Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2019-12-21 00:30:00,0.376,-0.0145,0.3762794839,0.376,-0.0145,0.3762794839,0.0,0.0,0.0,0.376,-0.0145,0.3762794839,0.376,-0.0145,0.3762794839,0.0,0.0,0.0
2019-12-21 01:00:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-21 01:30:00,0.376,-0.015,0.3762990832,0.376,-0.015,0.3762990832,0.0,0.0,0.0,0.376,-0.015,0.3762990832,0.376,-0.015,0.3762990832,0.0,0.0,0.0
2019-12-21 02:00:00,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0
2019-12-21 02:30:00,0.3755,-0.0145,0.3757798558,0.3755,-0.0145,0.3757798558,0.0,0.0,0.0,0.3755,-0.0145,0.3757798558,0.3755,-0.0145,0.3757798558,0.0,0.0,0.0
2019-12-21 03:00:00,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0
2019-12-21 03:30:00,0.376,-0.0105,0.3761465805,0.376,-0.0105,0.3761465805,0.0,0.0,0.0,0.376,-0.0105,0.3761465805,0.376,-0.0105,0.3761465805,0.0,0.0,0.0
2019-12-21 04:00:00,0.3755,-0.011,0.37566108400000003,0.3755,-0.011,0.37566108400000003,0.0,0.0,0.0,0.3755,-0.011,0.37566108400000003,0.3755,-0.011,0.37566108400000003,0.0,0.0,0.0
2019-12-21 04:30:00,0.376,-0.0105,0.3761465805,0.376,-0.0105,0.3761465805,0.0,0.0,0.0,0.376,-0.0105,0.3761465805,0.376,-0.0105,0.3761465805,0.0,0.0,0.0
2019-12-21 05:00:00,0.3755,-0.0105,0.37564677560000004,0.3755,-0.0105,0.37564677560000004,0.0,0.0,0.0,0.3755,-0.0105,0.37564677560000004,0.3755,-0.0105,0.37564677560000004,0.0,0.0,0.0
2019-12-21 05:30:00,0.376,-0.01,0.3761329552,0.376,-0.01,0.3761329552,0.0,0.0,0.0,0.376,-0.01,0.3761329552,0.376,-0.01,0.3761329552,0.0,0.0,0.0
2019-12-21 06:00:00,0.376,-0.01,0.3761329552,0.376,-0.01,0.3761329552,0.0,0.0,0.0,0.376,-0.01,0.3761329552,0.376,-0.01,0.3761329552,0.0,0.0,0.0
2019-12-21 06:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-21 07:00:00,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0
2019-12-21 07:30:00,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0
2019-12-21 08:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-21 08:30:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-21 09:00:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-21 09:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-21 10:00:00,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0
2019-12-21 10:30:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-21 11:00:00,0.376,-0.0145,0.3762794839,0.376,-0.0145,0.3762794839,0.0,0.0,0.0,0.376,-0.0145,0.3762794839,0.376,-0.0145,0.3762794839,0.0,0.0,0.0
2019-12-21 11:30:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-21 12:00:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-21 12:30:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-21 13:00:00,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0
2019-12-21 13:30:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-21 14:00:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-21 14:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-21 15:00:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-21 15:30:00,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0,0.376,-0.014,0.37626054800000003,0.376,-0.014,0.37626054800000003,0.0,0.0,0.0
2019-12-21 16:00:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-21 16:30:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-21 17:00:00,0.376,-0.0145,0.3762794839,0.376,-0.0145,0.3762794839,0.0,0.0,0.0,0.376,-0.0145,0.3762794839,0.376,-0.0145,0.3762794839,0.0,0.0,0.0
2019-12-21 17:30:00,0.3755,-0.0145,0.3757798558,0.3755,-0.0145,0.3757798558,0.0,0.0,0.0,0.3755,-0.0145,0.3757798558,0.3755,-0.0145,0.3757798558,0.0,0.0,0.0
2019-12-21 18:00:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-21 18:30:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-21 19:00:00,0.376,-0.0155,0.37631934580000004,0.376,-0.0155,0.37631934580000004,0.0,0.0,0.0,0.376,-0.0155,0.37631934580000004,0.376,-0.0155,0.37631934580000004,0.0,0.0,0.0
2019-12-21 19:30:00,0.376,-0.0155,0.37631934580000004,0.376,-0.0155,0.37631934580000004,0.0,0.0,0.0,0.376,-0.0155,0.37631934580000004,0.376,-0.0155,0.37631934580000004,0.0,0.0,0.0
2019-12-21 20:00:00,0.3755,-0.017,0.3758846233,0.3755,-0.017,0.3758846233,0.0,0.0,0.0,0.3755,-0.017,0.3758846233,0.3755,-0.017,0.3758846233,0.0,0.0,0.0
2019-12-21 20:30:00,0.376,-0.0175,0.376407027,0.376,-0.0175,0.376407027,0.0,0.0,0.0,0.376,-0.0175,0.376407027,0.376,-0.0175,0.376407027,0.0,0.0,0.0
2019-12-21 21:00:00,0.376,-0.015,0.3762990832,0.376,-0.015,0.3762990832,0.0,0.0,0.0,0.376,-0.015,0.3762990832,0.376,-0.015,0.3762990832,0.0,0.0,0.0
2019-12-21 21:30:00,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0
2019-12-21 22:00:00,0.376,-0.016,0.3763402716,0.376,-0.016,0.3763402716,0.0,0.0,0.0,0.376,-0.016,0.3763402716,0.376,-0.016,0.3763402716,0.0,0.0,0.0
2019-12-21 22:30:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-21 23:00:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-21 23:30:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-22 00:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 00:30:00,0.376,-0.0125,0.3762077219,0.376,-0.0125,0.3762077219,0.0,0.0,0.0,0.376,-0.0125,0.3762077219,0.376,-0.0125,0.3762077219,0.0,0.0,0.0
2019-12-22 01:00:00,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0
2019-12-22 01:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-22 02:00:00,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0
2019-12-22 02:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 03:00:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-22 03:30:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-22 04:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 04:30:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-22 05:00:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-22 05:30:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-22 06:00:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-22 06:30:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-22 07:00:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-22 07:30:00,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0,0.376,-0.013000000000000001,0.3762246669,0.376,-0.013000000000000001,0.3762246669,0.0,0.0,0.0
2019-12-22 08:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 08:30:00,0.376,-0.011,0.3761608698,0.376,-0.011,0.3761608698,0.0,0.0,0.0,0.376,-0.011,0.3761608698,0.376,-0.011,0.3761608698,0.0,0.0,0.0
2019-12-22 09:00:00,0.376,-0.0105,0.3761465805,0.376,-0.0105,0.3761465805,0.0,0.0,0.0,0.376,-0.0105,0.3761465805,0.376,-0.0105,0.3761465805,0.0,0.0,0.0
2019-12-22 09:30:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-22 10:00:00,0.376,-0.0125,0.3762077219,0.376,-0.0125,0.3762077219,0.0,0.0,0.0,0.376,-0.0125,0.3762077219,0.376,-0.0125,0.3762077219,0.0,0.0,0.0
2019-12-22 10:30:00,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0,0.376,-0.012,0.37619144060000004,0.376,-0.012,0.37619144060000004,0.0,0.0,0.0
2019-12-22 11:00:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-22 11:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-22 12:00:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-22 12:30:00,0.3755,-0.011,0.37566108400000003,0.3755,-0.011,0.37566108400000003,0.0,0.0,0.0,0.3755,-0.011,0.37566108400000003,0.3755,-0.011,0.37566108400000003,0.0,0.0,0.0
2019-12-22 13:00:00,0.376,-0.011,0.3761608698,0.376,-0.011,0.3761608698,0.0,0.0,0.0,0.376,-0.011,0.3761608698,0.376,-0.011,0.3761608698,0.0,0.0,0.0
2019-12-22 13:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 14:00:00,0.376,-0.0125,0.3762077219,0.376,-0.0125,0.3762077219,0.0,0.0,0.0,0.376,-0.0125,0.3762077219,0.376,-0.0125,0.3762077219,0.0,0.0,0.0
2019-12-22 14:30:00,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0,0.376,-0.0135,0.3762422757,0.376,-0.0135,0.3762422757,0.0,0.0,0.0
2019-12-22 15:00:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-22 15:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 16:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 16:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-22 17:00:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-22 17:30:00,0.375,-0.014,0.3752612423,0.375,-0.014,0.3752612423,0.0,0.0,0.0,0.375,-0.014,0.3752612423,0.375,-0.014,0.3752612423,0.0,0.0,0.0
2019-12-22 18:00:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-22 18:30:00,0.3755,-0.0145,0.3757798558,0.3755,-0.0145,0.3757798558,0.0,0.0,0.0,0.3755,-0.0145,0.3757798558,0.3755,-0.0145,0.3757798558,0.0,0.0,0.0
2019-12-22 19:00:00,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0
2019-12-22 19:30:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-22 20:00:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-22 20:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-22 21:00:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-22 21:30:00,0.375,-0.0145,0.3752802286,0.375,-0.0145,0.3752802286,0.0,0.0,0.0,0.375,-0.0145,0.3752802286,0.375,-0.0145,0.3752802286,0.0,0.0,0.0
2019-12-22 22:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-22 22:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-22 23:00:00,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0
2019-12-22 23:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-23 00:00:00,0.374,-0.012,0.37419246380000004,0.374,-0.012,0.37419246380000004,0.0,0.0,0.0,0.374,-0.012,0.37419246380000004,0.374,-0.012,0.37419246380000004,0.0,0.0,0.0
2019-12-23 00:30:00,0.3725,-0.012,0.3726932385,0.3725,-0.012,0.3726932385,0.0,0.0,0.0,0.3725,-0.012,0.3726932385,0.3725,-0.012,0.3726932385,0.0,0.0,0.0
2019-12-23 01:00:00,0.3705,-0.0125,0.37071080370000004,0.3705,-0.0125,0.37071080370000004,0.0,0.0,0.0,0.3705,-0.0125,0.37071080370000004,0.3705,-0.0125,0.37071080370000004,0.0,0.0,0.0
2019-12-23 01:30:00,0.369,-0.013000000000000001,0.36922892630000004,0.369,-0.013000000000000001,0.36922892630000004,0.0,0.0,0.0,0.369,-0.013000000000000001,0.36922892630000004,0.369,-0.013000000000000001,0.36922892630000004,0.0,0.0,0.0
2019-12-23 02:00:00,0.368,-0.011,0.36816436550000003,0.368,-0.011,0.36816436550000003,0.0,0.0,0.0,0.368,-0.011,0.36816436550000003,0.368,-0.011,0.36816436550000003,0.0,0.0,0.0
2019-12-23 02:30:00,0.366,-0.0105,0.36615058380000004,0.366,-0.0105,0.36615058380000004,0.0,0.0,0.0,0.366,-0.0105,0.36615058380000004,0.366,-0.0105,0.36615058380000004,0.0,0.0,0.0
2019-12-23 03:00:00,0.366,-0.0105,0.36615058380000004,0.366,-0.0105,0.36615058380000004,0.0,0.0,0.0,0.366,-0.0105,0.36615058380000004,0.366,-0.0105,0.36615058380000004,0.0,0.0,0.0
2019-12-23 03:30:00,0.368,-0.011,0.36816436550000003,0.368,-0.011,0.36816436550000003,0.0,0.0,0.0,0.368,-0.011,0.36816436550000003,0.368,-0.011,0.36816436550000003,0.0,0.0,0.0
2019-12-23 04:00:00,0.371,-0.012,0.3711940193,0.371,-0.012,0.3711940193,0.0,0.0,0.0,0.371,-0.012,0.3711940193,0.371,-0.012,0.3711940193,0.0,0.0,0.0
2019-12-23 04:30:00,0.3715,-0.012,0.3716937584,0.3715,-0.012,0.3716937584,0.0,0.0,0.0,0.3715,-0.012,0.3716937584,0.3715,-0.012,0.3716937584,0.0,0.0,0.0
2019-12-23 05:00:00,0.3715,-0.011,0.37166281760000003,0.3715,-0.011,0.37166281760000003,0.0,0.0,0.0,0.3715,-0.011,0.37166281760000003,0.3715,-0.011,0.37166281760000003,0.0,0.0,0.0
2019-12-23 05:30:00,0.371,-0.0125,0.3712105198,0.371,-0.0125,0.3712105198,0.0,0.0,0.0,0.371,-0.0125,0.3712105198,0.371,-0.0125,0.3712105198,0.0,0.0,0.0
2019-12-23 06:00:00,0.37,-0.012,0.3701945434,0.37,-0.012,0.3701945434,0.0,0.0,0.0,0.37,-0.012,0.3701945434,0.37,-0.012,0.3701945434,0.0,0.0,0.0
2019-12-23 06:30:00,0.369,-0.011,0.3691639202,0.369,-0.011,0.3691639202,0.0,0.0,0.0,0.369,-0.011,0.3691639202,0.369,-0.011,0.3691639202,0.0,0.0,0.0
2019-12-23 07:00:00,0.368,-0.012,0.36819560020000003,0.368,-0.012,0.36819560020000003,0.0,0.0,0.0,0.368,-0.012,0.36819560020000003,0.368,-0.012,0.36819560020000003,0.0,0.0,0.0
2019-12-23 07:30:00,0.367,-0.0135,0.3672482131,0.367,-0.0135,0.3672482131,0.0,0.0,0.0,0.367,-0.0135,0.3672482131,0.367,-0.0135,0.3672482131,0.0,0.0,0.0
2019-12-23 08:00:00,0.368,-0.0135,0.368247539,0.368,-0.0135,0.368247539,0.0,0.0,0.0,0.368,-0.0135,0.368247539,0.368,-0.0135,0.368247539,0.0,0.0,0.0
2019-12-23 08:30:00,0.3675,-0.012,0.3676958662,0.3675,-0.012,0.3676958662,0.0,0.0,0.0,0.3675,-0.012,0.3676958662,0.3675,-0.012,0.3676958662,0.0,0.0,0.0
2019-12-23 09:00:00,0.367,-0.013000000000000001,0.3672301731,0.367,-0.013000000000000001,0.3672301731,0.0,0.0,0.0,0.367,-0.013000000000000001,0.3672301731,0.367,-0.013000000000000001,0.3672301731,0.0,0.0,0.0
2019-12-23 09:30:00,0.3645,-0.014,0.3647687624,0.3645,-0.014,0.3647687624,0.0,0.0,0.0,0.3645,-0.014,0.3647687624,0.3645,-0.014,0.3647687624,0.0,0.0,0.0
2019-12-23 10:00:00,0.364,-0.013000000000000001,0.36423206890000004,0.364,-0.013000000000000001,0.36423206890000004,0.0,0.0,0.0,0.364,-0.013000000000000001,0.36423206890000004,0.364,-0.013000000000000001,0.36423206890000004,0.0,0.0,0.0
2019-12-23 10:30:00,0.3635,-0.013000000000000001,0.3637323879,0.3635,-0.013000000000000001,0.3637323879,0.0,0.0,0.0,0.3635,-0.013000000000000001,0.3637323879,0.3635,-0.013000000000000001,0.3637323879,0.0,0.0,0.0
2019-12-23 11:00:00,0.366,-0.013000000000000001,0.36623080150000004,0.366,-0.013000000000000001,0.36623080150000004,0.0,0.0,0.0,0.366,-0.013000000000000001,0.36623080150000004,0.366,-0.013000000000000001,0.36623080150000004,0.0,0.0,0.0
2019-12-23 11:30:00,0.3705,-0.0125,0.37071080370000004,0.3705,-0.0125,0.37071080370000004,0.0,0.0,0.0,0.3705,-0.0125,0.37071080370000004,0.3705,-0.0125,0.37071080370000004,0.0,0.0,0.0
2019-12-23 12:00:00,0.3735,-0.013000000000000001,0.3737261698,0.3735,-0.013000000000000001,0.3737261698,0.0,0.0,0.0,0.3735,-0.013000000000000001,0.3737261698,0.3735,-0.013000000000000001,0.3737261698,0.0,0.0,0.0
2019-12-23 12:30:00,0.374,-0.0145,0.37428097730000004,0.374,-0.0145,0.37428097730000004,0.0,0.0,0.0,0.374,-0.0145,0.37428097730000004,0.374,-0.0145,0.37428097730000004,0.0,0.0,0.0
2019-12-23 13:00:00,0.375,-0.0165,0.3753628245,0.375,-0.0165,0.3753628245,0.0,0.0,0.0,0.375,-0.0165,0.3753628245,0.375,-0.0165,0.3753628245,0.0,0.0,0.0
2019-12-23 13:30:00,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0
2019-12-23 14:00:00,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0
2019-12-23 14:30:00,0.3755,-0.016,0.37584072420000003,0.3755,-0.016,0.37584072420000003,0.0,0.0,0.0,0.3755,-0.016,0.37584072420000003,0.3755,-0.016,0.37584072420000003,0.0,0.0,0.0
2019-12-23 15:00:00,0.375,-0.0165,0.3753628245,0.375,-0.0165,0.3753628245,0.0,0.0,0.0,0.375,-0.0165,0.3753628245,0.375,-0.0165,0.3753628245,0.0,0.0,0.0
2019-12-23 15:30:00,0.3755,-0.016,0.37584072420000003,0.3755,-0.016,0.37584072420000003,0.0,0.0,0.0,0.3755,-0.016,0.37584072420000003,0.3755,-0.016,0.37584072420000003,0.0,0.0,0.0
2019-12-23 16:00:00,0.3755,-0.0165,0.3758623418,0.3755,-0.0165,0.3758623418,0.0,0.0,0.0,0.3755,-0.0165,0.3758623418,0.3755,-0.0165,0.3758623418,0.0,0.0,0.0
2019-12-23 16:30:00,0.375,-0.016,0.3753411781,0.375,-0.016,0.3753411781,0.0,0.0,0.0,0.375,-0.016,0.3753411781,0.375,-0.016,0.3753411781,0.0,0.0,0.0
2019-12-23 17:00:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-23 17:30:00,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0
2019-12-23 18:00:00,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0
2019-12-23 18:30:00,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0
2019-12-23 19:00:00,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0,0.375,-0.015,0.37529988010000004,0.375,-0.015,0.37529988010000004,0.0,0.0,0.0
2019-12-23 19:30:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-23 20:00:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-23 20:30:00,0.375,-0.0155,0.3753201966,0.375,-0.0155,0.3753201966,0.0,0.0,0.0,0.375,-0.0155,0.3753201966,0.375,-0.0155,0.3753201966,0.0,0.0,0.0
2019-12-23 21:00:00,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0,0.3755,-0.0155,0.3758197706,0.3755,-0.0155,0.3758197706,0.0,0.0,0.0
2019-12-23 21:30:00,0.3755,-0.017,0.3758846233,0.3755,-0.017,0.3758846233,0.0,0.0,0.0,0.3755,-0.017,0.3758846233,0.3755,-0.017,0.3758846233,0.0,0.0,0.0
2019-12-23 22:00:00,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0,0.3755,-0.015,0.3757994811,0.3755,-0.015,0.3757994811,0.0,0.0,0.0
2019-12-23 22:30:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-23 23:00:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-23 23:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-24 00:00:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-24 00:30:00,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0
2019-12-24 01:00:00,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0,0.3755,-0.014,0.3757608947,0.3755,-0.014,0.3757608947,0.0,0.0,0.0
2019-12-24 01:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-24 02:00:00,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0
2019-12-24 02:30:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-24 03:00:00,0.375,-0.011,0.3751612986,0.375,-0.011,0.3751612986,0.0,0.0,0.0,0.375,-0.011,0.3751612986,0.375,-0.011,0.3751612986,0.0,0.0,0.0
2019-12-24 03:30:00,0.3755,-0.0105,0.37564677560000004,0.3755,-0.0105,0.37564677560000004,0.0,0.0,0.0,0.3755,-0.0105,0.37564677560000004,0.3755,-0.0105,0.37564677560000004,0.0,0.0,0.0
2019-12-24 04:00:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-24 04:30:00,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0
2019-12-24 05:00:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-24 05:30:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-24 06:00:00,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0
2019-12-24 06:30:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-24 07:00:00,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0
2019-12-24 07:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-24 08:00:00,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0
2019-12-24 08:30:00,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0
2019-12-24 09:00:00,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0
2019-12-24 09:30:00,0.375,-0.014,0.3752612423,0.375,-0.014,0.3752612423,0.0,0.0,0.0,0.375,-0.014,0.3752612423,0.375,-0.014,0.3752612423,0.0,0.0,0.0
2019-12-24 10:00:00,0.3725,-0.0145,0.3727821079,0.3725,-0.0145,0.3727821079,0.0,0.0,0.0,0.3725,-0.0145,0.3727821079,0.3725,-0.0145,0.3727821079,0.0,0.0,0.0
2019-12-24 10:30:00,0.3745,-0.014,0.3747615909,0.3745,-0.014,0.3747615909,0.0,0.0,0.0,0.3745,-0.014,0.3747615909,0.3745,-0.014,0.3747615909,0.0,0.0,0.0
2019-12-24 11:00:00,0.375,-0.016,0.3753411781,0.375,-0.016,0.3753411781,0.0,0.0,0.0,0.375,-0.016,0.3753411781,0.375,-0.016,0.3753411781,0.0,0.0,0.0
2019-12-24 11:30:00,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0
2019-12-24 12:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-24 12:30:00,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0
2019-12-24 13:00:00,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0,0.3755,-0.012,0.3756916954,0.3755,-0.012,0.3756916954,0.0,0.0,0.0
2019-12-24 13:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-24 14:00:00,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0
2019-12-24 14:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-24 15:00:00,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0,0.375,-0.0135,0.37524292130000003,0.375,-0.0135,0.37524292130000003,0.0,0.0,0.0
2019-12-24 15:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-24 16:00:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-24 16:30:00,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0,0.375,-0.0125,0.3752082755,0.375,-0.0125,0.3752082755,0.0,0.0,0.0
2019-12-24 17:00:00,0.3725,-0.011,0.3726623807,0.3725,-0.011,0.3726623807,0.0,0.0,0.0,0.3725,-0.011,0.3726623807,0.3725,-0.011,0.3726623807,0.0,0.0,0.0
2019-12-24 17:30:00,0.3695,-0.014,0.3697651282,0.3695,-0.014,0.3697651282,0.0,0.0,0.0,0.3695,-0.014,0.3697651282,0.3695,-0.014,0.3697651282,0.0,0.0,0.0
2019-12-24 18:00:00,0.366,-0.012,0.3661966685,0.366,-0.012,0.3661966685,0.0,0.0,0.0,0.366,-0.012,0.3661966685,0.366,-0.012,0.3661966685,0.0,0.0,0.0
2019-12-24 18:30:00,0.3645,-0.013000000000000001,0.3647317507,0.3645,-0.013000000000000001,0.3647317507,0.0,0.0,0.0,0.3645,-0.013000000000000001,0.3647317507,0.3645,-0.013000000000000001,0.3647317507,0.0,0.0,0.0
2019-12-24 19:00:00,0.3635,-0.013000000000000001,0.3637323879,0.3635,-0.013000000000000001,0.3637323879,0.0,0.0,0.0,0.3635,-0.013000000000000001,0.3637323879,0.3635,-0.013000000000000001,0.3637323879,0.0,0.0,0.0
2019-12-24 19:30:00,0.35950000000000004,-0.0135,0.3597533878,0.35950000000000004,-0.0135,0.3597533878,0.0,0.0,0.0,0.35950000000000004,-0.0135,0.3597533878,0.35950000000000004,-0.0135,0.3597533878,0.0,0.0,0.0
2019-12-24 20:00:00,0.358,-0.01,0.3581396376,0.358,-0.01,0.3581396376,0.0,0.0,0.0,0.358,-0.01,0.3581396376,0.358,-0.01,0.3581396376,0.0,0.0,0.0
2019-12-24 20:30:00,0.357,-0.0105,0.3571543784,0.357,-0.0105,0.3571543784,0.0,0.0,0.0,0.357,-0.0105,0.3571543784,0.357,-0.0105,0.3571543784,0.0,0.0,0.0
2019-12-24 21:00:00,0.359,-0.0115,0.359184145,0.359,-0.0115,0.359184145,0.0,0.0,0.0,0.359,-0.0115,0.359184145,0.359,-0.0115,0.359184145,0.0,0.0,0.0
2019-12-24 21:30:00,0.35850000000000004,-0.0125,0.35871785570000003,0.35850000000000004,-0.0125,0.35871785570000003,0.0,0.0,0.0,0.35850000000000004,-0.0125,0.35871785570000003,0.35850000000000004,-0.0125,0.35871785570000003,0.0,0.0,0.0
2019-12-24 22:00:00,0.359,-0.0105,0.3591535187,0.359,-0.0105,0.3591535187,0.0,0.0,0.0,0.359,-0.0105,0.3591535187,0.359,-0.0105,0.3591535187,0.0,0.0,0.0
2019-12-24 22:30:00,0.35950000000000004,-0.011,0.3596682499,0.35950000000000004,-0.011,0.3596682499,0.0,0.0,0.0,0.35950000000000004,-0.011,0.3596682499,0.35950000000000004,-0.011,0.3596682499,0.0,0.0,0.0
2019-12-24 23:00:00,0.35850000000000004,-0.0105,0.3586537327,0.35850000000000004,-0.0105,0.3586537327,0.0,0.0,0.0,0.35850000000000004,-0.0105,0.3586537327,0.35850000000000004,-0.0105,0.3586537327,0.0,0.0,0.0
2019-12-24 23:30:00,0.356,-0.0115,0.356185696,0.356,-0.0115,0.356185696,0.0,0.0,0.0,0.356,-0.0115,0.356185696,0.356,-0.0115,0.356185696,0.0,0.0,0.0
2019-12-25 00:00:00,0.357,-0.0105,0.3571543784,0.357,-0.0105,0.3571543784,0.0,0.0,0.0,0.357,-0.0105,0.3571543784,0.357,-0.0105,0.3571543784,0.0,0.0,0.0
2019-12-25 00:30:00,0.35950000000000004,-0.01,0.3596390552,0.35950000000000004,-0.01,0.3596390552,0.0,0.0,0.0,0.35950000000000004,-0.01,0.3596390552,0.35950000000000004,-0.01,0.3596390552,0.0,0.0,0.0
2019-12-25 01:00:00,0.36150000000000004,-0.0095,0.3616248056,0.36150000000000004,-0.0095,0.3616248056,0.0,0.0,0.0,0.36150000000000004,-0.0095,0.3616248056,0.36150000000000004,-0.0095,0.3616248056,0.0,0.0,0.0
2019-12-25 01:30:00,0.361,-0.0105,0.3611526685,0.361,-0.0105,0.3611526685,0.0,0.0,0.0,0.361,-0.0105,0.3611526685,0.361,-0.0105,0.3611526685,0.0,0.0,0.0
2019-12-25 02:00:00,0.362,-0.011,0.3621670885,0.362,-0.011,0.3621670885,0.0,0.0,0.0,0.362,-0.011,0.3621670885,0.362,-0.011,0.3621670885,0.0,0.0,0.0
2019-12-25 02:30:00,0.362,-0.011,0.3621670885,0.362,-0.011,0.3621670885,0.0,0.0,0.0,0.362,-0.011,0.3621670885,0.362,-0.011,0.3621670885,0.0,0.0,0.0
2019-12-25 03:00:00,0.363,-0.012,0.3631982929,0.363,-0.012,0.3631982929,0.0,0.0,0.0,0.363,-0.012,0.3631982929,0.363,-0.012,0.3631982929,0.0,0.0,0.0
2019-12-25 03:30:00,0.36250000000000004,-0.0125,0.36271545320000004,0.36250000000000004,-0.0125,0.36271545320000004,0.0,0.0,0.0,0.36250000000000004,-0.0125,0.36271545320000004,0.36250000000000004,-0.0125,0.36271545320000004,0.0,0.0,0.0
2019-12-25 04:00:00,0.3635,-0.009000000000000001,0.3636113997,0.3635,-0.009000000000000001,0.3636113997,0.0,0.0,0.0,0.3635,-0.009000000000000001,0.3636113997,0.3635,-0.009000000000000001,0.3636113997,0.0,0.0,0.0
2019-12-25 04:30:00,0.3635,-0.009000000000000001,0.3636113997,0.3635,-0.009000000000000001,0.3636113997,0.0,0.0,0.0,0.3635,-0.009000000000000001,0.3636113997,0.3635,-0.009000000000000001,0.3636113997,0.0,0.0,0.0
2019-12-25 05:00:00,0.364,-0.009000000000000001,0.3641112467,0.364,-0.009000000000000001,0.3641112467,0.0,0.0,0.0,0.364,-0.009000000000000001,0.3641112467,0.364,-0.009000000000000001,0.3641112467,0.0,0.0,0.0
2019-12-25 05:30:00,0.365,-0.01,0.3651369606,0.365,-0.01,0.3651369606,0.0,0.0,0.0,0.365,-0.01,0.3651369606,0.365,-0.01,0.3651369606,0.0,0.0,0.0
2019-12-25 06:00:00,0.365,-0.012,0.365197207,0.365,-0.012,0.365197207,0.0,0.0,0.0,0.365,-0.012,0.365197207,0.365,-0.012,0.365197207,0.0,0.0,0.0
2019-12-25 06:30:00,0.3655,-0.012,0.36569693740000003,0.3655,-0.012,0.36569693740000003,0.0,0.0,0.0,0.3655,-0.012,0.36569693740000003,0.3655,-0.012,0.36569693740000003,0.0,0.0,0.0
2019-12-25 07:00:00,0.364,-0.012,0.36419774850000003,0.364,-0.012,0.36419774850000003,0.0,0.0,0.0,0.364,-0.012,0.36419774850000003,0.364,-0.012,0.36419774850000003,0.0,0.0,0.0
2019-12-25 07:30:00,0.36250000000000004,-0.011,0.3626668581,0.36250000000000004,-0.011,0.3626668581,0.0,0.0,0.0,0.36250000000000004,-0.011,0.3626668581,0.36250000000000004,-0.011,0.3626668581,0.0,0.0,0.0
2019-12-25 08:00:00,0.364,-0.012,0.36419774850000003,0.364,-0.012,0.36419774850000003,0.0,0.0,0.0,0.364,-0.012,0.36419774850000003,0.364,-0.012,0.36419774850000003,0.0,0.0,0.0
2019-12-25 08:30:00,0.3635,-0.0125,0.36371486080000004,0.3635,-0.0125,0.36371486080000004,0.0,0.0,0.0,0.3635,-0.0125,0.36371486080000004,0.3635,-0.0125,0.36371486080000004,0.0,0.0,0.0
2019-12-25 09:00:00,0.365,-0.0125,0.36521397840000003,0.365,-0.0125,0.36521397840000003,0.0,0.0,0.0,0.365,-0.0125,0.36521397840000003,0.365,-0.0125,0.36521397840000003,0.0,0.0,0.0
2019-12-25 09:30:00,0.3645,-0.0115,0.3646813678,0.3645,-0.0115,0.3646813678,0.0,0.0,0.0,0.3645,-0.0115,0.3646813678,0.3645,-0.0115,0.3646813678,0.0,0.0,0.0
2019-12-25 10:00:00,0.3645,-0.0115,0.3646813678,0.3645,-0.0115,0.3646813678,0.0,0.0,0.0,0.3645,-0.0115,0.3646813678,0.3645,-0.0115,0.3646813678,0.0,0.0,0.0
2019-12-25 10:30:00,0.3655,-0.0105,0.36565078970000003,0.3655,-0.0105,0.36565078970000003,0.0,0.0,0.0,0.3655,-0.0105,0.36565078970000003,0.3655,-0.0105,0.36565078970000003,0.0,0.0,0.0
2019-12-25 11:00:00,0.3655,-0.0105,0.36565078970000003,0.3655,-0.0105,0.36565078970000003,0.0,0.0,0.0,0.3655,-0.0105,0.36565078970000003,0.3655,-0.0105,0.36565078970000003,0.0,0.0,0.0
2019-12-25 11:30:00,0.367,-0.011,0.3671648131,0.367,-0.011,0.3671648131,0.0,0.0,0.0,0.367,-0.011,0.3671648131,0.367,-0.011,0.3671648131,0.0,0.0,0.0
2019-12-25 12:00:00,0.369,-0.014,0.3692654871,0.369,-0.014,0.3692654871,0.0,0.0,0.0,0.369,-0.014,0.3692654871,0.369,-0.014,0.3692654871,0.0,0.0,0.0
2019-12-25 12:30:00,0.3715,-0.0135,0.3717452084,0.3715,-0.0135,0.3717452084,0.0,0.0,0.0,0.3715,-0.0135,0.3717452084,0.3715,-0.0135,0.3717452084,0.0,0.0,0.0
2019-12-25 13:00:00,0.3715,-0.0145,0.3717828667,0.3715,-0.0145,0.3717828667,0.0,0.0,0.0,0.3715,-0.0145,0.3717828667,0.3715,-0.0145,0.3717828667,0.0,0.0,0.0
2019-12-25 13:30:00,0.37,-0.0145,0.3702840126,0.37,-0.0145,0.3702840126,0.0,0.0,0.0,0.37,-0.0145,0.3702840126,0.37,-0.0145,0.3702840126,0.0,0.0,0.0
2019-12-25 14:00:00,0.3695,-0.0155,0.36982495860000003,0.3695,-0.0155,0.36982495860000003,0.0,0.0,0.0,0.3695,-0.0155,0.36982495860000003,0.3695,-0.0155,0.36982495860000003,0.0,0.0,0.0
2019-12-25 14:30:00,0.37,-0.013000000000000001,0.3702283079,0.37,-0.013000000000000001,0.3702283079,0.0,0.0,0.0,0.37,-0.013000000000000001,0.3702283079,0.37,-0.013000000000000001,0.3702283079,0.0,0.0,0.0
2019-12-25 15:00:00,0.3715,-0.013000000000000001,0.3717273867,0.3715,-0.013000000000000001,0.3717273867,0.0,0.0,0.0,0.3715,-0.013000000000000001,0.3717273867,0.3715,-0.013000000000000001,0.3717273867,0.0,0.0,0.0
2019-12-25 15:30:00,0.3725,-0.013000000000000001,0.37272677660000003,0.3725,-0.013000000000000001,0.37272677660000003,0.0,0.0,0.0,0.3725,-0.013000000000000001,0.37272677660000003,0.3725,-0.013000000000000001,0.37272677660000003,0.0,0.0,0.0
2019-12-25 16:00:00,0.3735,-0.0125,0.3737091115,0.3735,-0.0125,0.3737091115,0.0,0.0,0.0,0.3735,-0.0125,0.3737091115,0.3735,-0.0125,0.3737091115,0.0,0.0,0.0
2019-12-25 16:30:00,0.374,-0.012,0.37419246380000004,0.374,-0.012,0.37419246380000004,0.0,0.0,0.0,0.374,-0.012,0.37419246380000004,0.374,-0.012,0.37419246380000004,0.0,0.0,0.0
2019-12-25 17:00:00,0.3745,-0.012,0.374692207,0.3745,-0.012,0.374692207,0.0,0.0,0.0,0.3745,-0.012,0.374692207,0.3745,-0.012,0.374692207,0.0,0.0,0.0
2019-12-25 17:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-25 18:00:00,0.375,-0.012,0.3751919509,0.375,-0.012,0.3751919509,0.0,0.0,0.0,0.375,-0.012,0.3751919509,0.375,-0.012,0.3751919509,0.0,0.0,0.0
2019-12-25 18:30:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-25 19:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-25 19:30:00,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0,0.375,-0.013000000000000001,0.37522526570000003,0.375,-0.013000000000000001,0.37522526570000003,0.0,0.0,0.0
2019-12-25 20:00:00,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0,0.3755,-0.0125,0.3757079983,0.3755,-0.0125,0.3757079983,0.0,0.0,0.0
2019-12-25 20:30:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-25 21:00:00,0.375,-0.0145,0.3752802286,0.375,-0.0145,0.3752802286,0.0,0.0,0.0,0.375,-0.0145,0.3752802286,0.375,-0.0145,0.3752802286,0.0,0.0,0.0
2019-12-25 21:30:00,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0,0.3755,-0.0135,0.3757425981,0.3755,-0.0135,0.3757425981,0.0,0.0,0.0
2019-12-25 22:00:00,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0,0.3755,-0.013000000000000001,0.37572496590000004,0.3755,-0.013000000000000001,0.37572496590000004,0.0,0.0,0.0
2019-12-25 22:30:00,0.375,-0.0115,0.3751762919,0.375,-0.0115,0.3751762919,0.0,0.0,0.0,0.375,-0.0115,0.3751762919,0.375,-0.0115,0.3751762919,0.0,0.0,0.0
2019-12-25 23:00:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-25 23:30:00,0.375,-0.0115,0.3751762919,0.375,-0.0115,0.3751762919,0.0,0.0,0.0,0.375,-0.0115,0.3751762919,0.375,-0.0115,0.3751762919,0.0,0.0,0.0
2019-12-26 00:00:00,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0,0.3755,-0.0115,0.37567605730000003,0.3755,-0.0115,0.37567605730000003,0.0,0.0,0.0
2019-12-27 00:30:00,0.34950000000000003,-0.0125,0.3497234622,0.34950000000000003,-0.0125,0.3497234622,0.0,0.0,0.0,0.34950000000000003,-0.0125,0.3497234622,0.34950000000000003,-0.0125,0.3497234622,0.0,0.0,0.0
2019-12-27 01:00:00,0.35000000000000003,-0.0115,0.3501888776,0.35000000000000003,-0.0115,0.3501888776,0.0,0.0,0.0,0.35000000000000003,-0.0115,0.3501888776,0.35000000000000003,-0.0115,0.3501888776,0.0,0.0,0.0
2019-12-27 01:30:00,0.35050000000000003,-0.012,0.3507053607,0.35050000000000003,-0.012,0.3507053607,0.0,0.0,0.0,0.35050000000000003,-0.012,0.3507053607,0.35050000000000003,-0.012,0.3507053607,0.0,0.0,0.0
2019-12-27 02:00:00,0.35000000000000003,-0.0135,0.3502602604,0.35000000000000003,-0.0135,0.3502602604,0.0,0.0,0.0,0.35000000000000003,-0.0135,0.3502602604,0.35000000000000003,-0.0135,0.3502602604,0.0,0.0,0.0
2019-12-27 02:30:00,0.35050000000000003,-0.0135,0.3507598894,0.35050000000000003,-0.0135,0.3507598894,0.0,0.0,0.0,0.35050000000000003,-0.0135,0.3507598894,0.35050000000000003,-0.0135,0.3507598894,0.0,0.0,0.0
2019-12-27 03:00:00,0.35000000000000003,-0.0145,0.3503002284,0.35000000000000003,-0.0145,0.3503002284,0.0,0.0,0.0,0.35000000000000003,-0.0145,0.3503002284,0.35000000000000003,-0.0145,0.3503002284,0.0,0.0,0.0
2019-12-27 03:30:00,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0
2019-12-27 04:00:00,0.352,-0.013000000000000001,0.35223997500000004,0.352,-0.013000000000000001,0.35223997500000004,0.0,0.0,0.0,0.352,-0.013000000000000001,0.35223997500000004,0.352,-0.013000000000000001,0.35223997500000004,0.0,0.0,0.0
2019-12-27 04:30:00,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0
2019-12-27 05:00:00,0.35100000000000003,-0.0105,0.3511570162,0.35100000000000003,-0.0105,0.3511570162,0.0,0.0,0.0,0.35100000000000003,-0.0105,0.3511570162,0.35100000000000003,-0.0105,0.3511570162,0.0,0.0,0.0
2019-12-27 05:30:00,0.352,-0.012,0.3522044861,0.352,-0.012,0.3522044861,0.0,0.0,0.0,0.352,-0.012,0.3522044861,0.352,-0.012,0.3522044861,0.0,0.0,0.0
2019-12-27 06:00:00,0.35250000000000004,-0.012,0.3527041962,0.35250000000000004,-0.012,0.3527041962,0.0,0.0,0.0,0.35250000000000004,-0.012,0.3527041962,0.35250000000000004,-0.012,0.3527041962,0.0,0.0,0.0
2019-12-27 06:30:00,0.35050000000000003,-0.0125,0.350722825,0.35050000000000003,-0.0125,0.350722825,0.0,0.0,0.0,0.35050000000000003,-0.0125,0.350722825,0.35050000000000003,-0.0125,0.350722825,0.0,0.0,0.0
2019-12-27 07:00:00,0.34950000000000003,-0.011,0.3496730616,0.34950000000000003,-0.011,0.3496730616,0.0,0.0,0.0,0.34950000000000003,-0.011,0.3496730616,0.34950000000000003,-0.011,0.3496730616,0.0,0.0,0.0
2019-12-27 07:30:00,0.34950000000000003,-0.014,0.3497802882,0.34950000000000003,-0.014,0.3497802882,0.0,0.0,0.0,0.34950000000000003,-0.014,0.3497802882,0.34950000000000003,-0.014,0.3497802882,0.0,0.0,0.0
2019-12-27 08:00:00,0.34800000000000003,-0.014,0.3482814953,0.34800000000000003,-0.014,0.3482814953,0.0,0.0,0.0,0.34800000000000003,-0.014,0.3482814953,0.34800000000000003,-0.014,0.3482814953,0.0,0.0,0.0
2019-12-27 08:30:00,0.34800000000000003,-0.0135,0.348261755,0.34800000000000003,-0.0135,0.348261755,0.0,0.0,0.0,0.34800000000000003,-0.0135,0.348261755,0.34800000000000003,-0.0135,0.348261755,0.0,0.0,0.0
2019-12-27 09:00:00,0.34750000000000003,-0.013000000000000001,0.3477430804,0.34750000000000003,-0.013000000000000001,0.3477430804,0.0,0.0,0.0,0.34750000000000003,-0.013000000000000001,0.3477430804,0.34750000000000003,-0.013000000000000001,0.3477430804,0.0,0.0,0.0
2019-12-27 09:30:00,0.34750000000000003,-0.0145,0.3478023864,0.34750000000000003,-0.0145,0.3478023864,0.0,0.0,0.0,0.34750000000000003,-0.0145,0.3478023864,0.34750000000000003,-0.0145,0.3478023864,0.0,0.0,0.0
2019-12-27 10:00:00,0.34800000000000003,-0.0145,0.3483019523,0.34800000000000003,-0.0145,0.3483019523,0.0,0.0,0.0,0.34800000000000003,-0.0145,0.3483019523,0.34800000000000003,-0.0145,0.3483019523,0.0,0.0,0.0
2019-12-27 10:30:00,0.34700000000000003,-0.015,0.3473240562,0.34700000000000003,-0.015,0.3473240562,0.0,0.0,0.0,0.34700000000000003,-0.015,0.3473240562,0.34700000000000003,-0.015,0.3473240562,0.0,0.0,0.0
2019-12-27 11:00:00,0.34800000000000003,-0.0145,0.3483019523,0.34800000000000003,-0.0145,0.3483019523,0.0,0.0,0.0,0.34800000000000003,-0.0145,0.3483019523,0.34800000000000003,-0.0145,0.3483019523,0.0,0.0,0.0
2019-12-27 11:30:00,0.35000000000000003,-0.015,0.3503212811,0.35000000000000003,-0.015,0.3503212811,0.0,0.0,0.0,0.35000000000000003,-0.015,0.3503212811,0.35000000000000003,-0.015,0.3503212811,0.0,0.0,0.0
2019-12-27 12:00:00,0.35150000000000003,-0.015,0.3518199113,0.35150000000000003,-0.015,0.3518199113,0.0,0.0,0.0,0.35150000000000003,-0.015,0.3518199113,0.35150000000000003,-0.015,0.3518199113,0.0,0.0,0.0
2019-12-27 12:30:00,0.34950000000000003,-0.0145,0.3498006575,0.34950000000000003,-0.0145,0.3498006575,0.0,0.0,0.0,0.34950000000000003,-0.0145,0.3498006575,0.34950000000000003,-0.0145,0.3498006575,0.0,0.0,0.0
2019-12-27 13:00:00,0.34800000000000003,-0.014,0.3482814953,0.34800000000000003,-0.014,0.3482814953,0.0,0.0,0.0,0.34800000000000003,-0.014,0.3482814953,0.34800000000000003,-0.014,0.3482814953,0.0,0.0,0.0
2019-12-27 13:30:00,0.34700000000000003,-0.0145,0.3473028218,0.34700000000000003,-0.0145,0.3473028218,0.0,0.0,0.0,0.34700000000000003,-0.0145,0.3473028218,0.34700000000000003,-0.0145,0.3473028218,0.0,0.0,0.0
2019-12-27 14:00:00,0.34700000000000003,-0.015,0.3473240562,0.34700000000000003,-0.015,0.3473240562,0.0,0.0,0.0,0.34700000000000003,-0.015,0.3473240562,0.34700000000000003,-0.015,0.3473240562,0.0,0.0,0.0
2019-12-27 14:30:00,0.34800000000000003,-0.0135,0.348261755,0.34800000000000003,-0.0135,0.348261755,0.0,0.0,0.0,0.34800000000000003,-0.0135,0.348261755,0.34800000000000003,-0.0135,0.348261755,0.0,0.0,0.0
2019-12-27 15:00:00,0.34850000000000003,-0.0135,0.34876137970000004,0.34850000000000003,-0.0135,0.34876137970000004,0.0,0.0,0.0,0.34850000000000003,-0.0135,0.34876137970000004,0.34850000000000003,-0.0135,0.34876137970000004,0.0,0.0,0.0
2019-12-27 15:30:00,0.35000000000000003,-0.015,0.3503212811,0.35000000000000003,-0.015,0.3503212811,0.0,0.0,0.0,0.35000000000000003,-0.015,0.3503212811,0.35000000000000003,-0.015,0.3503212811,0.0,0.0,0.0
