Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2019-12-27 16:00:00,0.34900000000000003,-0.015,0.34932220080000004,0.34900000000000003,-0.015,0.34932220080000004,0.0,0.0,0.0,0.34900000000000003,-0.015,0.34932220080000004,0.34900000000000003,-0.015,0.34932220080000004,0.0,0.0,0.0
2019-12-27 16:30:00,0.34750000000000003,-0.0145,0.3478023864,0.34750000000000003,-0.0145,0.3478023864,0.0,0.0,0.0,0.34750000000000003,-0.0145,0.3478023864,0.34750000000000003,-0.0145,0.3478023864,0.0,0.0,0.0
2019-12-27 17:00:00,0.34850000000000003,-0.0135,0.34876137970000004,0.34850000000000003,-0.0135,0.34876137970000004,0.0,0.0,0.0,0.34850000000000003,-0.0135,0.34876137970000004,0.34850000000000003,-0.0135,0.34876137970000004,0.0,0.0,0.0
2019-12-27 17:30:00,0.34800000000000003,-0.0155,0.3483450158,0.34800000000000003,-0.0155,0.3483450158,0.0,0.0,0.0,0.34800000000000003,-0.0155,0.3483450158,0.34800000000000003,-0.0155,0.3483450158,0.0,0.0,0.0
2019-12-27 18:00:00,0.34650000000000003,-0.0165,0.34689263470000004,0.34650000000000003,-0.0165,0.34689263470000004,0.0,0.0,0.0,0.34650000000000003,-0.0165,0.34689263470000004,0.34650000000000003,-0.0165,0.34689263470000004,0.0,0.0,0.0
2019-12-27 18:30:00,0.34800000000000003,-0.0165,0.3483909442,0.34800000000000003,-0.0165,0.3483909442,0.0,0.0,0.0,0.34800000000000003,-0.0165,0.3483909442,0.34800000000000003,-0.0165,0.3483909442,0.0,0.0,0.0
2019-12-27 19:00:00,0.34700000000000003,-0.0135,0.34726250880000004,0.34700000000000003,-0.0135,0.34726250880000004,0.0,0.0,0.0,0.34700000000000003,-0.0135,0.34726250880000004,0.34700000000000003,-0.0135,0.34726250880000004,0.0,0.0,0.0
2019-12-27 19:30:00,0.34850000000000003,-0.013000000000000001,0.3487423834,0.34850000000000003,-0.013000000000000001,0.3487423834,0.0,0.0,0.0,0.34850000000000003,-0.013000000000000001,0.3487423834,0.34850000000000003,-0.013000000000000001,0.3487423834,0.0,0.0,0.0
2019-12-27 20:00:00,0.34950000000000003,-0.013000000000000001,0.3497416904,0.34950000000000003,-0.013000000000000001,0.3497416904,0.0,0.0,0.0,0.34950000000000003,-0.013000000000000001,0.3497416904,0.34950000000000003,-0.013000000000000001,0.3497416904,0.0,0.0,0.0
2019-12-27 20:30:00,0.34700000000000003,-0.013000000000000001,0.3472434305,0.34700000000000003,-0.013000000000000001,0.3472434305,0.0,0.0,0.0,0.34700000000000003,-0.013000000000000001,0.3472434305,0.34700000000000003,-0.013000000000000001,0.3472434305,0.0,0.0,0.0
2019-12-27 21:00:00,0.34700000000000003,-0.0135,0.34726250880000004,0.34700000000000003,-0.0135,0.34726250880000004,0.0,0.0,0.0,0.34700000000000003,-0.0135,0.34726250880000004,0.34700000000000003,-0.0135,0.34726250880000004,0.0,0.0,0.0
2019-12-27 21:30:00,0.34750000000000003,-0.0145,0.3478023864,0.34750000000000003,-0.0145,0.3478023864,0.0,0.0,0.0,0.34750000000000003,-0.0145,0.3478023864,0.34750000000000003,-0.0145,0.3478023864,0.0,0.0,0.0
2019-12-27 22:00:00,0.34750000000000003,-0.0155,0.3478455117,0.34750000000000003,-0.0155,0.3478455117,0.0,0.0,0.0,0.34750000000000003,-0.0155,0.3478455117,0.34750000000000003,-0.0155,0.3478455117,0.0,0.0,0.0
2019-12-27 22:30:00,0.34850000000000003,-0.0145,0.3488015195,0.34850000000000003,-0.0145,0.3488015195,0.0,0.0,0.0,0.34850000000000003,-0.0145,0.3488015195,0.34850000000000003,-0.0145,0.3488015195,0.0,0.0,0.0
2019-12-27 23:00:00,0.34850000000000003,-0.012,0.3487065385,0.34850000000000003,-0.012,0.3487065385,0.0,0.0,0.0,0.34850000000000003,-0.012,0.3487065385,0.34850000000000003,-0.012,0.3487065385,0.0,0.0,0.0
2019-12-27 23:30:00,0.34900000000000003,-0.0125,0.3492237821,0.34900000000000003,-0.0125,0.3492237821,0.0,0.0,0.0,0.34900000000000003,-0.0125,0.3492237821,0.34900000000000003,-0.0125,0.3492237821,0.0,0.0,0.0
2019-12-28 00:00:00,0.34900000000000003,-0.0105,0.34915791560000004,0.34900000000000003,-0.0105,0.34915791560000004,0.0,0.0,0.0,0.34900000000000003,-0.0105,0.34915791560000004,0.34900000000000003,-0.0105,0.34915791560000004,0.0,0.0,0.0
2019-12-28 00:30:00,0.34800000000000003,-0.0125,0.3482244248,0.34800000000000003,-0.0125,0.3482244248,0.0,0.0,0.0,0.34800000000000003,-0.0125,0.3482244248,0.34800000000000003,-0.0125,0.3482244248,0.0,0.0,0.0
2019-12-28 01:00:00,0.34950000000000003,-0.011,0.3496730616,0.34950000000000003,-0.011,0.3496730616,0.0,0.0,0.0,0.34950000000000003,-0.011,0.3496730616,0.34950000000000003,-0.011,0.3496730616,0.0,0.0,0.0
2019-12-28 01:30:00,0.34950000000000003,-0.0135,0.3497606324,0.34950000000000003,-0.0135,0.3497606324,0.0,0.0,0.0,0.34950000000000003,-0.0135,0.3497606324,0.34950000000000003,-0.0135,0.3497606324,0.0,0.0,0.0
2019-12-28 02:00:00,0.34900000000000003,-0.0145,0.34930108790000003,0.34900000000000003,-0.0145,0.34930108790000003,0.0,0.0,0.0,0.34900000000000003,-0.0145,0.34930108790000003,0.34900000000000003,-0.0145,0.34930108790000003,0.0,0.0,0.0
2019-12-28 02:30:00,0.34850000000000003,-0.014,0.3487810918,0.34850000000000003,-0.014,0.3487810918,0.0,0.0,0.0,0.34850000000000003,-0.014,0.3487810918,0.34850000000000003,-0.014,0.3487810918,0.0,0.0,0.0
2019-12-28 03:00:00,0.34800000000000003,-0.012,0.3482068351,0.34800000000000003,-0.012,0.3482068351,0.0,0.0,0.0,0.34800000000000003,-0.012,0.3482068351,0.34800000000000003,-0.012,0.3482068351,0.0,0.0,0.0
2019-12-28 03:30:00,0.34850000000000003,-0.0125,0.348724103,0.34850000000000003,-0.0125,0.348724103,0.0,0.0,0.0,0.34850000000000003,-0.0125,0.348724103,0.34850000000000003,-0.0125,0.348724103,0.0,0.0,0.0
2019-12-28 04:00:00,0.34900000000000003,-0.013000000000000001,0.3492420364,0.34900000000000003,-0.013000000000000001,0.3492420364,0.0,0.0,0.0,0.34900000000000003,-0.013000000000000001,0.3492420364,0.34900000000000003,-0.013000000000000001,0.3492420364,0.0,0.0,0.0
2019-12-28 04:30:00,0.35000000000000003,-0.0125,0.35022314320000003,0.35000000000000003,-0.0125,0.35022314320000003,0.0,0.0,0.0,0.35000000000000003,-0.0125,0.35022314320000003,0.35000000000000003,-0.0125,0.35022314320000003,0.0,0.0,0.0
2019-12-28 05:00:00,0.35100000000000003,-0.0125,0.35122250780000003,0.35100000000000003,-0.0125,0.35122250780000003,0.0,0.0,0.0,0.35100000000000003,-0.0125,0.35122250780000003,0.35100000000000003,-0.0125,0.35122250780000003,0.0,0.0,0.0
2019-12-28 05:30:00,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0
2019-12-28 06:00:00,0.353,-0.012,0.3532039071,0.353,-0.012,0.3532039071,0.0,0.0,0.0,0.353,-0.012,0.3532039071,0.353,-0.012,0.3532039071,0.0,0.0,0.0
2019-12-28 06:30:00,0.35100000000000003,-0.0135,0.3512595194,0.35100000000000003,-0.0135,0.3512595194,0.0,0.0,0.0,0.35100000000000003,-0.0135,0.3512595194,0.35100000000000003,-0.0135,0.3512595194,0.0,0.0,0.0
2019-12-28 07:00:00,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0
2019-12-28 07:30:00,0.35100000000000003,-0.012,0.35120506830000003,0.35100000000000003,-0.012,0.35120506830000003,0.0,0.0,0.0,0.35100000000000003,-0.012,0.35120506830000003,0.35100000000000003,-0.012,0.35120506830000003,0.0,0.0,0.0
2019-12-28 08:00:00,0.352,-0.0125,0.3522218761,0.352,-0.0125,0.3522218761,0.0,0.0,0.0,0.352,-0.0125,0.3522218761,0.352,-0.0125,0.3522218761,0.0,0.0,0.0
2019-12-28 08:30:00,0.35050000000000003,-0.012,0.3507053607,0.35050000000000003,-0.012,0.3507053607,0.0,0.0,0.0,0.35050000000000003,-0.012,0.3507053607,0.35050000000000003,-0.012,0.3507053607,0.0,0.0,0.0
2019-12-28 09:00:00,0.34800000000000003,-0.0115,0.3481899625,0.34800000000000003,-0.0115,0.3481899625,0.0,0.0,0.0,0.34800000000000003,-0.0115,0.3481899625,0.34800000000000003,-0.0115,0.3481899625,0.0,0.0,0.0
2019-12-28 09:30:00,0.34700000000000003,-0.013000000000000001,0.3472434305,0.34700000000000003,-0.013000000000000001,0.3472434305,0.0,0.0,0.0,0.34700000000000003,-0.013000000000000001,0.3472434305,0.34700000000000003,-0.013000000000000001,0.3472434305,0.0,0.0,0.0
2019-12-28 10:00:00,0.34700000000000003,-0.0135,0.34726250880000004,0.34700000000000003,-0.0135,0.34726250880000004,0.0,0.0,0.0,0.34700000000000003,-0.0135,0.34726250880000004,0.34700000000000003,-0.0135,0.34726250880000004,0.0,0.0,0.0
2019-12-28 10:30:00,0.34750000000000003,-0.0155,0.3478455117,0.34750000000000003,-0.0155,0.3478455117,0.0,0.0,0.0,0.34750000000000003,-0.0155,0.3478455117,0.34750000000000003,-0.0155,0.3478455117,0.0,0.0,0.0
2019-12-28 11:00:00,0.35000000000000003,-0.0145,0.3503002284,0.35000000000000003,-0.0145,0.3503002284,0.0,0.0,0.0,0.35000000000000003,-0.0145,0.3503002284,0.35000000000000003,-0.0145,0.3503002284,0.0,0.0,0.0
2019-12-28 11:30:00,0.35100000000000003,-0.0145,0.35129937380000004,0.35100000000000003,-0.0145,0.35129937380000004,0.0,0.0,0.0,0.35100000000000003,-0.0145,0.35129937380000004,0.35100000000000003,-0.0145,0.35129937380000004,0.0,0.0,0.0
2019-12-28 12:00:00,0.35100000000000003,-0.0145,0.35129937380000004,0.35100000000000003,-0.0145,0.35129937380000004,0.0,0.0,0.0,0.35100000000000003,-0.0145,0.35129937380000004,0.35100000000000003,-0.0145,0.35129937380000004,0.0,0.0,0.0
2019-12-28 12:30:00,0.352,-0.0145,0.352298524,0.352,-0.0145,0.352298524,0.0,0.0,0.0,0.352,-0.0145,0.352298524,0.352,-0.0145,0.352298524,0.0,0.0,0.0
2019-12-28 13:00:00,0.35150000000000003,-0.0145,0.3517989483,0.35150000000000003,-0.0145,0.3517989483,0.0,0.0,0.0,0.35150000000000003,-0.0145,0.3517989483,0.35150000000000003,-0.0145,0.3517989483,0.0,0.0,0.0
2019-12-28 13:30:00,0.35050000000000003,-0.015,0.3508208232,0.35050000000000003,-0.015,0.3508208232,0.0,0.0,0.0,0.35050000000000003,-0.015,0.3508208232,0.35050000000000003,-0.015,0.3508208232,0.0,0.0,0.0
2019-12-28 14:00:00,0.35150000000000003,-0.0155,0.3518415837,0.35150000000000003,-0.0155,0.3518415837,0.0,0.0,0.0,0.35150000000000003,-0.0155,0.3518415837,0.35150000000000003,-0.0155,0.3518415837,0.0,0.0,0.0
2019-12-28 14:30:00,0.35350000000000004,-0.015,0.353818103,0.35350000000000004,-0.015,0.353818103,0.0,0.0,0.0,0.35350000000000004,-0.015,0.353818103,0.35350000000000004,-0.015,0.353818103,0.0,0.0,0.0
2019-12-28 15:00:00,0.35350000000000004,-0.0125,0.35372093520000003,0.35350000000000004,-0.0125,0.35372093520000003,0.0,0.0,0.0,0.35350000000000004,-0.0125,0.35372093520000003,0.35350000000000004,-0.0125,0.35372093520000003,0.0,0.0,0.0
2019-12-28 15:30:00,0.35250000000000004,-0.0125,0.3527215616,0.35250000000000004,-0.0125,0.3527215616,0.0,0.0,0.0,0.35250000000000004,-0.0125,0.3527215616,0.35250000000000004,-0.0125,0.3527215616,0.0,0.0,0.0
2019-12-28 16:00:00,0.35000000000000003,-0.015,0.3503212811,0.35000000000000003,-0.015,0.3503212811,0.0,0.0,0.0,0.35000000000000003,-0.015,0.3503212811,0.35000000000000003,-0.015,0.3503212811,0.0,0.0,0.0
2019-12-28 16:30:00,0.34950000000000003,-0.015,0.3498217403,0.34950000000000003,-0.015,0.3498217403,0.0,0.0,0.0,0.34950000000000003,-0.015,0.3498217403,0.34950000000000003,-0.015,0.3498217403,0.0,0.0,0.0
2019-12-28 17:00:00,0.35150000000000003,-0.0135,0.3517591506,0.35150000000000003,-0.0135,0.3517591506,0.0,0.0,0.0,0.35150000000000003,-0.0135,0.3517591506,0.35150000000000003,-0.0135,0.3517591506,0.0,0.0,0.0
2019-12-28 17:30:00,0.353,-0.017,0.35340911140000003,0.353,-0.017,0.35340911140000003,0.0,0.0,0.0,0.353,-0.017,0.35340911140000003,0.353,-0.017,0.35340911140000003,0.0,0.0,0.0
2019-12-28 18:00:00,0.352,-0.015,0.3523194573,0.352,-0.015,0.3523194573,0.0,0.0,0.0,0.352,-0.015,0.3523194573,0.352,-0.015,0.3523194573,0.0,0.0,0.0
2019-12-28 18:30:00,0.35250000000000004,-0.0155,0.3528406156,0.35250000000000004,-0.0155,0.3528406156,0.0,0.0,0.0,0.35250000000000004,-0.0155,0.3528406156,0.35250000000000004,-0.0155,0.3528406156,0.0,0.0,0.0
2019-12-28 19:00:00,0.35150000000000003,-0.016,0.3518639652,0.35150000000000003,-0.016,0.3518639652,0.0,0.0,0.0,0.35150000000000003,-0.016,0.3518639652,0.35150000000000003,-0.016,0.3518639652,0.0,0.0,0.0
2019-12-28 19:30:00,0.35250000000000004,-0.0155,0.3528406156,0.35250000000000004,-0.0155,0.3528406156,0.0,0.0,0.0,0.35250000000000004,-0.0155,0.3528406156,0.35250000000000004,-0.0155,0.3528406156,0.0,0.0,0.0
2019-12-28 20:00:00,0.35100000000000003,-0.015,0.3513203666,0.35100000000000003,-0.015,0.3513203666,0.0,0.0,0.0,0.35100000000000003,-0.015,0.3513203666,0.35100000000000003,-0.015,0.3513203666,0.0,0.0,0.0
2019-12-28 20:30:00,0.35050000000000003,-0.013000000000000001,0.3507410013,0.35050000000000003,-0.013000000000000001,0.3507410013,0.0,0.0,0.0,0.35050000000000003,-0.013000000000000001,0.3507410013,0.35050000000000003,-0.013000000000000001,0.3507410013,0.0,0.0,0.0
2019-12-28 21:00:00,0.352,-0.013000000000000001,0.35223997500000004,0.352,-0.013000000000000001,0.35223997500000004,0.0,0.0,0.0,0.352,-0.013000000000000001,0.35223997500000004,0.352,-0.013000000000000001,0.35223997500000004,0.0,0.0,0.0
2019-12-28 21:30:00,0.35000000000000003,-0.0135,0.3502602604,0.35000000000000003,-0.0135,0.3502602604,0.0,0.0,0.0,0.35000000000000003,-0.0135,0.3502602604,0.35000000000000003,-0.0135,0.3502602604,0.0,0.0,0.0
2019-12-28 22:00:00,0.35000000000000003,-0.0115,0.3501888776,0.35000000000000003,-0.0115,0.3501888776,0.0,0.0,0.0,0.35000000000000003,-0.0115,0.3501888776,0.35000000000000003,-0.0115,0.3501888776,0.0,0.0,0.0
2019-12-28 22:30:00,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0
2019-12-28 23:00:00,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0,0.34950000000000003,-0.012,0.34970594790000004,0.34950000000000003,-0.012,0.34970594790000004,0.0,0.0,0.0
2019-12-28 23:30:00,0.34950000000000003,-0.0125,0.3497234622,0.34950000000000003,-0.0125,0.3497234622,0.0,0.0,0.0,0.34950000000000003,-0.0125,0.3497234622,0.34950000000000003,-0.0125,0.3497234622,0.0,0.0,0.0
2019-12-29 00:00:00,0.35000000000000003,-0.013000000000000001,0.3502413454,0.35000000000000003,-0.013000000000000001,0.3502413454,0.0,0.0,0.0,0.35000000000000003,-0.013000000000000001,0.3502413454,0.35000000000000003,-0.013000000000000001,0.3502413454,0.0,0.0,0.0
2019-12-29 00:30:00,0.35100000000000003,-0.013000000000000001,0.3512406582,0.35100000000000003,-0.013000000000000001,0.3512406582,0.0,0.0,0.0,0.35100000000000003,-0.013000000000000001,0.3512406582,0.35100000000000003,-0.013000000000000001,0.3512406582,0.0,0.0,0.0
2019-12-29 01:00:00,0.353,-0.0115,0.3531872733,0.353,-0.0115,0.3531872733,0.0,0.0,0.0,0.353,-0.0115,0.3531872733,0.353,-0.0115,0.3531872733,0.0,0.0,0.0
2019-12-29 01:30:00,0.35250000000000004,-0.0125,0.3527215616,0.35250000000000004,-0.0125,0.3527215616,0.0,0.0,0.0,0.35250000000000004,-0.0125,0.3527215616,0.35250000000000004,-0.0125,0.3527215616,0.0,0.0,0.0
2019-12-29 02:00:00,0.35100000000000003,-0.012,0.35120506830000003,0.35100000000000003,-0.012,0.35120506830000003,0.0,0.0,0.0,0.35100000000000003,-0.012,0.35120506830000003,0.35100000000000003,-0.012,0.35120506830000003,0.0,0.0,0.0
2019-12-29 02:30:00,0.34900000000000003,-0.012,0.3492062428,0.34900000000000003,-0.012,0.3492062428,0.0,0.0,0.0,0.34900000000000003,-0.012,0.3492062428,0.34900000000000003,-0.012,0.3492062428,0.0,0.0,0.0
2019-12-29 03:00:00,0.34900000000000003,-0.0125,0.3492237821,0.34900000000000003,-0.0125,0.3492237821,0.0,0.0,0.0,0.34900000000000003,-0.0125,0.3492237821,0.34900000000000003,-0.0125,0.3492237821,0.0,0.0,0.0
2019-12-29 03:30:00,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0
2019-12-29 04:00:00,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0,0.35150000000000003,-0.013000000000000001,0.3517403161,0.35150000000000003,-0.013000000000000001,0.3517403161,0.0,0.0,0.0
2019-12-29 04:30:00,0.35250000000000004,-0.0115,0.35268753880000003,0.35250000000000004,-0.0115,0.35268753880000003,0.0,0.0,0.0,0.35250000000000004,-0.0115,0.35268753880000003,0.35250000000000004,-0.0115,0.35268753880000003,0.0,0.0,0.0
2019-12-29 05:00:00,0.353,-0.013000000000000001,0.3532392957,0.353,-0.013000000000000001,0.3532392957,0.0,0.0,0.0,0.353,-0.013000000000000001,0.3532392957,0.353,-0.013000000000000001,0.3532392957,0.0,0.0,0.0
2019-12-29 05:30:00,0.35250000000000004,-0.012,0.3527041962,0.35250000000000004,-0.012,0.3527041962,0.0,0.0,0.0,0.35250000000000004,-0.012,0.3527041962,0.35250000000000004,-0.012,0.3527041962,0.0,0.0,0.0
2019-12-29 06:00:00,0.355,-0.012,0.35520275900000003,0.355,-0.012,0.35520275900000003,0.0,0.0,0.0,0.355,-0.012,0.35520275900000003,0.355,-0.012,0.35520275900000003,0.0,0.0,0.0
2019-12-29 06:30:00,0.355,-0.011,0.35517038160000003,0.355,-0.011,0.35517038160000003,0.0,0.0,0.0,0.355,-0.011,0.35517038160000003,0.355,-0.011,0.35517038160000003,0.0,0.0,0.0
2019-12-29 07:00:00,0.35450000000000004,-0.014,0.354776338,0.35450000000000004,-0.014,0.354776338,0.0,0.0,0.0,0.35450000000000004,-0.014,0.354776338,0.35450000000000004,-0.014,0.354776338,0.0,0.0,0.0
2019-12-29 07:30:00,0.352,-0.014,0.3522782991,0.352,-0.014,0.3522782991,0.0,0.0,0.0,0.352,-0.014,0.3522782991,0.352,-0.014,0.3522782991,0.0,0.0,0.0
2019-12-29 08:00:00,0.35100000000000003,-0.013000000000000001,0.3512406582,0.35100000000000003,-0.013000000000000001,0.3512406582,0.0,0.0,0.0,0.35100000000000003,-0.013000000000000001,0.3512406582,0.35100000000000003,-0.013000000000000001,0.3512406582,0.0,0.0,0.0
2019-12-29 08:30:00,0.352,-0.0115,0.352187805,0.352,-0.0115,0.352187805,0.0,0.0,0.0,0.352,-0.0115,0.352187805,0.352,-0.0115,0.352187805,0.0,0.0,0.0
2019-12-29 09:00:00,0.35100000000000003,-0.011,0.3511723224,0.35100000000000003,-0.011,0.3511723224,0.0,0.0,0.0,0.35100000000000003,-0.011,0.3511723224,0.35100000000000003,-0.011,0.3511723224,0.0,0.0,0.0
2019-12-29 09:30:00,0.35000000000000003,-0.012,0.3502056539,0.35000000000000003,-0.012,0.3502056539,0.0,0.0,0.0,0.35000000000000003,-0.012,0.3502056539,0.35000000000000003,-0.012,0.3502056539,0.0,0.0,0.0
2019-12-29 10:00:00,0.34950000000000003,-0.0115,0.34968914770000004,0.34950000000000003,-0.0115,0.34968914770000004,0.0,0.0,0.0,0.34950000000000003,-0.0115,0.34968914770000004,0.34950000000000003,-0.0115,0.34968914770000004,0.0,0.0,0.0
2019-12-29 10:30:00,0.34800000000000003,-0.013000000000000001,0.3482427314,0.34800000000000003,-0.013000000000000001,0.3482427314,0.0,0.0,0.0,0.34800000000000003,-0.013000000000000001,0.3482427314,0.34800000000000003,-0.013000000000000001,0.3482427314,0.0,0.0,0.0
2019-12-29 11:00:00,0.34800000000000003,-0.012,0.3482068351,0.34800000000000003,-0.012,0.3482068351,0.0,0.0,0.0,0.34800000000000003,-0.012,0.3482068351,0.34800000000000003,-0.012,0.3482068351,0.0,0.0,0.0
2019-12-29 11:30:00,0.34900000000000003,-0.0135,0.3492610056,0.34900000000000003,-0.0135,0.3492610056,0.0,0.0,0.0,0.34900000000000003,-0.0135,0.3492610056,0.34900000000000003,-0.0135,0.3492610056,0.0,0.0,0.0
2019-12-29 12:00:00,0.35150000000000003,-0.014,0.3517786946,0.35150000000000003,-0.014,0.3517786946,0.0,0.0,0.0,0.35150000000000003,-0.014,0.3517786946,0.35150000000000003,-0.014,0.3517786946,0.0,0.0,0.0
2019-12-29 12:30:00,0.353,-0.013000000000000001,0.3532392957,0.353,-0.013000000000000001,0.3532392957,0.0,0.0,0.0,0.353,-0.013000000000000001,0.3532392957,0.353,-0.013000000000000001,0.3532392957,0.0,0.0,0.0
2019-12-29 13:00:00,0.353,-0.0135,0.3532580502,0.353,-0.0135,0.3532580502,0.0,0.0,0.0,0.353,-0.0135,0.3532580502,0.353,-0.0135,0.3532580502,0.0,0.0,0.0
2019-12-29 13:30:00,0.353,-0.015,0.3533185531,0.353,-0.015,0.3533185531,0.0,0.0,0.0,0.353,-0.015,0.3533185531,0.353,-0.015,0.3533185531,0.0,0.0,0.0
2019-12-29 14:00:00,0.354,-0.016,0.3543613974,0.354,-0.016,0.3543613974,0.0,0.0,0.0,0.354,-0.016,0.3543613974,0.354,-0.016,0.3543613974,0.0,0.0,0.0
2019-12-29 14:30:00,0.153,-0.013000000000000001,0.1535512944,0.153,-0.013000000000000001,0.1535512944,0.0,0.0,0.0,0.153,-0.013000000000000001,0.1535512944,0.153,-0.013000000000000001,0.1535512944,0.0,0.0,0.0
2019-12-29 15:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2019-12-29 15:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-29 16:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2019-12-29 16:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2019-12-29 17:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2019-12-29 17:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-29 18:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-29 18:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-29 19:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 19:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-29 20:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 20:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 21:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 21:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 22:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 22:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-29 23:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-29 23:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 00:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 00:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 01:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 01:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 02:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 02:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 03:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 03:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 04:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 04:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 05:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 05:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2019-12-30 07:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-30 07:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 08:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 08:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 09:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-30 09:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 10:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-30 10:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 11:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-30 11:30:00,0.0005,-0.0095,0.009513148800000001,0.0005,-0.0095,0.009513148800000001,0.0,0.0,0.0,0.0005,-0.0095,0.009513148800000001,0.0005,-0.0095,0.009513148800000001,0.0,0.0,0.0
2019-12-30 12:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 12:30:00,0.0015,-0.01,0.0101118742,0.0015,-0.01,0.0101118742,0.0,0.0,0.0,0.0015,-0.01,0.0101118742,0.0015,-0.01,0.0101118742,0.0,0.0,0.0
2019-12-30 13:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2019-12-30 13:30:00,0.0005,-0.01,0.0100124922,0.0005,-0.01,0.0100124922,0.0,0.0,0.0,0.0005,-0.01,0.0100124922,0.0005,-0.01,0.0100124922,0.0,0.0,0.0
2019-12-30 14:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2019-12-30 14:30:00,0.308,-0.0125,0.3082535482,0.308,-0.0125,0.3082535482,0.0,0.0,0.0,0.308,-0.0125,0.3082535482,0.308,-0.0125,0.3082535482,0.0,0.0,0.0
2019-12-30 15:00:00,0.3765,-0.016,0.3768398201,0.3765,-0.016,0.3768398201,0.0,0.0,0.0,0.3765,-0.016,0.3768398201,0.3765,-0.016,0.3768398201,0.0,0.0,0.0
2019-12-30 15:30:00,0.3765,-0.015,0.3767986863,0.3765,-0.015,0.3767986863,0.0,0.0,0.0,0.3765,-0.015,0.3767986863,0.3765,-0.015,0.3767986863,0.0,0.0,0.0
2019-12-30 16:00:00,0.3765,-0.0145,0.376779113,0.3765,-0.0145,0.376779113,0.0,0.0,0.0,0.3765,-0.0145,0.376779113,0.3765,-0.0145,0.376779113,0.0,0.0,0.0
2019-12-30 16:30:00,0.3725,-0.014,0.3727629944,0.3725,-0.014,0.3727629944,0.0,0.0,0.0,0.3725,-0.014,0.3727629944,0.3725,-0.014,0.3727629944,0.0,0.0,0.0
2019-12-30 17:00:00,0.3685,-0.0125,0.3687119472,0.3685,-0.0125,0.3687119472,0.0,0.0,0.0,0.3685,-0.0125,0.3687119472,0.3685,-0.0125,0.3687119472,0.0,0.0,0.0
2019-12-30 17:30:00,0.3655,-0.013000000000000001,0.3657311171,0.3655,-0.013000000000000001,0.3657311171,0.0,0.0,0.0,0.3655,-0.013000000000000001,0.3657311171,0.3655,-0.013000000000000001,0.3657311171,0.0,0.0,0.0
2019-12-30 18:00:00,0.364,-0.013000000000000001,0.36423206890000004,0.364,-0.013000000000000001,0.36423206890000004,0.0,0.0,0.0,0.364,-0.013000000000000001,0.36423206890000004,0.364,-0.013000000000000001,0.36423206890000004,0.0,0.0,0.0
2019-12-30 18:30:00,0.36250000000000004,-0.014,0.3627702441,0.36250000000000004,-0.014,0.3627702441,0.0,0.0,0.0,0.36250000000000004,-0.014,0.3627702441,0.36250000000000004,-0.014,0.3627702441,0.0,0.0,0.0
2019-12-30 19:00:00,0.361,-0.014,0.3612713662,0.361,-0.014,0.3612713662,0.0,0.0,0.0,0.361,-0.014,0.3612713662,0.361,-0.014,0.3612713662,0.0,0.0,0.0
2019-12-30 19:30:00,0.36050000000000004,-0.0125,0.3607166478,0.36050000000000004,-0.0125,0.3607166478,0.0,0.0,0.0,0.36050000000000004,-0.0125,0.3607166478,0.36050000000000004,-0.0125,0.3607166478,0.0,0.0,0.0
2019-12-30 20:00:00,0.36,-0.013000000000000001,0.36023464580000003,0.36,-0.013000000000000001,0.36023464580000003,0.0,0.0,0.0,0.36,-0.013000000000000001,0.36023464580000003,0.36,-0.013000000000000001,0.36023464580000003,0.0,0.0,0.0
2019-12-30 20:30:00,0.35850000000000004,-0.015,0.3588136703,0.35850000000000004,-0.015,0.3588136703,0.0,0.0,0.0,0.35850000000000004,-0.015,0.3588136703,0.35850000000000004,-0.015,0.3588136703,0.0,0.0,0.0
2019-12-30 21:00:00,0.359,-0.0145,0.359292708,0.359,-0.0145,0.359292708,0.0,0.0,0.0,0.359,-0.0145,0.359292708,0.359,-0.0145,0.359292708,0.0,0.0,0.0
2019-12-30 21:30:00,0.359,-0.013000000000000001,0.3592352989,0.359,-0.013000000000000001,0.3592352989,0.0,0.0,0.0,0.359,-0.013000000000000001,0.3592352989,0.359,-0.013000000000000001,0.3592352989,0.0,0.0,0.0
2019-12-30 22:00:00,0.35750000000000004,-0.014,0.3577740209,0.35750000000000004,-0.014,0.3577740209,0.0,0.0,0.0,0.35750000000000004,-0.014,0.3577740209,0.35750000000000004,-0.014,0.3577740209,0.0,0.0,0.0
2019-12-30 22:30:00,0.35550000000000004,-0.0145,0.3557955874,0.35550000000000004,-0.0145,0.3557955874,0.0,0.0,0.0,0.35550000000000004,-0.0145,0.3557955874,0.35550000000000004,-0.0145,0.3557955874,0.0,0.0,0.0
2019-12-30 23:00:00,0.357,-0.013000000000000001,0.35723661630000003,0.357,-0.013000000000000001,0.35723661630000003,0.0,0.0,0.0,0.357,-0.013000000000000001,0.35723661630000003,0.357,-0.013000000000000001,0.35723661630000003,0.0,0.0,0.0
2019-12-30 23:30:00,0.359,-0.014,0.35927287680000003,0.359,-0.014,0.35927287680000003,0.0,0.0,0.0,0.359,-0.014,0.35927287680000003,0.359,-0.014,0.35927287680000003,0.0,0.0,0.0
2019-12-31 00:00:00,0.35650000000000004,-0.014,0.35677478890000003,0.35650000000000004,-0.014,0.35677478890000003,0.0,0.0,0.0,0.35650000000000004,-0.014,0.35677478890000003,0.35650000000000004,-0.014,0.35677478890000003,0.0,0.0,0.0
2019-12-31 00:30:00,0.35650000000000004,-0.011,0.35666966510000003,0.35650000000000004,-0.011,0.35666966510000003,0.0,0.0,0.0,0.35650000000000004,-0.011,0.35666966510000003,0.35650000000000004,-0.011,0.35666966510000003,0.0,0.0,0.0
2019-12-31 01:00:00,0.35550000000000004,-0.01,0.3556406192,0.35550000000000004,-0.01,0.3556406192,0.0,0.0,0.0,0.35550000000000004,-0.01,0.3556406192,0.35550000000000004,-0.01,0.3556406192,0.0,0.0,0.0
2019-12-31 01:30:00,0.35750000000000004,-0.0135,0.3577548043,0.35750000000000004,-0.0135,0.3577548043,0.0,0.0,0.0,0.35750000000000004,-0.0135,0.3577548043,0.35750000000000004,-0.0135,0.3577548043,0.0,0.0,0.0
2019-12-31 02:00:00,0.35750000000000004,-0.0125,0.3577184647,0.35750000000000004,-0.0125,0.3577184647,0.0,0.0,0.0,0.35750000000000004,-0.0125,0.3577184647,0.35750000000000004,-0.0125,0.3577184647,0.0,0.0,0.0
2019-12-31 02:30:00,0.355,-0.011,0.35517038160000003,0.355,-0.011,0.35517038160000003,0.0,0.0,0.0,0.355,-0.011,0.35517038160000003,0.355,-0.011,0.35517038160000003,0.0,0.0,0.0
2019-12-31 03:00:00,0.35450000000000004,-0.011,0.35467062180000003,0.35450000000000004,-0.011,0.35467062180000003,0.0,0.0,0.0,0.35450000000000004,-0.011,0.35467062180000003,0.35450000000000004,-0.011,0.35467062180000003,0.0,0.0,0.0
2019-12-31 03:30:00,0.356,-0.011,0.35616990330000003,0.356,-0.011,0.35616990330000003,0.0,0.0,0.0,0.356,-0.011,0.35616990330000003,0.356,-0.011,0.35616990330000003,0.0,0.0,0.0
2019-12-31 04:00:00,0.35650000000000004,-0.011,0.35666966510000003,0.35650000000000004,-0.011,0.35666966510000003,0.0,0.0,0.0,0.35650000000000004,-0.011,0.35666966510000003,0.35650000000000004,-0.011,0.35666966510000003,0.0,0.0,0.0
2019-12-31 04:30:00,0.355,-0.0115,0.3551862188,0.355,-0.0115,0.3551862188,0.0,0.0,0.0,0.355,-0.0115,0.3551862188,0.355,-0.0115,0.3551862188,0.0,0.0,0.0
2019-12-31 05:00:00,0.35550000000000004,-0.0115,0.355685957,0.35550000000000004,-0.0115,0.355685957,0.0,0.0,0.0,0.35550000000000004,-0.0115,0.355685957,0.35550000000000004,-0.0115,0.355685957,0.0,0.0,0.0
2019-12-31 05:30:00,0.35550000000000004,-0.012,0.35570247400000005,0.35550000000000004,-0.012,0.35570247400000005,0.0,0.0,0.0,0.35550000000000004,-0.012,0.35570247400000005,0.35550000000000004,-0.012,0.35570247400000005,0.0,0.0,0.0
2019-12-31 06:00:00,0.35550000000000004,-0.012,0.35570247400000005,0.35550000000000004,-0.012,0.35570247400000005,0.0,0.0,0.0,0.35550000000000004,-0.012,0.35570247400000005,0.35550000000000004,-0.012,0.35570247400000005,0.0,0.0,0.0
2019-12-31 06:30:00,0.356,-0.011,0.35616990330000003,0.356,-0.011,0.35616990330000003,0.0,0.0,0.0,0.356,-0.011,0.35616990330000003,0.356,-0.011,0.35616990330000003,0.0,0.0,0.0
2019-12-31 07:00:00,0.356,-0.0105,0.3561548118,0.356,-0.0105,0.3561548118,0.0,0.0,0.0,0.356,-0.0105,0.3561548118,0.356,-0.0105,0.3561548118,0.0,0.0,0.0
2019-12-31 07:30:00,0.356,-0.012,0.3562021898,0.356,-0.012,0.3562021898,0.0,0.0,0.0,0.356,-0.012,0.3562021898,0.356,-0.012,0.3562021898,0.0,0.0,0.0
2019-12-31 08:00:00,0.355,-0.0115,0.3551862188,0.355,-0.0115,0.3551862188,0.0,0.0,0.0,0.355,-0.0115,0.3551862188,0.355,-0.0115,0.3551862188,0.0,0.0,0.0
2019-12-31 08:30:00,0.35250000000000004,-0.011,0.3526715894,0.35250000000000004,-0.011,0.3526715894,0.0,0.0,0.0,0.35250000000000004,-0.011,0.3526715894,0.35250000000000004,-0.011,0.3526715894,0.0,0.0,0.0
2019-12-31 09:00:00,0.35350000000000004,-0.01,0.3536414144,0.35350000000000004,-0.01,0.3536414144,0.0,0.0,0.0,0.35350000000000004,-0.01,0.3536414144,0.35350000000000004,-0.01,0.3536414144,0.0,0.0,0.0
2019-12-31 09:30:00,0.353,-0.011,0.35317134650000004,0.353,-0.011,0.35317134650000004,0.0,0.0,0.0,0.353,-0.011,0.35317134650000004,0.353,-0.011,0.35317134650000004,0.0,0.0,0.0
2019-12-31 10:00:00,0.34950000000000003,-0.0095,0.3496290892,0.34950000000000003,-0.0095,0.3496290892,0.0,0.0,0.0,0.34950000000000003,-0.0095,0.3496290892,0.34950000000000003,-0.0095,0.3496290892,0.0,0.0,0.0
2019-12-31 10:30:00,0.34900000000000003,-0.0115,0.3491894185,0.34900000000000003,-0.0115,0.3491894185,0.0,0.0,0.0,0.34900000000000003,-0.0115,0.3491894185,0.34900000000000003,-0.0115,0.3491894185,0.0,0.0,0.0
2019-12-31 11:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2019-12-31 11:30:00,0.008,-0.0115,0.014008925700000001,0.008,-0.0115,0.014008925700000001,0.0,0.0,0.0,0.008,-0.0115,0.014008925700000001,0.008,-0.0115,0.014008925700000001,0.0,0.0,0.0
2019-12-31 12:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2019-12-31 12:30:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2019-12-31 13:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2019-12-31 13:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2019-12-31 14:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2019-12-31 14:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2019-12-31 15:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2019-12-31 15:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2019-12-31 16:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2019-12-31 16:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2019-12-31 17:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2019-12-31 17:30:00,0.013000000000000001,-0.011,0.0170293864,0.013000000000000001,-0.011,0.0170293864,0.0,0.0,0.0,0.013000000000000001,-0.011,0.0170293864,0.013000000000000001,-0.011,0.0170293864,0.0,0.0,0.0
2019-12-31 18:00:00,0.1605,-0.004,0.16054983650000001,0.1605,-0.004,0.16054983650000001,0.0,0.0,0.0,0.1605,-0.004,0.16054983650000001,0.1605,-0.004,0.16054983650000001,0.0,0.0,0.0
2019-12-31 18:30:00,0.266,-0.006500000000000001,0.2660794054,0.266,-0.006500000000000001,0.2660794054,0.0,0.0,0.0,0.266,-0.006500000000000001,0.2660794054,0.266,-0.006500000000000001,0.2660794054,0.0,0.0,0.0
2019-12-31 19:00:00,0.3435,-0.01,0.3436455296,0.3435,-0.01,0.3436455296,0.0,0.0,0.0,0.3435,-0.01,0.3436455296,0.3435,-0.01,0.3436455296,0.0,0.0,0.0
2019-12-31 19:30:00,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0
2019-12-31 20:00:00,0.34400000000000003,-0.0095,0.3441311523,0.34400000000000003,-0.0095,0.3441311523,0.0,0.0,0.0,0.34400000000000003,-0.0095,0.3441311523,0.34400000000000003,-0.0095,0.3441311523,0.0,0.0,0.0
2019-12-31 20:30:00,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0
2019-12-31 21:00:00,0.34400000000000003,-0.0115,0.34419217020000004,0.34400000000000003,-0.0115,0.34419217020000004,0.0,0.0,0.0,0.34400000000000003,-0.0115,0.34419217020000004,0.34400000000000003,-0.0115,0.34419217020000004,0.0,0.0,0.0
2019-12-31 21:30:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2019-12-31 22:00:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2019-12-31 22:30:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2019-12-31 23:00:00,0.3435,-0.01,0.3436455296,0.3435,-0.01,0.3436455296,0.0,0.0,0.0,0.3435,-0.01,0.3436455296,0.3435,-0.01,0.3436455296,0.0,0.0,0.0
2019-12-31 23:30:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-01 00:00:00,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0
2020-01-01 00:30:00,0.343,-0.011,0.34317633950000004,0.343,-0.011,0.34317633950000004,0.0,0.0,0.0,0.343,-0.011,0.34317633950000004,0.343,-0.011,0.34317633950000004,0.0,0.0,0.0
2020-01-01 01:00:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-01 01:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-01 02:00:00,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0
2020-01-01 02:30:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-01 03:00:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-01 03:30:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-01 04:00:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-01 04:30:00,0.343,-0.011,0.34317633950000004,0.343,-0.011,0.34317633950000004,0.0,0.0,0.0,0.343,-0.011,0.34317633950000004,0.343,-0.011,0.34317633950000004,0.0,0.0,0.0
2020-01-01 05:00:00,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0
2020-01-01 05:30:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-01 06:00:00,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0
2020-01-01 06:30:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-01 07:00:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-01 07:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-01 08:00:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-01 08:30:00,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0
2020-01-01 09:00:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-01 09:30:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 10:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 10:30:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 11:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 11:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-01 12:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 12:30:00,0.343,-0.0125,0.34322769410000004,0.343,-0.0125,0.34322769410000004,0.0,0.0,0.0,0.343,-0.0125,0.34322769410000004,0.343,-0.0125,0.34322769410000004,0.0,0.0,0.0
2020-01-01 13:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 13:30:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 14:00:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 14:30:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 15:00:00,0.3435,-0.014,0.34378518,0.3435,-0.014,0.34378518,0.0,0.0,0.0,0.3435,-0.014,0.34378518,0.3435,-0.014,0.34378518,0.0,0.0,0.0
2020-01-01 15:30:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 16:00:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 16:30:00,0.343,-0.013000000000000001,0.3432462673,0.343,-0.013000000000000001,0.3432462673,0.0,0.0,0.0,0.343,-0.013000000000000001,0.3432462673,0.343,-0.013000000000000001,0.3432462673,0.0,0.0,0.0
2020-01-01 17:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 17:30:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 18:00:00,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0,0.343,-0.012,0.3432098483,0.343,-0.012,0.3432098483,0.0,0.0,0.0
2020-01-01 18:30:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 19:00:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 19:30:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 20:00:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-01 20:30:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 21:00:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 21:30:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 22:00:00,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0,0.3435,-0.0135,0.3437651815,0.3435,-0.0135,0.3437651815,0.0,0.0,0.0
2020-01-01 22:30:00,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0,0.3435,-0.013000000000000001,0.3437459091,0.3435,-0.013000000000000001,0.3437459091,0.0,0.0,0.0
2020-01-01 23:00:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-01 23:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 00:00:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-02 00:30:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-02 01:00:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
