Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-01-02 01:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 02:00:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 02:30:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-02 03:00:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-02 03:30:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-02 04:00:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-02 04:30:00,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0,0.3435,-0.011,0.343676083,0.3435,-0.011,0.343676083,0.0,0.0,0.0
2020-01-02 05:00:00,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0,0.3435,-0.0105,0.34366044290000003,0.3435,-0.0105,0.34366044290000003,0.0,0.0,0.0
2020-01-02 05:30:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-02 06:00:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 06:30:00,0.34400000000000003,-0.011,0.3441758272,0.34400000000000003,-0.011,0.3441758272,0.0,0.0,0.0,0.34400000000000003,-0.011,0.3441758272,0.34400000000000003,-0.011,0.3441758272,0.0,0.0,0.0
2020-01-02 07:00:00,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0,0.3435,-0.0115,0.3436924497,0.3435,-0.0115,0.3436924497,0.0,0.0,0.0
2020-01-02 07:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 08:00:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 08:30:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 09:00:00,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0,0.3435,-0.012,0.3437095431,0.3435,-0.012,0.3437095431,0.0,0.0,0.0
2020-01-02 09:30:00,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0,0.3435,-0.0125,0.3437273629,0.3435,-0.0125,0.3437273629,0.0,0.0,0.0
2020-01-02 10:00:00,0.342,-0.0125,0.3422283594,0.342,-0.0125,0.3422283594,0.0,0.0,0.0,0.342,-0.0125,0.3422283594,0.342,-0.0125,0.3422283594,0.0,0.0,0.0
2020-01-02 10:30:00,0.336,-0.0125,0.3362324345,0.336,-0.0125,0.3362324345,0.0,0.0,0.0,0.336,-0.0125,0.3362324345,0.336,-0.0125,0.3362324345,0.0,0.0,0.0
2020-01-02 11:00:00,0.337,-0.0125,0.3372317452,0.337,-0.0125,0.3372317452,0.0,0.0,0.0,0.337,-0.0125,0.3372317452,0.337,-0.0125,0.3372317452,0.0,0.0,0.0
2020-01-02 11:30:00,0.281,-0.012,0.28125611100000003,0.281,-0.012,0.28125611100000003,0.0,0.0,0.0,0.281,-0.012,0.28125611100000003,0.281,-0.012,0.28125611100000003,0.0,0.0,0.0
2020-01-02 12:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-02 12:30:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-02 13:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-02 13:30:00,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0
2020-01-02 14:00:00,0.0,-0.0135,0.0135,0.0,-0.0135,0.0135,0.0,0.0,0.0,0.0,-0.0135,0.0135,0.0,-0.0135,0.0135,0.0,0.0,0.0
2020-01-02 14:30:00,0.0,-0.0135,0.0135,0.0,-0.0135,0.0135,0.0,0.0,0.0,0.0,-0.0135,0.0135,0.0,-0.0135,0.0135,0.0,0.0,0.0
2020-01-02 15:00:00,0.0925,-0.014,0.09355346070000001,0.0925,-0.014,0.09355346070000001,0.0,0.0,0.0,0.0925,-0.014,0.09355346070000001,0.0925,-0.014,0.09355346070000001,0.0,0.0,0.0
2020-01-02 15:30:00,0.0845,-0.0135,0.0855716074,0.0845,-0.0135,0.0855716074,0.0,0.0,0.0,0.0845,-0.0135,0.0855716074,0.0845,-0.0135,0.0855716074,0.0,0.0,0.0
2020-01-02 16:00:00,0.3235,-0.013000000000000001,0.3237611002,0.3235,-0.013000000000000001,0.3237611002,0.0,0.0,0.0,0.3235,-0.013000000000000001,0.3237611002,0.3235,-0.013000000000000001,0.3237611002,0.0,0.0,0.0
2020-01-02 16:30:00,0.313,-0.013000000000000001,0.3132698517,0.313,-0.013000000000000001,0.3132698517,0.0,0.0,0.0,0.313,-0.013000000000000001,0.3132698517,0.313,-0.013000000000000001,0.3132698517,0.0,0.0,0.0
2020-01-02 17:00:00,0.309,-0.0125,0.3092527284,0.309,-0.0125,0.3092527284,0.0,0.0,0.0,0.309,-0.0125,0.3092527284,0.309,-0.0125,0.3092527284,0.0,0.0,0.0
2020-01-02 17:30:00,0.306,-0.0135,0.30629764940000004,0.306,-0.0135,0.30629764940000004,0.0,0.0,0.0,0.306,-0.0135,0.30629764940000004,0.306,-0.0135,0.30629764940000004,0.0,0.0,0.0
2020-01-02 18:00:00,0.3035,-0.012,0.3037371396,0.3035,-0.012,0.3037371396,0.0,0.0,0.0,0.3035,-0.012,0.3037371396,0.3035,-0.012,0.3037371396,0.0,0.0,0.0
2020-01-02 18:30:00,0.3015,-0.013000000000000001,0.3017801352,0.3015,-0.013000000000000001,0.3017801352,0.0,0.0,0.0,0.3015,-0.013000000000000001,0.3017801352,0.3015,-0.013000000000000001,0.3017801352,0.0,0.0,0.0
2020-01-02 19:00:00,0.3015,-0.013000000000000001,0.3017801352,0.3015,-0.013000000000000001,0.3017801352,0.0,0.0,0.0,0.3015,-0.013000000000000001,0.3017801352,0.3015,-0.013000000000000001,0.3017801352,0.0,0.0,0.0
2020-01-02 19:30:00,0.3005,-0.013000000000000001,0.30078106660000004,0.3005,-0.013000000000000001,0.30078106660000004,0.0,0.0,0.0,0.3005,-0.013000000000000001,0.30078106660000004,0.3005,-0.013000000000000001,0.30078106660000004,0.0,0.0,0.0
2020-01-02 20:00:00,0.3005,-0.0125,0.300759871,0.3005,-0.0125,0.300759871,0.0,0.0,0.0,0.3005,-0.0125,0.300759871,0.3005,-0.0125,0.300759871,0.0,0.0,0.0
2020-01-02 20:30:00,0.299,-0.013000000000000001,0.2992824753,0.299,-0.013000000000000001,0.2992824753,0.0,0.0,0.0,0.299,-0.013000000000000001,0.2992824753,0.299,-0.013000000000000001,0.2992824753,0.0,0.0,0.0
2020-01-02 21:00:00,0.299,-0.0135,0.29930461070000003,0.299,-0.0135,0.29930461070000003,0.0,0.0,0.0,0.299,-0.0135,0.29930461070000003,0.299,-0.0135,0.29930461070000003,0.0,0.0,0.0
2020-01-02 21:30:00,0.2975,-0.0135,0.297806145,0.2975,-0.0135,0.297806145,0.0,0.0,0.0,0.2975,-0.0135,0.297806145,0.2975,-0.0135,0.297806145,0.0,0.0,0.0
2020-01-02 22:00:00,0.298,-0.0135,0.29830563190000003,0.298,-0.0135,0.29830563190000003,0.0,0.0,0.0,0.298,-0.0135,0.29830563190000003,0.298,-0.0135,0.29830563190000003,0.0,0.0,0.0
2020-01-02 22:30:00,0.297,-0.013000000000000001,0.2972843756,0.297,-0.013000000000000001,0.2972843756,0.0,0.0,0.0,0.297,-0.013000000000000001,0.2972843756,0.297,-0.013000000000000001,0.2972843756,0.0,0.0,0.0
2020-01-02 23:00:00,0.297,-0.0115,0.2972225597,0.297,-0.0115,0.2972225597,0.0,0.0,0.0,0.297,-0.0115,0.2972225597,0.297,-0.0115,0.2972225597,0.0,0.0,0.0
2020-01-02 23:30:00,0.298,-0.012,0.2982415129,0.298,-0.012,0.2982415129,0.0,0.0,0.0,0.298,-0.012,0.2982415129,0.298,-0.012,0.2982415129,0.0,0.0,0.0
2020-01-03 00:00:00,0.252,-0.0115,0.2522622643,0.252,-0.0115,0.2522622643,0.0,0.0,0.0,0.252,-0.0115,0.2522622643,0.252,-0.0115,0.2522622643,0.0,0.0,0.0
2020-01-03 00:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-03 01:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-03 01:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-03 02:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-03 02:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-03 03:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-03 03:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-03 04:00:00,0.2785,-0.0105,0.2786978651,0.2785,-0.0105,0.2786978651,0.0,0.0,0.0,0.2785,-0.0105,0.2786978651,0.2785,-0.0105,0.2786978651,0.0,0.0,0.0
2020-01-03 04:30:00,0.2975,-0.0105,0.2976852364,0.2975,-0.0105,0.2976852364,0.0,0.0,0.0,0.2975,-0.0105,0.2976852364,0.2975,-0.0105,0.2976852364,0.0,0.0,0.0
2020-01-03 05:00:00,0.2015,-0.01,0.2017479864,0.2015,-0.01,0.2017479864,0.0,0.0,0.0,0.2015,-0.01,0.2017479864,0.2015,-0.01,0.2017479864,0.0,0.0,0.0
2020-01-03 05:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-03 06:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-03 06:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-03 07:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-03 07:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-03 08:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-03 08:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-03 09:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-03 09:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-03 10:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-03 10:30:00,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0
2020-01-03 11:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-03 11:30:00,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0
2020-01-03 12:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-03 12:30:00,0.10250000000000001,-0.012,0.10320004840000001,0.10250000000000001,-0.012,0.10320004840000001,0.0,0.0,0.0,0.10250000000000001,-0.012,0.10320004840000001,0.10250000000000001,-0.012,0.10320004840000001,0.0,0.0,0.0
2020-01-03 13:00:00,0.2765,-0.0125,0.2767824055,0.2765,-0.0125,0.2767824055,0.0,0.0,0.0,0.2765,-0.0125,0.2767824055,0.2765,-0.0125,0.2767824055,0.0,0.0,0.0
2020-01-03 13:30:00,0.2725,-0.0135,0.27283419870000003,0.2725,-0.0135,0.27283419870000003,0.0,0.0,0.0,0.2725,-0.0135,0.27283419870000003,0.2725,-0.0135,0.27283419870000003,0.0,0.0,0.0
2020-01-03 14:00:00,0.271,-0.013000000000000001,0.2713116289,0.271,-0.013000000000000001,0.2713116289,0.0,0.0,0.0,0.271,-0.013000000000000001,0.2713116289,0.271,-0.013000000000000001,0.2713116289,0.0,0.0,0.0
2020-01-03 14:30:00,0.2705,-0.013000000000000001,0.2708122043,0.2705,-0.013000000000000001,0.2708122043,0.0,0.0,0.0,0.2705,-0.013000000000000001,0.2708122043,0.2705,-0.013000000000000001,0.2708122043,0.0,0.0,0.0
2020-01-03 15:00:00,0.268,-0.013000000000000001,0.2683151133,0.268,-0.013000000000000001,0.2683151133,0.0,0.0,0.0,0.268,-0.013000000000000001,0.2683151133,0.268,-0.013000000000000001,0.2683151133,0.0,0.0,0.0
2020-01-03 15:30:00,0.2665,-0.013000000000000001,0.2668168848,0.2665,-0.013000000000000001,0.2668168848,0.0,0.0,0.0,0.2665,-0.013000000000000001,0.2668168848,0.2665,-0.013000000000000001,0.2668168848,0.0,0.0,0.0
2020-01-03 16:00:00,0.266,-0.0135,0.2663423549,0.266,-0.0135,0.2663423549,0.0,0.0,0.0,0.266,-0.0135,0.2663423549,0.266,-0.0135,0.2663423549,0.0,0.0,0.0
2020-01-03 16:30:00,0.266,-0.013000000000000001,0.2663174797,0.266,-0.013000000000000001,0.2663174797,0.0,0.0,0.0,0.266,-0.013000000000000001,0.2663174797,0.266,-0.013000000000000001,0.2663174797,0.0,0.0,0.0
2020-01-03 17:00:00,0.2665,-0.0125,0.2667929909,0.2665,-0.0125,0.2667929909,0.0,0.0,0.0,0.2665,-0.0125,0.2667929909,0.2665,-0.0125,0.2667929909,0.0,0.0,0.0
2020-01-03 17:30:00,0.265,-0.0135,0.2653436451,0.265,-0.0135,0.2653436451,0.0,0.0,0.0,0.265,-0.0135,0.2653436451,0.265,-0.0135,0.2653436451,0.0,0.0,0.0
2020-01-03 18:00:00,0.2645,-0.0135,0.2648442939,0.2645,-0.0135,0.2648442939,0.0,0.0,0.0,0.2645,-0.0135,0.2648442939,0.2645,-0.0135,0.2648442939,0.0,0.0,0.0
2020-01-03 18:30:00,0.2655,-0.013000000000000001,0.26581807690000003,0.2655,-0.013000000000000001,0.26581807690000003,0.0,0.0,0.0,0.2655,-0.013000000000000001,0.26581807690000003,0.2655,-0.013000000000000001,0.26581807690000003,0.0,0.0,0.0
2020-01-03 19:00:00,0.2685,-0.0135,0.2688391713,0.2685,-0.0135,0.2688391713,0.0,0.0,0.0,0.2685,-0.0135,0.2688391713,0.2685,-0.0135,0.2688391713,0.0,0.0,0.0
2020-01-03 19:30:00,0.2685,-0.0135,0.2688391713,0.2685,-0.0135,0.2688391713,0.0,0.0,0.0,0.2685,-0.0135,0.2688391713,0.2685,-0.0135,0.2688391713,0.0,0.0,0.0
2020-01-03 20:00:00,0.2685,-0.013000000000000001,0.26881452710000003,0.2685,-0.013000000000000001,0.26881452710000003,0.0,0.0,0.0,0.2685,-0.013000000000000001,0.26881452710000003,0.2685,-0.013000000000000001,0.26881452710000003,0.0,0.0,0.0
2020-01-03 20:30:00,0.2665,-0.0125,0.2667929909,0.2665,-0.0125,0.2667929909,0.0,0.0,0.0,0.2665,-0.0125,0.2667929909,0.2665,-0.0125,0.2667929909,0.0,0.0,0.0
2020-01-03 21:00:00,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0
2020-01-03 21:30:00,0.2715,-0.013000000000000001,0.2718110557,0.2715,-0.013000000000000001,0.2718110557,0.0,0.0,0.0,0.2715,-0.013000000000000001,0.2718110557,0.2715,-0.013000000000000001,0.2718110557,0.0,0.0,0.0
2020-01-03 22:00:00,0.271,-0.0125,0.27128813100000004,0.271,-0.0125,0.27128813100000004,0.0,0.0,0.0,0.271,-0.0125,0.27128813100000004,0.271,-0.0125,0.27128813100000004,0.0,0.0,0.0
2020-01-03 22:30:00,0.271,-0.012,0.2712655525,0.271,-0.012,0.2712655525,0.0,0.0,0.0,0.271,-0.012,0.2712655525,0.271,-0.012,0.2712655525,0.0,0.0,0.0
2020-01-03 23:00:00,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0
2020-01-03 23:30:00,0.272,-0.011,0.27222233560000003,0.272,-0.011,0.27222233560000003,0.0,0.0,0.0,0.272,-0.011,0.27222233560000003,0.272,-0.011,0.27222233560000003,0.0,0.0,0.0
2020-01-04 00:00:00,0.2745,-0.011,0.2747203123,0.2745,-0.011,0.2747203123,0.0,0.0,0.0,0.2745,-0.011,0.2747203123,0.2745,-0.011,0.2747203123,0.0,0.0,0.0
2020-01-04 00:30:00,0.276,-0.012,0.27626074640000003,0.276,-0.012,0.27626074640000003,0.0,0.0,0.0,0.276,-0.012,0.27626074640000003,0.276,-0.012,0.27626074640000003,0.0,0.0,0.0
2020-01-04 01:00:00,0.277,-0.011,0.27721832550000003,0.277,-0.011,0.27721832550000003,0.0,0.0,0.0,0.277,-0.011,0.27721832550000003,0.277,-0.011,0.27721832550000003,0.0,0.0,0.0
2020-01-04 01:30:00,0.2765,-0.012,0.2767602753,0.2765,-0.012,0.2767602753,0.0,0.0,0.0,0.2765,-0.012,0.2767602753,0.2765,-0.012,0.2767602753,0.0,0.0,0.0
2020-01-04 02:00:00,0.2775,-0.0125,0.27778138890000004,0.2775,-0.0125,0.27778138890000004,0.0,0.0,0.0,0.2775,-0.0125,0.27778138890000004,0.2775,-0.0125,0.27778138890000004,0.0,0.0,0.0
2020-01-04 02:30:00,0.278,-0.011,0.2782175408,0.278,-0.011,0.2782175408,0.0,0.0,0.0,0.278,-0.011,0.2782175408,0.278,-0.011,0.2782175408,0.0,0.0,0.0
2020-01-04 03:00:00,0.2765,-0.01,0.2766807727,0.2765,-0.01,0.2766807727,0.0,0.0,0.0,0.2765,-0.01,0.2766807727,0.2765,-0.01,0.2766807727,0.0,0.0,0.0
2020-01-04 03:30:00,0.277,-0.01,0.2771804466,0.277,-0.01,0.2771804466,0.0,0.0,0.0,0.277,-0.01,0.2771804466,0.277,-0.01,0.2771804466,0.0,0.0,0.0
2020-01-04 04:00:00,0.2775,-0.01,0.2776801217,0.2775,-0.01,0.2776801217,0.0,0.0,0.0,0.2775,-0.01,0.2776801217,0.2775,-0.01,0.2776801217,0.0,0.0,0.0
2020-01-04 04:30:00,0.278,-0.01,0.27817979800000003,0.278,-0.01,0.27817979800000003,0.0,0.0,0.0,0.278,-0.01,0.27817979800000003,0.278,-0.01,0.27817979800000003,0.0,0.0,0.0
2020-01-04 05:00:00,0.279,-0.01,0.27917915390000003,0.279,-0.01,0.27917915390000003,0.0,0.0,0.0,0.279,-0.01,0.27917915390000003,0.279,-0.01,0.27917915390000003,0.0,0.0,0.0
2020-01-04 05:30:00,0.2795,-0.0105,0.27969715770000003,0.2795,-0.0105,0.27969715770000003,0.0,0.0,0.0,0.2795,-0.0105,0.27969715770000003,0.2795,-0.0105,0.27969715770000003,0.0,0.0,0.0
2020-01-04 06:00:00,0.278,-0.0105,0.2781982207,0.278,-0.0105,0.2781982207,0.0,0.0,0.0,0.278,-0.0105,0.2781982207,0.278,-0.0105,0.2781982207,0.0,0.0,0.0
2020-01-04 06:30:00,0.2775,-0.011,0.27771793240000003,0.2775,-0.011,0.27771793240000003,0.0,0.0,0.0,0.2775,-0.011,0.27771793240000003,0.2775,-0.011,0.27771793240000003,0.0,0.0,0.0
2020-01-04 07:00:00,0.2765,-0.011,0.27671872000000003,0.2765,-0.011,0.27671872000000003,0.0,0.0,0.0,0.2765,-0.011,0.27671872000000003,0.2765,-0.011,0.27671872000000003,0.0,0.0,0.0
2020-01-04 07:30:00,0.2765,-0.0105,0.27669929530000004,0.2765,-0.0105,0.27669929530000004,0.0,0.0,0.0,0.2765,-0.0105,0.27669929530000004,0.2765,-0.0105,0.27669929530000004,0.0,0.0,0.0
2020-01-04 08:00:00,0.277,-0.0115,0.2772386156,0.277,-0.0115,0.2772386156,0.0,0.0,0.0,0.277,-0.0115,0.2772386156,0.277,-0.0115,0.2772386156,0.0,0.0,0.0
2020-01-04 08:30:00,0.2775,-0.0115,0.2777381861,0.2775,-0.0115,0.2777381861,0.0,0.0,0.0,0.2775,-0.0115,0.2777381861,0.2775,-0.0115,0.2777381861,0.0,0.0,0.0
2020-01-04 09:00:00,0.277,-0.0115,0.2772386156,0.277,-0.0115,0.2772386156,0.0,0.0,0.0,0.277,-0.0115,0.2772386156,0.277,-0.0115,0.2772386156,0.0,0.0,0.0
2020-01-04 09:30:00,0.2765,-0.0125,0.2767824055,0.2765,-0.0125,0.2767824055,0.0,0.0,0.0,0.2765,-0.0125,0.2767824055,0.2765,-0.0125,0.2767824055,0.0,0.0,0.0
2020-01-04 10:00:00,0.275,-0.0125,0.2752839443,0.275,-0.0125,0.2752839443,0.0,0.0,0.0,0.275,-0.0125,0.2752839443,0.275,-0.0125,0.2752839443,0.0,0.0,0.0
2020-01-04 10:30:00,0.2755,-0.0125,0.2757834295,0.2755,-0.0125,0.2757834295,0.0,0.0,0.0,0.2755,-0.0125,0.2757834295,0.2755,-0.0125,0.2757834295,0.0,0.0,0.0
2020-01-04 11:00:00,0.2755,-0.0125,0.2757834295,0.2755,-0.0125,0.2757834295,0.0,0.0,0.0,0.2755,-0.0125,0.2757834295,0.2755,-0.0125,0.2757834295,0.0,0.0,0.0
2020-01-04 11:30:00,0.277,-0.0125,0.2772818963,0.277,-0.0125,0.2772818963,0.0,0.0,0.0,0.277,-0.0125,0.2772818963,0.277,-0.0125,0.2772818963,0.0,0.0,0.0
2020-01-04 12:00:00,0.2785,-0.0125,0.2787803795,0.2785,-0.0125,0.2787803795,0.0,0.0,0.0,0.2785,-0.0125,0.2787803795,0.2785,-0.0125,0.2787803795,0.0,0.0,0.0
2020-01-04 12:30:00,0.2795,-0.0125,0.27977937740000003,0.2795,-0.0125,0.27977937740000003,0.0,0.0,0.0,0.2795,-0.0125,0.27977937740000003,0.2795,-0.0125,0.27977937740000003,0.0,0.0,0.0
2020-01-04 13:00:00,0.28,-0.013000000000000001,0.2803016233,0.28,-0.013000000000000001,0.2803016233,0.0,0.0,0.0,0.28,-0.013000000000000001,0.2803016233,0.28,-0.013000000000000001,0.2803016233,0.0,0.0,0.0
2020-01-04 13:30:00,0.28200000000000003,-0.013000000000000001,0.2822994864,0.28200000000000003,-0.013000000000000001,0.2822994864,0.0,0.0,0.0,0.28200000000000003,-0.013000000000000001,0.2822994864,0.28200000000000003,-0.013000000000000001,0.2822994864,0.0,0.0,0.0
2020-01-04 14:00:00,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0
2020-01-04 14:30:00,0.28300000000000003,-0.0125,0.28327592560000003,0.28300000000000003,-0.0125,0.28327592560000003,0.0,0.0,0.0,0.28300000000000003,-0.0125,0.28327592560000003,0.28300000000000003,-0.0125,0.28327592560000003,0.0,0.0,0.0
2020-01-04 15:00:00,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0
2020-01-04 15:30:00,0.281,-0.012,0.28125611100000003,0.281,-0.012,0.28125611100000003,0.0,0.0,0.0,0.281,-0.012,0.28125611100000003,0.281,-0.012,0.28125611100000003,0.0,0.0,0.0
2020-01-04 16:00:00,0.279,-0.013000000000000001,0.2793027032,0.279,-0.013000000000000001,0.2793027032,0.0,0.0,0.0,0.279,-0.013000000000000001,0.2793027032,0.279,-0.013000000000000001,0.2793027032,0.0,0.0,0.0
2020-01-04 16:30:00,0.2775,-0.0125,0.27778138890000004,0.2775,-0.0125,0.27778138890000004,0.0,0.0,0.0,0.2775,-0.0125,0.27778138890000004,0.2775,-0.0125,0.27778138890000004,0.0,0.0,0.0
2020-01-04 17:00:00,0.278,-0.012,0.2782588723,0.278,-0.012,0.2782588723,0.0,0.0,0.0,0.278,-0.012,0.2782588723,0.278,-0.012,0.2782588723,0.0,0.0,0.0
2020-01-04 17:30:00,0.277,-0.0135,0.277328776,0.277,-0.0135,0.277328776,0.0,0.0,0.0,0.277,-0.0135,0.277328776,0.277,-0.0135,0.277328776,0.0,0.0,0.0
2020-01-04 18:00:00,0.2765,-0.0135,0.2768293698,0.2765,-0.0135,0.2768293698,0.0,0.0,0.0,0.2765,-0.0135,0.2768293698,0.2765,-0.0135,0.2768293698,0.0,0.0,0.0
2020-01-04 18:30:00,0.277,-0.014,0.277353565,0.277,-0.014,0.277353565,0.0,0.0,0.0,0.277,-0.014,0.277353565,0.277,-0.014,0.277353565,0.0,0.0,0.0
2020-01-04 19:00:00,0.276,-0.014,0.2763548444,0.276,-0.014,0.2763548444,0.0,0.0,0.0,0.276,-0.014,0.2763548444,0.276,-0.014,0.2763548444,0.0,0.0,0.0
2020-01-04 19:30:00,0.277,-0.014,0.277353565,0.277,-0.014,0.277353565,0.0,0.0,0.0,0.277,-0.014,0.277353565,0.277,-0.014,0.277353565,0.0,0.0,0.0
2020-01-04 20:00:00,0.2785,-0.0145,0.2788772131,0.2785,-0.0145,0.2788772131,0.0,0.0,0.0,0.2785,-0.0145,0.2788772131,0.2785,-0.0145,0.2788772131,0.0,0.0,0.0
2020-01-04 20:30:00,0.2795,-0.0135,0.2798258387,0.2795,-0.0135,0.2798258387,0.0,0.0,0.0,0.2795,-0.0135,0.2798258387,0.2795,-0.0135,0.2798258387,0.0,0.0,0.0
2020-01-04 21:00:00,0.2805,-0.0125,0.2807783824,0.2805,-0.0125,0.2807783824,0.0,0.0,0.0,0.2805,-0.0125,0.2807783824,0.2805,-0.0125,0.2807783824,0.0,0.0,0.0
2020-01-04 21:30:00,0.281,-0.0125,0.2812778875,0.281,-0.0125,0.2812778875,0.0,0.0,0.0,0.281,-0.0125,0.2812778875,0.281,-0.0125,0.2812778875,0.0,0.0,0.0
2020-01-04 22:00:00,0.2805,-0.012,0.28075656720000003,0.2805,-0.012,0.28075656720000003,0.0,0.0,0.0,0.2805,-0.012,0.28075656720000003,0.2805,-0.012,0.28075656720000003,0.0,0.0,0.0
2020-01-04 22:30:00,0.281,-0.0115,0.2812352218,0.281,-0.0115,0.2812352218,0.0,0.0,0.0,0.281,-0.0115,0.2812352218,0.281,-0.0115,0.2812352218,0.0,0.0,0.0
2020-01-04 23:00:00,0.28150000000000003,-0.011,0.28171483810000003,0.28150000000000003,-0.011,0.28171483810000003,0.0,0.0,0.0,0.28150000000000003,-0.011,0.28171483810000003,0.28150000000000003,-0.011,0.28171483810000003,0.0,0.0,0.0
2020-01-04 23:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-05 00:00:00,0.28350000000000003,-0.0115,0.2837331493,0.28350000000000003,-0.0115,0.2837331493,0.0,0.0,0.0,0.28350000000000003,-0.0115,0.2837331493,0.28350000000000003,-0.0115,0.2837331493,0.0,0.0,0.0
2020-01-05 00:30:00,0.28350000000000003,-0.0115,0.2837331493,0.28350000000000003,-0.0115,0.2837331493,0.0,0.0,0.0,0.28350000000000003,-0.0115,0.2837331493,0.28350000000000003,-0.0115,0.2837331493,0.0,0.0,0.0
2020-01-05 01:00:00,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0
2020-01-05 01:30:00,0.28500000000000003,-0.0115,0.2852319232,0.28500000000000003,-0.0115,0.2852319232,0.0,0.0,0.0,0.28500000000000003,-0.0115,0.2852319232,0.28500000000000003,-0.0115,0.2852319232,0.0,0.0,0.0
2020-01-05 02:00:00,0.28500000000000003,-0.0115,0.2852319232,0.28500000000000003,-0.0115,0.2852319232,0.0,0.0,0.0,0.28500000000000003,-0.0115,0.2852319232,0.28500000000000003,-0.0115,0.2852319232,0.0,0.0,0.0
2020-01-05 02:30:00,0.28500000000000003,-0.011,0.2852122017,0.28500000000000003,-0.011,0.2852122017,0.0,0.0,0.0,0.28500000000000003,-0.011,0.2852122017,0.28500000000000003,-0.011,0.2852122017,0.0,0.0,0.0
2020-01-05 03:00:00,0.28450000000000003,-0.0115,0.2847323304,0.28450000000000003,-0.0115,0.2847323304,0.0,0.0,0.0,0.28450000000000003,-0.0115,0.2847323304,0.28450000000000003,-0.0115,0.2847323304,0.0,0.0,0.0
2020-01-05 03:30:00,0.28450000000000003,-0.011,0.28471257440000003,0.28450000000000003,-0.011,0.28471257440000003,0.0,0.0,0.0,0.28450000000000003,-0.011,0.28471257440000003,0.28450000000000003,-0.011,0.28471257440000003,0.0,0.0,0.0
2020-01-05 04:00:00,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0
2020-01-05 04:30:00,0.28500000000000003,-0.0105,0.2851933555,0.28500000000000003,-0.0105,0.2851933555,0.0,0.0,0.0,0.28500000000000003,-0.0105,0.2851933555,0.28500000000000003,-0.0105,0.2851933555,0.0,0.0,0.0
2020-01-05 05:00:00,0.28650000000000003,-0.011,0.2867110915,0.28650000000000003,-0.011,0.2867110915,0.0,0.0,0.0,0.28650000000000003,-0.011,0.2867110915,0.28650000000000003,-0.011,0.2867110915,0.0,0.0,0.0
2020-01-05 05:30:00,0.28650000000000003,-0.011,0.2867110915,0.28650000000000003,-0.011,0.2867110915,0.0,0.0,0.0,0.28650000000000003,-0.011,0.2867110915,0.28650000000000003,-0.011,0.2867110915,0.0,0.0,0.0
2020-01-05 06:00:00,0.28500000000000003,-0.011,0.2852122017,0.28500000000000003,-0.011,0.2852122017,0.0,0.0,0.0,0.28500000000000003,-0.011,0.2852122017,0.28500000000000003,-0.011,0.2852122017,0.0,0.0,0.0
2020-01-05 06:30:00,0.28500000000000003,-0.011,0.2852122017,0.28500000000000003,-0.011,0.2852122017,0.0,0.0,0.0,0.28500000000000003,-0.011,0.2852122017,0.28500000000000003,-0.011,0.2852122017,0.0,0.0,0.0
2020-01-05 07:00:00,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0
2020-01-05 07:30:00,0.28450000000000003,-0.012,0.28475296310000003,0.28450000000000003,-0.012,0.28475296310000003,0.0,0.0,0.0,0.28450000000000003,-0.012,0.28475296310000003,0.28450000000000003,-0.012,0.28475296310000003,0.0,0.0,0.0
2020-01-05 08:00:00,0.28500000000000003,-0.0115,0.2852319232,0.28500000000000003,-0.0115,0.2852319232,0.0,0.0,0.0,0.28500000000000003,-0.0115,0.2852319232,0.28500000000000003,-0.0115,0.2852319232,0.0,0.0,0.0
2020-01-05 08:30:00,0.28550000000000003,-0.0105,0.2856930171,0.28550000000000003,-0.0105,0.2856930171,0.0,0.0,0.0,0.28550000000000003,-0.0105,0.2856930171,0.28550000000000003,-0.0105,0.2856930171,0.0,0.0,0.0
2020-01-05 09:00:00,0.28500000000000003,-0.0105,0.2851933555,0.28500000000000003,-0.0105,0.2851933555,0.0,0.0,0.0,0.28500000000000003,-0.0105,0.2851933555,0.28500000000000003,-0.0105,0.2851933555,0.0,0.0,0.0
2020-01-05 09:30:00,0.28350000000000003,-0.0115,0.2837331493,0.28350000000000003,-0.0115,0.2837331493,0.0,0.0,0.0,0.28350000000000003,-0.0115,0.2837331493,0.28350000000000003,-0.0115,0.2837331493,0.0,0.0,0.0
2020-01-05 10:00:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-05 10:30:00,0.28350000000000003,-0.011,0.2837133236,0.28350000000000003,-0.011,0.2837133236,0.0,0.0,0.0,0.28350000000000003,-0.011,0.2837133236,0.28350000000000003,-0.011,0.2837133236,0.0,0.0,0.0
2020-01-05 11:00:00,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0
2020-01-05 11:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-05 12:00:00,0.28600000000000003,-0.0115,0.28623111290000003,0.28600000000000003,-0.0115,0.28623111290000003,0.0,0.0,0.0,0.28600000000000003,-0.0115,0.28623111290000003,0.28600000000000003,-0.0115,0.28623111290000003,0.0,0.0,0.0
2020-01-05 12:30:00,0.28750000000000003,-0.0115,0.2877299081,0.28750000000000003,-0.0115,0.2877299081,0.0,0.0,0.0,0.28750000000000003,-0.0115,0.2877299081,0.28750000000000003,-0.0115,0.2877299081,0.0,0.0,0.0
2020-01-05 13:00:00,0.28850000000000003,-0.0115,0.2887291118,0.28850000000000003,-0.0115,0.2887291118,0.0,0.0,0.0,0.28850000000000003,-0.0115,0.2887291118,0.28850000000000003,-0.0115,0.2887291118,0.0,0.0,0.0
2020-01-05 13:30:00,0.28950000000000004,-0.012,0.2897485979,0.28950000000000004,-0.012,0.2897485979,0.0,0.0,0.0,0.28950000000000004,-0.012,0.2897485979,0.28950000000000004,-0.012,0.2897485979,0.0,0.0,0.0
2020-01-05 14:00:00,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.0,0.0,0.0,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.0,0.0,0.0
2020-01-05 14:30:00,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.0,0.0,0.0,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.28850000000000003,-0.013000000000000001,0.28879274580000003,0.0,0.0,0.0
2020-01-05 15:00:00,0.28800000000000003,-0.0115,0.2882295092,0.28800000000000003,-0.0115,0.2882295092,0.0,0.0,0.0,0.28800000000000003,-0.0115,0.2882295092,0.28800000000000003,-0.0115,0.2882295092,0.0,0.0,0.0
2020-01-05 15:30:00,0.28750000000000003,-0.0115,0.2877299081,0.28750000000000003,-0.0115,0.2877299081,0.0,0.0,0.0,0.28750000000000003,-0.0115,0.2877299081,0.28750000000000003,-0.0115,0.2877299081,0.0,0.0,0.0
2020-01-05 16:00:00,0.28700000000000003,-0.0115,0.2872303083,0.28700000000000003,-0.0115,0.2872303083,0.0,0.0,0.0,0.28700000000000003,-0.0115,0.2872303083,0.28700000000000003,-0.0115,0.2872303083,0.0,0.0,0.0
2020-01-05 16:30:00,0.28750000000000003,-0.012,0.2877503258,0.28750000000000003,-0.012,0.2877503258,0.0,0.0,0.0,0.28750000000000003,-0.012,0.2877503258,0.28750000000000003,-0.012,0.2877503258,0.0,0.0,0.0
2020-01-05 17:00:00,0.28950000000000004,-0.012,0.2897485979,0.28950000000000004,-0.012,0.2897485979,0.0,0.0,0.0,0.28950000000000004,-0.012,0.2897485979,0.28950000000000004,-0.012,0.2897485979,0.0,0.0,0.0
2020-01-05 17:30:00,0.29,-0.0115,0.2902279277,0.29,-0.0115,0.2902279277,0.0,0.0,0.0,0.29,-0.0115,0.2902279277,0.29,-0.0115,0.2902279277,0.0,0.0,0.0
2020-01-05 18:00:00,0.289,-0.0115,0.2892287157,0.289,-0.0115,0.2892287157,0.0,0.0,0.0,0.289,-0.0115,0.2892287157,0.289,-0.0115,0.2892287157,0.0,0.0,0.0
2020-01-05 18:30:00,0.28850000000000003,-0.012,0.28874945890000003,0.28850000000000003,-0.012,0.28874945890000003,0.0,0.0,0.0,0.28850000000000003,-0.012,0.28874945890000003,0.28850000000000003,-0.012,0.28874945890000003,0.0,0.0,0.0
2020-01-05 19:00:00,0.289,-0.0125,0.2892702024,0.289,-0.0125,0.2892702024,0.0,0.0,0.0,0.289,-0.0125,0.2892702024,0.289,-0.0125,0.2892702024,0.0,0.0,0.0
2020-01-05 19:30:00,0.28950000000000004,-0.0115,0.289728321,0.28950000000000004,-0.0115,0.289728321,0.0,0.0,0.0,0.28950000000000004,-0.0115,0.289728321,0.28950000000000004,-0.0115,0.289728321,0.0,0.0,0.0
2020-01-05 20:00:00,0.29150000000000004,-0.0105,0.2916890468,0.29150000000000004,-0.0105,0.2916890468,0.0,0.0,0.0,0.29150000000000004,-0.0105,0.2916890468,0.29150000000000004,-0.0105,0.2916890468,0.0,0.0,0.0
2020-01-05 20:30:00,0.152,-0.0115,0.1524344121,0.152,-0.0115,0.1524344121,0.0,0.0,0.0,0.152,-0.0115,0.1524344121,0.152,-0.0115,0.1524344121,0.0,0.0,0.0
2020-01-05 21:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-05 21:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-05 22:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-05 22:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-05 23:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-05 23:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-06 00:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-06 00:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 01:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 01:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-06 02:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-06 02:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-06 03:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 03:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 04:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-06 04:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 05:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 05:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-06 06:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-06 06:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-06 07:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-06 07:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-06 08:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-06 08:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-06 09:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-06 09:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-06 10:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-06 10:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-06 11:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-06 11:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-06 12:00:00,0.217,-0.0115,0.21730450980000002,0.217,-0.0115,0.21730450980000002,0.0,0.0,0.0,0.217,-0.0115,0.21730450980000002,0.217,-0.0115,0.21730450980000002,0.0,0.0,0.0
2020-01-06 12:30:00,0.3285,-0.011,0.3286841189,0.3285,-0.011,0.3286841189,0.0,0.0,0.0,0.3285,-0.011,0.3286841189,0.3285,-0.011,0.3286841189,0.0,0.0,0.0
2020-01-06 13:00:00,0.309,-0.012,0.3092329219,0.309,-0.012,0.3092329219,0.0,0.0,0.0,0.309,-0.012,0.3092329219,0.309,-0.012,0.3092329219,0.0,0.0,0.0
2020-01-06 13:30:00,0.138,-0.0125,0.13856496670000001,0.138,-0.0125,0.13856496670000001,0.0,0.0,0.0,0.138,-0.0125,0.13856496670000001,0.138,-0.0125,0.13856496670000001,0.0,0.0,0.0
2020-01-06 14:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-06 14:30:00,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0
2020-01-06 15:00:00,0.28250000000000003,-0.0135,0.2828223824,0.28250000000000003,-0.0135,0.2828223824,0.0,0.0,0.0,0.28250000000000003,-0.0135,0.2828223824,0.28250000000000003,-0.0135,0.2828223824,0.0,0.0,0.0
2020-01-06 15:30:00,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0
2020-01-06 16:00:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-06 16:30:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-06 17:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-06 17:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-06 18:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-06 18:30:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-06 19:00:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-06 19:30:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-06 20:00:00,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0
2020-01-06 20:30:00,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0
2020-01-06 21:00:00,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0,0.28250000000000003,-0.013000000000000001,0.2827989569,0.28250000000000003,-0.013000000000000001,0.2827989569,0.0,0.0,0.0
2020-01-06 21:30:00,0.28200000000000003,-0.0135,0.2823229534,0.28200000000000003,-0.0135,0.2823229534,0.0,0.0,0.0,0.28200000000000003,-0.0135,0.2823229534,0.28200000000000003,-0.0135,0.2823229534,0.0,0.0,0.0
2020-01-06 22:00:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-06 22:30:00,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0
2020-01-06 23:00:00,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0
2020-01-06 23:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 00:00:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-07 00:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-07 01:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-07 01:30:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-07 02:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-07 02:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-07 03:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-07 03:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-07 04:00:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-07 04:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-07 05:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-07 05:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-07 06:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-07 06:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-07 07:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-07 07:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 08:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-07 08:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-07 09:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-07 09:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-07 10:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 10:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 11:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-07 11:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 12:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 12:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-07 13:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 13:30:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-07 14:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-07 14:30:00,0.28300000000000003,-0.012,0.2832543027,0.28300000000000003,-0.012,0.2832543027,0.0,0.0,0.0,0.28300000000000003,-0.012,0.2832543027,0.28300000000000003,-0.012,0.2832543027,0.0,0.0,0.0
2020-01-07 15:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-07 15:30:00,0.28300000000000003,-0.012,0.2832543027,0.28300000000000003,-0.012,0.2832543027,0.0,0.0,0.0,0.28300000000000003,-0.012,0.2832543027,0.28300000000000003,-0.012,0.2832543027,0.0,0.0,0.0
2020-01-07 16:00:00,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0
2020-01-07 16:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
