Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-01-07 17:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 17:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 18:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-07 18:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-07 19:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-07 19:30:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-07 20:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-07 20:30:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-07 21:00:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-07 21:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-07 22:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-07 22:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-07 23:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-07 23:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-08 00:00:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-08 00:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-08 01:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-08 01:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-08 02:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-08 02:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-08 03:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-08 03:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-08 04:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-08 04:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-08 05:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-08 05:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-08 06:00:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-08 06:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-08 07:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-08 07:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-08 08:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-08 08:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-08 09:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-08 09:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-08 10:00:00,0.271,-0.0115,0.27124389390000003,0.271,-0.0115,0.27124389390000003,0.0,0.0,0.0,0.271,-0.0115,0.27124389390000003,0.271,-0.0115,0.27124389390000003,0.0,0.0,0.0
2020-01-08 10:30:00,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0
2020-01-08 11:00:00,0.2705,-0.0105,0.27070371260000003,0.2705,-0.0105,0.27070371260000003,0.0,0.0,0.0,0.2705,-0.0105,0.27070371260000003,0.2705,-0.0105,0.27070371260000003,0.0,0.0,0.0
2020-01-08 11:30:00,0.2705,-0.01,0.2706847798,0.2705,-0.01,0.2706847798,0.0,0.0,0.0,0.2705,-0.01,0.2706847798,0.2705,-0.01,0.2706847798,0.0,0.0,0.0
2020-01-08 12:00:00,0.27,-0.0105,0.2702040895,0.27,-0.0105,0.2702040895,0.0,0.0,0.0,0.27,-0.0105,0.2702040895,0.27,-0.0105,0.2702040895,0.0,0.0,0.0
2020-01-08 12:30:00,0.2705,-0.0105,0.27070371260000003,0.2705,-0.0105,0.27070371260000003,0.0,0.0,0.0,0.2705,-0.0105,0.27070371260000003,0.2705,-0.0105,0.27070371260000003,0.0,0.0,0.0
2020-01-08 13:00:00,0.27,-0.012,0.2702665351,0.27,-0.012,0.2702665351,0.0,0.0,0.0,0.27,-0.012,0.2702665351,0.27,-0.012,0.2702665351,0.0,0.0,0.0
2020-01-08 13:30:00,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0
2020-01-08 14:00:00,0.2705,-0.01,0.2706847798,0.2705,-0.01,0.2706847798,0.0,0.0,0.0,0.2705,-0.01,0.2706847798,0.2705,-0.01,0.2706847798,0.0,0.0,0.0
2020-01-08 14:30:00,0.2705,-0.0105,0.27070371260000003,0.2705,-0.0105,0.27070371260000003,0.0,0.0,0.0,0.2705,-0.0105,0.27070371260000003,0.2705,-0.0105,0.27070371260000003,0.0,0.0,0.0
2020-01-08 15:00:00,0.2705,-0.011,0.2707235675,0.2705,-0.011,0.2707235675,0.0,0.0,0.0,0.2705,-0.011,0.2707235675,0.2705,-0.011,0.2707235675,0.0,0.0,0.0
2020-01-08 15:30:00,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0
2020-01-08 16:00:00,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0
2020-01-08 16:30:00,0.2705,-0.012,0.2707660429,0.2705,-0.012,0.2707660429,0.0,0.0,0.0,0.2705,-0.012,0.2707660429,0.2705,-0.012,0.2707660429,0.0,0.0,0.0
2020-01-08 17:00:00,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0
2020-01-08 17:30:00,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0
2020-01-08 18:00:00,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0
2020-01-08 18:30:00,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0
2020-01-08 19:00:00,0.27,-0.0125,0.27028919700000004,0.27,-0.0125,0.27028919700000004,0.0,0.0,0.0,0.27,-0.0125,0.27028919700000004,0.27,-0.0125,0.27028919700000004,0.0,0.0,0.0
2020-01-08 19:30:00,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0,0.2705,-0.0125,0.27078866300000004,0.2705,-0.0125,0.27078866300000004,0.0,0.0,0.0
2020-01-08 20:00:00,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0,0.2705,-0.0115,0.2707443444,0.2705,-0.0115,0.2707443444,0.0,0.0,0.0
2020-01-08 20:30:00,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0,0.27,-0.0115,0.2702447964,0.27,-0.0115,0.2702447964,0.0,0.0,0.0
2020-01-08 21:00:00,0.279,-0.0115,0.2792369066,0.279,-0.0115,0.2792369066,0.0,0.0,0.0,0.279,-0.0115,0.2792369066,0.279,-0.0115,0.2792369066,0.0,0.0,0.0
2020-01-08 21:30:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-08 22:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-08 22:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-08 23:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-08 23:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-09 00:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-09 00:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-09 01:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-09 01:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-09 02:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-09 02:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-09 03:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-09 03:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-01-09 04:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-09 04:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-09 05:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-09 05:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-09 06:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-09 06:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 07:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 07:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-09 08:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-09 08:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-09 09:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 09:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 10:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 10:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-09 11:00:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-09 11:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-09 12:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-09 12:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-09 13:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-09 13:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-09 14:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-09 14:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-09 15:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 15:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-09 16:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-09 16:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-09 17:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-09 17:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-09 18:00:00,0.28200000000000003,-0.0115,0.28223438840000004,0.28200000000000003,-0.0115,0.28223438840000004,0.0,0.0,0.0,0.28200000000000003,-0.0115,0.28223438840000004,0.28200000000000003,-0.0115,0.28223438840000004,0.0,0.0,0.0
2020-01-09 18:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-09 19:00:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-09 19:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-09 20:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-09 20:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-09 21:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-09 21:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-09 22:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-09 22:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-09 23:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-09 23:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-10 00:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-10 00:30:00,0.028,-0.0115,0.030269621700000002,0.028,-0.0115,0.030269621700000002,0.0,0.0,0.0,0.028,-0.0115,0.030269621700000002,0.028,-0.0115,0.030269621700000002,0.0,0.0,0.0
2020-01-10 01:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 01:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 02:00:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-10 02:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 03:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-10 03:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 04:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 04:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 05:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 05:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 06:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 06:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 07:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0
2020-01-10 07:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-10 08:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0
2020-01-10 08:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-01-10 09:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-10 09:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-10 10:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-10 10:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-10 11:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-10 11:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-10 12:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-01-10 12:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-01-10 13:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-10 13:30:00,0.20950000000000002,-0.0095,0.20971528320000002,0.20950000000000002,-0.0095,0.20971528320000002,0.0,0.0,0.0,0.20950000000000002,-0.0095,0.20971528320000002,0.20950000000000002,-0.0095,0.20971528320000002,0.0,0.0,0.0
2020-01-10 14:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-10 14:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-10 15:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-10 15:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-10 16:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-10 16:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-10 17:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-10 17:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-10 18:00:00,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0,0.28250000000000003,-0.0125,0.28277641340000004,0.28250000000000003,-0.0125,0.28277641340000004,0.0,0.0,0.0
2020-01-10 18:30:00,0.28200000000000003,-0.013000000000000001,0.2822994864,0.28200000000000003,-0.013000000000000001,0.2822994864,0.0,0.0,0.0,0.28200000000000003,-0.013000000000000001,0.2822994864,0.28200000000000003,-0.013000000000000001,0.2822994864,0.0,0.0,0.0
2020-01-10 19:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-10 19:30:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-10 20:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-10 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-10 21:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-10 21:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-10 22:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-10 22:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-10 23:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-10 23:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 00:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 00:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-11 01:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 01:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-11 02:00:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-11 02:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-11 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-11 03:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-11 04:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-11 04:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-11 05:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-11 05:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-11 06:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-11 06:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-11 07:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 07:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 08:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-11 08:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 09:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 09:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-11 10:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 10:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-11 11:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-11 11:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 12:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 12:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 13:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 13:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 14:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 14:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-11 15:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-11 15:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-11 16:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-11 16:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-11 17:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 17:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-11 18:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-11 18:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-11 19:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-11 19:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-11 20:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-11 20:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-11 21:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 21:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-11 22:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-11 22:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-11 23:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-11 23:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-12 00:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-12 00:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 01:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 01:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 02:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 02:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-12 03:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-12 03:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-12 04:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-12 04:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-12 05:00:00,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0
2020-01-12 05:30:00,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0
2020-01-12 06:00:00,0.28200000000000003,-0.005,0.2820443228,0.28200000000000003,-0.005,0.2820443228,0.0,0.0,0.0,0.28200000000000003,-0.005,0.2820443228,0.28200000000000003,-0.005,0.2820443228,0.0,0.0,0.0
2020-01-12 06:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 07:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-12 07:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 08:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 08:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-12 09:00:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-12 09:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-12 10:00:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-12 10:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 11:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-12 11:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-12 12:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
