Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-01-12 12:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-12 13:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-12 13:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-12 14:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-12 14:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-12 15:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-12 15:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-12 16:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-12 16:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-12 17:00:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-12 17:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-12 18:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-12 18:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-12 19:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-12 19:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-12 20:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-12 20:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-12 21:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-12 21:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-12 22:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-12 22:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-12 23:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-12 23:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-13 00:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-13 00:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-13 01:00:00,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,0.0,0.0,0.0,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,0.0,0.0,0.0
2020-01-13 01:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-13 02:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-13 02:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-13 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-13 03:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-13 04:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-13 04:30:00,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0
2020-01-13 05:00:00,0.28200000000000003,-0.005,0.2820443228,0.28200000000000003,-0.005,0.2820443228,0.0,0.0,0.0,0.28200000000000003,-0.005,0.2820443228,0.28200000000000003,-0.005,0.2820443228,0.0,0.0,0.0
2020-01-13 05:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-13 06:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-13 06:30:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-13 07:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-13 07:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-13 08:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-13 08:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-13 09:00:00,0.2705,-0.01,0.2706847798,0.2705,-0.01,0.2706847798,0.0,0.0,0.0,0.2705,-0.01,0.2706847798,0.2705,-0.01,0.2706847798,0.0,0.0,0.0
2020-01-13 09:30:00,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0,0.0,-0.0125,0.0125,0.0,-0.0125,0.0125,0.0,0.0,0.0
2020-01-13 10:00:00,0.027,-0.0115,0.0293470612,0.027,-0.0115,0.0293470612,0.0,0.0,0.0,0.027,-0.0115,0.0293470612,0.027,-0.0115,0.0293470612,0.0,0.0,0.0
2020-01-13 10:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-13 11:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-13 11:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-13 12:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-13 12:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-13 13:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-13 13:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-13 14:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-13 14:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-13 15:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-13 15:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-13 16:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-13 16:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-13 17:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-13 17:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-13 18:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-13 18:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-13 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-13 19:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-13 20:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-13 20:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-13 21:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-13 21:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-13 22:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-13 22:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-13 23:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-13 23:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-14 00:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-14 00:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-01-14 01:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-14 01:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-14 02:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-14 02:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-14 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-14 03:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-01-14 04:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-14 04:30:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0
2020-01-14 05:00:00,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.0,0.0,0.0,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.0,0.0,0.0
2020-01-14 05:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-14 06:00:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0
2020-01-14 06:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-14 07:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-14 07:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 08:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-14 08:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-14 09:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 09:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 10:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-14 10:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 11:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-14 11:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-14 12:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-14 12:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-14 13:00:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-14 13:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 14:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 14:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-14 15:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-14 15:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-14 16:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-14 16:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-14 17:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-14 17:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-14 18:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-14 18:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-14 19:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-14 19:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-14 20:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-14 20:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-14 21:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-14 21:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-14 22:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-14 22:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-14 23:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-14 23:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-15 00:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-15 00:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-15 01:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-15 01:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-15 02:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-15 02:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-15 03:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-15 03:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-15 04:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-15 04:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-15 05:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-15 05:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-15 06:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-15 06:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-01-15 07:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-15 07:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-15 08:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-15 08:30:00,0.2515,-0.009000000000000001,0.2516609823,0.2515,-0.009000000000000001,0.2516609823,0.0,0.0,0.0,0.2515,-0.009000000000000001,0.2516609823,0.2515,-0.009000000000000001,0.2516609823,0.0,0.0,0.0
2020-01-15 09:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-15 09:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-15 10:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-01-15 10:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-01-15 11:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-15 11:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-01-15 12:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-15 12:30:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-15 13:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-01-15 13:30:00,0.021,-0.01,0.023259406700000002,0.021,-0.01,0.023259406700000002,0.0,0.0,0.0,0.021,-0.01,0.023259406700000002,0.021,-0.01,0.023259406700000002,0.0,0.0,0.0
2020-01-15 14:00:00,0.1935,-0.007500000000000001,0.19364529430000002,0.1935,-0.007500000000000001,0.19364529430000002,0.0,0.0,0.0,0.1935,-0.007500000000000001,0.19364529430000002,0.1935,-0.007500000000000001,0.19364529430000002,0.0,0.0,0.0
2020-01-15 14:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0
2020-01-15 15:00:00,0.1015,-0.008,0.1018147828,0.1015,-0.008,0.1018147828,0.0,0.0,0.0,0.1015,-0.008,0.1018147828,0.1015,-0.008,0.1018147828,0.0,0.0,0.0
2020-01-15 15:30:00,0.28700000000000003,-0.009000000000000001,0.2871410803,0.28700000000000003,-0.009000000000000001,0.2871410803,0.0,0.0,0.0,0.28700000000000003,-0.009000000000000001,0.2871410803,0.28700000000000003,-0.009000000000000001,0.2871410803,0.0,0.0,0.0
2020-01-15 16:00:00,0.2785,-0.008,0.27861487760000003,0.2785,-0.008,0.27861487760000003,0.0,0.0,0.0,0.2785,-0.008,0.27861487760000003,0.2785,-0.008,0.27861487760000003,0.0,0.0,0.0
2020-01-15 16:30:00,0.276,-0.009000000000000001,0.27614670010000003,0.276,-0.009000000000000001,0.27614670010000003,0.0,0.0,0.0,0.276,-0.009000000000000001,0.27614670010000003,0.276,-0.009000000000000001,0.27614670010000003,0.0,0.0,0.0
2020-01-15 17:00:00,0.274,-0.0085,0.27413181140000004,0.274,-0.0085,0.27413181140000004,0.0,0.0,0.0,0.274,-0.0085,0.27413181140000004,0.274,-0.0085,0.27413181140000004,0.0,0.0,0.0
2020-01-15 17:30:00,0.273,-0.0105,0.2732018485,0.273,-0.0105,0.2732018485,0.0,0.0,0.0,0.273,-0.0105,0.2732018485,0.273,-0.0105,0.2732018485,0.0,0.0,0.0
2020-01-15 18:00:00,0.2705,-0.007,0.27059055790000003,0.2705,-0.007,0.27059055790000003,0.0,0.0,0.0,0.2705,-0.007,0.27059055790000003,0.2705,-0.007,0.27059055790000003,0.0,0.0,0.0
2020-01-15 18:30:00,0.27,-0.007,0.2700907255,0.27,-0.007,0.2700907255,0.0,0.0,0.0,0.27,-0.007,0.2700907255,0.27,-0.007,0.2700907255,0.0,0.0,0.0
2020-01-15 19:00:00,0.27,-0.007500000000000001,0.2701041466,0.27,-0.007500000000000001,0.2701041466,0.0,0.0,0.0,0.27,-0.007500000000000001,0.2701041466,0.27,-0.007500000000000001,0.2701041466,0.0,0.0,0.0
2020-01-15 19:30:00,0.271,-0.008,0.2711180555,0.271,-0.008,0.2711180555,0.0,0.0,0.0,0.271,-0.008,0.2711180555,0.271,-0.008,0.2711180555,0.0,0.0,0.0
2020-01-15 20:00:00,0.2705,-0.009000000000000001,0.2706496813,0.2705,-0.009000000000000001,0.2706496813,0.0,0.0,0.0,0.2705,-0.009000000000000001,0.2706496813,0.2705,-0.009000000000000001,0.2706496813,0.0,0.0,0.0
2020-01-15 20:30:00,0.271,-0.009000000000000001,0.27114940530000003,0.271,-0.009000000000000001,0.27114940530000003,0.0,0.0,0.0,0.271,-0.009000000000000001,0.27114940530000003,0.271,-0.009000000000000001,0.27114940530000003,0.0,0.0,0.0
2020-01-15 21:00:00,0.272,-0.009000000000000001,0.2721488563,0.272,-0.009000000000000001,0.2721488563,0.0,0.0,0.0,0.272,-0.009000000000000001,0.2721488563,0.272,-0.009000000000000001,0.2721488563,0.0,0.0,0.0
2020-01-15 21:30:00,0.273,-0.007500000000000001,0.2731030025,0.273,-0.007500000000000001,0.2731030025,0.0,0.0,0.0,0.273,-0.007500000000000001,0.2731030025,0.273,-0.007500000000000001,0.2731030025,0.0,0.0,0.0
2020-01-15 22:00:00,0.275,-0.006500000000000001,0.2750768075,0.275,-0.006500000000000001,0.2750768075,0.0,0.0,0.0,0.275,-0.006500000000000001,0.2750768075,0.275,-0.006500000000000001,0.2750768075,0.0,0.0,0.0
2020-01-15 22:30:00,0.275,-0.006500000000000001,0.2750768075,0.275,-0.006500000000000001,0.2750768075,0.0,0.0,0.0,0.275,-0.006500000000000001,0.2750768075,0.275,-0.006500000000000001,0.2750768075,0.0,0.0,0.0
2020-01-15 23:00:00,0.2745,-0.007,0.2745892387,0.2745,-0.007,0.2745892387,0.0,0.0,0.0,0.2745,-0.007,0.2745892387,0.2745,-0.007,0.2745892387,0.0,0.0,0.0
2020-01-15 23:30:00,0.2745,-0.006500000000000001,0.2745769473,0.2745,-0.006500000000000001,0.2745769473,0.0,0.0,0.0,0.2745,-0.006500000000000001,0.2745769473,0.2745,-0.006500000000000001,0.2745769473,0.0,0.0,0.0
2020-01-16 00:00:00,0.276,-0.005,0.2760452861,0.276,-0.005,0.2760452861,0.0,0.0,0.0,0.276,-0.005,0.2760452861,0.276,-0.005,0.2760452861,0.0,0.0,0.0
2020-01-16 00:30:00,0.2775,-0.005,0.2775450414,0.2775,-0.005,0.2775450414,0.0,0.0,0.0,0.2775,-0.005,0.2775450414,0.2775,-0.005,0.2775450414,0.0,0.0,0.0
2020-01-16 01:00:00,0.2805,-0.004,0.28052851900000003,0.2805,-0.004,0.28052851900000003,0.0,0.0,0.0,0.2805,-0.004,0.28052851900000003,0.2805,-0.004,0.28052851900000003,0.0,0.0,0.0
2020-01-16 01:30:00,0.2805,-0.0055000000000000005,0.2805539164,0.2805,-0.0055000000000000005,0.2805539164,0.0,0.0,0.0,0.2805,-0.0055000000000000005,0.2805539164,0.2805,-0.0055000000000000005,0.2805539164,0.0,0.0,0.0
2020-01-16 02:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-16 02:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-01-16 03:00:00,0.28350000000000003,-0.006,0.283563485,0.28350000000000003,-0.006,0.283563485,0.0,0.0,0.0,0.28350000000000003,-0.006,0.283563485,0.28350000000000003,-0.006,0.283563485,0.0,0.0,0.0
2020-01-16 03:30:00,0.28400000000000003,-0.0055000000000000005,0.28405325200000003,0.28400000000000003,-0.0055000000000000005,0.28405325200000003,0.0,0.0,0.0,0.28400000000000003,-0.0055000000000000005,0.28405325200000003,0.28400000000000003,-0.0055000000000000005,0.28405325200000003,0.0,0.0,0.0
2020-01-16 04:00:00,0.28700000000000003,-0.0055000000000000005,0.2870526955,0.28700000000000003,-0.0055000000000000005,0.2870526955,0.0,0.0,0.0,0.28700000000000003,-0.0055000000000000005,0.2870526955,0.28700000000000003,-0.0055000000000000005,0.2870526955,0.0,0.0,0.0
2020-01-16 04:30:00,0.28950000000000004,-0.006,0.2895621695,0.28950000000000004,-0.006,0.2895621695,0.0,0.0,0.0,0.28950000000000004,-0.006,0.2895621695,0.28950000000000004,-0.006,0.2895621695,0.0,0.0,0.0
2020-01-16 05:00:00,0.29150000000000004,-0.006,0.29156174300000004,0.29150000000000004,-0.006,0.29156174300000004,0.0,0.0,0.0,0.29150000000000004,-0.006,0.29156174300000004,0.29150000000000004,-0.006,0.29156174300000004,0.0,0.0,0.0
2020-01-16 05:30:00,0.293,-0.006500000000000001,0.2930720901,0.293,-0.006500000000000001,0.2930720901,0.0,0.0,0.0,0.293,-0.006500000000000001,0.2930720901,0.293,-0.006500000000000001,0.2930720901,0.0,0.0,0.0
2020-01-16 06:00:00,0.031,-0.0115,0.0330643312,0.031,-0.0115,0.0330643312,0.0,0.0,0.0,0.031,-0.0115,0.0330643312,0.031,-0.0115,0.0330643312,0.0,0.0,0.0
2020-01-16 06:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-16 07:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-16 07:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-16 08:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-01-16 08:30:00,0.1245,-0.009000000000000001,0.1248248773,0.1245,-0.009000000000000001,0.1248248773,0.0,0.0,0.0,0.1245,-0.009000000000000001,0.1248248773,0.1245,-0.009000000000000001,0.1248248773,0.0,0.0,0.0
2020-01-16 09:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-16 09:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-16 10:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-16 10:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-16 11:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-16 11:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-16 12:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-16 12:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-16 13:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-16 13:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-16 14:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-16 14:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-16 15:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-16 15:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-16 16:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-16 16:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-16 17:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-16 17:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-16 18:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-16 18:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-16 19:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-16 19:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-16 20:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-16 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-16 21:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-01-16 21:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-16 22:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-16 22:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-16 23:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-16 23:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-17 00:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-17 00:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-17 01:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-17 01:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-17 02:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-17 02:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-17 03:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
