Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-01-17 03:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-17 04:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-17 04:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-17 05:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-17 05:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-17 06:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-17 06:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-17 07:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-17 07:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-17 08:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-17 08:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-17 09:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-17 09:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-17 10:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-17 10:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-17 11:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-17 11:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-17 12:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-17 12:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-17 13:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-17 13:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-17 14:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-17 14:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-17 15:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-17 15:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-17 16:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-17 16:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-17 17:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-17 17:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-17 18:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-17 18:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-17 19:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-17 19:30:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-17 20:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-17 20:30:00,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0,0.28200000000000003,-0.012,0.2822552037,0.28200000000000003,-0.012,0.2822552037,0.0,0.0,0.0
2020-01-17 21:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-17 21:30:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-17 22:00:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-17 22:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-17 23:00:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-17 23:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 00:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 00:30:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-18 01:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-18 01:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 02:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-18 02:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 03:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 03:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 04:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 04:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-18 05:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-18 05:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-18 06:00:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-18 06:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-18 07:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-18 07:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-18 08:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-18 08:30:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-18 09:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 09:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-18 10:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-18 10:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-18 11:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 11:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 12:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-18 12:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-18 13:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-18 13:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-18 14:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 14:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-18 15:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-18 15:30:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-18 16:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 16:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-18 17:00:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-18 17:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 18:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-18 18:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 19:00:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-18 19:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-18 20:00:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-18 20:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 21:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-18 21:30:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-18 22:00:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-18 22:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-18 23:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-18 23:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-19 00:00:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-19 00:30:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-19 01:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-19 01:30:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-19 02:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-19 02:30:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-19 03:00:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-19 03:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-19 04:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-19 04:30:00,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0
2020-01-19 05:00:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-01-19 05:30:00,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0
2020-01-19 06:00:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-01-19 06:30:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-01-19 07:00:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-19 07:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-19 08:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 08:30:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-19 09:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-19 09:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 10:00:00,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0
2020-01-19 10:30:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-19 11:00:00,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0
2020-01-19 11:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 12:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 12:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 13:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-19 13:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-19 14:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-19 14:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-19 15:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-19 15:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 16:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-19 16:30:00,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.0,0.0,0.0,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.0,0.0,0.0
2020-01-19 17:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-19 17:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-19 18:00:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-19 18:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-19 19:00:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-19 19:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-19 20:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-19 20:30:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-19 21:00:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-19 21:30:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-19 22:00:00,0.28150000000000003,-0.011,0.28171483810000003,0.28150000000000003,-0.011,0.28171483810000003,0.0,0.0,0.0,0.28150000000000003,-0.011,0.28171483810000003,0.28150000000000003,-0.011,0.28171483810000003,0.0,0.0,0.0
2020-01-19 22:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-19 23:00:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-19 23:30:00,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0
2020-01-20 00:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-20 00:30:00,0.28150000000000003,-0.006,0.2815639359,0.28150000000000003,-0.006,0.2815639359,0.0,0.0,0.0,0.28150000000000003,-0.006,0.2815639359,0.28150000000000003,-0.006,0.2815639359,0.0,0.0,0.0
2020-01-20 01:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-20 01:30:00,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.0,0.0,0.0,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.0,0.0,0.0
2020-01-20 02:00:00,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0,0.28150000000000003,-0.007,0.2815870203,0.28150000000000003,-0.007,0.2815870203,0.0,0.0,0.0
2020-01-20 02:30:00,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.0,0.0,0.0,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.0,0.0,0.0
2020-01-20 03:00:00,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.0,0.0,0.0,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.28150000000000003,-0.007500000000000001,0.28159989350000003,0.0,0.0,0.0
2020-01-20 03:30:00,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0
2020-01-20 04:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-20 04:30:00,0.28150000000000003,-0.006,0.2815639359,0.28150000000000003,-0.006,0.2815639359,0.0,0.0,0.0,0.28150000000000003,-0.006,0.2815639359,0.28150000000000003,-0.006,0.2815639359,0.0,0.0,0.0
2020-01-20 05:00:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-20 05:30:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-20 06:00:00,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.0,0.0,0.0,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.0,0.0,0.0
2020-01-20 06:30:00,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0
2020-01-20 07:00:00,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0,0.28150000000000003,-0.009000000000000001,0.2816438354,0.28150000000000003,-0.009000000000000001,0.2816438354,0.0,0.0,0.0
2020-01-20 07:30:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-20 08:00:00,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.0,0.0,0.0,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.28150000000000003,-0.006500000000000001,0.28157503440000003,0.0,0.0,0.0
2020-01-20 08:30:00,0.281,-0.009000000000000001,0.2811440912,0.281,-0.009000000000000001,0.2811440912,0.0,0.0,0.0,0.281,-0.009000000000000001,0.2811440912,0.281,-0.009000000000000001,0.2811440912,0.0,0.0,0.0
2020-01-20 09:00:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-20 09:30:00,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0,0.28150000000000003,-0.008,0.28161365380000003,0.28150000000000003,-0.008,0.28161365380000003,0.0,0.0,0.0
2020-01-20 10:00:00,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0,0.28150000000000003,-0.0085,0.28162830110000003,0.28150000000000003,-0.0085,0.28162830110000003,0.0,0.0,0.0
2020-01-20 10:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-20 11:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-20 11:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-20 12:00:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-20 12:30:00,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0,0.28150000000000003,-0.01,0.2816775639,0.28150000000000003,-0.01,0.2816775639,0.0,0.0,0.0
2020-01-20 13:00:00,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0,0.28150000000000003,-0.0095,0.2816602563,0.28150000000000003,-0.0095,0.2816602563,0.0,0.0,0.0
2020-01-20 13:30:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-20 14:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-20 14:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-20 15:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-20 15:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-20 16:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-20 16:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-20 17:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-01-20 17:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-20 18:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-20 18:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-01-20 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-20 19:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-20 20:00:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-20 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-20 21:00:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-01-20 21:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-20 22:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-20 22:30:00,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0,0.28200000000000003,-0.01,0.2821772493,0.28200000000000003,-0.01,0.2821772493,0.0,0.0,0.0
2020-01-20 23:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-20 23:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-21 00:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-21 00:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-21 01:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-21 01:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-21 02:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-21 02:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-21 03:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-21 03:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-21 04:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-21 04:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-21 05:00:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-01-21 05:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-21 06:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-01-21 06:30:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-21 07:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-21 07:30:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-21 08:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-21 08:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-01-21 09:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-01-21 09:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-21 10:00:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0
2020-01-21 10:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-21 11:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-21 11:30:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
