Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-01-25 21:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-25 21:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-25 22:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-25 22:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-25 23:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-25 23:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 00:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-01-26 00:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-26 01:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-26 01:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-26 02:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-26 02:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-26 03:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-26 03:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 04:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-26 04:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-26 05:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 05:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-26 06:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-26 06:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-26 07:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-26 07:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-26 08:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-26 08:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-26 09:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-26 09:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-26 10:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-26 10:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-26 11:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-26 11:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-26 12:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 12:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-26 13:00:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-26 13:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-26 14:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 14:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-26 15:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-26 15:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-26 16:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-26 16:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-26 17:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-26 17:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-26 18:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-26 18:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-26 19:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-26 19:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-26 20:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-26 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-26 21:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 21:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-26 22:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-26 22:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-26 23:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-26 23:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-27 00:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-27 00:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-27 01:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-27 01:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-27 02:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-27 02:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-01-27 03:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-27 03:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-27 04:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-27 04:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-27 05:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-27 05:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-27 06:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-27 06:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-27 07:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-27 07:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-27 08:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-27 08:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-27 09:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-27 09:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-27 10:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-27 10:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-27 11:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-27 11:30:00,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0
2020-01-27 12:00:00,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0
2020-01-27 12:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-27 13:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-27 13:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-27 14:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-27 14:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-27 15:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-27 15:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-27 16:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-27 16:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-27 17:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-27 17:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-27 18:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-27 18:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-27 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-27 19:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-27 20:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-27 20:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-27 21:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-27 21:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-27 22:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-27 22:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-27 23:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-27 23:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-28 00:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-28 00:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-28 01:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-28 01:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-28 02:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-28 02:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-28 03:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-28 03:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-28 04:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-28 04:30:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0
2020-01-28 05:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-28 05:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-28 06:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-28 06:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-28 07:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-28 07:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-28 08:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-28 08:30:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-01-28 09:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-28 09:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-28 10:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-28 10:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-28 11:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-28 11:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-28 12:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-28 12:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-28 13:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-28 13:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-28 14:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-28 14:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-28 15:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-28 15:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-28 16:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-28 16:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-28 17:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-28 17:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-28 18:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-28 18:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-28 19:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-28 19:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-28 20:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-28 20:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-28 21:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-28 21:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-01-28 22:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-28 22:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-28 23:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-28 23:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-01-29 00:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-29 00:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-29 01:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-01-29 01:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-01-29 02:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-01-29 02:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-29 03:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-01-29 03:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-29 04:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-01-29 04:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-29 05:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-29 05:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-01-29 06:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-01-29 06:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-29 07:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-29 07:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-29 08:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-29 08:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-29 09:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-29 09:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-29 10:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-29 10:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-29 11:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-29 11:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-29 12:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-29 12:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-01-29 13:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-29 13:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-29 14:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-29 14:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-29 15:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-29 15:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-29 16:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-01-29 16:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-29 17:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-01-29 17:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-01-29 18:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-01-29 18:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-29 19:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-29 19:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-29 20:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-29 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-29 21:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-01-29 21:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-01-29 22:00:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-01-29 22:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-01-29 23:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-29 23:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-01-30 00:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-01-30 00:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-01-30 01:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-01-30 01:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-01-30 02:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-30 02:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-01-30 03:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-01-30 03:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
