Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-02-03 11:30:00,0.28550000000000003,-0.009000000000000001,0.28564182120000003,0.28250000000000003,-0.012,0.28275475240000003,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.009000000000000001,0.28564182120000003,0.28250000000000003,-0.012,0.28275475240000003,0.003,0.003,0.0042426407000000005
2020-02-03 12:00:00,0.28550000000000003,-0.0085,0.28562650440000004,0.28250000000000003,-0.0115,0.2827339739,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0085,0.28562650440000004,0.28250000000000003,-0.0115,0.2827339739,0.003,0.003,0.0042426407000000005
2020-02-03 12:30:00,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005
2020-02-03 13:00:00,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005
2020-02-03 13:30:00,0.28550000000000003,-0.009000000000000001,0.28564182120000003,0.28250000000000003,-0.012,0.28275475240000003,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.009000000000000001,0.28564182120000003,0.28250000000000003,-0.012,0.28275475240000003,0.003,0.003,0.0042426407000000005
2020-02-03 14:00:00,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005
2020-02-03 14:30:00,0.28550000000000003,-0.0085,0.28562650440000004,0.28250000000000003,-0.0115,0.2827339739,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0085,0.28562650440000004,0.28250000000000003,-0.0115,0.2827339739,0.003,0.003,0.0042426407000000005
2020-02-03 15:00:00,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005
2020-02-03 15:30:00,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005
2020-02-03 16:00:00,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005
2020-02-03 16:30:00,0.28550000000000003,-0.0085,0.28562650440000004,0.28250000000000003,-0.0115,0.2827339739,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0085,0.28562650440000004,0.28250000000000003,-0.0115,0.2827339739,0.003,0.003,0.0042426407000000005
2020-02-03 17:00:00,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005
2020-02-03 17:30:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-03 18:00:00,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005
2020-02-03 18:30:00,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.008,0.2856120621,0.28250000000000003,-0.011,0.2827140782,0.003,0.003,0.0042426407000000005
2020-02-03 19:00:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-03 19:30:00,0.28550000000000003,-0.009000000000000001,0.28564182120000003,0.28250000000000003,-0.012,0.28275475240000003,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.009000000000000001,0.28564182120000003,0.28250000000000003,-0.012,0.28275475240000003,0.003,0.003,0.0042426407000000005
2020-02-03 20:00:00,0.28500000000000003,-0.007500000000000001,0.28509866710000004,0.28200000000000003,-0.0105,0.282195411,0.003,0.003,0.0042426407000000005,0.28500000000000003,-0.007500000000000001,0.28509866710000004,0.28200000000000003,-0.0105,0.282195411,0.003,0.003,0.0042426407000000005
2020-02-03 20:30:00,0.28550000000000003,-0.007500000000000001,0.2855984944,0.28250000000000003,-0.0105,0.2826950654,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.007500000000000001,0.2855984944,0.28250000000000003,-0.0105,0.2826950654,0.003,0.003,0.0042426407000000005
2020-02-03 21:00:00,0.28550000000000003,-0.007500000000000001,0.2855984944,0.28250000000000003,-0.0105,0.2826950654,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.007500000000000001,0.2855984944,0.28250000000000003,-0.0105,0.2826950654,0.003,0.003,0.0042426407000000005
2020-02-03 21:30:00,0.28550000000000003,-0.007,0.2855858015,0.28250000000000003,-0.01,0.2826769357,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.007,0.2855858015,0.28250000000000003,-0.01,0.2826769357,0.003,0.003,0.0042426407000000005
2020-02-03 22:00:00,0.28550000000000003,-0.006500000000000001,0.2855739834,0.28250000000000003,-0.0095,0.2826596894,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006500000000000001,0.2855739834,0.28250000000000003,-0.0095,0.2826596894,0.003,0.003,0.0042426407000000005
2020-02-03 22:30:00,0.28500000000000003,-0.0055000000000000005,0.2850530652,0.28200000000000003,-0.0085,0.2821280738,0.003,0.003,0.0042426407000000005,0.28500000000000003,-0.0055000000000000005,0.2850530652,0.28200000000000003,-0.0085,0.2821280738,0.003,0.003,0.0042426407000000005
2020-02-03 23:00:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-03 23:30:00,0.28550000000000003,-0.007,0.2855858015,0.28250000000000003,-0.01,0.2826769357,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.007,0.2855858015,0.28250000000000003,-0.01,0.2826769357,0.003,0.003,0.0042426407000000005
2020-02-04 00:00:00,0.28500000000000003,-0.006,0.2850631509,0.28200000000000003,-0.009000000000000001,0.2821435805,0.003,0.003,0.0042426407000000005,0.28500000000000003,-0.006,0.2850631509,0.28200000000000003,-0.009000000000000001,0.2821435805,0.003,0.003,0.0042426407000000005
2020-02-04 00:30:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-04 01:00:00,0.28500000000000003,-0.0055000000000000005,0.2850530652,0.28200000000000003,-0.0085,0.2821280738,0.003,0.003,0.0042426407000000005,0.28500000000000003,-0.0055000000000000005,0.2850530652,0.28200000000000003,-0.0085,0.2821280738,0.003,0.003,0.0042426407000000005
2020-02-04 01:30:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-04 02:00:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-04 02:30:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-04 03:00:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-04 03:30:00,0.28500000000000003,-0.0045000000000000005,0.2850355241,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.003,0.003,0.0042426407000000005,0.28500000000000003,-0.0045000000000000005,0.2850355241,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.003,0.003,0.0042426407000000005
2020-02-04 04:00:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-04 04:30:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-04 05:00:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-04 05:30:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-04 06:00:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-04 06:30:00,0.28550000000000003,-0.004,0.2855280196,0.28250000000000003,-0.007,0.2825867124,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.004,0.2855280196,0.28250000000000003,-0.007,0.2825867124,0.003,0.003,0.0042426407000000005
2020-02-04 07:00:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-04 07:30:00,0.28500000000000003,-0.006500000000000001,0.28507411320000003,0.28200000000000003,-0.0095,0.2821599724,0.003,0.003,0.0042426407000000005,0.28500000000000003,-0.006500000000000001,0.28507411320000003,0.28200000000000003,-0.0095,0.2821599724,0.003,0.003,0.0042426407000000005
2020-02-04 08:00:00,0.28600000000000003,-0.006500000000000001,0.2860738541,0.28300000000000003,-0.0095,0.2831594074,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.006500000000000001,0.2860738541,0.28300000000000003,-0.0095,0.2831594074,0.003,0.003,0.0042426407000000005
2020-02-04 08:30:00,0.28600000000000003,-0.006,0.2860629301,0.28300000000000003,-0.009000000000000001,0.2831430734,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.006,0.2860629301,0.28300000000000003,-0.009000000000000001,0.2831430734,0.003,0.003,0.0042426407000000005
2020-02-04 09:00:00,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005
2020-02-04 09:30:00,0.28650000000000003,-0.007500000000000001,0.2865981507,0.28350000000000003,-0.0105,0.2836943778,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.007500000000000001,0.2865981507,0.28350000000000003,-0.0105,0.2836943778,0.003,0.003,0.0042426407000000005
2020-02-04 10:00:00,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005
2020-02-04 10:30:00,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.28350000000000003,-0.0085,0.2836273964,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.28350000000000003,-0.0085,0.2836273964,0.003,0.003,0.0042426407000000005
2020-02-04 11:00:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-04 11:30:00,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.28350000000000003,-0.0085,0.2836273964,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.28350000000000003,-0.0085,0.2836273964,0.003,0.003,0.0042426407000000005
2020-02-04 12:00:00,0.033,-0.008,0.033955853700000004,0.03,-0.011,0.031953090600000005,0.003,0.003,0.0042426407000000005,0.033,-0.008,0.033955853700000004,0.03,-0.011,0.031953090600000005,0.003,0.003,0.0042426407000000005
2020-02-04 12:30:00,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005
2020-02-04 13:00:00,0.003,-0.007,0.007615773100000001,0.0,-0.01,0.01,0.003,0.003,0.0042426407000000005,0.003,-0.007,0.007615773100000001,0.0,-0.01,0.01,0.003,0.003,0.0042426407000000005
2020-02-04 13:30:00,0.003,-0.007,0.007615773100000001,0.0,-0.01,0.01,0.003,0.003,0.0042426407000000005,0.003,-0.007,0.007615773100000001,0.0,-0.01,0.01,0.003,0.003,0.0042426407000000005
2020-02-04 14:00:00,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005
2020-02-04 14:30:00,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005
2020-02-04 15:00:00,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005
2020-02-04 15:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 16:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-04 16:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-04 17:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 17:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-04 18:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-04 18:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 19:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 19:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 20:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 20:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 21:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 21:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-04 22:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 22:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 23:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-04 23:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 00:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-05 00:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 01:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 01:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 02:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-05 02:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-05 03:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 03:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-05 04:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 04:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 05:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 05:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 07:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-05 07:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 08:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 08:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 09:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-05 09:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 10:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 10:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 11:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-05 11:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 12:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 12:30:00,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005
2020-02-05 13:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 13:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-05 14:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 14:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 15:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 15:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 16:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 16:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 17:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 17:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 18:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 18:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 19:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 19:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 20:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 20:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 21:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 21:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 22:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 22:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 23:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-05 23:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-06 00:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 00:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 01:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 01:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 02:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 02:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 03:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 03:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 04:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 04:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 05:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 05:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-02-06 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 07:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 07:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 08:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 08:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-06 09:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 09:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-06 10:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 10:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-06 11:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 11:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 12:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 12:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-06 13:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-06 13:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0
2020-02-06 14:00:00,0.031,-0.011,0.0328937684,0.031,-0.011,0.0328937684,0.0,0.0,0.0,0.031,-0.011,0.0328937684,0.031,-0.011,0.0328937684,0.0,0.0,0.0
2020-02-06 14:30:00,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0,0.0,-0.013000000000000001,0.013000000000000001,0.0,-0.013000000000000001,0.013000000000000001,0.0,0.0,0.0
2020-02-06 15:00:00,3.96,-2.283,4.5709614962,0.0,-0.013000000000000001,0.013000000000000001,3.96,-2.27,4.564482446,9.43,-0.013000000000000001,9.4300089608,0.0,-0.013000000000000001,0.013000000000000001,9.43,0.0,9.43
2020-02-06 15:30:00,0.0945,-0.01,0.0950276276,0.0945,-0.01,0.0950276276,0.0,0.0,0.0,4.1845,-0.48,4.2119402002,0.0945,-0.01,0.0950276276,4.09,-0.47000000000000003,4.1169163217
2020-02-06 16:00:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-06 16:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-06 17:00:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-06 17:30:00,0.28350000000000003,-0.006,0.283563485,0.28350000000000003,-0.006,0.283563485,0.0,0.0,0.0,0.28350000000000003,-0.006,0.283563485,0.28350000000000003,-0.006,0.283563485,0.0,0.0,0.0
2020-02-06 18:00:00,0.28350000000000003,-0.006,0.283563485,0.28350000000000003,-0.006,0.283563485,0.0,0.0,0.0,0.28350000000000003,-0.006,0.283563485,0.28350000000000003,-0.006,0.283563485,0.0,0.0,0.0
2020-02-06 18:30:00,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0
2020-02-06 19:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-06 19:30:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-06 20:00:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-06 20:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-06 21:00:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-06 21:30:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-06 22:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-06 22:30:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-06 23:00:00,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0
2020-02-06 23:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-07 00:00:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-07 00:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-07 01:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-07 01:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-07 02:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-07 02:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-07 03:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-07 03:30:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-07 04:00:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-07 04:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-07 05:00:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-07 05:30:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-07 06:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-07 06:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-07 07:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-07 07:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-07 08:00:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-07 08:30:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-07 09:00:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-07 09:30:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-07 10:00:00,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0
2020-02-07 10:30:00,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0
2020-02-07 11:00:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-07 11:30:00,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0
2020-02-07 12:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-07 12:30:00,0.28350000000000003,-0.0105,0.2836943778,0.28350000000000003,-0.0105,0.2836943778,0.0,0.0,0.0,0.28350000000000003,-0.0105,0.2836943778,0.28350000000000003,-0.0105,0.2836943778,0.0,0.0,0.0
2020-02-07 13:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-07 13:30:00,0.28400000000000003,-0.0115,0.2842327391,0.28400000000000003,-0.0115,0.2842327391,0.0,0.0,0.0,0.28400000000000003,-0.0115,0.2842327391,0.28400000000000003,-0.0115,0.2842327391,0.0,0.0,0.0
2020-02-07 14:00:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-07 14:30:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-07 15:00:00,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0
2020-02-07 15:30:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-07 16:00:00,0.28350000000000003,-0.0105,0.2836943778,0.28350000000000003,-0.0105,0.2836943778,0.0,0.0,0.0,0.28350000000000003,-0.0105,0.2836943778,0.28350000000000003,-0.0105,0.2836943778,0.0,0.0,0.0
2020-02-07 16:30:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-07 17:00:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-07 17:30:00,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0
2020-02-07 18:00:00,0.28400000000000003,-0.012,0.2842534081,0.28400000000000003,-0.012,0.2842534081,0.0,0.0,0.0,0.28400000000000003,-0.012,0.2842534081,0.28400000000000003,-0.012,0.2842534081,0.0,0.0,0.0
2020-02-07 18:30:00,0.28350000000000003,-0.0125,0.2837754394,0.28350000000000003,-0.0125,0.2837754394,0.0,0.0,0.0,0.28350000000000003,-0.0125,0.2837754394,0.28350000000000003,-0.0125,0.2837754394,0.0,0.0,0.0
2020-02-07 19:00:00,0.28400000000000003,-0.0125,0.2842749549,0.28400000000000003,-0.0125,0.2842749549,0.0,0.0,0.0,0.28400000000000003,-0.0125,0.2842749549,0.28400000000000003,-0.0125,0.2842749549,0.0,0.0,0.0
2020-02-07 19:30:00,0.28400000000000003,-0.013000000000000001,0.2842973795,0.28400000000000003,-0.013000000000000001,0.2842973795,0.0,0.0,0.0,0.28400000000000003,-0.013000000000000001,0.2842973795,0.28400000000000003,-0.013000000000000001,0.2842973795,0.0,0.0,0.0
2020-02-07 20:00:00,0.28400000000000003,-0.0135,0.2843206816,0.28400000000000003,-0.0135,0.2843206816,0.0,0.0,0.0,0.28400000000000003,-0.0135,0.2843206816,0.28400000000000003,-0.0135,0.2843206816,0.0,0.0,0.0
