Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-02-07 20:30:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-07 21:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-07 21:30:00,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0
2020-02-07 22:00:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-07 22:30:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-07 23:00:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-07 23:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-08 00:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-08 00:30:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-08 01:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-08 01:30:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-08 02:00:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-08 02:30:00,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0
2020-02-08 03:00:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-08 03:30:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-08 04:00:00,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0,0.28350000000000003,-0.007,0.2835864066,0.28350000000000003,-0.007,0.2835864066,0.0,0.0,0.0
2020-02-08 04:30:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-08 05:00:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-08 05:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-08 06:00:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-08 06:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-08 07:00:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-08 07:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-08 08:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-08 08:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-08 09:00:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-08 09:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-08 10:00:00,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0
2020-02-08 10:30:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-08 11:00:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-08 11:30:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-08 12:00:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-08 12:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-08 13:00:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-08 13:30:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-08 14:00:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-08 14:30:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-08 15:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-08 15:30:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-08 16:00:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-08 16:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-08 17:00:00,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0
2020-02-08 17:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-08 18:00:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-08 18:30:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-08 19:00:00,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0
2020-02-08 19:30:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-08 20:00:00,0.28350000000000003,-0.0125,0.2837754394,0.28350000000000003,-0.0125,0.2837754394,0.0,0.0,0.0,0.28350000000000003,-0.0125,0.2837754394,0.28350000000000003,-0.0125,0.2837754394,0.0,0.0,0.0
2020-02-08 20:30:00,0.28400000000000003,-0.012,0.2842534081,0.28400000000000003,-0.012,0.2842534081,0.0,0.0,0.0,0.28400000000000003,-0.012,0.2842534081,0.28400000000000003,-0.012,0.2842534081,0.0,0.0,0.0
2020-02-08 21:00:00,0.28350000000000003,-0.0105,0.2836943778,0.28350000000000003,-0.0105,0.2836943778,0.0,0.0,0.0,0.28350000000000003,-0.0105,0.2836943778,0.28350000000000003,-0.0105,0.2836943778,0.0,0.0,0.0
2020-02-08 21:30:00,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0
2020-02-08 22:00:00,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0
2020-02-08 22:30:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-08 23:00:00,0.28400000000000003,-0.0115,0.2842327391,0.28400000000000003,-0.0115,0.2842327391,0.0,0.0,0.0,0.28400000000000003,-0.0115,0.2842327391,0.28400000000000003,-0.0115,0.2842327391,0.0,0.0,0.0
2020-02-08 23:30:00,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0,0.28350000000000003,-0.012,0.2837538546,0.28350000000000003,-0.012,0.2837538546,0.0,0.0,0.0
2020-02-09 00:00:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-09 00:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-09 01:00:00,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0
2020-02-09 01:30:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-09 02:00:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-09 02:30:00,0.28400000000000003,-0.006,0.2840633732,0.28400000000000003,-0.006,0.2840633732,0.0,0.0,0.0,0.28400000000000003,-0.006,0.2840633732,0.28400000000000003,-0.006,0.2840633732,0.0,0.0,0.0
2020-02-09 03:00:00,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0
2020-02-09 03:30:00,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0
2020-02-09 04:00:00,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0
2020-02-09 04:30:00,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.0,0.0,0.0
2020-02-09 05:00:00,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0
2020-02-09 05:30:00,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0
2020-02-09 06:00:00,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0
2020-02-09 06:30:00,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0,0.28400000000000003,-0.006500000000000001,0.2840743741,0.28400000000000003,-0.006500000000000001,0.2840743741,0.0,0.0,0.0
2020-02-09 07:00:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-09 07:30:00,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0
2020-02-09 08:00:00,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0
2020-02-09 08:30:00,0.28450000000000003,-0.009000000000000001,0.2846423194,0.28450000000000003,-0.009000000000000001,0.2846423194,0.0,0.0,0.0,0.28450000000000003,-0.009000000000000001,0.2846423194,0.28450000000000003,-0.009000000000000001,0.2846423194,0.0,0.0,0.0
2020-02-09 09:00:00,0.28450000000000003,-0.008,0.2846124558,0.28450000000000003,-0.008,0.2846124558,0.0,0.0,0.0,0.28450000000000003,-0.008,0.2846124558,0.28450000000000003,-0.008,0.2846124558,0.0,0.0,0.0
2020-02-09 09:30:00,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0
2020-02-09 10:00:00,0.28450000000000003,-0.0115,0.2847323304,0.28450000000000003,-0.0115,0.2847323304,0.0,0.0,0.0,0.28450000000000003,-0.0115,0.2847323304,0.28450000000000003,-0.0115,0.2847323304,0.0,0.0,0.0
2020-02-09 10:30:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-09 11:00:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-09 11:30:00,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0,0.28400000000000003,-0.007500000000000001,0.2840990144,0.28400000000000003,-0.007500000000000001,0.2840990144,0.0,0.0,0.0
2020-02-09 12:00:00,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0,0.28400000000000003,-0.007,0.2840862545,0.28400000000000003,-0.007,0.2840862545,0.0,0.0,0.0
2020-02-09 12:30:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-09 13:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-09 13:30:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-09 14:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-09 14:30:00,0.28400000000000003,-0.0115,0.2842327391,0.28400000000000003,-0.0115,0.2842327391,0.0,0.0,0.0,0.28400000000000003,-0.0115,0.2842327391,0.28400000000000003,-0.0115,0.2842327391,0.0,0.0,0.0
2020-02-09 15:00:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-09 15:30:00,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0,0.28400000000000003,-0.011,0.2842129483,0.28400000000000003,-0.011,0.2842129483,0.0,0.0,0.0
2020-02-09 16:00:00,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0
2020-02-09 16:30:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-09 17:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-09 17:30:00,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0,0.28400000000000003,-0.008,0.2841126537,0.28400000000000003,-0.008,0.2841126537,0.0,0.0,0.0
2020-02-09 18:00:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-09 18:30:00,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0
2020-02-09 19:00:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-09 19:30:00,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0,0.28400000000000003,-0.01,0.2841760018,0.28400000000000003,-0.01,0.2841760018,0.0,0.0,0.0
2020-02-09 20:00:00,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0,0.28400000000000003,-0.0105,0.2841940358,0.28400000000000003,-0.0105,0.2841940358,0.0,0.0,0.0
2020-02-09 20:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-09 21:00:00,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0,0.28400000000000003,-0.0085,0.2841271722,0.28400000000000003,-0.0085,0.2841271722,0.0,0.0,0.0
2020-02-09 21:30:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-09 22:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-09 22:30:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-09 23:00:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-09 23:30:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-10 00:00:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-10 00:30:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-10 01:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-10 01:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-10 02:00:00,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0,0.28400000000000003,-0.009000000000000001,0.2841425698,0.28400000000000003,-0.009000000000000001,0.2841425698,0.0,0.0,0.0
2020-02-10 02:30:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-10 03:00:00,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0,0.28350000000000003,-0.0095,0.2836591264,0.28350000000000003,-0.0095,0.2836591264,0.0,0.0,0.0
2020-02-10 03:30:00,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0,0.28350000000000003,-0.01,0.28367631200000004,0.28350000000000003,-0.01,0.28367631200000004,0.0,0.0,0.0
2020-02-10 04:00:00,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0,0.28400000000000003,-0.0095,0.2841588464,0.28400000000000003,-0.0095,0.2841588464,0.0,0.0,0.0
2020-02-10 04:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-10 05:00:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-10 05:30:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-10 06:00:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-10 06:30:00,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0,0.28350000000000003,-0.008,0.2836128523,0.28350000000000003,-0.008,0.2836128523,0.0,0.0,0.0
2020-02-10 07:00:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-10 07:30:00,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0,0.28350000000000003,-0.0085,0.2836273964,0.28350000000000003,-0.0085,0.2836273964,0.0,0.0,0.0
2020-02-10 08:00:00,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0,0.28350000000000003,-0.009000000000000001,0.2836428212,0.28350000000000003,-0.009000000000000001,0.2836428212,0.0,0.0,0.0
2020-02-10 08:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-10 09:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-10 09:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-10 10:00:00,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005
2020-02-10 10:30:00,0.28600000000000003,-0.008,0.2861118662,0.28300000000000003,-0.011,0.28321370020000003,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.008,0.2861118662,0.28300000000000003,-0.011,0.28321370020000003,0.003,0.003,0.0042426407000000005
2020-02-10 11:00:00,0.28600000000000003,-0.006500000000000001,0.2860738541,0.28300000000000003,-0.0095,0.2831594074,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.006500000000000001,0.2860738541,0.28300000000000003,-0.0095,0.2831594074,0.003,0.003,0.0042426407000000005
2020-02-10 11:30:00,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005
2020-02-10 12:00:00,0.28650000000000003,-0.006,0.2865628203,0.28350000000000003,-0.009000000000000001,0.2836428212,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006,0.2865628203,0.28350000000000003,-0.009000000000000001,0.2836428212,0.003,0.003,0.0042426407000000005
2020-02-10 12:30:00,0.28700000000000003,-0.0045000000000000005,0.2870352766,0.28400000000000003,-0.007500000000000001,0.2840990144,0.003,0.003,0.0042426407000000005,0.28700000000000003,-0.0045000000000000005,0.2870352766,0.28400000000000003,-0.007500000000000001,0.2840990144,0.003,0.003,0.0042426407000000005
2020-02-10 13:00:00,0.28650000000000003,-0.006,0.2865628203,0.28350000000000003,-0.009000000000000001,0.2836428212,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006,0.2865628203,0.28350000000000003,-0.009000000000000001,0.2836428212,0.003,0.003,0.0042426407000000005
2020-02-10 13:30:00,0.28700000000000003,-0.007500000000000001,0.2870979798,0.28400000000000003,-0.0105,0.2841940358,0.003,0.003,0.0042426407000000005,0.28700000000000003,-0.007500000000000001,0.2870979798,0.28400000000000003,-0.0105,0.2841940358,0.003,0.003,0.0042426407000000005
2020-02-10 14:00:00,0.28650000000000003,-0.003,0.2865157064,0.28350000000000003,-0.006,0.283563485,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.003,0.2865157064,0.28350000000000003,-0.006,0.283563485,0.003,0.003,0.0042426407000000005
2020-02-10 14:30:00,0.28650000000000003,-0.0035,0.2865213779,0.28350000000000003,-0.006500000000000001,0.2835745052,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0035,0.2865213779,0.28350000000000003,-0.006500000000000001,0.2835745052,0.003,0.003,0.0042426407000000005
2020-02-10 15:00:00,0.28650000000000003,-0.0035,0.2865213779,0.28350000000000003,-0.006500000000000001,0.2835745052,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0035,0.2865213779,0.28350000000000003,-0.006500000000000001,0.2835745052,0.003,0.003,0.0042426407000000005
2020-02-10 15:30:00,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005
2020-02-10 16:00:00,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.003,0.003,0.0042426407000000005
2020-02-10 16:30:00,0.28650000000000003,-0.007500000000000001,0.2865981507,0.28350000000000003,-0.0105,0.2836943778,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.007500000000000001,0.2865981507,0.28350000000000003,-0.0105,0.2836943778,0.003,0.003,0.0042426407000000005
2020-02-10 17:00:00,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,0.28350000000000003,-0.007500000000000001,0.28359918900000003,0.003,0.003,0.0042426407000000005
2020-02-10 17:30:00,0.28650000000000003,-0.005,0.2865436267,0.28350000000000003,-0.008,0.2836128523,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.005,0.2865436267,0.28350000000000003,-0.008,0.2836128523,0.003,0.003,0.0042426407000000005
2020-02-10 18:00:00,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005
2020-02-10 18:30:00,0.28650000000000003,-0.0085,0.28662606300000004,0.28350000000000003,-0.0115,0.2837331493,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0085,0.28662606300000004,0.28350000000000003,-0.0115,0.2837331493,0.003,0.003,0.0042426407000000005
2020-02-10 19:00:00,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.0085,0.2861262833,0.28300000000000003,-0.0115,0.2832335609,0.003,0.003,0.0042426407000000005
2020-02-10 19:30:00,0.28650000000000003,-0.006,0.2865628203,0.28350000000000003,-0.009000000000000001,0.2836428212,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006,0.2865628203,0.28350000000000003,-0.009000000000000001,0.2836428212,0.003,0.003,0.0042426407000000005
2020-02-10 20:00:00,0.28600000000000003,-0.008,0.2861118662,0.28300000000000003,-0.011,0.28321370020000003,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.008,0.2861118662,0.28300000000000003,-0.011,0.28321370020000003,0.003,0.003,0.0042426407000000005
2020-02-10 20:30:00,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.28350000000000003,-0.0085,0.2836273964,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.28350000000000003,-0.0085,0.2836273964,0.003,0.003,0.0042426407000000005
2020-02-10 21:00:00,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.006500000000000001,0.2865737252,0.28350000000000003,-0.0095,0.2836591264,0.003,0.003,0.0042426407000000005
2020-02-10 21:30:00,0.28600000000000003,-0.007,0.28608565150000004,0.28300000000000003,-0.01,0.2831766233,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.007,0.28608565150000004,0.28300000000000003,-0.01,0.2831766233,0.003,0.003,0.0042426407000000005
2020-02-10 22:00:00,0.28650000000000003,-0.005,0.2865436267,0.28350000000000003,-0.008,0.2836128523,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.005,0.2865436267,0.28350000000000003,-0.008,0.2836128523,0.003,0.003,0.0042426407000000005
2020-02-10 22:30:00,0.28600000000000003,-0.005,0.28604370300000004,0.28300000000000003,-0.008,0.2831130516,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.005,0.28604370300000004,0.28300000000000003,-0.008,0.2831130516,0.003,0.003,0.0042426407000000005
2020-02-10 23:00:00,0.28650000000000003,-0.004,0.28652792190000004,0.28350000000000003,-0.007,0.2835864066,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.004,0.28652792190000004,0.28350000000000003,-0.007,0.2835864066,0.003,0.003,0.0042426407000000005
2020-02-10 23:30:00,0.28650000000000003,-0.007,0.2865855021,0.28350000000000003,-0.01,0.28367631200000004,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.007,0.2865855021,0.28350000000000003,-0.01,0.28367631200000004,0.003,0.003,0.0042426407000000005
2020-02-11 00:00:00,0.28650000000000003,-0.004,0.28652792190000004,0.28350000000000003,-0.007,0.2835864066,0.003,0.003,0.0042426407000000005,0.28650000000000003,-0.004,0.28652792190000004,0.28350000000000003,-0.007,0.2835864066,0.003,0.003,0.0042426407000000005
2020-02-18 00:30:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-18 01:00:00,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005
2020-02-18 01:30:00,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005
2020-02-18 02:00:00,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005
2020-02-18 02:30:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-18 03:00:00,0.28550000000000003,-0.004,0.2855280196,0.28250000000000003,-0.007,0.2825867124,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.004,0.2855280196,0.28250000000000003,-0.007,0.2825867124,0.003,0.003,0.0042426407000000005
2020-02-18 03:30:00,0.28550000000000003,-0.006500000000000001,0.2855739834,0.28250000000000003,-0.0095,0.2826596894,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006500000000000001,0.2855739834,0.28250000000000003,-0.0095,0.2826596894,0.003,0.003,0.0042426407000000005
2020-02-18 04:00:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-18 04:30:00,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006,0.2855630403,0.28250000000000003,-0.009000000000000001,0.2826433265,0.003,0.003,0.0042426407000000005
2020-02-18 05:00:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-18 05:30:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-18 06:00:00,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0045000000000000005,0.2855354619,0.28250000000000003,-0.007500000000000001,0.28259954,0.003,0.003,0.0042426407000000005
2020-02-18 06:30:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-18 07:00:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-18 07:30:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-18 08:00:00,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.005,0.2855437795,0.28250000000000003,-0.008,0.2826132516,0.003,0.003,0.0042426407000000005
2020-02-18 08:30:00,0.28600000000000003,-0.0055000000000000005,0.2860528797,0.28300000000000003,-0.0085,0.28312762140000003,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.0055000000000000005,0.2860528797,0.28300000000000003,-0.0085,0.28312762140000003,0.003,0.003,0.0042426407000000005
2020-02-18 09:00:00,0.28550000000000003,-0.006500000000000001,0.2855739834,0.28250000000000003,-0.0095,0.2826596894,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.006500000000000001,0.2855739834,0.28250000000000003,-0.0095,0.2826596894,0.003,0.003,0.0042426407000000005
2020-02-18 09:30:00,0.28600000000000003,-0.0055000000000000005,0.2860528797,0.28300000000000003,-0.0085,0.28312762140000003,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.0055000000000000005,0.2860528797,0.28300000000000003,-0.0085,0.28312762140000003,0.003,0.003,0.0042426407000000005
2020-02-18 10:00:00,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005,0.28550000000000003,-0.0055000000000000005,0.2855529723,0.28250000000000003,-0.0085,0.2826278472,0.003,0.003,0.0042426407000000005
2020-02-18 10:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-18 11:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-18 11:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-18 12:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-18 12:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-18 13:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-18 13:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-18 14:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-18 14:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-18 15:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-18 15:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-18 16:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-18 16:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-18 17:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-18 17:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-18 18:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-18 18:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-18 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-18 19:30:00,0.28300000000000003,-0.012,0.2832543027,0.28300000000000003,-0.012,0.2832543027,0.0,0.0,0.0,0.28300000000000003,-0.012,0.2832543027,0.28300000000000003,-0.012,0.2832543027,0.0,0.0,0.0
2020-02-18 20:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-02-18 20:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-18 21:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-18 21:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-18 22:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-18 22:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-18 23:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-18 23:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-19 00:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
