Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-02-19 00:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-19 01:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-19 01:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 02:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-19 02:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-19 03:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-19 03:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 04:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-19 04:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 05:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-19 05:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-19 06:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 06:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-19 07:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-19 07:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 08:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-19 08:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 09:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-19 09:30:00,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.007500000000000001,0.2860983223,0.28300000000000003,-0.0105,0.28319472100000004,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-02-19 10:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-19 11:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-19 11:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-19 12:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-19 12:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-19 13:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-19 13:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-19 14:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-19 14:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-19 15:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-19 15:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-19 16:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-19 16:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-19 17:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-19 17:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-19 18:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-19 18:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-19 19:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-19 19:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-19 20:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-19 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-19 21:00:00,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0
2020-02-19 21:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-19 22:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-19 22:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-19 23:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-19 23:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-20 00:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-20 00:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-20 01:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-20 01:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-20 02:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-20 02:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-20 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-20 03:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-20 04:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-20 04:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-20 05:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-20 05:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-20 06:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-20 06:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-20 07:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-20 07:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-20 08:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-20 08:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-20 09:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-20 09:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-20 10:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 10:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-20 11:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-20 11:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-20 12:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-20 12:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 13:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-20 13:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-20 14:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-20 14:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-20 15:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-20 15:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-20 16:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-20 16:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-20 17:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 17:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 18:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-20 18:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-20 19:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-20 19:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 20:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 20:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-20 21:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-02-20 21:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-20 22:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-20 22:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-20 23:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-20 23:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-21 00:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-21 00:30:00,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0,0.28200000000000003,-0.0095,0.2821599724,0.28200000000000003,-0.0095,0.2821599724,0.0,0.0,0.0
2020-02-21 01:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-21 01:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-21 02:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-21 02:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-21 03:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-21 03:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-21 04:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-21 04:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-21 05:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-21 05:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 06:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-21 06:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-21 07:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-21 07:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-21 08:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-21 08:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-21 09:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-21 09:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-21 10:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-21 10:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-21 11:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 11:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-21 12:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-21 12:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-21 13:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-21 13:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 14:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-21 14:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-21 15:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-21 15:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 16:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-21 16:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-21 17:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-21 17:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 18:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-21 18:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 19:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-21 19:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-21 20:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-21 20:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-02-21 21:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-21 21:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-21 22:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-21 22:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-21 23:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-21 23:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-22 00:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-22 00:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-22 01:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-22 01:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-22 02:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-22 02:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-22 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-22 03:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-22 04:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-22 04:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-22 05:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-22 05:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-22 06:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-22 06:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-22 07:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-22 07:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-22 08:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-22 08:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-22 09:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-22 09:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-22 10:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-22 10:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-22 11:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-22 11:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-22 12:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-22 12:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-22 13:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-22 13:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-22 14:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-22 14:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-22 15:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-22 15:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-22 16:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-22 16:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-22 17:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-22 17:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-22 18:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-22 18:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-22 19:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-22 19:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-22 20:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-22 20:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-22 21:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-22 21:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-22 22:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-22 22:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-22 23:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-22 23:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-23 00:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-23 00:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-23 01:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-23 01:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-23 02:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0
2020-02-23 02:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-23 03:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-23 03:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-23 04:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-02-23 04:30:00,0.28300000000000003,-0.004,0.2830282671,0.28300000000000003,-0.004,0.2830282671,0.0,0.0,0.0,0.28300000000000003,-0.004,0.2830282671,0.28300000000000003,-0.004,0.2830282671,0.0,0.0,0.0
2020-02-23 05:00:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0
2020-02-23 05:30:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0
2020-02-23 06:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-23 06:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-02-23 07:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-02-23 07:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
