Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-02-23 08:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-23 08:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-23 09:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-23 09:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-23 10:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-23 10:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-23 11:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-23 11:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-23 12:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-23 12:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-23 13:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-23 13:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-23 14:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-23 14:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-23 15:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-23 15:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-23 16:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-23 16:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-23 17:00:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-23 17:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-23 18:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-23 18:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-23 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-23 19:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-23 20:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-23 20:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-23 21:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0
2020-02-23 21:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-23 22:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-23 22:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-23 23:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-23 23:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-24 00:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-24 00:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-24 01:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-24 01:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-24 02:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-24 02:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-24 03:00:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0
2020-02-24 03:30:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0
2020-02-24 04:00:00,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.0,0.0,0.0,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.0,0.0,0.0
2020-02-24 04:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-02-24 05:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-24 05:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-24 06:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-24 06:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-24 07:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 07:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-24 08:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 08:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-24 09:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 09:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-24 10:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-24 10:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-24 11:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-24 11:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-24 12:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-24 12:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-24 13:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 13:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-24 14:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 14:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 15:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-24 15:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-24 16:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-24 16:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-24 17:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-24 17:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 18:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-24 18:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-24 19:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-02-24 19:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-24 20:00:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0
2020-02-24 20:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-24 21:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-24 21:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-24 22:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-24 22:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-24 23:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-24 23:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-25 00:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 00:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-25 01:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 01:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 02:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 02:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-25 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-25 03:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0
2020-02-25 04:00:00,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0
2020-02-25 04:30:00,0.28300000000000003,-0.003,0.28301590060000004,0.28300000000000003,-0.003,0.28301590060000004,0.0,0.0,0.0,0.28300000000000003,-0.003,0.28301590060000004,0.28300000000000003,-0.003,0.28301590060000004,0.0,0.0,0.0
2020-02-25 05:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-02-25 05:30:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0
2020-02-25 06:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-25 06:30:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0
2020-02-25 07:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-25 07:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 08:00:00,0.012,-0.0105,0.0159452187,0.012,-0.0105,0.0159452187,0.0,0.0,0.0,0.012,-0.0105,0.0159452187,0.012,-0.0105,0.0159452187,0.0,0.0,0.0
2020-02-25 08:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-25 09:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-25 09:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-25 10:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-02-25 10:30:00,0.065,-0.0085,0.0655534133,0.065,-0.0085,0.0655534133,0.0,0.0,0.0,0.065,-0.0085,0.0655534133,0.065,-0.0085,0.0655534133,0.0,0.0,0.0
2020-02-25 11:00:00,0.261,-0.007500000000000001,0.2611077364,0.261,-0.007500000000000001,0.2611077364,0.0,0.0,0.0,0.261,-0.007500000000000001,0.2611077364,0.261,-0.007500000000000001,0.2611077364,0.0,0.0,0.0
2020-02-25 11:30:00,0.3355,-0.0105,0.3356642668,0.3355,-0.0105,0.3356642668,0.0,0.0,0.0,0.3355,-0.0105,0.3356642668,0.3355,-0.0105,0.3356642668,0.0,0.0,0.0
2020-02-25 12:00:00,0.31,-0.009000000000000001,0.3101306176,0.31,-0.009000000000000001,0.3101306176,0.0,0.0,0.0,0.31,-0.009000000000000001,0.3101306176,0.31,-0.009000000000000001,0.3101306176,0.0,0.0,0.0
2020-02-25 12:30:00,0.3215,-0.0095,0.3216403271,0.3215,-0.0095,0.3216403271,0.0,0.0,0.0,0.3215,-0.0095,0.3216403271,0.3215,-0.0095,0.3216403271,0.0,0.0,0.0
2020-02-25 13:00:00,0.3185,-0.01,0.3186569472,0.3185,-0.01,0.3186569472,0.0,0.0,0.0,0.3185,-0.01,0.3186569472,0.3185,-0.01,0.3186569472,0.0,0.0,0.0
2020-02-25 13:30:00,0.293,-0.009000000000000001,0.2931381927,0.293,-0.009000000000000001,0.2931381927,0.0,0.0,0.0,0.293,-0.009000000000000001,0.2931381927,0.293,-0.009000000000000001,0.2931381927,0.0,0.0,0.0
2020-02-25 14:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-25 14:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-25 15:00:00,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0,0.28200000000000003,-0.009000000000000001,0.2821435805,0.28200000000000003,-0.009000000000000001,0.2821435805,0.0,0.0,0.0
2020-02-25 15:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 16:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-25 16:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 17:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-25 17:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-25 18:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-25 18:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-25 19:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-25 19:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-25 20:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-25 20:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-02-25 21:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-25 21:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-02-25 22:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-25 22:30:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-02-25 23:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-25 23:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-26 00:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-26 00:30:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-02-26 01:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-26 01:30:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-02-26 02:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-26 02:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-02-26 03:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-02-26 03:30:00,0.28200000000000003,-0.004,0.28202836740000004,0.28200000000000003,-0.004,0.28202836740000004,0.0,0.0,0.0,0.28200000000000003,-0.004,0.28202836740000004,0.28200000000000003,-0.004,0.28202836740000004,0.0,0.0,0.0
2020-02-26 04:00:00,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0
2020-02-26 04:30:00,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0
2020-02-26 05:00:00,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0
2020-02-26 05:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-26 06:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-26 06:30:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-02-26 07:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-26 07:30:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0
2020-02-26 08:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-26 08:30:00,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0,0.28200000000000003,-0.006,0.2820638226,0.28200000000000003,-0.006,0.2820638226,0.0,0.0,0.0
2020-02-26 09:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-26 09:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-02-26 10:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-26 10:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-26 11:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-26 11:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-26 12:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-26 12:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-26 13:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-26 13:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-26 14:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-26 14:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-26 15:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0
2020-02-26 15:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-26 16:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-26 16:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-26 17:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-26 17:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-26 18:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-26 18:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-26 19:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-26 19:30:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-02-26 20:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-26 20:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-26 21:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-26 21:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-26 22:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-26 22:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-26 23:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-26 23:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-27 00:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-27 00:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-27 01:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-27 01:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-27 02:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-27 02:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-27 03:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-27 03:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-27 04:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 04:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-27 05:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-27 05:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-27 06:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-27 06:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-27 07:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 07:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-27 08:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-27 08:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-27 09:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 09:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-27 10:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-27 10:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 11:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-27 11:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-27 12:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-27 12:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 13:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-27 13:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-27 14:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-27 14:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-27 15:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-27 15:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-27 16:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-27 16:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
