Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-02-27 17:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.3325,-0.14850000000000002,0.3641545002,0.28250000000000003,-0.0085,0.2826278472,0.05,-0.14,0.1486606875
2020-02-27 17:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-27 18:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-27 18:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-27 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-27 19:30:00,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0,0.28200000000000003,-0.0105,0.282195411,0.28200000000000003,-0.0105,0.282195411,0.0,0.0,0.0
2020-02-27 20:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-27 20:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 21:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-27 21:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-27 22:00:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0
2020-02-27 22:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-27 23:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-02-27 23:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-28 00:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-02-28 00:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-02-28 01:00:00,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0,0.28200000000000003,-0.0085,0.2821280738,0.28200000000000003,-0.0085,0.2821280738,0.0,0.0,0.0
2020-02-28 01:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-28 02:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-28 02:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-28 03:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-02-28 03:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-28 04:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-28 04:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-28 05:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-28 05:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-28 06:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-28 06:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0
2020-02-28 07:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-28 07:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-28 08:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-28 08:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-28 09:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-28 09:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-28 10:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 10:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-28 11:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 11:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 12:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-28 12:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-28 13:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-28 13:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 14:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-02-28 14:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-28 15:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-28 15:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-28 16:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-28 16:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-28 17:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0
2020-02-28 17:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-28 18:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 18:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 19:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-02-28 19:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-28 20:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-28 20:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-28 21:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-28 21:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-28 22:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-28 22:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-28 23:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-28 23:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-29 00:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-29 00:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-29 01:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-29 01:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-29 02:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-02-29 02:30:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0
2020-02-29 03:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-29 03:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-29 04:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-29 04:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-29 05:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-29 05:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-29 06:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-02-29 06:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-29 07:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-02-29 07:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-29 08:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-29 08:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-29 09:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0
2020-02-29 09:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-29 10:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-29 10:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-29 11:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-29 11:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-29 12:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-29 12:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0
2020-02-29 13:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-29 13:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-29 14:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-02-29 14:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-29 15:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-29 15:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-02-29 16:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-02-29 16:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-29 17:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-02-29 17:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-02-29 18:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-29 18:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-29 19:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-02-29 19:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-02-29 20:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-02-29 20:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-29 21:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-02-29 21:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0
2020-02-29 22:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-29 22:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-02-29 23:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-02-29 23:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-01 00:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-01 00:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-01 01:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-03-01 01:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-01 02:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-01 02:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-01 03:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0
2020-03-01 03:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-03-01 04:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-03-01 04:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-03-01 05:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-01 05:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-01 06:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-01 06:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-03-01 07:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-01 07:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-03-01 08:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-03-01 08:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0
2020-03-01 09:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-03-01 09:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-03-01 10:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-03-01 10:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-03-01 11:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-01 11:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0
2020-03-01 12:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-03-01 12:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-03-01 13:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0
2020-03-01 13:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-03-01 14:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0
2020-03-01 14:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-03-01 15:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-03-01 15:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-03-01 16:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-01 16:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-03-01 17:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-01 17:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0
2020-03-01 18:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-01 18:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0
2020-03-01 19:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-03-01 19:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-01 20:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-03-01 20:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-03-01 21:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-01 21:30:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0
2020-03-01 22:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0
2020-03-01 22:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-03-01 23:00:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0
2020-03-01 23:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-02 00:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-02 00:30:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-03-02 01:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0
2020-03-02 01:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0
2020-03-02 02:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0
2020-03-02 02:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-02 03:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0
2020-03-02 03:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0
2020-03-02 04:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-02 04:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0
2020-03-02 05:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-02 05:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0
2020-03-02 06:00:00,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.0,0.0,0.0
2020-03-02 06:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0
2020-03-02 07:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0
2020-03-02 07:30:00,0.10650000000000001,-0.0105,0.1070163539,0.10650000000000001,-0.0105,0.1070163539,0.0,0.0,0.0,0.10650000000000001,-0.0105,0.1070163539,0.10650000000000001,-0.0105,0.1070163539,0.0,0.0,0.0
2020-03-02 08:00:00,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0,0.0,-0.01,0.01,0.0,-0.01,0.01,0.0,0.0,0.0
2020-03-02 08:30:00,0.0,-0.003,0.003,0.0,-0.003,0.003,0.0,0.0,0.0,0.0,-0.003,0.003,0.0,-0.003,0.003,0.0,0.0,0.0
2020-03-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 19:30:00,0.0,-0.0045000000000000005,0.0045000000000000005,0.0,-0.0045000000000000005,0.0045000000000000005,0.0,0.0,0.0,0.14,-0.17450000000000002,0.2237191319,0.0,-0.0045000000000000005,0.0045000000000000005,0.14,-0.17,0.22022715550000002
2020-03-02 20:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-02 20:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-02 21:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-02 21:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-02 22:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-02 22:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-02 23:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-02 23:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 00:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 00:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 01:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 01:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 02:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 02:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 03:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 03:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 04:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 04:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 05:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 05:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 06:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 07:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 07:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 08:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0
2020-03-03 08:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 09:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 09:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0
2020-03-03 10:00:00,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005,0.003,-0.006500000000000001,0.0071589105,0.0,-0.0095,0.0095,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,-0.08,-0.09050000000000001,0.12079010720000001,0.0,-0.0105,0.0105,-0.08,-0.08,0.11313708500000001
2020-03-03 11:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-03-03 11:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0
2020-03-03 12:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.22,-0.3115,0.38135580500000005,0.0,-0.0115,0.0115,-0.22,-0.30000000000000004,0.3720215048
2020-03-03 12:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.51,-0.5615,0.7585395507,0.0,-0.0115,0.0115,-0.51,-0.55,0.7500666637000001
2020-03-03 13:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.39,-0.352,0.5253608284,0.0,-0.012,0.012,-0.39,-0.34,0.5173973328
2020-03-03 13:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.39,-0.382,0.5459157444,0.0,-0.012,0.012,-0.39,-0.37,0.5375872022
