Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-03-03 14:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.49,-0.492,0.6943802993,0.0,-0.012,0.012,-0.49,-0.48,0.6859300256
2020-03-03 14:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.52,-0.452,0.6889876632,0.0,-0.012,0.012,-0.52,-0.44,0.6811754546000001
2020-03-03 15:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.5700000000000001,-0.5515,0.7931281422,0.0,-0.0115,0.0115,-0.5700000000000001,-0.54,0.7851751397000001
2020-03-03 15:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.56,-0.5215000000000001,0.7652203931,0.0,-0.0115,0.0115,-0.56,-0.51,0.7574298647000001
2020-03-03 16:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.5700000000000001,-0.4415,0.7209869971,0.0,-0.0115,0.0115,-0.5700000000000001,-0.43,0.7140028011
2020-03-03 16:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.6000000000000001,-0.5215000000000001,0.7949605336000001,0.0,-0.0115,0.0115,-0.6000000000000001,-0.51,0.7874642849
2020-03-03 17:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.39,-0.3015,0.4929525839,0.0,-0.0115,0.0115,-0.39,-0.29,0.48600411520000003
2020-03-03 17:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.24,-0.2715,0.3623703216,0.0,-0.0115,0.0115,-0.24,-0.26,0.3538361203
2020-03-03 18:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.37,-0.2015,0.4213101589,0.0,-0.0115,0.0115,-0.37,-0.19,0.4159326869
2020-03-03 18:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.45,-0.162,0.4782718892,0.0,-0.012,0.012,-0.45,-0.15,0.47434164900000003
2020-03-03 19:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.49,-0.132,0.5074682256,0.0,-0.012,0.012,-0.49,-0.12,0.5044799302
2020-03-03 19:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.5,-0.112,0.5123904761,0.0,-0.012,0.012,-0.5,-0.1,0.5099019514
2020-03-03 20:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.5,-0.12150000000000001,0.514550532,0.0,-0.0115,0.0115,-0.5,-0.11,0.5119570294
2020-03-03 20:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.5,-0.12150000000000001,0.514550532,0.0,-0.0115,0.0115,-0.5,-0.11,0.5119570294
2020-03-03 21:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.88,-0.4415,0.9845416446,0.0,-0.0115,0.0115,-0.88,-0.43,0.9794386147
2020-03-03 21:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-1.63,-0.8115,1.8208328452,0.0,-0.0115,0.0115,-1.63,-0.8,1.8157367651
2020-03-03 22:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-1.67,-0.812,1.8569448026000002,0.0,-0.012,0.012,-1.67,-0.8,1.8517289218
2020-03-03 22:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-1.17,-0.47200000000000003,1.261619594,0.0,-0.012,0.012,-1.17,-0.46,1.2571793826
2020-03-03 23:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.62,-0.1015,0.6282533327000001,0.0,-0.0115,0.0115,-0.62,-0.09,0.6264982043
2020-03-03 23:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.72,-0.2215,0.7533009027,0.0,-0.0115,0.0115,-0.72,-0.21,0.75
2020-03-04 00:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.88,-0.3215,0.9368896680000001,0.0,-0.0115,0.0115,-0.88,-0.31,0.9330058949000001
2020-03-04 00:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.62,-0.2015,0.6519219662,0.0,-0.0115,0.0115,-0.62,-0.19,0.6484597135
2020-03-04 01:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.56,-0.0915,0.5674259864,0.0,-0.0115,0.0115,-0.56,-0.08,0.5656854249000001
2020-03-04 01:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.55,-0.0915,0.5575591897000001,0.0,-0.0115,0.0115,-0.55,-0.08,0.5557877293
2020-03-04 02:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.56,-0.0915,0.5674259864,0.0,-0.0115,0.0115,-0.56,-0.08,0.5656854249000001
2020-03-04 02:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.56,-0.092,0.5675068282,0.0,-0.012,0.012,-0.56,-0.08,0.5656854249000001
2020-03-04 03:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.56,-0.092,0.5675068282,0.0,-0.012,0.012,-0.56,-0.08,0.5656854249000001
2020-03-04 03:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.56,-0.092,0.5675068282,0.0,-0.012,0.012,-0.56,-0.08,0.5656854249000001
2020-03-04 04:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.47000000000000003,-0.162,0.49713579630000004,0.0,-0.012,0.012,-0.47000000000000003,-0.15,0.49335585530000003
2020-03-04 04:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.47000000000000003,-0.182,0.5040079364,0.0,-0.012,0.012,-0.47000000000000003,-0.17,0.49979996
2020-03-04 05:00:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.47000000000000003,-0.17200000000000001,0.500483766,0.0,-0.012,0.012,-0.47000000000000003,-0.16,0.4964876635
2020-03-04 05:30:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.51,-0.1615,0.5349600452000001,0.0,-0.0115,0.0115,-0.51,-0.15,0.5316013544
2020-03-04 06:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.5700000000000001,-0.1615,0.5924375495,0.0,-0.0115,0.0115,-0.5700000000000001,-0.15,0.5894064811
2020-03-04 06:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,-0.61,-0.161,0.6308890552,0.0,-0.011,0.011,-0.61,-0.15,0.628171951
2020-03-04 07:00:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,-0.65,-0.151,0.6673087741,0.0,-0.011,0.011,-0.65,-0.14,0.6649060084
2020-03-04 07:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,-0.9500000000000001,-0.301,0.9965445299000001,0.0,-0.011,0.011,-0.9500000000000001,-0.29,0.9932774033
2020-03-04 08:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.81,-0.5315,0.9688097078000001,0.0,-0.0115,0.0115,-0.81,-0.52,0.9625487001
2020-03-04 08:30:00,0.0,-0.012,0.012,0.0,-0.012,0.012,0.0,0.0,0.0,-0.79,-0.642,1.01797053,0.0,-0.012,0.012,-0.79,-0.63,1.0104454463
2020-03-04 09:00:00,0.0,-0.0115,0.0115,0.0,-0.0115,0.0115,0.0,0.0,0.0,-0.87,-0.8215,1.1965626812,0.0,-0.0115,0.0115,-0.87,-0.81,1.1886967654
2020-03-04 09:30:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,-0.84,-0.7305,1.113207191,0.0,-0.0105,0.0105,-0.84,-0.72,1.1063453349
2020-03-04 10:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.85,-0.619,1.0515041607,0.0,-0.009000000000000001,0.009000000000000001,-0.85,-0.61,1.046231332
2020-03-04 10:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.93,-0.549,1.0799541657,0.0,-0.009000000000000001,0.009000000000000001,-0.93,-0.54,1.0754068997
2020-03-04 11:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-1.08,-0.719,1.2974440258,0.0,-0.009000000000000001,0.009000000000000001,-1.08,-0.71,1.2924782397
2020-03-04 11:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-1.12,-0.739,1.3418349377,0.0,-0.009000000000000001,0.009000000000000001,-1.12,-0.73,1.3368993979
2020-03-04 12:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.89,-0.619,1.0840945531,0.0,-0.009000000000000001,0.009000000000000001,-0.89,-0.61,1.0789810008
2020-03-04 12:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-1.05,-0.749,1.2897678086,0.0,-0.009000000000000001,0.009000000000000001,-1.05,-0.74,1.2845621822
2020-03-04 13:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-1.1400000000000001,-0.6990000000000001,1.3372363292,0.0,-0.009000000000000001,0.009000000000000001,-1.1400000000000001,-0.6900000000000001,1.3325539389
2020-03-04 13:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.93,-0.629,1.1227381707,0.0,-0.009000000000000001,0.009000000000000001,-0.93,-0.62,1.1177208954
2020-03-04 14:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.63,-0.5785,0.8553141236,0.0,-0.0085,0.0085,-0.63,-0.5700000000000001,0.8495881355
2020-03-04 14:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.45,-0.5185000000000001,0.6865436985000001,0.0,-0.0085,0.0085,-0.45,-0.51,0.6801470429
2020-03-04 15:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.48,-0.5385,0.7213752491000001,0.0,-0.0085,0.0085,-0.48,-0.53,0.7150524456
2020-03-04 15:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.55,-0.369,0.6623148798,0.0,-0.009000000000000001,0.009000000000000001,-0.55,-0.36,0.6573431372
2020-03-04 16:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.81,-0.419,0.9119544945,0.0,-0.009000000000000001,0.009000000000000001,-0.81,-0.41000000000000003,0.9078546139
2020-03-04 16:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.9,-0.5085000000000001,1.0337176839,0.0,-0.0085,0.0085,-0.9,-0.5,1.0295630141
2020-03-04 17:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.81,-0.499,0.9513679625,0.0,-0.009000000000000001,0.009000000000000001,-0.81,-0.49,0.9466784037
2020-03-04 17:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.79,-0.499,0.9343987372,0.0,-0.009000000000000001,0.009000000000000001,-0.79,-0.49,0.9296235797
2020-03-04 18:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.86,-0.459,0.9748235738000001,0.0,-0.009000000000000001,0.009000000000000001,-0.86,-0.45,0.9706183596
2020-03-04 18:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.79,-0.46900000000000003,0.9187279249,0.0,-0.009000000000000001,0.009000000000000001,-0.79,-0.46,0.9141662868
2020-03-04 19:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.81,-0.429,0.9165920576000001,0.0,-0.009000000000000001,0.009000000000000001,-0.81,-0.42,0.9124143795
2020-03-04 19:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.81,-0.399,0.9029401974,0.0,-0.009000000000000001,0.009000000000000001,-0.81,-0.39,0.8989994438000001
2020-03-04 20:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.73,-0.399,0.8319260784,0.0,-0.009000000000000001,0.009000000000000001,-0.73,-0.39,0.8276472679
2020-03-04 20:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.73,-0.399,0.8319260784,0.0,-0.009000000000000001,0.009000000000000001,-0.73,-0.39,0.8276472679
2020-03-04 21:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.7000000000000001,-0.389,0.8008251994000001,0.0,-0.009000000000000001,0.009000000000000001,-0.7000000000000001,-0.38,0.7964923101
2020-03-04 21:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.58,-0.419,0.7155145002000001,0.0,-0.009000000000000001,0.009000000000000001,-0.58,-0.41000000000000003,0.7102816343
2020-03-04 22:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.5700000000000001,-0.269,0.6302864428,0.0,-0.009000000000000001,0.009000000000000001,-0.5700000000000001,-0.26,0.6264982043
2020-03-04 22:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.75,-0.35850000000000004,0.8312774807000001,0.0,-0.0085,0.0085,-0.75,-0.35000000000000003,0.8276472679
2020-03-04 23:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.74,-0.3785,0.8311812378000001,0.0,-0.0085,0.0085,-0.74,-0.37,0.8273451517
2020-03-04 23:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.68,-0.3885,0.7831553167,0.0,-0.0085,0.0085,-0.68,-0.38,0.7789736838
2020-03-05 00:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-1.02,-0.7185,1.2476546998,0.0,-0.0085,0.0085,-1.02,-0.71,1.2427791437
2020-03-05 00:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.98,-0.6385000000000001,1.169650482,0.0,-0.0085,0.0085,-0.98,-0.63,1.1650321884000001
2020-03-05 01:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-1.12,-0.6185,1.2794304397,0.0,-0.0085,0.0085,-1.12,-0.61,1.2753430910999999
2020-03-05 01:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-1.32,-0.6985,1.4934196497,0.0,-0.0085,0.0085,-1.32,-0.6900000000000001,1.4894629905
2020-03-05 02:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-1.32,-0.7285,1.5076844,0.0,-0.0085,0.0085,-1.32,-0.72,1.5035956903
2020-03-05 02:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-1.2,-0.7185,1.3986573026,0.0,-0.0085,0.0085,-1.2,-0.71,1.3943098650999999
2020-03-05 03:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.43,-0.379,0.5731849614,0.0,-0.009000000000000001,0.009000000000000001,-0.43,-0.37,0.5672741841
2020-03-05 03:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.28,-0.289,0.4023940854,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.28,0.3959797975
2020-03-05 04:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.26,-0.299,0.39623351700000004,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.29,0.3894868419
2020-03-05 04:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.23,-0.319,0.3932696276,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.31,0.3860051813
2020-03-05 05:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.27,-0.28850000000000003,0.39513573620000003,0.0,-0.0085,0.0085,-0.27,-0.28,0.3889730068
2020-03-05 05:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.34,-0.2585,0.42710917810000004,0.0,-0.0085,0.0085,-0.34,-0.25,0.4220189569
2020-03-05 06:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.43,-0.259,0.5019770911,0.0,-0.009000000000000001,0.009000000000000001,-0.43,-0.25,0.4973932046
2020-03-05 06:30:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.31,-0.2785,0.41672802880000004,0.0,-0.0085,0.0085,-0.31,-0.27,0.4110960958
2020-03-05 07:00:00,0.0,-0.0085,0.0085,0.0,-0.0085,0.0085,0.0,0.0,0.0,-0.35000000000000003,-0.2785,0.44728318770000003,0.0,-0.0085,0.0085,-0.35000000000000003,-0.27,0.4420407221
2020-03-05 07:30:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.61,-0.219,0.6481211307,0.0,-0.009000000000000001,0.009000000000000001,-0.61,-0.21,0.6451356447000001
2020-03-05 08:00:00,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.0,0.0,-0.59,-0.199,0.6226564061000001,0.0,-0.009000000000000001,0.009000000000000001,-0.59,-0.19,0.6198386887
2020-03-05 08:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,-0.62,-0.271,0.6766394904,0.0,-0.011,0.011,-0.62,-0.26,0.6723094526000001
2020-03-05 09:00:00,0.0,-0.0105,0.0105,0.0,-0.0105,0.0105,0.0,0.0,0.0,-0.74,-0.2705,0.7878897448000001,0.0,-0.0105,0.0105,-0.74,-0.26,0.784346862
2020-03-05 09:30:00,0.0,-0.011,0.011,0.0,-0.011,0.011,0.0,0.0,0.0,-0.7000000000000001,-0.371,0.7922379693,0.0,-0.011,0.011,-0.7000000000000001,-0.36,0.7871467462
2020-03-05 10:00:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,-0.68,-0.3995,0.7886699246000001,0.0,-0.0095,0.0095,-0.68,-0.39,0.7839005039
2020-03-05 10:30:00,0.0,-0.0095,0.0095,0.0,-0.0095,0.0095,0.0,0.0,0.0,-0.66,-0.3695,0.7563929204000001,0.0,-0.0095,0.0095,-0.66,-0.36,0.7517978452
2020-03-05 11:00:00,0.036500000000000005,-0.0095,0.0377160443,0.036500000000000005,-0.0095,0.0377160443,0.0,0.0,0.0,-0.5235000000000001,-0.3295,0.6185648713,0.036500000000000005,-0.0095,0.0377160443,-0.56,-0.32,0.6449806199
2020-03-05 11:30:00,0.10550000000000001,-0.0095,0.1059268616,0.10550000000000001,-0.0095,0.1059268616,0.0,0.0,0.0,-0.3745,-0.40950000000000003,0.5549238687,0.10550000000000001,-0.0095,0.1059268616,-0.48,-0.4,0.6248199741
2020-03-05 12:00:00,0.228,-0.006500000000000001,0.22809263470000002,0.228,-0.006500000000000001,0.22809263470000002,0.0,0.0,0.0,0.028,-0.6165,0.61713552,0.228,-0.006500000000000001,0.22809263470000002,-0.2,-0.61,0.6419501538
2020-03-05 12:30:00,0.2655,-0.008,0.2656205,0.2655,-0.008,0.2656205,0.0,0.0,0.0,0.2255,-0.648,0.6861153329,0.2655,-0.008,0.2656205,-0.04,-0.64,0.6412487817
2020-03-05 13:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.243,-0.648,0.6920643034,0.28300000000000003,-0.008,0.2831130516,-0.04,-0.64,0.6412487817
2020-03-05 13:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.323,-0.39,0.506388191,0.28300000000000003,-0.01,0.2831766233,0.04,-0.38,0.3820994635
2020-03-05 14:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.273,-0.529,0.5952898454000001,0.28300000000000003,-0.009000000000000001,0.2831430734,-0.01,-0.52,0.520096145
2020-03-05 14:30:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.223,-0.45,0.5022240536,0.28300000000000003,-0.01,0.2831766233,-0.06,-0.44,0.4440720662
2020-03-05 15:00:00,0.28300000000000003,-0.01,0.2831766233,0.28300000000000003,-0.01,0.2831766233,0.0,0.0,0.0,0.153,-0.53,0.5516420941,0.28300000000000003,-0.01,0.2831766233,-0.13,-0.52,0.5360037313
2020-03-05 15:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,-0.157,-0.648,0.6667480784,0.28300000000000003,-0.008,0.2831130516,-0.44,-0.64,0.7766595136000001
2020-03-05 16:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,-0.23700000000000002,-0.6575000000000001,0.6989100443,0.28300000000000003,-0.007500000000000001,0.28309936420000004,-0.52,-0.65,0.8324061509
2020-03-05 16:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.083,-0.3985,0.40705190090000004,0.28300000000000003,-0.0085,0.28312762140000003,-0.2,-0.39,0.43829214
2020-03-05 17:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.243,-0.35950000000000004,0.43392309230000004,0.28300000000000003,-0.0095,0.2831594074,-0.04,-0.35000000000000003,0.3522782991
2020-03-05 17:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.203,-0.41750000000000004,0.4642362007,0.28300000000000003,-0.007500000000000001,0.28309936420000004,-0.08,-0.41000000000000003,0.4177319715
2020-03-05 18:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.0825,-0.437,0.4447192935,0.28250000000000003,-0.007,0.2825867124,-0.2,-0.43,0.4742362281
2020-03-05 18:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.063,-0.3775,0.3827208513,0.28300000000000003,-0.007500000000000001,0.28309936420000004,-0.22,-0.37,0.43046486500000003
2020-03-05 19:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.053,-0.3785,0.38219268700000003,0.28300000000000003,-0.0085,0.28312762140000003,-0.23,-0.37,0.4356604182
2020-03-05 19:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.113,-0.359,0.3763641853,0.28300000000000003,-0.009000000000000001,0.2831430734,-0.17,-0.35000000000000003,0.3891015292
2020-03-05 20:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.1125,-0.3405,0.3586035415,0.28250000000000003,-0.0105,0.2826950654,-0.17,-0.33,0.37121422390000003
2020-03-05 20:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.14250000000000002,-0.4005,0.4250958715,0.28250000000000003,-0.0105,0.2826950654,-0.14,-0.39,0.41436698710000003
2020-03-05 21:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.10250000000000001,-0.4015,0.4143772436,0.28250000000000003,-0.0115,0.2827339739,-0.18,-0.39,0.4295346319
2020-03-05 21:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.0425,-0.3095,0.3124043854,0.28250000000000003,-0.0095,0.2826596894,-0.24,-0.30000000000000004,0.3841874542
2020-03-05 22:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.0425,-0.28650000000000003,0.2896351153,0.28250000000000003,-0.006500000000000001,0.2825747689,-0.24,-0.28,0.36878177830000003
2020-03-05 22:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.0125,-0.29650000000000004,0.2967633738,0.28250000000000003,-0.006500000000000001,0.2825747689,-0.27,-0.29,0.39623225510000004
2020-03-05 23:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.022500000000000003,-0.3075,0.3083220719,0.28250000000000003,-0.007500000000000001,0.28259954,-0.26,-0.30000000000000004,0.3969886648
2020-03-05 23:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.052500000000000005,-0.297,0.30160445950000003,0.28250000000000003,-0.007,0.2825867124,-0.23,-0.29,0.37013511050000003
2020-03-06 00:00:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,0.052500000000000005,-0.28450000000000003,0.2893034739,0.28250000000000003,-0.0045000000000000005,0.2825358384,-0.23,-0.28,0.36235341860000003
2020-03-06 00:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.0425,-0.28600000000000003,0.2891405368,0.28250000000000003,-0.006,0.2825637096,-0.24,-0.28,0.36878177830000003
2020-03-06 01:00:00,0.28200000000000003,-0.008,0.2821134524,0.28200000000000003,-0.008,0.2821134524,0.0,0.0,0.0,0.062,-0.298,0.3043813398,0.28200000000000003,-0.008,0.2821134524,-0.22,-0.29,0.3640054945
2020-03-06 01:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.07250000000000001,-0.28800000000000003,0.296985269,0.28250000000000003,-0.008,0.2826132516,-0.21,-0.28,0.35000000000000003
2020-03-06 02:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,-0.47750000000000004,-0.6575000000000001,0.8125961482,0.28250000000000003,-0.007500000000000001,0.28259954,-0.76,-0.65,1.0000499988
2020-03-06 02:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,-0.4475,-0.6585000000000001,0.7961648699,0.28250000000000003,-0.0085,0.2826278472,-0.73,-0.65,0.9774456507
2020-03-06 03:00:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,-0.458,-0.6265000000000001,0.7760581486,0.28200000000000003,-0.006500000000000001,0.2820749014,-0.74,-0.62,0.9654014709000001
2020-03-06 03:30:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,-0.41750000000000004,-0.5945,0.7264547474,0.28250000000000003,-0.0045000000000000005,0.2825358384,-0.7000000000000001,-0.59,0.9154780172
2020-03-06 04:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.0825,-0.23550000000000001,0.249532563,0.28250000000000003,-0.0055000000000000005,0.2825535348,-0.2,-0.23,0.3047950131
2020-03-06 04:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.052500000000000005,-0.215,0.22131708020000002,0.28250000000000003,-0.005,0.2825442443,-0.23,-0.21,0.31144823
2020-03-06 05:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.2025,-0.1655,0.26152724520000004,0.28250000000000003,-0.0055000000000000005,0.2825535348,-0.08,-0.16,0.1788854382
2020-03-06 05:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.0025,-0.28550000000000003,0.2855109455,0.28250000000000003,-0.0055000000000000005,0.2825535348,-0.28,-0.28,0.3959797975
2020-03-06 06:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.0825,-0.2665,0.2789775977,0.28250000000000003,-0.006500000000000001,0.2825747689,-0.2,-0.26,0.3280243893
2020-03-06 06:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.17250000000000001,-0.217,0.27720975810000004,0.28250000000000003,-0.007,0.2825867124,-0.11,-0.21,0.2370653918
2020-03-06 07:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.1325,-0.2265,0.26240903190000003,0.28250000000000003,-0.006500000000000001,0.2825747689,-0.15,-0.22,0.26627053910000004
2020-03-06 07:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.052500000000000005,-0.298,0.302589243,0.28250000000000003,-0.008,0.2826132516,-0.23,-0.29,0.37013511050000003
2020-03-06 08:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.0925,-0.22,0.2386550858,0.28250000000000003,-0.01,0.2826769357,-0.19,-0.21,0.2831960452
2020-03-06 08:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.0625,-0.2295,0.23785815100000002,0.28250000000000003,-0.0095,0.2826596894,-0.22,-0.22,0.3111269837
2020-03-06 09:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,-0.11750000000000001,-0.378,0.3958411929,0.28250000000000003,-0.008,0.2826132516,-0.4,-0.37,0.544885309
2020-03-06 09:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,-0.0975,-0.419,0.4301944328,0.28250000000000003,-0.009000000000000001,0.2826433265,-0.38,-0.41000000000000003,0.5590169944
2020-03-06 10:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.07250000000000001,-0.28950000000000004,0.2984401112,0.28250000000000003,-0.0095,0.2826596894,-0.21,-0.28,0.35000000000000003
2020-03-06 10:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.123,-0.1875,0.224243729,0.28300000000000003,-0.007500000000000001,0.28309936420000004,-0.16,-0.18,0.24083189160000001
2020-03-06 11:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.053,-0.3665,0.3703123681,0.28300000000000003,-0.006500000000000001,0.2830746368,-0.23,-0.36,0.42720018730000003
2020-03-06 11:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.10300000000000001,-0.3375,0.3528671846,0.28300000000000003,-0.007500000000000001,0.28309936420000004,-0.18,-0.33,0.3758989226
2020-03-06 12:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.10300000000000001,-0.3155,0.3318874056,0.28300000000000003,-0.0055000000000000005,0.2830534402,-0.18,-0.31,0.3584689666
2020-03-06 12:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.073,-0.2555,0.26572401100000004,0.28300000000000003,-0.0055000000000000005,0.2830534402,-0.21,-0.25,0.3264965543
2020-03-06 13:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.053,-0.296,0.3007074991,0.28300000000000003,-0.006,0.2830635971,-0.23,-0.29,0.37013511050000003
2020-03-06 13:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.123,-0.177,0.2155411794,0.28300000000000003,-0.007,0.28308655920000003,-0.16,-0.17,0.2334523506
2020-03-06 14:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,-0.5775,-0.756,0.9513370854000001,0.28250000000000003,-0.006,0.2825637096,-0.86,-0.75,1.1410959644
2020-03-06 14:30:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,-1.067,-1.048,1.4955911875,0.28300000000000003,-0.008,0.2831130516,-1.35,-1.04,1.7041420129
2020-03-06 15:00:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,-1.047,-1.009,1.4540598337000001,0.28300000000000003,-0.009000000000000001,0.2831430734,-1.33,-1.0,1.6640012019000001
2020-03-06 15:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,-0.937,-0.9775,1.354058806,0.28300000000000003,-0.007500000000000001,0.28309936420000004,-1.22,-0.97,1.5586211855
2020-03-06 16:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,0.2625,-0.43,0.5037918717000001,0.28250000000000003,-0.01,0.2826769357,-0.02,-0.42,0.4204759208
2020-03-06 16:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.47300000000000003,-0.3105,0.5658084923,0.28300000000000003,-0.0105,0.28319472100000004,0.19,-0.30000000000000004,0.3551056181
2020-03-06 17:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.4425,-0.211,0.4902318329,0.28250000000000003,-0.011,0.2827140782,0.16,-0.2,0.2561249695
2020-03-06 17:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.4625,-0.201,0.5042888557,0.28250000000000003,-0.011,0.2827140782,0.18,-0.19,0.2617250466
2020-03-06 18:00:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.4325,-0.171,0.4650776817,0.28250000000000003,-0.011,0.2827140782,0.15,-0.16,0.219317122
2020-03-06 18:30:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.4325,-0.1705,0.46489407400000005,0.28250000000000003,-0.0105,0.2826950654,0.15,-0.16,0.219317122
2020-03-06 19:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.48250000000000004,-0.17850000000000002,0.5144594250000001,0.28250000000000003,-0.0085,0.2826278472,0.2,-0.17,0.26248809500000003
2020-03-06 19:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.41250000000000003,-0.1595,0.4422629308,0.28250000000000003,-0.0095,0.2826596894,0.13,-0.15,0.1984943324
2020-03-06 20:00:00,0.28250000000000003,-0.0105,0.2826950654,0.28250000000000003,-0.0105,0.2826950654,0.0,0.0,0.0,0.3825,-0.1505,0.41104318510000004,0.28250000000000003,-0.0105,0.2826950654,0.1,-0.14,0.1720465053
2020-03-06 20:30:00,0.28250000000000003,-0.011,0.2827140782,0.28250000000000003,-0.011,0.2827140782,0.0,0.0,0.0,0.3825,-0.151,0.4112265191,0.28250000000000003,-0.011,0.2827140782,0.1,-0.14,0.1720465053
2020-03-06 21:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,0.3825,-0.1615,0.4151969412,0.28250000000000003,-0.0115,0.2827339739,0.1,-0.15,0.1802775638
2020-03-06 21:30:00,0.28200000000000003,-0.011,0.2822144575,0.28200000000000003,-0.011,0.2822144575,0.0,0.0,0.0,0.362,-0.131,0.3849740251,0.28200000000000003,-0.011,0.2822144575,0.08,-0.12,0.14422205100000002
2020-03-06 22:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.36250000000000004,-0.08950000000000001,0.3733851899,0.28250000000000003,-0.0095,0.2826596894,0.08,-0.08,0.11313708500000001
2020-03-06 22:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.36250000000000004,-0.088,0.3730284842,0.28250000000000003,-0.008,0.2826132516,0.08,-0.08,0.11313708500000001
2020-03-06 23:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.36250000000000004,-0.11800000000000001,0.3812220482,0.28250000000000003,-0.008,0.2826132516,0.08,-0.11,0.1360147051
2020-03-06 23:30:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.362,-0.08700000000000001,0.3723076685,0.28200000000000003,-0.007,0.2820868661,0.08,-0.08,0.11313708500000001
2020-03-07 00:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.36250000000000004,-0.08750000000000001,0.3729108473,0.28250000000000003,-0.007500000000000001,0.28259954,0.08,-0.08,0.11313708500000001
2020-03-07 00:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.36250000000000004,-0.0975,0.3753831376,0.28250000000000003,-0.007500000000000001,0.28259954,0.08,-0.09,0.12041594580000001
2020-03-07 01:00:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,0.362,-0.08700000000000001,0.3723076685,0.28200000000000003,-0.007,0.2820868661,0.08,-0.08,0.11313708500000001
2020-03-07 01:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,-0.4675,-0.246,0.5282728935000001,0.28250000000000003,-0.006,0.2825637096,-0.75,-0.24,0.7874642849
2020-03-07 02:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,-0.7475,-0.785,1.0839655207,0.28250000000000003,-0.005,0.2825442443,-1.03,-0.78,1.2920139318000001
2020-03-07 02:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,-0.7275,-0.765,1.0556899403,0.28250000000000003,-0.005,0.2825442443,-1.01,-0.76,1.2640015823000001
2020-03-07 03:00:00,0.28200000000000003,-0.007,0.2820868661,0.28200000000000003,-0.007,0.2820868661,0.0,0.0,0.0,-0.498,-0.627,0.8007078119000001,0.28200000000000003,-0.007,0.2820868661,-0.78,-0.62,0.9963934966
2020-03-07 03:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,-0.1275,-0.417,0.4360564757,0.28250000000000003,-0.007,0.2825867124,-0.41000000000000003,-0.41000000000000003,0.5798275606000001
2020-03-07 04:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,-0.1375,-0.438,0.4590754295,0.28250000000000003,-0.008,0.2826132516,-0.42,-0.43,0.6010823571
2020-03-07 04:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,-0.11750000000000001,-0.4375,0.4530038631,0.28250000000000003,-0.007500000000000001,0.28259954,-0.4,-0.43,0.5872818744
2020-03-07 05:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.2225,-0.1875,0.2909682113,0.28250000000000003,-0.007500000000000001,0.28259954,-0.06,-0.18,0.1897366596
2020-03-07 05:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.36250000000000004,-0.096,0.37499633330000004,0.28250000000000003,-0.006,0.2825637096,0.08,-0.09,0.12041594580000001
2020-03-07 06:00:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,0.36250000000000004,-0.0845,0.3722183499,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.08,-0.08,0.11313708500000001
2020-03-07 06:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.1925,-0.1865,0.2680270509,0.28250000000000003,-0.006500000000000001,0.2825747689,-0.09,-0.18,0.201246118
2020-03-07 07:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.1925,-0.2585,0.3223018771,0.28250000000000003,-0.0085,0.2826278472,-0.09,-0.25,0.2657066051
2020-03-07 07:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.1925,-0.228,0.29839612930000003,0.28250000000000003,-0.008,0.2826132516,-0.09,-0.22,0.23769728650000002
2020-03-07 08:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.193,-0.2565,0.32100038940000003,0.28300000000000003,-0.006500000000000001,0.2830746368,-0.09,-0.25,0.2657066051
2020-03-07 08:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.1925,-0.20750000000000002,0.2830415164,0.28250000000000003,-0.007500000000000001,0.28259954,-0.09,-0.2,0.219317122
2020-03-07 09:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.383,-0.256,0.4606788469,0.28300000000000003,-0.006,0.2830635971,0.1,-0.25,0.2692582404
2020-03-07 09:30:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.5630000000000001,-0.365,0.6709649767,0.28300000000000003,-0.005,0.2830441662,0.28,-0.36,0.45607017
2020-03-07 10:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.833,-0.497,0.9699989691,0.28300000000000003,-0.007,0.28308655920000003,0.55,-0.49,0.7366138744
2020-03-07 10:30:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,0.9125000000000001,-0.4595,1.0216635943,0.28250000000000003,-0.0095,0.2826596894,0.63,-0.45,0.7742092740000001
2020-03-07 11:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.8130000000000001,-0.3095,0.8699191054000001,0.28300000000000003,-0.0095,0.2831594074,0.53,-0.30000000000000004,0.6090155991
2020-03-07 11:30:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,0.773,-0.29050000000000004,0.8257840214000001,0.28300000000000003,-0.0105,0.28319472100000004,0.49,-0.28,0.5643580424
2020-03-07 12:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.913,-0.3185,0.9669597975,0.28300000000000003,-0.0085,0.28312762140000003,0.63,-0.31,0.7021395873
2020-03-07 12:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,1.0425,-0.34750000000000003,1.0988914869,0.28250000000000003,-0.007500000000000001,0.28259954,0.76,-0.34,0.8325863319
2020-03-07 13:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.023,-0.34850000000000003,1.0807318122,0.28300000000000003,-0.0085,0.28312762140000003,0.74,-0.34,0.8143709229
2020-03-07 13:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,1.053,-0.34900000000000003,1.1093286258,0.28300000000000003,-0.009000000000000001,0.2831430734,0.77,-0.34,0.8417244205000001
2020-03-07 14:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.063,-0.34850000000000003,1.1186694105,0.28300000000000003,-0.0085,0.28312762140000003,0.78,-0.34,0.8508818954
2020-03-07 14:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,1.1025,-0.379,1.1658247081,0.28250000000000003,-0.009000000000000001,0.2826433265,0.8200000000000001,-0.37,0.8996110271000001
2020-03-07 15:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.5630000000000001,-0.6655,0.8716990593,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28,-0.66,0.7169379332
2020-03-07 15:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.433,-0.6065,0.7452055086,0.28300000000000003,-0.006500000000000001,0.2830746368,0.15,-0.6000000000000001,0.6184658438
2020-03-07 16:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.553,-0.676,0.8733756351,0.28300000000000003,-0.006,0.2830635971,0.27,-0.67,0.7223572523
2020-03-07 16:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,1.0625,-0.378,1.1277367822,0.28250000000000003,-0.008,0.2826132516,0.78,-0.37,0.8633075929
2020-03-07 17:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,1.133,-0.3975,1.2007061464,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.85,-0.39,0.9352005133
2020-03-07 17:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.123,-0.40850000000000003,1.1949900627,0.28300000000000003,-0.0085,0.28312762140000003,0.84,-0.4,0.9303762680000001
2020-03-07 18:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,1.123,-0.41950000000000004,1.1987949157,0.28300000000000003,-0.0095,0.2831594074,0.84,-0.41000000000000003,0.9347192092000001
2020-03-07 18:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,1.113,-0.431,1.1935367611,0.28300000000000003,-0.011,0.28321370020000003,0.8300000000000001,-0.42,0.9302150289000001
2020-03-07 19:00:00,0.28300000000000003,-0.0115,0.2832335609,0.28300000000000003,-0.0115,0.2832335609,0.0,0.0,0.0,1.113,-0.4415,1.1973684688,0.28300000000000003,-0.0115,0.2832335609,0.8300000000000001,-0.43,0.9347726996
2020-03-07 19:30:00,0.28300000000000003,-0.0125,0.28327592560000003,0.28300000000000003,-0.0125,0.28327592560000003,0.0,0.0,0.0,1.103,-0.4425,1.1884507773,0.28300000000000003,-0.0125,0.28327592560000003,0.8200000000000001,-0.43,0.9259049627
2020-03-07 20:00:00,0.28250000000000003,-0.012,0.28275475240000003,0.28250000000000003,-0.012,0.28275475240000003,0.0,0.0,0.0,1.0925,-0.432,1.1748107294,0.28250000000000003,-0.012,0.28275475240000003,0.81,-0.42,0.9124143795
2020-03-07 20:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,1.073,-0.399,1.1447838224,0.28300000000000003,-0.009000000000000001,0.2831430734,0.79,-0.39,0.8810221337
2020-03-07 21:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,1.093,-0.397,1.1628662864,0.28300000000000003,-0.007,0.28308655920000003,0.81,-0.39,0.8989994438000001
2020-03-07 21:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,1.133,-0.40700000000000003,1.203884546,0.28300000000000003,-0.007,0.28308655920000003,0.85,-0.4,0.9394147114
2020-03-07 22:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,1.1125,-0.40750000000000003,1.1847837355,0.28250000000000003,-0.007500000000000001,0.28259954,0.8300000000000001,-0.4,0.9213576938
2020-03-07 22:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,1.093,-0.3865,1.1593236175000001,0.28300000000000003,-0.006500000000000001,0.2830746368,0.81,-0.38,0.8947066558000001
2020-03-07 23:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,1.093,-0.398,1.1632080639,0.28300000000000003,-0.008,0.2831130516,0.81,-0.39,0.8989994438000001
2020-03-07 23:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.093,-0.40850000000000003,1.1668424272,0.28300000000000003,-0.0085,0.28312762140000003,0.81,-0.4,0.9033825325
2020-03-08 00:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,1.1125,-0.42850000000000005,1.1921696607,0.28250000000000003,-0.0085,0.2826278472,0.8300000000000001,-0.42,0.9302150289000001
2020-03-08 00:30:00,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.0,0.0,0.0,1.113,-0.3845,1.1775437359,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.8300000000000001,-0.38,0.9128526716
2020-03-08 01:00:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,1.123,-0.405,1.1937981404,0.28300000000000003,-0.005,0.2830441662,0.84,-0.4,0.9303762680000001
2020-03-08 01:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,1.123,-0.4055,1.1939678597,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.84,-0.4,0.9303762680000001
2020-03-08 02:00:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,1.1425,-0.41650000000000004,1.216050369,0.28250000000000003,-0.006500000000000001,0.2825747689,0.86,-0.41000000000000003,0.9527329112
2020-03-08 02:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,1.143,-0.417,1.2166914153,0.28300000000000003,-0.007,0.28308655920000003,0.86,-0.41000000000000003,0.9527329112
2020-03-08 03:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,1.1225,-0.41750000000000004,1.1976278637,0.28250000000000003,-0.007500000000000001,0.28259954,0.84,-0.41000000000000003,0.9347192092000001
2020-03-08 03:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,1.103,-0.417,1.1791937924,0.28300000000000003,-0.007,0.28308655920000003,0.8200000000000001,-0.41000000000000003,0.9167878708
2020-03-08 04:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,1.0825,-0.387,1.1495978645,0.28250000000000003,-0.007,0.2825867124,0.8,-0.38,0.8856635930000001
2020-03-08 04:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,1.053,-0.3755,1.1179486795,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.77,-0.37,0.8542833254000001
2020-03-08 05:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,1.043,-0.3655,1.1051874275,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.76,-0.36,0.8409518417
2020-03-08 05:30:00,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0,1.0425,-0.3435,1.0976331354,0.28250000000000003,-0.0035,0.2825216806,0.76,-0.34,0.8325863319
2020-03-08 06:00:00,0.28300000000000003,-0.0025,0.2830110422,0.28300000000000003,-0.0025,0.2830110422,0.0,0.0,0.0,1.023,-0.3425,1.0788119623,0.28300000000000003,-0.0025,0.2830110422,0.74,-0.34,0.8143709229
