Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-03-08 06:30:00,0.28250000000000003,-0.003,0.28251592880000004,0.28250000000000003,-0.003,0.28251592880000004,0.0,0.0,0.0,0.9825,-0.323,1.0342317197,0.28250000000000003,-0.003,0.28251592880000004,0.7000000000000001,-0.32,0.7696752562
2020-03-08 07:00:00,0.28300000000000003,-0.005,0.2830441662,0.28300000000000003,-0.005,0.2830441662,0.0,0.0,0.0,0.963,-0.325,1.0163631241,0.28300000000000003,-0.005,0.2830441662,0.68,-0.32,0.7515317691000001
2020-03-08 07:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,1.0125,-0.368,1.077302302,0.28250000000000003,-0.008,0.2826132516,0.73,-0.36,0.8139410298
2020-03-08 08:00:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,1.033,-0.3675,1.096423846,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.75,-0.36,0.8319254774
2020-03-08 08:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,1.013,-0.357,1.074066106,0.28300000000000003,-0.007,0.28308655920000003,0.73,-0.35000000000000003,0.8095677859
2020-03-08 09:00:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.863,-0.267,0.9033592862000001,0.28300000000000003,-0.007,0.28308655920000003,0.58,-0.26,0.6356099433
2020-03-08 09:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,1.0625,-0.35650000000000004,1.1207133889,0.28250000000000003,-0.006500000000000001,0.2825747689,0.78,-0.35000000000000003,0.8549268975000001
2020-03-08 10:00:00,0.28300000000000003,-0.004,0.2830282671,0.28300000000000003,-0.004,0.2830282671,0.0,0.0,0.0,0.913,-0.524,1.0526846631,0.28300000000000003,-0.004,0.2830282671,0.63,-0.52,0.8168843247
2020-03-08 10:30:00,0.28300000000000003,-0.0035,0.2830216423,0.28300000000000003,-0.0035,0.2830216423,0.0,0.0,0.0,0.8230000000000001,-0.5335,0.9807911347,0.28300000000000003,-0.0035,0.2830216423,0.54,-0.53,0.7566372975
2020-03-08 11:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.633,-0.486,0.7980507503000001,0.28300000000000003,-0.006,0.2830635971,0.35000000000000003,-0.48,0.5940538696000001
2020-03-08 11:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.7825000000000001,-0.5575,0.9607874375000001,0.28250000000000003,-0.007500000000000001,0.28259954,0.5,-0.55,0.7433034374
2020-03-08 12:00:00,0.28300000000000003,-0.008,0.2831130516,0.28300000000000003,-0.008,0.2831130516,0.0,0.0,0.0,0.793,-0.578,0.9812914959000001,0.28300000000000003,-0.008,0.2831130516,0.51,-0.5700000000000001,0.7648529270000001
2020-03-08 12:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.803,-0.577,0.9888063511,0.28300000000000003,-0.007,0.28308655920000003,0.52,-0.5700000000000001,0.7715568676
2020-03-08 13:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,0.853,-0.6265000000000001,1.0583530838,0.28300000000000003,-0.006500000000000001,0.2830746368,0.5700000000000001,-0.62,0.8421995013
2020-03-08 13:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,0.893,-0.647,1.1027501984,0.28300000000000003,-0.007,0.28308655920000003,0.61,-0.64,0.8841379983000001
2020-03-08 14:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.863,-0.646,1.0780004638,0.28300000000000003,-0.006,0.2830635971,0.58,-0.64,0.8637129153
2020-03-08 14:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.833,-0.6075,1.0309923618,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.55,-0.6000000000000001,0.8139410298
2020-03-08 15:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,1.113,-0.406,1.1847383677,0.28300000000000003,-0.006,0.2830635971,0.8300000000000001,-0.4,0.9213576938
2020-03-08 15:30:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,1.143,-0.436,1.2233335604,0.28300000000000003,-0.006,0.2830635971,0.86,-0.43,0.9615092303
2020-03-08 16:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,1.113,-0.3955,1.1811812943,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.8300000000000001,-0.39,0.9170605214
2020-03-08 16:30:00,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.0,0.0,0.0,1.123,-0.3945,1.1902769636000001,0.28300000000000003,-0.0045000000000000005,0.2830357751,0.84,-0.39,0.9261209424
2020-03-08 17:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,1.1125,-0.395,1.1805427777,0.28250000000000003,-0.005,0.2825442443,0.8300000000000001,-0.39,0.9170605214
2020-03-08 17:30:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,1.013,-0.4465,1.1070371493,0.28300000000000003,-0.006500000000000001,0.2830746368,0.73,-0.44,0.8523496935
2020-03-08 18:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,1.0225,-0.417,1.1042623103,0.28250000000000003,-0.007,0.2825867124,0.74,-0.41000000000000003,0.8459905437
2020-03-08 18:30:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.9525,-0.377,1.0243950654,0.28250000000000003,-0.007,0.2825867124,0.67,-0.37,0.7653757247
2020-03-08 19:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.7825000000000001,-0.3685,0.8649268755,0.28250000000000003,-0.0085,0.2826278472,0.5,-0.36,0.6161168720000001
2020-03-08 19:30:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.6425000000000001,-0.2985,0.7084550092,0.28250000000000003,-0.0085,0.2826278472,0.36,-0.29,0.4622769733
2020-03-08 20:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.6425000000000001,-0.267,0.6957695380000001,0.28250000000000003,-0.007,0.2825867124,0.36,-0.26,0.4440720662
2020-03-08 20:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.5125000000000001,-0.2675,0.5781111485,0.28250000000000003,-0.007500000000000001,0.28259954,0.23,-0.26,0.3471310992
2020-03-08 21:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.5025000000000001,-0.257,0.5644069897,0.28250000000000003,-0.007,0.2825867124,0.22,-0.25,0.3330165161
2020-03-08 21:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.47250000000000003,-0.188,0.5085275312,0.28250000000000003,-0.008,0.2826132516,0.19,-0.18,0.2617250466
2020-03-08 22:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.5225000000000001,-0.197,0.5584041995,0.28250000000000003,-0.007,0.2825867124,0.24,-0.19,0.3061045573
2020-03-08 22:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.4325,-0.168,0.4639830277,0.28250000000000003,-0.008,0.2826132516,0.15,-0.16,0.219317122
2020-03-08 23:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.5425,-0.2175,0.5844762613,0.28250000000000003,-0.007500000000000001,0.28259954,0.26,-0.21,0.3342154993
2020-03-08 23:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.7425,-0.295,0.7989563505,0.28250000000000003,-0.005,0.2825442443,0.46,-0.29,0.5437830450000001
2020-03-09 00:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.6625,-0.277,0.718077468,0.28250000000000003,-0.007,0.2825867124,0.38,-0.27,0.4661544808
2020-03-09 00:30:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,0.7825000000000001,-0.3145,0.8433365283,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.5,-0.31,0.5883026432
2020-03-09 01:00:00,0.28250000000000003,-0.003,0.28251592880000004,0.28250000000000003,-0.003,0.28251592880000004,0.0,0.0,0.0,0.8725,-0.343,0.9374994667000001,0.28250000000000003,-0.003,0.28251592880000004,0.59,-0.34,0.6809552114
2020-03-09 01:30:00,0.28250000000000003,-0.0035,0.2825216806,0.28250000000000003,-0.0035,0.2825216806,0.0,0.0,0.0,0.8725,-0.35350000000000004,0.9413917888000001,0.28250000000000003,-0.0035,0.2825216806,0.59,-0.35000000000000003,0.6860029154
2020-03-09 02:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.7625000000000001,-0.315,0.8250037879000001,0.28250000000000003,-0.005,0.2825442443,0.48,-0.31,0.5714017851000001
2020-03-09 02:30:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,0.8725,-0.365,0.9457701888000001,0.28250000000000003,-0.005,0.2825442443,0.59,-0.36,0.6911584478
2020-03-09 03:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.9025000000000001,-0.3755,0.9775001279000001,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.62,-0.37,0.7220110802
2020-03-09 03:30:00,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0,0.8525,-0.354,0.923077597,0.28250000000000003,-0.004,0.2825283172,0.5700000000000001,-0.35000000000000003,0.6688796603
2020-03-09 04:00:00,0.28200000000000003,-0.0045000000000000005,0.282035902,0.28200000000000003,-0.0045000000000000005,0.282035902,0.0,0.0,0.0,0.742,-0.3145,0.8058996526000001,0.28200000000000003,-0.0045000000000000005,0.282035902,0.46,-0.31,0.5547071299
2020-03-09 04:30:00,0.28250000000000003,-0.003,0.28251592880000004,0.28250000000000003,-0.003,0.28251592880000004,0.0,0.0,0.0,0.7925000000000001,-0.403,0.8890811268000001,0.28250000000000003,-0.003,0.28251592880000004,0.51,-0.4,0.6481512169
2020-03-09 05:00:00,0.28250000000000003,-0.0025,0.2825110617,0.28250000000000003,-0.0025,0.2825110617,0.0,0.0,0.0,0.2725,-0.6125,0.6703823536,0.28250000000000003,-0.0025,0.2825110617,-0.01,-0.61,0.6100819617000001
2020-03-09 05:30:00,0.28250000000000003,-0.003,0.28251592880000004,0.28250000000000003,-0.003,0.28251592880000004,0.0,0.0,0.0,0.3325,-0.633,0.7150141607,0.28250000000000003,-0.003,0.28251592880000004,0.05,-0.63,0.6319810124
2020-03-09 06:00:00,0.28200000000000003,-0.006500000000000001,0.2820749014,0.28200000000000003,-0.006500000000000001,0.2820749014,0.0,0.0,0.0,0.352,-0.6265000000000001,0.7186141176,0.28200000000000003,-0.006500000000000001,0.2820749014,0.07,-0.62,0.6239390996
2020-03-09 06:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.6125,-0.3665,0.7137776264,0.28250000000000003,-0.006500000000000001,0.2825747689,0.33,-0.36,0.4883646179
2020-03-09 07:00:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.5625,-0.3355,0.654955342,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28,-0.33,0.4327817002
2020-03-09 07:30:00,0.28250000000000003,-0.006500000000000001,0.2825747689,0.28250000000000003,-0.006500000000000001,0.2825747689,0.0,0.0,0.0,0.3925,-0.3165,0.5042107694,0.28250000000000003,-0.006500000000000001,0.2825747689,0.11,-0.31,0.3289376841
2020-03-09 08:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.3125,-0.3785,0.4908344935,0.28250000000000003,-0.0085,0.2826278472,0.03,-0.37,0.37121422390000003
2020-03-09 08:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.2625,-0.378,0.460206747,0.28250000000000003,-0.008,0.2826132516,-0.02,-0.37,0.37054014630000004
2020-03-09 09:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.3925,-0.467,0.6100370890000001,0.28250000000000003,-0.007,0.2825867124,0.11,-0.46,0.47296934360000004
2020-03-09 09:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.42250000000000004,-0.626,0.7552365523,0.28250000000000003,-0.006,0.2825637096,0.14,-0.62,0.6356099433
2020-03-09 10:00:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.5125000000000001,-0.636,0.8167938846,0.28250000000000003,-0.006,0.2825637096,0.23,-0.63,0.6706713055
2020-03-09 10:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.6425000000000001,-0.4475,0.7829830777,0.28250000000000003,-0.007500000000000001,0.28259954,0.36,-0.44,0.5685068161
2020-03-09 11:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.533,-0.5955,0.7991928741000001,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.25,-0.59,0.6407807737
2020-03-09 11:30:00,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.0,0.0,0.0,0.41250000000000003,-0.5955,0.7244145912000001,0.28250000000000003,-0.0055000000000000005,0.2825535348,0.13,-0.59,0.6041522987
2020-03-09 12:00:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.5730000000000001,-0.556,0.798414053,0.28300000000000003,-0.006,0.2830635971,0.29,-0.55,0.6217716623
2020-03-09 12:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.6930000000000001,-0.6655,0.9608013582,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.41000000000000003,-0.66,0.7769813383
2020-03-09 13:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.543,-0.5855,0.7985356911,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.26,-0.58,0.6356099433
2020-03-09 13:30:00,0.28250000000000003,-0.006,0.2825637096,0.28250000000000003,-0.006,0.2825637096,0.0,0.0,0.0,0.5225000000000001,-0.376,0.6437252908000001,0.28250000000000003,-0.006,0.2825637096,0.24,-0.37,0.4410215414
2020-03-09 14:00:00,0.28250000000000003,-0.004,0.2825283172,0.28250000000000003,-0.004,0.2825283172,0.0,0.0,0.0,0.3325,-0.494,0.5954764899,0.28250000000000003,-0.004,0.2825283172,0.05,-0.49,0.4925444142
2020-03-09 14:30:00,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.0,0.0,0.0,0.49250000000000005,-0.6345000000000001,0.8032101219000001,0.28250000000000003,-0.0045000000000000005,0.2825358384,0.21,-0.63,0.6640783086000001
2020-03-09 15:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.6425000000000001,-0.657,0.9189424628,0.28250000000000003,-0.007,0.2825867124,0.36,-0.65,0.7430343195
2020-03-09 15:30:00,0.28250000000000003,-0.009000000000000001,0.2826433265,0.28250000000000003,-0.009000000000000001,0.2826433265,0.0,0.0,0.0,0.6025,-0.729,0.9457522138000001,0.28250000000000003,-0.009000000000000001,0.2826433265,0.32,-0.72,0.7879086241000001
2020-03-09 16:00:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.5825,-0.6880000000000001,0.9014711587,0.28250000000000003,-0.008,0.2826132516,0.30000000000000004,-0.68,0.7432361670000001
2020-03-09 16:30:00,0.28250000000000003,-0.008,0.2826132516,0.28250000000000003,-0.008,0.2826132516,0.0,0.0,0.0,0.6425000000000001,-0.6980000000000001,0.9486887003000001,0.28250000000000003,-0.008,0.2826132516,0.36,-0.6900000000000001,0.7782673063000001
2020-03-09 17:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.8725,-0.47750000000000004,0.9946167604,0.28250000000000003,-0.007500000000000001,0.28259954,0.59,-0.47000000000000003,0.7543208866000001
2020-03-09 17:30:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.9325,-0.5075000000000001,1.0616555468,0.28250000000000003,-0.007500000000000001,0.28259954,0.65,-0.5,0.8200609733
2020-03-09 18:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,1.0325,-0.4675,1.1334074731000001,0.28250000000000003,-0.007500000000000001,0.28259954,0.75,-0.46,0.8798295289
2020-03-09 18:30:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,1.053,-0.46950000000000003,1.1529263853,0.28300000000000003,-0.0095,0.2831594074,0.77,-0.46,0.8969392399
2020-03-09 19:00:00,0.28250000000000003,-0.01,0.2826769357,0.28250000000000003,-0.01,0.2826769357,0.0,0.0,0.0,1.0525,-0.46,1.1486323389,0.28250000000000003,-0.01,0.2826769357,0.77,-0.45,0.8918520057
2020-03-09 19:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,1.053,-0.459,1.1486905589,0.28300000000000003,-0.009000000000000001,0.2831430734,0.77,-0.45,0.8918520057
2020-03-09 20:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.033,-0.4385,1.1222171136,0.28300000000000003,-0.0085,0.28312762140000003,0.75,-0.43,0.8645229899
2020-03-09 20:30:00,0.28600000000000003,-0.007,0.28608565150000004,0.28300000000000003,-0.01,0.2831766233,0.003,0.003,0.0042426407000000005,0.28600000000000003,-0.007,0.28608565150000004,0.28300000000000003,-0.01,0.2831766233,0.003,0.003,0.0042426407000000005
2020-03-09 21:00:00,0.28250000000000003,-0.0115,0.2827339739,0.28250000000000003,-0.0115,0.2827339739,0.0,0.0,0.0,1.0025,-0.4515,1.0994810139,0.28250000000000003,-0.0115,0.2827339739,0.72,-0.44,0.8438009244
2020-03-09 21:30:00,0.28300000000000003,-0.011,0.28321370020000003,0.28300000000000003,-0.011,0.28321370020000003,0.0,0.0,0.0,1.013,-0.451,1.1088597747,0.28300000000000003,-0.011,0.28321370020000003,0.73,-0.44,0.8523496935
2020-03-09 22:00:00,0.28300000000000003,-0.0105,0.28319472100000004,0.28300000000000003,-0.0105,0.28319472100000004,0.0,0.0,0.0,1.003,-0.4405,1.0954675942,0.28300000000000003,-0.0105,0.28319472100000004,0.72,-0.43,0.8386298349
2020-03-09 22:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,1.003,-0.41750000000000004,1.086423145,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.72,-0.41000000000000003,0.8285529555000001
2020-03-09 23:00:00,0.28250000000000003,-0.0095,0.2826596894,0.28250000000000003,-0.0095,0.2826596894,0.0,0.0,0.0,1.0125,-0.4495,1.1077935277,0.28250000000000003,-0.0095,0.2826596894,0.73,-0.44,0.8523496935
2020-03-09 23:30:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.003,-0.4385,1.0946649031,0.28300000000000003,-0.0085,0.28312762140000003,0.72,-0.43,0.8386298349
2020-03-10 00:00:00,0.28300000000000003,-0.006500000000000001,0.2830746368,0.28300000000000003,-0.006500000000000001,0.2830746368,0.0,0.0,0.0,1.003,-0.41650000000000004,1.0860392488,0.28300000000000003,-0.006500000000000001,0.2830746368,0.72,-0.41000000000000003,0.8285529555000001
2020-03-10 00:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.963,-0.41750000000000004,1.0496071884,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.68,-0.41000000000000003,0.7940403012
2020-03-10 01:00:00,0.28250000000000003,-0.007,0.2825867124,0.28250000000000003,-0.007,0.2825867124,0.0,0.0,0.0,0.9825,-0.417,1.0673309,0.28250000000000003,-0.007,0.2825867124,0.7000000000000001,-0.41000000000000003,0.8112336285
2020-03-10 01:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.973,-0.42750000000000005,1.0627724357,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.6900000000000001,-0.42,0.8077747211
2020-03-10 02:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,1.003,-0.4485,1.0987089014,0.28300000000000003,-0.0085,0.28312762140000003,0.72,-0.44,0.8438009244
2020-03-10 02:30:00,0.28300000000000003,-0.007,0.28308655920000003,0.28300000000000003,-0.007,0.28308655920000003,0.0,0.0,0.0,1.003,-0.427,1.0901091688,0.28300000000000003,-0.007,0.28308655920000003,0.72,-0.42,0.8335466394000001
2020-03-10 03:00:00,0.28250000000000003,-0.005,0.2825442443,0.28250000000000003,-0.005,0.2825442443,0.0,0.0,0.0,1.0125,-0.41500000000000004,1.0942491718,0.28250000000000003,-0.005,0.2825442443,0.73,-0.41000000000000003,0.8372574276
2020-03-10 03:30:00,0.28300000000000003,-0.004,0.2830282671,0.28300000000000003,-0.004,0.2830282671,0.0,0.0,0.0,1.013,-0.41400000000000003,1.0943331303,0.28300000000000003,-0.004,0.2830282671,0.73,-0.41000000000000003,0.8372574276
2020-03-10 04:00:00,0.28300000000000003,-0.004,0.2830282671,0.28300000000000003,-0.004,0.2830282671,0.0,0.0,0.0,1.013,-0.41400000000000003,1.0943331303,0.28300000000000003,-0.004,0.2830282671,0.73,-0.41000000000000003,0.8372574276
2020-03-10 04:30:00,0.28300000000000003,-0.006,0.2830635971,0.28300000000000003,-0.006,0.2830635971,0.0,0.0,0.0,0.983,-0.41600000000000004,1.0674010493,0.28300000000000003,-0.006,0.2830635971,0.7000000000000001,-0.41000000000000003,0.8112336285
2020-03-10 05:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,1.0025,-0.4385,1.0942067903,0.28250000000000003,-0.0085,0.2826278472,0.72,-0.43,0.8386298349
2020-03-10 05:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.983,-0.41750000000000004,1.0679865402,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.7000000000000001,-0.41000000000000003,0.8112336285
2020-03-10 06:00:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.9530000000000001,-0.41550000000000004,1.0396389998,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.67,-0.41000000000000003,0.7854934755
2020-03-10 06:30:00,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.0,0.0,0.0,0.843,-0.47550000000000003,0.9678580733000001,0.28300000000000003,-0.0055000000000000005,0.2830534402,0.56,-0.47000000000000003,0.7310950691
2020-03-10 07:00:00,0.28250000000000003,-0.007500000000000001,0.28259954,0.28250000000000003,-0.007500000000000001,0.28259954,0.0,0.0,0.0,0.8825000000000001,-0.4975,1.0130708267,0.28250000000000003,-0.007500000000000001,0.28259954,0.6000000000000001,-0.49,0.7746612163000001
2020-03-10 07:30:00,0.28300000000000003,-0.009000000000000001,0.2831430734,0.28300000000000003,-0.009000000000000001,0.2831430734,0.0,0.0,0.0,0.843,-0.509,0.9847486989,0.28300000000000003,-0.009000000000000001,0.2831430734,0.56,-0.5,0.7507329752
2020-03-10 08:00:00,0.28300000000000003,-0.0095,0.2831594074,0.28300000000000003,-0.0095,0.2831594074,0.0,0.0,0.0,0.833,-0.5095000000000001,0.9764626209,0.28300000000000003,-0.0095,0.2831594074,0.55,-0.5,0.7433034374
2020-03-10 08:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.853,-0.5075000000000001,0.9925549103,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.5700000000000001,-0.5,0.7582216035
2020-03-10 09:00:00,0.28250000000000003,-0.0085,0.2826278472,0.28250000000000003,-0.0085,0.2826278472,0.0,0.0,0.0,0.6925,-0.6585000000000001,0.9556037359,0.28250000000000003,-0.0085,0.2826278472,0.41000000000000003,-0.65,0.7685050423
2020-03-10 09:30:00,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.0,0.0,0.0,0.653,-0.6875,0.9481905136000001,0.28300000000000003,-0.007500000000000001,0.28309936420000004,0.37,-0.68,0.7741446893
2020-03-10 10:00:00,0.28300000000000003,-0.0085,0.28312762140000003,0.28300000000000003,-0.0085,0.28312762140000003,0.0,0.0,0.0,0.683,-0.6685,0.9557098147,0.28300000000000003,-0.0085,0.28312762140000003,0.4,-0.66,0.7717512553
2020-03-10 10:30:00,0.185,-0.011,0.1853267385,0.185,-0.011,0.1853267385,0.0,0.0,0.0,0.455,-0.581,0.7379607036,0.185,-0.011,0.1853267385,0.27,-0.5700000000000001,0.6307138812
2020-03-10 11:00:00,-0.11,-0.3705,0.3864844758,0.0,-0.0105,0.0105,-0.11,-0.36,0.3764306045,-0.11,-0.4305,0.4443312391,0.0,-0.0105,0.0105,-0.11,-0.42,0.43416586690000003
2020-03-10 11:30:00,-0.11,-0.3105,0.3294089404,0.0,-0.0105,0.0105,-0.11,-0.30000000000000004,0.3195309062,-0.1,-0.3105,0.3262058399,0.0,-0.0105,0.0105,-0.1,-0.30000000000000004,0.316227766
2020-03-10 12:00:00,-0.11,-0.3295,0.34737623700000003,0.0,-0.0095,0.0095,-0.11,-0.32,0.3383784863,-0.11,-0.3395,0.3568756786,0.0,-0.0095,0.0095,-0.11,-0.33,0.34785054260000003
2020-03-10 12:30:00,0.106,-0.269,0.289131458,0.056,-0.009000000000000001,0.0567186036,0.05,-0.26,0.2647640459,0.066,-0.289,0.2964405505,0.056,-0.009000000000000001,0.0567186036,0.01,-0.28,0.28017851450000003
2020-03-10 13:00:00,0.3705,-0.258,0.451480066,0.1905,-0.008,0.190667905,0.18,-0.25,0.30805843600000005,0.36050000000000004,-0.268,0.4492040182,0.1905,-0.008,0.190667905,0.17,-0.26,0.3106444913
2020-03-10 13:30:00,0.435,-0.262,0.5078080346,0.165,-0.012,0.1654357881,0.27,-0.25,0.3679673899,0.425,-0.272,0.5045879507000001,0.165,-0.012,0.1654357881,0.26,-0.26,0.3676955262
2020-03-10 14:00:00,0.01,0.3685,0.3686356602,0.0,-0.0115,0.0115,0.01,0.38,0.3801315562,-0.16,-1.0415,1.0537182973,0.0,-0.0115,0.0115,-0.16,-1.03,1.0423531072
2020-03-10 14:30:00,-0.12,-1.221,1.226882635,0.0,-0.011,0.011,-0.12,-1.21,1.2159358536,0.03,0.6890000000000001,0.6896528112,0.0,-0.011,0.011,0.03,0.7000000000000001,0.7006425622
2020-03-10 15:00:00,-0.14,-0.2995,0.3306058832,0.0,-0.0095,0.0095,-0.14,-0.29,0.3220248438,-0.14,-0.3395,0.3672332365,0.0,-0.0095,0.0095,-0.14,-0.33,0.3584689666
2020-03-10 15:30:00,-0.12,-0.2695,0.29500889820000004,0.0,-0.0095,0.0095,-0.12,-0.26,0.2863564213,-0.12,-0.2795,0.3041714155,0.0,-0.0095,0.0095,-0.12,-0.27,0.2954657341
2020-03-10 16:00:00,0.337,-0.289,0.4439481952,0.217,-0.009000000000000001,0.21718655580000001,0.12,-0.28,0.3046309242,0.327,-0.309,0.4498999889,0.217,-0.009000000000000001,0.21718655580000001,0.11,-0.30000000000000004,0.3195309062
2020-03-10 16:30:00,0.5325,-0.261,0.5930238191,0.28250000000000003,-0.011,0.2827140782,0.25,-0.25,0.3535533906,0.5225000000000001,-0.271,0.5885976979,0.28250000000000003,-0.011,0.2827140782,0.24,-0.26,0.3538361203
2020-03-10 17:00:00,0.4405,-0.24150000000000002,0.5023569448,0.21050000000000002,-0.0115,0.21081389900000003,0.23,-0.23,0.3252691193,0.4305,-0.2515,0.498580485,0.21050000000000002,-0.0115,0.21081389900000003,0.22,-0.24,0.32557641190000003
2020-03-10 17:30:00,-0.09,-0.242,0.2581937257,0.0,-0.012,0.012,-0.09,-0.23,0.24698178070000001,-0.09,-0.252,0.2675892375,0.0,-0.012,0.012,-0.09,-0.24,0.2563201124
2020-03-10 18:00:00,-0.03,-0.192,0.1943296169,0.0,-0.012,0.012,-0.03,-0.18,0.1824828759,-0.05,-0.202,0.2080961316,0.0,-0.012,0.012,-0.05,-0.19,0.196468827
2020-03-10 18:30:00,0.09,-0.202,0.22114248800000003,0.0,-0.012,0.012,0.09,-0.19,0.2102379604,0.09,-0.212,0.2303128307,0.0,-0.012,0.012,0.09,-0.2,0.219317122
2020-03-10 19:00:00,0.09,-0.1915,0.2115945415,0.0,-0.0115,0.0115,0.09,-0.18,0.201246118,0.09,-0.2015,0.2206858627,0.0,-0.0115,0.0115,0.09,-0.19,0.2102379604
2020-03-10 19:30:00,-0.05,-0.1715,0.1786400011,0.0,-0.0115,0.0115,-0.05,-0.16,0.1676305461,-0.07,-0.18150000000000002,0.1945308459,0.0,-0.0115,0.0115,-0.07,-0.17,0.1838477631
2020-03-10 20:00:00,-0.11,-0.152,0.1876272901,0.0,-0.012,0.012,-0.11,-0.14,0.1780449381,-0.11,-0.162,0.1958162404,0.0,-0.012,0.012,-0.11,-0.15,0.1860107524
2020-03-10 20:30:00,-0.11,-0.1925,0.2217120881,0.0,-0.0125,0.0125,-0.11,-0.18,0.2109502311,-0.11,-0.2025,0.2304479334,0.0,-0.0125,0.0125,-0.11,-0.19,0.21954498400000003
2020-03-10 21:00:00,-0.08,-0.192,0.20800000000000002,0.0,-0.012,0.012,-0.08,-0.18,0.19697715600000001,-0.08,-0.202,0.2172648154,0.0,-0.012,0.012,-0.08,-0.19,0.20615528130000002
2020-03-10 21:30:00,-0.1,-0.152,0.1819450466,0.0,-0.012,0.012,-0.1,-0.14,0.1720465053,-0.11,-0.162,0.1958162404,0.0,-0.012,0.012,-0.11,-0.15,0.1860107524
2020-03-10 22:00:00,-0.1,-0.132,0.1656019324,0.0,-0.012,0.012,-0.1,-0.12,0.1562049935,-0.11,-0.152,0.1876272901,0.0,-0.012,0.012,-0.11,-0.14,0.1780449381
2020-03-10 22:30:00,-0.12,-0.132,0.178392825,0.0,-0.012,0.012,-0.12,-0.12,0.1697056275,-0.13,-0.14200000000000002,0.1925201288,0.0,-0.012,0.012,-0.13,-0.13,0.1838477631
2020-03-10 23:00:00,-0.12,-0.1315,0.1780231726,0.0,-0.0115,0.0115,-0.12,-0.12,0.1697056275,-0.13,-0.14150000000000001,0.1921516328,0.0,-0.0115,0.0115,-0.13,-0.13,0.1838477631
2020-03-10 23:30:00,-0.12,-0.12150000000000001,0.1707695816,0.0,-0.0115,0.0115,-0.12,-0.11,0.16278820600000002,-0.13,-0.1315,0.1849114653,0.0,-0.0115,0.0115,-0.13,-0.12,0.1769180601
2020-03-11 00:00:00,-0.13,-0.12150000000000001,0.17793889400000001,0.0,-0.0115,0.0115,-0.13,-0.11,0.17029386370000002,-0.14,-0.1315,0.1920735536,0.0,-0.0115,0.0115,-0.14,-0.12,0.1843908891
2020-03-11 00:30:00,-0.13,0.11850000000000001,0.1759040932,0.0,-0.0115,0.0115,-0.13,0.13,0.1838477631,-0.17,-0.35150000000000003,0.39045134140000004,0.0,-0.0115,0.0115,-0.17,-0.34,0.3801315562
2020-03-11 01:00:00,-0.18,-0.062,0.1903785702,0.0,-0.012,0.012,-0.18,-0.05,0.1868154169,-0.19,-0.17200000000000001,0.2562888995,0.0,-0.012,0.012,-0.19,-0.16,0.248394847
2020-03-11 01:30:00,-0.18,-0.1015,0.20664522740000002,0.0,-0.0115,0.0115,-0.18,-0.09,0.201246118,-0.19,-0.1015,0.2154118149,0.0,-0.0115,0.0115,-0.19,-0.09,0.2102379604
2020-03-11 02:00:00,-0.18,-0.10200000000000001,0.2068912758,0.0,-0.012,0.012,-0.18,-0.09,0.201246118,-0.19,-0.10200000000000001,0.2156478611,0.0,-0.012,0.012,-0.19,-0.09,0.2102379604
2020-03-11 02:30:00,-0.21,-0.10200000000000001,0.2334609175,0.0,-0.012,0.012,-0.21,-0.09,0.2284731932,-0.21,-0.10200000000000001,0.2334609175,0.0,-0.012,0.012,-0.21,-0.09,0.2284731932
2020-03-11 03:00:00,-0.19,-0.10200000000000001,0.2156478611,0.0,-0.012,0.012,-0.19,-0.09,0.2102379604,-0.2,-0.10200000000000001,0.2245083517,0.0,-0.012,0.012,-0.2,-0.09,0.219317122
2020-03-11 03:30:00,-0.16,-0.112,0.1953048899,0.0,-0.012,0.012,-0.16,-0.1,0.1886796226,-0.16,-0.122,0.2012063617,0.0,-0.012,0.012,-0.16,-0.11,0.19416487840000002
2020-03-11 04:00:00,-0.21,-0.0915,0.2290682213,0.0,-0.0115,0.0115,-0.21,-0.08,0.22472205050000002,-0.22,-0.0915,0.2382692804,0.0,-0.0115,0.0115,-0.22,-0.08,0.23409399820000001
2020-03-11 04:30:00,-0.21,-0.1015,0.2332428991,0.0,-0.0115,0.0115,-0.21,-0.09,0.2284731932,-0.22,-0.1115,0.24664194700000003,0.0,-0.0115,0.0115,-0.22,-0.1,0.24166091950000002
2020-03-11 05:00:00,-0.21,-0.1015,0.2332428991,0.0,-0.0115,0.0115,-0.21,-0.09,0.2284731932,-0.22,-0.1015,0.2422854721,0.0,-0.0115,0.0115,-0.22,-0.09,0.23769728650000002
2020-03-11 05:30:00,-0.25,-0.151,0.2920633493,0.0,-0.011,0.011,-0.25,-0.14,0.2865309756,-0.26,-0.161,0.3058120338,0.0,-0.011,0.011,-0.26,-0.15,0.30016662040000003
2020-03-11 06:00:00,-0.47000000000000003,-0.28150000000000003,0.5478523980000001,0.0,-0.0115,0.0115,-0.47000000000000003,-0.27,0.5420332093,-0.48,-0.3015,0.5668352935000001,0.0,-0.0115,0.0115,-0.48,-0.29,0.5608029957
2020-03-11 06:30:00,-0.51,-0.272,0.578,0.0,-0.012,0.012,-0.51,-0.26,0.5724508713,-0.51,-0.292,0.5876767819000001,0.0,-0.012,0.012,-0.51,-0.28,0.5818075283
2020-03-11 07:00:00,-0.45,-0.29150000000000004,0.5361643871,0.0,-0.0115,0.0115,-0.45,-0.28,0.53,-0.45,-0.3015,0.5416661795000001,0.0,-0.0115,0.0115,-0.45,-0.29,0.5353503526
2020-03-11 07:30:00,-0.18,-0.1715,0.248620695,0.0,-0.0115,0.0115,-0.18,-0.16,0.24083189160000001,-0.18,-0.1915,0.2628160003,0.0,-0.0115,0.0115,-0.18,-0.18,0.2545584412
2020-03-11 08:00:00,-0.14,-0.2,0.2441311123,0.0,-0.01,0.01,-0.14,-0.19,0.2360084744,-0.14,-0.21,0.2523885893,0.0,-0.01,0.01,-0.14,-0.2,0.2441311123
2020-03-11 08:30:00,-0.14,-0.2195,0.2603464039,0.0,-0.0095,0.0095,-0.14,-0.21,0.2523885893,-0.14,-0.2295,0.2688312668,0.0,-0.0095,0.0095,-0.14,-0.22,0.2607680962
2020-03-11 09:00:00,-0.26,-0.169,0.3100983715,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.16,0.30528675040000003,-0.27,-0.229,0.354035309,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.22,0.3482814953
2020-03-11 09:30:00,-0.16,-0.259,0.3044355433,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.25,0.29681644160000004,-0.16,-0.269,0.3129872202,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.26,0.30528675040000003
2020-03-11 10:00:00,-0.13,-0.299,0.32603834130000003,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.29,0.3178049716,-0.13,-0.319,0.3444720598,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.31,0.33615472630000004
2020-03-11 10:30:00,-0.09,-0.2195,0.2372345885,0.0,-0.0095,0.0095,-0.09,-0.21,0.2284731932,-0.09,-0.23950000000000002,0.255852008,0.0,-0.0095,0.0095,-0.09,-0.23,0.24698178070000001
2020-03-11 11:00:00,0.417,-0.3065,0.5175241540000001,0.217,-0.006500000000000001,0.2170973284,0.2,-0.30000000000000004,0.3605551275,0.40700000000000003,-0.3165,0.5155785585,0.217,-0.006500000000000001,0.2170973284,0.19,-0.31,0.3635931793
2020-03-11 11:30:00,0.5055000000000001,-0.107,0.5167003484,0.29550000000000004,-0.007,0.2955828987,0.21,-0.1,0.23259406700000002,0.48550000000000004,-0.527,0.7165467535000001,0.29550000000000004,-0.007,0.2955828987,0.19,-0.52,0.5536244214
2020-03-11 12:00:00,0.47200000000000003,0.1325,0.49024509180000003,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.19,0.14,0.2360084744,0.422,-0.7375,0.8497000942,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.14,-0.73,0.7433034374
2020-03-11 12:30:00,0.492,0.123,0.507141992,0.28200000000000003,-0.007,0.2820868661,0.21,0.13,0.24698178070000001,0.432,-0.747,0.8629212015000001,0.28200000000000003,-0.007,0.2820868661,0.15,-0.74,0.7550496672
2020-03-11 13:00:00,0.5720000000000001,0.17250000000000001,0.5974447673000001,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.29,0.18,0.3413209633,0.512,-0.7075,0.8733271151,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.23,-0.7000000000000001,0.7368174808
2020-03-11 13:30:00,0.592,0.182,0.6193448151000001,0.28200000000000003,-0.008,0.2821134524,0.31,0.19,0.3635931793,0.532,-0.6980000000000001,0.8776263442000001,0.28200000000000003,-0.008,0.2821134524,0.25,-0.6900000000000001,0.7338937253000001
2020-03-11 14:00:00,0.532,-0.246,0.5861228540000001,0.28200000000000003,-0.006,0.2820638226,0.25,-0.24,0.34655446900000003,0.522,-0.386,0.6492149105,0.28200000000000003,-0.006,0.2820638226,0.24,-0.38,0.4494441011
2020-03-11 14:30:00,0.5115000000000001,-0.278,0.5821651398000001,0.28150000000000003,-0.008,0.28161365380000003,0.23,-0.27,0.354682957,0.5115000000000001,-0.28800000000000003,0.5870061754,0.28150000000000003,-0.008,0.28161365380000003,0.23,-0.28,0.36235341860000003
2020-03-11 15:00:00,0.512,-0.3085,0.5977593579,0.28200000000000003,-0.0085,0.2821280738,0.23,-0.30000000000000004,0.3780211634,0.512,-0.3285,0.6083224885,0.28200000000000003,-0.0085,0.2821280738,0.23,-0.32,0.3940812099
2020-03-11 15:30:00,0.552,-0.2775,0.6178270389,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.27,-0.27,0.3818376618,0.542,-0.2975,0.6182800741000001,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.26,-0.29,0.3894868419
2020-03-11 16:00:00,0.552,-0.3175,0.6367968671,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.27,-0.31,0.4110960958,0.542,-0.3275,0.6332615968,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.26,-0.32,0.41231056260000004
2020-03-11 16:30:00,0.5515,-0.3195,0.6373637109,0.28150000000000003,-0.0095,0.2816602563,0.27,-0.31,0.4110960958,0.5415,-0.3295,0.6338710437,0.28150000000000003,-0.0095,0.2816602563,0.26,-0.32,0.41231056260000004
2020-03-11 17:00:00,0.592,-0.271,0.6510798722000001,0.28200000000000003,-0.011,0.2822144575,0.31,-0.26,0.40459856650000003,0.592,-0.281,0.6553052724,0.28200000000000003,-0.011,0.2822144575,0.31,-0.27,0.4110960958
2020-03-11 17:30:00,0.612,-0.26,0.664939095,0.28200000000000003,-0.01,0.2821772493,0.33,-0.25,0.4140048309,0.612,-0.27,0.6689125503000001,0.28200000000000003,-0.01,0.2821772493,0.33,-0.26,0.4201190308
2020-03-11 18:00:00,0.217,-0.232,0.3176680658,0.057,-0.012,0.0582494635,0.16,-0.22,0.2720294102,0.217,-0.242,0.3250430741,0.057,-0.012,0.0582494635,0.16,-0.23,0.28017851450000003
2020-03-11 18:30:00,0.1,-0.232,0.2526341228,0.0,-0.012,0.012,0.1,-0.22,0.24166091950000002,0.09,-0.242,0.2581937257,0.0,-0.012,0.012,0.09,-0.23,0.24698178070000001
2020-03-11 19:00:00,0.1,-0.2215,0.2430272618,0.0,-0.0115,0.0115,0.1,-0.21,0.23259406700000002,0.09,-0.2315,0.24837924630000002,0.0,-0.0115,0.0115,0.09,-0.22,0.23769728650000002
2020-03-11 19:30:00,0.09,-0.2315,0.24837924630000002,0.0,-0.0115,0.0115,0.09,-0.22,0.23769728650000002,0.09,-0.24150000000000002,0.2577251443,0.0,-0.0115,0.0115,0.09,-0.23,0.24698178070000001
2020-03-11 20:00:00,0.09,-0.24150000000000002,0.2577251443,0.0,-0.0115,0.0115,0.09,-0.23,0.24698178070000001,0.09,-0.2515,0.26711841940000003,0.0,-0.0115,0.0115,0.09,-0.24,0.2563201124
2020-03-11 20:30:00,0.09,-0.242,0.2581937257,0.0,-0.012,0.012,0.09,-0.23,0.24698178070000001,0.09,-0.252,0.2675892375,0.0,-0.012,0.012,0.09,-0.24,0.2563201124
2020-03-11 21:00:00,0.09,-0.222,0.2395495773,0.0,-0.012,0.012,0.09,-0.21,0.2284731932,0.09,-0.242,0.2581937257,0.0,-0.012,0.012,0.09,-0.23,0.24698178070000001
2020-03-11 21:30:00,0.12,0.218,0.24884533350000002,0.0,-0.012,0.012,0.12,0.23,0.2594224354,0.09,-0.662,0.6680898143,0.0,-0.012,0.012,0.09,-0.65,0.6562011887
2020-03-11 22:00:00,0.13,0.218,0.253818833,0.0,-0.012,0.012,0.13,0.23,0.2641968963,0.09,-0.662,0.6680898143,0.0,-0.012,0.012,0.09,-0.65,0.6562011887
2020-03-11 22:30:00,0.11,0.098,0.1473227749,0.0,-0.012,0.012,0.11,0.11,0.15556349190000002,0.09,-0.552,0.5592888341,0.0,-0.012,0.012,0.09,-0.54,0.5474486277
2020-03-11 23:00:00,0.09,-0.21150000000000002,0.2298526702,0.0,-0.0115,0.0115,0.09,-0.2,0.219317122,0.09,-0.2215,0.2390862815,0.0,-0.0115,0.0115,0.09,-0.21,0.2284731932
2020-03-11 23:30:00,0.09,-0.2015,0.2206858627,0.0,-0.0115,0.0115,0.09,-0.19,0.2102379604,0.09,-0.21150000000000002,0.2298526702,0.0,-0.0115,0.0115,0.09,-0.2,0.219317122
2020-03-12 00:00:00,0.08,-0.192,0.20800000000000002,0.0,-0.012,0.012,0.08,-0.18,0.19697715600000001,0.08,-0.202,0.2172648154,0.0,-0.012,0.012,0.08,-0.19,0.20615528130000002
2020-03-12 00:30:00,0.08,-0.202,0.2172648154,0.0,-0.012,0.012,0.08,-0.19,0.20615528130000002,0.08,-0.212,0.22659214460000002,0.0,-0.012,0.012,0.08,-0.2,0.2154065923
2020-03-12 01:00:00,0.09,-0.202,0.22114248800000003,0.0,-0.012,0.012,0.09,-0.19,0.2102379604,0.09,-0.212,0.2303128307,0.0,-0.012,0.012,0.09,-0.2,0.219317122
2020-03-12 01:30:00,0.08,-0.202,0.2172648154,0.0,-0.012,0.012,0.08,-0.19,0.20615528130000002,0.08,-0.212,0.22659214460000002,0.0,-0.012,0.012,0.08,-0.2,0.2154065923
2020-03-12 02:00:00,0.03,-0.182,0.18445595680000001,0.0,-0.012,0.012,0.03,-0.17,0.17262676500000002,0.01,-0.202,0.2022473733,0.0,-0.012,0.012,0.01,-0.19,0.19026297590000002
2020-03-12 02:30:00,-0.12,-0.152,0.19365949500000001,0.0,-0.012,0.012,-0.12,-0.14,0.1843908891,-0.12,-0.162,0.20160357140000001,0.0,-0.012,0.012,-0.12,-0.15,0.1920937271
2020-03-12 03:00:00,-0.14,-0.12150000000000001,0.1853705748,0.0,-0.0115,0.0115,-0.14,-0.11,0.1780449381,-0.15,-0.1315,0.1994799489,0.0,-0.0115,0.0115,-0.15,-0.12,0.1920937271
2020-03-12 03:30:00,-0.14,-0.14150000000000001,0.1990533848,0.0,-0.0115,0.0115,-0.14,-0.13,0.1910497317,-0.15,-0.14150000000000001,0.2062092384,0.0,-0.0115,0.0115,-0.15,-0.13,0.1984943324
2020-03-12 04:00:00,-0.11,-0.14150000000000001,0.1792268116,0.0,-0.0115,0.0115,-0.11,-0.13,0.17029386370000002,-0.11,-0.1515,0.1872224613,0.0,-0.0115,0.0115,-0.11,-0.14,0.1780449381
2020-03-12 04:30:00,-0.14,-0.14150000000000001,0.1990533848,0.0,-0.0115,0.0115,-0.14,-0.13,0.1910497317,-0.15,-0.1515,0.21319533300000001,0.0,-0.0115,0.0115,-0.15,-0.14,0.2051828453
2020-03-12 05:00:00,-0.09,-0.1715,0.1936807941,0.0,-0.0115,0.0115,-0.09,-0.16,0.1835755975,-0.11,-0.18150000000000002,0.2122315952,0.0,-0.0115,0.0115,-0.11,-0.17,0.2024845673
2020-03-12 05:30:00,0.04,-0.18150000000000002,0.1858554546,0.0,-0.0115,0.0115,0.04,-0.17,0.174642492,0.02,-0.1915,0.192541554,0.0,-0.0115,0.0115,0.02,-0.18,0.18110770280000002
2020-03-12 06:00:00,0.07,-0.35150000000000003,0.3584023577,0.0,-0.0115,0.0115,0.07,-0.34,0.3471310992,0.07,-0.1315,0.1489706347,0.0,-0.0115,0.0115,0.07,-0.12,0.1389244399
2020-03-12 06:30:00,-0.07,-0.362,0.3687058448,0.0,-0.012,0.012,-0.07,-0.35000000000000003,0.356931366,0.05,-0.14200000000000002,0.1505456741,0.0,-0.012,0.012,0.05,-0.13,0.1392838828
2020-03-12 07:00:00,-0.08,-0.6920000000000001,0.696608929,0.0,-0.012,0.012,-0.08,-0.68,0.6846897107000001,-0.08,0.168,0.18607525360000002,0.0,-0.012,0.012,-0.08,0.18,0.19697715600000001
2020-03-12 07:30:00,-0.08,-0.6915,0.6961122395,0.0,-0.0115,0.0115,-0.08,-0.68,0.6846897107000001,0.08,0.1685,0.18652680770000002,0.0,-0.0115,0.0115,0.08,0.18,0.19697715600000001
2020-03-12 08:00:00,-0.08,-0.661,0.6658235502000001,0.0,-0.011,0.011,-0.08,-0.65,0.6549045732000001,-0.08,0.149,0.1691183018,0.0,-0.011,0.011,-0.08,0.16,0.1788854382
2020-03-12 08:30:00,-0.08,-0.23850000000000002,0.2515596351,0.0,-0.0085,0.0085,-0.08,-0.23,0.24351591320000002,-0.08,-0.2485,0.261059859,0.0,-0.0085,0.0085,-0.08,-0.24,0.2529822128
2020-03-12 09:00:00,-0.08,-0.249,0.2615358484,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.24,0.2529822128,-0.08,-0.269,0.2806439025,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.26,0.2720294102
2020-03-12 09:30:00,-0.08,-0.269,0.2806439025,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.26,0.2720294102,-0.08,-0.269,0.2806439025,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.26,0.2720294102
2020-03-12 10:00:00,-0.08,-0.269,0.2806439025,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.26,0.2720294102,-0.08,-0.279,0.2902430016,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.27,0.2816025568
2020-03-12 10:30:00,-0.08,-0.269,0.2806439025,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.26,0.2720294102,-0.08,-0.279,0.2902430016,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.27,0.2816025568
2020-03-12 11:00:00,-0.08,-0.279,0.2902430016,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.27,0.2816025568,-0.08,-0.279,0.2902430016,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.27,0.2816025568
2020-03-12 11:30:00,-0.1,-0.2695,0.2874547791,0.0,-0.0095,0.0095,-0.1,-0.26,0.2785677655,-0.1,-0.2795,0.2968505516,0.0,-0.0095,0.0095,-0.1,-0.27,0.28792360100000003
2020-03-12 12:00:00,-0.1,-0.34900000000000003,0.36304407450000004,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.34,0.35440090290000004,-0.09,-0.34900000000000003,0.36041781310000004,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.34,0.3517101079
2020-03-12 12:30:00,-0.09,-0.359,0.3701094433,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.35000000000000003,0.36138622,-0.09,-0.369,0.37981706120000003,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.36,0.37107950630000003
2020-03-12 13:00:00,-0.11,-0.329,0.3469020035,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.32,0.3383784863,-0.11,-0.339,0.35640005610000003,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.33,0.34785054260000003
2020-03-12 13:30:00,0.04,-0.2795,0.2823477466,0.0,-0.0095,0.0095,0.04,-0.27,0.2729468813,-0.08,-0.28950000000000004,0.30035021230000003,0.0,-0.0095,0.0095,-0.08,-0.28,0.2912043956
2020-03-12 14:00:00,-0.06,-0.279,0.2853786958,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.27,0.2765863337,-0.08,-0.289,0.2998683044,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.28,0.2912043956
2020-03-12 14:30:00,-0.1,-0.34900000000000003,0.36304407450000004,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.34,0.35440090290000004,-0.11,-0.369,0.3850467504,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.36,0.3764306045
2020-03-12 15:00:00,-0.1,-0.34900000000000003,0.36304407450000004,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.34,0.35440090290000004,-0.1,-0.369,0.3823100836,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.36,0.3736308338
2020-03-12 15:30:00,-0.1,-0.339,0.3534416501,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.33,0.344818793,-0.1,-0.359,0.37266741200000003,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.35000000000000003,0.3640054945
2020-03-12 16:00:00,-0.08,-0.3385,0.34782502790000003,0.0,-0.0085,0.0085,-0.08,-0.33,0.3395585369,-0.08,-0.35850000000000004,0.36731764180000004,0.0,-0.0085,0.0085,-0.08,-0.35000000000000003,0.3590264614
2020-03-12 16:30:00,-0.06,-0.2785,0.284889891,0.0,-0.0085,0.0085,-0.06,-0.27,0.2765863337,-0.07,-0.28850000000000003,0.2968707631,0.0,-0.0085,0.0085,-0.07,-0.28,0.2886173938
2020-03-12 17:00:00,0.09,-0.0285,0.0944047139,0.0,-0.0085,0.0085,0.09,-0.02,0.09219544460000001,0.08,-0.4585,0.4654269545,0.0,-0.0085,0.0085,0.08,-0.45,0.4570557953
2020-03-12 17:30:00,0.11,0.1915,0.2208444022,0.0,-0.0085,0.0085,0.11,0.2,0.2282542442,0.05,-0.6685,0.6703672501,0.0,-0.0085,0.0085,0.05,-0.66,0.6618912297
2020-03-12 18:00:00,0.13,0.2215,0.2568311702,0.0,-0.0085,0.0085,0.13,0.23,0.2641968963,0.08,-0.6485000000000001,0.6534158324,0.0,-0.0085,0.0085,0.08,-0.64,0.6449806199
2020-03-12 18:30:00,0.11,0.2015,0.2295697062,0.0,-0.0085,0.0085,0.11,0.21,0.2370653918,0.08,-0.6585000000000001,0.6633417294,0.0,-0.0085,0.0085,0.08,-0.65,0.6549045732000001
2020-03-12 19:00:00,0.11,-0.009000000000000001,0.1103675677,0.0,-0.009000000000000001,0.009000000000000001,0.11,0.0,0.11,0.08,-0.419,0.426568869,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.41000000000000003,0.4177319715
2020-03-12 19:30:00,0.09,-0.1985,0.217950109,0.0,-0.0085,0.0085,0.09,-0.19,0.2102379604,0.08,-0.20850000000000002,0.22332095740000002,0.0,-0.0085,0.0085,0.08,-0.2,0.2154065923
2020-03-12 20:00:00,0.09,-0.1985,0.217950109,0.0,-0.0085,0.0085,0.09,-0.19,0.2102379604,0.08,-0.20850000000000002,0.22332095740000002,0.0,-0.0085,0.0085,0.08,-0.2,0.2154065923
2020-03-12 20:30:00,0.09,-0.1885,0.2088833406,0.0,-0.0085,0.0085,0.09,-0.18,0.201246118,0.08,-0.1985,0.2140146023,0.0,-0.0085,0.0085,0.08,-0.19,0.20615528130000002
2020-03-12 21:00:00,0.0,-0.17950000000000002,0.17950000000000002,0.0,-0.0095,0.0095,0.0,-0.17,0.17,-0.02,-0.1895,0.1905524862,0.0,-0.0095,0.0095,-0.02,-0.18,0.18110770280000002
2020-03-12 21:30:00,0.08,-0.199,0.2144784371,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.19,0.20615528130000002,0.08,-0.209,0.223787846,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.2,0.2154065923
2020-03-12 22:00:00,0.08,-0.199,0.2144784371,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.19,0.20615528130000002,0.08,-0.209,0.223787846,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.2,0.2154065923
