Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-03-12 22:30:00,0.08,-0.199,0.2144784371,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.19,0.20615528130000002,0.08,-0.209,0.223787846,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.2,0.2154065923
2020-03-12 23:00:00,0.08,-0.1995,0.2149424342,0.0,-0.0095,0.0095,0.08,-0.19,0.20615528130000002,0.07,-0.20950000000000002,0.22088515120000002,0.0,-0.0095,0.0095,0.07,-0.2,0.211896201
2020-03-12 23:30:00,-0.03,-0.179,0.1814965564,0.0,-0.009000000000000001,0.009000000000000001,-0.03,-0.17,0.17262676500000002,-0.05,-0.189,0.1955019181,0.0,-0.009000000000000001,0.009000000000000001,-0.05,-0.18,0.1868154169
2020-03-13 00:00:00,-0.05,-0.179,0.1858520917,0.0,-0.009000000000000001,0.009000000000000001,-0.05,-0.17,0.1772004515,-0.07,-0.189,0.2015465207,0.0,-0.009000000000000001,0.009000000000000001,-0.07,-0.18,0.1931320792
2020-03-13 00:30:00,-0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.17,0.19235384060000002,-0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.18,0.201246118
2020-03-13 01:00:00,-0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.16,0.1788854382,-0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.17,0.1878829423
2020-03-13 01:30:00,0.02,-0.179,0.1801138529,0.0,-0.009000000000000001,0.009000000000000001,0.02,-0.17,0.17117242770000002,0.0,-0.189,0.189,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.18,0.18
2020-03-13 02:00:00,-0.04,-0.179,0.1834148304,0.0,-0.009000000000000001,0.009000000000000001,-0.04,-0.17,0.174642492,-0.05,-0.189,0.1955019181,0.0,-0.009000000000000001,0.009000000000000001,-0.05,-0.18,0.1868154169
2020-03-13 02:30:00,-0.12,-0.159,0.1992009036,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.15,0.1920937271,-0.12,-0.169,0.2072703549,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.16,0.2
2020-03-13 03:00:00,-0.15,-0.149,0.21142611,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.14,0.2051828453,-0.15,-0.159,0.2185886548,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.15,0.2121320344
2020-03-13 03:30:00,-0.17,-0.099,0.1967256974,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.09,0.19235384060000002,-0.18,-0.099,0.2054288198,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.09,0.201246118
2020-03-13 04:00:00,-0.15,-0.0985,0.1794498537,0.0,-0.0085,0.0085,-0.15,-0.09,0.1749285568,-0.16,-0.1085,0.1933190368,0.0,-0.0085,0.0085,-0.16,-0.1,0.1886796226
2020-03-13 04:30:00,-0.11,-0.129,0.1695317079,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.12,0.16278820600000002,-0.12,-0.139,0.1836327857,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.13,0.1769180601
2020-03-13 05:00:00,-0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.16,0.1788854382,-0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.17,0.19235384060000002
2020-03-13 05:30:00,-0.11,-0.1585,0.19293068700000002,0.0,-0.0085,0.0085,-0.11,-0.15,0.1860107524,-0.11,-0.1685,0.201226862,0.0,-0.0085,0.0085,-0.11,-0.16,0.19416487840000002
2020-03-13 06:00:00,-0.14,-0.1885,0.2348025766,0.0,-0.0085,0.0085,-0.14,-0.18,0.22803508500000003,-0.14,-0.1985,0.2429037875,0.0,-0.0085,0.0085,-0.14,-0.19,0.2360084744
2020-03-13 06:30:00,-0.15,-0.179,0.2335401464,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.17,0.226715681,-0.15,-0.189,0.24129028160000002,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.18,0.2343074903
2020-03-13 07:00:00,-0.16,-0.17850000000000002,0.23971284910000001,0.0,-0.0085,0.0085,-0.16,-0.17,0.2334523506,-0.16,-0.1885,0.24724936800000002,0.0,-0.0085,0.0085,-0.16,-0.18,0.24083189160000001
2020-03-13 07:30:00,-0.24,-0.159,0.2878906042,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.15,0.283019434,-0.25,-0.169,0.3017631522,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.16,0.29681644160000004
2020-03-13 08:00:00,-0.29,-0.159,0.3307279849,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.15,0.3264965543,-0.29,-0.169,0.3356501154,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.16,0.3312099032
2020-03-13 08:30:00,-0.29,-0.159,0.3307279849,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.15,0.3264965543,-0.29,-0.169,0.3356501154,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.16,0.3312099032
2020-03-13 09:00:00,-0.26,-0.14850000000000002,0.2994198557,0.0,-0.0085,0.0085,-0.26,-0.14,0.2952964612,-0.26,-0.1585,0.3045032841,0.0,-0.0085,0.0085,-0.26,-0.15,0.30016662040000003
2020-03-13 09:30:00,-0.21,-0.1685,0.2692438486,0.0,-0.0085,0.0085,-0.21,-0.16,0.2640075756,-0.22,-0.17850000000000002,0.28330593,0.0,-0.0085,0.0085,-0.22,-0.17,0.2780287755
2020-03-13 10:00:00,-0.21,-0.159,0.2634027335,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.15,0.25806975800000004,-0.21,-0.169,0.26955704410000003,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.16,0.2640075756
2020-03-13 10:30:00,-0.2,-0.1585,0.255190615,0.0,-0.0085,0.0085,-0.2,-0.15,0.25,-0.2,-0.1685,0.26151911980000003,0.0,-0.0085,0.0085,-0.2,-0.16,0.2561249695
2020-03-13 11:00:00,-0.29,-0.17850000000000002,0.3405323039,0.0,-0.0085,0.0085,-0.29,-0.17,0.33615472630000004,-0.29,-0.1885,0.34587895280000003,0.0,-0.0085,0.0085,-0.29,-0.18,0.3413209633
2020-03-13 11:30:00,-0.24,-0.23850000000000002,0.3383522573,0.0,-0.0085,0.0085,-0.24,-0.23,0.33241540280000004,-0.25,-0.2485,0.3524943262,0.0,-0.0085,0.0085,-0.25,-0.24,0.34655446900000003
2020-03-13 12:00:00,-0.15,-0.23900000000000002,0.2821719334,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.23,0.2745906044,-0.15,-0.249,0.2906905571,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.24,0.283019434
2020-03-13 12:30:00,-0.15,-0.269,0.3079951298,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.26,0.30016662040000003,-0.15,-0.279,0.31676647550000003,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.27,0.3088689042
2020-03-13 13:00:00,-0.26,-0.229,0.34646933490000004,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.22,0.34058772730000003,-0.26,-0.23900000000000002,0.35315860460000004,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.23,0.3471310992
2020-03-13 13:30:00,-0.23,-0.11900000000000001,0.2589613871,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.11,0.2549509757,-0.24,-0.129,0.2724720169,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.12,0.26832815730000004
2020-03-13 14:00:00,-0.25,-0.11900000000000001,0.2768772291,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.11,0.2731300057,-0.25,-0.129,0.2813201024,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.12,0.2773084925
2020-03-13 14:30:00,-0.29,-0.0985,0.3062715299,0.0,-0.0085,0.0085,-0.29,-0.09,0.303644529,-0.30000000000000004,-0.1085,0.3190176327,0.0,-0.0085,0.0085,-0.30000000000000004,-0.1,0.316227766
2020-03-13 15:00:00,-0.25,-0.109,0.272728803,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.1,0.2692582404,-0.26,-0.11900000000000001,0.2859388046,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.11,0.28231188430000004
2020-03-13 15:30:00,-0.26,-0.109,0.2819237486,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.1,0.2785677655,-0.26,-0.109,0.2819237486,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.1,0.2785677655
2020-03-13 16:00:00,-0.28,-0.089,0.2938043567,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.08,0.2912043956,-0.28,-0.099,0.2969865317,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.09,0.2941088234
2020-03-13 16:30:00,-0.26,-0.1285,0.2900211199,0.0,-0.0085,0.0085,-0.26,-0.12,0.2863564213,-0.27,-0.11850000000000001,0.29485971240000003,0.0,-0.0085,0.0085,-0.27,-0.11,0.2915475947
2020-03-13 17:00:00,-0.15,-0.1085,0.1851276587,0.0,-0.0085,0.0085,-0.15,-0.1,0.1802775638,-0.15,-0.11850000000000001,0.1911602731,0.0,-0.0085,0.0085,-0.15,-0.11,0.1860107524
2020-03-13 17:30:00,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002
2020-03-13 18:00:00,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382
2020-03-13 18:30:00,-0.1,-0.08850000000000001,0.1335374479,0.0,-0.0085,0.0085,-0.1,-0.08,0.1280624847,-0.1,-0.0985,0.1403647035,0.0,-0.0085,0.0085,-0.1,-0.09,0.13453624050000001
2020-03-13 19:00:00,-0.08,-0.11850000000000001,0.1429763967,0.0,-0.0085,0.0085,-0.08,-0.11,0.1360147051,-0.08,-0.1285,0.1513679292,0.0,-0.0085,0.0085,-0.08,-0.12,0.14422205100000002
2020-03-13 19:30:00,0.08,-0.14850000000000002,0.16867794760000002,0.0,-0.0085,0.0085,0.08,-0.14,0.161245155,0.08,-0.1585,0.1775450647,0.0,-0.0085,0.0085,0.08,-0.15,0.17
2020-03-13 20:00:00,0.08,-0.149,0.1691183018,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.14,0.161245155,0.08,-0.159,0.1779915728,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.15,0.17
2020-03-13 20:30:00,0.08,-0.1585,0.1775450647,0.0,-0.0085,0.0085,0.08,-0.15,0.17,0.08,-0.1585,0.1775450647,0.0,-0.0085,0.0085,0.08,-0.15,0.17
2020-03-13 21:00:00,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382
2020-03-13 21:30:00,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382
2020-03-13 22:00:00,0.09,-0.169,0.1914706244,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.16,0.1835755975,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-13 22:30:00,0.09,-0.169,0.1914706244,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.16,0.1835755975,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-13 23:00:00,0.09,-0.169,0.1914706244,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.16,0.1835755975,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-13 23:30:00,0.1,-0.169,0.1963695496,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.16,0.1886796226,0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.18,0.201246118
2020-03-14 00:00:00,0.08,-0.1585,0.1775450647,0.0,-0.0085,0.0085,0.08,-0.15,0.17,0.07,-0.1685,0.18246163980000002,0.0,-0.0085,0.0085,0.07,-0.16,0.174642492
2020-03-14 00:30:00,-0.06,-0.1385,0.1509379011,0.0,-0.0085,0.0085,-0.06,-0.13,0.1431782106,-0.07,-0.1385,0.1551845675,0.0,-0.0085,0.0085,-0.07,-0.13,0.1476482306
2020-03-14 01:00:00,-0.15,0.2315,0.2758482373,0.0,-0.0085,0.0085,-0.15,0.24,0.283019434,-0.14,-0.4485,0.46984279290000003,0.0,-0.0085,0.0085,-0.14,-0.44,0.4617358552
2020-03-14 01:30:00,-0.1,0.361,0.37459444740000003,0.0,-0.009000000000000001,0.009000000000000001,-0.1,0.37,0.3832753579,-0.16,-0.519,0.543103121,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.51,0.5345091206
2020-03-14 02:00:00,-0.16,0.371,0.4040309394,0.0,-0.009000000000000001,0.009000000000000001,-0.16,0.38,0.41231056260000004,-0.19,-0.47900000000000004,0.5153067048000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.47000000000000003,0.5069516742
2020-03-14 02:30:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19
2020-03-14 03:00:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23
2020-03-14 03:30:00,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002,-0.24,-0.099,0.2596170256,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.09,0.2563201124
2020-03-14 04:00:00,-0.23,-0.1085,0.2543073927,0.0,-0.0085,0.0085,-0.23,-0.1,0.25079872410000004,-0.24,-0.1285,0.2722356516,0.0,-0.0085,0.0085,-0.24,-0.12,0.26832815730000004
2020-03-14 04:30:00,-0.22,-0.08850000000000001,0.23713340130000002,0.0,-0.0085,0.0085,-0.22,-0.08,0.23409399820000001,-0.22,-0.1285,0.2547788257,0.0,-0.0085,0.0085,-0.22,-0.12,0.2505992817
2020-03-14 05:00:00,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-14 05:30:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19
2020-03-14 06:00:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-14 06:30:00,-0.22,-0.08850000000000001,0.23713340130000002,0.0,-0.0085,0.0085,-0.22,-0.08,0.23409399820000001,-0.22,-0.08850000000000001,0.23713340130000002,0.0,-0.0085,0.0085,-0.22,-0.08,0.23409399820000001
2020-03-14 07:00:00,-0.19,-0.08850000000000001,0.2096002147,0.0,-0.0085,0.0085,-0.19,-0.08,0.20615528130000002,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-14 07:30:00,-0.18,0.3315,0.3772164498,0.0,-0.0085,0.0085,-0.18,0.34,0.38470768120000004,-0.21,-0.3985,0.4504467227,0.0,-0.0085,0.0085,-0.21,-0.39,0.4429446918
2020-03-14 08:00:00,-0.14,0.3115,0.341514641,0.0,-0.0085,0.0085,-0.14,0.32,0.3492849839,-0.18,-0.3785,0.419120806,0.0,-0.0085,0.0085,-0.18,-0.37,0.4114608122
2020-03-14 08:30:00,-0.16,-0.1285,0.20521269450000001,0.0,-0.0085,0.0085,-0.16,-0.12,0.2,-0.17,-0.0985,0.1964745531,0.0,-0.0085,0.0085,-0.17,-0.09,0.19235384060000002
2020-03-14 09:00:00,-0.15,-0.0995,0.1800006944,0.0,-0.0095,0.0095,-0.15,-0.09,0.1749285568,-0.15,-0.0995,0.1800006944,0.0,-0.0095,0.0095,-0.15,-0.09,0.1749285568
2020-03-14 09:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17
2020-03-14 10:00:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-14 10:30:00,-0.13,-0.099,0.1634044063,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.09,0.158113883,-0.13,-0.109,0.16964963900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.1,0.1640121947
2020-03-14 11:00:00,-0.1,-0.109,0.1479222769,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.1,0.14142135620000001,-0.1,-0.109,0.1479222769,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.1,0.14142135620000001
2020-03-14 11:30:00,-0.13,-0.109,0.16964963900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.1,0.1640121947,-0.12,-0.11900000000000001,0.169,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.11,0.16278820600000002
2020-03-14 12:00:00,-0.09,-0.099,0.1337946187,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.09,0.1272792206,-0.09,-0.099,0.1337946187,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.09,0.1272792206
2020-03-14 12:30:00,-0.1,-0.099,0.1407160261,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.09,0.13453624050000001,-0.1,-0.109,0.1479222769,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.1,0.14142135620000001
2020-03-14 13:00:00,-0.08,-0.099,0.1272831489,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.09,0.12041594580000001,-0.08,-0.109,0.1352072483,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.1,0.1280624847
2020-03-14 13:30:00,-0.09,-0.099,0.1337946187,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.09,0.1272792206,-0.09,-0.099,0.1337946187,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.09,0.1272792206
2020-03-14 14:00:00,-0.11,-0.099,0.1479898645,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.09,0.14212670400000002,-0.11,-0.099,0.1479898645,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.09,0.14212670400000002
2020-03-14 14:30:00,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15
2020-03-14 15:00:00,-0.08,-0.11950000000000001,0.1438062933,0.0,-0.0095,0.0095,-0.08,-0.11,0.1360147051,-0.08,-0.1395,0.1608112247,0.0,-0.0095,0.0095,-0.08,-0.13,0.15264337520000001
2020-03-14 15:30:00,-0.08,-0.11900000000000001,0.1433910736,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.11,0.1360147051,-0.08,-0.139,0.1603776792,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.13,0.15264337520000001
2020-03-14 16:00:00,0.0,-0.129,0.129,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.12,0.12,0.0,-0.139,0.139,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.13,0.13
2020-03-14 16:30:00,0.0,-0.129,0.129,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.12,0.12,0.0,-0.139,0.139,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.13,0.13
2020-03-14 17:00:00,0.0,-0.129,0.129,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.12,0.12,0.0,-0.139,0.139,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.13,0.13
2020-03-14 17:30:00,0.0,-0.129,0.129,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.12,0.12,0.0,-0.139,0.139,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.13,0.13
2020-03-14 18:00:00,0.0,-0.1285,0.1285,0.0,-0.0085,0.0085,0.0,-0.12,0.12,0.0,-0.1385,0.1385,0.0,-0.0085,0.0085,0.0,-0.13,0.13
2020-03-14 18:30:00,0.0,-0.129,0.129,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.12,0.12,0.0,-0.139,0.139,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.13,0.13
2020-03-14 19:00:00,0.0,-0.129,0.129,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.12,0.12,0.0,-0.139,0.139,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.13,0.13
2020-03-14 19:30:00,0.1,-0.169,0.1963695496,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.16,0.1886796226,0.1,-0.179,0.20503902070000002,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.17,0.1972308292
2020-03-14 20:00:00,0.09,-0.1985,0.217950109,0.0,-0.0085,0.0085,0.09,-0.19,0.2102379604,0.09,-0.20850000000000002,0.2270952443,0.0,-0.0085,0.0085,0.09,-0.2,0.219317122
2020-03-14 20:30:00,0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.17,0.19235384060000002,0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.18,0.201246118
2020-03-14 21:00:00,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002,0.09,-0.1885,0.2088833406,0.0,-0.0085,0.0085,0.09,-0.18,0.201246118
2020-03-14 21:30:00,0.1,0.24150000000000002,0.2613852521,0.0,-0.0085,0.0085,0.1,0.25,0.2692582404,0.09,-0.5785,0.5854590080000001,0.0,-0.0085,0.0085,0.09,-0.5700000000000001,0.5770615219
2020-03-14 22:00:00,0.1,0.2615,0.2799683018,0.0,-0.0085,0.0085,0.1,0.27,0.28792360100000003,0.08,-0.6085,0.6137363033000001,0.0,-0.0085,0.0085,0.08,-0.6000000000000001,0.605309838
2020-03-14 22:30:00,0.09,0.271,0.28555384780000004,0.0,-0.009000000000000001,0.009000000000000001,0.09,0.28,0.2941088234,0.0,-0.609,0.609,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.6000000000000001,0.6000000000000001
2020-03-14 23:00:00,0.09,0.211,0.2293926764,0.0,-0.009000000000000001,0.009000000000000001,0.09,0.22,0.23769728650000002,0.0,-0.559,0.559,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.55,0.55
2020-03-14 23:30:00,0.09,-0.1685,0.19102944800000002,0.0,-0.0085,0.0085,0.09,-0.16,0.1835755975,0.08,-0.1685,0.18652680770000002,0.0,-0.0085,0.0085,0.08,-0.16,0.1788854382
2020-03-15 00:00:00,0.09,-0.1685,0.19102944800000002,0.0,-0.0085,0.0085,0.09,-0.16,0.1835755975,0.08,-0.1885,0.2047736555,0.0,-0.0085,0.0085,0.08,-0.18,0.19697715600000001
2020-03-15 00:30:00,0.09,-0.169,0.1914706244,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.16,0.1835755975,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-15 01:00:00,0.11,0.14150000000000001,0.1792268116,0.0,-0.0085,0.0085,0.11,0.15,0.1860107524,0.09,-0.5085000000000001,0.5164031855,0.0,-0.0085,0.0085,0.09,-0.5,0.5080354318
2020-03-15 01:30:00,0.11,0.251,0.2740456166,0.0,-0.009000000000000001,0.009000000000000001,0.11,0.26,0.28231188430000004,0.08,-0.619,0.6241482196,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.61,0.6152235366000001
2020-03-15 02:00:00,0.12,0.251,0.2782103521,0.0,-0.009000000000000001,0.009000000000000001,0.12,0.26,0.2863564213,0.08,-0.639,0.6439883539,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.63,0.6350590524
2020-03-15 02:30:00,0.12,0.2505,0.2777593383,0.0,-0.0095,0.0095,0.12,0.26,0.2863564213,0.08,-0.6395000000000001,0.6444844839,0.0,-0.0095,0.0095,0.08,-0.63,0.6350590524
2020-03-15 03:00:00,0.13,0.181,0.2228474815,0.0,-0.009000000000000001,0.009000000000000001,0.13,0.19,0.2302172887,0.09,-0.579,0.5859530698000001,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.5700000000000001,0.5770615219
2020-03-15 03:30:00,0.1,-0.17850000000000002,0.20460266370000002,0.0,-0.0085,0.0085,0.1,-0.17,0.1972308292,0.09,-0.1885,0.2088833406,0.0,-0.0085,0.0085,0.09,-0.18,0.201246118
2020-03-15 04:00:00,-0.14,-0.1085,0.17712213300000001,0.0,-0.0085,0.0085,-0.14,-0.1,0.1720465053,-0.14,-0.1085,0.17712213300000001,0.0,-0.0085,0.0085,-0.14,-0.1,0.1720465053
2020-03-15 04:30:00,-0.14,-0.099,0.17146719800000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.09,0.1664331698,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053
2020-03-15 05:00:00,-0.13,-0.0985,0.16310196200000002,0.0,-0.0085,0.0085,-0.13,-0.09,0.158113883,-0.13,-0.0985,0.16310196200000002,0.0,-0.0085,0.0085,-0.13,-0.09,0.158113883
2020-03-15 05:30:00,-0.16,-0.08850000000000001,0.1828448796,0.0,-0.0085,0.0085,-0.16,-0.08,0.1788854382,-0.16,-0.0985,0.18788893,0.0,-0.0085,0.0085,-0.16,-0.09,0.1835755975
2020-03-15 06:00:00,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23
2020-03-15 06:30:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.2,-0.089,0.2189086567,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.08,0.2154065923
2020-03-15 07:00:00,-0.19,0.281,0.3392064268,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.29,0.3466987165,-0.21,-0.249,0.3257314845,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.24,0.3189043744
2020-03-15 07:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-15 08:00:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.2,-0.089,0.2189086567,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.08,0.2154065923
2020-03-15 08:30:00,-0.13,-0.08850000000000001,0.1572649039,0.0,-0.0085,0.0085,-0.13,-0.08,0.15264337520000001,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155
2020-03-15 09:00:00,-0.1,-0.0985,0.1403647035,0.0,-0.0085,0.0085,-0.1,-0.09,0.13453624050000001,-0.1,-0.1085,0.1475542273,0.0,-0.0085,0.0085,-0.1,-0.1,0.14142135620000001
2020-03-15 09:30:00,-0.13,-0.109,0.16964963900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.1,0.1640121947,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053
2020-03-15 10:00:00,-0.21,-0.099,0.23216588900000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.09,0.2284731932,-0.21,-0.109,0.23660304310000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.1,0.23259406700000002
2020-03-15 10:30:00,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21
2020-03-15 11:00:00,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382
2020-03-15 11:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382
2020-03-15 12:00:00,-0.17,0.241,0.2949254143,0.0,-0.009000000000000001,0.009000000000000001,-0.17,0.25,0.3023243292,-0.18,-0.209,0.2758278449,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.2,0.2690724809
2020-03-15 12:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17
2020-03-15 13:00:00,-0.16,-0.009000000000000001,0.1602529251,0.0,-0.009000000000000001,0.009000000000000001,-0.16,0.0,0.16,-0.17,-0.009000000000000001,0.17023806860000001,0.0,-0.009000000000000001,0.009000000000000001,-0.17,0.0,0.17
2020-03-15 13:30:00,-0.16,-0.009000000000000001,0.1602529251,0.0,-0.009000000000000001,0.009000000000000001,-0.16,0.0,0.16,-0.16,-0.009000000000000001,0.1602529251,0.0,-0.009000000000000001,0.009000000000000001,-0.16,0.0,0.16
2020-03-15 14:00:00,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15
2020-03-15 14:30:00,-0.12,-0.109,0.1621141573,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.1,0.1562049935,-0.12,-0.11900000000000001,0.169,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.11,0.16278820600000002
2020-03-15 15:00:00,-0.12,-0.0985,0.1552489936,0.0,-0.0085,0.0085,-0.12,-0.09,0.15,-0.12,-0.1085,0.1617783978,0.0,-0.0085,0.0085,-0.12,-0.1,0.1562049935
2020-03-15 15:30:00,-0.08,-0.099,0.1272831489,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.09,0.12041594580000001,-0.09,-0.129,0.1572927207,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.12,0.15
2020-03-15 16:00:00,-0.11,-0.11900000000000001,0.1620524606,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.11,0.15556349190000002,-0.11,-0.11900000000000001,0.1620524606,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.11,0.15556349190000002
2020-03-15 16:30:00,-0.15,-0.109,0.1854211423,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.1,0.1802775638,-0.15,-0.109,0.1854211423,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.1,0.1802775638
2020-03-15 17:00:00,-0.13,-0.1085,0.1693288221,0.0,-0.0085,0.0085,-0.13,-0.1,0.1640121947,-0.13,-0.1085,0.1693288221,0.0,-0.0085,0.0085,-0.13,-0.1,0.1640121947
2020-03-15 17:30:00,-0.12,-0.109,0.1621141573,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.1,0.1562049935,-0.13,-0.11900000000000001,0.1762413118,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.11,0.17029386370000002
2020-03-15 18:00:00,-0.15,-0.099,0.17972478960000002,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.09,0.1749285568,-0.15,-0.099,0.17972478960000002,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.09,0.1749285568
2020-03-15 18:30:00,-0.21,-0.099,0.23216588900000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.09,0.2284731932,-0.21,-0.089,0.22808112590000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.08,0.22472205050000002
2020-03-15 19:00:00,-0.24,-0.009000000000000001,0.24016869070000002,0.0,-0.009000000000000001,0.009000000000000001,-0.24,0.0,0.24,-0.24,-0.089,0.2559707014,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.08,0.2529822128
2020-03-15 19:30:00,-0.25,-0.0085,0.2501444583,0.0,-0.0085,0.0085,-0.25,0.0,0.25,-0.26,-0.0085,0.2601389052,0.0,-0.0085,0.0085,-0.26,0.0,0.26
2020-03-15 20:00:00,-0.25,-0.009000000000000001,0.2501619475,0.0,-0.009000000000000001,0.009000000000000001,-0.25,0.0,0.25,-0.26,-0.009000000000000001,0.26015572260000003,0.0,-0.009000000000000001,0.009000000000000001,-0.26,0.0,0.26
2020-03-15 20:30:00,-0.25,-0.099,0.2688884527,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.09,0.2657066051,-0.26,-0.099,0.2782103521,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.09,0.2751363298
2020-03-15 21:00:00,-0.21,0.2205,0.3045,0.0,-0.0095,0.0095,-0.21,0.23,0.31144823,-0.22,-0.2495,0.3326413233,0.0,-0.0095,0.0095,-0.22,-0.24,0.32557641190000003
2020-03-15 21:30:00,-0.21,-0.0085,0.2101719534,0.0,-0.0085,0.0085,-0.21,0.0,0.21,-0.22,-0.0085,0.2201641433,0.0,-0.0085,0.0085,-0.22,0.0,0.22
2020-03-15 22:00:00,-0.2,-0.0085,0.2001805435,0.0,-0.0085,0.0085,-0.2,0.0,0.2,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002
2020-03-15 22:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17
2020-03-15 23:00:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17
2020-03-15 23:30:00,-0.18,-0.009000000000000001,0.1802248596,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.0,0.18,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-16 00:00:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21
2020-03-16 00:30:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21
2020-03-16 01:00:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21
2020-03-16 01:30:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-16 02:00:00,-0.18,-0.009000000000000001,0.1802248596,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.0,0.18,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19
2020-03-16 02:30:00,-0.18,-0.009000000000000001,0.1802248596,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.0,0.18,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19
2020-03-16 03:00:00,-0.18,0.421,0.4578657008,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.43,0.4661544808,-0.22,-0.529,0.572923206,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.52,0.5646237685000001
2020-03-16 03:30:00,-0.17,0.421,0.45402753220000003,0.0,-0.009000000000000001,0.009000000000000001,-0.17,0.43,0.4623851209,-0.23,-0.529,0.5768370654,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.52,0.568594759
2020-03-16 04:00:00,-0.23,-0.0085,0.23015701160000002,0.0,-0.0085,0.0085,-0.23,0.0,0.23,-0.23,-0.0085,0.23015701160000002,0.0,-0.0085,0.0085,-0.23,0.0,0.23
2020-03-16 04:30:00,-0.22,-0.0085,0.2201641433,0.0,-0.0085,0.0085,-0.22,0.0,0.22,-0.23,-0.0085,0.23015701160000002,0.0,-0.0085,0.0085,-0.23,0.0,0.23
2020-03-16 05:00:00,-0.21,0.4515,0.4979480395,0.0,-0.0085,0.0085,-0.21,0.46,0.5056678752,-0.26,-0.4685,0.535809901,0.0,-0.0085,0.0085,-0.26,-0.46,0.5283937925000001
2020-03-16 05:30:00,-0.2,0.4515,0.49381398320000003,0.0,-0.0085,0.0085,-0.2,0.46,0.5015974482000001,-0.27,-0.4685,0.5407330672,0.0,-0.0085,0.0085,-0.27,-0.46,0.5333854141000001
2020-03-16 06:00:00,-0.24,0.4315,0.4937532278,0.0,-0.0085,0.0085,-0.24,0.44,0.5011985634,-0.31,-0.48850000000000005,0.5785604981,0.0,-0.0085,0.0085,-0.31,-0.48,0.5714017851000001
2020-03-16 06:30:00,-0.29,0.4015,0.4952799713,0.0,-0.0085,0.0085,-0.29,0.41000000000000003,0.5021951812000001,-0.31,-0.4985,0.5870283213,0.0,-0.0085,0.0085,-0.31,-0.49,0.5798275606000001
2020-03-16 07:00:00,-0.29,0.3915,0.4872086309,0.0,-0.0085,0.0085,-0.29,0.4,0.4940647731,-0.31,-0.4685,0.5617759785,0.0,-0.0085,0.0085,-0.31,-0.46,0.5547071299
2020-03-16 07:30:00,-0.32,-0.199,0.3768302005,0.0,-0.009000000000000001,0.009000000000000001,-0.32,-0.19,0.3721558813,-0.33,-0.189,0.3802906783,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.18,0.3758989226
2020-03-16 08:00:00,-0.32,-0.1085,0.3378938443,0.0,-0.0085,0.0085,-0.32,-0.1,0.3352610923,-0.33,-0.1085,0.3473791157,0.0,-0.0085,0.0085,-0.33,-0.1,0.344818793
2020-03-16 08:30:00,-0.32,-0.199,0.3768302005,0.0,-0.009000000000000001,0.009000000000000001,-0.32,-0.19,0.3721558813,-0.33,-0.199,0.3853582749,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.19,0.3807886553
2020-03-16 09:00:00,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939,-0.31,-0.089,0.3225228674,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.08,0.3201562119
2020-03-16 09:30:00,-0.28,-0.089,0.2938043567,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.08,0.2912043956,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939
2020-03-16 10:00:00,-0.28,-0.14850000000000002,0.3169420294,0.0,-0.0085,0.0085,-0.28,-0.14,0.31304951680000004,-0.29,-0.1085,0.3096324434,0.0,-0.0085,0.0085,-0.29,-0.1,0.306757233
2020-03-16 10:30:00,-0.27,-0.109,0.2911717706,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.1,0.28792360100000003,-0.28,-0.109,0.3004679683,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.1,0.2973213749
2020-03-16 11:00:00,-0.35000000000000003,-0.209,0.4076530387,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.2,0.4031128874,-0.36,-0.219,0.4213798761,0.0,-0.009000000000000001,0.009000000000000001,-0.36,-0.21,0.41677331970000003
2020-03-16 11:30:00,-0.33,-0.229,0.4016727524,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.22,0.39661064030000004,-0.34,-0.23900000000000002,0.4155971607,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.23,0.410487515
2020-03-16 12:00:00,-0.27,-0.269,0.381131211,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.26,0.3748332963,-0.28,-0.279,0.3952733232,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.27,0.3889730068
2020-03-16 12:30:00,-0.2,-0.279,0.34327976930000004,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.27,0.3360059523,-0.2,-0.289,0.3514555448,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.28,0.34409301070000003
2020-03-16 13:00:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.16,-0.249,0.29597466110000004,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.24,0.28844410200000004
2020-03-16 13:30:00,-0.09,0.291,0.3045997374,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.30000000000000004,0.3132091953,-0.14,-0.609,0.6248847894,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.6000000000000001,0.6161168720000001
2020-03-16 14:00:00,-0.12,0.231,0.2603094313,0.0,-0.009000000000000001,0.009000000000000001,-0.12,0.24,0.26832815730000004,-0.16,-0.659,0.6781452647,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.65,0.6694027188
2020-03-16 14:30:00,-0.19,0.1615,0.24936369020000002,0.0,-0.0085,0.0085,-0.19,0.17,0.2549509757,-0.25,-0.7285,0.7702027331,0.0,-0.0085,0.0085,-0.25,-0.72,0.7621679605
2020-03-16 15:00:00,-0.12,0.291,0.31477134560000003,0.0,-0.009000000000000001,0.009000000000000001,-0.12,0.30000000000000004,0.3231098884,-0.18,-0.599,0.6254606303,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.59,0.6168468205000001
2020-03-16 15:30:00,-0.09,0.311,0.3237607141,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.32,0.33241540280000004,-0.12,-0.579,0.5913044901,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.5700000000000001,0.5824946352
2020-03-16 16:00:00,0.1,0.3015,0.31765114510000003,0.0,-0.0085,0.0085,0.1,0.31,0.3257299495,-0.09,-0.5785,0.5854590080000001,0.0,-0.0085,0.0085,-0.09,-0.5700000000000001,0.5770615219
2020-03-16 16:30:00,0.11,0.28150000000000003,0.3022288041,0.0,-0.0085,0.0085,0.11,0.29,0.31016124840000003,0.01,-0.5885,0.5885849556,0.0,-0.0085,0.0085,0.01,-0.58,0.5800862005
2020-03-16 17:00:00,0.1,0.3015,0.31765114510000003,0.0,-0.0085,0.0085,0.1,0.31,0.3257299495,-0.09,-0.5685,0.5755799249,0.0,-0.0085,0.0085,-0.09,-0.56,0.5671860365
2020-03-16 17:30:00,0.08,0.3015,0.3119330858,0.0,-0.0085,0.0085,0.08,0.31,0.3201562119,-0.09,-0.5685,0.5755799249,0.0,-0.0085,0.0085,-0.09,-0.56,0.5671860365
2020-03-16 18:00:00,-0.05,0.311,0.3149936507,0.0,-0.009000000000000001,0.009000000000000001,-0.05,0.32,0.32388269480000004,-0.1,-0.5690000000000001,0.5777205207,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.56,0.5688585061
2020-03-16 18:30:00,-0.09,0.3115,0.3242410369,0.0,-0.0085,0.0085,-0.09,0.32,0.33241540280000004,-0.1,-0.5685,0.5772280745,0.0,-0.0085,0.0085,-0.1,-0.56,0.5688585061
2020-03-16 19:00:00,-0.09,0.311,0.3237607141,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.32,0.33241540280000004,-0.09,-0.5690000000000001,0.57607378,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.56,0.5671860365
2020-03-16 19:30:00,0.08,0.301,0.3114498354,0.0,-0.009000000000000001,0.009000000000000001,0.08,0.31,0.3201562119,-0.09,-0.589,0.5958363869000001,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.58,0.5869412236
2020-03-16 20:00:00,-0.04,0.231,0.234437625,0.0,-0.009000000000000001,0.009000000000000001,-0.04,0.24,0.2433105012,-0.09,-0.509,0.5168955407,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.5,0.5080354318
2020-03-16 20:30:00,-0.4,-0.2585,0.4762585957,0.0,-0.0085,0.0085,-0.4,-0.25,0.4716990566,-0.39,-0.2685,0.4734894402,0.0,-0.0085,0.0085,-0.39,-0.26,0.4687216658
2020-03-16 21:00:00,-0.5700000000000001,-0.47900000000000004,0.7445407981000001,0.0,-0.009000000000000001,0.009000000000000001,-0.5700000000000001,-0.47000000000000003,0.7387827827,-0.58,-0.499,0.7651150240000001,0.0,-0.009000000000000001,0.009000000000000001,-0.58,-0.49,0.7592759709
2020-03-16 21:30:00,-0.52,-0.4985,0.7203487003,0.0,-0.0085,0.0085,-0.52,-0.49,0.7144928271000001,-0.53,-0.5085000000000001,0.7344877467,0.0,-0.0085,0.0085,-0.53,-0.5,0.7286288493
2020-03-16 22:00:00,-0.5,-0.4985,0.7060469177,0.0,-0.0085,0.0085,-0.5,-0.49,0.7000714249000001,-0.5,-0.5085000000000001,0.7131425173,0.0,-0.0085,0.0085,-0.5,-0.5,0.7071067812
2020-03-16 22:30:00,-0.38,-0.379,0.5366945127,0.0,-0.009000000000000001,0.009000000000000001,-0.38,-0.37,0.5303772242,-0.39,-0.389,0.5508366364,0.0,-0.009000000000000001,0.009000000000000001,-0.39,-0.38,0.5445181356000001
2020-03-16 23:00:00,-0.27,-0.28950000000000004,0.3958664548,0.0,-0.0095,0.0095,-0.27,-0.28,0.3889730068,-0.28,-0.3195,0.42482967180000003,0.0,-0.0095,0.0095,-0.28,-0.31,0.4177319715
2020-03-16 23:30:00,-0.17,-0.11850000000000001,0.2072251191,0.0,-0.0085,0.0085,-0.17,-0.11,0.2024845673,-0.18,-0.14850000000000002,0.23335005890000002,0.0,-0.0085,0.0085,-0.18,-0.14,0.22803508500000003
2020-03-17 00:00:00,-0.11,-0.0985,0.1476558499,0.0,-0.0085,0.0085,-0.11,-0.09,0.14212670400000002,-0.11,-0.1085,0.1545064724,0.0,-0.0085,0.0085,-0.11,-0.1,0.1486606875
2020-03-17 00:30:00,-0.1,-0.0985,0.1403647035,0.0,-0.0085,0.0085,-0.1,-0.09,0.13453624050000001,-0.1,-0.1085,0.1475542273,0.0,-0.0085,0.0085,-0.1,-0.1,0.14142135620000001
2020-03-17 01:00:00,0.09,0.2515,0.26711841940000003,0.0,-0.0085,0.0085,0.09,0.26,0.2751363298,-0.07,-0.5585,0.5628696563,0.0,-0.0085,0.0085,-0.07,-0.55,0.5544366510000001
2020-03-17 01:30:00,0.09,0.28150000000000003,0.2955372227,0.0,-0.0085,0.0085,0.09,0.29,0.303644529,-0.09,-0.5885,0.5953421285,0.0,-0.0085,0.0085,-0.09,-0.58,0.5869412236
2020-03-17 02:00:00,0.09,0.2715,0.2860284077,0.0,-0.0085,0.0085,0.09,0.28,0.2941088234,0.0,-0.5885,0.5885,0.0,-0.0085,0.0085,0.0,-0.58,0.58
2020-03-17 02:30:00,0.11,0.261,0.2832331195,0.0,-0.009000000000000001,0.009000000000000001,0.11,0.27,0.2915475947,0.08,-0.609,0.6142320408,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.6000000000000001,0.605309838
2020-03-17 03:00:00,0.11,0.2515,0.274503643,0.0,-0.0085,0.0085,0.11,0.26,0.28231188430000004,0.08,-0.6185,0.6236523471000001,0.0,-0.0085,0.0085,0.08,-0.61,0.6152235366000001
2020-03-17 03:30:00,0.12,0.2515,0.278661533,0.0,-0.0085,0.0085,0.12,0.26,0.2863564213,0.08,-0.6185,0.6236523471000001,0.0,-0.0085,0.0085,0.08,-0.61,0.6152235366000001
2020-03-17 04:00:00,0.12,0.2515,0.278661533,0.0,-0.0085,0.0085,0.12,0.26,0.2863564213,0.08,-0.6185,0.6236523471000001,0.0,-0.0085,0.0085,0.08,-0.61,0.6152235366000001
2020-03-17 04:30:00,0.12,0.251,0.2782103521,0.0,-0.009000000000000001,0.009000000000000001,0.12,0.26,0.2863564213,0.08,-0.619,0.6241482196,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.61,0.6152235366000001
2020-03-17 05:00:00,0.12,0.2515,0.278661533,0.0,-0.0085,0.0085,0.12,0.26,0.2863564213,0.08,-0.6185,0.6236523471000001,0.0,-0.0085,0.0085,0.08,-0.61,0.6152235366000001
2020-03-17 05:30:00,0.13,0.2515,0.2831117271,0.0,-0.0085,0.0085,0.13,0.26,0.2906888371,0.08,-0.6185,0.6236523471000001,0.0,-0.0085,0.0085,0.08,-0.61,0.6152235366000001
2020-03-17 06:00:00,0.13,0.2215,0.2568311702,0.0,-0.0085,0.0085,0.13,0.23,0.2641968963,0.08,-0.6385000000000001,0.6434922299,0.0,-0.0085,0.0085,0.08,-0.63,0.6350590524
2020-03-17 06:30:00,0.08,0.211,0.22565681910000002,0.0,-0.009000000000000001,0.009000000000000001,0.08,0.22,0.23409399820000001,0.0,-0.659,0.659,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.65,0.65
2020-03-17 07:00:00,0.08,0.21150000000000002,0.2261244127,0.0,-0.0085,0.0085,0.08,0.22,0.23409399820000001,0.0,-0.6585000000000001,0.6585000000000001,0.0,-0.0085,0.0085,0.0,-0.65,0.65
2020-03-17 07:30:00,0.08,0.1915,0.2075385506,0.0,-0.0085,0.0085,0.08,0.2,0.2154065923,-0.09,-0.6885,0.6943574368000001,0.0,-0.0085,0.0085,-0.09,-0.68,0.6859300256
2020-03-17 08:00:00,0.0,0.21150000000000002,0.21150000000000002,0.0,-0.0085,0.0085,0.0,0.22,0.22,-0.09,-0.6685,0.6745311335,0.0,-0.0085,0.0085,-0.09,-0.66,0.6661080993
2020-03-17 08:30:00,-0.11,0.081,0.1366052708,0.0,-0.009000000000000001,0.009000000000000001,-0.11,0.09,0.14212670400000002,-0.17,-0.799,0.8168849368000001,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.79,0.808084154
2020-03-17 09:00:00,-0.12,0.0815,0.14505947060000002,0.0,-0.0085,0.0085,-0.12,0.09,0.15,-0.19,-0.8085,0.8305252856,0.0,-0.0085,0.0085,-0.19,-0.8,0.8222530024
2020-03-17 09:30:00,-0.12,0.0815,0.14505947060000002,0.0,-0.0085,0.0085,-0.12,0.09,0.15,-0.19,-0.7885000000000001,0.8110685853,0.0,-0.0085,0.0085,-0.19,-0.78,0.8028075735
2020-03-17 10:00:00,-0.12,0.12150000000000001,0.1707695816,0.0,-0.0085,0.0085,-0.12,0.13,0.1769180601,-0.16,-0.7485,0.7654098575,0.0,-0.0085,0.0085,-0.16,-0.74,0.7570997292
2020-03-17 10:30:00,-0.09,0.211,0.2293926764,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.22,0.23769728650000002,-0.12,-0.669,0.6796771292,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.66,0.6708203932
2020-03-17 11:00:00,-0.14,0.1115,0.178975557,0.0,-0.0085,0.0085,-0.14,0.12,0.1843908891,-0.19,-0.7685000000000001,0.7916389644,0.0,-0.0085,0.0085,-0.19,-0.76,0.7833900689000001
2020-03-17 11:30:00,-0.16,0.0915,0.184315626,0.0,-0.0085,0.0085,-0.16,0.1,0.1886796226,-0.23,-0.7685000000000001,0.8021796869000001,0.0,-0.0085,0.0085,-0.23,-0.76,0.7940403012
2020-03-17 12:00:00,-0.11,0.2215,0.2473100281,0.0,-0.0085,0.0085,-0.11,0.23,0.2549509757,-0.14,-0.6485000000000001,0.6634397109,0.0,-0.0085,0.0085,-0.14,-0.64,0.6551335742000001
2020-03-17 12:30:00,-0.09,0.2215,0.2390862815,0.0,-0.0085,0.0085,-0.09,0.23,0.24698178070000001,-0.12,-0.6485000000000001,0.6595090977,0.0,-0.0085,0.0085,-0.12,-0.64,0.6511528238000001
2020-03-17 13:00:00,0.0,0.21150000000000002,0.21150000000000002,0.0,-0.0085,0.0085,0.0,0.22,0.22,-0.08,-0.6585000000000001,0.6633417294,0.0,-0.0085,0.0085,-0.08,-0.65,0.6549045732000001
2020-03-17 13:30:00,0.0,0.211,0.211,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.22,0.22,-0.08,-0.679,0.6836965701000001,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.67,0.6747592163
2020-03-17 14:00:00,-0.11,0.121,0.1635267562,0.0,-0.009000000000000001,0.009000000000000001,-0.11,0.13,0.17029386370000002,-0.13,-0.769,0.7799108923,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.76,0.7710382610000001
2020-03-17 14:30:00,-0.11,0.1315,0.171441681,0.0,-0.0085,0.0085,-0.11,0.14,0.1780449381,-0.13,-0.7685000000000001,0.7794178918,0.0,-0.0085,0.0085,-0.13,-0.76,0.7710382610000001
2020-03-17 15:00:00,-0.08,0.211,0.22565681910000002,0.0,-0.009000000000000001,0.009000000000000001,-0.08,0.22,0.23409399820000001,-0.1,-0.6890000000000001,0.6962190747,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.68,0.6873136111
2020-03-17 15:30:00,-0.12,0.171,0.20890428430000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,0.18,0.2163330765,-0.15,-0.749,0.7638723715,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.74,0.7550496672
2020-03-17 16:00:00,-0.01,0.201,0.2012486025,0.0,-0.009000000000000001,0.009000000000000001,-0.01,0.21,0.2102379604,-0.12,-0.6990000000000001,0.7092256341000001,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.6900000000000001,0.7003570518000001
2020-03-17 16:30:00,0.09,0.241,0.2572566812,0.0,-0.009000000000000001,0.009000000000000001,0.09,0.25,0.2657066051,0.0,-0.649,0.649,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.64,0.64
2020-03-17 17:00:00,0.1,0.251,0.2701869723,0.0,-0.009000000000000001,0.009000000000000001,0.1,0.26,0.2785677655,0.08,-0.639,0.6439883539,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.63,0.6350590524
2020-03-17 17:30:00,0.1,0.251,0.2701869723,0.0,-0.009000000000000001,0.009000000000000001,0.1,0.26,0.2785677655,0.08,-0.639,0.6439883539,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.63,0.6350590524
2020-03-17 18:00:00,0.1,0.251,0.2701869723,0.0,-0.009000000000000001,0.009000000000000001,0.1,0.26,0.2785677655,0.08,-0.639,0.6439883539,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.63,0.6350590524
2020-03-17 18:30:00,0.09,0.2615,0.2765542442,0.0,-0.0085,0.0085,0.09,0.27,0.2846049894,0.08,-0.6185,0.6236523471000001,0.0,-0.0085,0.0085,0.08,-0.61,0.6152235366000001
2020-03-17 19:00:00,0.11,0.2515,0.274503643,0.0,-0.0085,0.0085,0.11,0.26,0.28231188430000004,0.08,-0.6285000000000001,0.63357103,0.0,-0.0085,0.0085,0.08,-0.62,0.6251399843000001
2020-03-17 19:30:00,0.11,0.251,0.2740456166,0.0,-0.009000000000000001,0.009000000000000001,0.11,0.26,0.28231188430000004,0.08,-0.629,0.6340670312000001,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.62,0.6251399843000001
2020-03-17 20:00:00,0.1,-0.029,0.1041201229,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.02,0.1019803903,0.08,-0.359,0.3678056552,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.35000000000000003,0.3590264614
2020-03-17 20:30:00,0.09,-0.1885,0.2088833406,0.0,-0.0085,0.0085,0.09,-0.18,0.201246118,0.09,-0.1985,0.217950109,0.0,-0.0085,0.0085,0.09,-0.19,0.2102379604
