Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-03-17 21:00:00,0.1,-0.1885,0.21338287190000002,0.0,-0.0085,0.0085,0.1,-0.18,0.2059126028,0.1,-0.1985,0.2222661693,0.0,-0.0085,0.0085,0.1,-0.19,0.2147091055
2020-03-17 21:30:00,0.1,-0.17850000000000002,0.20460266370000002,0.0,-0.0085,0.0085,0.1,-0.17,0.1972308292,0.1,-0.1885,0.21338287190000002,0.0,-0.0085,0.0085,0.1,-0.18,0.2059126028
2020-03-17 22:00:00,0.1,-0.189,0.2138246946,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.18,0.2059126028,0.1,-0.199,0.2227128196,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.19,0.2147091055
2020-03-17 22:30:00,0.1,-0.189,0.2138246946,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.18,0.2059126028,0.1,-0.209,0.2316916054,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.2,0.2236067977
2020-03-17 23:00:00,0.1,-0.189,0.2138246946,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.18,0.2059126028,0.1,-0.199,0.2227128196,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.19,0.2147091055
2020-03-17 23:30:00,0.12,0.21150000000000002,0.243171236,0.0,-0.0085,0.0085,0.12,0.22,0.2505992817,0.09,-0.5985,0.6052290889,0.0,-0.0085,0.0085,0.09,-0.59,0.5968249325
2020-03-18 00:00:00,0.13,0.24150000000000002,0.27426674970000003,0.0,-0.0085,0.0085,0.13,0.25,0.2817800561,0.09,-0.6285000000000001,0.6349112143,0.0,-0.0085,0.0085,0.09,-0.62,0.6264982043
2020-03-18 00:30:00,0.12,0.24150000000000002,0.2696706324,0.0,-0.0085,0.0085,0.12,0.25,0.2773084925,0.07,-0.6285000000000001,0.6323861558,0.0,-0.0085,0.0085,0.07,-0.62,0.6239390996
2020-03-18 01:00:00,0.12,0.241,0.2692229559,0.0,-0.009000000000000001,0.009000000000000001,0.12,0.25,0.2773084925,0.08,-0.639,0.6439883539,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.63,0.6350590524
2020-03-18 01:30:00,0.12,0.251,0.2782103521,0.0,-0.009000000000000001,0.009000000000000001,0.12,0.26,0.2863564213,0.08,-0.639,0.6439883539,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.63,0.6350590524
2020-03-18 02:00:00,0.09,-0.149,0.1740718243,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.14,0.1664331698,0.09,-0.23900000000000002,0.25538402460000004,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.23,0.24698178070000001
2020-03-18 02:30:00,0.09,-0.199,0.218405586,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.19,0.2102379604,0.09,-0.199,0.218405586,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.19,0.2102379604
2020-03-18 03:00:00,0.09,-0.159,0.1827046797,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.15,0.1749285568,0.09,-0.229,0.24605080780000002,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.22,0.23769728650000002
2020-03-18 03:30:00,0.14,0.2715,0.3054705387,0.0,-0.0085,0.0085,0.14,0.28,0.31304951680000004,0.08,-0.6585000000000001,0.6633417294,0.0,-0.0085,0.0085,0.08,-0.65,0.6549045732000001
2020-03-18 04:00:00,0.14,0.2715,0.3054705387,0.0,-0.0085,0.0085,0.14,0.28,0.31304951680000004,0.08,-0.6485000000000001,0.6534158324,0.0,-0.0085,0.0085,0.08,-0.64,0.6449806199
2020-03-18 04:30:00,0.14,0.2715,0.3054705387,0.0,-0.0085,0.0085,0.14,0.28,0.31304951680000004,0.08,-0.6485000000000001,0.6534158324,0.0,-0.0085,0.0085,0.08,-0.64,0.6449806199
2020-03-18 05:00:00,0.12,0.2715,0.2968370765,0.0,-0.0085,0.0085,0.12,0.28,0.3046309242,0.08,-0.6485000000000001,0.6534158324,0.0,-0.0085,0.0085,0.08,-0.64,0.6449806199
2020-03-18 05:30:00,0.12,0.2715,0.2968370765,0.0,-0.0085,0.0085,0.12,0.28,0.3046309242,0.08,-0.6485000000000001,0.6534158324,0.0,-0.0085,0.0085,0.08,-0.64,0.6449806199
2020-03-18 06:00:00,0.12,0.07150000000000001,0.1396862556,0.0,-0.0085,0.0085,0.12,0.08,0.14422205100000002,0.08,-0.48850000000000005,0.4950073232,0.0,-0.0085,0.0085,0.08,-0.48,0.4866210024
2020-03-18 06:30:00,0.0,-0.20850000000000002,0.20850000000000002,0.0,-0.0085,0.0085,0.0,-0.2,0.2,0.0,-0.2185,0.2185,0.0,-0.0085,0.0085,0.0,-0.21,0.21
2020-03-18 07:00:00,0.08,0.1515,0.1713249836,0.0,-0.0085,0.0085,0.08,0.16,0.1788854382,0.0,-0.5785,0.5785,0.0,-0.0085,0.0085,0.0,-0.5700000000000001,0.5700000000000001
2020-03-18 07:30:00,0.08,0.21150000000000002,0.2261244127,0.0,-0.0085,0.0085,0.08,0.22,0.23409399820000001,-0.09,-0.6585000000000001,0.6646218850000001,0.0,-0.0085,0.0085,-0.09,-0.65,0.6562011887
2020-03-18 08:00:00,-0.09,0.201,0.22022942580000002,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.21,0.2284731932,-0.09,-0.6890000000000001,0.6948532219,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.68,0.6859300256
2020-03-18 08:30:00,-0.11,0.0815,0.1369023375,0.0,-0.0085,0.0085,-0.11,0.09,0.14212670400000002,-0.15,-0.8085,0.8222969354,0.0,-0.0085,0.0085,-0.15,-0.8,0.8139410298
2020-03-18 09:00:00,-0.1,0.1015,0.1424859642,0.0,-0.0085,0.0085,-0.1,0.11,0.1486606875,-0.14,-0.7885000000000001,0.8008322234,0.0,-0.0085,0.0085,-0.14,-0.78,0.7924645102000001
2020-03-18 09:30:00,-0.11,0.161,0.19498974330000002,0.0,-0.009000000000000001,0.009000000000000001,-0.11,0.17,0.2024845673,-0.14,-0.769,0.7816399427,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.76,0.7727871635
2020-03-18 10:00:00,0.0,0.201,0.201,0.0,-0.009000000000000001,0.009000000000000001,0.0,0.21,0.21,-0.08,-0.679,0.6836965701000001,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.67,0.6747592163
2020-03-18 10:30:00,0.0,0.2015,0.2015,0.0,-0.0085,0.0085,0.0,0.21,0.21,-0.08,-0.6785,0.6832000073000001,0.0,-0.0085,0.0085,-0.08,-0.67,0.6747592163
2020-03-18 11:00:00,-0.1,0.12150000000000001,0.15736025550000002,0.0,-0.0085,0.0085,-0.1,0.13,0.1640121947,-0.15,-0.7585000000000001,0.7731896598,0.0,-0.0085,0.0085,-0.15,-0.75,0.7648529270000001
2020-03-18 11:30:00,-0.1,0.171,0.1980934123,0.0,-0.009000000000000001,0.009000000000000001,-0.1,0.18,0.2059126028,-0.11,-0.709,0.7174824040000001,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.7000000000000001,0.7085901495
2020-03-18 12:00:00,-0.29,0.1915,0.3475230208,0.0,-0.0085,0.0085,-0.29,0.2,0.3522782991,-0.29,-0.6885,0.7470824921,0.0,-0.0085,0.0085,-0.29,-0.68,0.7392563831000001
2020-03-18 12:30:00,-0.33,0.3015,0.4469924496,0.0,-0.0085,0.0085,-0.33,0.31,0.45276925690000003,-0.4,-0.5785,0.7033222945000001,0.0,-0.0085,0.0085,-0.4,-0.5700000000000001,0.6963476143
2020-03-18 13:00:00,-0.36,0.24150000000000002,0.4335,0.0,-0.0085,0.0085,-0.36,0.25,0.43829214,-0.43,-0.6385000000000001,0.7697936412,0.0,-0.0085,0.0085,-0.43,-0.63,0.762758153
2020-03-18 13:30:00,-0.4,0.14100000000000001,0.4241238027,0.0,-0.009000000000000001,0.009000000000000001,-0.4,0.15,0.42720018730000003,-0.45,-0.499,0.6719382412,0.0,-0.009000000000000001,0.009000000000000001,-0.45,-0.49,0.6652818951
2020-03-18 14:00:00,-0.9500000000000001,-0.5285000000000001,1.0871118848,0.0,-0.0085,0.0085,-0.9500000000000001,-0.52,1.0830050785,-0.96,-0.5385,1.1007189696,0.0,-0.0085,0.0085,-0.96,-0.53,1.09658561
2020-03-18 14:30:00,-0.9400000000000001,-0.47850000000000004,1.0547806644,0.0,-0.0085,0.0085,-0.9400000000000001,-0.47000000000000003,1.0509519494,-0.9500000000000001,-0.48850000000000005,1.0682379183,0.0,-0.0085,0.0085,-0.9500000000000001,-0.48,1.0643777525
2020-03-18 15:00:00,-0.54,-0.23850000000000002,0.5903238518,0.0,-0.0085,0.0085,-0.54,-0.23,0.5869412236,-0.54,-0.2185,0.5825309005,0.0,-0.0085,0.0085,-0.54,-0.21,0.5793962375
2020-03-18 15:30:00,-0.30000000000000004,-0.149,0.3349641772,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.14,0.3310589071,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939
2020-03-18 16:00:00,-0.29,-0.089,0.30334963330000003,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.08,0.3008321791,-0.29,-0.089,0.30334963330000003,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.08,0.3008321791
2020-03-18 16:30:00,-0.24,-0.08850000000000001,0.25579728300000004,0.0,-0.0085,0.0085,-0.24,-0.08,0.2529822128,-0.24,-0.08850000000000001,0.25579728300000004,0.0,-0.0085,0.0085,-0.24,-0.08,0.2529822128
2020-03-18 17:00:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-18 17:30:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-18 18:00:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-18 18:30:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-18 19:00:00,-0.22,-0.14850000000000002,0.2654284273,0.0,-0.0085,0.0085,-0.22,-0.14,0.2607680962,-0.22,-0.1385,0.2599658631,0.0,-0.0085,0.0085,-0.22,-0.13,0.2555386468
2020-03-18 19:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.089,0.2373204585,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.08,0.23409399820000001
2020-03-18 20:00:00,-0.18,-0.0985,0.2051883281,0.0,-0.0085,0.0085,-0.18,-0.09,0.201246118,-0.18,-0.08850000000000001,0.2005797846,0.0,-0.0085,0.0085,-0.18,-0.08,0.19697715600000001
2020-03-18 20:30:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.19,-0.08850000000000001,0.2096002147,0.0,-0.0085,0.0085,-0.19,-0.08,0.20615528130000002
2020-03-18 21:00:00,-0.18,-0.08850000000000001,0.2005797846,0.0,-0.0085,0.0085,-0.18,-0.08,0.19697715600000001,-0.18,-0.08850000000000001,0.2005797846,0.0,-0.0085,0.0085,-0.18,-0.08,0.19697715600000001
2020-03-18 21:30:00,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23
2020-03-18 22:00:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.2,-0.0985,0.2229400144,0.0,-0.0085,0.0085,-0.2,-0.09,0.219317122
2020-03-18 22:30:00,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002,-0.21,-0.11850000000000001,0.2411270412,0.0,-0.0085,0.0085,-0.21,-0.11,0.2370653918
2020-03-18 23:00:00,-0.18,-0.08850000000000001,0.2005797846,0.0,-0.0085,0.0085,-0.18,-0.08,0.19697715600000001,-0.18,-0.0985,0.2051883281,0.0,-0.0085,0.0085,-0.18,-0.09,0.201246118
2020-03-18 23:30:00,-0.21,-0.1085,0.2363731161,0.0,-0.0085,0.0085,-0.21,-0.1,0.23259406700000002,-0.21,-0.0985,0.2319531203,0.0,-0.0085,0.0085,-0.21,-0.09,0.2284731932
2020-03-19 00:00:00,-0.21,-0.20850000000000002,0.29592608870000003,0.0,-0.0085,0.0085,-0.21,-0.2,0.29,-0.21,-0.1585,0.2631012163,0.0,-0.0085,0.0085,-0.21,-0.15,0.25806975800000004
2020-03-19 00:30:00,-0.24,-0.2285,0.3313793144,0.0,-0.0085,0.0085,-0.24,-0.22,0.32557641190000003,-0.24,-0.23850000000000002,0.3383522573,0.0,-0.0085,0.0085,-0.24,-0.23,0.33241540280000004
2020-03-19 01:00:00,-0.47000000000000003,-0.2185,0.5183071001,0.0,-0.0085,0.0085,-0.47000000000000003,-0.21,0.514781507,-0.47000000000000003,-0.2285,0.5226014256,0.0,-0.0085,0.0085,-0.47000000000000003,-0.22,0.5189412298
2020-03-19 01:30:00,-0.27,-0.229,0.354035309,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.22,0.3482814953,-0.27,-0.209,0.3414395993,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.2,0.3360059523
2020-03-19 02:00:00,-0.15,0.081,0.1704728717,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.09,0.1749285568,-0.16,-0.189,0.2476307735,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.18,0.24083189160000001
2020-03-19 02:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.14,-0.089,0.16589454480000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.08,0.161245155
2020-03-19 03:00:00,-0.17,-0.0985,0.1964745531,0.0,-0.0085,0.0085,-0.17,-0.09,0.19235384060000002,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423
2020-03-19 03:30:00,-0.13,-0.0985,0.16310196200000002,0.0,-0.0085,0.0085,-0.13,-0.09,0.158113883,-0.13,-0.08850000000000001,0.1572649039,0.0,-0.0085,0.0085,-0.13,-0.08,0.15264337520000001
2020-03-19 04:00:00,-0.14,-0.0985,0.17117899990000002,0.0,-0.0085,0.0085,-0.14,-0.09,0.1664331698,-0.14,-0.0985,0.17117899990000002,0.0,-0.0085,0.0085,-0.14,-0.09,0.1664331698
2020-03-19 04:30:00,-0.12,-0.0985,0.1552489936,0.0,-0.0085,0.0085,-0.12,-0.09,0.15,-0.12,-0.1085,0.1617783978,0.0,-0.0085,0.0085,-0.12,-0.1,0.1562049935
2020-03-19 05:00:00,-0.14,-0.0985,0.17117899990000002,0.0,-0.0085,0.0085,-0.14,-0.09,0.1664331698,-0.14,-0.1085,0.17712213300000001,0.0,-0.0085,0.0085,-0.14,-0.1,0.1720465053
2020-03-19 05:30:00,-0.16,-0.0985,0.18788893,0.0,-0.0085,0.0085,-0.16,-0.09,0.1835755975,-0.16,-0.1085,0.1933190368,0.0,-0.0085,0.0085,-0.16,-0.1,0.1886796226
2020-03-19 06:00:00,-0.22,-0.0985,0.2410440831,0.0,-0.0085,0.0085,-0.22,-0.09,0.23769728650000002,-0.22,-0.1085,0.24530032610000002,0.0,-0.0085,0.0085,-0.22,-0.1,0.24166091950000002
2020-03-19 06:30:00,-0.23,-0.078,0.24286621830000002,0.0,-0.008,0.008,-0.23,-0.07,0.24041630560000002,-0.24,-0.128,0.272,0.0,-0.008,0.008,-0.24,-0.12,0.26832815730000004
2020-03-19 07:00:00,-0.21,-0.1085,0.2363731161,0.0,-0.0085,0.0085,-0.21,-0.1,0.23259406700000002,-0.21,-0.11850000000000001,0.2411270412,0.0,-0.0085,0.0085,-0.21,-0.11,0.2370653918
2020-03-19 07:30:00,-0.26,-0.089,0.274810844,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.08,0.2720294102,-0.26,-0.099,0.2782103521,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.09,0.2751363298
2020-03-19 08:00:00,-0.24,-0.14850000000000002,0.282227302,0.0,-0.0085,0.0085,-0.24,-0.14,0.2778488798,-0.24,-0.14850000000000002,0.282227302,0.0,-0.0085,0.0085,-0.24,-0.14,0.2778488798
2020-03-19 08:30:00,-0.31,-0.2985,0.43035131,0.0,-0.0085,0.0085,-0.31,-0.29,0.4244997055,-0.31,-0.3085,0.4373468303,0.0,-0.0085,0.0085,-0.31,-0.30000000000000004,0.4313930922
2020-03-19 09:00:00,-0.25,-0.199,0.31953247100000004,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.19,0.3140063694,-0.26,-0.209,0.3335880693,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.2,0.3280243893
2020-03-19 09:30:00,-0.19,-0.169,0.2542852729,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.16,0.248394847,-0.2,-0.179,0.2684045454,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.17,0.26248809500000003
2020-03-19 10:00:00,-0.21,-0.1685,0.2692438486,0.0,-0.0085,0.0085,-0.21,-0.16,0.2640075756,-0.22,-0.1685,0.2771141462,0.0,-0.0085,0.0085,-0.22,-0.16,0.2720294102
2020-03-19 10:30:00,-0.22,-0.1685,0.2771141462,0.0,-0.0085,0.0085,-0.22,-0.16,0.2720294102,-0.23,-0.1685,0.285117958,0.0,-0.0085,0.0085,-0.23,-0.16,0.28017851450000003
2020-03-19 11:00:00,-0.33,-0.279,0.4321353954,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.27,0.42638011210000004,-0.34,-0.289,0.44622976140000004,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.28,0.44045431090000003
2020-03-19 11:30:00,-0.24,-0.199,0.3117707491,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.19,0.3061045573,-0.25,-0.209,0.3258542619,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.2,0.3201562119
2020-03-19 12:00:00,-0.33,-0.249,0.4134017417,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.24,0.4080441153,-0.33,-0.259,0.4195008939,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.25,0.4140048309
2020-03-19 12:30:00,-0.33,-0.129,0.3543176541,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.12,0.35114099730000004,-0.34,-0.339,0.4801260251,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.33,0.47381430960000004
2020-03-19 13:00:00,-0.28,-0.17950000000000002,0.3325962267,0.0,-0.0095,0.0095,-0.28,-0.17,0.32756678710000003,-0.29,-0.1895,0.3464249558,0.0,-0.0095,0.0095,-0.29,-0.18,0.3413209633
2020-03-19 13:30:00,-0.27,-0.1395,0.30390829210000003,0.0,-0.0095,0.0095,-0.27,-0.13,0.2996664813,-0.27,-0.1495,0.3086263923,0.0,-0.0095,0.0095,-0.27,-0.14,0.3041381265
2020-03-19 14:00:00,-0.32,-0.2295,0.3937896012,0.0,-0.0095,0.0095,-0.32,-0.22,0.38832975680000004,-0.33,-0.23950000000000002,0.40775022990000004,0.0,-0.0095,0.0095,-0.33,-0.23,0.4022437072
2020-03-19 14:30:00,-0.28,-0.23950000000000002,0.3684565782,0.0,-0.0095,0.0095,-0.28,-0.23,0.36235341860000003,-0.28,-0.2495,0.37503366520000003,0.0,-0.0095,0.0095,-0.28,-0.24,0.36878177830000003
2020-03-19 15:00:00,-0.21,-0.1495,0.25777946,0.0,-0.0095,0.0095,-0.21,-0.14,0.2523885893,-0.21,-0.1595,0.26370485400000004,0.0,-0.0095,0.0095,-0.21,-0.15,0.25806975800000004
2020-03-19 15:30:00,-0.21,-0.1495,0.25777946,0.0,-0.0095,0.0095,-0.21,-0.14,0.2523885893,-0.21,-0.1595,0.26370485400000004,0.0,-0.0095,0.0095,-0.21,-0.15,0.25806975800000004
2020-03-19 16:00:00,-0.24,-0.129,0.2724720169,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.12,0.26832815730000004,-0.24,-0.139,0.2773463539,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.13,0.2729468813
2020-03-19 16:30:00,-0.24,-0.109,0.2635924885,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.1,0.26,-0.24,-0.11900000000000001,0.2678824369,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.11,0.2640075756
2020-03-19 17:00:00,-0.28,-0.089,0.2938043567,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.08,0.2912043956,-0.28,-0.099,0.2969865317,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.09,0.2941088234
2020-03-19 17:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.089,0.2373204585,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.08,0.23409399820000001
2020-03-19 18:00:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-19 18:30:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-19 19:00:00,-0.22,0.3905,0.44820782010000004,0.0,-0.0095,0.0095,-0.22,0.4,0.4565084884,-0.22,-0.5095000000000001,0.5549686928,0.0,-0.0095,0.0095,-0.22,-0.5,0.5462600113
2020-03-19 19:30:00,-0.2,0.3305,0.3863033135,0.0,-0.0095,0.0095,-0.2,0.34,0.39446165850000003,-0.22,-0.3795,0.4386573264,0.0,-0.0095,0.0095,-0.22,-0.37,0.43046486500000003
2020-03-19 20:00:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-19 20:30:00,-0.2,-0.08950000000000001,0.2191124141,0.0,-0.0095,0.0095,-0.2,-0.08,0.2154065923,-0.2,-0.08950000000000001,0.2191124141,0.0,-0.0095,0.0095,-0.2,-0.08,0.2154065923
2020-03-19 21:00:00,-0.18,-0.08950000000000001,0.2010230086,0.0,-0.0095,0.0095,-0.18,-0.08,0.19697715600000001,-0.18,-0.08950000000000001,0.2010230086,0.0,-0.0095,0.0095,-0.18,-0.08,0.19697715600000001
2020-03-19 21:30:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-19 22:00:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-19 22:30:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-19 23:00:00,-0.17,-0.08950000000000001,0.19212040500000002,0.0,-0.0095,0.0095,-0.17,-0.08,0.1878829423,-0.17,-0.08950000000000001,0.19212040500000002,0.0,-0.0095,0.0095,-0.17,-0.08,0.1878829423
2020-03-19 23:30:00,-0.16,-0.08950000000000001,0.1833309848,0.0,-0.0095,0.0095,-0.16,-0.08,0.1788854382,-0.16,-0.08950000000000001,0.1833309848,0.0,-0.0095,0.0095,-0.16,-0.08,0.1788854382
2020-03-20 00:00:00,-0.16,-0.08950000000000001,0.1833309848,0.0,-0.0095,0.0095,-0.16,-0.08,0.1788854382,-0.16,-0.0995,0.18841510020000002,0.0,-0.0095,0.0095,-0.16,-0.09,0.1835755975
2020-03-20 00:30:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.099,0.2142451866,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.09,0.2102379604
2020-03-20 01:00:00,-0.16,-0.1095,0.1938820518,0.0,-0.0095,0.0095,-0.16,-0.1,0.1886796226,-0.16,-0.1095,0.1938820518,0.0,-0.0095,0.0095,-0.16,-0.1,0.1886796226
2020-03-20 01:30:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.099,0.2054288198,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.09,0.201246118
2020-03-20 02:00:00,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382,-0.16,-0.099,0.1881515347,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.09,0.1835755975
2020-03-20 02:30:00,-0.16,-0.08950000000000001,0.1833309848,0.0,-0.0095,0.0095,-0.16,-0.08,0.1788854382,-0.16,-0.0995,0.18841510020000002,0.0,-0.0095,0.0095,-0.16,-0.09,0.1835755975
2020-03-20 03:00:00,-0.2,-0.08950000000000001,0.2191124141,0.0,-0.0095,0.0095,-0.2,-0.08,0.2154065923,-0.2,-0.0995,0.22338363860000002,0.0,-0.0095,0.0095,-0.2,-0.09,0.219317122
2020-03-20 03:30:00,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23,-0.23,-0.009000000000000001,0.2301760196,0.0,-0.009000000000000001,0.009000000000000001,-0.23,0.0,0.23
2020-03-20 04:00:00,-0.24,-0.009000000000000001,0.24016869070000002,0.0,-0.009000000000000001,0.009000000000000001,-0.24,0.0,0.24,-0.24,-0.089,0.2559707014,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.08,0.2529822128
2020-03-20 04:30:00,-0.24,-0.0095,0.2401879472,0.0,-0.0095,0.0095,-0.24,0.0,0.24,-0.24,-0.1295,0.2727090941,0.0,-0.0095,0.0095,-0.24,-0.12,0.26832815730000004
2020-03-20 05:00:00,-0.22,-0.089,0.2373204585,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.08,0.23409399820000001,-0.22,-0.089,0.2373204585,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.08,0.23409399820000001
2020-03-20 05:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.089,0.2373204585,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.08,0.23409399820000001
2020-03-20 06:00:00,-0.27,-0.089,0.2842903445,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.08,0.2816025568,-0.27,-0.089,0.2842903445,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.08,0.2816025568
2020-03-20 06:30:00,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939
2020-03-20 07:00:00,-0.31,-0.089,0.3225228674,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.08,0.3201562119,-0.31,-0.089,0.3225228674,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.08,0.3201562119
2020-03-20 07:30:00,-0.35000000000000003,-0.149,0.3803958465,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.14,0.3769615365,-0.35000000000000003,-0.149,0.3803958465,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.14,0.3769615365
2020-03-20 08:00:00,-0.39,-0.219,0.4472817904,0.0,-0.009000000000000001,0.009000000000000001,-0.39,-0.21,0.4429446918,-0.39,-0.229,0.4522620922,0.0,-0.009000000000000001,0.009000000000000001,-0.39,-0.22,0.4477722635
2020-03-20 08:30:00,-0.38,-0.309,0.48977647960000004,0.0,-0.009000000000000001,0.009000000000000001,-0.38,-0.30000000000000004,0.48414873750000004,-0.38,-0.319,0.4961461478,0.0,-0.009000000000000001,0.009000000000000001,-0.38,-0.31,0.4904079934
2020-03-20 09:00:00,-0.23,-0.169,0.2854137348,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.16,0.28017851450000003,-0.23,-0.179,0.291446393,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.17,0.28600699290000003
2020-03-20 09:30:00,-0.18,-0.169,0.24690281490000002,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.16,0.24083189160000001,-0.19,-0.179,0.2610383114,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.17,0.2549509757
2020-03-20 10:00:00,-0.18,-0.309,0.3576045302,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.30000000000000004,0.3498571137,-0.19,-0.319,0.3712963776,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.31,0.3635931793
2020-03-20 10:30:00,-0.15,-0.2795,0.3172069514,0.0,-0.0095,0.0095,-0.15,-0.27,0.3088689042,-0.15,-0.28950000000000004,0.3260525264,0.0,-0.0095,0.0095,-0.15,-0.28,0.3176476035
2020-03-20 11:00:00,-0.17,-0.35950000000000004,0.3976685177,0.0,-0.0095,0.0095,-0.17,-0.35000000000000003,0.3891015292,-0.17,-0.3695,0.4067311766,0.0,-0.0095,0.0095,-0.17,-0.36,0.3981205847
2020-03-20 11:30:00,-0.16,-0.3695,0.4026540078,0.0,-0.0095,0.0095,-0.16,-0.36,0.39395431210000004,-0.16,-0.3795,0.4118497906,0.0,-0.0095,0.0095,-0.16,-0.37,0.4031128874
2020-03-20 12:00:00,-0.22,-0.3395,0.40454944070000004,0.0,-0.0095,0.0095,-0.22,-0.33,0.39661064030000004,-0.22,-0.34950000000000003,0.4129772996,0.0,-0.0095,0.0095,-0.22,-0.34,0.4049691346
2020-03-20 12:30:00,-0.14,-0.20950000000000002,0.2519727168,0.0,-0.0095,0.0095,-0.14,-0.2,0.2441311123,-0.14,-0.2195,0.2603464039,0.0,-0.0095,0.0095,-0.14,-0.21,0.2523885893
2020-03-20 13:00:00,-0.16,-0.319,0.35687672940000004,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.31,0.3488552709,-0.16,-0.319,0.35687672940000004,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.31,0.3488552709
2020-03-20 13:30:00,-0.17,-0.2185,0.27684336730000003,0.0,-0.0085,0.0085,-0.17,-0.21,0.27018512170000003,-0.18,-0.2285,0.2908818489,0.0,-0.0085,0.0085,-0.18,-0.22,0.2842534081
2020-03-20 14:00:00,-0.21,-0.269,0.3412638276,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.26,0.3342154993,-0.21,-0.279,0.34920051550000003,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.27,0.34205262750000004
2020-03-20 14:30:00,-0.61,-0.2685,0.666477494,0.0,-0.0085,0.0085,-0.61,-0.26,0.663098786,-0.67,-0.9385,1.1531184891,0.0,-0.0085,0.0085,-0.67,-0.93,1.1462111498
2020-03-20 15:00:00,-0.65,-0.1585,0.6690457757,0.0,-0.0085,0.0085,-0.65,-0.15,0.6670832032,-0.72,-1.0285,1.2554729189,0.0,-0.0085,0.0085,-0.72,-1.02,1.2485191228
2020-03-20 15:30:00,-0.63,-0.1385,0.6450443783,0.0,-0.0085,0.0085,-0.63,-0.13,0.6432728814,-0.71,-1.0085,1.2333581191,0.0,-0.0085,0.0085,-0.71,-1.0,1.2264175472
2020-03-20 16:00:00,-0.56,-0.0685,0.5641739537,0.0,-0.0085,0.0085,-0.56,-0.06,0.5632051136,-0.63,-0.9485,1.1386624829,0.0,-0.0085,0.0085,-0.63,-0.9400000000000001,1.1315917992
2020-03-20 16:30:00,-0.46,-0.019,0.4603922241,0.0,-0.009000000000000001,0.009000000000000001,-0.46,-0.01,0.4601086828,-0.53,-0.919,1.060877467,0.0,-0.009000000000000001,0.009000000000000001,-0.53,-0.91,1.0530906894
2020-03-20 17:00:00,-0.2,0.111,0.2287378412,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.12,0.2332380758,-0.26,-0.779,0.8212435692000001,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.77,0.8127115109
2020-03-20 17:30:00,0.04,0.261,0.26404734420000003,0.0,-0.009000000000000001,0.009000000000000001,0.04,0.27,0.2729468813,-0.12,-0.619,0.6305243849000001,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.61,0.6216912417
2020-03-20 18:00:00,-0.08,0.301,0.3114498354,0.0,-0.009000000000000001,0.009000000000000001,-0.08,0.31,0.3201562119,-0.12,-0.579,0.5913044901,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.5700000000000001,0.5824946352
2020-03-20 18:30:00,-0.09,0.3215,0.33385962620000004,0.0,-0.0085,0.0085,-0.09,0.33,0.34205262750000004,-0.14,-0.5485,0.5660850201000001,0.0,-0.0085,0.0085,-0.14,-0.54,0.5578530272000001
2020-03-20 19:00:00,-0.09,0.3115,0.3242410369,0.0,-0.0085,0.0085,-0.09,0.32,0.33241540280000004,-0.17,-0.5585,0.5837998373000001,0.0,-0.0085,0.0085,-0.17,-0.55,0.5756735186
2020-03-20 19:30:00,-0.12,0.3415,0.36196995730000003,0.0,-0.0085,0.0085,-0.12,0.35000000000000003,0.37,-0.19,-0.5285000000000001,0.5616157494,0.0,-0.0085,0.0085,-0.19,-0.52,0.5536244214
2020-03-20 20:00:00,0.02,0.291,0.2916864755,0.0,-0.009000000000000001,0.009000000000000001,0.02,0.30000000000000004,0.3006659276,-0.12,-0.599,0.6109017924,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.59,0.6020797289
2020-03-20 20:30:00,0.04,0.261,0.26404734420000003,0.0,-0.009000000000000001,0.009000000000000001,0.04,0.27,0.2729468813,-0.12,-0.579,0.5913044901,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.5700000000000001,0.5824946352
2020-03-20 21:00:00,0.06,-0.159,0.1699441085,0.0,-0.009000000000000001,0.009000000000000001,0.06,-0.15,0.1615549442,0.06,-0.169,0.1793348823,0.0,-0.009000000000000001,0.009000000000000001,0.06,-0.16,0.1708800749
2020-03-20 21:30:00,0.07,-0.1585,0.1732692991,0.0,-0.0085,0.0085,0.07,-0.15,0.16552945360000001,0.07,-0.1685,0.18246163980000002,0.0,-0.0085,0.0085,0.07,-0.16,0.174642492
2020-03-20 22:00:00,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002,0.09,-0.1885,0.2088833406,0.0,-0.0085,0.0085,0.09,-0.18,0.201246118
2020-03-20 22:30:00,0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.18,0.201246118,0.09,-0.199,0.218405586,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.19,0.2102379604
2020-03-20 23:00:00,0.09,-0.1685,0.19102944800000002,0.0,-0.0085,0.0085,0.09,-0.16,0.1835755975,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002
2020-03-20 23:30:00,0.09,-0.1685,0.19102944800000002,0.0,-0.0085,0.0085,0.09,-0.16,0.1835755975,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002
2020-03-21 00:00:00,0.09,-0.169,0.1914706244,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.16,0.1835755975,0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.17,0.19235384060000002
2020-03-21 00:30:00,0.08,-0.1685,0.18652680770000002,0.0,-0.0085,0.0085,0.08,-0.16,0.1788854382,0.08,-0.17850000000000002,0.1956073874,0.0,-0.0085,0.0085,0.08,-0.17,0.1878829423
2020-03-21 01:00:00,0.04,-0.1685,0.17318270700000002,0.0,-0.0085,0.0085,0.04,-0.16,0.164924225,0.04,-0.17850000000000002,0.182926898,0.0,-0.0085,0.0085,0.04,-0.17,0.174642492
2020-03-21 01:30:00,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-21 02:00:00,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-21 02:30:00,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002,0.08,-0.1885,0.2047736555,0.0,-0.0085,0.0085,0.08,-0.18,0.19697715600000001
2020-03-21 03:00:00,0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.17,0.19235384060000002,0.08,-0.189,0.2052340128,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.18,0.19697715600000001
2020-03-21 03:30:00,0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.17,0.19235384060000002,0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.18,0.201246118
2020-03-21 04:00:00,0.11,0.0415,0.1175680654,0.0,-0.0085,0.0085,0.11,0.05,0.1208304597,0.09,-0.41850000000000004,0.4280680437,0.0,-0.0085,0.0085,0.09,-0.41000000000000003,0.4197618372
2020-03-21 04:30:00,0.09,-0.159,0.1827046797,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.15,0.1749285568,0.09,-0.23900000000000002,0.25538402460000004,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.23,0.24698178070000001
2020-03-21 05:00:00,0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.18,0.201246118,0.09,-0.199,0.218405586,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.19,0.2102379604
2020-03-21 05:30:00,0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.17,0.19235384060000002,0.09,-0.189,0.2093346603,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.18,0.201246118
2020-03-21 06:00:00,0.06,-0.1695,0.1798061456,0.0,-0.0095,0.0095,0.06,-0.16,0.1708800749,0.06,-0.17950000000000002,0.189262384,0.0,-0.0095,0.0095,0.06,-0.17,0.1802775638
2020-03-21 06:30:00,0.08,-0.1685,0.18652680770000002,0.0,-0.0085,0.0085,0.08,-0.16,0.1788854382,0.08,-0.17850000000000002,0.1956073874,0.0,-0.0085,0.0085,0.08,-0.17,0.1878829423
2020-03-21 07:00:00,0.09,-0.1685,0.19102944800000002,0.0,-0.0085,0.0085,0.09,-0.16,0.1835755975,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002
2020-03-21 07:30:00,0.09,-0.17850000000000002,0.19990560270000002,0.0,-0.0085,0.0085,0.09,-0.17,0.19235384060000002,0.09,-0.1885,0.2088833406,0.0,-0.0085,0.0085,0.09,-0.18,0.201246118
2020-03-21 08:00:00,0.09,-0.1985,0.217950109,0.0,-0.0085,0.0085,0.09,-0.19,0.2102379604,0.09,-0.20850000000000002,0.2270952443,0.0,-0.0085,0.0085,0.09,-0.2,0.219317122
2020-03-21 08:30:00,0.11,0.171,0.2033248632,0.0,-0.009000000000000001,0.009000000000000001,0.11,0.18,0.2109502311,0.08,-0.549,0.5547981615,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.54,0.5458937626
2020-03-21 09:00:00,0.14,0.2505,0.2869673326,0.0,-0.0095,0.0095,0.14,0.26,0.2952964612,0.1,-0.6195,0.6275191232,0.0,-0.0095,0.0095,0.1,-0.61,0.6181423784
2020-03-21 09:30:00,0.15,0.2505,0.29197645450000004,0.0,-0.0095,0.0095,0.15,0.26,0.30016662040000003,0.1,-0.6195,0.6275191232,0.0,-0.0095,0.0095,0.1,-0.61,0.6181423784
2020-03-21 10:00:00,0.15,-0.0795,0.1697652791,0.0,-0.0095,0.0095,0.15,-0.07,0.16552945360000001,0.14,-0.3195,0.34882696280000003,0.0,-0.0095,0.0095,0.14,-0.31,0.34014702700000005
2020-03-21 10:30:00,0.15,-0.1985,0.2488016278,0.0,-0.0085,0.0085,0.15,-0.19,0.24207436870000001,0.16,-0.20850000000000002,0.2628160003,0.0,-0.0085,0.0085,0.16,-0.2,0.2561249695
2020-03-21 11:00:00,0.18,-0.1985,0.2679594186,0.0,-0.0085,0.0085,0.18,-0.19,0.2617250466,0.18,-0.20850000000000002,0.2754491786,0.0,-0.0085,0.0085,0.18,-0.2,0.2690724809
2020-03-21 11:30:00,0.17,-0.199,0.26172695700000004,0.0,-0.009000000000000001,0.009000000000000001,0.17,-0.19,0.2549509757,0.17,-0.209,0.2694086116,0.0,-0.009000000000000001,0.009000000000000001,0.17,-0.2,0.26248809500000003
2020-03-21 12:00:00,0.17,-0.1985,0.2613469916,0.0,-0.0085,0.0085,0.17,-0.19,0.2549509757,0.18,-0.20850000000000002,0.2754491786,0.0,-0.0085,0.0085,0.18,-0.2,0.2690724809
2020-03-21 12:30:00,0.19,-0.1985,0.2747767275,0.0,-0.0085,0.0085,0.19,-0.19,0.2687005769,0.19,-0.20850000000000002,0.28208553670000003,0.0,-0.0085,0.0085,0.19,-0.2,0.2758622845
2020-03-21 13:00:00,0.18,-0.1995,0.2687010421,0.0,-0.0095,0.0095,0.18,-0.19,0.2617250466,0.18,-0.20950000000000002,0.2762068971,0.0,-0.0095,0.0095,0.18,-0.2,0.2690724809
2020-03-21 13:30:00,0.18,-0.20950000000000002,0.2762068971,0.0,-0.0095,0.0095,0.18,-0.2,0.2690724809,0.18,-0.2195,0.283866606,0.0,-0.0095,0.0095,0.18,-0.21,0.2765863337
2020-03-21 14:00:00,0.14,-0.219,0.2599249892,0.0,-0.009000000000000001,0.009000000000000001,0.14,-0.21,0.2523885893,0.14,-0.229,0.2684045454,0.0,-0.009000000000000001,0.009000000000000001,0.14,-0.22,0.2607680962
2020-03-21 14:30:00,0.15,-0.1985,0.2488016278,0.0,-0.0085,0.0085,0.15,-0.19,0.24207436870000001,0.15,-0.20850000000000002,0.25685063750000003,0.0,-0.0085,0.0085,0.15,-0.2,0.25
2020-03-21 15:00:00,0.14,-0.189,0.23520416660000001,0.0,-0.009000000000000001,0.009000000000000001,0.14,-0.18,0.22803508500000003,0.14,-0.189,0.23520416660000001,0.0,-0.009000000000000001,0.009000000000000001,0.14,-0.18,0.22803508500000003
2020-03-21 15:30:00,0.14,-0.1885,0.2348025766,0.0,-0.0085,0.0085,0.14,-0.18,0.22803508500000003,0.14,-0.1885,0.2348025766,0.0,-0.0085,0.0085,0.14,-0.18,0.22803508500000003
2020-03-21 16:00:00,0.15,-0.1885,0.2408988377,0.0,-0.0085,0.0085,0.15,-0.18,0.2343074903,0.15,-0.1885,0.2408988377,0.0,-0.0085,0.0085,0.15,-0.18,0.2343074903
2020-03-21 16:30:00,0.13,-0.1885,0.2289808944,0.0,-0.0085,0.0085,0.13,-0.18,0.2220360331,0.13,-0.1885,0.2289808944,0.0,-0.0085,0.0085,0.13,-0.18,0.2220360331
2020-03-21 17:00:00,0.14,0.1515,0.2062819672,0.0,-0.0085,0.0085,0.14,0.16,0.2126029163,0.1,-0.5385,0.5477063538,0.0,-0.0085,0.0085,0.1,-0.53,0.5393514624
2020-03-21 17:30:00,0.13,0.261,0.2915836072,0.0,-0.009000000000000001,0.009000000000000001,0.13,0.27,0.2996664813,0.08,-0.629,0.6340670312000001,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.62,0.6251399843000001
2020-03-21 18:00:00,0.0,-0.079,0.079,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.07,0.07,-0.01,-0.209,0.20923909770000002,0.0,-0.009000000000000001,0.009000000000000001,-0.01,-0.2,0.2002498439
2020-03-21 18:30:00,-0.04,-0.139,0.1446409347,0.0,-0.009000000000000001,0.009000000000000001,-0.04,-0.13,0.1360147051,-0.03,-0.149,0.1519901313,0.0,-0.009000000000000001,0.009000000000000001,-0.03,-0.14,0.1431782106
2020-03-21 19:00:00,0.04,-0.1585,0.16346941610000001,0.0,-0.0085,0.0085,0.04,-0.15,0.155241747,0.04,-0.1685,0.17318270700000002,0.0,-0.0085,0.0085,0.04,-0.16,0.164924225
2020-03-21 19:30:00,-0.09,-0.139,0.16559287420000002,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.13,0.158113883,-0.09,-0.149,0.1740718243,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.14,0.1664331698
2020-03-21 20:00:00,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053,-0.14,-0.11900000000000001,0.1837416665,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.11,0.1780449381
2020-03-21 20:30:00,-0.1,-0.139,0.17123375840000002,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.13,0.1640121947,-0.1,-0.149,0.1794463708,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.14,0.1720465053
2020-03-21 21:00:00,0.0,-0.149,0.149,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.14,0.14,0.01,-0.159,0.1593141551,0.0,-0.009000000000000001,0.009000000000000001,0.01,-0.15,0.1503329638
2020-03-21 21:30:00,-0.05,-0.1385,0.14724893890000001,0.0,-0.0085,0.0085,-0.05,-0.13,0.1392838828,-0.05,-0.14850000000000002,0.156691576,0.0,-0.0085,0.0085,-0.05,-0.14,0.1486606875
2020-03-21 22:00:00,0.08,-0.1685,0.18652680770000002,0.0,-0.0085,0.0085,0.08,-0.16,0.1788854382,0.08,-0.17850000000000002,0.1956073874,0.0,-0.0085,0.0085,0.08,-0.17,0.1878829423
2020-03-21 22:30:00,-0.06,-0.1385,0.1509379011,0.0,-0.0085,0.0085,-0.06,-0.13,0.1431782106,-0.04,-0.14850000000000002,0.1537928802,0.0,-0.0085,0.0085,-0.04,-0.14,0.1456021978
2020-03-21 23:00:00,-0.04,-0.1595,0.1644391985,0.0,-0.0095,0.0095,-0.04,-0.15,0.155241747,-0.03,-0.1695,0.1721343952,0.0,-0.0095,0.0095,-0.03,-0.16,0.16278820600000002
2020-03-21 23:30:00,0.07,-0.14,0.15652475840000002,0.0,-0.01,0.01,0.07,-0.13,0.1476482306,0.06,-0.2,0.2088061302,0.0,-0.01,0.01,0.06,-0.19,0.19924858850000002
2020-03-22 00:00:00,-0.09,-0.14,0.1664331698,0.0,-0.01,0.01,-0.09,-0.13,0.158113883,-0.09,-0.15,0.1749285568,0.0,-0.01,0.01,-0.09,-0.14,0.1664331698
2020-03-22 00:30:00,-0.13,-0.11950000000000001,0.17657930230000002,0.0,-0.0095,0.0095,-0.13,-0.11,0.17029386370000002,-0.13,-0.1295,0.1834945503,0.0,-0.0095,0.0095,-0.13,-0.12,0.1769180601
2020-03-22 01:00:00,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382
2020-03-22 01:30:00,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382
2020-03-22 02:00:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-22 02:30:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-22 03:00:00,-0.12,-0.079,0.1436697602,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.07,0.1389244399,-0.13,-0.11900000000000001,0.1762413118,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.11,0.17029386370000002
2020-03-22 03:30:00,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155
2020-03-22 04:00:00,-0.15,0.21150000000000002,0.259291824,0.0,-0.0085,0.0085,-0.15,0.22,0.26627053910000004,-0.17,-0.2585,0.30939012590000003,0.0,-0.0085,0.0085,-0.17,-0.25,0.3023243292
2020-03-22 04:30:00,-0.64,-0.28850000000000003,0.7020201208,0.0,-0.0085,0.0085,-0.64,-0.28,0.6985699679,-0.65,-0.42850000000000005,0.7785321124,0.0,-0.0085,0.0085,-0.65,-0.42,0.7738862966000001
2020-03-22 05:00:00,-0.62,-0.40850000000000003,0.742477104,0.0,-0.0085,0.0085,-0.62,-0.4,0.7378346698,-0.62,-0.41850000000000004,0.7480255677000001,0.0,-0.0085,0.0085,-0.62,-0.41000000000000003,0.7433034374
2020-03-22 05:30:00,-0.25,-0.189,0.31340229740000003,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.18,0.30805843600000005,-0.25,-0.199,0.31953247100000004,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.19,0.3140063694
2020-03-22 06:00:00,-0.14,-0.1085,0.17712213300000001,0.0,-0.0085,0.0085,-0.14,-0.1,0.1720465053,-0.14,-0.11850000000000001,0.1834182379,0.0,-0.0085,0.0085,-0.14,-0.11,0.1780449381
2020-03-22 06:30:00,-0.14,-0.0985,0.17117899990000002,0.0,-0.0085,0.0085,-0.14,-0.09,0.1664331698,-0.14,-0.0985,0.17117899990000002,0.0,-0.0085,0.0085,-0.14,-0.09,0.1664331698
2020-03-22 07:00:00,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423
2020-03-22 07:30:00,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-22 08:00:00,-0.17,-0.0085,0.1702123674,0.0,-0.0085,0.0085,-0.17,0.0,0.17,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423
2020-03-22 08:30:00,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18
2020-03-22 09:00:00,-0.14,0.0815,0.1619945987,0.0,-0.0085,0.0085,-0.14,0.09,0.1664331698,-0.14,-0.2685,0.3028072819,0.0,-0.0085,0.0085,-0.14,-0.26,0.2952964612
2020-03-22 09:30:00,0.14,0.2715,0.3054705387,0.0,-0.0085,0.0085,0.14,0.28,0.31304951680000004,0.09,-0.5985,0.6052290889,0.0,-0.0085,0.0085,0.09,-0.59,0.5968249325
2020-03-22 10:00:00,0.11,0.0315,0.1144213704,0.0,-0.0085,0.0085,0.11,0.04,0.11704699910000001,0.12,-0.3285,0.3497316829,0.0,-0.0085,0.0085,0.12,-0.32,0.3417601498
2020-03-22 10:30:00,0.11,-0.149,0.1852052915,0.0,-0.009000000000000001,0.009000000000000001,0.11,-0.14,0.1780449381,0.12,-0.159,0.1992009036,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.15,0.1920937271
2020-03-22 11:00:00,0.03,-0.079,0.0845044378,0.0,-0.009000000000000001,0.009000000000000001,0.03,-0.07,0.0761577311,0.01,-0.169,0.1692955995,0.0,-0.009000000000000001,0.009000000000000001,0.01,-0.16,0.1603121954
2020-03-22 11:30:00,-0.09,0.341,0.352676906,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.35000000000000003,0.36138622,-0.12,-0.549,0.5619617425,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.54,0.5531726674
2020-03-22 12:00:00,-0.09,0.361,0.3720497279,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.37,0.3807886553,-0.13,-0.519,0.5350336438000001,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.51,0.5263078947000001
2020-03-22 12:30:00,-0.08,0.361,0.36975802900000004,0.0,-0.009000000000000001,0.009000000000000001,-0.08,0.37,0.3785498646,-0.12,-0.519,0.5326922188000001,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.51,0.5239274759
2020-03-22 13:00:00,-0.09,0.371,0.3817603961,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.38,0.39051248380000003,-0.14,-0.519,0.5375509278,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.51,0.5288667129
2020-03-22 13:30:00,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155,-0.13,-0.1085,0.1693288221,0.0,-0.0085,0.0085,-0.13,-0.1,0.1640121947
2020-03-22 14:00:00,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002
2020-03-22 14:30:00,-0.1,-0.089,0.1338693393,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.08,0.1280624847,-0.09,-0.089,0.126574089,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.08,0.12041594580000001
2020-03-22 15:00:00,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15
2020-03-22 15:30:00,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002
2020-03-22 16:00:00,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053
2020-03-22 16:30:00,-0.13,-0.109,0.16964963900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.1,0.1640121947,-0.14,-0.11900000000000001,0.1837416665,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.11,0.1780449381
2020-03-22 17:00:00,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15
2020-03-22 17:30:00,-0.11,-0.099,0.1479898645,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.09,0.14212670400000002,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875
2020-03-22 18:00:00,-0.13,-0.11850000000000001,0.1759040932,0.0,-0.0085,0.0085,-0.13,-0.11,0.17029386370000002,-0.13,-0.1285,0.1827901803,0.0,-0.0085,0.0085,-0.13,-0.12,0.1769180601
2020-03-22 18:30:00,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155
2020-03-22 19:00:00,-0.14,0.35150000000000003,0.37835466170000004,0.0,-0.0085,0.0085,-0.14,0.36,0.3862641583,-0.17,-0.3385,0.37879050940000003,0.0,-0.0085,0.0085,-0.17,-0.33,0.37121422390000003
2020-03-22 19:30:00,-0.14,0.3715,0.3970040932,0.0,-0.0085,0.0085,-0.14,0.38,0.4049691346,-0.21,-0.4985,0.5409272132,0.0,-0.0085,0.0085,-0.21,-0.49,0.5331041174
2020-03-22 20:00:00,-0.14,0.3715,0.3970040932,0.0,-0.0085,0.0085,-0.14,0.38,0.4049691346,-0.21,-0.4985,0.5409272132,0.0,-0.0085,0.0085,-0.21,-0.49,0.5331041174
2020-03-22 20:30:00,-0.15,0.371,0.4001762112,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.38,0.4085339643,-0.21,-0.509,0.5506187429,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.5,0.5423098745
