Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-03-22 21:00:00,-0.15,0.371,0.4001762112,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.38,0.4085339643,-0.21,-0.509,0.5506187429,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.5,0.5423098745
2020-03-22 21:30:00,-0.11,0.07100000000000001,0.1309236419,0.0,-0.009000000000000001,0.009000000000000001,-0.11,0.08,0.1360147051,-0.15,-0.289,0.3256086608,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.28,0.3176476035
2020-03-22 22:00:00,-0.1,-0.11900000000000001,0.1554380906,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.11,0.1486606875,-0.1,-0.129,0.1632207095,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.12,0.1562049935
2020-03-22 22:30:00,-0.08,-0.139,0.1603776792,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.13,0.15264337520000001,-0.08,-0.149,0.1691183018,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.14,0.161245155
2020-03-22 23:00:00,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875
2020-03-22 23:30:00,-0.17,-0.1085,0.2016736225,0.0,-0.0085,0.0085,-0.17,-0.1,0.1972308292,-0.17,-0.0985,0.1964745531,0.0,-0.0085,0.0085,-0.17,-0.09,0.19235384060000002
2020-03-23 00:00:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-23 00:30:00,-0.22,-0.0085,0.2201641433,0.0,-0.0085,0.0085,-0.22,0.0,0.22,-0.22,-0.0085,0.2201641433,0.0,-0.0085,0.0085,-0.22,0.0,0.22
2020-03-23 01:00:00,-0.2,-0.0085,0.2001805435,0.0,-0.0085,0.0085,-0.2,0.0,0.2,-0.2,-0.0085,0.2001805435,0.0,-0.0085,0.0085,-0.2,0.0,0.2
2020-03-23 01:30:00,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423
2020-03-23 02:00:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-23 02:30:00,-0.21,-0.0085,0.2101719534,0.0,-0.0085,0.0085,-0.21,0.0,0.21,-0.21,-0.0085,0.2101719534,0.0,-0.0085,0.0085,-0.21,0.0,0.21
2020-03-23 03:00:00,-0.21,-0.0085,0.2101719534,0.0,-0.0085,0.0085,-0.21,0.0,0.21,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002
2020-03-23 03:30:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-23 04:00:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.089,0.2373204585,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.08,0.23409399820000001
2020-03-23 04:30:00,-0.22,-0.11850000000000001,0.24988447330000002,0.0,-0.0085,0.0085,-0.22,-0.11,0.2459674775,-0.22,-0.1285,0.2547788257,0.0,-0.0085,0.0085,-0.22,-0.12,0.2505992817
2020-03-23 05:00:00,-0.22,-0.14850000000000002,0.2654284273,0.0,-0.0085,0.0085,-0.22,-0.14,0.2607680962,-0.22,-0.14850000000000002,0.2654284273,0.0,-0.0085,0.0085,-0.22,-0.14,0.2607680962
2020-03-23 05:30:00,-0.21,-0.089,0.22808112590000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.08,0.22472205050000002,-0.21,-0.089,0.22808112590000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.08,0.22472205050000002
2020-03-23 06:00:00,-0.22,-0.1085,0.24530032610000002,0.0,-0.0085,0.0085,-0.22,-0.1,0.24166091950000002,-0.22,-0.08850000000000001,0.23713340130000002,0.0,-0.0085,0.0085,-0.22,-0.08,0.23409399820000001
2020-03-23 06:30:00,-0.26,-0.0985,0.2780328218,0.0,-0.0085,0.0085,-0.26,-0.09,0.2751363298,-0.26,-0.0985,0.2780328218,0.0,-0.0085,0.0085,-0.26,-0.09,0.2751363298
2020-03-23 07:00:00,-0.28,-0.0485,0.2841694037,0.0,-0.0085,0.0085,-0.28,-0.04,0.28284271250000004,-0.29,-0.1585,0.3304878969,0.0,-0.0085,0.0085,-0.29,-0.15,0.3264965543
2020-03-23 07:30:00,-0.30000000000000004,-0.11900000000000001,0.3227398333,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.11,0.3195309062,-0.30000000000000004,-0.129,0.3265593361,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.12,0.3231098884
2020-03-23 08:00:00,-0.29,-0.11850000000000001,0.3132766349,0.0,-0.0085,0.0085,-0.29,-0.11,0.31016124840000003,-0.29,-0.1285,0.3171943411,0.0,-0.0085,0.0085,-0.29,-0.12,0.31384709650000003
2020-03-23 08:30:00,-0.19,-0.1585,0.2474313036,0.0,-0.0085,0.0085,-0.19,-0.15,0.24207436870000001,-0.19,-0.17850000000000002,0.2606957038,0.0,-0.0085,0.0085,-0.19,-0.17,0.2549509757
2020-03-23 09:00:00,-0.23,-0.159,0.2796086551,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.15,0.2745906044,-0.23,-0.169,0.2854137348,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.16,0.28017851450000003
2020-03-23 09:30:00,-0.22,-0.159,0.2714424433,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.15,0.26627053910000004,-0.22,-0.169,0.2774184565,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.16,0.2720294102
2020-03-23 10:00:00,-0.23,-0.149,0.2740456166,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.14,0.2692582404,-0.23,-0.159,0.2796086551,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.15,0.2745906044
2020-03-23 10:30:00,-0.16,-0.139,0.2119457478,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.13,0.20615528130000002,-0.17,-0.149,0.226055303,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.14,0.22022715550000002
2020-03-23 11:00:00,-0.19,-0.159,0.24775189200000003,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.15,0.24207436870000001,-0.19,-0.169,0.2542852729,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.16,0.248394847
2020-03-23 11:30:00,-0.24,-0.139,0.2773463539,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.13,0.2729468813,-0.24,-0.149,0.2824907078,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.14,0.2778488798
2020-03-23 12:00:00,-0.23,-0.149,0.2740456166,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.14,0.2692582404,-0.23,-0.159,0.2796086551,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.15,0.2745906044
2020-03-23 12:30:00,-0.16,-0.189,0.2476307735,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.18,0.24083189160000001,-0.16,-0.199,0.2553448648,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.19,0.248394847
2020-03-23 13:00:00,-0.13,-0.189,0.2293926764,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.18,0.2220360331,-0.13,-0.199,0.23769939,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.19,0.2302172887
2020-03-23 13:30:00,-0.16,-0.14850000000000002,0.2182939532,0.0,-0.0085,0.0085,-0.16,-0.14,0.2126029163,-0.17,-0.1585,0.2324268702,0.0,-0.0085,0.0085,-0.17,-0.15,0.226715681
2020-03-23 14:00:00,-0.19,-0.11900000000000001,0.2241896519,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.11,0.21954498400000003,-0.19,-0.129,0.2296540877,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.12,0.22472205050000002
2020-03-23 14:30:00,-0.14,-0.1585,0.211476358,0.0,-0.0085,0.0085,-0.14,-0.15,0.2051828453,-0.14,-0.1685,0.2190713354,0.0,-0.0085,0.0085,-0.14,-0.16,0.2126029163
2020-03-23 15:00:00,-0.21,-0.1385,0.2515596351,0.0,-0.0085,0.0085,-0.21,-0.13,0.24698178070000001,-0.21,-0.14850000000000002,0.25720079700000004,0.0,-0.0085,0.0085,-0.21,-0.14,0.2523885893
2020-03-23 15:30:00,-0.18,-0.11850000000000001,0.2155046403,0.0,-0.0085,0.0085,-0.18,-0.11,0.2109502311,-0.18,-0.1285,0.2211611403,0.0,-0.0085,0.0085,-0.18,-0.12,0.2163330765
2020-03-23 16:00:00,-0.09,-0.11900000000000001,0.1492012064,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.11,0.14212670400000002,-0.1,-0.129,0.1632207095,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.12,0.1562049935
2020-03-23 16:30:00,-0.13,-0.109,0.16964963900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.1,0.1640121947,-0.13,-0.109,0.16964963900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.1,0.1640121947
2020-03-23 17:00:00,-0.12,-0.129,0.1761845623,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.12,0.1697056275,-0.12,-0.139,0.1836327857,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.13,0.1769180601
2020-03-23 17:30:00,-0.1,-0.129,0.1632207095,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.12,0.1562049935,-0.1,-0.129,0.1632207095,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.12,0.1562049935
2020-03-23 18:00:00,-0.1,-0.08850000000000001,0.1335374479,0.0,-0.0085,0.0085,-0.1,-0.08,0.1280624847,-0.1,-0.0985,0.1403647035,0.0,-0.0085,0.0085,-0.1,-0.09,0.13453624050000001
2020-03-23 18:30:00,-0.09,-0.079,0.1197539143,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.07,0.1140175425,-0.09,-0.109,0.1413541651,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.1,0.13453624050000001
2020-03-23 19:00:00,-0.09,-0.099,0.1337946187,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.09,0.1272792206,-0.09,-0.099,0.1337946187,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.09,0.1272792206
2020-03-23 19:30:00,-0.09,-0.109,0.1413541651,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.1,0.13453624050000001,-0.09,-0.11900000000000001,0.1492012064,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.11,0.14212670400000002
2020-03-23 20:00:00,0.07,-0.11850000000000001,0.1376308468,0.0,-0.0085,0.0085,0.07,-0.11,0.1303840481,0.06,-0.1285,0.1418176646,0.0,-0.0085,0.0085,0.06,-0.12,0.13416407860000001
2020-03-23 20:30:00,-0.08,-0.11850000000000001,0.1429763967,0.0,-0.0085,0.0085,-0.08,-0.11,0.1360147051,0.0,-0.1285,0.1285,0.0,-0.0085,0.0085,0.0,-0.12,0.12
2020-03-23 21:00:00,-0.1,-0.099,0.1407160261,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.09,0.13453624050000001,-0.1,-0.139,0.17123375840000002,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.13,0.1640121947
2020-03-23 21:30:00,-0.1,-0.099,0.1407160261,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.09,0.13453624050000001,-0.1,-0.109,0.1479222769,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.1,0.14142135620000001
2020-03-23 22:00:00,-0.08,-0.0785,0.11208144360000001,0.0,-0.0085,0.0085,-0.08,-0.07,0.10630145810000001,-0.08,-0.1585,0.1775450647,0.0,-0.0085,0.0085,-0.08,-0.15,0.17
2020-03-23 22:30:00,0.09,0.3015,0.3146462299,0.0,-0.0085,0.0085,0.09,0.31,0.3228002478,-0.08,-0.5685,0.5741012541,0.0,-0.0085,0.0085,-0.08,-0.56,0.5656854249000001
2020-03-23 23:00:00,-0.11,0.041,0.11739250400000001,0.0,-0.009000000000000001,0.009000000000000001,-0.11,0.05,0.1208304597,-0.11,-0.229,0.2540492078,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.22,0.2459674775
2020-03-23 23:30:00,-0.15,0.041,0.1555024116,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.05,0.158113883,-0.16,-0.189,0.2476307735,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.18,0.24083189160000001
2020-03-24 00:00:00,-0.11,0.35100000000000003,0.36783284250000003,0.0,-0.009000000000000001,0.009000000000000001,-0.11,0.36,0.3764306045,-0.14,-0.529,0.5472120247,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.52,0.5385164807
2020-03-24 00:30:00,-0.08,0.321,0.3308186815,0.0,-0.009000000000000001,0.009000000000000001,-0.08,0.33,0.3395585369,-0.11,-0.549,0.5599116002,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.54,0.5510898293000001
2020-03-24 01:00:00,-0.09,0.3415,0.3531603743,0.0,-0.0085,0.0085,-0.09,0.35000000000000003,0.36138622,-0.12,-0.5285000000000001,0.541952258,0.0,-0.0085,0.0085,-0.12,-0.52,0.5336665626
2020-03-24 01:30:00,-0.09,0.3415,0.3531603743,0.0,-0.0085,0.0085,-0.09,0.35000000000000003,0.36138622,-0.13,-0.5285000000000001,0.544253847,0.0,-0.0085,0.0085,-0.13,-0.52,0.5360037313
2020-03-24 02:00:00,-0.16,0.381,0.4132323801,0.0,-0.009000000000000001,0.009000000000000001,-0.16,0.39,0.4215447782,-0.22,-0.489,0.5362098470000001,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.48,0.5280151513
2020-03-24 02:30:00,-0.22,0.391,0.44864351100000005,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.4,0.4565084884,-0.22,-0.47900000000000004,0.5271062511,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.47000000000000003,0.5189412298
2020-03-24 03:00:00,-0.22,-0.099,0.2412488342,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.09,0.23769728650000002,-0.21,-0.099,0.23216588900000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.09,0.2284731932
2020-03-24 03:30:00,-0.21,-0.0085,0.2101719534,0.0,-0.0085,0.0085,-0.21,0.0,0.21,-0.21,-0.0085,0.2101719534,0.0,-0.0085,0.0085,-0.21,0.0,0.21
2020-03-24 04:00:00,-0.22,-0.0985,0.2410440831,0.0,-0.0085,0.0085,-0.22,-0.09,0.23769728650000002,-0.22,-0.1085,0.24530032610000002,0.0,-0.0085,0.0085,-0.22,-0.1,0.24166091950000002
2020-03-24 04:30:00,-0.6900000000000001,-0.35850000000000004,0.7775745945,0.0,-0.0085,0.0085,-0.6900000000000001,-0.35000000000000003,0.7736924454,-0.6900000000000001,-0.3785,0.7869957116,0.0,-0.0085,0.0085,-0.6900000000000001,-0.37,0.7829431652000001
2020-03-24 05:00:00,-0.73,-0.34850000000000003,0.8089204225000001,0.0,-0.0085,0.0085,-0.73,-0.34,0.8052949770000001,-0.74,-0.3885,0.8357824179000001,0.0,-0.0085,0.0085,-0.74,-0.38,0.8318653737
2020-03-24 05:30:00,-0.6900000000000001,-0.3785,0.7869957116,0.0,-0.0085,0.0085,-0.6900000000000001,-0.37,0.7829431652000001,-0.6900000000000001,-0.3885,0.7918536797,0.0,-0.0085,0.0085,-0.6900000000000001,-0.38,0.7877182237
2020-03-24 06:00:00,-0.46,-0.35850000000000004,0.5832000086,0.0,-0.0085,0.0085,-0.46,-0.35000000000000003,0.5780138407000001,-0.46,-0.3685,0.5893999067,0.0,-0.0085,0.0085,-0.46,-0.36,0.5841232747
2020-03-24 06:30:00,-0.28,-0.099,0.2969865317,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.09,0.2941088234,-0.28,-0.089,0.2938043567,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.08,0.2912043956
2020-03-24 07:00:00,-0.26,-0.089,0.274810844,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.08,0.2720294102,-0.26,-0.089,0.274810844,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.08,0.2720294102
2020-03-24 07:30:00,-0.31,-0.1285,0.33557748730000003,0.0,-0.0085,0.0085,-0.31,-0.12,0.33241540280000004,-0.32,-0.1385,0.3486864637,0.0,-0.0085,0.0085,-0.32,-0.13,0.3453983208
2020-03-24 08:00:00,-0.32,-0.129,0.3450231876,0.0,-0.009000000000000001,0.009000000000000001,-0.32,-0.12,0.3417601498,-0.33,-0.139,0.3580796001,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.13,0.354682957
2020-03-24 08:30:00,-0.32,-0.11850000000000001,0.34123635500000005,0.0,-0.0085,0.0085,-0.32,-0.11,0.3383784863,-0.33,-0.1285,0.3541359202,0.0,-0.0085,0.0085,-0.33,-0.12,0.35114099730000004
2020-03-24 09:00:00,-0.30000000000000004,-0.1285,0.32636214550000003,0.0,-0.0085,0.0085,-0.30000000000000004,-0.12,0.3231098884,-0.31,-0.1385,0.33953239900000004,0.0,-0.0085,0.0085,-0.31,-0.13,0.33615472630000004
2020-03-24 09:30:00,-0.27,-0.1685,0.3182644341,0.0,-0.0085,0.0085,-0.27,-0.16,0.31384709650000003,-0.28,-0.17850000000000002,0.3320576004,0.0,-0.0085,0.0085,-0.28,-0.17,0.32756678710000003
2020-03-24 10:00:00,-0.32,-0.2185,0.3874819351,0.0,-0.0085,0.0085,-0.32,-0.21,0.38275318420000004,-0.33,-0.2285,0.4013879047,0.0,-0.0085,0.0085,-0.33,-0.22,0.39661064030000004
2020-03-24 10:30:00,-0.29,-0.2985,0.4161757441,0.0,-0.0085,0.0085,-0.29,-0.29,0.4101219331,-0.29,-0.3085,0.4234055385,0.0,-0.0085,0.0085,-0.29,-0.30000000000000004,0.4172529209
2020-03-24 11:00:00,-0.23,-0.23850000000000002,0.3313340459,0.0,-0.0085,0.0085,-0.23,-0.23,0.3252691193,-0.23,-0.2485,0.33860338160000003,0.0,-0.0085,0.0085,-0.23,-0.24,0.33241540280000004
2020-03-24 11:30:00,-0.14,-0.2285,0.2679780775,0.0,-0.0085,0.0085,-0.14,-0.22,0.2607680962,-0.15,-0.4385,0.4634460594,0.0,-0.0085,0.0085,-0.15,-0.43,0.4554119015
2020-03-24 12:00:00,-0.06,0.1015,0.117907803,0.0,-0.0085,0.0085,-0.06,0.11,0.1252996409,-0.12,-0.8285,0.837145298,0.0,-0.0085,0.0085,-0.12,-0.8200000000000001,0.8287339742000001
2020-03-24 12:30:00,0.09,0.18150000000000002,0.2025888694,0.0,-0.0085,0.0085,0.09,0.19,0.2102379604,-0.09,-0.6985,0.7042742719,0.0,-0.0085,0.0085,-0.09,-0.6900000000000001,0.6958448103
2020-03-24 13:00:00,0.1,0.2215,0.2430272618,0.0,-0.0085,0.0085,0.1,0.23,0.25079872410000004,-0.09,-0.6585000000000001,0.6646218850000001,0.0,-0.0085,0.0085,-0.09,-0.65,0.6562011887
2020-03-24 13:30:00,0.1,0.201,0.22450167040000002,0.0,-0.009000000000000001,0.009000000000000001,0.1,0.21,0.23259406700000002,-0.08,-0.6890000000000001,0.6936288633000001,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.68,0.6846897107000001
2020-03-24 14:00:00,0.05,0.1115,0.1221975859,0.0,-0.0085,0.0085,0.05,0.12,0.13,-0.1,-0.8285,0.8345131814000001,0.0,-0.0085,0.0085,-0.1,-0.8200000000000001,0.8260750571000001
2020-03-24 14:30:00,0.08,0.1115,0.1372306453,0.0,-0.0085,0.0085,0.08,0.12,0.14422205100000002,-0.1,-0.8485,0.8543724305,0.0,-0.0085,0.0085,-0.1,-0.84,0.8459314393
2020-03-24 15:00:00,0.07,0.111,0.1312288078,0.0,-0.009000000000000001,0.009000000000000001,0.07,0.12,0.1389244399,-0.09,-0.869,0.8736480985,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.86,0.8646964785
2020-03-24 15:30:00,0.08,0.111,0.1368247054,0.0,-0.009000000000000001,0.009000000000000001,0.08,0.12,0.14422205100000002,-0.08,-0.859,0.8627172190000001,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.85,0.8537564055
2020-03-24 16:00:00,0.08,0.171,0.1887882412,0.0,-0.009000000000000001,0.009000000000000001,0.08,0.18,0.19697715600000001,-0.08,-0.799,0.8029950187,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.79,0.7940403012
2020-03-24 16:30:00,0.05,0.1715,0.1786400011,0.0,-0.0085,0.0085,0.05,0.18,0.1868154169,-0.1,-0.7885000000000001,0.7948158592,0.0,-0.0085,0.0085,-0.1,-0.78,0.7863841301000001
2020-03-24 17:00:00,-0.13,-0.059000000000000004,0.14276203980000002,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.05,0.1392838828,-0.15,-0.219,0.2654449095,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.21,0.25806975800000004
2020-03-24 17:30:00,-0.18,-0.11900000000000001,0.2157799805,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.11,0.2109502311,-0.18,-0.11900000000000001,0.2157799805,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.11,0.2109502311
2020-03-24 18:00:00,-0.23,-0.109,0.254521119,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.1,0.25079872410000004,-0.23,-0.11900000000000001,0.2589613871,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.11,0.2549509757
2020-03-24 18:30:00,-0.23,-0.0085,0.23015701160000002,0.0,-0.0085,0.0085,-0.23,0.0,0.23,-0.23,-0.0085,0.23015701160000002,0.0,-0.0085,0.0085,-0.23,0.0,0.23
2020-03-24 19:00:00,-0.25,-0.0085,0.2501444583,0.0,-0.0085,0.0085,-0.25,0.0,0.25,-0.24,-0.0085,0.2401504737,0.0,-0.0085,0.0085,-0.24,0.0,0.24
2020-03-24 19:30:00,-0.27,-0.11900000000000001,0.2950610106,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.11,0.2915475947,-0.27,-0.11900000000000001,0.2950610106,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.11,0.2915475947
2020-03-24 20:00:00,-0.29,-0.109,0.3098080051,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.1,0.306757233,-0.29,-0.109,0.3098080051,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.1,0.306757233
2020-03-24 20:30:00,-0.76,-0.3985,0.8581388291000001,0.0,-0.0085,0.0085,-0.76,-0.39,0.8542247948,-0.76,-0.40850000000000003,0.8628280536,0.0,-0.0085,0.0085,-0.76,-0.4,0.8588364221
2020-03-24 21:00:00,-0.89,-0.47850000000000004,1.0104762491,0.0,-0.0085,0.0085,-0.89,-0.47000000000000003,1.0064790112,-0.89,-0.48850000000000005,1.0152498461,0.0,-0.0085,0.0085,-0.89,-0.48,1.0111874208
2020-03-24 21:30:00,-0.86,-0.449,0.9701551422,0.0,-0.009000000000000001,0.009000000000000001,-0.86,-0.44,0.9660227741,-0.86,-0.46900000000000003,0.9795718452000001,0.0,-0.009000000000000001,0.009000000000000001,-0.86,-0.46,0.9752948272
2020-03-24 22:00:00,-0.34,-0.129,0.36364955660000003,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.12,0.3605551275,-0.34,-0.139,0.36731594030000003,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.13,0.3640054945
2020-03-24 22:30:00,-0.33,-0.1285,0.3541359202,0.0,-0.0085,0.0085,-0.33,-0.12,0.35114099730000004,-0.33,-0.1285,0.3541359202,0.0,-0.0085,0.0085,-0.33,-0.12,0.35114099730000004
2020-03-24 23:00:00,-0.37,-0.139,0.39524802340000004,0.0,-0.009000000000000001,0.009000000000000001,-0.37,-0.13,0.392173431,-0.37,-0.149,0.398874667,0.0,-0.009000000000000001,0.009000000000000001,-0.37,-0.14,0.3956008089
2020-03-24 23:30:00,-0.37,-0.1285,0.3916787587,0.0,-0.0085,0.0085,-0.37,-0.12,0.3889730068,-0.37,-0.1285,0.3916787587,0.0,-0.0085,0.0085,-0.37,-0.12,0.3889730068
2020-03-25 00:00:00,-0.34,-0.1285,0.36347248860000003,0.0,-0.0085,0.0085,-0.34,-0.12,0.3605551275,-0.34,-0.14850000000000002,0.3710151614,0.0,-0.0085,0.0085,-0.34,-0.14,0.3676955262
2020-03-25 00:30:00,-0.33,-0.1585,0.3660904943,0.0,-0.0085,0.0085,-0.33,-0.15,0.3624913792,-0.33,-0.1685,0.3705296884,0.0,-0.0085,0.0085,-0.33,-0.16,0.3667424164
2020-03-25 01:00:00,-0.33,-0.0985,0.3443867738,0.0,-0.0085,0.0085,-0.33,-0.09,0.34205262750000004,-0.34,-0.2185,0.4041562198,0.0,-0.0085,0.0085,-0.34,-0.21,0.3996248241
2020-03-25 01:30:00,-0.36,-0.14850000000000002,0.3894255385,0.0,-0.0085,0.0085,-0.36,-0.14,0.3862641583,-0.36,-0.1585,0.3933474927,0.0,-0.0085,0.0085,-0.36,-0.15,0.39
2020-03-25 02:00:00,-0.36,-0.169,0.3976946065,0.0,-0.009000000000000001,0.009000000000000001,-0.36,-0.16,0.39395431210000004,-0.36,-0.179,0.4020460173,0.0,-0.009000000000000001,0.009000000000000001,-0.36,-0.17,0.3981205847
2020-03-25 02:30:00,-0.34,-0.11900000000000001,0.36022354170000004,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.11,0.35735136770000003,-0.35000000000000003,-0.229,0.4182594888,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.22,0.4134005322
2020-03-25 03:00:00,-0.34,-0.1685,0.3794631076,0.0,-0.0085,0.0085,-0.34,-0.16,0.3757658846,-0.35000000000000003,-0.1685,0.3884485165,0.0,-0.0085,0.0085,-0.35000000000000003,-0.16,0.3848376281
2020-03-25 03:30:00,-0.31,-0.1685,0.35283459300000003,0.0,-0.0085,0.0085,-0.31,-0.16,0.3488552709,-0.31,-0.1685,0.35283459300000003,0.0,-0.0085,0.0085,-0.31,-0.16,0.3488552709
2020-03-25 04:00:00,-0.34,-0.169,0.3796853961,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.16,0.3757658846,-0.34,-0.169,0.3796853961,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.16,0.3757658846
2020-03-25 04:30:00,-0.34,-0.1685,0.3794631076,0.0,-0.0085,0.0085,-0.34,-0.16,0.3757658846,-0.34,-0.1685,0.3794631076,0.0,-0.0085,0.0085,-0.34,-0.16,0.3757658846
2020-03-25 05:00:00,-0.31,-0.14850000000000002,0.34373281780000003,0.0,-0.0085,0.0085,-0.31,-0.14,0.34014702700000005,-0.31,-0.1585,0.348169858,0.0,-0.0085,0.0085,-0.31,-0.15,0.3443835072
2020-03-25 05:30:00,-0.30000000000000004,-0.1585,0.3392966991,0.0,-0.0085,0.0085,-0.30000000000000004,-0.15,0.3354101966,-0.30000000000000004,-0.1685,0.34408174900000005,0.0,-0.0085,0.0085,-0.30000000000000004,-0.16,0.34
2020-03-25 06:00:00,-0.30000000000000004,-0.17850000000000002,0.3490877397,0.0,-0.0085,0.0085,-0.30000000000000004,-0.17,0.344818793,-0.30000000000000004,-0.1885,0.3543053062,0.0,-0.0085,0.0085,-0.30000000000000004,-0.18,0.3498571137
2020-03-25 06:30:00,-0.29,-0.14850000000000002,0.32581014410000003,0.0,-0.0085,0.0085,-0.29,-0.14,0.3220248438,-0.29,-0.1585,0.3304878969,0.0,-0.0085,0.0085,-0.29,-0.15,0.3264965543
2020-03-25 07:00:00,-0.32,-0.159,0.3573247822,0.0,-0.009000000000000001,0.009000000000000001,-0.32,-0.15,0.3534119409,-0.32,-0.169,0.361885341,0.0,-0.009000000000000001,0.009000000000000001,-0.32,-0.16,0.3577708764
2020-03-25 07:30:00,-0.29,-0.1385,0.3213755591,0.0,-0.0085,0.0085,-0.29,-0.13,0.3178049716,-0.29,-0.14850000000000002,0.32581014410000003,0.0,-0.0085,0.0085,-0.29,-0.14,0.3220248438
2020-03-25 08:00:00,-0.27,-0.11850000000000001,0.29485971240000003,0.0,-0.0085,0.0085,-0.27,-0.11,0.2915475947,-0.27,-0.11850000000000001,0.29485971240000003,0.0,-0.0085,0.0085,-0.27,-0.11,0.2915475947
2020-03-25 08:30:00,-0.44,-0.339,0.5554466671,0.0,-0.009000000000000001,0.009000000000000001,-0.44,-0.33,0.55,-0.44,-0.319,0.5434712504,0.0,-0.009000000000000001,0.009000000000000001,-0.44,-0.31,0.5382378656
2020-03-25 09:00:00,-0.61,-0.3295,0.6933038656,0.0,-0.0095,0.0095,-0.61,-0.32,0.688839604,-0.6000000000000001,-0.3395,0.6893912169,0.0,-0.0095,0.0095,-0.6000000000000001,-0.33,0.6847627326
2020-03-25 09:30:00,-0.34,-0.17950000000000002,0.38447399130000004,0.0,-0.0095,0.0095,-0.34,-0.17,0.3801315562,-0.33,-0.1895,0.3805394198,0.0,-0.0095,0.0095,-0.33,-0.18,0.3758989226
2020-03-25 10:00:00,-0.23,-0.1395,0.2689986059,0.0,-0.0095,0.0095,-0.23,-0.13,0.2641968963,-0.23,-0.1495,0.2743177902,0.0,-0.0095,0.0095,-0.23,-0.14,0.2692582404
2020-03-25 10:30:00,-0.21,-0.11900000000000001,0.24137315510000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.11,0.2370653918,-0.21,-0.129,0.24645689280000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.12,0.2418677324
2020-03-25 11:00:00,-0.29,-0.209,0.3574646836,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.2,0.3522782991,-0.28,-0.219,0.3554729244,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.21,0.35000000000000003
2020-03-25 11:30:00,-0.21,-0.11900000000000001,0.24137315510000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.11,0.2370653918,-0.21,-0.129,0.24645689280000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.12,0.2418677324
2020-03-25 12:00:00,-0.21,-0.179,0.2759365869,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.17,0.27018512170000003,-0.21,-0.189,0.282526105,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.18,0.2765863337
2020-03-25 12:30:00,-0.23,-0.219,0.3175862088,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.21,0.31144823,-0.22,-0.229,0.3175547197,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.22,0.3111269837
2020-03-25 13:00:00,-0.14,-0.139,0.1972840592,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.13,0.1910497317,-0.13,-0.149,0.1977397279,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.14,0.1910497317
2020-03-25 13:30:00,-0.15,-0.109,0.1854211423,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.1,0.1802775638,-0.14,-0.11900000000000001,0.1837416665,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.11,0.1780449381
2020-03-25 14:00:00,-0.15,-0.229,0.27375353880000003,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.22,0.26627053910000004,-0.14,-0.23900000000000002,0.2769855592,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.23,0.2692582404
2020-03-25 14:30:00,-0.13,-0.219,0.2546782284,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.21,0.24698178070000001,-0.13,-0.229,0.2633267932,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.22,0.2555386468
2020-03-25 15:00:00,-0.1,-0.129,0.1632207095,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.12,0.1562049935,-0.1,-0.139,0.17123375840000002,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.13,0.1640121947
2020-03-25 15:30:00,-0.1,-0.11900000000000001,0.1554380906,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.11,0.1486606875,-0.1,-0.129,0.1632207095,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.12,0.1562049935
2020-03-25 16:00:00,-0.09,-0.0985,0.1334250726,0.0,-0.0085,0.0085,-0.09,-0.09,0.1272792206,-0.09,-0.1085,0.14096896820000002,0.0,-0.0085,0.0085,-0.09,-0.1,0.13453624050000001
2020-03-25 16:30:00,-0.08,-0.099,0.1272831489,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.09,0.12041594580000001,-0.08,-0.099,0.1272831489,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.09,0.12041594580000001
2020-03-25 17:00:00,-0.09,-0.0985,0.1334250726,0.0,-0.0085,0.0085,-0.09,-0.09,0.1272792206,-0.09,-0.08850000000000001,0.1262230169,0.0,-0.0085,0.0085,-0.09,-0.08,0.12041594580000001
2020-03-25 17:30:00,-0.13,-0.0085,0.13027758820000002,0.0,-0.0085,0.0085,-0.13,0.0,0.13,-0.13,-0.08850000000000001,0.1572649039,0.0,-0.0085,0.0085,-0.13,-0.08,0.15264337520000001
2020-03-25 18:00:00,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155
2020-03-25 18:30:00,-0.18,0.401,0.4395463571,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.41000000000000003,0.4477722635,-0.18,-0.449,0.4837364985,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.44,0.47539457300000004
2020-03-25 19:00:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-25 19:30:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-25 20:00:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-25 20:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-25 21:00:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-25 21:30:00,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-25 22:00:00,-0.2,0.42050000000000004,0.4656396139,0.0,-0.0095,0.0095,-0.2,0.43,0.4742362281,-0.23,-0.46950000000000003,0.5228099559,0.0,-0.0095,0.0095,-0.23,-0.46,0.5142956348000001
2020-03-25 22:30:00,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-25 23:00:00,-0.18,0.3815,0.4218320163,0.0,-0.0085,0.0085,-0.18,0.39,0.4295346319,-0.18,-0.4585,0.4925670005,0.0,-0.0085,0.0085,-0.18,-0.45,0.48466483260000004
2020-03-25 23:30:00,-0.16,-0.109,0.19360010330000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.1,0.1886796226,-0.16,-0.089,0.18308741080000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.08,0.1788854382
2020-03-26 00:00:00,-0.14,0.371,0.3965362531,0.0,-0.009000000000000001,0.009000000000000001,-0.14,0.38,0.4049691346,-0.16,-0.379,0.4113891102,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.37,0.4031128874
2020-03-26 00:30:00,-0.1,0.371,0.38424080990000004,0.0,-0.009000000000000001,0.009000000000000001,-0.1,0.38,0.39293765410000003,-0.16,-0.529,0.5526671693,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.52,0.5440588203
2020-03-26 01:00:00,-0.15,0.391,0.41878514780000003,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.4,0.42720018730000003,-0.21,-0.499,0.5413880309,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.49,0.5331041174
2020-03-26 01:30:00,-0.15,0.391,0.41878514780000003,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.4,0.42720018730000003,-0.22,-0.499,0.545344845,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.49,0.5371219601
2020-03-26 02:00:00,-0.15,0.391,0.41878514780000003,0.0,-0.009000000000000001,0.009000000000000001,-0.15,0.4,0.42720018730000003,-0.22,-0.499,0.545344845,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.49,0.5371219601
2020-03-26 02:30:00,-0.18,0.3905,0.4299886626,0.0,-0.0095,0.0095,-0.18,0.4,0.438634244,-0.23,-0.4995,0.5499093107,0.0,-0.0095,0.0095,-0.23,-0.49,0.5412947441
2020-03-26 03:00:00,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18
2020-03-26 03:30:00,-0.16,-0.08850000000000001,0.1828448796,0.0,-0.0085,0.0085,-0.16,-0.08,0.1788854382,-0.16,-0.0985,0.18788893,0.0,-0.0085,0.0085,-0.16,-0.09,0.1835755975
2020-03-26 04:00:00,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-26 04:30:00,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-26 05:00:00,-0.17,0.4015,0.4360071674,0.0,-0.0085,0.0085,-0.17,0.41000000000000003,0.4438468204,-0.23,-0.4585,0.5129544327000001,0.0,-0.0085,0.0085,-0.23,-0.45,0.5053711507
2020-03-26 05:30:00,-0.17,0.41100000000000003,0.4447707275,0.0,-0.009000000000000001,0.009000000000000001,-0.17,0.42,0.45310043040000003,-0.23,-0.449,0.5044809213,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.44,0.4964876635
2020-03-26 06:00:00,-0.14,0.3715,0.3970040932,0.0,-0.0085,0.0085,-0.14,0.38,0.4049691346,-0.2,-0.4985,0.5371240546,0.0,-0.0085,0.0085,-0.2,-0.49,0.5292447449000001
2020-03-26 06:30:00,-0.19,0.36150000000000004,0.408389826,0.0,-0.0085,0.0085,-0.19,0.37,0.4159326869,-0.26,-0.5085000000000001,0.5711149184000001,0.0,-0.0085,0.0085,-0.26,-0.5,0.5635601121
2020-03-26 07:00:00,-0.22,0.371,0.43132470370000003,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.38,0.43908996800000005,-0.24,-0.489,0.5447210295,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.48,0.5366563146000001
2020-03-26 07:30:00,-0.23,-0.0985,0.2502044164,0.0,-0.0085,0.0085,-0.23,-0.09,0.24698178070000001,-0.23,-0.1085,0.2543073927,0.0,-0.0085,0.0085,-0.23,-0.1,0.25079872410000004
2020-03-26 08:00:00,-0.24,-0.1385,0.2770961025,0.0,-0.0085,0.0085,-0.24,-0.13,0.2729468813,-0.24,-0.1285,0.2722356516,0.0,-0.0085,0.0085,-0.24,-0.12,0.26832815730000004
2020-03-26 08:30:00,-0.31,-0.259,0.4039566808,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.25,0.39824615500000005,-0.31,-0.259,0.4039566808,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.25,0.39824615500000005
2020-03-26 09:00:00,-0.35000000000000003,-0.259,0.4354090031,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.25,0.43011626340000003,-0.35000000000000003,-0.259,0.4354090031,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.25,0.43011626340000003
2020-03-26 09:30:00,-0.28,-0.11900000000000001,0.30423839340000003,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.11,0.3008321791,-0.28,-0.129,0.3082872038,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.12,0.3046309242
2020-03-26 10:00:00,-0.29,-0.11900000000000001,0.3134661066,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.11,0.31016124840000003,-0.29,-0.129,0.3173972275,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.12,0.31384709650000003
2020-03-26 10:30:00,-0.24,-0.0095,0.2401879472,0.0,-0.0095,0.0095,-0.24,0.0,0.24,-0.24,-0.0095,0.2401879472,0.0,-0.0095,0.0095,-0.24,0.0,0.24
2020-03-26 11:00:00,-0.31,-0.219,0.3795536853,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.21,0.3744329045,-0.31,-0.229,0.38541017110000003,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.22,0.3801315562
2020-03-26 11:30:00,-0.34,-0.20850000000000002,0.3988386265,0.0,-0.0085,0.0085,-0.34,-0.2,0.39446165850000003,-0.34,-0.20850000000000002,0.3988386265,0.0,-0.0085,0.0085,-0.34,-0.2,0.39446165850000003
2020-03-26 12:00:00,-0.28,-0.129,0.3082872038,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.12,0.3046309242,-0.28,-0.139,0.3126035828,0.0,-0.009000000000000001,0.009000000000000001,-0.28,-0.13,0.30870698080000003
2020-03-26 12:30:00,-0.21,-0.11900000000000001,0.24137315510000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.11,0.2370653918,-0.21,-0.129,0.24645689280000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.12,0.2418677324
2020-03-26 13:00:00,-0.25,-0.139,0.28604370300000004,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.13,0.2817800561,-0.24,-0.149,0.2824907078,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.14,0.2778488798
2020-03-26 13:30:00,-0.25,-0.089,0.26536955360000003,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.08,0.26248809500000003,-0.24,-0.089,0.2559707014,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.08,0.2529822128
2020-03-26 14:00:00,-0.30000000000000004,-0.1595,0.3397649923,0.0,-0.0095,0.0095,-0.30000000000000004,-0.15,0.3354101966,-0.29,-0.1395,0.3218077842,0.0,-0.0095,0.0095,-0.29,-0.13,0.3178049716
2020-03-26 14:30:00,-0.27,-0.139,0.303679107,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.13,0.2996664813,-0.27,-0.139,0.303679107,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.13,0.2996664813
2020-03-26 15:00:00,-0.23,-0.099,0.2504016773,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.09,0.24698178070000001,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002
2020-03-26 15:30:00,-0.24,-0.08850000000000001,0.25579728300000004,0.0,-0.0085,0.0085,-0.24,-0.08,0.2529822128,-0.24,-0.08850000000000001,0.25579728300000004,0.0,-0.0085,0.0085,-0.24,-0.08,0.2529822128
2020-03-26 16:00:00,-0.24,-0.089,0.2559707014,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.08,0.2529822128,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002
2020-03-26 16:30:00,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002
2020-03-26 17:00:00,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-26 17:30:00,-0.19,-0.08850000000000001,0.2096002147,0.0,-0.0085,0.0085,-0.19,-0.08,0.20615528130000002,-0.19,-0.08850000000000001,0.2096002147,0.0,-0.0085,0.0085,-0.19,-0.08,0.20615528130000002
2020-03-26 18:00:00,-0.2,0.191,0.2765519843,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.2,0.28284271250000004,-0.2,-0.289,0.3514555448,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.28,0.34409301070000003
2020-03-26 18:30:00,-0.21,-0.089,0.22808112590000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.08,0.22472205050000002,-0.21,-0.089,0.22808112590000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.08,0.22472205050000002
2020-03-26 19:00:00,-0.33,-0.329,0.4659839053,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.32,0.45967379740000003,-0.33,-0.339,0.4730972416,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.33,0.46669047560000004
2020-03-26 19:30:00,-0.7000000000000001,-0.3385,0.7775488731,0.0,-0.0085,0.0085,-0.7000000000000001,-0.33,0.7738862966000001,-0.7000000000000001,-0.34850000000000003,0.7819541227,0.0,-0.0085,0.0085,-0.7000000000000001,-0.34,0.7782030583
2020-03-26 20:00:00,-0.6900000000000001,-0.34900000000000003,0.7732405835,0.0,-0.009000000000000001,0.009000000000000001,-0.6900000000000001,-0.34,0.7692203845000001,-0.6900000000000001,-0.359,0.7778052455000001,0.0,-0.009000000000000001,0.009000000000000001,-0.6900000000000001,-0.35000000000000003,0.7736924454
2020-03-26 20:30:00,-0.64,-0.369,0.7387563875000001,0.0,-0.009000000000000001,0.009000000000000001,-0.64,-0.36,0.73430239,-0.64,-0.369,0.7387563875000001,0.0,-0.009000000000000001,0.009000000000000001,-0.64,-0.36,0.73430239
2020-03-26 21:00:00,-0.2,0.391,0.4391821945,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.4,0.4472135955,-0.2,-0.509,0.5468829857,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.5,0.5385164807
2020-03-26 21:30:00,-0.22,-0.1095,0.2457442777,0.0,-0.0095,0.0095,-0.22,-0.1,0.24166091950000002,-0.22,-0.1095,0.2457442777,0.0,-0.0095,0.0095,-0.22,-0.1,0.24166091950000002
2020-03-26 22:00:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-26 22:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-26 23:00:00,-0.21,-0.099,0.23216588900000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.09,0.2284731932,-0.21,-0.089,0.22808112590000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.08,0.22472205050000002
2020-03-26 23:30:00,-0.18,-0.009000000000000001,0.1802248596,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.0,0.18,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-27 00:00:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-27 00:30:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19
2020-03-27 01:00:00,-0.11,-0.08850000000000001,0.1411816206,0.0,-0.0085,0.0085,-0.11,-0.08,0.1360147051,-0.11,-0.08850000000000001,0.1411816206,0.0,-0.0085,0.0085,-0.11,-0.08,0.1360147051
2020-03-27 01:30:00,-0.11,-0.08850000000000001,0.1411816206,0.0,-0.0085,0.0085,-0.11,-0.08,0.1360147051,-0.11,-0.0985,0.1476558499,0.0,-0.0085,0.0085,-0.11,-0.09,0.14212670400000002
2020-03-27 02:00:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-27 02:30:00,-0.15,-0.08850000000000001,0.1741615629,0.0,-0.0085,0.0085,-0.15,-0.08,0.17,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155
2020-03-27 03:00:00,-0.11,-0.08850000000000001,0.1411816206,0.0,-0.0085,0.0085,-0.11,-0.08,0.1360147051,-0.11,-0.08850000000000001,0.1411816206,0.0,-0.0085,0.0085,-0.11,-0.08,0.1360147051
2020-03-27 03:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17
2020-03-27 04:00:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-27 04:30:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-27 05:00:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-27 05:30:00,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18,-0.18,-0.0085,0.1802005827,0.0,-0.0085,0.0085,-0.18,0.0,0.18
2020-03-27 06:00:00,-0.2,-0.1685,0.26151911980000003,0.0,-0.0085,0.0085,-0.2,-0.16,0.2561249695,-0.2,-0.1585,0.255190615,0.0,-0.0085,0.0085,-0.2,-0.15,0.25
2020-03-27 06:30:00,-0.2,-0.089,0.2189086567,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.08,0.2154065923,-0.2,-0.089,0.2189086567,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.08,0.2154065923
2020-03-27 07:00:00,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-27 07:30:00,-0.23,-0.08850000000000001,0.2464391406,0.0,-0.0085,0.0085,-0.23,-0.08,0.24351591320000002,-0.22,-0.08850000000000001,0.23713340130000002,0.0,-0.0085,0.0085,-0.22,-0.08,0.23409399820000001
2020-03-27 08:00:00,-0.2,0.07100000000000001,0.21222865030000002,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.08,0.2154065923,-0.22,-0.299,0.3712155708,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.29,0.3640054945
2020-03-27 08:30:00,-0.27,0.2715,0.3828997911,0.0,-0.0085,0.0085,-0.27,0.28,0.3889730068,-0.33,-0.5985,0.6834487911,0.0,-0.0085,0.0085,-0.33,-0.59,0.6760177512000001
2020-03-27 09:00:00,-0.28,0.2615,0.38312171700000003,0.0,-0.0085,0.0085,-0.28,0.27,0.3889730068,-0.34,-0.5985,0.68833295,0.0,-0.0085,0.0085,-0.34,-0.59,0.6809552114
2020-03-27 09:30:00,-0.2,0.29150000000000004,0.35351414400000003,0.0,-0.0085,0.0085,-0.2,0.30000000000000004,0.3605551275,-0.26,-0.5785,0.6342414761,0.0,-0.0085,0.0085,-0.26,-0.5700000000000001,0.6264982043
2020-03-27 10:00:00,-0.19,0.231,0.2991003176,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.24,0.3061045573,-0.25,-0.639,0.6861639746,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.63,0.6777905281000001
2020-03-27 10:30:00,-0.2,0.3315,0.387159205,0.0,-0.0085,0.0085,-0.2,0.34,0.39446165850000003,-0.26,-0.5385,0.5979818141000001,0.0,-0.0085,0.0085,-0.26,-0.53,0.5903388857
2020-03-27 11:00:00,-0.26,0.29150000000000004,0.3906049795,0.0,-0.0085,0.0085,-0.26,0.30000000000000004,0.3969886648,-0.32,-0.5785,0.6611068371000001,0.0,-0.0085,0.0085,-0.32,-0.5700000000000001,0.6536818798
2020-03-27 11:30:00,-0.27,0.321,0.41945321550000003,0.0,-0.009000000000000001,0.009000000000000001,-0.27,0.33,0.42638011210000004,-0.34,-0.549,0.6457561459000001,0.0,-0.009000000000000001,0.009000000000000001,-0.34,-0.54,0.6381222453000001
2020-03-27 12:00:00,-0.26,0.271,0.3755542571,0.0,-0.009000000000000001,0.009000000000000001,-0.26,0.28,0.3820994635,-0.33,-0.599,0.6838866865000001,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.59,0.6760177512000001
2020-03-27 12:30:00,-0.24,0.2715,0.3623703216,0.0,-0.0085,0.0085,-0.24,0.28,0.36878177830000003,-0.30000000000000004,-0.5985,0.6694790885,0.0,-0.0085,0.0085,-0.30000000000000004,-0.59,0.6618912297
2020-03-27 13:00:00,-0.22,0.311,0.3809475029,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.32,0.38832975680000004,-0.29,-0.579,0.6475654407,0.0,-0.009000000000000001,0.009000000000000001,-0.29,-0.5700000000000001,0.6395310782
2020-03-27 13:30:00,-0.22,0.001,0.2200022727,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.01,0.22022715550000002,-0.24,-0.209,0.3182467596,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.2,0.312409987
2020-03-27 14:00:00,-0.24,-0.099,0.2596170256,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.09,0.2563201124,-0.24,-0.109,0.2635924885,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.1,0.26
2020-03-27 14:30:00,-0.26,-0.179,0.31565962680000004,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.17,0.3106444913,-0.25,-0.029,0.2516763795,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.02,0.25079872410000004
2020-03-27 15:00:00,-0.23,-0.1885,0.29737560420000003,0.0,-0.0085,0.0085,-0.23,-0.18,0.2920616373,-0.22,-0.0085,0.2201641433,0.0,-0.0085,0.0085,-0.22,0.0,0.22
2020-03-27 15:30:00,-0.18,0.371,0.41236027940000003,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.38,0.4204759208,-0.18,-0.209,0.2758278449,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.2,0.2690724809
2020-03-27 16:00:00,-0.17,0.391,0.4263578309,0.0,-0.009000000000000001,0.009000000000000001,-0.17,0.4,0.4346262762,-0.18,-0.309,0.3576045302,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.30000000000000004,0.3498571137
2020-03-27 16:30:00,-0.1,-0.11900000000000001,0.1554380906,0.0,-0.009000000000000001,0.009000000000000001,-0.1,-0.11,0.1486606875,-0.09,-0.129,0.1572927207,0.0,-0.009000000000000001,0.009000000000000001,-0.09,-0.12,0.15
