Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-03-27 17:00:00,0.04,-0.129,0.13505924630000002,0.0,-0.009000000000000001,0.009000000000000001,0.04,-0.12,0.1264911064,0.05,-0.139,0.1477193285,0.0,-0.009000000000000001,0.009000000000000001,0.05,-0.13,0.1392838828
2020-03-27 17:30:00,-0.04,-0.129,0.13505924630000002,0.0,-0.009000000000000001,0.009000000000000001,-0.04,-0.12,0.1264911064,-0.03,-0.139,0.1422005626,0.0,-0.009000000000000001,0.009000000000000001,-0.03,-0.13,0.1334166406
2020-03-27 18:00:00,-0.11,-0.099,0.1479898645,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.09,0.14212670400000002,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875
2020-03-27 18:30:00,-0.14,-0.089,0.16589454480000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.08,0.161245155,-0.14,-0.089,0.16589454480000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.08,0.161245155
2020-03-27 19:00:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-27 19:30:00,-0.17,-0.08950000000000001,0.19212040500000002,0.0,-0.0095,0.0095,-0.17,-0.08,0.1878829423,-0.17,-0.08950000000000001,0.19212040500000002,0.0,-0.0095,0.0095,-0.17,-0.08,0.1878829423
2020-03-27 20:00:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-27 20:30:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.099,0.2054288198,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.09,0.201246118
2020-03-27 21:00:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.129,0.1978408451,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.12,0.1920937271
2020-03-27 21:30:00,-0.15,-0.08950000000000001,0.17467183520000001,0.0,-0.0095,0.0095,-0.15,-0.08,0.17,-0.15,-0.0995,0.1800006944,0.0,-0.0095,0.0095,-0.15,-0.09,0.1749285568
2020-03-27 22:00:00,-0.18,0.341,0.38559175300000004,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.35000000000000003,0.3935733731,-0.21,-0.379,0.43329089540000004,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.37,0.4254409477
2020-03-27 22:30:00,-0.22,0.4315,0.4843472411,0.0,-0.0085,0.0085,-0.22,0.44,0.491934955,-0.22,-0.47850000000000004,0.5266519249,0.0,-0.0085,0.0085,-0.22,-0.47000000000000003,0.5189412298
2020-03-27 23:00:00,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2,-0.2,-0.009000000000000001,0.2002023976,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.0,0.2
2020-03-27 23:30:00,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17,-0.15,-0.089,0.174416169,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.08,0.17
2020-03-28 00:00:00,-0.19,0.401,0.4437352814,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.41000000000000003,0.4518849411,-0.21,-0.419,0.4686800614,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.41000000000000003,0.4606517123
2020-03-28 00:30:00,-0.15,0.1615,0.22041381540000002,0.0,-0.0085,0.0085,-0.15,0.17,0.226715681,-0.16,-0.28850000000000003,0.32989733250000003,0.0,-0.0085,0.0085,-0.16,-0.28,0.3224903099
2020-03-28 01:00:00,-0.09,-0.11850000000000001,0.1488027217,0.0,-0.0085,0.0085,-0.09,-0.11,0.14212670400000002,-0.09,-0.11850000000000001,0.1488027217,0.0,-0.0085,0.0085,-0.09,-0.11,0.14212670400000002
2020-03-28 01:30:00,-0.08,-0.1285,0.1513679292,0.0,-0.0085,0.0085,-0.08,-0.12,0.14422205100000002,-0.08,-0.1385,0.1599445216,0.0,-0.0085,0.0085,-0.08,-0.13,0.15264337520000001
2020-03-28 02:00:00,-0.11,-0.1285,0.1691515593,0.0,-0.0085,0.0085,-0.11,-0.12,0.16278820600000002,-0.11,-0.1385,0.17686788850000001,0.0,-0.0085,0.0085,-0.11,-0.13,0.17029386370000002
2020-03-28 02:30:00,-0.08,-0.129,0.15179262170000002,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.12,0.14422205100000002,-0.08,-0.139,0.1603776792,0.0,-0.009000000000000001,0.009000000000000001,-0.08,-0.13,0.15264337520000001
2020-03-28 03:00:00,-0.11,-0.129,0.1695317079,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.12,0.16278820600000002,-0.11,-0.139,0.1772596965,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.13,0.17029386370000002
2020-03-28 03:30:00,-0.08,-0.1285,0.1513679292,0.0,-0.0085,0.0085,-0.08,-0.12,0.14422205100000002,-0.08,-0.1385,0.1599445216,0.0,-0.0085,0.0085,-0.08,-0.13,0.15264337520000001
2020-03-28 04:00:00,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053
2020-03-28 04:30:00,-0.14,-0.11900000000000001,0.1837416665,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.11,0.1780449381,-0.14,-0.11900000000000001,0.1837416665,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.11,0.1780449381
2020-03-28 05:00:00,-0.1,-0.11850000000000001,0.1550556352,0.0,-0.0085,0.0085,-0.1,-0.11,0.1486606875,-0.1,-0.11850000000000001,0.1550556352,0.0,-0.0085,0.0085,-0.1,-0.11,0.1486606875
2020-03-28 05:30:00,-0.14,-0.1085,0.17712213300000001,0.0,-0.0085,0.0085,-0.14,-0.1,0.1720465053,-0.14,-0.11850000000000001,0.1834182379,0.0,-0.0085,0.0085,-0.14,-0.11,0.1780449381
2020-03-28 06:00:00,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19,-0.19,-0.009000000000000001,0.19021303850000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,0.0,0.19
2020-03-28 06:30:00,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423,-0.17,-0.08850000000000001,0.1916565939,0.0,-0.0085,0.0085,-0.17,-0.08,0.1878829423
2020-03-28 07:00:00,-0.13,-0.08850000000000001,0.1572649039,0.0,-0.0085,0.0085,-0.13,-0.08,0.15264337520000001,-0.13,-0.08850000000000001,0.1572649039,0.0,-0.0085,0.0085,-0.13,-0.08,0.15264337520000001
2020-03-28 07:30:00,-0.15,-0.08850000000000001,0.1741615629,0.0,-0.0085,0.0085,-0.15,-0.08,0.17,-0.15,-0.08850000000000001,0.1741615629,0.0,-0.0085,0.0085,-0.15,-0.08,0.17
2020-03-28 08:00:00,-0.16,-0.08850000000000001,0.1828448796,0.0,-0.0085,0.0085,-0.16,-0.08,0.1788854382,-0.15,-0.08850000000000001,0.1741615629,0.0,-0.0085,0.0085,-0.15,-0.08,0.17
2020-03-28 08:30:00,-0.12,0.35100000000000003,0.37094608770000004,0.0,-0.009000000000000001,0.009000000000000001,-0.12,0.36,0.3794733192,-0.17,-0.509,0.5366386121,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.5,0.5281098371
2020-03-28 09:00:00,0.1,0.291,0.3077027787,0.0,-0.009000000000000001,0.009000000000000001,0.1,0.30000000000000004,0.316227766,-0.01,-0.589,0.5890848835,0.0,-0.009000000000000001,0.009000000000000001,-0.01,-0.58,0.5800862005
2020-03-28 09:30:00,0.15,0.2705,0.3093060782,0.0,-0.0095,0.0095,0.15,0.28,0.3176476035,0.08,-0.6195,0.6246440987,0.0,-0.0095,0.0095,0.08,-0.61,0.6152235366000001
2020-03-28 10:00:00,0.13,-0.129,0.1831420214,0.0,-0.009000000000000001,0.009000000000000001,0.13,-0.12,0.1769180601,0.13,-0.23900000000000002,0.2720680062,0.0,-0.009000000000000001,0.009000000000000001,0.13,-0.23,0.2641968963
2020-03-28 10:30:00,0.09,-0.149,0.1740718243,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.14,0.1664331698,0.09,-0.159,0.1827046797,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.15,0.1749285568
2020-03-28 11:00:00,0.02,-0.139,0.140431478,0.0,-0.009000000000000001,0.009000000000000001,0.02,-0.13,0.13152946440000002,0.03,-0.149,0.1519901313,0.0,-0.009000000000000001,0.009000000000000001,0.03,-0.14,0.1431782106
2020-03-28 11:30:00,0.06,-0.139,0.1513968296,0.0,-0.009000000000000001,0.009000000000000001,0.06,-0.13,0.1431782106,0.06,-0.149,0.1606268969,0.0,-0.009000000000000001,0.009000000000000001,0.06,-0.14,0.1523154621
2020-03-28 12:00:00,0.12,-0.1285,0.1758187988,0.0,-0.0085,0.0085,0.12,-0.12,0.1697056275,0.12,-0.20850000000000002,0.2405665189,0.0,-0.0085,0.0085,0.12,-0.2,0.2332380758
2020-03-28 12:30:00,0.18,0.251,0.308870523,0.0,-0.009000000000000001,0.009000000000000001,0.18,0.26,0.316227766,0.14,-0.639,0.6541567091,0.0,-0.009000000000000001,0.009000000000000001,0.14,-0.63,0.645368112
2020-03-28 13:00:00,0.16,0.2705,0.3142773457,0.0,-0.0095,0.0095,0.16,0.28,0.3224903099,0.1,-0.6195,0.6275191232,0.0,-0.0095,0.0095,0.1,-0.61,0.6181423784
2020-03-28 13:30:00,0.16,-0.049,0.1673349934,0.0,-0.009000000000000001,0.009000000000000001,0.16,-0.04,0.164924225,0.14,-0.309,0.33923590610000004,0.0,-0.009000000000000001,0.009000000000000001,0.14,-0.30000000000000004,0.3310589071
2020-03-28 14:00:00,0.12,-0.169,0.2072703549,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.16,0.2,0.12,-0.179,0.2155017401,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.17,0.2080865205
2020-03-28 14:30:00,0.12,-0.1685,0.2068628773,0.0,-0.0085,0.0085,0.12,-0.16,0.2,0.12,-0.17850000000000002,0.2150866105,0.0,-0.0085,0.0085,0.12,-0.17,0.2080865205
2020-03-28 15:00:00,0.12,-0.159,0.1992009036,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.15,0.1920937271,0.12,-0.159,0.1992009036,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.15,0.1920937271
2020-03-28 15:30:00,-0.06,-0.129,0.1422708684,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.12,0.13416407860000001,-0.05,-0.139,0.1477193285,0.0,-0.009000000000000001,0.009000000000000001,-0.05,-0.13,0.1392838828
2020-03-28 16:00:00,0.05,-0.1285,0.1378849158,0.0,-0.0085,0.0085,0.05,-0.12,0.13,0.06,-0.1285,0.1418176646,0.0,-0.0085,0.0085,0.06,-0.12,0.13416407860000001
2020-03-28 16:30:00,0.08,-0.14850000000000002,0.16867794760000002,0.0,-0.0085,0.0085,0.08,-0.14,0.161245155,0.08,-0.1585,0.1775450647,0.0,-0.0085,0.0085,0.08,-0.15,0.17
2020-03-28 17:00:00,0.03,-0.11900000000000001,0.1227232659,0.0,-0.009000000000000001,0.009000000000000001,0.03,-0.11,0.1140175425,0.03,-0.129,0.1324424403,0.0,-0.009000000000000001,0.009000000000000001,0.03,-0.12,0.1236931688
2020-03-28 17:30:00,-0.01,-0.1285,0.1288885177,0.0,-0.0085,0.0085,-0.01,-0.12,0.12041594580000001,-0.01,-0.1285,0.1288885177,0.0,-0.0085,0.0085,-0.01,-0.12,0.12041594580000001
2020-03-28 18:00:00,0.0,-0.149,0.149,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.14,0.14,0.0,-0.149,0.149,0.0,-0.009000000000000001,0.009000000000000001,0.0,-0.14,0.14
2020-03-28 18:30:00,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875,-0.11,-0.11900000000000001,0.1620524606,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.11,0.15556349190000002
2020-03-28 19:00:00,0.08,-0.169,0.1869786084,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.16,0.1788854382,0.08,-0.179,0.1960637651,0.0,-0.009000000000000001,0.009000000000000001,0.08,-0.17,0.1878829423
2020-03-28 19:30:00,0.09,-0.169,0.1914706244,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.16,0.1835755975,0.09,-0.179,0.2003521899,0.0,-0.009000000000000001,0.009000000000000001,0.09,-0.17,0.19235384060000002
2020-03-28 20:00:00,-0.01,-0.139,0.13935924800000002,0.0,-0.009000000000000001,0.009000000000000001,-0.01,-0.13,0.1303840481,-0.01,-0.149,0.1493351934,0.0,-0.009000000000000001,0.009000000000000001,-0.01,-0.14,0.1403566885
2020-03-28 20:30:00,-0.07,-0.129,0.1467685252,0.0,-0.009000000000000001,0.009000000000000001,-0.07,-0.12,0.1389244399,-0.06,-0.129,0.1422708684,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.12,0.13416407860000001
2020-03-28 21:00:00,-0.16,-0.109,0.19360010330000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.1,0.1886796226,-0.16,-0.11900000000000001,0.19940160480000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.11,0.19416487840000002
2020-03-28 21:30:00,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053,-0.14,-0.11900000000000001,0.1837416665,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.11,0.1780449381
2020-03-28 22:00:00,0.1,-0.179,0.20503902070000002,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.17,0.1972308292,0.1,-0.179,0.20503902070000002,0.0,-0.009000000000000001,0.009000000000000001,0.1,-0.17,0.1972308292
2020-03-28 22:30:00,0.06,-0.1695,0.1798061456,0.0,-0.0095,0.0095,0.06,-0.16,0.1708800749,0.07,-0.1695,0.18338552290000001,0.0,-0.0095,0.0095,0.07,-0.16,0.174642492
2020-03-28 23:00:00,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875,-0.11,-0.11900000000000001,0.1620524606,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.11,0.15556349190000002
2020-03-28 23:30:00,-0.12,0.1915,0.22599170340000002,0.0,-0.0085,0.0085,-0.12,0.2,0.2332380758,-0.15,-0.35850000000000004,0.3886158129,0.0,-0.0085,0.0085,-0.15,-0.35000000000000003,0.3807886553
2020-03-29 00:00:00,-0.06,-0.11900000000000001,0.1332704018,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.11,0.1252996409,-0.06,-0.129,0.1422708684,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.12,0.13416407860000001
2020-03-29 00:30:00,-0.14,-0.0985,0.17117899990000002,0.0,-0.0085,0.0085,-0.14,-0.09,0.1664331698,-0.14,-0.08850000000000001,0.16562683960000002,0.0,-0.0085,0.0085,-0.14,-0.08,0.161245155
2020-03-29 01:00:00,-0.16,-0.1685,0.23236232480000002,0.0,-0.0085,0.0085,-0.16,-0.16,0.22627417,-0.16,-0.1685,0.23236232480000002,0.0,-0.0085,0.0085,-0.16,-0.16,0.22627417
2020-03-29 01:30:00,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005,0.003,-0.006,0.0067082039,0.0,-0.009000000000000001,0.009000000000000001,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,-0.17,-0.099,0.1967256974,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.09,0.19235384060000002,-0.17,-0.099,0.1967256974,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.09,0.19235384060000002
2020-03-29 03:00:00,-0.17,-0.109,0.2019430613,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.1,0.1972308292,-0.17,-0.109,0.2019430613,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.1,0.1972308292
2020-03-29 03:30:00,-0.15,-0.099,0.17972478960000002,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.09,0.1749285568,-0.15,-0.099,0.17972478960000002,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.09,0.1749285568
2020-03-29 04:00:00,-0.14,-0.089,0.16589454480000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.08,0.161245155,-0.14,-0.099,0.17146719800000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.09,0.1664331698
2020-03-29 04:30:00,-0.16,-0.099,0.1881515347,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.09,0.1835755975,-0.16,-0.099,0.1881515347,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.09,0.1835755975
2020-03-29 05:00:00,-0.06,-0.139,0.1513968296,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.13,0.1431782106,-0.06,-0.149,0.1606268969,0.0,-0.009000000000000001,0.009000000000000001,-0.06,-0.14,0.1523154621
2020-03-29 05:30:00,-0.13,-0.11900000000000001,0.1762413118,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.11,0.17029386370000002,-0.13,-0.11900000000000001,0.1762413118,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.11,0.17029386370000002
2020-03-29 06:00:00,-0.18,-0.099,0.2054288198,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.09,0.201246118,-0.18,-0.099,0.2054288198,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.09,0.201246118
2020-03-29 06:30:00,-0.16,-0.099,0.1881515347,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.09,0.1835755975,-0.16,-0.099,0.1881515347,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.09,0.1835755975
2020-03-29 07:00:00,-0.13,-0.11900000000000001,0.1762413118,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.11,0.17029386370000002,-0.13,-0.11900000000000001,0.1762413118,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.11,0.17029386370000002
2020-03-29 07:30:00,-0.12,-0.129,0.1761845623,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.12,0.1697056275,-0.12,-0.129,0.1761845623,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.12,0.1697056275
2020-03-29 08:00:00,-0.12,-0.129,0.1761845623,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.12,0.1697056275,-0.12,-0.129,0.1761845623,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.12,0.1697056275
2020-03-29 08:30:00,0.04,-0.149,0.15427572720000002,0.0,-0.009000000000000001,0.009000000000000001,0.04,-0.14,0.1456021978,0.05,-0.159,0.16667633310000002,0.0,-0.009000000000000001,0.009000000000000001,0.05,-0.15,0.158113883
2020-03-29 09:00:00,0.1,-0.1585,0.1874093114,0.0,-0.0085,0.0085,0.1,-0.15,0.1802775638,0.1,-0.1685,0.1959394039,0.0,-0.0085,0.0085,0.1,-0.16,0.1886796226
2020-03-29 09:30:00,0.12,-0.159,0.1992009036,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.15,0.1920937271,0.12,-0.169,0.2072703549,0.0,-0.009000000000000001,0.009000000000000001,0.12,-0.16,0.2
2020-03-29 10:00:00,-0.21,0.011,0.21028789790000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.02,0.2109502311,-0.26,-0.809,0.8497534937000001,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.8,0.8411896338
2020-03-29 10:30:00,-0.33,-0.319,0.458978213,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.31,0.45276925690000003,-0.38,-0.889,0.9668097021000001,0.0,-0.009000000000000001,0.009000000000000001,-0.38,-0.88,0.9585405573
2020-03-29 11:00:00,0.15,-0.20850000000000002,0.25685063750000003,0.0,-0.0085,0.0085,0.15,-0.2,0.25,0.16,-0.2185,0.2708177431,0.0,-0.0085,0.0085,0.16,-0.21,0.2640075756
2020-03-29 11:30:00,0.19,-0.20850000000000002,0.28208553670000003,0.0,-0.0085,0.0085,0.19,-0.2,0.2758622845,0.19,-0.2185,0.2895552624,0.0,-0.0085,0.0085,0.19,-0.21,0.2831960452
2020-03-29 12:00:00,0.18,-0.17850000000000002,0.2535,0.0,-0.0085,0.0085,0.18,-0.17,0.2475883681,0.18,-0.1885,0.2606381591,0.0,-0.0085,0.0085,0.18,-0.18,0.2545584412
2020-03-29 12:30:00,0.18,-0.17850000000000002,0.2535,0.0,-0.0085,0.0085,0.18,-0.17,0.2475883681,0.18,-0.1885,0.2606381591,0.0,-0.0085,0.0085,0.18,-0.18,0.2545584412
2020-03-29 13:00:00,0.18,-0.17850000000000002,0.2535,0.0,-0.0085,0.0085,0.18,-0.17,0.2475883681,0.18,-0.17850000000000002,0.2535,0.0,-0.0085,0.0085,0.18,-0.17,0.2475883681
2020-03-29 13:30:00,0.18,-0.17850000000000002,0.2535,0.0,-0.0085,0.0085,0.18,-0.17,0.2475883681,0.18,-0.17850000000000002,0.2535,0.0,-0.0085,0.0085,0.18,-0.17,0.2475883681
2020-03-29 14:00:00,0.19,-0.179,0.2610383114,0.0,-0.009000000000000001,0.009000000000000001,0.19,-0.17,0.2549509757,0.19,-0.179,0.2610383114,0.0,-0.009000000000000001,0.009000000000000001,0.19,-0.17,0.2549509757
2020-03-29 14:30:00,0.19,-0.189,0.2679944029,0.0,-0.009000000000000001,0.009000000000000001,0.19,-0.18,0.2617250466,0.19,-0.199,0.2751381471,0.0,-0.009000000000000001,0.009000000000000001,0.19,-0.19,0.2687005769
2020-03-29 15:00:00,0.18,-0.189,0.261,0.0,-0.009000000000000001,0.009000000000000001,0.18,-0.18,0.2545584412,0.18,-0.199,0.2683300207,0.0,-0.009000000000000001,0.009000000000000001,0.18,-0.19,0.2617250466
2020-03-29 15:30:00,0.18,-0.179,0.2538523193,0.0,-0.009000000000000001,0.009000000000000001,0.18,-0.17,0.2475883681,0.18,-0.189,0.261,0.0,-0.009000000000000001,0.009000000000000001,0.18,-0.18,0.2545584412
2020-03-29 16:00:00,0.17,-0.179,0.2468623098,0.0,-0.009000000000000001,0.009000000000000001,0.17,-0.17,0.24041630560000002,0.17,-0.189,0.2542066089,0.0,-0.009000000000000001,0.009000000000000001,0.17,-0.18,0.2475883681
2020-03-29 16:30:00,0.17,-0.1885,0.2538350843,0.0,-0.0085,0.0085,0.17,-0.18,0.2475883681,0.17,-0.1985,0.2613469916,0.0,-0.0085,0.0085,0.17,-0.19,0.2549509757
2020-03-29 17:00:00,0.15,-0.1885,0.2408988377,0.0,-0.0085,0.0085,0.15,-0.18,0.2343074903,0.15,-0.1985,0.2488016278,0.0,-0.0085,0.0085,0.15,-0.19,0.24207436870000001
2020-03-29 17:30:00,0.13,-0.179,0.2212261287,0.0,-0.009000000000000001,0.009000000000000001,0.13,-0.17,0.2140093456,0.13,-0.179,0.2212261287,0.0,-0.009000000000000001,0.009000000000000001,0.13,-0.17,0.2140093456
2020-03-29 18:00:00,0.11,-0.17850000000000002,0.2096717673,0.0,-0.0085,0.0085,0.11,-0.17,0.2024845673,0.11,-0.17850000000000002,0.2096717673,0.0,-0.0085,0.0085,0.11,-0.17,0.2024845673
2020-03-29 18:30:00,0.12,-0.17850000000000002,0.2150866105,0.0,-0.0085,0.0085,0.12,-0.17,0.2080865205,0.12,-0.17850000000000002,0.2150866105,0.0,-0.0085,0.0085,0.12,-0.17,0.2080865205
2020-03-29 19:00:00,0.09,-0.1585,0.1822697177,0.0,-0.0085,0.0085,0.09,-0.15,0.1749285568,0.09,-0.1685,0.19102944800000002,0.0,-0.0085,0.0085,0.09,-0.16,0.1835755975
2020-03-29 19:30:00,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053
2020-03-29 20:00:00,0.06,0.101,0.1174776575,0.0,-0.009000000000000001,0.009000000000000001,0.06,0.11,0.1252996409,-0.04,-0.369,0.3711616898,0.0,-0.009000000000000001,0.009000000000000001,-0.04,-0.36,0.36221540550000003
2020-03-29 20:30:00,-0.09,0.331,0.3430174923,0.0,-0.009000000000000001,0.009000000000000001,-0.09,0.34,0.3517101079,-0.16,-0.559,0.5814473321,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.55,0.5728001397
2020-03-29 21:00:00,-0.12,0.341,0.3614982711,0.0,-0.009000000000000001,0.009000000000000001,-0.12,0.35000000000000003,0.37,-0.17,-0.549,0.5747181918000001,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.54,0.5661271942
2020-03-29 21:30:00,-0.01,0.301,0.3011660671,0.0,-0.009000000000000001,0.009000000000000001,-0.01,0.31,0.31016124840000003,-0.14,-0.589,0.6054097786,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.58,0.5966573556
2020-03-29 22:00:00,0.03,0.301,0.3024913222,0.0,-0.009000000000000001,0.009000000000000001,0.03,0.31,0.31144823,-0.11,-0.579,0.5893564287,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.5700000000000001,0.5805170109000001
2020-03-29 22:30:00,-0.11,0.3305,0.3483249202,0.0,-0.0095,0.0095,-0.11,0.34,0.35735136770000003,-0.15,-0.5495,0.5696053458,0.0,-0.0095,0.0095,-0.15,-0.54,0.5604462508
2020-03-29 23:00:00,-0.14,0.301,0.3319653596,0.0,-0.009000000000000001,0.009000000000000001,-0.14,0.31,0.34014702700000005,-0.17,-0.419,0.45217363920000003,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.41000000000000003,0.4438468204
2020-03-29 23:30:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-30 00:00:00,-0.2,0.431,0.4751431363,0.0,-0.009000000000000001,0.009000000000000001,-0.2,0.44,0.4833218389,-0.23,-0.47900000000000004,0.5313576950000001,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.47000000000000003,0.5232590181
2020-03-30 00:30:00,-0.21,0.421,0.47046891500000004,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.43,0.47853944460000003,-0.22,-0.489,0.5362098470000001,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.48,0.5280151513
2020-03-30 01:00:00,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21
2020-03-30 01:30:00,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002
2020-03-30 02:00:00,-0.21,-0.099,0.23216588900000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.09,0.2284731932,-0.21,-0.099,0.23216588900000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.09,0.2284731932
2020-03-30 02:30:00,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002,-0.23,-0.089,0.2466191396,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.08,0.24351591320000002
2020-03-30 03:00:00,-0.22,-0.08950000000000001,0.23750842090000002,0.0,-0.0095,0.0095,-0.22,-0.08,0.23409399820000001,-0.22,-0.08950000000000001,0.23750842090000002,0.0,-0.0095,0.0095,-0.22,-0.08,0.23409399820000001
2020-03-30 03:30:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-30 04:00:00,-0.2,0.42050000000000004,0.4656396139,0.0,-0.0095,0.0095,-0.2,0.43,0.4742362281,-0.23,-0.5195000000000001,0.5681375274,0.0,-0.0095,0.0095,-0.23,-0.51,0.5594640292
2020-03-30 04:30:00,-0.14,0.4015,0.4252084783,0.0,-0.0085,0.0085,-0.14,0.41000000000000003,0.4332435804,-0.2,-0.5285000000000001,0.5650772071,0.0,-0.0085,0.0085,-0.2,-0.52,0.5571355311
2020-03-30 05:00:00,-0.14,0.401,0.42473638880000003,0.0,-0.009000000000000001,0.009000000000000001,-0.14,0.41000000000000003,0.4332435804,-0.19,-0.529,0.5620862923000001,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.52,0.5536244214
2020-03-30 05:30:00,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21,-0.21,-0.009000000000000001,0.2101927687,0.0,-0.009000000000000001,0.009000000000000001,-0.21,0.0,0.21
2020-03-30 06:00:00,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22,-0.22,-0.009000000000000001,0.220184014,0.0,-0.009000000000000001,0.009000000000000001,-0.22,0.0,0.22
2020-03-30 06:30:00,-0.30000000000000004,-0.169,0.3443268796,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.16,0.34,-0.30000000000000004,-0.159,0.3395305583,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.15,0.3354101966
2020-03-30 07:00:00,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939
2020-03-30 07:30:00,-0.30000000000000004,-0.009000000000000001,0.3001349696,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,0.0,0.30000000000000004,-0.30000000000000004,-0.089,0.3129233133,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.08,0.3104834939
2020-03-30 08:00:00,-0.33,-0.089,0.3417908717,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.08,0.3395585369,-0.33,-0.089,0.3417908717,0.0,-0.009000000000000001,0.009000000000000001,-0.33,-0.08,0.3395585369
2020-03-30 08:30:00,-0.39,-0.199,0.43783672760000003,0.0,-0.009000000000000001,0.009000000000000001,-0.39,-0.19,0.4338202393,-0.4,-0.199,0.44676727720000003,0.0,-0.009000000000000001,0.009000000000000001,-0.4,-0.19,0.44283179650000004
2020-03-30 09:00:00,-0.39,-0.139,0.4140301921,0.0,-0.009000000000000001,0.009000000000000001,-0.39,-0.13,0.4110960958,-0.4,-0.11900000000000001,0.4173260117,0.0,-0.009000000000000001,0.009000000000000001,-0.4,-0.11,0.4148493703
2020-03-30 09:30:00,-0.37,-0.089,0.38055354420000004,0.0,-0.009000000000000001,0.009000000000000001,-0.37,-0.08,0.3785498646,-0.37,-0.089,0.38055354420000004,0.0,-0.009000000000000001,0.009000000000000001,-0.37,-0.08,0.3785498646
2020-03-30 10:00:00,-0.4,-0.179,0.4382248281,0.0,-0.009000000000000001,0.009000000000000001,-0.4,-0.17,0.4346262762,-0.4,-0.179,0.4382248281,0.0,-0.009000000000000001,0.009000000000000001,-0.4,-0.17,0.4346262762
2020-03-30 10:30:00,-0.32,-0.11850000000000001,0.34123635500000005,0.0,-0.0085,0.0085,-0.32,-0.11,0.3383784863,-0.32,-0.1285,0.34483655550000003,0.0,-0.0085,0.0085,-0.32,-0.12,0.3417601498
2020-03-30 11:00:00,-0.26,-0.23900000000000002,0.35315860460000004,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.23,0.3471310992,-0.26,-0.249,0.3600013889,0.0,-0.009000000000000001,0.009000000000000001,-0.26,-0.24,0.3538361203
2020-03-30 11:30:00,-0.25,-0.259,0.3599736101,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.25,0.3535533906,-0.25,-0.269,0.3672342577,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.26,0.3606937759
2020-03-30 12:00:00,-0.24,-0.259,0.3531019683,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.25,0.34655446900000003,-0.24,-0.269,0.3605010402,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.26,0.3538361203
2020-03-30 12:30:00,-0.26,-0.2285,0.34613906170000003,0.0,-0.0085,0.0085,-0.26,-0.22,0.34058772730000003,-0.26,-0.23850000000000002,0.3528204217,0.0,-0.0085,0.0085,-0.26,-0.23,0.3471310992
2020-03-30 13:00:00,-0.21,-0.1685,0.2692438486,0.0,-0.0085,0.0085,-0.21,-0.16,0.2640075756,-0.21,-0.17850000000000002,0.2756124997,0.0,-0.0085,0.0085,-0.21,-0.17,0.27018512170000003
2020-03-30 13:30:00,-0.17,-0.149,0.226055303,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.14,0.22022715550000002,-0.17,-0.159,0.23276812500000002,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.15,0.226715681
2020-03-30 14:00:00,-0.17,-0.189,0.2542066089,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.18,0.2475883681,-0.17,-0.199,0.26172695700000004,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.19,0.2549509757
2020-03-30 14:30:00,-0.15,-0.23900000000000002,0.2821719334,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.23,0.2745906044,-0.14,-0.199,0.2433125562,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.19,0.2360084744
2020-03-30 15:00:00,-0.11,-0.1985,0.22694107160000002,0.0,-0.0085,0.0085,-0.11,-0.19,0.21954498400000003,-0.11,-0.20850000000000002,0.235737672,0.0,-0.0085,0.0085,-0.11,-0.2,0.2282542442
2020-03-30 15:30:00,-0.13,-0.149,0.1977397279,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.14,0.1910497317,-0.13,-0.159,0.2053801354,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.15,0.1984943324
2020-03-30 16:00:00,-0.16,-0.1285,0.20521269450000001,0.0,-0.0085,0.0085,-0.16,-0.12,0.2,-0.16,-0.1385,0.21161817030000002,0.0,-0.0085,0.0085,-0.16,-0.13,0.20615528130000002
2020-03-30 16:30:00,-0.16,-0.14850000000000002,0.2182939532,0.0,-0.0085,0.0085,-0.16,-0.14,0.2126029163,-0.15,-0.1585,0.2182252277,0.0,-0.0085,0.0085,-0.15,-0.15,0.2121320344
2020-03-30 17:00:00,-0.15,-0.1285,0.1975151893,0.0,-0.0085,0.0085,-0.15,-0.12,0.1920937271,-0.15,-0.1385,0.2041623129,0.0,-0.0085,0.0085,-0.15,-0.13,0.1984943324
2020-03-30 17:30:00,-0.15,-0.139,0.2045018337,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.13,0.1984943324,-0.15,-0.149,0.21142611,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.14,0.2051828453
2020-03-30 18:00:00,-0.09,-0.1285,0.15688291810000002,0.0,-0.0085,0.0085,-0.09,-0.12,0.15,-0.08,-0.1385,0.1599445216,0.0,-0.0085,0.0085,-0.08,-0.13,0.15264337520000001
2020-03-30 18:30:00,-0.07,-0.129,0.1467685252,0.0,-0.009000000000000001,0.009000000000000001,-0.07,-0.12,0.1389244399,-0.07,-0.139,0.15563097380000002,0.0,-0.009000000000000001,0.009000000000000001,-0.07,-0.13,0.1476482306
2020-03-30 19:00:00,-0.11,-0.109,0.1548579995,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.1,0.1486606875,-0.11,-0.11900000000000001,0.1620524606,0.0,-0.009000000000000001,0.009000000000000001,-0.11,-0.11,0.15556349190000002
2020-03-30 19:30:00,-0.13,-0.099,0.1634044063,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.09,0.158113883,-0.13,-0.099,0.1634044063,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.09,0.158113883
2020-03-30 20:00:00,-0.13,-0.099,0.1634044063,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.09,0.158113883,-0.13,-0.099,0.1634044063,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.09,0.158113883
2020-03-30 20:30:00,-0.42,-0.309,0.5214220939,0.0,-0.009000000000000001,0.009000000000000001,-0.42,-0.30000000000000004,0.5161395160000001,-0.42,-0.309,0.5214220939,0.0,-0.009000000000000001,0.009000000000000001,-0.42,-0.30000000000000004,0.5161395160000001
2020-03-30 21:00:00,-0.67,-0.419,0.790228448,0.0,-0.009000000000000001,0.009000000000000001,-0.67,-0.41000000000000003,0.7854934755,-0.67,-0.439,0.8010124843,0.0,-0.009000000000000001,0.009000000000000001,-0.67,-0.43,0.7961155695000001
2020-03-30 21:30:00,-0.64,-0.41850000000000004,0.764684412,0.0,-0.0085,0.0085,-0.64,-0.41000000000000003,0.7600657866,-0.64,-0.42850000000000005,0.7702027331,0.0,-0.0085,0.0085,-0.64,-0.42,0.7655063684000001
2020-03-30 22:00:00,-0.58,-0.3685,0.6871624626,0.0,-0.0085,0.0085,-0.58,-0.36,0.6826419266,-0.58,-0.3785,0.6925765301,0.0,-0.0085,0.0085,-0.58,-0.37,0.6879680225
2020-03-30 22:30:00,-0.4,-0.2295,0.46116184790000003,0.0,-0.0095,0.0095,-0.4,-0.22,0.4565084884,-0.4,-0.23950000000000002,0.4662191009,0.0,-0.0095,0.0095,-0.4,-0.23,0.4614108798
2020-03-30 23:00:00,-0.37,-0.219,0.4299546488,0.0,-0.009000000000000001,0.009000000000000001,-0.37,-0.21,0.4254409477,-0.37,-0.259,0.4516425578,0.0,-0.009000000000000001,0.009000000000000001,-0.37,-0.25,0.4465422712
2020-03-30 23:30:00,-0.43,-0.2185,0.4823300219,0.0,-0.0085,0.0085,-0.43,-0.21,0.47853944460000003,-0.43,-0.23850000000000002,0.49171358530000003,0.0,-0.0085,0.0085,-0.43,-0.23,0.4876474136
2020-03-31 00:00:00,-0.31,-0.23850000000000002,0.3911294543,0.0,-0.0085,0.0085,-0.31,-0.23,0.3860051813,-0.31,-0.23850000000000002,0.3911294543,0.0,-0.0085,0.0085,-0.31,-0.23,0.3860051813
2020-03-31 00:30:00,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-31 01:00:00,-0.2,-0.1285,0.2377230532,0.0,-0.0085,0.0085,-0.2,-0.12,0.2332380758,-0.2,-0.08850000000000001,0.2187058527,0.0,-0.0085,0.0085,-0.2,-0.08,0.2154065923
2020-03-31 01:30:00,-0.18,-0.08850000000000001,0.2005797846,0.0,-0.0085,0.0085,-0.18,-0.08,0.19697715600000001,-0.18,-0.08850000000000001,0.2005797846,0.0,-0.0085,0.0085,-0.18,-0.08,0.19697715600000001
2020-03-31 02:00:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-31 02:30:00,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001,-0.18,-0.089,0.2008008964,0.0,-0.009000000000000001,0.009000000000000001,-0.18,-0.08,0.19697715600000001
2020-03-31 03:00:00,-0.2,-0.089,0.2189086567,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.08,0.2154065923,-0.2,-0.089,0.2189086567,0.0,-0.009000000000000001,0.009000000000000001,-0.2,-0.08,0.2154065923
2020-03-31 03:30:00,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423,-0.17,-0.089,0.1918879882,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.08,0.1878829423
2020-03-31 04:00:00,-0.18,-0.009000000000000001,0.1802248596,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.0,0.18,-0.19,-0.089,0.20981182040000002,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.08,0.20615528130000002
2020-03-31 04:30:00,-0.18,0.401,0.4395463571,0.0,-0.009000000000000001,0.009000000000000001,-0.18,0.41000000000000003,0.4477722635,-0.19,-0.219,0.2899327508,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.21,0.2831960452
2020-03-31 05:00:00,-0.19,-0.08850000000000001,0.2096002147,0.0,-0.0085,0.0085,-0.19,-0.08,0.20615528130000002,-0.19,-0.08850000000000001,0.2096002147,0.0,-0.0085,0.0085,-0.19,-0.08,0.20615528130000002
2020-03-31 05:30:00,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19,-0.19,-0.0085,0.19019003650000002,0.0,-0.0085,0.0085,-0.19,0.0,0.19
2020-03-31 06:00:00,-0.21,-0.08850000000000001,0.22788648490000002,0.0,-0.0085,0.0085,-0.21,-0.08,0.22472205050000002,-0.21,-0.0985,0.2319531203,0.0,-0.0085,0.0085,-0.21,-0.09,0.2284731932
2020-03-31 06:30:00,-0.29,-0.08850000000000001,0.3032033146,0.0,-0.0085,0.0085,-0.29,-0.08,0.3008321791,-0.29,-0.0985,0.3062715299,0.0,-0.0085,0.0085,-0.29,-0.09,0.303644529
2020-03-31 07:00:00,-0.28,-0.08850000000000001,0.2936532819,0.0,-0.0085,0.0085,-0.28,-0.08,0.2912043956,-0.28,-0.0985,0.2968202318,0.0,-0.0085,0.0085,-0.28,-0.09,0.2941088234
2020-03-31 07:30:00,-0.29,-0.1285,0.3171943411,0.0,-0.0085,0.0085,-0.29,-0.12,0.31384709650000003,-0.29,-0.11850000000000001,0.3132766349,0.0,-0.0085,0.0085,-0.29,-0.11,0.31016124840000003
2020-03-31 08:00:00,-0.34,-0.1385,0.3671270216,0.0,-0.0085,0.0085,-0.34,-0.13,0.3640054945,-0.34,-0.14850000000000002,0.3710151614,0.0,-0.0085,0.0085,-0.34,-0.14,0.3676955262
2020-03-31 08:30:00,-0.35000000000000003,-0.149,0.3803958465,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.14,0.3769615365,-0.35000000000000003,-0.149,0.3803958465,0.0,-0.009000000000000001,0.009000000000000001,-0.35000000000000003,-0.14,0.3769615365
2020-03-31 09:00:00,-0.31,-0.159,0.3483977612,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.15,0.3443835072,-0.31,-0.169,0.3530736467,0.0,-0.009000000000000001,0.009000000000000001,-0.31,-0.16,0.3488552709
2020-03-31 09:30:00,-0.17,-0.159,0.23276812500000002,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.15,0.226715681,-0.17,-0.169,0.2397102418,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.16,0.2334523506
2020-03-31 10:00:00,-0.21,-0.209,0.2962785851,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.2,0.29,-0.21,-0.219,0.3034155566,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.21,0.29698484810000003
2020-03-31 10:30:00,-0.13,-0.289,0.31689272630000004,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.28,0.30870698080000003,-0.13,-0.299,0.32603834130000003,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.29,0.3178049716
2020-03-31 11:00:00,-0.16,-0.339,0.37486130770000003,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.33,0.3667424164,-0.16,-0.34900000000000003,0.3839283787,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.34,0.3757658846
2020-03-31 11:30:00,-0.14,-0.289,0.3211245864,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.28,0.31304951680000004,-0.14,-0.299,0.3301529948,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.29,0.3220248438
2020-03-31 12:00:00,-0.15,-0.209,0.2572566812,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.2,0.25,-0.15,-0.209,0.2572566812,0.0,-0.009000000000000001,0.009000000000000001,-0.15,-0.2,0.25
2020-03-31 12:30:00,-0.23,-0.139,0.268739651,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.13,0.2641968963,-0.23,-0.139,0.268739651,0.0,-0.009000000000000001,0.009000000000000001,-0.23,-0.13,0.2641968963
2020-03-31 13:00:00,-0.27,-0.109,0.2911717706,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.1,0.28792360100000003,-0.27,-0.109,0.2911717706,0.0,-0.009000000000000001,0.009000000000000001,-0.27,-0.1,0.28792360100000003
2020-03-31 13:30:00,-0.25,-0.159,0.2962785851,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.15,0.2915475947,-0.25,-0.169,0.3017631522,0.0,-0.009000000000000001,0.009000000000000001,-0.25,-0.16,0.29681644160000004
2020-03-31 14:00:00,-0.24,-0.149,0.2824907078,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.14,0.2778488798,-0.24,-0.159,0.2878906042,0.0,-0.009000000000000001,0.009000000000000001,-0.24,-0.15,0.283019434
2020-03-31 14:30:00,-0.25,-0.1585,0.2960105572,0.0,-0.0085,0.0085,-0.25,-0.15,0.2915475947,-0.25,-0.1685,0.3014834158,0.0,-0.0085,0.0085,-0.25,-0.16,0.29681644160000004
2020-03-31 15:00:00,-0.21,-0.129,0.24645689280000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.12,0.2418677324,-0.21,-0.129,0.24645689280000002,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.12,0.2418677324
2020-03-31 15:30:00,-0.23,-0.1285,0.2634620466,0.0,-0.0085,0.0085,-0.23,-0.12,0.2594224354,-0.22,-0.1285,0.2547788257,0.0,-0.0085,0.0085,-0.22,-0.12,0.2505992817
2020-03-31 16:00:00,-0.21,-0.11900000000000001,0.24137315510000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.11,0.2370653918,-0.21,-0.11900000000000001,0.24137315510000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.11,0.2370653918
2020-03-31 16:30:00,-0.22,-0.11900000000000001,0.2501219702,0.0,-0.009000000000000001,0.009000000000000001,-0.22,-0.11,0.2459674775,-0.21,-0.11900000000000001,0.24137315510000001,0.0,-0.009000000000000001,0.009000000000000001,-0.21,-0.11,0.2370653918
2020-03-31 17:00:00,-0.19,-0.109,0.2190456573,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.1,0.2147091055,-0.19,-0.109,0.2190456573,0.0,-0.009000000000000001,0.009000000000000001,-0.19,-0.1,0.2147091055
2020-03-31 17:30:00,-0.17,-0.129,0.2134033739,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.12,0.2080865205,-0.17,-0.139,0.219592805,0.0,-0.009000000000000001,0.009000000000000001,-0.17,-0.13,0.2140093456
2020-03-31 18:00:00,-0.16,-0.11900000000000001,0.19940160480000002,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.11,0.19416487840000002,-0.16,-0.129,0.2055261541,0.0,-0.009000000000000001,0.009000000000000001,-0.16,-0.12,0.2
2020-03-31 18:30:00,-0.14,-0.099,0.17146719800000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.09,0.1664331698,-0.14,-0.109,0.17742885900000002,0.0,-0.009000000000000001,0.009000000000000001,-0.14,-0.1,0.1720465053
2020-03-31 19:00:00,-0.12,-0.099,0.15556670590000002,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.09,0.15,-0.12,-0.109,0.1621141573,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.1,0.1562049935
2020-03-31 19:30:00,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002,-0.13,-0.089,0.1575468184,0.0,-0.009000000000000001,0.009000000000000001,-0.13,-0.08,0.15264337520000001
2020-03-31 20:00:00,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002,-0.12,-0.089,0.1494021419,0.0,-0.009000000000000001,0.009000000000000001,-0.12,-0.08,0.14422205100000002
2020-03-31 20:30:00,-0.25,-0.3285,0.4128101864,0.0,-0.0085,0.0085,-0.25,-0.32,0.4060788101,-0.25,-0.2185,0.3320274838,0.0,-0.0085,0.0085,-0.25,-0.21,0.3264965543
2020-03-31 21:00:00,-0.52,-0.34850000000000003,0.6259810301000001,0.0,-0.0085,0.0085,-0.52,-0.34,0.6212889827,-0.52,-0.34850000000000003,0.6259810301000001,0.0,-0.0085,0.0085,-0.52,-0.34,0.6212889827
2020-03-31 21:30:00,-0.71,-0.429,0.8295426451,0.0,-0.009000000000000001,0.009000000000000001,-0.71,-0.42,0.8249242389,-0.71,-0.439,0.8347580488,0.0,-0.009000000000000001,0.009000000000000001,-0.71,-0.43,0.8300602388
2020-03-31 22:00:00,-0.68,-0.399,0.788416768,0.0,-0.009000000000000001,0.009000000000000001,-0.68,-0.39,0.7839005039,-0.68,-0.40900000000000003,0.7935244168000001,0.0,-0.009000000000000001,0.009000000000000001,-0.68,-0.4,0.7889233169000001
2020-03-31 22:30:00,-0.41000000000000003,-0.23900000000000002,0.4745745463,0.0,-0.009000000000000001,0.009000000000000001,-0.41000000000000003,-0.23,0.4701063709,-0.41000000000000003,-0.249,0.47968844060000004,0.0,-0.009000000000000001,0.009000000000000001,-0.41000000000000003,-0.24,0.4750789408
2020-03-31 23:00:00,-0.41000000000000003,-0.189,0.4514653918,0.0,-0.009000000000000001,0.009000000000000001,-0.41000000000000003,-0.18,0.4477722635,-0.41000000000000003,-0.299,0.5074455636,0.0,-0.009000000000000001,0.009000000000000001,-0.41000000000000003,-0.29,0.5021951812000001
2020-03-31 23:30:00,-0.4,0.211,0.4522399805,0.0,-0.009000000000000001,0.009000000000000001,-0.4,0.22,0.4565084884,-0.46,-0.679,0.8201469381000001,0.0,-0.009000000000000001,0.009000000000000001,-0.46,-0.67,0.8127115109
2020-04-01 00:00:00,-0.28,0.021,0.2807863957,0.0,-0.009000000000000001,0.009000000000000001,-0.28,0.03,0.2816025568,-0.30000000000000004,-0.459,0.5483438702,0.0,-0.009000000000000001,0.009000000000000001,-0.30000000000000004,-0.45,0.5408326913
2020-04-01 00:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-01 01:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-01 01:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-01 02:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-01 02:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-01 03:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-04-01 03:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-01 04:00:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-01 04:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-01 05:00:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-01 05:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-01 06:00:00,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434
2020-04-01 06:30:00,-0.28,-0.16,0.3224903099,0.0,0.0,0.0,-0.28,-0.16,0.3224903099,-0.29,-0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,-0.17,0.33615472630000004
2020-04-01 07:00:00,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005
2020-04-01 07:30:00,-0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,-0.31,-0.13,0.33615472630000004,-0.31,-0.12,0.33241540280000004,0.0,0.0,0.0,-0.31,-0.12,0.33241540280000004
2020-04-01 08:00:00,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498
2020-04-01 08:30:00,-0.30000000000000004,0.09,0.3132091953,0.0,0.0,0.0,-0.30000000000000004,0.09,0.3132091953,-0.31,-0.2,0.3689173349,0.0,0.0,0.0,-0.31,-0.2,0.3689173349
2020-04-01 09:00:00,-0.32,0.38,0.4967896939,0.0,0.0,0.0,-0.32,0.38,0.4967896939,-0.36,-0.47000000000000003,0.5920304046,0.0,0.0,0.0,-0.36,-0.47000000000000003,0.5920304046
2020-04-01 09:30:00,-0.33,-0.16,0.3667424164,0.0,0.0,0.0,-0.33,-0.16,0.3667424164,-0.33,-0.08,0.3395585369,0.0,0.0,0.0,-0.33,-0.08,0.3395585369
2020-04-01 10:00:00,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863
2020-04-01 10:30:00,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005
2020-04-01 11:00:00,-0.30000000000000004,-0.09,0.3132091953,0.0,0.0,0.0,-0.30000000000000004,-0.09,0.3132091953,-0.30000000000000004,-0.08,0.3104834939,0.0,0.0,0.0,-0.30000000000000004,-0.08,0.3104834939
2020-04-01 11:30:00,-0.33,-0.13,0.354682957,0.0,0.0,0.0,-0.33,-0.13,0.354682957,-0.33,-0.13,0.354682957,0.0,0.0,0.0,-0.33,-0.13,0.354682957
2020-04-01 12:00:00,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884,-0.30000000000000004,-0.1,0.316227766,0.0,0.0,0.0,-0.30000000000000004,-0.1,0.316227766
2020-04-01 12:30:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298
2020-04-01 13:00:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.1,0.2785677655,0.0,0.0,0.0,-0.26,-0.1,0.2785677655
2020-04-01 13:30:00,-0.27,-0.1105,0.2917366107,0.0,-0.0005,0.0005,-0.27,-0.11,0.2915475947,-0.27,-0.12050000000000001,0.2956691563,0.0,-0.0005,0.0005,-0.27,-0.12,0.2954657341
