Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-04-01 14:00:00,-0.30000000000000004,-0.16,0.34,0.0,0.0,0.0,-0.30000000000000004,-0.16,0.34,-0.30000000000000004,-0.17,0.344818793,0.0,0.0,0.0,-0.30000000000000004,-0.17,0.344818793
2020-04-01 14:30:00,-0.29,-0.11,0.31016124840000003,0.0,0.0,0.0,-0.29,-0.11,0.31016124840000003,-0.29,-0.12,0.31384709650000003,0.0,0.0,0.0,-0.29,-0.12,0.31384709650000003
2020-04-01 15:00:00,-0.23950000000000002,-0.0945,0.2574694157,0.0005,-0.0045000000000000005,0.0045276926,-0.24,-0.09,0.2563201124,-0.23950000000000002,-0.10450000000000001,0.2613053769,0.0005,-0.0045000000000000005,0.0045276926,-0.24,-0.1,0.26
2020-04-01 15:30:00,-0.17950000000000002,-0.096,0.2035589595,0.0005,-0.006,0.0060207973,-0.18,-0.09,0.201246118,-0.17950000000000002,-0.106,0.2084616272,0.0005,-0.006,0.0060207973,-0.18,-0.1,0.2059126028
2020-04-01 16:00:00,-0.1585,-0.091,0.1827655602,0.0015,-0.011,0.0111018017,-0.16,-0.08,0.1788854382,-0.1585,-0.091,0.1827655602,0.0015,-0.011,0.0111018017,-0.16,-0.08,0.1788854382
2020-04-01 16:30:00,-0.14750000000000002,-0.092,0.173839725,0.0025,-0.012,0.0122576507,-0.15,-0.08,0.17,-0.14750000000000002,-0.092,0.173839725,0.0025,-0.012,0.0122576507,-0.15,-0.08,0.17
2020-04-01 17:00:00,-0.08950000000000001,-0.149,0.17381383720000002,0.0205,-0.059000000000000004,0.062459987200000004,-0.11,-0.09,0.14212670400000002,-0.0795,-0.159,0.1777674042,0.0205,-0.059000000000000004,0.062459987200000004,-0.1,-0.1,0.14142135620000001
2020-04-01 17:30:00,-0.146,-0.105,0.1798360364,0.004,-0.015,0.0155241747,-0.15,-0.09,0.1749285568,-0.146,-0.125,0.1922004162,0.004,-0.015,0.0155241747,-0.15,-0.11,0.1860107524
2020-04-01 18:00:00,-0.15,-0.0815,0.1707110131,0.0,-0.0015,0.0015,-0.15,-0.08,0.17,-0.15,-0.0915,0.1757050085,0.0,-0.0015,0.0015,-0.15,-0.09,0.1749285568
2020-04-01 18:30:00,-0.158,-0.096,0.1848783384,0.002,-0.006,0.0063245553000000005,-0.16,-0.09,0.1835755975,-0.158,-0.096,0.1848783384,0.002,-0.006,0.0063245553000000005,-0.16,-0.09,0.1835755975
2020-04-01 19:00:00,-0.21,-0.12,0.2418677324,0.0,0.0,0.0,-0.21,-0.12,0.2418677324,-0.21,-0.1,0.23259406700000002,0.0,0.0,0.0,-0.21,-0.1,0.23259406700000002
2020-04-01 19:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-04-01 20:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-04-01 20:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-01 21:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-04-01 21:30:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-01 22:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-04-01 22:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-04-01 23:00:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2020-04-01 23:30:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.1,0.24166091950000002,0.0,0.0,0.0,-0.22,-0.1,0.24166091950000002
2020-04-02 00:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-04-02 00:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-04-02 01:00:00,-0.23,-0.09,0.24698178070000001,0.0,0.0,0.0,-0.23,-0.09,0.24698178070000001,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2020-04-02 01:30:00,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001
2020-04-02 02:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-04-02 02:30:00,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-04-02 03:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-04-02 03:30:00,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2020-04-02 04:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-04-02 04:30:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-04-02 05:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-04-02 05:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-04-02 06:00:00,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963
2020-04-02 06:30:00,-0.29,-0.01,0.2901723626,0.0,0.0,0.0,-0.29,-0.01,0.2901723626,-0.29,-0.15,0.3264965543,0.0,0.0,0.0,-0.29,-0.15,0.3264965543
2020-04-02 07:00:00,-0.30000000000000004,-0.09,0.3132091953,0.0,0.0,0.0,-0.30000000000000004,-0.09,0.3132091953,-0.30000000000000004,-0.08,0.3104834939,0.0,0.0,0.0,-0.30000000000000004,-0.08,0.3104834939
2020-04-02 07:30:00,-0.30000000000000004,-0.09,0.3132091953,0.0,0.0,0.0,-0.30000000000000004,-0.09,0.3132091953,-0.30000000000000004,-0.08,0.3104834939,0.0,0.0,0.0,-0.30000000000000004,-0.08,0.3104834939
2020-04-02 08:00:00,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498
2020-04-02 08:30:00,-0.35000000000000003,-0.16,0.3848376281,0.0,0.0,0.0,-0.35000000000000003,-0.16,0.3848376281,-0.35000000000000003,-0.17,0.3891015292,0.0,0.0,0.0,-0.35000000000000003,-0.17,0.3891015292
2020-04-02 09:00:00,-0.31,-0.11,0.3289376841,0.0,0.0,0.0,-0.31,-0.11,0.3289376841,-0.31,-0.12,0.33241540280000004,0.0,0.0,0.0,-0.31,-0.12,0.33241540280000004
2020-04-02 09:30:00,-0.31,-0.11,0.3289376841,0.0,0.0,0.0,-0.31,-0.11,0.3289376841,-0.31,-0.11,0.3289376841,0.0,0.0,0.0,-0.31,-0.11,0.3289376841
2020-04-02 10:00:00,-0.289,-0.113,0.3103063003,0.001,-0.003,0.0031622777,-0.29,-0.11,0.31016124840000003,-0.289,-0.133,0.3181351914,0.001,-0.003,0.0031622777,-0.29,-0.13,0.3178049716
2020-04-02 10:30:00,-0.2495,-0.1015,0.26935571280000004,0.0005,-0.0015,0.0015811388,-0.25,-0.1,0.2692582404,-0.2495,-0.1015,0.26935571280000004,0.0005,-0.0015,0.0015811388,-0.25,-0.1,0.2692582404
2020-04-02 11:00:00,-0.298,-0.199,0.3583364341,0.002,-0.009000000000000001,0.009219544500000001,-0.30000000000000004,-0.19,0.3551056181,-0.298,-0.209,0.3639848898,0.002,-0.009000000000000001,0.009219544500000001,-0.30000000000000004,-0.2,0.3605551275
2020-04-02 11:30:00,-0.272,-0.1635,0.3173582361,0.008,-0.0235,0.0248243832,-0.28,-0.14,0.31304951680000004,-0.272,-0.17350000000000002,0.3226240072,0.008,-0.0235,0.0248243832,-0.28,-0.15,0.3176476035
2020-04-02 12:00:00,-0.1935,-0.2325,0.3024871898,0.026500000000000003,-0.0625,0.0678859337,-0.22,-0.17,0.2780287755,-0.1835,-0.24250000000000002,0.3041027787,0.026500000000000003,-0.0625,0.0678859337,-0.21,-0.18,0.2765863337
2020-04-02 12:30:00,-0.1895,-0.2315,0.2991696843,0.030500000000000003,-0.061500000000000006,0.0686476511,-0.22,-0.17,0.2780287755,-0.17950000000000002,-0.24150000000000002,0.30090280820000004,0.030500000000000003,-0.061500000000000006,0.0686476511,-0.21,-0.18,0.2765863337
2020-04-02 13:00:00,-0.2235,-0.19,0.293346638,0.006500000000000001,-0.02,0.021029740800000002,-0.23,-0.17,0.28600699290000003,-0.2235,-0.2,0.29992040610000004,0.006500000000000001,-0.02,0.021029740800000002,-0.23,-0.18,0.2920616373
2020-04-02 13:30:00,-0.127,-0.22,0.2540255893,0.033,-0.07,0.0773886297,-0.16,-0.15,0.219317122,-0.127,-0.23,0.2627337055,0.033,-0.07,0.0773886297,-0.16,-0.16,0.22627417
2020-04-02 14:00:00,-0.215,-0.3415,0.40354336820000003,0.035,-0.07150000000000001,0.0796068464,-0.25,-0.27,0.3679673899,-0.215,-0.36150000000000004,0.4206034356,0.035,-0.07150000000000001,0.0796068464,-0.25,-0.29,0.38288379440000003
2020-04-02 14:30:00,-0.107,-0.148,0.18262803730000002,0.073,-0.098,0.12220065470000001,-0.18,-0.05,0.1868154169,-0.127,-0.558,0.5722700412,0.073,-0.098,0.12220065470000001,-0.2,-0.46,0.5015974482000001
2020-04-02 15:00:00,-0.093,-0.296,0.3102660149,0.077,-0.096,0.12306502350000001,-0.17,-0.2,0.26248809500000003,-0.093,-0.306,0.319820262,0.077,-0.096,0.12306502350000001,-0.17,-0.21,0.27018512170000003
2020-04-02 15:30:00,-0.1085,-0.306,0.32466636720000003,0.061500000000000006,-0.096,0.114009868,-0.17,-0.21,0.27018512170000003,-0.1085,-0.316,0.3341081412,0.061500000000000006,-0.096,0.114009868,-0.17,-0.22,0.2780287755
2020-04-02 16:00:00,-0.088,-0.3895,0.3993172298,0.082,-0.1095,0.1368000365,-0.17,-0.28,0.32756678710000003,-0.088,-0.3995,0.40907731540000003,0.082,-0.1095,0.1368000365,-0.17,-0.29,0.33615472630000004
2020-04-02 16:30:00,-0.055,-0.2625,0.26820001860000003,0.065,-0.10250000000000001,0.1213723609,-0.12,-0.16,0.2,-0.055,-0.2725,0.2779950539,0.065,-0.10250000000000001,0.1213723609,-0.12,-0.17,0.2080865205
2020-04-02 17:00:00,-0.0415,-0.24250000000000002,0.24602540520000002,0.0685,-0.10250000000000001,0.1232821966,-0.11,-0.14,0.1780449381,-0.0415,-0.2525,0.2558876707,0.0685,-0.10250000000000001,0.1232821966,-0.11,-0.15,0.1860107524
2020-04-02 17:30:00,-0.029,-0.23500000000000001,0.2367826007,0.061,-0.105,0.1214331092,-0.09,-0.13,0.158113883,-0.029,-0.255,0.2566437219,0.061,-0.105,0.1214331092,-0.09,-0.15,0.1749285568
2020-04-02 18:00:00,-0.045,-0.2265,0.2309269365,0.045,-0.0965,0.1064765232,-0.09,-0.13,0.158113883,-0.045,-0.23650000000000002,0.2407431204,0.045,-0.0965,0.1064765232,-0.09,-0.14,0.1664331698
2020-04-02 18:30:00,-0.08,-0.17750000000000002,0.1946952747,0.02,-0.0575,0.060878978300000004,-0.1,-0.12,0.1562049935,-0.08,-0.1875,0.20385350130000002,0.02,-0.0575,0.060878978300000004,-0.1,-0.13,0.1640121947
2020-04-02 19:00:00,-0.126,-0.11,0.1672602762,0.004,-0.02,0.0203960781,-0.13,-0.09,0.158113883,-0.126,-0.12,0.17400000000000002,0.004,-0.02,0.0203960781,-0.13,-0.1,0.1640121947
2020-04-02 19:30:00,-0.128,-0.10350000000000001,0.1646093861,0.002,-0.0135,0.0136473441,-0.13,-0.09,0.158113883,-0.128,-0.10350000000000001,0.1646093861,0.002,-0.0135,0.0136473441,-0.13,-0.09,0.158113883
2020-04-02 20:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-02 20:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-02 21:00:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-02 21:30:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-02 22:00:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-02 22:30:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604
2020-04-02 23:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-02 23:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-03 00:00:00,-0.15,-0.0805,0.1702358658,0.0,-0.0005,0.0005,-0.15,-0.08,0.17,-0.15,-0.0805,0.1702358658,0.0,-0.0005,0.0005,-0.15,-0.08,0.17
2020-04-03 00:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-03 01:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-03 01:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-04-03 02:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-04-03 02:30:00,-0.17,0.04,0.174642492,0.0,0.0,0.0,-0.17,0.04,0.174642492,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-04-03 03:00:00,-0.15,-0.081,0.1704728717,0.0,-0.001,0.001,-0.15,-0.08,0.17,-0.15,-0.081,0.1704728717,0.0,-0.001,0.001,-0.15,-0.08,0.17
2020-04-03 03:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-03 04:00:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-03 04:30:00,-0.2,-0.11,0.2282542442,0.0,0.0,0.0,-0.2,-0.11,0.2282542442,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-03 05:00:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-03 05:30:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-03 06:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2020-04-03 06:30:00,-0.25,-0.08,0.26248809500000003,0.0,0.0,0.0,-0.25,-0.08,0.26248809500000003,-0.25,-0.08,0.26248809500000003,0.0,0.0,0.0,-0.25,-0.08,0.26248809500000003
2020-04-03 07:00:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102
2020-04-03 07:30:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102
2020-04-03 08:00:00,-0.28,-0.07,0.2886173938,0.0,0.0,0.0,-0.28,-0.07,0.2886173938,-0.28,-0.1,0.2973213749,0.0,0.0,0.0,-0.28,-0.1,0.2973213749
2020-04-03 08:30:00,-0.32,-0.1,0.3352610923,0.0,0.0,0.0,-0.32,-0.1,0.3352610923,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495
2020-04-03 09:00:00,-0.36,-0.15,0.39,0.0,0.0,0.0,-0.36,-0.15,0.39,-0.36,-0.16,0.39395431210000004,0.0,0.0,0.0,-0.36,-0.16,0.39395431210000004
2020-04-03 09:30:00,-0.38,-0.17,0.41629316590000004,0.0,0.0,0.0,-0.38,-0.17,0.41629316590000004,-0.38,-0.18,0.4204759208,0.0,0.0,0.0,-0.38,-0.18,0.4204759208
2020-04-03 10:00:00,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498
2020-04-03 10:30:00,-0.29,-0.08,0.3008321791,0.0,0.0,0.0,-0.29,-0.08,0.3008321791,-0.29,-0.09,0.303644529,0.0,0.0,0.0,-0.29,-0.09,0.303644529
2020-04-03 11:00:00,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495,-0.31,-0.11,0.3289376841,0.0,0.0,0.0,-0.31,-0.11,0.3289376841
2020-04-03 11:30:00,-0.303,-0.18,0.3524329724,0.027,0.0,0.027,-0.33,-0.18,0.3758989226,-0.293,-0.19,0.34921197,0.027,0.0,0.027,-0.32,-0.19,0.3721558813
2020-04-03 12:00:00,0.194,-0.1,0.2182567296,0.28400000000000003,0.0,0.28400000000000003,-0.09,-0.1,0.13453624050000001,0.194,-0.1,0.2182567296,0.28400000000000003,0.0,0.28400000000000003,-0.09,-0.1,0.13453624050000001
2020-04-03 12:30:00,0.3655,-0.08,0.3741527095,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.08,0.11313708500000001,0.3655,-0.09,0.3764176537,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.09,0.12041594580000001
2020-04-03 13:00:00,0.28550000000000003,-0.08,0.29649662730000004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.08,0.08,0.3655,-0.09,0.3764176537,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.09,0.12041594580000001
2020-04-03 13:30:00,0.3765,-0.0845,0.38586590940000004,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,0.09,-0.08,0.12041594580000001,0.3865,-0.0945,0.3978850336,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,0.1,-0.09,0.13453624050000001
2020-04-03 14:00:00,0.3755,0.019,0.37598038510000004,0.28550000000000003,-0.001,0.2855017513,0.09,0.02,0.09219544460000001,0.3855,-0.221,0.4443548694,0.28550000000000003,-0.001,0.2855017513,0.1,-0.22,0.24166091950000002
2020-04-03 14:30:00,0.3855,-0.04,0.3875696712,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.04,0.1077032961,0.3855,-0.11,0.40088682940000003,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.11,0.1486606875
2020-04-03 15:00:00,0.40700000000000003,-0.08750000000000001,0.4162994715,0.28700000000000003,-0.007500000000000001,0.2870979798,0.12,-0.08,0.14422205100000002,0.40700000000000003,-0.08750000000000001,0.4162994715,0.28700000000000003,-0.007500000000000001,0.2870979798,0.12,-0.08,0.14422205100000002
2020-04-03 15:30:00,0.5105000000000001,-0.15,0.5320810559,0.3005,-0.06,0.3064314768,0.21,-0.09,0.2284731932,0.5105000000000001,-0.16,0.5349862148,0.3005,-0.06,0.3064314768,0.21,-0.1,0.23259406700000002
2020-04-03 16:00:00,0.527,-0.17200000000000001,0.5543581875,0.307,-0.082,0.3177624899,0.22,-0.09,0.23769728650000002,0.537,-0.182,0.5670035273,0.307,-0.082,0.3177624899,0.23,-0.1,0.25079872410000004
2020-04-03 16:30:00,0.63,-0.196,0.6597848134000001,0.35000000000000003,-0.096,0.3629269899,0.28,-0.1,0.2973213749,0.63,-0.20600000000000002,0.6628242603000001,0.35000000000000003,-0.096,0.3629269899,0.28,-0.11,0.3008321791
2020-04-03 17:00:00,0.653,-0.2005,0.6830880251,0.363,-0.1005,0.37665534640000004,0.29,-0.1,0.306757233,0.663,-0.2205,0.69870541,0.363,-0.1005,0.37665534640000004,0.30000000000000004,-0.12,0.3231098884
2020-04-03 17:30:00,0.591,-0.176,0.6166498196,0.331,-0.08600000000000001,0.3419897659,0.26,-0.09,0.2751363298,0.591,-0.186,0.6195780822,0.331,-0.08600000000000001,0.3419897659,0.26,-0.1,0.2785677655
2020-04-03 18:00:00,0.505,-0.1335,0.5223478247000001,0.295,-0.053500000000000006,0.2998120244,0.21,-0.08,0.22472205050000002,0.515,-0.14350000000000002,0.5346187894000001,0.295,-0.053500000000000006,0.2998120244,0.22,-0.09,0.23769728650000002
2020-04-03 18:30:00,0.465,-0.0815,0.4720881803,0.28500000000000003,-0.0015,0.2850039473,0.18,-0.08,0.19697715600000001,0.465,-0.0815,0.4720881803,0.28500000000000003,-0.0015,0.2850039473,0.18,-0.08,0.19697715600000001
2020-04-03 19:00:00,0.425,-0.08,0.4324638713,0.28500000000000003,0.0,0.28500000000000003,0.14,-0.08,0.161245155,0.435,-0.08,0.4422951503,0.28500000000000003,0.0,0.28500000000000003,0.15,-0.08,0.17
2020-04-03 19:30:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.41500000000000004,-0.08,0.4226405092,0.28500000000000003,0.0,0.28500000000000003,0.13,-0.08,0.15264337520000001
2020-04-03 20:00:00,0.405,0.0,0.405,0.28500000000000003,0.0,0.28500000000000003,0.12,0.0,0.12,0.405,0.0,0.405,0.28500000000000003,0.0,0.28500000000000003,0.12,0.0,0.12
2020-04-03 20:30:00,0.375,0.4,0.548292805,0.28500000000000003,0.0,0.28500000000000003,0.09,0.4,0.41000000000000003,0.375,-0.26,0.4563167759,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.26,0.2751363298
2020-04-03 21:00:00,0.375,0.42,0.5630497314,0.28500000000000003,0.0,0.28500000000000003,0.09,0.42,0.4295346319,0.365,-0.46,0.5872180174,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.46,0.4669047012
2020-04-03 21:30:00,0.375,0.0,0.375,0.28500000000000003,0.0,0.28500000000000003,0.09,0.0,0.09,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08
2020-04-03 22:00:00,0.375,0.0,0.375,0.28500000000000003,0.0,0.28500000000000003,0.09,0.0,0.09,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08
2020-04-03 22:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-04-03 23:00:00,0.375,0.42,0.5630497314,0.28500000000000003,0.0,0.28500000000000003,0.09,0.42,0.4295346319,0.365,-0.46,0.5872180174,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.46,0.4669047012
2020-04-03 23:30:00,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001,0.365,-0.08,0.3736642878,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.08,0.11313708500000001
2020-04-04 00:00:00,0.3745,-0.08,0.38294940920000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.08,0.12041594580000001,0.3645,-0.08,0.3731758969,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.08,0.11313708500000001
2020-04-04 00:30:00,0.385,0.46,0.5998541489,0.28500000000000003,0.0,0.28500000000000003,0.1,0.46,0.47074409180000004,0.385,-0.48,0.6153251173000001,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.48,0.4903060269
2020-04-04 01:00:00,0.41500000000000004,0.44,0.6048346882,0.28500000000000003,0.0,0.28500000000000003,0.13,0.44,0.4588027899,0.365,-0.48,0.6030132669,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.48,0.4866210024
2020-04-04 01:30:00,0.385,0.42,0.5697587209,0.28500000000000003,0.0,0.28500000000000003,0.1,0.42,0.4317406629,0.385,-0.5,0.6310507111,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.5,0.5099019514
2020-04-04 02:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-04-04 02:30:00,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847,0.385,-0.09,0.3953795645,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.09,0.13453624050000001
2020-04-04 03:00:00,0.385,0.0,0.385,0.28500000000000003,0.0,0.28500000000000003,0.1,0.0,0.1,0.385,0.0,0.385,0.28500000000000003,0.0,0.28500000000000003,0.1,0.0,0.1
2020-04-04 03:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-04-04 04:00:00,0.385,0.0,0.385,0.28500000000000003,0.0,0.28500000000000003,0.1,0.0,0.1,0.385,0.0,0.385,0.28500000000000003,0.0,0.28500000000000003,0.1,0.0,0.1
2020-04-04 04:30:00,0.385,0.0,0.385,0.28500000000000003,0.0,0.28500000000000003,0.1,0.0,0.1,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847
2020-04-04 05:00:00,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847
2020-04-04 05:30:00,0.3845,-0.08,0.39273432500000005,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.08,0.1280624847,0.3945,-0.08,0.40252981260000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.08,0.1360147051
2020-04-04 06:00:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002
2020-04-04 06:30:00,0.375,0.0,0.375,0.28500000000000003,0.0,0.28500000000000003,0.09,0.0,0.09,0.385,0.0,0.385,0.28500000000000003,0.0,0.28500000000000003,0.1,0.0,0.1
2020-04-04 07:00:00,0.436,-0.0965,0.4465515088,0.28600000000000003,-0.006500000000000001,0.2860738541,0.15,-0.09,0.1749285568,0.436,-0.0965,0.4465515088,0.28600000000000003,-0.006500000000000001,0.2860738541,0.15,-0.09,0.1749285568
2020-04-04 07:30:00,0.5095000000000001,-0.128,0.5253325137,0.28950000000000004,-0.038,0.2919833043,0.22,-0.09,0.23769728650000002,0.5095000000000001,-0.128,0.5253325137,0.28950000000000004,-0.038,0.2919833043,0.22,-0.09,0.23769728650000002
2020-04-04 08:00:00,0.53,-0.1715,0.5570567745,0.30000000000000004,-0.0815,0.3108733665,0.23,-0.09,0.24698178070000001,0.53,-0.1715,0.5570567745,0.30000000000000004,-0.0815,0.3108733665,0.23,-0.09,0.24698178070000001
2020-04-04 08:30:00,0.639,-0.209,0.67231094,0.34900000000000003,-0.089,0.3601694046,0.29,-0.12,0.31384709650000003,0.639,-0.209,0.67231094,0.34900000000000003,-0.089,0.3601694046,0.29,-0.12,0.31384709650000003
2020-04-04 09:00:00,0.862,-0.3195,0.9193063961,0.442,-0.1495,0.4665985962,0.42,-0.17,0.45310043040000003,0.862,-0.3195,0.9193063961,0.442,-0.1495,0.4665985962,0.42,-0.17,0.45310043040000003
2020-04-04 09:30:00,0.7965,-0.277,0.8432919127,0.41650000000000004,-0.137,0.4384532472,0.38,-0.14,0.4049691346,0.7965,-0.307,0.8536165708000001,0.41650000000000004,-0.137,0.4384532472,0.38,-0.17,0.41629316590000004
2020-04-04 10:00:00,0.5865,-0.1505,0.605501858,0.3265,-0.09050000000000001,0.33881041900000003,0.26,-0.06,0.2668332813,0.5865,-0.24050000000000002,0.6338947073,0.3265,-0.09050000000000001,0.33881041900000003,0.26,-0.15,0.30016662040000003
2020-04-04 10:30:00,0.5725,-0.1715,0.5976357586000001,0.3225,-0.0815,0.33263869290000003,0.25,-0.09,0.2657066051,0.5825,-0.18150000000000002,0.6101217092,0.3225,-0.0815,0.33263869290000003,0.26,-0.1,0.2785677655
2020-04-04 11:00:00,0.6000000000000001,-0.061500000000000006,0.6031436396000001,0.33,-0.0915,0.3424503614,0.27,0.03,0.27166155410000004,0.59,-0.3215,0.6719094061,0.33,-0.0915,0.3424503614,0.26,-0.23,0.3471310992
2020-04-04 11:30:00,0.795,0.044500000000000005,0.7962444662,0.41500000000000004,-0.1355,0.436560706,0.38,0.18,0.4204759208,0.765,-0.6155,0.9818682447,0.41500000000000004,-0.1355,0.436560706,0.35000000000000003,-0.48,0.5940538696000001
2020-04-04 12:00:00,0.937,-0.3145,0.98837202,0.47700000000000004,-0.1545,0.5013972976000001,0.46,-0.16,0.48703182650000004,0.937,-0.34450000000000003,0.9983232192,0.47700000000000004,-0.1545,0.5013972976000001,0.46,-0.19,0.4976946855
2020-04-04 12:30:00,0.9545,-0.3385,1.0127450321,0.48450000000000004,-0.1585,0.5097671037,0.47000000000000003,-0.18,0.5032891813,0.9545,-0.34850000000000003,1.0161311431,0.48450000000000004,-0.1585,0.5097671037,0.47000000000000003,-0.19,0.5069516742
2020-04-04 13:00:00,0.9295,-0.3385,0.9892181256,0.46950000000000003,-0.1585,0.4955325418,0.46,-0.18,0.49396356140000003,0.9295,-0.34850000000000003,0.9926844917000001,0.46950000000000003,-0.1585,0.4955325418,0.46,-0.19,0.4976946855
2020-04-04 13:30:00,0.3635,-0.339,0.49704451510000003,0.1935,-0.159,0.250446102,0.17,-0.18,0.2475883681,0.3635,-0.34900000000000003,0.5039179001,0.1935,-0.159,0.250446102,0.17,-0.19,0.2549509757
2020-04-04 14:00:00,0.364,-0.34500000000000003,0.5015186936,0.194,-0.165,0.2546782284,0.17,-0.18,0.2475883681,0.364,-0.355,0.5084496042000001,0.194,-0.165,0.2546782284,0.17,-0.19,0.2549509757
2020-04-04 14:30:00,0.327,-0.35650000000000004,0.4837574289,0.177,-0.1665,0.24300462960000002,0.15,-0.19,0.24207436870000001,0.327,-0.3665,0.4911733401,0.177,-0.1665,0.24300462960000002,0.15,-0.2,0.25
2020-04-04 15:00:00,0.28550000000000003,-0.34650000000000003,0.44896826170000004,0.1655,-0.14650000000000002,0.2210260166,0.12,-0.2,0.2332380758,0.28550000000000003,-0.35650000000000004,0.4567302267,0.1655,-0.14650000000000002,0.2210260166,0.12,-0.21,0.2418677324
2020-04-04 15:30:00,-0.39,-0.5,0.6341135545000001,0.0,0.0,0.0,-0.39,-0.5,0.6341135545000001,-0.38,-0.51,0.6360031446000001,0.0,0.0,0.0,-0.38,-0.51,0.6360031446000001
2020-04-04 16:00:00,-0.37,-0.48,0.6060528030000001,0.0,0.0,0.0,-0.37,-0.48,0.6060528030000001,-0.38,-0.59,0.7017834424,0.0,0.0,0.0,-0.38,-0.59,0.7017834424
2020-04-04 16:30:00,-0.34,-0.08,0.3492849839,0.0,0.0,0.0,-0.34,-0.08,0.3492849839,-0.4,-0.9400000000000001,1.0215674231,0.0,0.0,0.0,-0.4,-0.9400000000000001,1.0215674231
2020-04-04 17:00:00,-0.18,0.1,0.2059126028,0.0,0.0,0.0,-0.18,0.1,0.2059126028,-0.24,-0.8300000000000001,0.8640023148,0.0,0.0,0.0,-0.24,-0.8300000000000001,0.8640023148
2020-04-04 17:30:00,-0.09,0.1,0.13453624050000001,0.0,0.0,0.0,-0.09,0.1,0.13453624050000001,-0.14,-0.79,0.8023091673,0.0,0.0,0.0,-0.14,-0.79,0.8023091673
2020-04-04 18:00:00,-0.08,0.1,0.1280624847,0.0,0.0,0.0,-0.08,0.1,0.1280624847,-0.14,-0.79,0.8023091673,0.0,0.0,0.0,-0.14,-0.79,0.8023091673
2020-04-04 18:30:00,-0.1,0.09,0.13453624050000001,0.0,0.0,0.0,-0.1,0.09,0.13453624050000001,-0.16,-0.79,0.8060397013,0.0,0.0,0.0,-0.16,-0.79,0.8060397013
2020-04-04 19:00:00,-0.12,0.09,0.15,0.0,0.0,0.0,-0.12,0.09,0.15,-0.18,-0.78,0.8004998438,0.0,0.0,0.0,-0.18,-0.78,0.8004998438
2020-04-04 19:30:00,-0.14,0.09,0.1664331698,0.0,0.0,0.0,-0.14,0.09,0.1664331698,-0.2,-0.8,0.8246211251000001,0.0,0.0,0.0,-0.2,-0.8,0.8246211251000001
2020-04-04 20:00:00,0.2165,0.111,0.24329662970000002,0.1265,-0.139,0.1879448057,0.09,0.25,0.2657066051,0.10650000000000001,-0.769,0.7763396486,0.1265,-0.139,0.1879448057,-0.02,-0.63,0.6303173804000001
2020-04-04 20:30:00,0.258,0.108,0.2796926885,0.138,-0.152,0.2052997808,0.12,0.26,0.2863564213,0.218,-0.762,0.7925705016,0.138,-0.152,0.2052997808,0.08,-0.61,0.6152235366000001
2020-04-04 21:00:00,0.256,0.108,0.2778488798,0.136,-0.152,0.2039607805,0.12,0.26,0.2863564213,0.216,-0.762,0.7920227269,0.136,-0.152,0.2039607805,0.08,-0.61,0.6152235366000001
2020-04-04 21:30:00,0.2195,-0.123,0.2516132946,0.1095,-0.14300000000000002,0.1801089948,0.11,0.02,0.1118033989,0.1895,-0.493,0.5281659304,0.1095,-0.14300000000000002,0.1801089948,0.08,-0.35000000000000003,0.3590264614
2020-04-04 22:00:00,0.0155,-0.24650000000000002,0.2469868418,0.0655,-0.1165,0.133650664,-0.05,-0.13,0.1392838828,0.035500000000000004,-0.2565,0.2589449748,0.0655,-0.1165,0.133650664,-0.03,-0.14,0.1431782106
2020-04-04 22:30:00,0.068,-0.2565,0.26536060370000003,0.078,-0.1165,0.1402007489,-0.01,-0.14,0.1403566885,0.088,-0.2665,0.2806532558,0.078,-0.1165,0.1402007489,0.01,-0.15,0.1503329638
2020-04-04 23:00:00,0.20400000000000001,-0.305,0.36693459910000004,0.114,-0.145,0.1844478246,0.09,-0.16,0.1835755975,0.20400000000000001,-0.315,0.3752878895,0.114,-0.145,0.1844478246,0.09,-0.17,0.19235384060000002
2020-04-04 23:30:00,0.24450000000000002,-0.1515,0.28763257810000004,0.1345,-0.1515,0.20258948640000002,0.11,0.0,0.11,0.2245,-0.5015000000000001,0.5494565497,0.1345,-0.1515,0.20258948640000002,0.09,-0.35000000000000003,0.36138622
2020-04-05 00:00:00,0.28550000000000003,0.0995,0.3023416941,0.1355,-0.1505,0.2025104936,0.15,0.25,0.2915475947,0.2255,-0.7805000000000001,0.8124226117000001,0.1355,-0.1505,0.2025104936,0.09,-0.63,0.6363961031
2020-04-05 00:30:00,0.2725,0.1115,0.2944291086,0.1325,-0.14850000000000002,0.1990188433,0.14,0.26,0.2952964612,0.2225,-0.7785000000000001,0.8096718471000001,0.1325,-0.14850000000000002,0.1990188433,0.09,-0.63,0.6363961031
2020-04-05 01:00:00,0.2765,0.108,0.2968438142,0.1365,-0.152,0.20429451780000002,0.14,0.26,0.2952964612,0.2265,-0.782,0.8141414189,0.1365,-0.152,0.20429451780000002,0.09,-0.63,0.6363961031
2020-04-05 01:30:00,0.277,0.1085,0.2974915965,0.137,-0.1515,0.2042578028,0.14,0.26,0.2952964612,0.227,-0.7815000000000001,0.8138004977000001,0.137,-0.1515,0.2042578028,0.09,-0.63,0.6363961031
2020-04-05 02:00:00,0.2765,0.107,0.2964814497,0.1365,-0.153,0.2050396303,0.14,0.26,0.2952964612,0.2265,-0.783,0.8151019875000001,0.1365,-0.153,0.2050396303,0.09,-0.63,0.6363961031
2020-04-05 02:30:00,0.244,0.049,0.2488714528,0.124,-0.151,0.1953893549,0.12,0.2,0.2332380758,0.20400000000000001,-0.7010000000000001,0.7300801326,0.124,-0.151,0.1953893549,0.08,-0.55,0.5557877293
2020-04-05 03:00:00,0.20350000000000001,-0.3195,0.37880403900000004,0.12350000000000001,-0.1495,0.19391364060000002,0.08,-0.17,0.1878829423,0.20350000000000001,-0.3295,0.3872757416,0.12350000000000001,-0.1495,0.19391364060000002,0.08,-0.18,0.19697715600000001
2020-04-05 03:30:00,0.1915,-0.3025,0.3580202508,0.1115,-0.14250000000000002,0.1809378346,0.08,-0.16,0.1788854382,0.1915,-0.3125,0.3665085265,0.1115,-0.14250000000000002,0.1809378346,0.08,-0.17,0.1878829423
2020-04-05 04:00:00,0.02,-0.227,0.227879354,0.06,-0.107,0.12267436570000001,-0.04,-0.12,0.1264911064,0.02,-0.23700000000000002,0.2378423848,0.06,-0.107,0.12267436570000001,-0.04,-0.13,0.1360147051
2020-04-05 04:30:00,0.23750000000000002,-0.321,0.39930846470000003,0.1375,-0.151,0.2042235295,0.1,-0.17,0.1972308292,0.23750000000000002,-0.331,0.4073907829,0.1375,-0.151,0.2042235295,0.1,-0.18,0.2059126028
2020-04-05 05:00:00,0.20800000000000002,-0.28600000000000003,0.35363823320000004,0.108,-0.136,0.1736663468,0.1,-0.15,0.1802775638,0.198,-0.296,0.356117958,0.108,-0.136,0.1736663468,0.09,-0.16,0.1835755975
2020-04-05 05:30:00,0.184,-0.28600000000000003,0.340076462,0.10400000000000001,-0.136,0.1712074765,0.08,-0.15,0.17,0.184,-0.296,0.3485283346,0.10400000000000001,-0.136,0.1712074765,0.08,-0.16,0.1788854382
2020-04-05 06:00:00,0.2305,-0.317,0.39194291680000004,0.1305,-0.147,0.19656869030000002,0.1,-0.17,0.1972308292,0.2305,-0.317,0.39194291680000004,0.1305,-0.147,0.19656869030000002,0.1,-0.17,0.1972308292
2020-04-05 06:30:00,0.2335,-0.3185,0.3949234103,0.1335,-0.14850000000000002,0.19968600350000001,0.1,-0.17,0.1972308292,0.24350000000000002,-0.3185,0.4009170737,0.1335,-0.14850000000000002,0.19968600350000001,0.11,-0.17,0.2024845673
2020-04-05 07:00:00,0.2635,-0.332,0.4238587619,0.14350000000000002,-0.152,0.2090364801,0.12,-0.18,0.2163330765,0.2735,-0.342,0.43791123530000003,0.14350000000000002,-0.152,0.2090364801,0.13,-0.19,0.2302172887
2020-04-05 07:30:00,0.3085,-0.014,0.3088175027,0.14850000000000002,-0.154,0.21393515370000002,0.16,0.14,0.2126029163,0.2685,-0.674,0.7255124051,0.14850000000000002,-0.154,0.21393515370000002,0.12,-0.52,0.5336665626
2020-04-05 08:00:00,0.356,0.076,0.36402197740000003,0.156,-0.154,0.2192076641,0.2,0.23,0.3047950131,0.296,-0.794,0.84737949,0.156,-0.154,0.2192076641,0.14,-0.64,0.6551335742000001
2020-04-05 08:30:00,0.35650000000000004,0.078,0.3649332131,0.1565,-0.152,0.2181656481,0.2,0.23,0.3047950131,0.29650000000000004,-0.782,0.8363230536,0.1565,-0.152,0.2181656481,0.14,-0.63,0.645368112
2020-04-05 09:00:00,0.354,0.0785,0.3625992967,0.154,-0.1515,0.2160283546,0.2,0.23,0.3047950131,0.304,-0.7815000000000001,0.8385453178000001,0.154,-0.1515,0.2160283546,0.15,-0.63,0.6476109943
2020-04-05 09:30:00,0.326,-0.3435,0.47356968860000004,0.156,-0.1535,0.21885668830000002,0.17,-0.19,0.2549509757,0.326,-0.3735,0.4957602747,0.156,-0.1535,0.21885668830000002,0.17,-0.22,0.2780287755
2020-04-05 10:00:00,0.3335,-0.356,0.48780964530000004,0.1635,-0.156,0.2259828533,0.17,-0.2,0.26248809500000003,0.3335,-0.376,0.502591534,0.1635,-0.156,0.2259828533,0.17,-0.22,0.2780287755
2020-04-05 10:30:00,0.36150000000000004,-0.35650000000000004,0.5077149791,0.1715,-0.1565,0.2321734266,0.19,-0.2,0.2758622845,0.36150000000000004,-0.3765,0.5219525841,0.1715,-0.1565,0.2321734266,0.19,-0.22,0.2906888371
2020-04-05 11:00:00,0.404,-0.3275,0.5200694665,0.194,-0.1575,0.24988447330000002,0.21,-0.17,0.27018512170000003,0.404,-0.3975,0.5667647219,0.194,-0.1575,0.24988447330000002,0.21,-0.24,0.3189043744
2020-04-05 11:30:00,0.363,-0.34750000000000003,0.5025189051,0.183,-0.1575,0.24144409290000002,0.18,-0.19,0.2617250466,0.373,-0.35750000000000004,0.5166577687,0.183,-0.1575,0.24144409290000002,0.19,-0.2,0.2758622845
2020-04-05 12:00:00,0.3395,-0.34700000000000003,0.48545777370000004,0.1695,-0.157,0.23103949880000002,0.17,-0.19,0.2549509757,0.3395,-0.357,0.49265530550000003,0.1695,-0.157,0.23103949880000002,0.17,-0.2,0.26248809500000003
2020-04-05 12:30:00,0.3875,-0.35650000000000004,0.5265439203,0.1875,-0.1565,0.244230424,0.2,-0.2,0.28284271250000004,0.3975,-0.3665,0.5406741163000001,0.1875,-0.1565,0.244230424,0.21,-0.21,0.29698484810000003
2020-04-05 13:00:00,0.426,-0.35450000000000004,0.5542077679,0.20600000000000002,-0.1545,0.2575,0.22,-0.2,0.2973213749,0.426,-0.3645,0.5606569807,0.20600000000000002,-0.1545,0.2575,0.22,-0.21,0.3041381265
2020-04-05 13:30:00,0.422,-0.34400000000000003,0.5444446712000001,0.212,-0.154,0.26203053260000003,0.21,-0.19,0.2831960452,0.422,-0.354,0.5508175742,0.212,-0.154,0.26203053260000003,0.21,-0.2,0.29
2020-04-05 14:00:00,0.40850000000000003,-0.34750000000000003,0.5363100782,0.20850000000000002,-0.1575,0.2613015499,0.2,-0.19,0.2758622845,0.40850000000000003,-0.35750000000000004,0.5428429791,0.20850000000000002,-0.1575,0.2613015499,0.2,-0.2,0.28284271250000004
2020-04-05 14:30:00,0.34450000000000003,-0.34750000000000003,0.4893224908,0.1845,-0.1575,0.24258297550000002,0.16,-0.19,0.248394847,0.34450000000000003,-0.34750000000000003,0.4893224908,0.1845,-0.1575,0.24258297550000002,0.16,-0.19,0.248394847
2020-04-05 15:00:00,0.3805,-0.35000000000000003,0.5169915376,0.2005,-0.16,0.2565155941,0.18,-0.19,0.2617250466,0.3905,-0.36,0.5311216904,0.2005,-0.16,0.2565155941,0.19,-0.2,0.2758622845
2020-04-05 15:30:00,-0.076,-0.4615,0.46771599290000004,0.064,-0.061500000000000006,0.0887595065,-0.14,-0.4,0.423792402,-0.076,-0.47150000000000003,0.4775858562,0.064,-0.061500000000000006,0.0887595065,-0.14,-0.41000000000000003,0.4332435804
2020-04-05 16:00:00,-0.32,-0.52,0.6105735009000001,0.0,0.0,0.0,-0.32,-0.52,0.6105735009000001,-0.32,-0.54,0.6276941931000001,0.0,0.0,0.0,-0.32,-0.54,0.6276941931000001
2020-04-05 16:30:00,-0.29,-0.52,0.5953990259,0.0,0.0,0.0,-0.29,-0.52,0.5953990259,-0.29,-0.54,0.6129437168,0.0,0.0,0.0,-0.29,-0.54,0.6129437168
2020-04-05 17:00:00,-0.16,-0.4,0.4308131846,0.0,0.0,0.0,-0.16,-0.4,0.4308131846,-0.16,-0.41000000000000003,0.4401136217,0.0,0.0,0.0,-0.16,-0.41000000000000003,0.4401136217
2020-04-05 17:30:00,-0.09,-0.34,0.3517101079,0.0,0.0,0.0,-0.09,-0.34,0.3517101079,-0.09,-0.35000000000000003,0.36138622,0.0,0.0,0.0,-0.09,-0.35000000000000003,0.36138622
2020-04-05 18:00:00,-0.1,-0.33,0.344818793,0.0,0.0,0.0,-0.1,-0.33,0.344818793,-0.1,-0.36,0.3736308338,0.0,0.0,0.0,-0.1,-0.36,0.3736308338
2020-04-05 18:30:00,0.23800000000000002,0.09,0.2544484231,0.088,-0.09,0.1258729518,0.15,0.18,0.2343074903,0.108,-0.78,0.7874414264,0.088,-0.09,0.1258729518,0.02,-0.6900000000000001,0.6902897942
2020-04-05 19:00:00,0.3285,0.08600000000000001,0.3395706848,0.14850000000000002,-0.154,0.21393515370000002,0.18,0.24,0.30000000000000004,0.2685,-0.794,0.8381695831,0.14850000000000002,-0.154,0.21393515370000002,0.12,-0.64,0.6511528238000001
2020-04-05 19:30:00,0.3355,0.08750000000000001,0.3467225115,0.14550000000000002,-0.1525,0.2107759474,0.19,0.24,0.3061045573,0.2755,-0.7925000000000001,0.8390211559,0.14550000000000002,-0.1525,0.2107759474,0.13,-0.64,0.6530696747
2020-04-05 20:00:00,0.307,0.08750000000000001,0.31922601710000004,0.137,-0.1525,0.2050006098,0.17,0.24,0.2941088234,0.247,-0.7925000000000001,0.8300995422,0.137,-0.1525,0.2050006098,0.11,-0.64,0.6493843238
2020-04-05 20:30:00,0.2755,0.0965,0.29191180170000003,0.1355,-0.1535,0.20474984740000002,0.14,0.25,0.2865309756,0.2255,-0.7735000000000001,0.8057000062,0.1355,-0.1535,0.20474984740000002,0.09,-0.62,0.6264982043
2020-04-05 21:00:00,0.2555,0.037,0.25816516030000003,0.1355,-0.153,0.20437526760000002,0.12,0.19,0.22472205050000002,0.2255,-0.7030000000000001,0.7382812811,0.1355,-0.153,0.20437526760000002,0.09,-0.55,0.5573149917
2020-04-05 21:30:00,0.255,-0.3325,0.41902416400000003,0.135,-0.1525,0.20366946260000002,0.12,-0.18,0.2163330765,0.255,-0.3425,0.4270026347,0.135,-0.1525,0.20366946260000002,0.12,-0.19,0.22472205050000002
2020-04-05 22:00:00,0.11,-0.2535,0.2763372034,0.07,-0.12350000000000001,0.1419586207,0.04,-0.13,0.1360147051,0.12,-0.2635,0.28953799410000003,0.07,-0.12350000000000001,0.1419586207,0.05,-0.14,0.1486606875
2020-04-05 22:30:00,0.163,-0.266,0.3119695498,0.083,-0.126,0.1508807476,0.08,-0.14,0.161245155,0.17300000000000001,-0.276,0.3257376245,0.083,-0.126,0.1508807476,0.09,-0.15,0.1749285568
2020-04-05 23:00:00,0.257,-0.331,0.4190584685,0.137,-0.151,0.2038872237,0.12,-0.18,0.2163330765,0.257,-0.341,0.427001171,0.137,-0.151,0.2038872237,0.12,-0.19,0.22472205050000002
2020-04-05 23:30:00,0.23800000000000002,-0.673,0.7138438205000001,0.138,-0.153,0.206041258,0.1,-0.52,0.5295280918,0.268,-0.003,0.2680167905,0.138,-0.153,0.206041258,0.13,0.15,0.1984943324
2020-04-06 00:00:00,0.257,-0.1295,0.2877833386,0.137,-0.1495,0.2027788204,0.12,0.02,0.1216552506,0.247,-0.5195000000000001,0.5752297367,0.137,-0.1495,0.2027788204,0.11,-0.37,0.3860051813
2020-04-06 00:30:00,0.2535,0.1115,0.2769377186,0.1335,-0.14850000000000002,0.19968600350000001,0.12,0.26,0.2863564213,0.20350000000000001,-0.7585000000000001,0.7853244552,0.1335,-0.14850000000000002,0.19968600350000001,0.07,-0.61,0.6140032573
2020-04-06 01:00:00,0.24350000000000002,0.1155,0.2695041744,0.1335,-0.1545,0.2041874139,0.11,0.27,0.2915475947,0.21350000000000002,-0.7745000000000001,0.8033881378000001,0.1335,-0.1545,0.2041874139,0.08,-0.62,0.6251399843000001
2020-04-06 01:30:00,0.2205,0.1405,0.2614584097,0.1105,-0.1395,0.17796207460000002,0.11,0.28,0.3008321791,0.1405,-0.7495,0.7625552439000001,0.1105,-0.1395,0.17796207460000002,0.03,-0.61,0.6107372594
2020-04-06 02:00:00,-0.073,0.28450000000000003,0.2937162747,0.017,-0.0455,0.048572111300000005,-0.09,0.33,0.34205262750000004,-0.123,-0.5955,0.6080701029000001,0.017,-0.0455,0.048572111300000005,-0.14,-0.55,0.5675385449
2020-04-06 02:30:00,-0.1085,0.36,0.3759950133,0.0015,-0.01,0.0101118742,-0.11,0.37,0.3860051813,-0.1685,-0.53,0.5561404948,0.0015,-0.01,0.0101118742,-0.17,-0.52,0.5470831747
2020-04-06 03:00:00,-0.15,0.38,0.4085339643,0.0,0.0,0.0,-0.15,0.38,0.4085339643,-0.2,-0.5,0.5385164807,0.0,0.0,0.0,-0.2,-0.5,0.5385164807
2020-04-06 03:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-06 04:00:00,-0.16,-0.0825,0.1800173603,0.0,-0.0025,0.0025,-0.16,-0.08,0.1788854382,-0.16,-0.0825,0.1800173603,0.0,-0.0025,0.0025,-0.16,-0.08,0.1788854382
2020-04-06 04:30:00,-0.108,-0.107,0.15202960240000002,0.002,-0.017,0.0171172428,-0.11,-0.09,0.14212670400000002,-0.098,-0.107,0.1450965196,0.002,-0.017,0.0171172428,-0.1,-0.09,0.13453624050000001
2020-04-06 05:00:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-06 05:30:00,-0.1395,-0.093,0.1676581343,0.0005,-0.003,0.0030413813000000002,-0.14,-0.09,0.1664331698,-0.1395,-0.083,0.1623245206,0.0005,-0.003,0.0030413813000000002,-0.14,-0.08,0.161245155
2020-04-06 06:00:00,-0.1385,-0.1,0.17082813,0.0015,-0.01,0.0101118742,-0.14,-0.09,0.1664331698,-0.1385,-0.11,0.17686788850000001,0.0015,-0.01,0.0101118742,-0.14,-0.1,0.1720465053
2020-04-06 06:30:00,-0.1695,-0.1075,0.20071497200000002,0.0005,-0.007500000000000001,0.0075166482,-0.17,-0.1,0.1972308292,-0.1695,-0.11750000000000001,0.2062437878,0.0005,-0.007500000000000001,0.0075166482,-0.17,-0.11,0.2024845673
2020-04-06 07:00:00,-0.1895,-0.1595,0.2476903309,0.0005,-0.0095,0.009513148800000001,-0.19,-0.15,0.24207436870000001,-0.17950000000000002,-0.1695,0.24688155050000002,0.0005,-0.0095,0.009513148800000001,-0.18,-0.16,0.24083189160000001
2020-04-06 07:30:00,-0.25,-0.37,0.4465422712,0.0,0.0,0.0,-0.25,-0.37,0.4465422712,-0.22,0.02,0.2209072203,0.0,0.0,0.0,-0.22,0.02,0.2209072203
2020-04-06 08:00:00,-0.25,-0.541,0.5959706369000001,0.0,-0.001,0.001,-0.25,-0.54,0.5950630219,-0.19,0.319,0.3712963776,0.0,-0.001,0.001,-0.19,0.32,0.3721558813
2020-04-06 08:30:00,-0.1245,-0.556,0.5697685934,0.0655,-0.016,0.06742588520000001,-0.19,-0.54,0.5724508713,-0.0145,0.304,0.3043456095,0.0655,-0.016,0.06742588520000001,-0.08,0.32,0.32984845
2020-04-06 09:00:00,0.3785,-0.561,0.6767445973,0.28850000000000003,-0.021,0.2892632884,0.09,-0.54,0.5474486277,0.4385,0.299,0.5307384007,0.28850000000000003,-0.021,0.2892632884,0.15,0.32,0.3534119409
2020-04-06 09:30:00,0.453,-0.3025,0.5447157516,0.313,-0.0625,0.319179025,0.14,-0.24,0.2778488798,0.47300000000000003,-0.0825,0.4801408647,0.313,-0.0625,0.319179025,0.16,-0.02,0.161245155
2020-04-06 10:00:00,0.486,-0.323,0.5835451996000001,0.336,-0.10300000000000001,0.3514327816,0.15,-0.22,0.26627053910000004,0.496,-0.333,0.5974152660000001,0.336,-0.10300000000000001,0.3514327816,0.16,-0.23,0.28017851450000003
2020-04-06 10:30:00,0.5005000000000001,-0.23650000000000002,0.5535634562,0.3305,-0.0965,0.34430001450000003,0.17,-0.14,0.22022715550000002,0.5105000000000001,-0.24650000000000002,0.566897257,0.3305,-0.0965,0.34430001450000003,0.18,-0.15,0.2343074903
2020-04-06 11:00:00,0.6950000000000001,-0.357,0.7813283561000001,0.425,-0.137,0.4465355529,0.27,-0.22,0.3482814953,0.6950000000000001,-0.367,0.7859478354,0.425,-0.137,0.4465355529,0.27,-0.23,0.354682957
2020-04-06 11:30:00,0.7105,-0.382,0.8066810088,0.4405,-0.14200000000000002,0.46282205,0.27,-0.24,0.3612478374,0.7105,-0.392,0.8114642629000001,0.4405,-0.14200000000000002,0.46282205,0.27,-0.25,0.3679673899
2020-04-06 12:00:00,0.6545000000000001,-0.317,0.7272270966000001,0.41450000000000004,-0.127,0.4335196074,0.24,-0.19,0.3061045573,0.6545000000000001,-0.327,0.7316414764,0.41450000000000004,-0.127,0.4335196074,0.24,-0.2,0.312409987
2020-04-06 12:30:00,0.5875,-0.3195,0.6687574299,0.3875,-0.11950000000000001,0.4055077065,0.2,-0.2,0.28284271250000004,0.5975,-0.3295,0.6823316642,0.3875,-0.11950000000000001,0.4055077065,0.21,-0.21,0.29698484810000003
2020-04-06 13:00:00,0.463,-0.5680000000000001,0.7327980622,0.323,-0.078,0.3322845166,0.14,-0.49,0.5096076922,0.493,0.112,0.5055620635,0.323,-0.078,0.3322845166,0.17,0.19,0.2549509757
2020-04-06 13:30:00,0.397,-0.606,0.7244618693,0.297,-0.046,0.3005411785,0.1,-0.56,0.5688585061,0.437,0.264,0.5105536211,0.297,-0.046,0.3005411785,0.14,0.31,0.34014702700000005
2020-04-06 14:00:00,0.389,-0.20450000000000002,0.439478384,0.289,-0.0145,0.2893635257,0.1,-0.19,0.2147091055,0.389,-0.0845,0.3980719156,0.289,-0.0145,0.2893635257,0.1,-0.07,0.12206555620000001
2020-04-06 14:30:00,0.3885,-0.155,0.4182789141,0.28850000000000003,-0.015,0.2888896848,0.1,-0.14,0.1720465053,0.3885,-0.165,0.4220867802,0.28850000000000003,-0.015,0.2888896848,0.1,-0.15,0.1802775638
2020-04-06 15:00:00,0.498,-0.2025,0.5375967355,0.328,-0.07250000000000001,0.33591702840000004,0.17,-0.13,0.2140093456,0.498,-0.21250000000000002,0.5414427486,0.328,-0.07250000000000001,0.33591702840000004,0.17,-0.14,0.22022715550000002
2020-04-06 15:30:00,0.47100000000000003,-0.216,0.5181669615,0.311,-0.08600000000000001,0.3226716597,0.16,-0.13,0.20615528130000002,0.481,-0.226,0.5314480219000001,0.311,-0.08600000000000001,0.3226716597,0.17,-0.14,0.22022715550000002
2020-04-06 16:00:00,-0.077,-0.2205,0.2335578087,0.043000000000000003,-0.09050000000000001,0.1001960578,-0.12,-0.13,0.1769180601,-0.077,-0.2305,0.24302108960000002,0.043000000000000003,-0.09050000000000001,0.1001960578,-0.12,-0.14,0.1843908891
2020-04-06 16:30:00,-0.027,-0.245,0.2464832652,0.073,-0.105,0.1278827588,-0.1,-0.14,0.1720465053,-0.027,-0.255,0.2564254278,0.073,-0.105,0.1278827588,-0.1,-0.15,0.1802775638
2020-04-06 17:00:00,-0.0115,0.036000000000000004,0.037792195,0.0685,-0.10400000000000001,0.1245321244,-0.08,0.14,0.161245155,-0.0315,-0.524,0.5249459496000001,0.0685,-0.10400000000000001,0.1245321244,-0.1,-0.42,0.4317406629
2020-04-06 17:30:00,-0.056,0.2525,0.2586353611,0.024,-0.08750000000000001,0.0907317475,-0.08,0.34,0.3492849839,-0.076,-0.6275000000000001,0.632085635,0.024,-0.08750000000000001,0.0907317475,-0.1,-0.54,0.5491812087
2020-04-06 18:00:00,-0.093,0.3375,0.3500789197,0.007,-0.022500000000000003,0.023563743300000002,-0.1,0.36,0.3736308338,-0.123,-0.5125000000000001,0.5270533654,0.007,-0.022500000000000003,0.023563743300000002,-0.13,-0.49,0.5069516742
2020-04-06 18:30:00,-0.0985,-0.097,0.1382434447,0.0015,-0.017,0.0170660482,-0.1,-0.08,0.1280624847,-0.0985,-0.107,0.1454346932,0.0015,-0.017,0.0170660482,-0.1,-0.09,0.13453624050000001
2020-04-06 19:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-04-06 19:30:00,0.3685,-0.08,0.37708387660000003,0.2485,0.0,0.2485,0.12,-0.08,0.14422205100000002,0.3785,-0.08,0.3868620555,0.2485,0.0,0.2485,0.13,-0.08,0.15264337520000001
