Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-04-06 20:00:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.41500000000000004,-0.08,0.4226405092,0.28500000000000003,0.0,0.28500000000000003,0.13,-0.08,0.15264337520000001
2020-04-06 20:30:00,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001,0.3855,-0.08,0.393713411,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.08,0.1280624847
2020-04-06 21:00:00,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847
2020-04-06 21:30:00,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847
2020-04-06 22:00:00,0.3755,0.4,0.5486348968,0.28550000000000003,0.0,0.28550000000000003,0.09,0.4,0.41000000000000003,0.3655,-0.48,0.6033160449,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.48,0.4866210024
2020-04-06 22:30:00,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08
2020-04-06 23:00:00,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08,0.365,-0.08,0.3736642878,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.08,0.11313708500000001
2020-04-06 23:30:00,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08
2020-04-07 00:00:00,0.375,0.45,0.5857687257,0.28500000000000003,0.0,0.28500000000000003,0.09,0.45,0.4589117562,0.365,-0.49,0.6110032733,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.49,0.4964876635
2020-04-07 00:30:00,0.3645,-0.1,0.3779685834,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.1,0.1280624847,0.3645,-0.09,0.3754467339,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.09,0.12041594580000001
2020-04-07 01:00:00,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08,0.365,0.0,0.365,0.28500000000000003,0.0,0.28500000000000003,0.08,0.0,0.08
2020-04-07 01:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-04-07 02:00:00,0.395,0.42,0.5765630928000001,0.28500000000000003,0.0,0.28500000000000003,0.11,0.42,0.43416586690000003,0.365,-0.45,0.5794178113,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.45,0.4570557953
2020-04-07 02:30:00,0.385,0.44,0.5846580197,0.28500000000000003,0.0,0.28500000000000003,0.1,0.44,0.4512205669,0.365,-0.48,0.6030132669,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.48,0.4866210024
2020-04-07 03:00:00,0.385,0.45,0.5922203982,0.28500000000000003,0.0,0.28500000000000003,0.1,0.45,0.46097722290000004,0.28500000000000003,-0.48,0.558233822,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.48,0.48
2020-04-07 03:30:00,0.405,0.43,0.5906987388,0.28500000000000003,0.0,0.28500000000000003,0.12,0.43,0.44643028570000004,0.365,-0.5,0.6190516941,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.5,0.506359556
2020-04-07 04:00:00,0.4045,0.43,0.5903560366,0.28450000000000003,0.0,0.28450000000000003,0.12,0.43,0.44643028570000004,0.3645,-0.51,0.6268654162,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.51,0.51623638
2020-04-07 04:30:00,0.405,0.4,0.5692319387,0.28500000000000003,0.0,0.28500000000000003,0.12,0.4,0.4176122604,0.365,-0.54,0.6517860078000001,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.54,0.5458937626
2020-04-07 05:00:00,0.41450000000000004,0.41000000000000003,0.5830182244000001,0.28450000000000003,0.0,0.28450000000000003,0.13,0.41000000000000003,0.43011626340000003,0.3645,-0.53,0.643241984,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.53,0.5360037313
2020-04-07 05:30:00,0.405,0.41000000000000003,0.5763028718000001,0.28500000000000003,0.0,0.28500000000000003,0.12,0.41000000000000003,0.42720018730000003,0.365,-0.53,0.6435254463,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.53,0.5360037313
2020-04-07 06:00:00,0.3845,0.39,0.5476680108,0.28450000000000003,0.0,0.28450000000000003,0.1,0.39,0.40261644280000003,0.3645,-0.55,0.6598183462,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.55,0.5557877293
2020-04-07 06:30:00,0.365,0.39,0.5341582163,0.28500000000000003,0.0,0.28500000000000003,0.08,0.39,0.3981205847,0.28500000000000003,-0.54,0.6105939731000001,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.54,0.54
2020-04-07 07:00:00,0.365,0.01,0.3651369606,0.28500000000000003,0.0,0.28500000000000003,0.08,0.01,0.0806225775,0.365,-0.18,0.4069705149,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.18,0.19697715600000001
2020-04-07 07:30:00,0.20450000000000002,-0.19,0.27914198900000003,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.19,0.20615528130000002,0.28450000000000003,-0.19,0.3421114584,0.28450000000000003,0.0,0.28450000000000003,0.0,-0.19,0.19
2020-04-07 08:00:00,0.28500000000000003,-0.09,0.2988728827,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.09,0.09,0.28500000000000003,-0.09,0.2988728827,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.09,0.09
2020-04-07 08:30:00,0.28450000000000003,-0.09,0.29839612930000003,0.28450000000000003,0.0,0.28450000000000003,0.0,-0.09,0.09,0.28450000000000003,-0.08,0.295533839,0.28450000000000003,0.0,0.28450000000000003,0.0,-0.08,0.08
2020-04-07 09:00:00,0.28500000000000003,-0.09,0.2988728827,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.09,0.09,0.28500000000000003,-0.08,0.2960152023,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.08,0.08
2020-04-07 09:30:00,0.20550000000000002,-0.09,0.2243440438,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.09,0.12041594580000001,0.28550000000000003,-0.08,0.29649662730000004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.08,0.08
2020-04-07 10:00:00,0.28500000000000003,-0.09,0.2988728827,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.09,0.09,0.28500000000000003,-0.08,0.2960152023,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.08,0.08
2020-04-07 10:30:00,0.28500000000000003,-0.08,0.2960152023,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.08,0.08,0.28500000000000003,-0.08,0.2960152023,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.08,0.08
2020-04-07 11:00:00,0.28500000000000003,0.11,0.3054914074,0.28500000000000003,0.0,0.28500000000000003,0.0,0.11,0.11,0.28500000000000003,-0.18,0.3370830758,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.18,0.18
2020-04-07 11:30:00,0.28550000000000003,0.32,0.4288475836,0.28550000000000003,0.0,0.28550000000000003,0.0,0.32,0.32,0.20550000000000002,-0.55,0.5871373349,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.55,0.5557877293
2020-04-07 12:00:00,0.3655,0.32,0.48578827690000004,0.28550000000000003,0.0,0.28550000000000003,0.08,0.32,0.32984845,0.20550000000000002,-0.55,0.5871373349,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.55,0.5557877293
2020-04-07 12:30:00,0.3655,0.37,0.5200867716,0.28550000000000003,0.0,0.28550000000000003,0.08,0.37,0.3785498646,0.28550000000000003,-0.49,0.5671069123,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.49,0.49
2020-04-07 13:00:00,0.436,0.163,0.4654728778,0.296,-0.067,0.3034880558,0.14,0.23,0.2692582404,0.41600000000000004,-0.717,0.8289420969,0.296,-0.067,0.3034880558,0.12,-0.65,0.6609841148000001
2020-04-07 13:30:00,0.262,0.084,0.2751363298,0.182,-0.146,0.23332380930000002,0.08,0.23,0.24351591320000002,0.10200000000000001,-0.796,0.8025085669,0.182,-0.146,0.23332380930000002,-0.08,-0.65,0.6549045732000001
2020-04-07 14:00:00,0.0145,0.166,0.16663207970000002,0.10450000000000001,-0.114,0.1546487957,-0.09,0.28,0.2941088234,-0.0055000000000000005,-0.714,0.7140211832000001,0.10450000000000001,-0.114,0.1546487957,-0.11,-0.6000000000000001,0.61
2020-04-07 14:30:00,-0.10200000000000001,0.212,0.2352615566,0.028,-0.088,0.092347171,-0.13,0.30000000000000004,0.3269556545,-0.17200000000000001,-0.658,0.6801088148000001,0.028,-0.088,0.092347171,-0.2,-0.5700000000000001,0.6040695324
2020-04-07 15:00:00,-0.17850000000000002,0.3125,0.3598867878,0.0015,-0.0175,0.0175641681,-0.18,0.33,0.3758989226,-0.23850000000000002,-0.5775,0.6248107714000001,0.0015,-0.0175,0.0175641681,-0.24,-0.56,0.6092618485
2020-04-07 15:30:00,0.3435,0.35000000000000003,0.4904000918,0.2735,0.0,0.2735,0.07,0.35000000000000003,0.356931366,0.14350000000000002,-0.53,0.5490830994,0.2735,0.0,0.2735,-0.13,-0.53,0.545710546
2020-04-07 16:00:00,0.41600000000000004,0.38,0.5634323384000001,0.28600000000000003,0.0,0.28600000000000003,0.13,0.38,0.4016217126,0.366,-0.5,0.619641832,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.5,0.506359556
2020-04-07 16:30:00,-0.085,0.38,0.3893905494,0.025,0.0,0.025,-0.11,0.38,0.3956008089,-0.155,-0.49,0.5139309292,0.025,0.0,0.025,-0.18,-0.49,0.5220153254000001
2020-04-07 17:00:00,-0.14,0.39,0.41436698710000003,0.0,0.0,0.0,-0.14,0.39,0.41436698710000003,-0.19,-0.47000000000000003,0.5069516742,0.0,0.0,0.0,-0.19,-0.47000000000000003,0.5069516742
2020-04-07 17:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-07 18:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-07 18:30:00,-0.1,-0.095,0.1379311422,0.0,-0.005,0.005,-0.1,-0.09,0.13453624050000001,-0.09,-0.095,0.1308625233,0.0,-0.005,0.005,-0.09,-0.09,0.1272792206
2020-04-07 19:00:00,-0.30000000000000004,-0.2,0.3605551275,0.0,0.0,0.0,-0.30000000000000004,-0.2,0.3605551275,-0.30000000000000004,-0.2,0.3605551275,0.0,0.0,0.0,-0.30000000000000004,-0.2,0.3605551275
2020-04-07 19:30:00,0.14350000000000002,-0.08,0.16429318310000002,0.1535,0.0,0.1535,-0.01,-0.08,0.0806225775,0.1535,-0.08,0.1730960716,0.1535,0.0,0.1535,0.0,-0.08,0.08
2020-04-07 20:00:00,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001
2020-04-07 20:30:00,0.545,-0.2,0.5805385431,0.315,-0.09,0.32760494500000004,0.23,-0.11,0.2549509757,0.545,-0.21,0.5840590724,0.315,-0.09,0.32760494500000004,0.23,-0.12,0.2594224354
2020-04-07 21:00:00,0.4585,-0.11750000000000001,0.4733164903,0.28850000000000003,-0.0175,0.2890302752,0.17,-0.1,0.1972308292,0.4585,-0.11750000000000001,0.4733164903,0.28850000000000003,-0.0175,0.2890302752,0.17,-0.1,0.1972308292
2020-04-07 21:30:00,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002
2020-04-07 22:00:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,-0.08,0.39420299340000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.08,0.1280624847
2020-04-07 22:30:00,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001
2020-04-07 23:00:00,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001
2020-04-07 23:30:00,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08
2020-04-08 00:00:00,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08
2020-04-08 00:30:00,0.3655,0.0,0.3655,0.28550000000000003,0.0,0.28550000000000003,0.08,0.0,0.08,0.3655,0.0,0.3655,0.28550000000000003,0.0,0.28550000000000003,0.08,0.0,0.08
2020-04-08 01:00:00,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08
2020-04-08 01:30:00,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001,0.366,-0.09,0.3769031706,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.09,0.12041594580000001
2020-04-08 02:00:00,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001
2020-04-08 02:30:00,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08,0.366,0.0,0.366,0.28600000000000003,0.0,0.28600000000000003,0.08,0.0,0.08
2020-04-08 03:00:00,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001,0.366,-0.09,0.3769031706,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.09,0.12041594580000001
2020-04-08 03:30:00,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001,0.376,-0.09,0.3866212617,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.09,0.1272792206
2020-04-08 04:00:00,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001,0.3755,-0.09,0.3861350152,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.09,0.1272792206
2020-04-08 04:30:00,0.386,-0.08,0.39420299340000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.08,0.1280624847,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051
2020-04-08 05:00:00,0.386,-0.08,0.39420299340000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.08,0.1280624847,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051
2020-04-08 05:30:00,0.376,0.0,0.376,0.28600000000000003,0.0,0.28600000000000003,0.09,0.0,0.09,0.376,0.0,0.376,0.28600000000000003,0.0,0.28600000000000003,0.09,0.0,0.09
2020-04-08 06:00:00,0.3755,0.0,0.3755,0.28550000000000003,0.0,0.28550000000000003,0.09,0.0,0.09,0.3655,0.0,0.3655,0.28550000000000003,0.0,0.28550000000000003,0.08,0.0,0.08
2020-04-08 06:30:00,0.376,-0.15,0.4048160076,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.15,0.1749285568,0.366,-0.17,0.40355420950000004,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.17,0.1878829423
2020-04-08 07:00:00,0.28600000000000003,-0.09,0.2998266166,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.09,0.09,0.28600000000000003,-0.09,0.2998266166,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.09,0.09
2020-04-08 07:30:00,0.28550000000000003,-0.05,0.2898452173,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.05,0.05,0.28550000000000003,-0.12,0.3096938004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.12,0.12
2020-04-08 08:00:00,0.20550000000000002,-0.09,0.2243440438,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.09,0.12041594580000001,0.20550000000000002,-0.09,0.2243440438,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.09,0.12041594580000001
2020-04-08 08:30:00,0.20600000000000002,-0.14,0.2490702712,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.14,0.161245155,0.20600000000000002,-0.15,0.2548254304,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.15,0.17
2020-04-08 09:00:00,0.186,-0.18,0.25883585530000003,0.28600000000000003,0.0,0.28600000000000003,-0.1,-0.18,0.2059126028,0.186,-0.19,0.2658871941,0.28600000000000003,0.0,0.28600000000000003,-0.1,-0.19,0.2147091055
2020-04-08 09:30:00,0.1855,-0.16,0.2449698961,0.28550000000000003,0.0,0.28550000000000003,-0.1,-0.16,0.1886796226,0.1855,-0.18,0.2584767881,0.28550000000000003,0.0,0.28550000000000003,-0.1,-0.18,0.2059126028
2020-04-08 10:00:00,0.186,-0.09,0.2066301043,0.28600000000000003,0.0,0.28600000000000003,-0.1,-0.09,0.13453624050000001,0.186,-0.1,0.21117765030000002,0.28600000000000003,0.0,0.28600000000000003,-0.1,-0.1,0.14142135620000001
2020-04-08 10:30:00,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08
2020-04-08 11:00:00,-0.266,-0.1,0.2841760018,0.054,0.0,0.054,-0.32,-0.1,0.3352610923,-0.266,-0.11,0.2878471817,0.054,0.0,0.054,-0.32,-0.11,0.3383784863
2020-04-08 11:30:00,0.179,-0.15,0.2335401464,0.269,0.0,0.269,-0.09,-0.15,0.1749285568,0.179,-0.16,0.24008540150000002,0.269,0.0,0.269,-0.09,-0.16,0.1835755975
2020-04-08 12:00:00,-0.036500000000000005,-0.18,0.18366341500000002,0.1635,0.0,0.1635,-0.2,-0.18,0.2690724809,-0.036500000000000005,-0.18,0.18366341500000002,0.1635,0.0,0.1635,-0.2,-0.18,0.2690724809
2020-04-08 12:30:00,-0.1665,-0.15,0.2241032128,0.0835,0.0,0.0835,-0.25,-0.15,0.2915475947,-0.17650000000000002,-0.16,0.2382273074,0.0835,0.0,0.0835,-0.26,-0.16,0.30528675040000003
2020-04-08 13:00:00,-0.26,-0.11,0.28231188430000004,0.0,0.0,0.0,-0.26,-0.11,0.28231188430000004,-0.26,-0.12,0.2863564213,0.0,0.0,0.0,-0.26,-0.12,0.2863564213
2020-04-08 13:30:00,-0.24,-0.06,0.2473863375,0.0,0.0,0.0,-0.24,-0.06,0.2473863375,-0.24,-0.13,0.2729468813,0.0,0.0,0.0,-0.24,-0.13,0.2729468813
2020-04-08 14:00:00,-0.31,-0.19,0.3635931793,0.0,0.0,0.0,-0.31,-0.19,0.3635931793,-0.30000000000000004,-0.2,0.3605551275,0.0,0.0,0.0,-0.30000000000000004,-0.2,0.3605551275
2020-04-08 14:30:00,-0.34,-0.19,0.3894868419,0.0,0.0,0.0,-0.34,-0.19,0.3894868419,-0.33,-0.19,0.3807886553,0.0,0.0,0.0,-0.33,-0.19,0.3807886553
2020-04-08 15:00:00,0.101,-0.11,0.1493351934,0.241,0.0,0.241,-0.14,-0.11,0.1780449381,0.101,-0.11,0.1493351934,0.241,0.0,0.241,-0.14,-0.11,0.1780449381
2020-04-08 15:30:00,-0.0855,-0.09,0.12413802800000001,0.14450000000000002,0.0,0.14450000000000002,-0.23,-0.09,0.24698178070000001,-0.0855,-0.09,0.12413802800000001,0.14450000000000002,0.0,0.14450000000000002,-0.23,-0.09,0.24698178070000001
2020-04-08 16:00:00,-0.19,0.37,0.4159326869,0.0,0.0,0.0,-0.19,0.37,0.4159326869,-0.19,-0.39,0.4338202393,0.0,0.0,0.0,-0.19,-0.39,0.4338202393
2020-04-08 16:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-04-08 17:00:00,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-08 17:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-08 18:00:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-08 18:30:00,-0.17,-0.14,0.22022715550000002,0.0,0.0,0.0,-0.17,-0.14,0.22022715550000002,-0.17,-0.11,0.2024845673,0.0,0.0,0.0,-0.17,-0.11,0.2024845673
2020-04-08 19:00:00,-0.006,0.0,0.006,0.084,0.0,0.084,-0.09,0.0,0.09,-0.006,0.0,0.006,0.084,0.0,0.084,-0.09,0.0,0.09
2020-04-08 19:30:00,0.3415,-0.09,0.3531603743,0.2615,0.0,0.2615,0.08,-0.09,0.12041594580000001,0.35150000000000003,-0.1,0.3654480127,0.2615,0.0,0.2615,0.09,-0.1,0.13453624050000001
2020-04-08 20:00:00,0.342,-0.08,0.351232117,0.262,0.0,0.262,0.08,-0.08,0.11313708500000001,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001
2020-04-08 20:30:00,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001,0.352,-0.09,0.3633235473,0.262,0.0,0.262,0.09,-0.09,0.1272792206
2020-04-08 21:00:00,0.1335,0.25,0.2834118029,0.1535,0.0,0.1535,-0.02,0.25,0.25079872410000004,0.0835,-0.35000000000000003,0.3598225257,0.1535,0.0,0.1535,-0.07,-0.35000000000000003,0.356931366
2020-04-08 21:30:00,-0.17,0.41000000000000003,0.4438468204,0.0,0.0,0.0,-0.17,0.41000000000000003,0.4438468204,-0.22,-0.48,0.5280151513,0.0,0.0,0.0,-0.22,-0.48,0.5280151513
2020-04-08 22:00:00,-0.085,0.0,0.085,0.085,0.0,0.085,-0.17,0.0,0.17,-0.075,0.0,0.075,0.085,0.0,0.085,-0.16,0.0,0.16
2020-04-08 22:30:00,0.342,-0.09,0.3536438887,0.262,0.0,0.262,0.08,-0.09,0.12041594580000001,0.342,-0.1,0.3563200808,0.262,0.0,0.262,0.08,-0.1,0.1280624847
2020-04-08 23:00:00,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-08 23:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08
2020-04-09 00:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-09 00:30:00,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001
2020-04-09 01:00:00,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002
2020-04-09 01:30:00,0.362,-0.08,0.37073440630000004,0.262,0.0,0.262,0.1,-0.08,0.1280624847,0.372,-0.08,0.3805049277,0.262,0.0,0.262,0.11,-0.08,0.1360147051
2020-04-09 02:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001
2020-04-09 02:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-09 03:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-09 03:30:00,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847
2020-04-09 04:00:00,0.41200000000000003,-0.08,0.41969512740000003,0.262,0.0,0.262,0.15,-0.08,0.17,0.41200000000000003,-0.08,0.41969512740000003,0.262,0.0,0.262,0.15,-0.08,0.17
2020-04-09 04:30:00,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051
2020-04-09 05:00:00,0.35150000000000003,-0.08,0.3604889041,0.2615,0.0,0.2615,0.09,-0.08,0.12041594580000001,0.35150000000000003,-0.08,0.3604889041,0.2615,0.0,0.2615,0.09,-0.08,0.12041594580000001
2020-04-09 05:30:00,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001,0.4015,-0.09,0.4114635464,0.2615,0.0,0.2615,0.14,-0.09,0.1664331698
2020-04-09 06:00:00,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051,0.3715,-0.09,0.3822463211,0.2615,0.0,0.2615,0.11,-0.09,0.14212670400000002
2020-04-09 06:30:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09
2020-04-09 07:00:00,0.18150000000000002,-0.09,0.2025888694,0.2615,0.0,0.2615,-0.08,-0.09,0.12041594580000001,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09
2020-04-09 07:30:00,0.18150000000000002,-0.09,0.2025888694,0.2615,0.0,0.2615,-0.08,-0.09,0.12041594580000001,0.2615,-0.1,0.2799683018,0.2615,0.0,0.2615,0.0,-0.1,0.1
2020-04-09 08:00:00,0.181,-0.1,0.2067873304,0.261,0.0,0.261,-0.08,-0.1,0.1280624847,0.181,-0.1,0.2067873304,0.261,0.0,0.261,-0.08,-0.1,0.1280624847
2020-04-09 08:30:00,0.1715,-0.17,0.2414792952,0.2615,0.0,0.2615,-0.09,-0.17,0.19235384060000002,0.1715,-0.18,0.248620695,0.2615,0.0,0.2615,-0.09,-0.18,0.201246118
2020-04-09 09:00:00,0.1715,-0.11,0.2037455521,0.2615,0.0,0.2615,-0.09,-0.11,0.14212670400000002,0.1715,-0.12,0.20931375970000002,0.2615,0.0,0.2615,-0.09,-0.12,0.15
2020-04-09 09:30:00,0.1715,-0.18,0.248620695,0.2615,0.0,0.2615,-0.09,-0.18,0.201246118,0.1715,-0.18,0.248620695,0.2615,0.0,0.2615,-0.09,-0.18,0.201246118
2020-04-09 10:00:00,0.181,-0.15,0.2350765833,0.271,0.0,0.271,-0.09,-0.15,0.1749285568,0.181,-0.15,0.2350765833,0.271,0.0,0.271,-0.09,-0.15,0.1749285568
2020-04-09 10:30:00,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001
2020-04-09 11:00:00,0.025500000000000002,-0.08,0.08396576680000001,0.24550000000000002,0.0,0.24550000000000002,-0.22,-0.08,0.23409399820000001,0.035500000000000004,-0.08,0.0875228542,0.24550000000000002,0.0,0.24550000000000002,-0.21,-0.08,0.22472205050000002
2020-04-09 11:30:00,-0.27,-0.13,0.2996664813,0.0,0.0,0.0,-0.27,-0.13,0.2996664813,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265
2020-04-09 12:00:00,-0.24,-0.11,0.2640075756,0.0,0.0,0.0,-0.24,-0.11,0.2640075756,-0.24,-0.11,0.2640075756,0.0,0.0,0.0,-0.24,-0.11,0.2640075756
2020-04-09 12:30:00,-0.20850000000000002,-0.09050000000000001,0.22729386270000002,0.0015,-0.0105,0.010606601700000001,-0.21,-0.08,0.22472205050000002,-0.20850000000000002,-0.09050000000000001,0.22729386270000002,0.0015,-0.0105,0.010606601700000001,-0.21,-0.08,0.22472205050000002
2020-04-09 13:00:00,-0.20800000000000002,-0.135,0.2479697562,0.002,-0.015,0.015132746,-0.21,-0.12,0.2418677324,-0.20800000000000002,-0.135,0.2479697562,0.002,-0.015,0.015132746,-0.21,-0.12,0.2418677324
2020-04-09 13:30:00,0.244,-0.1295,0.2762358594,0.224,-0.029500000000000002,0.2259341718,0.02,-0.1,0.1019803903,0.254,-0.1395,0.28978655940000003,0.224,-0.029500000000000002,0.2259341718,0.03,-0.11,0.1140175425
2020-04-09 14:00:00,0.163,-0.14200000000000002,0.2161781673,0.163,-0.052000000000000005,0.17109354170000002,0.0,-0.09,0.09,0.163,-0.162,0.22981079170000002,0.163,-0.052000000000000005,0.17109354170000002,0.0,-0.11,0.11
2020-04-09 14:30:00,-0.154,-0.14450000000000002,0.2111782423,0.006,-0.0345,0.0350178526,-0.16,-0.11,0.19416487840000002,-0.154,-0.1545,0.21814272850000002,0.006,-0.0345,0.0350178526,-0.16,-0.12,0.2
2020-04-09 15:00:00,-0.1285,-0.127,0.1806688961,0.0115,-0.037,0.0387459675,-0.14,-0.09,0.1664331698,-0.11850000000000001,-0.137,0.181138759,0.0115,-0.037,0.0387459675,-0.13,-0.1,0.1640121947
2020-04-09 15:30:00,-0.156,-0.113,0.1926265818,0.004,-0.023,0.0233452351,-0.16,-0.09,0.1835755975,-0.156,-0.123,0.1986579976,0.004,-0.023,0.0233452351,-0.16,-0.1,0.1886796226
2020-04-09 16:00:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-04-09 16:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-09 17:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-04-09 17:30:00,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883
2020-04-09 18:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-04-09 18:30:00,0.3655,-0.08,0.3741527095,0.2655,0.0,0.2655,0.1,-0.08,0.1280624847,0.3755,-0.08,0.38392740200000003,0.2655,0.0,0.2655,0.11,-0.08,0.1360147051
2020-04-09 19:00:00,0.0795,0.4,0.4078237977,0.11950000000000001,0.0,0.11950000000000001,-0.04,0.4,0.4019950248,0.0795,-0.28,0.291067432,0.11950000000000001,0.0,0.11950000000000001,-0.04,-0.28,0.28284271250000004
2020-04-09 19:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-04-09 20:00:00,0.17,-0.09,0.19235384060000002,0.18,0.0,0.18,-0.01,-0.09,0.09055385140000001,0.17,-0.08,0.1878829423,0.18,0.0,0.18,-0.01,-0.08,0.0806225775
2020-04-09 20:30:00,0.3865,-0.1,0.3992270657,0.28650000000000003,0.0,0.28650000000000003,0.1,-0.1,0.14142135620000001,0.3865,-0.1,0.3992270657,0.28650000000000003,0.0,0.28650000000000003,0.1,-0.1,0.14142135620000001
2020-04-09 21:00:00,0.3765,-0.09,0.3871075432,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.09,0.1272792206,0.3765,-0.08,0.3849055079,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.08,0.12041594580000001
2020-04-09 21:30:00,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001
2020-04-09 22:00:00,0.3765,-0.08,0.3849055079,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.08,0.12041594580000001,0.3765,-0.08,0.3849055079,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.08,0.12041594580000001
2020-04-09 22:30:00,0.40650000000000003,0.38,0.5564550746,0.28650000000000003,0.0,0.28650000000000003,0.12,0.38,0.3984971769,0.3765,-0.5,0.6259011503,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.5,0.5080354318
2020-04-09 23:00:00,0.3965,0.35000000000000003,0.5288782941,0.28650000000000003,0.0,0.28650000000000003,0.11,0.35000000000000003,0.36687872660000004,0.3865,-0.24,0.4549530196,0.28650000000000003,0.0,0.28650000000000003,0.1,-0.24,0.26
2020-04-09 23:30:00,0.406,0.35000000000000003,0.5360373121,0.28600000000000003,0.0,0.28600000000000003,0.12,0.35000000000000003,0.37,0.386,-0.44,0.5853170081,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.44,0.4512205669
2020-04-10 00:00:00,0.406,0.42,0.5841540893,0.28600000000000003,0.0,0.28600000000000003,0.12,0.42,0.4368065934,0.386,-0.53,0.6556645484,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.53,0.5393514624
2020-04-10 00:30:00,0.3965,0.42,0.5775917676,0.28650000000000003,0.0,0.28650000000000003,0.11,0.42,0.43416586690000003,0.3865,-0.5,0.6319669691,0.28650000000000003,0.0,0.28650000000000003,0.1,-0.5,0.5099019514
2020-04-10 01:00:00,0.396,0.43,0.5845647954000001,0.28600000000000003,0.0,0.28600000000000003,0.11,0.43,0.4438468204,0.386,-0.48,0.6159512968,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.48,0.4903060269
2020-04-10 01:30:00,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051,0.386,-0.08,0.39420299340000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.08,0.1280624847
2020-04-10 02:00:00,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051
2020-04-10 02:30:00,0.396,0.0,0.396,0.28600000000000003,0.0,0.28600000000000003,0.11,0.0,0.11,0.396,0.0,0.396,0.28600000000000003,0.0,0.28600000000000003,0.11,0.0,0.11
2020-04-10 03:00:00,0.426,-0.08,0.43344665190000004,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.08,0.161245155,0.426,-0.08,0.43344665190000004,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.08,0.161245155
2020-04-10 03:30:00,0.446,-0.08,0.4531180862,0.28600000000000003,0.0,0.28600000000000003,0.16,-0.08,0.1788854382,0.446,-0.08,0.4531180862,0.28600000000000003,0.0,0.28600000000000003,0.16,-0.08,0.1788854382
2020-04-10 04:00:00,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001
2020-04-10 04:30:00,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001
2020-04-10 05:00:00,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051,0.396,-0.1,0.4084311447,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.1,0.1486606875
2020-04-10 05:30:00,0.396,-0.12,0.4137825516,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.12,0.16278820600000002,0.396,-0.14,0.4200190472,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.14,0.1780449381
2020-04-10 06:00:00,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051
2020-04-10 06:30:00,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001,0.3855,-0.08,0.393713411,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.08,0.1280624847
2020-04-10 07:00:00,0.376,-0.09,0.3866212617,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.09,0.1272792206,0.386,-0.09,0.3963533777,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.09,0.13453624050000001
2020-04-10 07:30:00,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002
2020-04-10 08:00:00,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002,0.406,-0.09,0.4158557442,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.09,0.15
2020-04-10 08:30:00,0.426,0.28,0.5097803449,0.28600000000000003,0.0,0.28600000000000003,0.14,0.28,0.31304951680000004,0.406,-0.32,0.5169487402,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.32,0.3417601498
2020-04-10 09:00:00,0.41350000000000003,0.4,0.5753105683,0.2735,0.0,0.2735,0.14,0.4,0.423792402,0.35350000000000004,-0.48,0.5961226803,0.2735,0.0,0.2735,0.08,-0.48,0.4866210024
2020-04-10 09:30:00,-0.14,0.41000000000000003,0.4332435804,0.0,0.0,0.0,-0.14,0.41000000000000003,0.4332435804,-0.2,-0.48,0.52,0.0,0.0,0.0,-0.2,-0.48,0.52
2020-04-10 10:00:00,-0.13,0.4,0.4205948169,0.0,0.0,0.0,-0.13,0.4,0.4205948169,-0.19,-0.48,0.51623638,0.0,0.0,0.0,-0.19,-0.48,0.51623638
2020-04-10 10:30:00,-0.075,0.336,0.3442687903,0.005,-0.024,0.0245153013,-0.08,0.36,0.36878177830000003,-0.115,-0.524,0.5364708753,0.005,-0.024,0.0245153013,-0.12,-0.5,0.5141984053
2020-04-10 11:00:00,0.1495,0.23550000000000001,0.2789453351,0.059500000000000004,-0.0945,0.1116713929,0.09,0.33,0.34205262750000004,-0.0205,-0.6345000000000001,0.6348310799,0.059500000000000004,-0.0945,0.1116713929,-0.08,-0.54,0.5458937626
2020-04-10 11:30:00,0.5565,0.1645,0.5803037997,0.2565,-0.1155,0.2813049946,0.30000000000000004,0.28,0.4103656906,0.5665,-0.6555000000000001,0.8663731875,0.2565,-0.1155,0.2813049946,0.31,-0.54,0.622655603
2020-04-10 12:00:00,0.682,-0.2515,0.7268949374,0.322,-0.12150000000000001,0.3441602098,0.36,-0.13,0.38275318420000004,0.682,-0.2615,0.7304151217,0.322,-0.12150000000000001,0.3441602098,0.36,-0.14,0.3862641583
2020-04-10 12:30:00,0.17250000000000001,-0.215,0.2756469662,0.0925,-0.105,0.1399330197,0.08,-0.11,0.1360147051,0.17250000000000001,-0.225,0.2835158726,0.0925,-0.105,0.1399330197,0.08,-0.12,0.14422205100000002
2020-04-10 13:00:00,0.0675,-0.192,0.2035196551,0.0675,-0.092,0.11410631010000001,0.0,-0.1,0.1,0.0675,-0.202,0.21297945910000002,0.0675,-0.092,0.11410631010000001,0.0,-0.11,0.11
2020-04-10 13:30:00,0.3715,-0.1965,0.42026717690000004,0.1315,-0.0965,0.1631088594,0.24,-0.1,0.26,0.3715,-0.20650000000000002,0.4250347045,0.1315,-0.0965,0.1631088594,0.24,-0.11,0.2640075756
2020-04-10 14:00:00,0.37,-0.14200000000000002,0.3963130076,0.21,-0.062,0.21896118380000001,0.16,-0.08,0.1788854382,0.38,-0.152,0.4092725253,0.21,-0.062,0.21896118380000001,0.17,-0.09,0.19235384060000002
2020-04-10 14:30:00,-0.042,-0.17300000000000001,0.17802527910000002,0.058,-0.083,0.1012570985,-0.1,-0.09,0.13453624050000001,-0.042,-0.183,0.1877578227,0.058,-0.083,0.1012570985,-0.1,-0.1,0.14142135620000001
2020-04-10 15:00:00,0.20550000000000002,-0.247,0.3213086522,0.1155,-0.117,0.1644057481,0.09,-0.13,0.158113883,0.20550000000000002,-0.257,0.32905812560000003,0.1155,-0.117,0.1644057481,0.09,-0.14,0.1664331698
2020-04-10 15:30:00,0.2025,-0.242,0.31554754,0.10250000000000001,-0.112,0.1518230878,0.1,-0.13,0.1640121947,0.2025,-0.252,0.323280451,0.10250000000000001,-0.112,0.1518230878,0.1,-0.14,0.1720465053
2020-04-10 16:00:00,0.08700000000000001,-0.228,0.2440348336,0.08700000000000001,-0.108,0.138683092,0.0,-0.12,0.12,0.08700000000000001,-0.23800000000000002,0.2534028413,0.08700000000000001,-0.108,0.138683092,0.0,-0.13,0.13
2020-04-10 16:30:00,-0.0315,-0.19,0.19259348380000002,0.0485,-0.09,0.102236246,-0.08,-0.1,0.1280624847,-0.0315,-0.2,0.2024654291,0.0485,-0.09,0.102236246,-0.08,-0.11,0.1360147051
2020-04-10 17:00:00,-0.036000000000000004,-0.1895,0.1928892169,0.044,-0.08950000000000001,0.09973088790000001,-0.08,-0.1,0.1280624847,0.044,-0.1995,0.20429451780000002,0.044,-0.08950000000000001,0.09973088790000001,0.0,-0.11,0.11
2020-04-10 17:30:00,-0.047,-0.1875,0.1933009312,0.033,-0.08750000000000001,0.0935160414,-0.08,-0.1,0.1280624847,0.033,-0.1975,0.2002379834,0.033,-0.08750000000000001,0.0935160414,0.0,-0.11,0.11
2020-04-10 18:00:00,-0.0005,-0.242,0.2420005165,0.0795,-0.112,0.1373471878,-0.08,-0.13,0.15264337520000001,0.0795,-0.252,0.2642427861,0.0795,-0.112,0.1373471878,0.0,-0.14,0.14
2020-04-10 18:30:00,0.0915,-0.26,0.2756306405,0.0915,-0.12,0.15090477130000002,0.0,-0.14,0.14,0.0915,-0.27,0.2850828827,0.0915,-0.12,0.15090477130000002,0.0,-0.15,0.15
2020-04-10 19:00:00,0.07100000000000001,-0.24450000000000002,0.2546001767,0.07100000000000001,-0.1145,0.13472657500000002,0.0,-0.13,0.13,0.07100000000000001,-0.2645,0.2738635609,0.07100000000000001,-0.1145,0.13472657500000002,0.0,-0.15,0.15
2020-04-10 19:30:00,0.192,-0.222,0.2935097954,0.052000000000000005,-0.10200000000000001,0.11449017430000001,0.14,-0.12,0.1843908891,0.242,-0.232,0.3352431953,0.052000000000000005,-0.10200000000000001,0.11449017430000001,0.19,-0.13,0.2302172887
2020-04-10 20:00:00,-0.07,-0.031,0.0765571682,0.01,-0.051000000000000004,0.0519711458,-0.08,0.02,0.0824621125,-0.08,-0.291,0.3017962889,0.01,-0.051000000000000004,0.0519711458,-0.09,-0.24,0.2563201124
2020-04-10 20:30:00,-0.11,-0.091,0.14276203980000002,0.0,-0.001,0.001,-0.11,-0.09,0.14212670400000002,-0.1,-0.101,0.142130222,0.0,-0.001,0.001,-0.1,-0.1,0.14142135620000001
2020-04-10 21:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-04-10 21:30:00,-0.19,0.44,0.4792702787,0.0,0.0,0.0,-0.19,0.44,0.4792702787,-0.19,-0.47000000000000003,0.5069516742,0.0,0.0,0.0,-0.19,-0.47000000000000003,0.5069516742
2020-04-10 22:00:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604
2020-04-10 22:30:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-10 23:00:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-10 23:30:00,-0.19,-0.14,0.2360084744,0.0,0.0,0.0,-0.19,-0.14,0.2360084744,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-11 00:00:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-11 00:30:00,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-11 01:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-04-11 01:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-11 02:00:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-11 02:30:00,-0.17,0.36,0.3981205847,0.0,0.0,0.0,-0.17,0.36,0.3981205847,-0.18,-0.29,0.3413209633,0.0,0.0,0.0,-0.18,-0.29,0.3413209633
2020-04-11 03:00:00,-0.17,0.41000000000000003,0.4438468204,0.0,0.0,0.0,-0.17,0.41000000000000003,0.4438468204,-0.18,-0.28,0.3328663395,0.0,0.0,0.0,-0.18,-0.28,0.3328663395
2020-04-11 03:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-11 04:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-11 04:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-11 05:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-11 05:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-11 06:00:00,-0.2,-0.11,0.2282542442,0.0,0.0,0.0,-0.2,-0.11,0.2282542442,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-11 06:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-04-11 07:00:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002
2020-04-11 07:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.17,-0.04,0.174642492,0.0,0.0,0.0,-0.17,-0.04,0.174642492
2020-04-11 08:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-04-11 08:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-11 09:00:00,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-11 09:30:00,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292
2020-04-11 10:00:00,-0.17,-0.11,0.2024845673,0.0,0.0,0.0,-0.17,-0.11,0.2024845673,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-11 10:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-11 11:00:00,-0.12,0.41000000000000003,0.42720018730000003,0.0,0.0,0.0,-0.12,0.41000000000000003,0.42720018730000003,-0.16,-0.47000000000000003,0.4964876635,0.0,0.0,0.0,-0.16,-0.47000000000000003,0.4964876635
2020-04-11 11:30:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.13,-0.48,0.4972926704,0.0,0.0,0.0,-0.13,-0.48,0.4972926704
2020-04-11 12:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 12:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 13:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 13:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 14:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 14:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 15:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 15:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-04-11 16:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-11 16:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-11 17:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-11 17:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-11 18:00:00,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053,-0.14,-0.11,0.1780449381,0.0,0.0,0.0,-0.14,-0.11,0.1780449381
2020-04-11 18:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-11 19:00:00,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053,-0.14,-0.11,0.1780449381,0.0,0.0,0.0,-0.14,-0.11,0.1780449381
2020-04-11 19:30:00,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-11 20:00:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002
2020-04-11 20:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292
2020-04-11 21:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-04-11 21:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-04-11 22:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-04-11 22:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-11 23:00:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-11 23:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 00:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 00:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 01:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 01:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 02:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 02:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 03:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-12 03:30:00,-0.17,0.44,0.4716990566,0.0,0.0,0.0,-0.17,0.44,0.4716990566,-0.23,-0.5,0.5503635162,0.0,0.0,0.0,-0.23,-0.5,0.5503635162
2020-04-12 04:00:00,-0.17,0.44,0.4716990566,0.0,0.0,0.0,-0.17,0.44,0.4716990566,-0.23,-0.5,0.5503635162,0.0,0.0,0.0,-0.23,-0.5,0.5503635162
2020-04-12 04:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-12 05:00:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-12 05:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-12 06:00:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-12 06:30:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-04-12 07:00:00,-0.18,0.44,0.47539457300000004,0.0,0.0,0.0,-0.18,0.44,0.47539457300000004,-0.22,-0.48,0.5280151513,0.0,0.0,0.0,-0.22,-0.48,0.5280151513
2020-04-12 07:30:00,-0.18,0.43,0.4661544808,0.0,0.0,0.0,-0.18,0.43,0.4661544808,-0.19,-0.48,0.51623638,0.0,0.0,0.0,-0.19,-0.48,0.51623638
2020-04-12 08:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-04-12 08:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028
2020-04-12 09:00:00,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-12 09:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-04-12 10:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-12 10:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-12 11:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 11:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 12:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-12 12:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 13:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 13:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 14:00:00,-0.15,-0.48,0.5028916384000001,0.0,0.0,0.0,-0.15,-0.48,0.5028916384000001,-0.15,0.44,0.464865572,0.0,0.0,0.0,-0.15,0.44,0.464865572
