Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-04-12 14:30:00,-0.15,-0.46,0.4838388161,0.0,0.0,0.0,-0.15,-0.46,0.4838388161,-0.15,0.42,0.4459820624,0.0,0.0,0.0,-0.15,0.42,0.4459820624
2020-04-12 15:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-12 15:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 16:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 16:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 17:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-12 17:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-12 18:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-12 18:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638
2020-04-12 19:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-04-12 19:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002
2020-04-12 20:00:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-04-12 20:30:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-12 21:00:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-12 21:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-12 22:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-12 22:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-12 23:00:00,-0.159,-0.0935,0.1844539238,0.001,-0.0035,0.0036400549,-0.16,-0.09,0.1835755975,-0.149,-0.0935,0.1759069356,0.001,-0.0035,0.0036400549,-0.15,-0.09,0.1749285568
2020-04-12 23:30:00,0.047,-0.2245,0.2293670639,0.057,-0.10450000000000001,0.1190346588,-0.01,-0.12,0.12041594580000001,0.057,-0.23450000000000001,0.2413280962,0.057,-0.10450000000000001,0.1190346588,0.0,-0.13,0.13
2020-04-13 00:00:00,0.213,-0.289,0.3590125346,0.113,-0.139,0.17913681920000002,0.1,-0.15,0.1802775638,0.213,-0.299,0.3671103376,0.113,-0.139,0.17913681920000002,0.1,-0.16,0.1886796226
2020-04-13 00:30:00,0.28350000000000003,-0.3305,0.43543369190000003,0.14350000000000002,-0.1505,0.20794831090000002,0.14,-0.18,0.22803508500000003,0.28350000000000003,-0.3405,0.4430716646,0.14350000000000002,-0.1505,0.20794831090000002,0.14,-0.19,0.2360084744
2020-04-13 01:00:00,0.28150000000000003,-0.3425,0.4433379072,0.14150000000000001,-0.1525,0.2080348528,0.14,-0.19,0.2360084744,0.29150000000000004,-0.35250000000000004,0.4574150194,0.14150000000000001,-0.1525,0.2080348528,0.15,-0.2,0.25
2020-04-13 01:30:00,0.28300000000000003,-0.343,0.44467741120000004,0.14300000000000002,-0.153,0.2094230169,0.14,-0.19,0.2360084744,0.293,-0.353,0.45875701630000004,0.14300000000000002,-0.153,0.2094230169,0.15,-0.2,0.25
2020-04-13 02:00:00,0.281,-0.35450000000000004,0.4523618574,0.14100000000000001,-0.1545,0.2091679947,0.14,-0.2,0.2441311123,0.291,-0.3645,0.46641317520000003,0.14100000000000001,-0.1545,0.2091679947,0.15,-0.21,0.25806975800000004
2020-04-13 02:30:00,0.28850000000000003,-0.355,0.45744644500000003,0.1385,-0.155,0.20786353700000001,0.15,-0.2,0.25,0.2985,-0.365,0.4715159064,0.1385,-0.155,0.20786353700000001,0.16,-0.21,0.2640075756
2020-04-13 03:00:00,0.29,-0.354,0.45761992960000003,0.14,-0.154,0.2081249625,0.15,-0.2,0.25,0.30000000000000004,-0.364,0.4716948166,0.14,-0.154,0.2081249625,0.16,-0.21,0.2640075756
2020-04-13 03:30:00,0.2795,-0.355,0.4518243575,0.1395,-0.155,0.20853117270000002,0.14,-0.2,0.2441311123,0.2795,-0.365,0.4597230144,0.1395,-0.155,0.20853117270000002,0.14,-0.21,0.2523885893
2020-04-13 04:00:00,0.26,-0.34500000000000003,0.4320011574,0.14,-0.155,0.2088659857,0.12,-0.19,0.22472205050000002,0.26,-0.355,0.4400284082,0.14,-0.155,0.2088659857,0.12,-0.2,0.2332380758
2020-04-13 04:30:00,0.254,0.0085,0.2541421846,0.124,-0.14150000000000001,0.18814422660000002,0.13,0.15,0.1984943324,0.20400000000000001,-0.6415000000000001,0.6731554427,0.124,-0.14150000000000001,0.18814422660000002,0.08,-0.5,0.506359556
2020-04-13 05:00:00,0.2605,-0.2325,0.3491654336,0.1405,-0.1525,0.2073559741,0.12,-0.08,0.14422205100000002,0.2605,-0.4425,0.5134846638,0.1405,-0.1525,0.2073559741,0.12,-0.29,0.31384709650000003
2020-04-13 05:30:00,0.24550000000000002,-0.32,0.4033240013,0.1355,-0.15,0.2021391847,0.11,-0.17,0.2024845673,0.24550000000000002,-0.33,0.41130311210000003,0.1355,-0.15,0.2021391847,0.11,-0.18,0.2109502311
2020-04-13 06:00:00,0.247,-0.321,0.405030863,0.137,-0.151,0.2038872237,0.11,-0.17,0.2024845673,0.247,-0.331,0.4130012107,0.137,-0.151,0.2038872237,0.11,-0.18,0.2109502311
2020-04-13 06:30:00,0.23500000000000001,-0.3195,0.39661725880000004,0.135,-0.1495,0.2014329913,0.1,-0.17,0.1972308292,0.23500000000000001,-0.3295,0.4047162586,0.135,-0.1495,0.2014329913,0.1,-0.18,0.2059126028
2020-04-13 07:00:00,0.251,-0.315,0.4027728889,0.131,-0.145,0.1954123845,0.12,-0.17,0.2080865205,0.251,-0.325,0.41064096240000003,0.131,-0.145,0.1954123845,0.12,-0.18,0.2163330765
2020-04-13 07:30:00,0.18,-0.2695,0.3240837083,0.11,-0.1295,0.16991247750000002,0.07,-0.14,0.15652475840000002,0.19,-0.2795,0.337964865,0.11,-0.1295,0.16991247750000002,0.08,-0.15,0.17
2020-04-13 08:00:00,-0.12050000000000001,-0.136,0.1817037424,0.0195,-0.026000000000000002,0.0325,-0.14,-0.11,0.1780449381,-0.1105,-0.136,0.1752319891,0.0195,-0.026000000000000002,0.0325,-0.13,-0.11,0.17029386370000002
2020-04-13 08:30:00,0.279,-0.3035,0.412253866,0.149,-0.14350000000000002,0.2068652943,0.13,-0.16,0.20615528130000002,0.279,-0.3135,0.41967040640000003,0.149,-0.14350000000000002,0.2068652943,0.13,-0.17,0.2140093456
2020-04-13 09:00:00,0.1945,-0.24750000000000003,0.314780082,0.1145,-0.11750000000000001,0.16406248810000001,0.08,-0.13,0.15264337520000001,0.1945,-0.2575,0.3227018748,0.1145,-0.11750000000000001,0.16406248810000001,0.08,-0.14,0.161245155
2020-04-13 09:30:00,-0.005,-0.20950000000000002,0.20955965740000002,0.075,-0.0995,0.12460036120000001,-0.08,-0.11,0.1360147051,0.005,-0.2195,0.2195569402,0.075,-0.0995,0.12460036120000001,-0.07,-0.12,0.1389244399
2020-04-13 10:00:00,0.14750000000000002,-0.2335,0.276185626,0.0975,-0.1135,0.1496278717,0.05,-0.12,0.13,0.1575,-0.24350000000000002,0.2899974138,0.0975,-0.1135,0.1496278717,0.06,-0.13,0.1431782106
2020-04-13 10:30:00,0.2675,-0.28300000000000003,0.38941655080000004,0.14750000000000002,-0.133,0.1986082828,0.12,-0.15,0.1920937271,0.2675,-0.293,0.39674330490000004,0.14750000000000002,-0.133,0.1986082828,0.12,-0.16,0.2
2020-04-13 11:00:00,0.169,-0.229,0.284608503,0.089,-0.109,0.1407195793,0.08,-0.12,0.14422205100000002,0.179,-0.23900000000000002,0.298600067,0.089,-0.109,0.1407195793,0.09,-0.13,0.158113883
2020-04-13 11:30:00,0.060500000000000005,-0.20700000000000002,0.2156600334,0.07050000000000001,-0.097,0.1199135105,-0.01,-0.11,0.11045361020000001,0.07050000000000001,-0.20700000000000002,0.2186761304,0.07050000000000001,-0.097,0.1199135105,0.0,-0.11,0.11
2020-04-13 12:00:00,0.20850000000000002,-0.228,0.3089599489,0.0985,-0.108,0.1461719877,0.11,-0.12,0.16278820600000002,0.20850000000000002,-0.23800000000000002,0.31641152,0.0985,-0.108,0.1461719877,0.11,-0.13,0.17029386370000002
2020-04-13 12:30:00,0.14650000000000002,-0.2245,0.2680718187,0.0965,-0.10450000000000001,0.1422409927,0.05,-0.12,0.13,0.1565,-0.23450000000000001,0.28192640880000003,0.0965,-0.10450000000000001,0.1422409927,0.06,-0.13,0.1431782106
2020-04-13 13:00:00,-0.022500000000000003,-0.1875,0.1888451747,0.0475,-0.0675,0.08253787010000001,-0.07,-0.12,0.1389244399,-0.022500000000000003,-0.1875,0.1888451747,0.0475,-0.0675,0.08253787010000001,-0.07,-0.12,0.1389244399
2020-04-13 13:30:00,0.0695,-0.1965,0.20842864490000002,0.0795,-0.08650000000000001,0.11748404150000001,-0.01,-0.11,0.11045361020000001,0.0795,-0.20650000000000002,0.22127471610000002,0.0795,-0.08650000000000001,0.11748404150000001,0.0,-0.12,0.12
2020-04-13 14:00:00,-0.0675,-0.134,0.1500408278,0.0325,-0.054,0.0630257884,-0.1,-0.08,0.1280624847,-0.0675,-0.134,0.1500408278,0.0325,-0.054,0.0630257884,-0.1,-0.08,0.1280624847
2020-04-13 14:30:00,-0.0855,-0.115,0.1433012561,0.0145,-0.025,0.028900692000000002,-0.1,-0.09,0.13453624050000001,-0.0855,-0.105,0.1354077177,0.0145,-0.025,0.028900692000000002,-0.1,-0.08,0.1280624847
2020-04-13 15:00:00,0.034,-0.197,0.1999124809,0.064,-0.08700000000000001,0.1080046295,-0.03,-0.11,0.1140175425,0.044,-0.20700000000000002,0.21162466770000002,0.064,-0.08700000000000001,0.1080046295,-0.02,-0.12,0.1216552506
2020-04-13 15:30:00,-0.027,-0.17400000000000002,0.1760823671,0.053,-0.084,0.0993227064,-0.08,-0.09,0.12041594580000001,-0.027,-0.184,0.1859704278,0.053,-0.084,0.0993227064,-0.08,-0.1,0.1280624847
2020-04-13 16:00:00,-0.0205,-0.17850000000000002,0.1796733147,0.0495,-0.0785,0.09280355600000001,-0.07,-0.1,0.12206555620000001,-0.0205,-0.1885,0.1896114448,0.0495,-0.0785,0.09280355600000001,-0.07,-0.11,0.1303840481
2020-04-13 16:30:00,0.015,-0.112,0.113,0.055,-0.082,0.0987370245,-0.04,-0.03,0.05,-0.005,-0.272,0.27204595200000004,0.055,-0.082,0.0987370245,-0.06,-0.19,0.19924858850000002
2020-04-13 17:00:00,-0.036000000000000004,-0.177,0.1806239187,0.044,-0.077,0.0886848352,-0.08,-0.1,0.1280624847,-0.036000000000000004,-0.187,0.19043371550000002,0.044,-0.077,0.0886848352,-0.08,-0.11,0.1360147051
2020-04-13 17:30:00,-0.0925,-0.1085,0.1425780488,0.007500000000000001,-0.0285,0.0294703241,-0.1,-0.08,0.1280624847,-0.0925,-0.11850000000000001,0.1503279748,0.007500000000000001,-0.0285,0.0294703241,-0.1,-0.09,0.13453624050000001
2020-04-13 18:00:00,0.101,-0.167,0.1951665955,0.081,-0.097,0.1263724654,0.02,-0.07,0.0728010989,0.101,-0.277,0.29483893910000003,0.081,-0.097,0.1263724654,0.02,-0.18,0.18110770280000002
2020-04-13 18:30:00,-0.096,-0.145,0.1738993962,0.014,-0.035,0.037696153600000004,-0.11,-0.11,0.15556349190000002,-0.096,-0.145,0.1738993962,0.014,-0.035,0.037696153600000004,-0.11,-0.11,0.15556349190000002
2020-04-13 19:00:00,-0.088,-0.1495,0.1734769437,0.012,-0.0495,0.050933780500000005,-0.1,-0.1,0.14142135620000001,-0.088,-0.1495,0.1734769437,0.012,-0.0495,0.050933780500000005,-0.1,-0.1,0.14142135620000001
2020-04-13 19:30:00,-0.068,-0.187,0.1989798985,0.032,-0.077,0.08338465090000001,-0.1,-0.11,0.1486606875,-0.068,-0.187,0.1989798985,0.032,-0.077,0.08338465090000001,-0.1,-0.11,0.1486606875
2020-04-13 20:00:00,-0.0805,-0.14750000000000002,0.1680371983,0.0195,-0.0475,0.051346859700000004,-0.1,-0.1,0.14142135620000001,-0.0805,-0.14750000000000002,0.1680371983,0.0195,-0.0475,0.051346859700000004,-0.1,-0.1,0.14142135620000001
2020-04-13 20:30:00,-0.115,-0.109,0.1584487299,0.005,-0.019,0.0196468827,-0.12,-0.09,0.15,-0.115,-0.109,0.1584487299,0.005,-0.019,0.0196468827,-0.12,-0.09,0.15
2020-04-13 21:00:00,-0.117,-0.10450000000000001,0.1568733566,0.003,-0.0145,0.0148070929,-0.12,-0.09,0.15,-0.117,-0.10450000000000001,0.1568733566,0.003,-0.0145,0.0148070929,-0.12,-0.09,0.15
2020-04-13 21:30:00,-0.128,-0.10200000000000001,0.1636704005,0.002,-0.012,0.012165525100000001,-0.13,-0.09,0.158113883,-0.128,-0.10200000000000001,0.1636704005,0.002,-0.012,0.012165525100000001,-0.13,-0.09,0.158113883
2020-04-13 22:00:00,-0.149,-0.094,0.1761732102,0.001,-0.004,0.0041231056,-0.15,-0.09,0.1749285568,-0.149,-0.094,0.1761732102,0.001,-0.004,0.0041231056,-0.15,-0.09,0.1749285568
2020-04-13 22:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-13 23:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-13 23:30:00,-0.159,-0.08600000000000001,0.1807678069,0.001,-0.006,0.0060827625,-0.16,-0.08,0.1788854382,-0.159,-0.08600000000000001,0.1807678069,0.001,-0.006,0.0060827625,-0.16,-0.08,0.1788854382
2020-04-14 00:00:00,-0.11950000000000001,-0.08700000000000001,0.1478149181,0.0005,-0.007,0.0070178344,-0.12,-0.08,0.14422205100000002,-0.1095,-0.08700000000000001,0.13985438860000002,0.0005,-0.007,0.0070178344,-0.11,-0.08,0.1360147051
2020-04-14 00:30:00,-0.12,-0.0815,0.14505947060000002,0.0,-0.0015,0.0015,-0.12,-0.08,0.14422205100000002,-0.11,-0.0815,0.1369023375,0.0,-0.0015,0.0015,-0.11,-0.08,0.1360147051
2020-04-14 01:00:00,-0.1,-0.1285,0.1628258272,0.01,-0.0385,0.0397775062,-0.11,-0.09,0.14212670400000002,-0.1,-0.1285,0.1628258272,0.01,-0.0385,0.0397775062,-0.11,-0.09,0.14212670400000002
2020-04-14 01:30:00,-0.064,-0.187,0.1976486782,0.026000000000000002,-0.08700000000000001,0.09080198240000001,-0.09,-0.1,0.13453624050000001,-0.064,-0.197,0.2071352215,0.026000000000000002,-0.08700000000000001,0.09080198240000001,-0.09,-0.11,0.14212670400000002
2020-04-14 02:00:00,-0.1295,-0.094,0.1600195301,0.0005,-0.004,0.0040311289,-0.13,-0.09,0.158113883,-0.1295,-0.094,0.1600195301,0.0005,-0.004,0.0040311289,-0.13,-0.09,0.158113883
2020-04-14 02:30:00,-0.1295,-0.0915,0.1585638673,0.0005,-0.0015,0.0015811388,-0.13,-0.09,0.158113883,-0.1295,-0.0915,0.1585638673,0.0005,-0.0015,0.0015811388,-0.13,-0.09,0.158113883
2020-04-14 03:00:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-14 03:30:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-14 04:00:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-14 04:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-14 05:00:00,-0.2,0.12,0.2332380758,0.0,0.0,0.0,-0.2,0.12,0.2332380758,-0.2,-0.23,0.3047950131,0.0,0.0,0.0,-0.2,-0.23,0.3047950131
2020-04-14 05:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-14 06:00:00,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2020-04-14 06:30:00,-0.25,-0.04,0.253179778,0.0,0.0,0.0,-0.25,-0.04,0.253179778,-0.25,-0.12,0.2773084925,0.0,0.0,0.0,-0.25,-0.12,0.2773084925
2020-04-14 07:00:00,-0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,-0.28,-0.14,0.31304951680000004,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,-0.28,-0.15,0.3176476035
2020-04-14 07:30:00,-0.32,-0.16,0.3577708764,0.0,0.0,0.0,-0.32,-0.16,0.3577708764,-0.32,-0.17,0.36235341860000003,0.0,0.0,0.0,-0.32,-0.17,0.36235341860000003
2020-04-14 08:00:00,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005
2020-04-14 08:30:00,-0.31,-0.16,0.3488552709,0.0,0.0,0.0,-0.31,-0.16,0.3488552709,-0.31,-0.16,0.3488552709,0.0,0.0,0.0,-0.31,-0.16,0.3488552709
2020-04-14 09:00:00,-0.28600000000000003,-0.17950000000000002,0.3376629236,0.004,-0.0095,0.0103077641,-0.29,-0.17,0.33615472630000004,-0.28600000000000003,-0.1895,0.3430834447,0.004,-0.0095,0.0103077641,-0.29,-0.18,0.3413209633
2020-04-14 09:30:00,-0.184,-0.14550000000000002,0.23457674650000002,0.006,-0.025500000000000002,0.026196373800000002,-0.19,-0.12,0.22472205050000002,-0.184,-0.1555,0.2409071398,0.006,-0.025500000000000002,0.026196373800000002,-0.19,-0.13,0.2302172887
2020-04-14 10:00:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.1,0.24166091950000002,0.0,0.0,0.0,-0.22,-0.1,0.24166091950000002
2020-04-14 10:30:00,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612
2020-04-14 11:00:00,-0.2195,-0.10400000000000001,0.24289143670000002,0.0005,-0.004,0.0040311289,-0.22,-0.1,0.24166091950000002,-0.2195,-0.114,0.24733833100000002,0.0005,-0.004,0.0040311289,-0.22,-0.11,0.2459674775
2020-04-14 11:30:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.1,0.24166091950000002,0.0,0.0,0.0,-0.22,-0.1,0.24166091950000002
2020-04-14 12:00:00,-0.22,-0.11,0.2459674775,0.0,0.0,0.0,-0.22,-0.11,0.2459674775,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817
2020-04-14 12:30:00,-0.23900000000000002,-0.201,0.31228512610000003,0.001,-0.011,0.011045361,-0.24,-0.19,0.3061045573,-0.23900000000000002,-0.211,0.3188134251,0.001,-0.011,0.011045361,-0.24,-0.2,0.312409987
2020-04-14 13:00:00,-0.154,-0.2575,0.30003708100000004,0.026000000000000002,-0.0775,0.0817450304,-0.18,-0.18,0.2545584412,-0.154,-0.2775,0.317367689,0.026000000000000002,-0.0775,0.0817450304,-0.18,-0.2,0.2690724809
2020-04-14 13:30:00,-0.16,-0.14850000000000002,0.2182939532,0.01,-0.0485,0.0495201979,-0.17,-0.1,0.1972308292,-0.16,-0.1585,0.2252160074,0.01,-0.0485,0.0495201979,-0.17,-0.11,0.2024845673
2020-04-14 14:00:00,-0.1875,-0.12,0.2226123312,0.0025,-0.02,0.020155644400000002,-0.19,-0.1,0.2147091055,-0.1875,-0.13,0.22815838800000002,0.0025,-0.02,0.020155644400000002,-0.19,-0.11,0.21954498400000003
2020-04-14 14:30:00,-0.1895,-0.101,0.2147353022,0.0005,-0.011,0.0110113578,-0.19,-0.09,0.2102379604,-0.1895,-0.111,0.21961614240000002,0.0005,-0.011,0.0110113578,-0.19,-0.1,0.2147091055
2020-04-14 15:00:00,-0.19,-0.10250000000000001,0.2158848072,0.0,-0.0025,0.0025,-0.19,-0.1,0.2147091055,-0.19,-0.1125,0.2208081747,0.0,-0.0025,0.0025,-0.19,-0.11,0.21954498400000003
2020-04-14 15:30:00,-0.188,-0.1295,0.22828545730000002,0.002,-0.0195,0.0196022958,-0.19,-0.11,0.21954498400000003,-0.188,-0.1395,0.23410307560000002,0.002,-0.0195,0.0196022958,-0.19,-0.12,0.22472205050000002
2020-04-14 16:00:00,-0.167,-0.11850000000000001,0.20477121380000002,0.003,-0.0285,0.0286574598,-0.17,-0.09,0.19235384060000002,-0.167,-0.1285,0.2107160412,0.003,-0.0285,0.0286574598,-0.17,-0.1,0.1972308292
2020-04-14 16:30:00,-0.095,-0.1165,0.1503238171,0.005,-0.036500000000000005,0.036840874,-0.1,-0.08,0.1280624847,-0.095,-0.1165,0.1503238171,0.005,-0.036500000000000005,0.036840874,-0.1,-0.08,0.1280624847
2020-04-14 17:00:00,-0.0965,-0.10650000000000001,0.1437167353,0.0035,-0.026500000000000003,0.0267301328,-0.1,-0.08,0.1280624847,-0.0965,-0.10650000000000001,0.1437167353,0.0035,-0.026500000000000003,0.0267301328,-0.1,-0.08,0.1280624847
2020-04-14 17:30:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-04-14 18:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-04-14 18:30:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-14 19:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-04-14 19:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-14 20:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-14 20:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028
2020-04-14 21:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-04-14 21:30:00,-0.21,-0.1,0.23259406700000002,0.0,0.0,0.0,-0.21,-0.1,0.23259406700000002,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-14 22:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-04-14 22:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-14 23:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-14 23:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-15 00:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-04-15 00:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-15 01:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-15 01:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-15 02:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-15 02:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-15 03:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-15 03:30:00,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002
2020-04-15 04:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-15 04:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-15 05:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-15 05:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-15 06:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-04-15 06:30:00,-0.26,-0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,-0.15,0.30016662040000003,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612
2020-04-15 07:00:00,-0.23,-0.12,0.2594224354,0.0,0.0,0.0,-0.23,-0.12,0.2594224354,-0.23,-0.12,0.2594224354,0.0,0.0,0.0,-0.23,-0.12,0.2594224354
2020-04-15 07:30:00,-0.24,-0.09,0.2563201124,0.0,0.0,0.0,-0.24,-0.09,0.2563201124,-0.24,-0.09,0.2563201124,0.0,0.0,0.0,-0.24,-0.09,0.2563201124
2020-04-15 08:00:00,-0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,-0.30000000000000004,-0.15,0.3354101966,-0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,-0.30000000000000004,-0.15,0.3354101966
2020-04-15 08:30:00,-0.28,-0.1,0.2973213749,0.0,0.0,0.0,-0.28,-0.1,0.2973213749,-0.28,-0.09,0.2941088234,0.0,0.0,0.0,-0.28,-0.09,0.2941088234
2020-04-15 09:00:00,-0.31,-0.09,0.3228002478,0.0,0.0,0.0,-0.31,-0.09,0.3228002478,-0.31,-0.09,0.3228002478,0.0,0.0,0.0,-0.31,-0.09,0.3228002478
2020-04-15 09:30:00,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495
2020-04-15 10:00:00,-0.31,-0.08,0.3201562119,0.0,0.0,0.0,-0.31,-0.08,0.3201562119,-0.31,-0.09,0.3228002478,0.0,0.0,0.0,-0.31,-0.09,0.3228002478
2020-04-15 10:30:00,-0.28,-0.12,0.3046309242,0.0,0.0,0.0,-0.28,-0.12,0.3046309242,-0.28,-0.12,0.3046309242,0.0,0.0,0.0,-0.28,-0.12,0.3046309242
2020-04-15 11:00:00,-0.30000000000000004,-0.232,0.37924134800000003,0.0,-0.002,0.002,-0.30000000000000004,-0.23,0.3780211634,-0.30000000000000004,-0.242,0.3854400083,0.0,-0.002,0.002,-0.30000000000000004,-0.24,0.3841874542
2020-04-15 11:30:00,-0.27,-0.152,0.3098451226,0.0,-0.002,0.002,-0.27,-0.15,0.3088689042,-0.27,-0.162,0.3148714023,0.0,-0.002,0.002,-0.27,-0.16,0.31384709650000003
2020-04-15 12:00:00,-0.277,-0.25,0.3731340242,0.003,-0.02,0.0202237484,-0.28,-0.23,0.36235341860000003,-0.277,-0.26,0.3799065675,0.003,-0.02,0.0202237484,-0.28,-0.24,0.36878177830000003
2020-04-15 12:30:00,-0.2515,-0.28500000000000003,0.3801016311,0.0085,-0.045,0.0457957422,-0.26,-0.24,0.3538361203,-0.2515,-0.295,0.3876560976,0.0085,-0.045,0.0457957422,-0.26,-0.25,0.3606937759
2020-04-15 13:00:00,-0.28,-0.18,0.3328663395,0.0,0.0,0.0,-0.28,-0.18,0.3328663395,-0.28,-0.19,0.3383784863,0.0,0.0,0.0,-0.28,-0.19,0.3383784863
2020-04-15 13:30:00,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128
2020-04-15 14:00:00,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128
2020-04-15 14:30:00,-0.27,-0.13,0.2996664813,0.0,0.0,0.0,-0.27,-0.13,0.2996664813,-0.27,-0.13,0.2996664813,0.0,0.0,0.0,-0.27,-0.13,0.2996664813
2020-04-15 15:00:00,-0.21,-0.11,0.2370653918,0.0,0.0,0.0,-0.21,-0.11,0.2370653918,-0.21,-0.11,0.2370653918,0.0,0.0,0.0,-0.21,-0.11,0.2370653918
2020-04-15 15:30:00,-0.23,-0.11,0.2549509757,0.0,0.0,0.0,-0.23,-0.11,0.2549509757,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817
2020-04-15 16:00:00,-0.1835,-0.131,0.22546230280000001,0.006500000000000001,-0.021,0.0219829479,-0.19,-0.11,0.21954498400000003,-0.1835,-0.151,0.2376410108,0.006500000000000001,-0.021,0.0219829479,-0.19,-0.13,0.2302172887
2020-04-15 16:30:00,-0.19,-0.03,0.19235384060000002,0.0,0.0,0.0,-0.19,-0.03,0.19235384060000002,-0.2,-0.17,0.26248809500000003,0.0,0.0,0.0,-0.2,-0.17,0.26248809500000003
2020-04-15 17:00:00,-0.10300000000000001,0.246,0.26669270710000004,0.007,-0.024,0.025,-0.11,0.27,0.2915475947,-0.113,-0.394,0.40988413,0.007,-0.024,0.025,-0.12,-0.37,0.3889730068
2020-04-15 17:30:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.2,-0.14,0.2441311123,0.0,0.0,0.0,-0.2,-0.14,0.2441311123
2020-04-15 18:00:00,-0.21,-0.11,0.2370653918,0.0,0.0,0.0,-0.21,-0.11,0.2370653918,-0.21,-0.12,0.2418677324,0.0,0.0,0.0,-0.21,-0.12,0.2418677324
2020-04-15 18:30:00,-0.2,-0.11,0.2282542442,0.0,0.0,0.0,-0.2,-0.11,0.2282542442,-0.19,-0.11,0.21954498400000003,0.0,0.0,0.0,-0.19,-0.11,0.21954498400000003
2020-04-15 19:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-04-15 19:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-04-15 20:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-04-15 20:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-15 21:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-15 21:30:00,-0.17,0.38,0.41629316590000004,0.0,0.0,0.0,-0.17,0.38,0.41629316590000004,-0.18,-0.5,0.5314132102,0.0,0.0,0.0,-0.18,-0.5,0.5314132102
2020-04-15 22:00:00,-0.26,0.33,0.4201190308,0.0,0.0,0.0,-0.26,0.33,0.4201190308,-0.32,-0.64,0.7155417528,0.0,0.0,0.0,-0.32,-0.64,0.7155417528
2020-04-15 22:30:00,-0.462,-0.3335,0.5697949192,0.008,-0.0235,0.0248243832,-0.47000000000000003,-0.31,0.5630275304,-0.482,-0.49350000000000005,0.6898305951,0.008,-0.0235,0.0248243832,-0.49,-0.47000000000000003,0.6789698079
2020-04-15 23:00:00,-0.27,-0.29,0.39623225510000004,0.0,0.0,0.0,-0.27,-0.29,0.39623225510000004,-0.27,-0.27,0.3818376618,0.0,0.0,0.0,-0.27,-0.27,0.3818376618
2020-04-15 23:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-04-16 00:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-04-16 00:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-16 01:00:00,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-04-16 01:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-16 02:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-16 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-16 03:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-04-16 03:30:00,-0.10200000000000001,-0.127,0.1628895331,0.008,-0.037,0.0378549865,-0.11,-0.09,0.14212670400000002,-0.10200000000000001,-0.127,0.1628895331,0.008,-0.037,0.0378549865,-0.11,-0.09,0.14212670400000002
2020-04-16 04:00:00,-0.063,-0.183,0.19354069340000002,0.027,-0.093,0.09684007430000001,-0.09,-0.09,0.1272792206,-0.063,-0.183,0.19354069340000002,0.027,-0.093,0.09684007430000001,-0.09,-0.09,0.1272792206
2020-04-16 04:30:00,-0.052000000000000005,-0.19,0.19698730920000002,0.028,-0.1,0.1038460399,-0.08,-0.09,0.12041594580000001,-0.062,-0.2,0.20938958900000001,0.028,-0.1,0.1038460399,-0.09,-0.1,0.13453624050000001
2020-04-16 05:00:00,-0.0625,-0.17350000000000002,0.1844139366,0.0175,-0.0835,0.08531412540000001,-0.08,-0.09,0.12041594580000001,-0.07250000000000001,-0.1835,0.1973030664,0.0175,-0.0835,0.08531412540000001,-0.09,-0.1,0.13453624050000001
2020-04-16 05:30:00,-0.08750000000000001,-0.1125,0.1425219281,0.0025,-0.0325,0.032596012,-0.09,-0.08,0.12041594580000001,-0.08750000000000001,-0.12250000000000001,0.1505406922,0.0025,-0.0325,0.032596012,-0.09,-0.09,0.1272792206
2020-04-16 06:00:00,-0.1285,-0.11750000000000001,0.1741220836,0.0015,-0.0175,0.0175641681,-0.13,-0.1,0.1640121947,-0.1285,-0.11750000000000001,0.1741220836,0.0015,-0.0175,0.0175641681,-0.13,-0.1,0.1640121947
2020-04-16 06:30:00,-0.10350000000000001,0.168,0.1973227052,0.0165,-0.07200000000000001,0.07386643350000001,-0.12,0.24,0.26832815730000004,-0.1535,-0.612,0.630956615,0.0165,-0.07200000000000001,0.07386643350000001,-0.17,-0.54,0.5661271942
2020-04-16 07:00:00,-0.14650000000000002,0.23600000000000002,0.2777737389,0.0035,-0.034,0.0341796723,-0.15,0.27,0.3088689042,-0.2165,-0.654,0.6889036580000001,0.0035,-0.034,0.0341796723,-0.22,-0.62,0.6578753681
2020-04-16 07:30:00,-0.17650000000000002,0.1995,0.26636910480000003,0.0035,-0.030500000000000003,0.0307001629,-0.18,0.23,0.2920616373,-0.24650000000000002,-0.6805,0.7237696457,0.0035,-0.030500000000000003,0.0307001629,-0.25,-0.65,0.6964194139000001
2020-04-16 08:00:00,-0.1525,0.153,0.21602141100000002,0.0175,-0.08700000000000001,0.0887426053,-0.17,0.24,0.2941088234,-0.21250000000000002,-0.737,0.7670236307,0.0175,-0.08700000000000001,0.0887426053,-0.23,-0.65,0.6894925670000001
2020-04-16 08:30:00,-0.219,-0.0555,0.22592310640000002,0.001,-0.0055000000000000005,0.005590169900000001,-0.22,-0.05,0.2256102835,-0.229,-0.2155,0.3144538917,0.001,-0.0055000000000000005,0.005590169900000001,-0.23,-0.21,0.31144823
2020-04-16 09:00:00,-0.261,-0.09,0.2760815097,0.009000000000000001,0.0,0.009000000000000001,-0.27,-0.09,0.2846049894,-0.261,-0.09,0.2760815097,0.009000000000000001,0.0,0.009000000000000001,-0.27,-0.09,0.2846049894
2020-04-16 09:30:00,-0.29,-0.1,0.306757233,0.0,0.0,0.0,-0.29,-0.1,0.306757233,-0.29,-0.1,0.306757233,0.0,0.0,0.0,-0.29,-0.1,0.306757233
2020-04-16 10:00:00,-0.27,-0.08,0.2816025568,0.0,0.0,0.0,-0.27,-0.08,0.2816025568,-0.27,-0.09,0.2846049894,0.0,0.0,0.0,-0.27,-0.09,0.2846049894
2020-04-16 10:30:00,-0.24650000000000002,-0.19,0.3112270072,0.0235,0.0,0.0235,-0.27,-0.19,0.33015148040000003,-0.24650000000000002,-0.2,0.3174307011,0.0235,0.0,0.0235,-0.27,-0.2,0.3360059523
2020-04-16 11:00:00,-0.29,-0.16,0.3312099032,0.0,0.0,0.0,-0.29,-0.16,0.3312099032,-0.29,-0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,-0.17,0.33615472630000004
2020-04-16 11:30:00,-0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,-0.28,-0.13,0.30870698080000003,-0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,-0.28,-0.13,0.30870698080000003
2020-04-16 12:00:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298
2020-04-16 12:30:00,-0.1905,-0.11800000000000001,0.2240853632,0.0095,-0.028,0.0295677189,-0.2,-0.09,0.219317122,-0.18050000000000002,-0.128,0.2212786705,0.0095,-0.028,0.0295677189,-0.19,-0.1,0.2147091055
2020-04-16 13:00:00,-0.0135,-0.277,0.277328776,0.10650000000000001,-0.107,0.15096771180000002,-0.12,-0.17,0.2080865205,-0.0135,-0.28700000000000003,0.28731733330000003,0.10650000000000001,-0.107,0.15096771180000002,-0.12,-0.18,0.2163330765
2020-04-16 13:30:00,-0.088,-0.2575,0.27212175580000003,0.07200000000000001,-0.08750000000000001,0.1133148269,-0.16,-0.17,0.2334523506,-0.088,-0.2675,0.2816030007,0.07200000000000001,-0.08750000000000001,0.1133148269,-0.16,-0.18,0.24083189160000001
2020-04-16 14:00:00,0.28350000000000003,-0.3715,0.46731627410000004,0.1935,-0.1515,0.24575292470000001,0.09,-0.22,0.23769728650000002,0.28350000000000003,-0.3715,0.46731627410000004,0.1935,-0.1515,0.24575292470000001,0.09,-0.22,0.23769728650000002
2020-04-16 14:30:00,0.046,-0.2715,0.2753692975,0.116,-0.1115,0.1608982598,-0.07,-0.16,0.174642492,0.046,-0.28150000000000003,0.2852336761,0.116,-0.1115,0.1608982598,-0.07,-0.17,0.1838477631
2020-04-16 15:00:00,0.248,-0.1695,0.30039016300000004,0.218,-0.0495,0.22354921160000002,0.03,-0.12,0.1236931688,0.248,-0.17950000000000002,0.3061441654,0.218,-0.0495,0.22354921160000002,0.03,-0.13,0.1334166406
2020-04-16 15:30:00,0.507,-0.2625,0.5709249075,0.307,-0.1125,0.326963683,0.2,-0.15,0.25,0.517,-0.2725,0.5844187283,0.307,-0.1125,0.326963683,0.21,-0.16,0.2640075756
2020-04-16 16:00:00,0.025,-0.23500000000000001,0.236326046,0.105,-0.105,0.148492424,-0.08,-0.13,0.15264337520000001,0.025,-0.245,0.2462722071,0.105,-0.105,0.148492424,-0.08,-0.14,0.161245155
2020-04-16 16:30:00,0.0125,-0.231,0.2313379562,0.0925,-0.101,0.1369571101,-0.08,-0.13,0.15264337520000001,0.0025,-0.241,0.2410129665,0.0925,-0.101,0.1369571101,-0.09,-0.14,0.1664331698
2020-04-16 17:00:00,-0.07050000000000001,-0.121,0.1400401728,0.059500000000000004,-0.031,0.0670913556,-0.13,-0.09,0.158113883,-0.07050000000000001,-0.14100000000000001,0.1576427924,0.059500000000000004,-0.031,0.0670913556,-0.13,-0.11,0.17029386370000002
2020-04-16 17:30:00,0.28300000000000003,-0.09050000000000001,0.2971182425,0.203,-0.0105,0.2032713703,0.08,-0.08,0.11313708500000001,0.293,-0.1005,0.3097567594,0.203,-0.0105,0.2032713703,0.09,-0.09,0.1272792206
2020-04-16 18:00:00,-0.07050000000000001,-0.155,0.1702799166,0.0195,-0.065,0.0678619923,-0.09,-0.09,0.1272792206,-0.07050000000000001,-0.165,0.1794303486,0.0195,-0.065,0.0678619923,-0.09,-0.1,0.13453624050000001
2020-04-16 18:30:00,0.132,-0.107,0.1699205697,0.112,-0.017,0.1132828319,0.02,-0.09,0.09219544460000001,0.14200000000000002,-0.107,0.17780044990000002,0.112,-0.017,0.1132828319,0.03,-0.09,0.0948683298
2020-04-16 19:00:00,0.306,-0.1535,0.3423422995,0.166,-0.0635,0.17773083580000001,0.14,-0.09,0.1664331698,0.326,-0.17350000000000002,0.3692942594,0.166,-0.0635,0.17773083580000001,0.16,-0.11,0.19416487840000002
2020-04-16 19:30:00,-0.098,-0.1075,0.14546563170000001,0.002,-0.0175,0.017613915,-0.1,-0.09,0.13453624050000001,-0.098,-0.1075,0.14546563170000001,0.002,-0.0175,0.017613915,-0.1,-0.09,0.13453624050000001
2020-04-16 20:00:00,-0.11900000000000001,-0.0925,0.15072242700000002,0.001,-0.0025,0.0026925824,-0.12,-0.09,0.15,-0.109,-0.0825,0.1367013167,0.001,-0.0025,0.0026925824,-0.11,-0.08,0.1360147051
2020-04-16 20:30:00,0.23900000000000002,-0.23550000000000001,0.3355312951,0.089,-0.1155,0.1458123794,0.15,-0.12,0.1920937271,0.219,-0.24550000000000002,0.32898518200000004,0.089,-0.1155,0.1458123794,0.13,-0.13,0.1838477631
2020-04-16 21:00:00,-0.0945,-0.108,0.1435069685,0.0055000000000000005,-0.028,0.028535066100000003,-0.1,-0.08,0.1280624847,-0.0945,-0.11800000000000001,0.1511762217,0.0055000000000000005,-0.028,0.028535066100000003,-0.1,-0.09,0.13453624050000001
2020-04-16 21:30:00,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975
2020-04-16 22:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-16 22:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-16 23:00:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604
2020-04-16 23:30:00,-0.27,-0.32,0.4186884283,0.0,0.0,0.0,-0.27,-0.32,0.4186884283,-0.27,-0.34,0.43416586690000003,0.0,0.0,0.0,-0.27,-0.34,0.43416586690000003
2020-04-17 00:00:00,-0.74,-0.38,0.8318653737,0.0,0.0,0.0,-0.74,-0.38,0.8318653737,-0.74,-0.39,0.8364807230000001,0.0,0.0,0.0,-0.74,-0.39,0.8364807230000001
2020-04-17 00:30:00,-0.74,-0.38,0.8318653737,0.0,0.0,0.0,-0.74,-0.38,0.8318653737,-0.74,-0.39,0.8364807230000001,0.0,0.0,0.0,-0.74,-0.39,0.8364807230000001
2020-04-17 01:00:00,-0.5700000000000001,-0.01,0.5700877125,0.0,0.0,0.0,-0.5700000000000001,-0.01,0.5700877125,-0.61,-0.55,0.8213403679,0.0,0.0,0.0,-0.61,-0.55,0.8213403679
2020-04-17 01:30:00,-0.6000000000000001,0.14,0.6161168720000001,0.0,0.0,0.0,-0.6000000000000001,0.14,0.6161168720000001,-0.67,-0.76,1.0131633629,0.0,0.0,0.0,-0.67,-0.76,1.0131633629
2020-04-17 02:00:00,-0.44,0.23,0.4964876635,0.0,0.0,0.0,-0.44,0.23,0.4964876635,-0.51,-0.66,0.8340863265,0.0,0.0,0.0,-0.51,-0.66,0.8340863265
2020-04-17 02:30:00,-0.39,0.23,0.45276925690000003,0.0,0.0,0.0,-0.39,0.23,0.45276925690000003,-0.45,-0.66,0.7988116173,0.0,0.0,0.0,-0.45,-0.66,0.7988116173
2020-04-17 03:00:00,-0.39,0.21,0.4429446918,0.0,0.0,0.0,-0.39,0.21,0.4429446918,-0.45,-0.67,0.807093551,0.0,0.0,0.0,-0.45,-0.67,0.807093551
2020-04-17 03:30:00,-0.34,0.23,0.410487515,0.0,0.0,0.0,-0.34,0.23,0.410487515,-0.4,-0.64,0.7547184906000001,0.0,0.0,0.0,-0.4,-0.64,0.7547184906000001
2020-04-17 04:00:00,-0.11,0.37,0.3860051813,0.0,0.0,0.0,-0.11,0.37,0.3860051813,-0.17,-0.5,0.5281098371,0.0,0.0,0.0,-0.17,-0.5,0.5281098371
2020-04-17 04:30:00,-0.13,0.38,0.4016217126,0.0,0.0,0.0,-0.13,0.38,0.4016217126,-0.19,-0.49,0.5255473337000001,0.0,0.0,0.0,-0.19,-0.49,0.5255473337000001
2020-04-17 05:00:00,-0.1085,0.36250000000000004,0.3783893497,0.0015,-0.007500000000000001,0.0076485293,-0.11,0.37,0.3860051813,-0.14850000000000002,-0.5075000000000001,0.5287802001,0.0015,-0.007500000000000001,0.0076485293,-0.15,-0.5,0.5220153254000001
2020-04-17 05:30:00,-0.105,0.353,0.3682852156,0.005,-0.017,0.0177200451,-0.11,0.37,0.3860051813,-0.145,-0.517,0.5369487871,0.005,-0.017,0.0177200451,-0.15,-0.5,0.5220153254000001
2020-04-17 06:00:00,-0.093,0.2635,0.2794302238,0.017,-0.0565,0.0590021186,-0.11,0.32,0.3383784863,-0.123,-0.5965,0.6090494643000001,0.017,-0.0565,0.0590021186,-0.14,-0.54,0.5578530272000001
2020-04-17 06:30:00,-0.151,0.165,0.223664928,0.019,-0.045,0.048846699,-0.17,0.21,0.27018512170000003,-0.201,-0.715,0.7427152887,0.019,-0.045,0.048846699,-0.22,-0.67,0.7051950085
2020-04-17 07:00:00,-0.209,0.197,0.28721072400000003,0.001,-0.013000000000000001,0.0130384048,-0.21,0.21,0.29698484810000003,-0.279,-0.683,0.7377872322,0.001,-0.013000000000000001,0.0130384048,-0.28,-0.67,0.7261542536000001
2020-04-17 07:30:00,-0.199,0.221,0.29739199720000004,0.001,-0.009000000000000001,0.0090553851,-0.2,0.23,0.3047950131,-0.269,-0.639,0.6933123394,0.001,-0.009000000000000001,0.0090553851,-0.27,-0.63,0.6854195795
2020-04-17 08:00:00,-0.27,-0.16,0.31384709650000003,0.0,0.0,0.0,-0.27,-0.16,0.31384709650000003,-0.27,-0.21,0.34205262750000004,0.0,0.0,0.0,-0.27,-0.21,0.34205262750000004
2020-04-17 08:30:00,-0.25,0.04,0.253179778,0.0,0.0,0.0,-0.25,0.04,0.253179778,-0.27,-0.25,0.3679673899,0.0,0.0,0.0,-0.27,-0.25,0.3679673899
2020-04-17 09:00:00,-0.23,0.36,0.42720018730000003,0.0,0.0,0.0,-0.23,0.36,0.42720018730000003,-0.30000000000000004,-0.56,0.6352952070000001,0.0,0.0,0.0,-0.30000000000000004,-0.56,0.6352952070000001
2020-04-17 09:30:00,-0.0575,-0.27,0.2760547953,0.0925,-0.11,0.1437228235,-0.15,-0.16,0.219317122,-0.0575,-0.34,0.3448278556,0.0925,-0.11,0.1437228235,-0.15,-0.23,0.2745906044
2020-04-17 10:00:00,0.0585,-0.377,0.3815117954,0.1585,-0.147,0.21617411960000002,-0.1,-0.23,0.25079872410000004,0.0585,-0.377,0.3815117954,0.1585,-0.147,0.21617411960000002,-0.1,-0.23,0.25079872410000004
2020-04-17 10:30:00,0.1595,-0.369,0.4019965796,0.1595,-0.149,0.2182687564,0.0,-0.22,0.22,0.1595,-0.379,0.4111949051,0.1595,-0.149,0.2182687564,0.0,-0.23,0.23
2020-04-17 11:00:00,0.052000000000000005,-0.459,0.4619361428,0.152,-0.149,0.2128497122,-0.1,-0.31,0.3257299495,0.052000000000000005,-0.47900000000000004,0.4818142796,0.152,-0.149,0.2128497122,-0.1,-0.33,0.344818793
2020-04-17 11:30:00,-0.0685,-0.406,0.4117380842,0.1015,-0.116,0.15413711430000002,-0.17,-0.29,0.33615472630000004,-0.0685,-0.426,0.4314721891,0.1015,-0.116,0.15413711430000002,-0.17,-0.31,0.3535533906
2020-04-17 12:00:00,-0.125,-0.34750000000000003,0.3692983211,0.065,-0.0975,0.11718041650000001,-0.19,-0.25,0.3140063694,-0.125,-0.35750000000000004,0.37872318390000004,0.065,-0.0975,0.11718041650000001,-0.19,-0.26,0.3220248438
2020-04-17 12:30:00,-0.308,-0.17950000000000002,0.3564887796,0.002,-0.0095,0.0097082439,-0.31,-0.17,0.3535533906,-0.308,-0.1895,0.3616272252,0.002,-0.0095,0.0097082439,-0.31,-0.18,0.3584689666
2020-04-17 13:00:00,-0.306,-0.2245,0.3795210798,0.004,-0.0145,0.015041609000000001,-0.31,-0.21,0.3744329045,-0.306,-0.23450000000000001,0.3855207517,0.004,-0.0145,0.015041609000000001,-0.31,-0.22,0.3801315562
2020-04-17 13:30:00,-0.166,-0.1995,0.2595308267,0.024,-0.059500000000000004,0.0641580081,-0.19,-0.14,0.2360084744,-0.166,-0.20950000000000002,0.2672943134,0.024,-0.059500000000000004,0.0641580081,-0.19,-0.15,0.24207436870000001
2020-04-17 14:00:00,-0.30000000000000004,-0.18,0.3498571137,0.0,0.0,0.0,-0.30000000000000004,-0.18,0.3498571137,-0.30000000000000004,-0.19,0.3551056181,0.0,0.0,0.0,-0.30000000000000004,-0.19,0.3551056181
2020-04-17 14:30:00,-0.226,-0.1875,0.2936532819,0.004,-0.0175,0.0179513231,-0.23,-0.17,0.28600699290000003,-0.226,-0.1975,0.300137052,0.004,-0.0175,0.0179513231,-0.23,-0.18,0.2920616373
2020-04-17 15:00:00,-0.17550000000000002,-0.179,0.2506815709,0.0245,-0.039,0.046057029900000004,-0.2,-0.14,0.2441311123,-0.17550000000000002,-0.189,0.2579171379,0.0245,-0.039,0.046057029900000004,-0.2,-0.15,0.25
2020-04-17 15:30:00,-0.163,-0.1865,0.2476918448,0.017,-0.0465,0.049510099999999994,-0.18,-0.14,0.22803508500000003,-0.153,-0.1865,0.241228626,0.017,-0.0465,0.049510099999999994,-0.17,-0.14,0.22022715550000002
2020-04-17 16:00:00,-0.14300000000000002,-0.14400000000000002,0.2029408781,0.017,-0.044,0.0471699057,-0.16,-0.1,0.1886796226,-0.14300000000000002,-0.154,0.21015470490000002,0.017,-0.044,0.0471699057,-0.16,-0.11,0.19416487840000002
2020-04-17 16:30:00,-0.105,-0.129,0.1663309953,0.015,-0.039,0.0417851648,-0.12,-0.09,0.15,-0.105,-0.129,0.1663309953,0.015,-0.039,0.0417851648,-0.12,-0.09,0.15
2020-04-17 17:00:00,-0.073,-0.1615,0.1772321923,0.027,-0.07150000000000001,0.0764280708,-0.1,-0.09,0.13453624050000001,-0.073,-0.1615,0.1772321923,0.027,-0.07150000000000001,0.0764280708,-0.1,-0.09,0.13453624050000001
2020-04-17 17:30:00,-0.03,-0.02,0.0360555128,0.05,-0.09,0.1029563014,-0.08,0.07,0.10630145810000001,-0.05,-0.36,0.3634556369,0.05,-0.09,0.1029563014,-0.1,-0.27,0.28792360100000003
2020-04-17 18:00:00,-0.1165,-0.1615,0.1991343767,0.0235,-0.051500000000000004,0.0566083033,-0.14,-0.11,0.1780449381,-0.1165,-0.1615,0.1991343767,0.0235,-0.051500000000000004,0.0566083033,-0.14,-0.11,0.1780449381
2020-04-17 18:30:00,-0.116,-0.1075,0.1581526162,0.004,-0.0175,0.0179513231,-0.12,-0.09,0.15,-0.116,-0.1075,0.1581526162,0.004,-0.0175,0.0179513231,-0.12,-0.09,0.15
2020-04-17 19:00:00,-0.15,0.09,0.1749285568,0.0,0.0,0.0,-0.15,0.09,0.1749285568,-0.16,-0.21,0.2640075756,0.0,0.0,0.0,-0.16,-0.21,0.2640075756
2020-04-17 19:30:00,-0.1405,-0.1135,0.1806169981,0.0095,-0.0235,0.025347583700000002,-0.15,-0.09,0.1749285568,-0.1305,-0.1135,0.1729523056,0.0095,-0.0235,0.025347583700000002,-0.14,-0.09,0.1664331698
2020-04-17 20:00:00,-0.089,-0.1715,0.193218141,0.021,-0.061500000000000006,0.0649865371,-0.11,-0.11,0.15556349190000002,-0.089,-0.18150000000000002,0.2021466052,0.021,-0.061500000000000006,0.0649865371,-0.11,-0.12,0.16278820600000002
2020-04-17 20:30:00,-0.17,-0.091,0.19282375370000002,0.0,-0.001,0.001,-0.17,-0.09,0.19235384060000002,-0.17,-0.091,0.19282375370000002,0.0,-0.001,0.001,-0.17,-0.09,0.19235384060000002
2020-04-17 21:00:00,-0.18,0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,0.14,0.22803508500000003,-0.18,-0.18,0.2545584412,0.0,0.0,0.0,-0.18,-0.18,0.2545584412
2020-04-17 21:30:00,-0.096,-0.194,0.21645322820000001,0.034,-0.064,0.0724706837,-0.13,-0.13,0.1838477631,-0.096,-0.194,0.21645322820000001,0.034,-0.064,0.0724706837,-0.13,-0.13,0.1838477631
2020-04-17 22:00:00,-0.107,-0.157,0.1899947368,0.023,-0.047,0.052325901800000005,-0.13,-0.11,0.17029386370000002,-0.107,-0.157,0.1899947368,0.023,-0.047,0.052325901800000005,-0.13,-0.11,0.17029386370000002
2020-04-17 22:30:00,-0.0745,-0.1095,0.1324405527,0.035500000000000004,-0.0695,0.0780416555,-0.11,-0.04,0.11704699910000001,-0.0745,-0.2595,0.2699824068,0.035500000000000004,-0.0695,0.0780416555,-0.11,-0.19,0.21954498400000003
2020-04-17 23:00:00,-0.0425,0.2515,0.2550656778,0.0375,-0.0585,0.0694874089,-0.08,0.31,0.3201562119,-0.12250000000000001,-0.6085,0.6207080634000001,0.0375,-0.0585,0.0694874089,-0.16,-0.55,0.5728001397
2020-04-17 23:30:00,-0.117,0.026500000000000003,0.1199635361,0.013000000000000001,-0.0335,0.0359339672,-0.13,0.06,0.1431782106,-0.117,-0.2535,0.2791975107,0.013000000000000001,-0.0335,0.0359339672,-0.13,-0.22,0.2555386468
2020-04-18 00:00:00,-0.114,0.189,0.22071927870000002,0.006,-0.021,0.0218403297,-0.12,0.21,0.2418677324,-0.124,-0.361,0.3817027639,0.006,-0.021,0.0218403297,-0.13,-0.34,0.3640054945
2020-04-18 00:30:00,-0.14850000000000002,-0.08750000000000001,0.1723615386,0.0015,-0.007500000000000001,0.0076485293,-0.15,-0.08,0.17,-0.14850000000000002,-0.08750000000000001,0.1723615386,0.0015,-0.007500000000000001,0.0076485293,-0.15,-0.08,0.17
2020-04-18 01:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-18 01:30:00,-0.17,-0.06,0.1802775638,0.0,0.0,0.0,-0.17,-0.06,0.1802775638,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-18 02:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-04-18 02:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-18 03:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-04-18 03:30:00,-0.11950000000000001,-0.08700000000000001,0.1478149181,0.0005,-0.007,0.0070178344,-0.12,-0.08,0.14422205100000002,-0.1095,-0.08700000000000001,0.13985438860000002,0.0005,-0.007,0.0070178344,-0.11,-0.08,0.1360147051
