Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-04-18 04:00:00,-0.14,-0.07100000000000001,0.1569745202,0.0,-0.001,0.001,-0.14,-0.07,0.15652475840000002,-0.14,-0.081,0.1617436243,0.0,-0.001,0.001,-0.14,-0.08,0.161245155
2020-04-18 04:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-18 05:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-04-18 05:30:00,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-18 06:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-18 06:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-18 07:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-18 07:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-18 08:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-18 08:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-18 09:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-18 09:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-18 10:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-04-18 10:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-18 11:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-18 11:30:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-04-18 12:00:00,-0.1095,-0.084,0.13800815190000001,0.0005,-0.004,0.0040311289,-0.11,-0.08,0.1360147051,-0.0995,-0.094,0.1368804223,0.0005,-0.004,0.0040311289,-0.1,-0.09,0.13453624050000001
2020-04-18 12:30:00,-0.097,-0.0915,0.13334635350000001,0.003,-0.0115,0.0118848643,-0.1,-0.08,0.1280624847,-0.08700000000000001,-0.0915,0.1262586631,0.003,-0.0115,0.0118848643,-0.09,-0.08,0.12041594580000001
2020-04-18 13:00:00,-0.045,-0.191,0.1962294575,0.035,-0.091,0.0974987179,-0.08,-0.1,0.1280624847,-0.045,-0.191,0.1962294575,0.035,-0.091,0.0974987179,-0.08,-0.1,0.1280624847
2020-04-18 13:30:00,-0.0565,-0.1695,0.1786686878,0.0235,-0.0795,0.0829005428,-0.08,-0.09,0.12041594580000001,-0.0565,-0.17950000000000002,0.1881820927,0.0235,-0.0795,0.0829005428,-0.08,-0.1,0.1280624847
2020-04-18 14:00:00,-0.092,-0.169,0.19241881400000002,0.018000000000000002,-0.069,0.0713091859,-0.11,-0.1,0.1486606875,-0.10200000000000001,-0.169,0.197395542,0.018000000000000002,-0.069,0.0713091859,-0.12,-0.1,0.1562049935
2020-04-18 14:30:00,-0.55,-0.43,0.698140387,0.0,0.0,0.0,-0.55,-0.43,0.698140387,-0.55,-0.44,0.7043436661,0.0,0.0,0.0,-0.55,-0.44,0.7043436661
2020-04-18 15:00:00,-0.5700000000000001,-0.43,0.7140028011,0.0,0.0,0.0,-0.5700000000000001,-0.43,0.7140028011,-0.5700000000000001,-0.44,0.7200694411,0.0,0.0,0.0,-0.5700000000000001,-0.44,0.7200694411
2020-04-18 15:30:00,-0.47000000000000003,-0.34,0.5800862005,0.0,0.0,0.0,-0.47000000000000003,-0.34,0.5800862005,-0.47000000000000003,-0.35000000000000003,0.586003413,0.0,0.0,0.0,-0.47000000000000003,-0.35000000000000003,0.586003413
2020-04-18 16:00:00,-0.37,-0.22,0.43046486500000003,0.0,0.0,0.0,-0.37,-0.22,0.43046486500000003,-0.37,-0.23,0.4356604182,0.0,0.0,0.0,-0.37,-0.23,0.4356604182
2020-04-18 16:30:00,-0.33,-0.21150000000000002,0.3919595005,0.0,-0.0015,0.0015,-0.33,-0.21,0.3911521443,-0.33,-0.21150000000000002,0.3919595005,0.0,-0.0015,0.0015,-0.33,-0.21,0.3911521443
2020-04-18 17:00:00,-0.074,-0.1575,0.1740179588,0.016,-0.0675,0.0693703827,-0.09,-0.09,0.1272792206,-0.074,-0.1575,0.1740179588,0.016,-0.0675,0.0693703827,-0.09,-0.09,0.1272792206
2020-04-18 17:30:00,-0.0685,-0.178,0.19072558820000002,0.021500000000000002,-0.088,0.0905883547,-0.09,-0.09,0.1272792206,-0.0685,-0.188,0.20009060450000002,0.021500000000000002,-0.088,0.0905883547,-0.09,-0.1,0.13453624050000001
2020-04-18 18:00:00,-0.083,-0.131,0.15508062420000002,0.007,-0.051000000000000004,0.0514781507,-0.09,-0.08,0.12041594580000001,-0.083,-0.14100000000000001,0.1636154027,0.007,-0.051000000000000004,0.0514781507,-0.09,-0.09,0.1272792206
2020-04-18 18:30:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-04-18 19:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002
2020-04-18 19:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975
2020-04-18 20:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-04-18 20:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002
2020-04-18 21:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-04-18 21:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-04-18 22:00:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-04-18 22:30:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-04-18 23:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-18 23:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-04-19 00:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-04-19 00:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-19 01:00:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002
2020-04-19 01:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-04-19 02:00:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.11,0.2109502311,0.0,0.0,0.0,-0.18,-0.11,0.2109502311
2020-04-19 02:30:00,-0.23,-0.24,0.33241540280000004,0.0,0.0,0.0,-0.23,-0.24,0.33241540280000004,-0.23,-0.21,0.31144823,0.0,0.0,0.0,-0.23,-0.21,0.31144823
2020-04-19 03:00:00,-0.44,-0.19,0.4792702787,0.0,0.0,0.0,-0.44,-0.19,0.4792702787,-0.44,-0.19,0.4792702787,0.0,0.0,0.0,-0.44,-0.19,0.4792702787
2020-04-19 03:30:00,-0.43,-0.18,0.4661544808,0.0,0.0,0.0,-0.43,-0.18,0.4661544808,-0.43,-0.19,0.4701063709,0.0,0.0,0.0,-0.43,-0.19,0.4701063709
2020-04-19 04:00:00,-0.43,-0.21,0.47853944460000003,0.0,0.0,0.0,-0.43,-0.21,0.47853944460000003,-0.43,-0.21,0.47853944460000003,0.0,0.0,0.0,-0.43,-0.21,0.47853944460000003
2020-04-19 04:30:00,-0.42,-0.19,0.46097722290000004,0.0,0.0,0.0,-0.42,-0.19,0.46097722290000004,-0.42,-0.2,0.46518813400000003,0.0,0.0,0.0,-0.42,-0.2,0.46518813400000003
2020-04-19 05:00:00,-0.42,-0.18,0.4569463864,0.0,0.0,0.0,-0.42,-0.18,0.4569463864,-0.42,-0.2,0.46518813400000003,0.0,0.0,0.0,-0.42,-0.2,0.46518813400000003
2020-04-19 05:30:00,-0.42,-0.18,0.4569463864,0.0,0.0,0.0,-0.42,-0.18,0.4569463864,-0.42,-0.2,0.46518813400000003,0.0,0.0,0.0,-0.42,-0.2,0.46518813400000003
2020-04-19 06:00:00,-0.31,-0.17,0.3535533906,0.0,0.0,0.0,-0.31,-0.17,0.3535533906,-0.31,-0.18,0.3584689666,0.0,0.0,0.0,-0.31,-0.18,0.3584689666
2020-04-19 06:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-04-19 07:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-19 07:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-04-19 08:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-04-19 08:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-19 09:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-19 09:30:00,-0.1295,-0.0825,0.1535464099,0.0005,-0.0025,0.0025495098,-0.13,-0.08,0.15264337520000001,-0.1295,-0.0825,0.1535464099,0.0005,-0.0025,0.0025495098,-0.13,-0.08,0.15264337520000001
2020-04-19 10:00:00,-0.1005,-0.1165,0.1538587014,0.0095,-0.036500000000000005,0.0377160443,-0.11,-0.08,0.1360147051,-0.1005,-0.1165,0.1538587014,0.0095,-0.036500000000000005,0.0377160443,-0.11,-0.08,0.1360147051
2020-04-19 10:30:00,-0.081,-0.11850000000000001,0.1435383224,0.009000000000000001,-0.0385,0.039537956400000004,-0.09,-0.08,0.12041594580000001,-0.081,-0.1285,0.15189881500000002,0.009000000000000001,-0.0385,0.039537956400000004,-0.09,-0.09,0.1272792206
2020-04-19 11:00:00,-0.0655,-0.14200000000000002,0.15637854710000001,0.0245,-0.052000000000000005,0.0574826061,-0.09,-0.09,0.1272792206,-0.0655,-0.14200000000000002,0.15637854710000001,0.0245,-0.052000000000000005,0.0574826061,-0.09,-0.09,0.1272792206
2020-04-19 11:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883
2020-04-19 12:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-04-19 12:30:00,-0.1095,-0.08650000000000001,0.13954389990000002,0.0005,-0.006500000000000001,0.0065192024,-0.11,-0.08,0.1360147051,-0.1095,-0.0965,0.1459537598,0.0005,-0.006500000000000001,0.0065192024,-0.11,-0.09,0.14212670400000002
2020-04-19 13:00:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-04-19 13:30:00,-0.0765,-0.1255,0.14697788950000001,0.0135,-0.0455,0.0474605099,-0.09,-0.08,0.12041594580000001,-0.0665,-0.1255,0.1420299264,0.0135,-0.0455,0.0474605099,-0.08,-0.08,0.11313708500000001
2020-04-19 14:00:00,-0.099,-0.08850000000000001,0.1327902481,0.001,-0.0085,0.0085586214,-0.1,-0.08,0.1280624847,-0.099,-0.08850000000000001,0.1327902481,0.001,-0.0085,0.0085586214,-0.1,-0.08,0.1280624847
2020-04-19 14:30:00,-0.13,-0.49,0.5069516742,0.0,0.0,0.0,-0.13,-0.49,0.5069516742,-0.09,0.43,0.4393176527,0.0,0.0,0.0,-0.09,0.43,0.4393176527
2020-04-19 15:00:00,-0.15,-0.5,0.5220153254000001,0.0,0.0,0.0,-0.15,-0.5,0.5220153254000001,-0.08,0.42,0.4275511665,0.0,0.0,0.0,-0.08,0.42,0.4275511665
2020-04-19 15:30:00,-0.13,-0.48,0.4972926704,0.0,0.0,0.0,-0.13,-0.48,0.4972926704,-0.09,0.43,0.4393176527,0.0,0.0,0.0,-0.09,0.43,0.4393176527
2020-04-19 16:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-04-19 16:30:00,-0.25,-0.18,0.30805843600000005,0.0,0.0,0.0,-0.25,-0.18,0.30805843600000005,-0.25,-0.19,0.3140063694,0.0,0.0,0.0,-0.25,-0.19,0.3140063694
2020-04-19 17:00:00,-0.38,-0.17,0.41629316590000004,0.0,0.0,0.0,-0.38,-0.17,0.41629316590000004,-0.38,-0.18,0.4204759208,0.0,0.0,0.0,-0.38,-0.18,0.4204759208
2020-04-19 17:30:00,-0.23,-0.16,0.28017851450000003,0.0,0.0,0.0,-0.23,-0.16,0.28017851450000003,-0.23,-0.17,0.28600699290000003,0.0,0.0,0.0,-0.23,-0.17,0.28600699290000003
2020-04-19 18:00:00,-0.15,0.38,0.4085339643,0.0,0.0,0.0,-0.15,0.38,0.4085339643,-0.15,-0.44,0.464865572,0.0,0.0,0.0,-0.15,-0.44,0.464865572
2020-04-19 18:30:00,-0.15,0.42,0.4459820624,0.0,0.0,0.0,-0.15,0.42,0.4459820624,-0.15,-0.45,0.47434164900000003,0.0,0.0,0.0,-0.15,-0.45,0.47434164900000003
2020-04-19 19:00:00,-0.08950000000000001,-0.157,0.18071870410000002,0.0205,-0.057,0.0605743345,-0.11,-0.1,0.1486606875,-0.08950000000000001,-0.157,0.18071870410000002,0.0205,-0.057,0.0605743345,-0.11,-0.1,0.1486606875
2020-04-19 19:30:00,-0.07250000000000001,-0.146,0.163009969,0.0175,-0.046,0.0492163591,-0.09,-0.1,0.13453624050000001,-0.07250000000000001,-0.146,0.163009969,0.0175,-0.046,0.0492163591,-0.09,-0.1,0.13453624050000001
2020-04-19 20:00:00,-0.106,-0.11800000000000001,0.1586190405,0.004,-0.018000000000000002,0.0184390889,-0.11,-0.1,0.1486606875,-0.106,-0.11800000000000001,0.1586190405,0.004,-0.018000000000000002,0.0184390889,-0.11,-0.1,0.1486606875
2020-04-19 20:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-19 21:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-19 21:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-04-19 22:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-19 22:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-04-19 23:00:00,-0.085,-0.11900000000000001,0.1462395295,0.005,-0.039,0.0393192065,-0.09,-0.08,0.12041594580000001,-0.085,-0.129,0.15448624530000002,0.005,-0.039,0.0393192065,-0.09,-0.09,0.1272792206
2020-04-19 23:30:00,-0.097,-0.106,0.1436836804,0.003,-0.026000000000000002,0.0261725047,-0.1,-0.08,0.1280624847,-0.097,-0.116,0.15121177200000002,0.003,-0.026000000000000002,0.0261725047,-0.1,-0.09,0.13453624050000001
2020-04-20 00:00:00,-0.1075,-0.09050000000000001,0.1405222402,0.0025,-0.0105,0.0107935166,-0.11,-0.08,0.1360147051,-0.1075,-0.1005,0.1471614759,0.0025,-0.0105,0.0107935166,-0.11,-0.09,0.14212670400000002
2020-04-20 00:30:00,-0.0755,-0.14350000000000002,0.16214962230000002,0.0145,-0.053500000000000006,0.0554301362,-0.09,-0.09,0.1272792206,-0.0755,-0.1535,0.1710628539,0.0145,-0.053500000000000006,0.0554301362,-0.09,-0.1,0.13453624050000001
2020-04-20 01:00:00,-0.10550000000000001,-0.1145,0.15569360940000002,0.0045000000000000005,-0.0245,0.024909837400000003,-0.11,-0.09,0.14212670400000002,-0.0955,-0.1245,0.1569092094,0.0045000000000000005,-0.0245,0.024909837400000003,-0.1,-0.1,0.14142135620000001
2020-04-20 01:30:00,-0.133,-0.12250000000000001,0.18081827890000002,0.007,-0.022500000000000003,0.023563743300000002,-0.14,-0.1,0.1720465053,-0.133,-0.12250000000000001,0.18081827890000002,0.007,-0.022500000000000003,0.023563743300000002,-0.14,-0.1,0.1720465053
2020-04-20 02:00:00,-0.105,-0.17450000000000002,0.2036547323,0.035,-0.0545,0.0647707496,-0.14,-0.12,0.1843908891,-0.095,-0.17450000000000002,0.19868379400000002,0.035,-0.0545,0.0647707496,-0.13,-0.12,0.1769180601
2020-04-20 02:30:00,0.20600000000000002,-0.2785,0.3464076356,0.126,-0.1385,0.1872384843,0.08,-0.14,0.161245155,0.20600000000000002,-0.28850000000000003,0.3544971791,0.126,-0.1385,0.1872384843,0.08,-0.15,0.17
2020-04-20 03:00:00,0.17400000000000002,-0.2705,0.3216306111,0.10400000000000001,-0.1305,0.1668719569,0.07,-0.14,0.15652475840000002,0.17400000000000002,-0.2705,0.3216306111,0.10400000000000001,-0.1305,0.1668719569,0.07,-0.14,0.15652475840000002
2020-04-20 03:30:00,-0.0105,-0.1995,0.1997761247,0.0495,-0.08950000000000001,0.1022765858,-0.06,-0.11,0.1252996409,-0.0005,-0.20950000000000002,0.2095005967,0.0495,-0.08950000000000001,0.1022765858,-0.05,-0.12,0.13
2020-04-20 04:00:00,0.0625,-0.233,0.2412369167,0.07250000000000001,-0.113,0.1342581469,-0.01,-0.12,0.12041594580000001,0.07250000000000001,-0.243,0.25358479840000003,0.07250000000000001,-0.113,0.1342581469,0.0,-0.13,0.13
2020-04-20 04:30:00,0.0155,-0.215,0.2155579968,0.0655,-0.105,0.1237547979,-0.05,-0.11,0.1208304597,0.025500000000000002,-0.225,0.2264403895,0.0655,-0.105,0.1237547979,-0.04,-0.12,0.1264911064
2020-04-20 05:00:00,0.1555,-0.2525,0.2965408909,0.0855,-0.12250000000000001,0.1493870811,0.07,-0.13,0.1476482306,0.1655,-0.2625,0.3103167736,0.0855,-0.12250000000000001,0.1493870811,0.08,-0.14,0.161245155
2020-04-20 05:30:00,-0.14,-0.116,0.1818130908,0.01,-0.026000000000000002,0.0278567766,-0.15,-0.09,0.1749285568,-0.14,-0.126,0.1883507367,0.01,-0.026000000000000002,0.0278567766,-0.15,-0.1,0.1802775638
2020-04-20 06:00:00,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128
2020-04-20 06:30:00,-0.1885,-0.109,0.2177458381,0.0015,-0.009000000000000001,0.0091241438,-0.19,-0.1,0.2147091055,-0.1885,-0.11900000000000001,0.2229198286,0.0015,-0.009000000000000001,0.0091241438,-0.19,-0.11,0.21954498400000003
2020-04-20 07:00:00,-0.0475,-0.23850000000000002,0.2431840867,0.052500000000000005,-0.0985,0.1116176509,-0.1,-0.14,0.1720465053,-0.0475,-0.23850000000000002,0.2431840867,0.052500000000000005,-0.0985,0.1116176509,-0.1,-0.14,0.1720465053
2020-04-20 07:30:00,-0.1155,0.0465,0.1245090358,0.0245,-0.0635,0.0680624713,-0.14,0.11,0.1780449381,-0.1555,-0.4635,0.4888890467,0.0245,-0.0635,0.0680624713,-0.18,-0.4,0.438634244
2020-04-20 08:00:00,-0.25,-0.121,0.2777426867,0.0,-0.001,0.001,-0.25,-0.12,0.2773084925,-0.25,-0.131,0.2822428033,0.0,-0.001,0.001,-0.25,-0.13,0.2817800561
2020-04-20 08:30:00,-0.2495,-0.112,0.27348537440000004,0.0005,-0.002,0.0020615528,-0.25,-0.11,0.2731300057,-0.2495,-0.112,0.27348537440000004,0.0005,-0.002,0.0020615528,-0.25,-0.11,0.2731300057
2020-04-20 09:00:00,-0.17850000000000002,-0.2655,0.3199257726,0.0315,-0.0655,0.072680809,-0.21,-0.2,0.29,-0.17850000000000002,-0.2755,0.32827199090000003,0.0315,-0.0655,0.072680809,-0.21,-0.21,0.29698484810000003
2020-04-20 09:30:00,-0.218,-0.212,0.3040855143,0.012,-0.032,0.034176015000000004,-0.23,-0.18,0.2920616373,-0.218,-0.222,0.3111398399,0.012,-0.032,0.034176015000000004,-0.23,-0.19,0.2983286778
2020-04-20 10:00:00,-0.101,-0.252,0.2714866479,0.059000000000000004,-0.082,0.10101979999999999,-0.16,-0.17,0.2334523506,-0.101,-0.262,0.2807935184,0.059000000000000004,-0.082,0.10101979999999999,-0.16,-0.18,0.24083189160000001
2020-04-20 10:30:00,-0.0285,-0.23950000000000002,0.2411897593,0.0815,-0.0995,0.1286176504,-0.11,-0.14,0.1780449381,-0.0285,-0.2495,0.2511224801,0.0815,-0.0995,0.1286176504,-0.11,-0.15,0.1860107524
2020-04-20 11:00:00,-0.098,-0.3225,0.3370611962,0.07200000000000001,-0.0925,0.1172188125,-0.17,-0.23,0.28600699290000003,-0.098,-0.3325,0.3466413853,0.07200000000000001,-0.0925,0.1172188125,-0.17,-0.24,0.2941088234
2020-04-20 11:30:00,-0.033,-0.338,0.33960712600000004,0.107,-0.108,0.15202960240000002,-0.14,-0.23,0.2692582404,-0.033,-0.34800000000000003,0.3495611534,0.107,-0.108,0.15202960240000002,-0.14,-0.24,0.2778488798
2020-04-20 12:00:00,0.29,-0.258,0.3881546084,0.22,-0.098,0.240840196,0.07,-0.16,0.174642492,0.30000000000000004,-0.268,0.4022735388,0.22,-0.098,0.240840196,0.08,-0.17,0.1878829423
2020-04-20 12:30:00,0.646,-0.292,0.7089287693,0.406,-0.112,0.4211650508,0.24,-0.18,0.30000000000000004,0.656,-0.292,0.7180529228,0.406,-0.112,0.4211650508,0.25,-0.18,0.30805843600000005
2020-04-20 13:00:00,0.6835,-0.291,0.7428682588000001,0.41350000000000003,-0.111,0.4281392881,0.27,-0.18,0.3244996148,0.6935,-0.291,0.7520792844,0.41350000000000003,-0.111,0.4281392881,0.28,-0.18,0.3328663395
2020-04-20 13:30:00,0.8435,-0.34400000000000003,0.910949093,0.48350000000000004,-0.14400000000000002,0.5044881069,0.36,-0.2,0.4118252056,0.8535,-0.34400000000000003,0.9202164148,0.48350000000000004,-0.14400000000000002,0.5044881069,0.37,-0.2,0.4205948169
2020-04-20 14:00:00,0.804,-0.4025,0.8991230450000001,0.47400000000000003,-0.14250000000000002,0.4949568163,0.33,-0.26,0.4201190308,0.804,-0.41250000000000003,0.9036438734000001,0.47400000000000003,-0.14250000000000002,0.4949568163,0.33,-0.27,0.42638011210000004
2020-04-20 14:30:00,0.6655,-0.354,0.7537945675000001,0.4055,-0.124,0.42403567070000003,0.26,-0.23,0.3471310992,0.6655,-0.364,0.7585421874,0.4055,-0.124,0.42403567070000003,0.26,-0.24,0.3538361203
2020-04-20 15:00:00,0.7485,-0.3395,0.8218956746,0.4385,-0.1395,0.46015486520000004,0.31,-0.2,0.3689173349,0.7585000000000001,-0.34950000000000003,0.8351481904,0.4385,-0.1395,0.46015486520000004,0.32,-0.21,0.38275318420000004
2020-04-20 15:30:00,0.8290000000000001,-0.3805,0.9121519884,0.46900000000000003,-0.1505,0.4925558344,0.36,-0.23,0.42720018730000003,0.8290000000000001,-0.3905,0.9163685121,0.46900000000000003,-0.1505,0.4925558344,0.36,-0.24,0.4326661531
2020-04-20 16:00:00,0.8220000000000001,-0.3755,0.9037058426000001,0.47200000000000003,-0.14550000000000002,0.4939172502,0.35000000000000003,-0.23,0.41880783180000003,0.8320000000000001,-0.3855,0.9169701467,0.47200000000000003,-0.14550000000000002,0.4939172502,0.36,-0.24,0.4326661531
2020-04-20 16:30:00,0.8495,-0.3425,0.9159456862,0.46950000000000003,-0.14250000000000002,0.4906490599,0.38,-0.2,0.4294182111,0.8495,-0.35250000000000004,0.9197317544,0.46950000000000003,-0.14250000000000002,0.4906490599,0.38,-0.21,0.43416586690000003
2020-04-20 17:00:00,0.8675,-0.3025,0.9187287413,0.4475,-0.1525,0.47277108630000003,0.42,-0.15,0.4459820624,0.8675,-0.3325,0.9290384814,0.4475,-0.1525,0.47277108630000003,0.42,-0.18,0.4569463864
2020-04-20 17:30:00,0.8755000000000001,0.126,0.8845203502000001,0.4355,-0.134,0.45564926200000005,0.44,0.26,0.5110772936,0.8255,-0.704,1.0849268409,0.4355,-0.134,0.45564926200000005,0.39,-0.5700000000000001,0.6906518660000001
2020-04-20 18:00:00,0.758,-0.248,0.7975387138000001,0.398,-0.11800000000000001,0.4151240778,0.36,-0.13,0.38275318420000004,0.768,-0.248,0.8070489452,0.398,-0.11800000000000001,0.4151240778,0.37,-0.13,0.392173431
2020-04-20 18:30:00,0.7595000000000001,-0.277,0.8084362993,0.3995,-0.107,0.4135810078,0.36,-0.17,0.3981205847,0.7695000000000001,-0.28700000000000003,0.821279033,0.3995,-0.107,0.4135810078,0.37,-0.18,0.4114608122
2020-04-20 19:00:00,0.8485,-0.23650000000000002,0.8808430621000001,0.42850000000000005,-0.14650000000000002,0.4528515209,0.42,-0.09,0.4295346319,0.8485,-0.41650000000000004,0.9452113520000001,0.42850000000000005,-0.14650000000000002,0.4528515209,0.42,-0.27,0.4992995093
2020-04-20 19:30:00,0.789,-0.29250000000000004,0.8414732616,0.40900000000000003,-0.1325,0.4299270287,0.38,-0.16,0.41231056260000004,0.799,-0.29250000000000004,0.8508567741,0.40900000000000003,-0.1325,0.4299270287,0.39,-0.16,0.4215447782
2020-04-20 20:00:00,0.733,-0.258,0.77707979,0.383,-0.11800000000000001,0.4007655175,0.35000000000000003,-0.14,0.3769615365,0.743,-0.298,0.8005329475,0.383,-0.11800000000000001,0.4007655175,0.36,-0.18,0.4024922359
2020-04-20 20:30:00,0.8355,-0.3165,0.8934385821,0.42550000000000004,-0.14650000000000002,0.45001388870000003,0.41000000000000003,-0.17,0.4438468204,0.8455,-0.3265,0.9063512012,0.42550000000000004,-0.14650000000000002,0.45001388870000003,0.42,-0.18,0.4569463864
2020-04-20 21:00:00,0.781,-0.297,0.8355656767,0.401,-0.137,0.42375700580000003,0.38,-0.16,0.41231056260000004,0.781,-0.307,0.8391722112000001,0.401,-0.137,0.42375700580000003,0.38,-0.17,0.41629316590000004
2020-04-20 21:30:00,0.86,-0.329,0.9207828191,0.43,-0.149,0.45508350880000004,0.43,-0.18,0.4661544808,0.87,-0.339,0.9337135535000001,0.43,-0.149,0.45508350880000004,0.44,-0.19,0.4792702787
2020-04-20 22:00:00,0.8585,-0.329,0.9193819935,0.42850000000000005,-0.149,0.45366645240000003,0.43,-0.18,0.4661544808,0.8685,-0.339,0.9323160677000001,0.42850000000000005,-0.149,0.45366645240000003,0.44,-0.19,0.4792702787
2020-04-20 22:30:00,0.835,-0.304,0.8886174655,0.425,-0.14400000000000002,0.4487326598,0.41000000000000003,-0.16,0.4401136217,0.845,-0.314,0.9014549351000001,0.425,-0.14400000000000002,0.4487326598,0.42,-0.17,0.45310043040000003
2020-04-20 23:00:00,0.7685000000000001,-0.29450000000000004,0.8229960510000001,0.3985,-0.1345,0.42058590090000003,0.37,-0.16,0.4031128874,0.7785000000000001,-0.3045,0.8359321145,0.3985,-0.1345,0.42058590090000003,0.38,-0.17,0.41629316590000004
2020-04-20 23:30:00,0.607,-0.1875,0.6352993389,0.327,-0.0775,0.33605840270000004,0.28,-0.11,0.3008321791,0.607,-0.1975,0.6383222149000001,0.327,-0.0775,0.33605840270000004,0.28,-0.12,0.3046309242
2020-04-21 00:00:00,0.5235000000000001,-0.1345,0.5405020814,0.3035,-0.0345,0.30545457930000003,0.22,-0.1,0.24166091950000002,0.5235000000000001,-0.1345,0.5405020814,0.3035,-0.0345,0.30545457930000003,0.22,-0.1,0.24166091950000002
2020-04-21 00:30:00,0.7945,-0.299,0.8489000236,0.41450000000000004,-0.139,0.4371856013,0.38,-0.16,0.41231056260000004,0.8045,-0.309,0.8618011662,0.41450000000000004,-0.139,0.4371856013,0.39,-0.17,0.4254409477
2020-04-21 01:00:00,0.853,-0.3185,0.9105225148,0.433,-0.14850000000000002,0.45775675860000004,0.42,-0.17,0.45310043040000003,0.863,-0.3285,0.9234074128,0.433,-0.14850000000000002,0.45775675860000004,0.43,-0.18,0.4661544808
2020-04-21 01:30:00,0.8645,-0.318,0.9211320481,0.4345,-0.148,0.4590144333,0.43,-0.17,0.4623851209,0.8745,-0.328,0.9339883565,0.4345,-0.148,0.4590144333,0.44,-0.18,0.47539457300000004
2020-04-21 02:00:00,0.8365,-0.3175,0.894728171,0.42650000000000005,-0.14750000000000002,0.45128538640000004,0.41000000000000003,-0.17,0.4438468204,0.8465,-0.3275,0.9076444789,0.42650000000000005,-0.14750000000000002,0.45128538640000004,0.42,-0.18,0.4569463864
2020-04-21 02:30:00,0.6005,-0.1905,0.6299924603,0.3305,-0.0805,0.3401624612,0.27,-0.11,0.2915475947,0.6105,-0.2005,0.6425811233000001,0.3305,-0.0805,0.3401624612,0.28,-0.12,0.3046309242
2020-04-21 03:00:00,0.518,-0.138,0.53606716,0.298,-0.038,0.30041304900000004,0.22,-0.1,0.24166091950000002,0.518,-0.138,0.53606716,0.298,-0.038,0.30041304900000004,0.22,-0.1,0.24166091950000002
2020-04-21 03:30:00,0.499,-0.132,0.5161637337,0.299,-0.032,0.3007074991,0.2,-0.1,0.2236067977,0.499,-0.132,0.5161637337,0.299,-0.032,0.3007074991,0.2,-0.1,0.2236067977
2020-04-21 04:00:00,0.514,-0.14750000000000002,0.5347450327000001,0.304,-0.0475,0.3076885601,0.21,-0.1,0.23259406700000002,0.514,-0.14750000000000002,0.5347450327000001,0.304,-0.0475,0.3076885601,0.21,-0.1,0.23259406700000002
2020-04-21 04:30:00,0.459,-0.10400000000000001,0.4706346779,0.289,-0.014,0.28933890160000003,0.17,-0.09,0.19235384060000002,0.46900000000000003,-0.10400000000000001,0.4803925478,0.289,-0.014,0.28933890160000003,0.18,-0.09,0.201246118
2020-04-21 05:00:00,0.3965,-0.081,0.4046890782,0.28650000000000003,-0.001,0.2865017452,0.11,-0.08,0.1360147051,0.3965,-0.081,0.4046890782,0.28650000000000003,-0.001,0.2865017452,0.11,-0.08,0.1360147051
2020-04-21 05:30:00,0.3765,-0.08,0.3849055079,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.08,0.12041594580000001,0.3765,-0.08,0.3849055079,0.28650000000000003,0.0,0.28650000000000003,0.09,-0.08,0.12041594580000001
2020-04-21 06:00:00,0.446,-0.17250000000000001,0.4781968737,0.306,-0.0425,0.30893729140000004,0.14,-0.13,0.1910497317,0.456,-0.17250000000000001,0.4875369217,0.306,-0.0425,0.30893729140000004,0.15,-0.13,0.1984943324
2020-04-21 06:30:00,0.728,-0.306,0.7896961441,0.418,-0.136,0.4395679697,0.31,-0.17,0.3535533906,0.738,-0.316,0.8028075735,0.418,-0.136,0.4395679697,0.32,-0.18,0.36715119500000004
2020-04-21 07:00:00,0.707,-0.331,0.7806471674000001,0.417,-0.14100000000000001,0.4401931394,0.29,-0.19,0.3466987165,0.707,-0.341,0.7849394881,0.417,-0.14100000000000001,0.4401931394,0.29,-0.2,0.3522782991
2020-04-21 07:30:00,0.6155,-0.308,0.6882617598,0.3755,-0.128,0.3967168386,0.24,-0.18,0.30000000000000004,0.6155,-0.328,0.6974412162,0.3755,-0.128,0.3967168386,0.24,-0.2,0.312409987
2020-04-21 08:00:00,0.675,-0.362,0.7659432094,0.41500000000000004,-0.14200000000000002,0.4386217049,0.26,-0.22,0.34058772730000003,0.675,-0.372,0.7707197934000001,0.41500000000000004,-0.14200000000000002,0.4386217049,0.26,-0.23,0.3471310992
2020-04-21 08:30:00,0.6085,-0.3335,0.6938980473,0.3885,-0.12350000000000001,0.4076573316,0.22,-0.21,0.3041381265,0.6085,-0.42350000000000004,0.7413666434,0.3885,-0.12350000000000001,0.4076573316,0.22,-0.30000000000000004,0.3720215048
2020-04-21 09:00:00,0.41300000000000003,0.158,0.4421911351,0.293,-0.032,0.2947422603,0.12,0.19,0.22472205050000002,0.393,-0.552,0.6776082939,0.293,-0.032,0.2947422603,0.1,-0.52,0.5295280918
2020-04-21 09:30:00,0.39,-0.147,0.4167841168,0.29,-0.017,0.2904978485,0.1,-0.13,0.1640121947,0.4,-0.157,0.4297080404,0.29,-0.017,0.2904978485,0.11,-0.14,0.1780449381
2020-04-21 10:00:00,0.3775,-0.1155,0.394773986,0.28750000000000003,-0.0055000000000000005,0.28755260390000004,0.09,-0.11,0.14212670400000002,0.3775,-0.1255,0.39781465530000004,0.28750000000000003,-0.0055000000000000005,0.28755260390000004,0.09,-0.12,0.15
2020-04-21 10:30:00,0.431,-0.171,0.46368308140000003,0.301,-0.051000000000000004,0.305290026,0.13,-0.12,0.1769180601,0.431,-0.181,0.4674633675,0.301,-0.051000000000000004,0.305290026,0.13,-0.13,0.1838477631
2020-04-21 11:00:00,0.464,-0.24150000000000002,0.5230853181,0.324,-0.07150000000000001,0.3317954942,0.14,-0.17,0.22022715550000002,0.464,-0.2515,0.5277767047,0.324,-0.07150000000000001,0.3317954942,0.14,-0.18,0.22803508500000003
2020-04-21 11:30:00,0.6405000000000001,-0.34800000000000003,0.7289336390000001,0.41050000000000003,-0.108,0.4244693746,0.23,-0.24,0.33241540280000004,0.6405000000000001,-0.358,0.7337603492,0.41050000000000003,-0.108,0.4244693746,0.23,-0.25,0.339705755
2020-04-21 12:00:00,0.7615000000000001,-0.341,0.8343639793000001,0.4515,-0.131,0.4701204633,0.31,-0.21,0.3744329045,0.7715000000000001,-0.35100000000000003,0.8475926203,0.4515,-0.131,0.4701204633,0.32,-0.22,0.38832975680000004
2020-04-21 12:30:00,0.718,-0.311,0.7824608616000001,0.428,-0.121,0.44477522410000003,0.29,-0.19,0.3466987165,0.718,-0.321,0.7864890336,0.428,-0.121,0.44477522410000003,0.29,-0.2,0.3522782991
2020-04-21 13:00:00,0.581,-0.2765,0.643438614,0.381,-0.0965,0.39303085120000003,0.2,-0.18,0.2690724809,0.591,-0.28650000000000003,0.6567824982,0.381,-0.0965,0.39303085120000003,0.21,-0.19,0.2831960452
2020-04-21 13:30:00,0.0565,-0.255,0.2611843219,0.1165,-0.095,0.1503238171,-0.06,-0.16,0.1708800749,0.0665,-0.265,0.27321648930000003,0.1165,-0.095,0.1503238171,-0.05,-0.17,0.1772004515
2020-04-21 14:00:00,-0.0495,-0.2655,0.27007498960000004,0.0805,-0.0755,0.1103653025,-0.13,-0.19,0.2302172887,-0.0395,-0.2755,0.27831726500000004,0.0805,-0.0755,0.1103653025,-0.12,-0.2,0.2332380758
2020-04-21 14:30:00,0.3955,-0.194,0.4405181608,0.2755,-0.064,0.2828360833,0.12,-0.13,0.1769180601,0.4055,-0.20400000000000001,0.4539231763,0.2755,-0.064,0.2828360833,0.13,-0.14,0.1910497317
2020-04-21 15:00:00,0.3685,-0.244,0.441959557,0.2585,-0.064,0.2663048066,0.11,-0.18,0.2109502311,0.3685,-0.254,0.4475580968,0.2585,-0.064,0.2663048066,0.11,-0.19,0.21954498400000003
2020-04-21 15:30:00,0.3655,-0.1605,0.39918729940000003,0.24550000000000002,-0.0505,0.2506401803,0.12,-0.11,0.16278820600000002,0.3755,-0.1705,0.41239604750000003,0.24550000000000002,-0.0505,0.2506401803,0.13,-0.12,0.1769180601
2020-04-21 16:00:00,-0.076,-0.158,0.1753282636,0.024,-0.058,0.0627694193,-0.1,-0.1,0.14142135620000001,-0.076,-0.158,0.1753282636,0.024,-0.058,0.0627694193,-0.1,-0.1,0.14142135620000001
2020-04-21 16:30:00,-0.511,-0.357,0.6233538321000001,0.009000000000000001,-0.017,0.0192353841,-0.52,-0.34,0.6212889827,-0.521,-0.34700000000000003,0.6259792329,0.009000000000000001,-0.017,0.0192353841,-0.53,-0.33,0.6243396512
2020-04-21 17:00:00,-0.61,-0.39,0.7240165744,0.0,0.0,0.0,-0.61,-0.39,0.7240165744,-0.61,-0.41000000000000003,0.734982993,0.0,0.0,0.0,-0.61,-0.41000000000000003,0.734982993
2020-04-21 17:30:00,-0.5740000000000001,-0.376,0.6861865636000001,0.006,-0.016,0.017088007500000002,-0.58,-0.36,0.6826419266,-0.5640000000000001,-0.386,0.6834412923000001,0.006,-0.016,0.017088007500000002,-0.5700000000000001,-0.37,0.6795586803
2020-04-21 18:00:00,-0.08850000000000001,-0.12350000000000001,0.15193584170000002,0.0115,-0.0335,0.0354189215,-0.1,-0.09,0.13453624050000001,-0.08850000000000001,-0.1335,0.160170222,0.0115,-0.0335,0.0354189215,-0.1,-0.1,0.14142135620000001
2020-04-21 18:30:00,0.053,-0.1115,0.1234554576,0.063,-0.0315,0.0704361413,-0.01,-0.08,0.0806225775,0.063,-0.1115,0.1280673651,0.063,-0.0315,0.0704361413,0.0,-0.08,0.08
2020-04-21 19:00:00,0.4465,-0.136,0.4667528789,0.2565,-0.046,0.2605921142,0.19,-0.09,0.2102379604,0.4465,-0.146,0.46976403650000004,0.2565,-0.046,0.2605921142,0.19,-0.1,0.2147091055
2020-04-21 19:30:00,0.3905,-0.08950000000000001,0.40062513650000003,0.24050000000000002,-0.0095,0.2406875568,0.15,-0.08,0.17,0.3905,-0.08950000000000001,0.40062513650000003,0.24050000000000002,-0.0095,0.2406875568,0.15,-0.08,0.17
2020-04-21 20:00:00,0.42850000000000005,-0.133,0.4486660785,0.2485,-0.043000000000000003,0.2521928825,0.18,-0.09,0.201246118,0.42850000000000005,-0.14300000000000002,0.4517313914,0.2485,-0.043000000000000003,0.2521928825,0.18,-0.1,0.2059126028
2020-04-21 20:30:00,0.3895,-0.10200000000000001,0.4026341391,0.23950000000000002,-0.012,0.2398004379,0.15,-0.09,0.1749285568,0.3895,-0.10200000000000001,0.4026341391,0.23950000000000002,-0.012,0.2398004379,0.15,-0.09,0.1749285568
2020-04-21 21:00:00,0.34800000000000003,-0.08,0.3570770225,0.23800000000000002,0.0,0.23800000000000002,0.11,-0.08,0.1360147051,0.34800000000000003,-0.08,0.3570770225,0.23800000000000002,0.0,0.23800000000000002,0.11,-0.08,0.1360147051
2020-04-21 21:30:00,0.3375,-0.08,0.3468519136,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.08,0.1280624847,0.3375,-0.08,0.3468519136,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.08,0.1280624847
2020-04-21 22:00:00,0.358,-0.08,0.3668296607,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.08,0.14422205100000002,0.358,-0.08,0.3668296607,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.08,0.14422205100000002
2020-04-21 22:30:00,0.358,-0.082,0.3672710171,0.23800000000000002,-0.002,0.2380084032,0.12,-0.08,0.14422205100000002,0.368,-0.082,0.3770251981,0.23800000000000002,-0.002,0.2380084032,0.13,-0.08,0.15264337520000001
2020-04-21 23:00:00,0.3375,-0.08,0.3468519136,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.08,0.1280624847,0.3375,-0.08,0.3468519136,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.08,0.1280624847
2020-04-21 23:30:00,0.35850000000000004,-0.08600000000000001,0.3686709237,0.23850000000000002,-0.006,0.2385754598,0.12,-0.08,0.14422205100000002,0.35850000000000004,-0.08600000000000001,0.3686709237,0.23850000000000002,-0.006,0.2385754598,0.12,-0.08,0.14422205100000002
2020-04-22 00:00:00,0.3675,-0.08,0.37610670030000004,0.23750000000000002,0.0,0.23750000000000002,0.13,-0.08,0.15264337520000001,0.3775,-0.08,0.38588372600000004,0.23750000000000002,0.0,0.23750000000000002,0.14,-0.08,0.161245155
2020-04-22 00:30:00,0.3675,-0.081,0.3763206744,0.23750000000000002,-0.001,0.23750210530000002,0.13,-0.08,0.15264337520000001,0.3775,-0.081,0.38609228170000004,0.23750000000000002,-0.001,0.23750210530000002,0.14,-0.08,0.161245155
2020-04-22 01:00:00,0.42250000000000004,-0.12350000000000001,0.44018007680000004,0.2525,-0.043500000000000004,0.2562196323,0.17,-0.08,0.1878829423,0.42250000000000004,-0.1335,0.44308972,0.2525,-0.043500000000000004,0.2562196323,0.17,-0.09,0.19235384060000002
2020-04-22 01:30:00,0.421,-0.14150000000000001,0.4441432764,0.251,-0.051500000000000004,0.2562289016,0.17,-0.09,0.19235384060000002,0.421,-0.14150000000000001,0.4441432764,0.251,-0.051500000000000004,0.2562289016,0.17,-0.09,0.19235384060000002
2020-04-22 02:00:00,0.36,-0.09,0.37107950630000003,0.24,-0.01,0.24020824300000002,0.12,-0.08,0.14422205100000002,0.36,-0.1,0.3736308338,0.24,-0.01,0.24020824300000002,0.12,-0.09,0.15
2020-04-22 02:30:00,0.41000000000000003,-0.123,0.42805256690000004,0.25,-0.043000000000000003,0.2536710468,0.16,-0.08,0.1788854382,0.41000000000000003,-0.133,0.4310324814,0.25,-0.043000000000000003,0.2536710468,0.16,-0.09,0.1835755975
2020-04-22 03:00:00,0.4405,-0.1605,0.46882886,0.2605,-0.060500000000000005,0.2674331692,0.18,-0.1,0.2059126028,0.4405,-0.1705,0.472345742,0.2605,-0.060500000000000005,0.2674331692,0.18,-0.11,0.2109502311
2020-04-22 03:30:00,0.3685,-0.117,0.3866280512,0.23850000000000002,-0.007,0.2386027033,0.13,-0.11,0.17029386370000002,0.3685,-0.127,0.38977076600000005,0.23850000000000002,-0.007,0.2386027033,0.13,-0.12,0.1769180601
2020-04-22 04:00:00,0.378,-0.08650000000000001,0.3877708731,0.23800000000000002,-0.006500000000000001,0.23808874400000002,0.14,-0.08,0.161245155,0.388,-0.0965,0.39982027210000004,0.23800000000000002,-0.006500000000000001,0.23808874400000002,0.15,-0.09,0.1749285568
2020-04-22 04:30:00,0.35050000000000003,-0.17250000000000001,0.3906488193,0.24050000000000002,-0.022500000000000003,0.2415502018,0.11,-0.15,0.1860107524,0.36050000000000004,-0.17250000000000001,0.3996454679,0.24050000000000002,-0.022500000000000003,0.2415502018,0.12,-0.15,0.1920937271
2020-04-22 05:00:00,0.399,-0.098,0.41085885650000004,0.23900000000000002,-0.018000000000000002,0.2396768658,0.16,-0.08,0.1788854382,0.40900000000000003,-0.098,0.42057698460000004,0.23900000000000002,-0.018000000000000002,0.2396768658,0.17,-0.08,0.1878829423
2020-04-22 05:30:00,0.378,-0.084,0.38722086720000004,0.23800000000000002,-0.004,0.23803361110000001,0.14,-0.08,0.161245155,0.388,-0.084,0.3969886648,0.23800000000000002,-0.004,0.23803361110000001,0.15,-0.08,0.17
2020-04-22 06:00:00,0.41350000000000003,-0.17,0.44708192760000004,0.2535,-0.07,0.262987167,0.16,-0.1,0.1886796226,0.42350000000000004,-0.17,0.4563466336,0.2535,-0.07,0.262987167,0.17,-0.1,0.1972308292
2020-04-22 06:30:00,0.4585,-0.20650000000000002,0.5028563413,0.2785,-0.0965,0.2947448049,0.18,-0.11,0.2109502311,0.4585,-0.2165,0.5070448698,0.2785,-0.0965,0.2947448049,0.18,-0.12,0.2163330765
2020-04-22 07:00:00,0.497,-0.20450000000000002,0.5374283673,0.28700000000000003,-0.0945,0.3021576575,0.21,-0.11,0.2370653918,0.507,-0.21450000000000002,0.5505081743,0.28700000000000003,-0.0945,0.3021576575,0.22,-0.12,0.2505992817
2020-04-22 07:30:00,0.3715,-0.064,0.37697247910000004,0.24150000000000002,-0.014,0.24190545670000002,0.13,-0.05,0.1392838828,0.3715,-0.154,0.40215451010000003,0.24150000000000002,-0.014,0.24190545670000002,0.13,-0.14,0.1910497317
2020-04-22 08:00:00,0.3375,-0.09,0.34929393070000003,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.09,0.13453624050000001,0.3175,-0.09,0.3300094696,0.23750000000000002,0.0,0.23750000000000002,0.08,-0.09,0.12041594580000001
2020-04-22 08:30:00,0.23750000000000002,-0.08,0.25061175150000004,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.08,0.08,0.23750000000000002,-0.09,0.25398080640000004,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.09,0.09
2020-04-22 09:00:00,0.23750000000000002,-0.09,0.25398080640000004,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.09,0.09,0.23750000000000002,-0.1,0.2576941016,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.1,0.1
2020-04-22 09:30:00,0.23750000000000002,-0.14,0.27569231040000003,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.14,0.14,0.23750000000000002,-0.1,0.2576941016,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.1,0.1
2020-04-22 10:00:00,0.1075,0.16,0.19275956530000002,0.23750000000000002,0.0,0.23750000000000002,-0.13,0.16,0.20615528130000002,0.1575,-0.36,0.3929456069,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.36,0.36878177830000003
2020-04-22 10:30:00,0.23750000000000002,0.39,0.45662484600000003,0.23750000000000002,0.0,0.23750000000000002,0.0,0.39,0.39,0.23750000000000002,-0.49,0.5445238746000001,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.49,0.49
2020-04-22 11:00:00,0.3175,0.35000000000000003,0.47255290710000003,0.23750000000000002,0.0,0.23750000000000002,0.08,0.35000000000000003,0.3590264614,0.0975,-0.52,0.5290616694,0.23750000000000002,0.0,0.23750000000000002,-0.14,-0.52,0.5385164807
2020-04-22 11:30:00,0.3375,0.37,0.500805601,0.23750000000000002,0.0,0.23750000000000002,0.1,0.37,0.3832753579,0.3175,-0.5,0.5922889920000001,0.23750000000000002,0.0,0.23750000000000002,0.08,-0.5,0.506359556
2020-04-22 12:00:00,0.3175,0.32,0.45078403920000004,0.23750000000000002,0.0,0.23750000000000002,0.08,0.32,0.32984845,0.11750000000000001,-0.55,0.5624111041000001,0.23750000000000002,0.0,0.23750000000000002,-0.12,-0.55,0.5629387178
2020-04-22 12:30:00,0.328,0.36,0.4870154002,0.23800000000000002,0.0,0.23800000000000002,0.09,0.36,0.37107950630000003,0.23800000000000002,-0.5,0.5537544582,0.23800000000000002,0.0,0.23800000000000002,0.0,-0.5,0.5
2020-04-22 13:00:00,0.327,0.39,0.5089489169,0.23700000000000002,0.0,0.23700000000000002,0.09,0.39,0.4002499219,0.317,-0.47000000000000003,0.5669118097,0.23700000000000002,0.0,0.23700000000000002,0.08,-0.47000000000000003,0.47675989760000004
2020-04-22 13:30:00,0.3185,-0.0965,0.3327979868,0.23850000000000002,-0.006500000000000001,0.238588558,0.08,-0.09,0.12041594580000001,0.3185,-0.10650000000000001,0.33583403640000004,0.23850000000000002,-0.006500000000000001,0.238588558,0.08,-0.1,0.1280624847
2020-04-22 14:00:00,0.3175,-0.09,0.3300094696,0.23750000000000002,0.0,0.23750000000000002,0.08,-0.09,0.12041594580000001,0.3175,-0.1,0.3328757276,0.23750000000000002,0.0,0.23750000000000002,0.08,-0.1,0.1280624847
2020-04-22 14:30:00,0.318,-0.12,0.33988821690000004,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.12,0.14422205100000002,0.318,-0.12,0.33988821690000004,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.12,0.14422205100000002
2020-04-22 15:00:00,0.3175,-0.1,0.3328757276,0.23750000000000002,0.0,0.23750000000000002,0.08,-0.1,0.1280624847,0.3175,-0.08,0.3274236552,0.23750000000000002,0.0,0.23750000000000002,0.08,-0.08,0.11313708500000001
2020-04-22 15:30:00,0.318,-0.12,0.33988821690000004,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.12,0.14422205100000002,0.318,-0.08,0.3279085238,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.08,0.11313708500000001
2020-04-22 16:00:00,0.338,0.43,0.5469405818,0.23800000000000002,0.0,0.23800000000000002,0.1,0.43,0.44147480110000004,0.318,-0.52,0.6095276860000001,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.52,0.5261178575000001
2020-04-22 16:30:00,0.202,0.43,0.4750831506,0.17200000000000001,0.0,0.17200000000000001,0.03,0.43,0.43104524120000004,-0.038,-0.5,0.5014419209000001,0.17200000000000001,0.0,0.17200000000000001,-0.21,-0.5,0.5423098745
2020-04-22 17:00:00,0.20350000000000001,0.43,0.47572287100000005,0.20350000000000001,0.0,0.20350000000000001,0.0,0.43,0.43,0.2235,-0.5,0.5476789662,0.20350000000000001,0.0,0.20350000000000001,0.02,-0.5,0.5003998401
2020-04-22 17:30:00,0.358,0.0,0.358,0.23800000000000002,0.0,0.23800000000000002,0.12,0.0,0.12,0.358,-0.08,0.3668296607,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.08,0.14422205100000002
2020-04-22 18:00:00,0.388,0.42,0.5717901713,0.23800000000000002,0.0,0.23800000000000002,0.15,0.42,0.4459820624,0.358,-0.44,0.5672424526000001,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.44,0.45607017
2020-04-22 18:30:00,0.361,0.36,0.5098244796,0.251,0.0,0.251,0.11,0.36,0.3764306045,0.271,-0.5,0.5687187354000001,0.251,0.0,0.251,0.02,-0.5,0.5003998401
2020-04-22 19:00:00,0.17200000000000001,0.26,0.3117434843,0.262,0.0,0.262,-0.09,0.26,0.2751363298,0.122,-0.61,0.6220803807,0.262,0.0,0.262,-0.14,-0.61,0.6258594091
2020-04-22 19:30:00,0.17250000000000001,0.27,0.32040014040000003,0.2625,0.0,0.2625,-0.09,0.27,0.2846049894,0.1125,-0.61,0.6202872319,0.2625,0.0,0.2625,-0.15,-0.61,0.628171951
2020-04-22 20:00:00,0.162,0.26,0.3063396807,0.262,0.0,0.262,-0.1,0.26,0.2785677655,0.10200000000000001,-0.61,0.6184690776,0.262,0.0,0.262,-0.16,-0.61,0.630634601
2020-04-22 20:30:00,0.212,0.30000000000000004,0.3673472472,0.262,0.0,0.262,-0.05,0.30000000000000004,0.3041381265,0.152,-0.58,0.5995865242,0.262,0.0,0.262,-0.11,-0.58,0.5903388857
2020-04-22 21:00:00,0.41200000000000003,0.4,0.5742334020000001,0.262,0.0,0.262,0.15,0.4,0.42720018730000003,0.352,-0.47000000000000003,0.5872001362,0.262,0.0,0.262,0.09,-0.47000000000000003,0.47853944460000003
2020-04-22 21:30:00,0.422,0.38,0.5678767472,0.262,0.0,0.262,0.16,0.38,0.41231056260000004,0.362,-0.49,0.6092158895,0.262,0.0,0.262,0.1,-0.49,0.50009999
2020-04-22 22:00:00,0.422,0.38,0.5678767472,0.262,0.0,0.262,0.16,0.38,0.41231056260000004,0.382,-0.5,0.62922492,0.262,0.0,0.262,0.12,-0.5,0.5141984053
2020-04-22 22:30:00,0.41150000000000003,-0.08,0.4192043058,0.2615,0.0,0.2615,0.15,-0.08,0.17,0.42150000000000004,-0.08,0.4290247662,0.2615,0.0,0.2615,0.16,-0.08,0.1788854382
2020-04-22 23:00:00,0.464,0.003,0.46400969820000004,0.274,-0.037,0.2764868894,0.19,0.04,0.19416487840000002,0.454,-0.227,0.5075874309,0.274,-0.037,0.2764868894,0.18,-0.19,0.2617250466
2020-04-22 23:30:00,0.5145000000000001,0.333,0.612861526,0.2745,-0.047,0.27849461400000003,0.24,0.38,0.4494441011,0.4545,-0.587,0.7423875336,0.2745,-0.047,0.27849461400000003,0.18,-0.54,0.5692099788
2020-04-23 00:00:00,0.486,0.3805,0.6172327357,0.266,-0.0195,0.2667137979,0.22,0.4,0.4565084884,0.426,-0.5495,0.6952886091,0.266,-0.0195,0.2667137979,0.16,-0.53,0.5536244214
2020-04-23 00:30:00,0.432,0.40800000000000003,0.5942120834,0.262,-0.002,0.2620076335,0.17,0.41000000000000003,0.4438468204,0.382,-0.512,0.6388020038000001,0.262,-0.002,0.2620076335,0.12,-0.51,0.5239274759
2020-04-23 01:00:00,0.466,0.17,0.4960403209,0.266,-0.03,0.26768638370000003,0.2,0.2,0.28284271250000004,0.446,-0.33,0.5548116798,0.266,-0.03,0.26768638370000003,0.18,-0.30000000000000004,0.3498571137
2020-04-23 01:30:00,0.4435,-0.092,0.4529417733,0.2635,-0.012,0.26377310330000003,0.18,-0.08,0.19697715600000001,0.4435,-0.092,0.4529417733,0.2635,-0.012,0.26377310330000003,0.18,-0.08,0.19697715600000001
2020-04-23 02:00:00,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001,0.4015,-0.08,0.4093925378,0.2615,0.0,0.2615,0.14,-0.08,0.161245155
2020-04-23 02:30:00,0.382,0.0,0.382,0.262,0.0,0.262,0.12,0.0,0.12,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13
2020-04-23 03:00:00,0.445,-0.0985,0.45577105,0.265,-0.018500000000000003,0.2656449698,0.18,-0.08,0.19697715600000001,0.445,-0.0985,0.45577105,0.265,-0.018500000000000003,0.2656449698,0.18,-0.08,0.19697715600000001
2020-04-23 03:30:00,0.422,-0.08,0.4295160067,0.262,0.0,0.262,0.16,-0.08,0.1788854382,0.422,-0.08,0.4295160067,0.262,0.0,0.262,0.16,-0.08,0.1788854382
2020-04-23 04:00:00,0.42250000000000004,-0.092,0.43240056660000004,0.2625,-0.012,0.2627741426,0.16,-0.08,0.1788854382,0.4325,-0.092,0.44217671810000003,0.2625,-0.012,0.2627741426,0.17,-0.08,0.1878829423
2020-04-23 04:30:00,0.423,-0.08850000000000001,0.432158825,0.263,-0.0085,0.26313732160000003,0.16,-0.08,0.1788854382,0.433,-0.08850000000000001,0.4419516376,0.263,-0.0085,0.26313732160000003,0.17,-0.08,0.1878829423
2020-04-23 05:00:00,0.42250000000000004,-0.08650000000000001,0.43126384040000004,0.2625,-0.006500000000000001,0.2625804639,0.16,-0.08,0.1788854382,0.4325,-0.08650000000000001,0.4410651879,0.2625,-0.006500000000000001,0.2625804639,0.17,-0.08,0.1878829423
2020-04-23 05:30:00,0.435,-0.10450000000000001,0.4473759605,0.265,-0.0245,0.2661301373,0.17,-0.08,0.1878829423,0.445,-0.10450000000000001,0.4571052942,0.265,-0.0245,0.2661301373,0.18,-0.08,0.19697715600000001
2020-04-23 06:00:00,0.4015,-0.08,0.4093925378,0.2615,0.0,0.2615,0.14,-0.08,0.161245155,0.4015,-0.08,0.4093925378,0.2615,0.0,0.2615,0.14,-0.08,0.161245155
2020-04-23 06:30:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-04-23 07:00:00,0.3415,-0.06,0.3467308034,0.2615,0.0,0.2615,0.08,-0.06,0.1,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09
2020-04-23 07:30:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001
