Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-04-23 08:00:00,0.1315,-0.08,0.15392287030000001,0.2615,0.0,0.2615,-0.13,-0.08,0.15264337520000001,0.1315,-0.09,0.1593494587,0.2615,0.0,0.2615,-0.13,-0.09,0.158113883
2020-04-23 08:30:00,0.262,-0.1,0.2804353758,0.262,0.0,0.262,0.0,-0.1,0.1,0.262,-0.09,0.2770270745,0.262,0.0,0.262,0.0,-0.09,0.09
2020-04-23 09:00:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-04-23 09:30:00,-0.0655,-0.08,0.1033936652,0.1845,0.0,0.1845,-0.25,-0.08,0.26248809500000003,-0.0655,-0.08,0.1033936652,0.1845,0.0,0.1845,-0.25,-0.08,0.26248809500000003
2020-04-23 10:00:00,-0.25,-0.07,0.2596150997,0.0,0.0,0.0,-0.25,-0.07,0.2596150997,-0.25,-0.09,0.2657066051,0.0,0.0,0.0,-0.25,-0.09,0.2657066051
2020-04-23 10:30:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-04-23 11:00:00,-0.27,-0.15,0.3088689042,0.0,0.0,0.0,-0.27,-0.15,0.3088689042,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265
2020-04-23 11:30:00,-0.264,-0.14,0.2988243631,0.016,0.0,0.016,-0.28,-0.14,0.31304951680000004,-0.264,-0.14,0.2988243631,0.016,0.0,0.016,-0.28,-0.14,0.31304951680000004
2020-04-23 12:00:00,-0.27,-0.13,0.2996664813,0.0,0.0,0.0,-0.27,-0.13,0.2996664813,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265
2020-04-23 12:30:00,-0.055,-0.13,0.14115594210000001,0.17500000000000002,0.0,0.17500000000000002,-0.23,-0.13,0.2641968963,-0.055,-0.14,0.1504160896,0.17500000000000002,0.0,0.17500000000000002,-0.23,-0.14,0.2692582404
2020-04-23 13:00:00,0.157,-0.14,0.2103544628,0.23700000000000002,0.0,0.23700000000000002,-0.08,-0.14,0.161245155,0.157,-0.14,0.2103544628,0.23700000000000002,0.0,0.23700000000000002,-0.08,-0.14,0.161245155
2020-04-23 13:30:00,0.23750000000000002,-0.08,0.25061175150000004,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.08,0.08,0.23750000000000002,-0.08,0.25061175150000004,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.08,0.08
2020-04-23 14:00:00,0.1575,-0.13,0.20422108120000002,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.13,0.15264337520000001,0.1575,-0.14,0.2107279051,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.14,0.161245155
2020-04-23 14:30:00,0.1575,-0.13,0.20422108120000002,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.13,0.15264337520000001,0.1575,-0.14,0.2107279051,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.14,0.161245155
2020-04-23 15:00:00,0.1575,-0.11,0.19210999450000002,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.11,0.1360147051,0.23750000000000002,-0.11,0.26173698630000003,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.11,0.11
2020-04-23 15:30:00,0.1575,-0.11,0.19210999450000002,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.11,0.1360147051,0.1575,-0.12,0.19800568170000002,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.12,0.14422205100000002
2020-04-23 16:00:00,0.158,-0.14,0.2111018711,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.14,0.161245155,0.158,-0.14,0.2111018711,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.14,0.161245155
2020-04-23 16:30:00,0.358,-0.18,0.4007043798,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.18,0.2163330765,0.358,-0.2,0.41007804140000004,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.2,0.2332380758
2020-04-23 17:00:00,0.35750000000000004,0.0,0.35750000000000004,0.23750000000000002,0.0,0.23750000000000002,0.12,0.0,0.12,0.3675,0.0,0.3675,0.23750000000000002,0.0,0.23750000000000002,0.13,0.0,0.13
2020-04-23 17:30:00,0.138,-0.12,0.18287700780000002,0.23800000000000002,0.0,0.23800000000000002,-0.1,-0.12,0.1562049935,0.11800000000000001,-0.62,0.6311291468,0.23800000000000002,0.0,0.23800000000000002,-0.12,-0.62,0.6315061362000001
2020-04-23 18:00:00,-0.162,-0.17,0.2348275963,0.23800000000000002,0.0,0.23800000000000002,-0.4,-0.17,0.4346262762,-0.192,-0.55,0.5825495687000001,0.23800000000000002,0.0,0.23800000000000002,-0.43,-0.55,0.698140387
2020-04-23 18:30:00,-0.162,-0.33,0.36761936840000004,0.23800000000000002,0.0,0.23800000000000002,-0.4,-0.33,0.5185556865000001,-0.162,-0.34,0.3766218262,0.23800000000000002,0.0,0.23800000000000002,-0.4,-0.34,0.5249761899000001
2020-04-23 19:00:00,0.28750000000000003,-0.2,0.35022314320000003,0.23750000000000002,0.0,0.23750000000000002,0.05,-0.2,0.20615528130000002,0.28750000000000003,-0.22,0.36201691950000003,0.23750000000000002,0.0,0.23750000000000002,0.05,-0.22,0.2256102835
2020-04-23 19:30:00,0.328,0.0,0.328,0.23800000000000002,0.0,0.23800000000000002,0.09,0.0,0.09,0.328,0.0,0.328,0.23800000000000002,0.0,0.23800000000000002,0.09,0.0,0.09
2020-04-23 20:00:00,0.328,0.0,0.328,0.23800000000000002,0.0,0.23800000000000002,0.09,0.0,0.09,0.328,0.0,0.328,0.23800000000000002,0.0,0.23800000000000002,0.09,0.0,0.09
2020-04-23 20:30:00,0.3395,0.0,0.3395,0.2495,0.0,0.2495,0.09,0.0,0.09,0.3395,0.0,0.3395,0.2495,0.0,0.2495,0.09,0.0,0.09
2020-04-23 21:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-23 21:30:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-23 22:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-23 22:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-23 23:00:00,0.352,0.44,0.5634749329000001,0.262,0.0,0.262,0.09,0.44,0.4491102315,0.352,-0.48,0.5952344076,0.262,0.0,0.262,0.09,-0.48,0.4883646179
2020-04-23 23:30:00,0.372,0.44,0.5761805273,0.262,0.0,0.262,0.11,0.44,0.4535416188,0.372,-0.4,0.5462453661000001,0.262,0.0,0.262,0.11,-0.4,0.4148493703
2020-04-24 00:00:00,0.392,-0.09,0.4021989557,0.262,0.0,0.262,0.13,-0.09,0.158113883,0.392,-0.09,0.4021989557,0.262,0.0,0.262,0.13,-0.09,0.158113883
2020-04-24 00:30:00,0.41150000000000003,-0.08,0.4192043058,0.2615,0.0,0.2615,0.15,-0.08,0.17,0.42150000000000004,-0.08,0.4290247662,0.2615,0.0,0.2615,0.16,-0.08,0.1788854382
2020-04-24 01:00:00,0.432,-0.0825,0.43980706,0.262,-0.0025,0.2620119272,0.17,-0.08,0.1878829423,0.432,-0.0825,0.43980706,0.262,-0.0025,0.2620119272,0.17,-0.08,0.1878829423
2020-04-24 01:30:00,0.392,-0.08,0.40007999200000005,0.262,0.0,0.262,0.13,-0.08,0.15264337520000001,0.392,-0.08,0.40007999200000005,0.262,0.0,0.262,0.13,-0.08,0.15264337520000001
2020-04-24 02:00:00,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001
2020-04-24 02:30:00,0.372,0.0,0.372,0.262,0.0,0.262,0.11,0.0,0.11,0.372,-0.08,0.3805049277,0.262,0.0,0.262,0.11,-0.08,0.1360147051
2020-04-24 03:00:00,0.3915,0.42,0.574170924,0.2615,0.0,0.2615,0.13,0.42,0.4396589587,0.36150000000000004,-0.52,0.6333105478000001,0.2615,0.0,0.2615,0.1,-0.52,0.5295280918
2020-04-24 03:30:00,0.382,-0.08,0.3902870738,0.262,0.0,0.262,0.12,-0.08,0.14422205100000002,0.392,-0.08,0.40007999200000005,0.262,0.0,0.262,0.13,-0.08,0.15264337520000001
2020-04-24 04:00:00,0.42150000000000004,-0.08,0.4290247662,0.2615,0.0,0.2615,0.16,-0.08,0.1788854382,0.4315,-0.08,0.4388533354,0.2615,0.0,0.2615,0.17,-0.08,0.1878829423
2020-04-24 04:30:00,0.452,0.3985,0.6025829818,0.262,-0.0015,0.2620042939,0.19,0.4,0.44283179650000004,0.41200000000000003,-0.5115000000000001,0.6567923949000001,0.262,-0.0015,0.2620042939,0.15,-0.51,0.5316013544
2020-04-24 05:00:00,0.4415,0.41000000000000003,0.6025132779,0.2615,0.0,0.2615,0.18,0.41000000000000003,0.4477722635,0.3815,-0.51,0.6369005024000001,0.2615,0.0,0.2615,0.12,-0.51,0.5239274759
2020-04-24 05:30:00,0.42150000000000004,0.42,0.5950313017000001,0.2615,0.0,0.2615,0.16,0.42,0.4494441011,0.36150000000000004,-0.51,0.6251257873,0.2615,0.0,0.2615,0.1,-0.51,0.5197114584
2020-04-24 06:00:00,0.4015,0.41000000000000003,0.5738486299000001,0.2615,0.0,0.2615,0.14,0.41000000000000003,0.4332435804,0.36150000000000004,-0.51,0.6251257873,0.2615,0.0,0.2615,0.1,-0.51,0.5197114584
2020-04-24 06:30:00,0.3715,0.01,0.37163456510000004,0.2615,0.0,0.2615,0.11,0.01,0.11045361020000001,0.36150000000000004,-0.14,0.3876625466,0.2615,0.0,0.2615,0.1,-0.14,0.1720465053
2020-04-24 07:00:00,0.3745,-0.14150000000000001,0.4003404801,0.2645,-0.0315,0.26636910480000003,0.11,-0.11,0.15556349190000002,0.3745,-0.1515,0.4039832917,0.2645,-0.0315,0.26636910480000003,0.11,-0.12,0.16278820600000002
2020-04-24 07:30:00,0.2315,-0.11,0.2563049941,0.2615,0.0,0.2615,-0.03,-0.11,0.1140175425,0.2515,-0.12,0.278661533,0.2615,0.0,0.2615,-0.01,-0.12,0.12041594580000001
2020-04-24 08:00:00,0.152,0.31,0.3452593228,0.262,0.0,0.262,-0.11,0.31,0.3289376841,0.14200000000000002,-0.55,0.5680352102,0.262,0.0,0.262,-0.12,-0.55,0.5629387178
2020-04-24 08:30:00,0.152,0.25,0.29258161250000003,0.262,0.0,0.262,-0.11,0.25,0.2731300057,0.14200000000000002,-0.63,0.6458049241,0.262,0.0,0.262,-0.12,-0.63,0.6413267498
2020-04-24 09:00:00,0.1515,0.18,0.23527058890000002,0.2615,0.0,0.2615,-0.11,0.18,0.2109502311,0.14150000000000001,-0.46,0.48127149300000005,0.2615,0.0,0.2615,-0.12,-0.46,0.47539457300000004
2020-04-24 09:30:00,0.1115,-0.09,0.1432907883,0.2615,0.0,0.2615,-0.15,-0.09,0.1749285568,0.12150000000000001,-0.1,0.15736025550000002,0.2615,0.0,0.2615,-0.14,-0.1,0.1720465053
2020-04-24 10:00:00,0.152,-0.16,0.2206898276,0.262,0.0,0.262,-0.11,-0.16,0.19416487840000002,0.152,-0.17,0.2280438554,0.262,0.0,0.262,-0.11,-0.17,0.2024845673
2020-04-24 10:30:00,0.152,-0.14,0.2066494616,0.262,0.0,0.262,-0.11,-0.14,0.1780449381,0.152,-0.15,0.2135509307,0.262,0.0,0.262,-0.11,-0.15,0.1860107524
2020-04-24 11:00:00,0.1515,-0.17,0.2277108913,0.2615,0.0,0.2615,-0.11,-0.17,0.2024845673,0.1515,-0.18,0.23527058890000002,0.2615,0.0,0.2615,-0.11,-0.18,0.2109502311
2020-04-24 11:30:00,0.17200000000000001,-0.16,0.23491274980000001,0.262,0.0,0.262,-0.09,-0.16,0.1835755975,0.192,-0.17,0.2564449259,0.262,0.0,0.262,-0.07,-0.17,0.1838477631
2020-04-24 12:00:00,0.182,-0.13,0.2236604569,0.262,0.0,0.262,-0.08,-0.13,0.15264337520000001,0.202,-0.14,0.24577225230000002,0.262,0.0,0.262,-0.06,-0.14,0.1523154621
2020-04-24 12:30:00,0.162,-0.13,0.2077113382,0.262,0.0,0.262,-0.1,-0.13,0.1640121947,0.162,-0.14,0.2141121202,0.262,0.0,0.262,-0.1,-0.14,0.1720465053
2020-04-24 13:00:00,0.162,-0.12,0.20160357140000001,0.262,0.0,0.262,-0.1,-0.12,0.1562049935,0.162,-0.13,0.2077113382,0.262,0.0,0.262,-0.1,-0.13,0.1640121947
2020-04-24 13:30:00,0.34650000000000003,-0.0995,0.3605031207,0.2665,-0.0095,0.2666692708,0.08,-0.09,0.12041594580000001,0.35650000000000004,-0.0995,0.3701249789,0.2665,-0.0095,0.2666692708,0.09,-0.09,0.1272792206
2020-04-24 14:00:00,0.329,-0.13,0.3537527385,0.269,-0.02,0.2697424698,0.06,-0.11,0.1252996409,0.339,-0.14,0.3667710457,0.269,-0.02,0.2697424698,0.07,-0.12,0.1389244399
2020-04-24 14:30:00,-0.24350000000000002,-0.15,0.28599344400000004,0.0465,0.0,0.0465,-0.29,-0.15,0.3264965543,-0.24350000000000002,-0.16,0.2913627464,0.0465,0.0,0.0465,-0.29,-0.16,0.3312099032
2020-04-24 15:00:00,-0.29,-0.152,0.32742021930000004,0.0,-0.002,0.002,-0.29,-0.15,0.3264965543,-0.29,-0.162,0.33218067370000004,0.0,-0.002,0.002,-0.29,-0.16,0.3312099032
2020-04-24 15:30:00,0.248,-0.151,0.2903532331,0.258,-0.011,0.2582343897,-0.01,-0.14,0.1403566885,0.258,-0.161,0.30411346570000003,0.258,-0.011,0.2582343897,0.0,-0.15,0.15
2020-04-24 16:00:00,0.382,-0.10200000000000001,0.3953833583,0.262,-0.002,0.2620076335,0.12,-0.1,0.1562049935,0.382,-0.112,0.3980803939,0.262,-0.002,0.2620076335,0.12,-0.11,0.16278820600000002
2020-04-24 16:30:00,0.105,-0.1,0.145,0.145,0.0,0.145,-0.04,-0.1,0.1077032961,0.115,-0.11,0.1591383046,0.145,0.0,0.145,-0.03,-0.11,0.1140175425
2020-04-24 17:00:00,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226,-0.16,-0.11,0.19416487840000002,0.0,0.0,0.0,-0.16,-0.11,0.19416487840000002
2020-04-24 17:30:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-04-24 18:00:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292
2020-04-24 18:30:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-04-24 19:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-04-24 19:30:00,-0.1255,0.0,0.1255,0.0145,0.0,0.0145,-0.14,0.0,0.14,-0.1155,-0.07,0.13505646970000001,0.0145,0.0,0.0145,-0.13,-0.07,0.1476482306
2020-04-24 20:00:00,0.294,-0.09,0.3074670714,0.224,0.0,0.224,0.07,-0.09,0.1140175425,0.304,-0.09,0.3170425839,0.224,0.0,0.224,0.08,-0.09,0.12041594580000001
2020-04-24 20:30:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-24 21:00:00,0.362,-0.09,0.3730201067,0.262,0.0,0.262,0.1,-0.09,0.13453624050000001,0.362,-0.08,0.37073440630000004,0.262,0.0,0.262,0.1,-0.08,0.1280624847
2020-04-24 21:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-24 22:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-24 22:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-24 23:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-24 23:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-25 00:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 00:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 01:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-25 01:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 02:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 02:30:00,0.362,0.46,0.5853580101,0.262,0.0,0.262,0.1,0.46,0.47074409180000004,0.352,-0.48,0.5952344076,0.262,0.0,0.262,0.09,-0.48,0.4883646179
2020-04-25 03:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-25 03:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 04:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 04:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-25 05:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-25 05:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 06:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 06:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-25 07:00:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-25 07:30:00,0.36150000000000004,0.44,0.5694578562,0.2615,0.0,0.2615,0.1,0.44,0.4512205669,0.36150000000000004,-0.46,0.5850489296,0.2615,0.0,0.2615,0.1,-0.46,0.47074409180000004
2020-04-25 08:00:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.372,0.0,0.372,0.262,0.0,0.262,0.11,0.0,0.11
2020-04-25 08:30:00,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12
2020-04-25 09:00:00,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13
2020-04-25 09:30:00,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13
2020-04-25 10:00:00,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-04-25 10:30:00,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-04-25 11:00:00,0.42250000000000004,-0.0025,0.4225073964,0.2625,-0.0025,0.2625119045,0.16,0.0,0.16,0.4325,-0.0025,0.43250722540000003,0.2625,-0.0025,0.2625119045,0.17,0.0,0.17
2020-04-25 11:30:00,0.5125000000000001,-0.1335,0.5296022092,0.29250000000000004,-0.053500000000000006,0.2973524844,0.22,-0.08,0.23409399820000001,0.5225000000000001,-0.1335,0.5392851750000001,0.29250000000000004,-0.053500000000000006,0.2973524844,0.23,-0.08,0.24351591320000002
2020-04-25 12:00:00,0.457,-0.10550000000000001,0.4690194559,0.267,-0.025500000000000002,0.2682149325,0.19,-0.08,0.20615528130000002,0.457,-0.1155,0.4713695472,0.267,-0.025500000000000002,0.2682149325,0.19,-0.09,0.2102379604
2020-04-25 12:30:00,0.495,-0.13,0.5117860881,0.28500000000000003,-0.05,0.2893527259,0.21,-0.08,0.22472205050000002,0.505,-0.13,0.5214642845,0.28500000000000003,-0.05,0.2893527259,0.22,-0.08,0.23409399820000001
2020-04-25 13:00:00,0.542,-0.054,0.5446833943,0.302,-0.054,0.3067898303,0.24,0.0,0.24,0.552,-0.134,0.5680316893,0.302,-0.054,0.3067898303,0.25,-0.08,0.26248809500000003
2020-04-25 13:30:00,0.34700000000000003,-0.1375,0.37324958140000003,0.117,-0.0575,0.1303658314,0.23,-0.08,0.24351591320000002,0.34700000000000003,-0.1375,0.37324958140000003,0.117,-0.0575,0.1303658314,0.23,-0.08,0.24351591320000002
2020-04-25 14:00:00,0.035500000000000004,-0.1355,0.1400731952,0.035500000000000004,-0.0555,0.0658824711,0.0,-0.08,0.08,0.035500000000000004,-0.1355,0.1400731952,0.035500000000000004,-0.0555,0.0658824711,0.0,-0.08,0.08
2020-04-25 14:30:00,0.06,-0.1535,0.1648097388,0.06,-0.0635,0.0873627495,0.0,-0.09,0.09,0.06,-0.14350000000000002,0.15553858040000001,0.06,-0.0635,0.0873627495,0.0,-0.08,0.08
2020-04-25 15:00:00,0.055,-0.1565,0.1658832421,0.055,-0.0665,0.0862974507,0.0,-0.09,0.09,0.055,-0.1565,0.1658832421,0.055,-0.0665,0.0862974507,0.0,-0.09,0.09
2020-04-25 15:30:00,0.042,-0.2185,0.2225,0.042,-0.0585,0.0720156233,0.0,-0.16,0.16,0.042,-0.14850000000000002,0.1543251438,0.042,-0.0585,0.0720156233,0.0,-0.09,0.09
2020-04-25 16:00:00,-0.051000000000000004,-0.0555,0.0753740672,0.029,-0.0555,0.062619885,-0.08,0.0,0.08,0.029,-0.0555,0.062619885,0.029,-0.0555,0.062619885,0.0,0.0,0.0
2020-04-25 16:30:00,0.089,0.331,0.34275647330000003,0.029,-0.049,0.0569385634,0.06,0.38,0.38470768120000004,0.089,-0.369,0.3795813483,0.029,-0.049,0.0569385634,0.06,-0.32,0.32557641190000003
2020-04-25 17:00:00,0.452,-0.1125,0.4657899205,0.262,-0.0325,0.26400804910000003,0.19,-0.08,0.20615528130000002,0.462,-0.052500000000000005,0.4649733863,0.262,-0.0325,0.26400804910000003,0.2,-0.02,0.2009975124
2020-04-25 17:30:00,0.48350000000000004,-0.054,0.4865061665,0.2735,-0.054,0.2787799311,0.21,0.0,0.21,0.49350000000000005,-0.134,0.5113689959000001,0.2735,-0.054,0.2787799311,0.22,-0.08,0.23409399820000001
2020-04-25 18:00:00,0.442,-0.083,0.4497254718,0.262,-0.003,0.262017175,0.18,-0.08,0.19697715600000001,0.452,-0.083,0.4595573958,0.262,-0.003,0.262017175,0.19,-0.08,0.20615528130000002
2020-04-25 18:30:00,0.432,0.0,0.432,0.262,0.0,0.262,0.17,0.0,0.17,0.442,0.0,0.442,0.262,0.0,0.262,0.18,0.0,0.18
2020-04-25 19:00:00,0.4325,0.0,0.4325,0.2625,0.0,0.2625,0.17,0.0,0.17,0.4325,-0.08,0.4398366174,0.2625,0.0,0.2625,0.17,-0.08,0.1878829423
2020-04-25 19:30:00,0.41200000000000003,0.0,0.41200000000000003,0.262,0.0,0.262,0.15,0.0,0.15,0.41200000000000003,0.0,0.41200000000000003,0.262,0.0,0.262,0.15,0.0,0.15
2020-04-25 20:00:00,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13,0.392,0.0,0.392,0.262,0.0,0.262,0.13,0.0,0.13
2020-04-25 20:30:00,0.372,-0.08,0.3805049277,0.262,0.0,0.262,0.11,-0.08,0.1360147051,0.372,-0.09,0.3827322824,0.262,0.0,0.262,0.11,-0.09,0.14212670400000002
2020-04-25 21:00:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.362,-0.08,0.37073440630000004,0.262,0.0,0.262,0.1,-0.08,0.1280624847
2020-04-25 21:30:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-25 22:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 22:30:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-25 23:00:00,0.352,0.46,0.5792270712,0.262,0.0,0.262,0.09,0.46,0.4687216658,0.352,-0.48,0.5952344076,0.262,0.0,0.262,0.09,-0.48,0.4883646179
2020-04-25 23:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 00:00:00,0.352,0.46,0.5792270712,0.262,0.0,0.262,0.09,0.46,0.4687216658,0.352,-0.46,0.5792270712,0.262,0.0,0.262,0.09,-0.46,0.4687216658
2020-04-26 00:30:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-26 01:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 01:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 02:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 02:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 03:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-26 03:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 04:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 04:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 05:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-26 05:30:00,0.35150000000000003,-0.08,0.3604889041,0.2615,0.0,0.2615,0.09,-0.08,0.12041594580000001,0.35150000000000003,-0.09,0.36283915170000003,0.2615,0.0,0.2615,0.09,-0.09,0.1272792206
2020-04-26 06:00:00,0.321,-0.30000000000000004,0.4393643135,0.261,0.0,0.261,0.06,-0.30000000000000004,0.3059411708,0.321,-0.32,0.4532559983,0.261,0.0,0.261,0.06,-0.32,0.32557641190000003
2020-04-26 06:30:00,0.1015,-0.26,0.2791097454,0.2615,0.0,0.2615,-0.16,-0.26,0.30528675040000003,0.1015,-0.26,0.2791097454,0.2615,0.0,0.2615,-0.16,-0.26,0.30528675040000003
2020-04-26 07:00:00,0.12150000000000001,-0.17,0.20895513870000001,0.2615,0.0,0.2615,-0.14,-0.17,0.22022715550000002,0.12150000000000001,-0.18,0.2171687132,0.2615,0.0,0.2615,-0.14,-0.18,0.22803508500000003
2020-04-26 07:30:00,0.21150000000000002,-0.16,0.2652022813,0.2615,0.0,0.2615,-0.05,-0.16,0.1676305461,0.21150000000000002,-0.17,0.2713526304,0.2615,0.0,0.2615,-0.05,-0.17,0.1772004515
2020-04-26 08:00:00,0.3415,-0.27,0.4353415326,0.2615,0.0,0.2615,0.08,-0.27,0.2816025568,0.3415,-0.28,0.4416132358,0.2615,0.0,0.2615,0.08,-0.28,0.2912043956
2020-04-26 08:30:00,-0.0585,-0.29,0.2958415961,0.2615,0.0,0.2615,-0.32,-0.29,0.4318564576,-0.0585,-0.30000000000000004,0.3056505357,0.2615,0.0,0.2615,-0.32,-0.30000000000000004,0.438634244
2020-04-26 09:00:00,0.162,-0.01,0.1623083485,0.262,0.0,0.262,-0.1,-0.01,0.1004987562,0.162,-0.30000000000000004,0.3409457435,0.262,0.0,0.262,-0.1,-0.30000000000000004,0.316227766
2020-04-26 09:30:00,0.1715,0.26,0.3114678956,0.2615,0.0,0.2615,-0.09,0.26,0.2751363298,0.1315,-0.62,0.6337919611,0.2615,0.0,0.2615,-0.13,-0.62,0.6334824386
2020-04-26 10:00:00,0.4015,0.38,0.5528130335,0.2615,0.0,0.2615,0.14,0.38,0.4049691346,0.3315,-0.5,0.5999102016,0.2615,0.0,0.2615,0.07,-0.5,0.5048762225
2020-04-26 10:30:00,0.442,0.42,0.609724528,0.262,0.0,0.262,0.18,0.42,0.4569463864,0.392,-0.45,0.5967947721,0.262,0.0,0.262,0.13,-0.45,0.46840153710000004
2020-04-26 11:00:00,0.442,0.42,0.609724528,0.262,0.0,0.262,0.18,0.42,0.4569463864,0.392,-0.45,0.5967947721,0.262,0.0,0.262,0.13,-0.45,0.46840153710000004
2020-04-26 11:30:00,0.4615,0.42,0.624005008,0.2615,0.0,0.2615,0.2,0.42,0.46518813400000003,0.4015,-0.45,0.6030773168,0.2615,0.0,0.2615,0.14,-0.45,0.4712748667
2020-04-26 12:00:00,0.462,0.42,0.6243748874,0.262,0.0,0.262,0.2,0.42,0.46518813400000003,0.402,-0.44,0.5959899328,0.262,0.0,0.262,0.14,-0.44,0.4617358552
2020-04-26 12:30:00,0.462,0.42,0.6243748874,0.262,0.0,0.262,0.2,0.42,0.46518813400000003,0.402,-0.45,0.6034103082,0.262,0.0,0.262,0.14,-0.45,0.4712748667
2020-04-26 13:00:00,0.47350000000000003,0.41350000000000003,0.6286370177,0.2635,-0.006500000000000001,0.2635801586,0.21,0.42,0.4695742753,0.42350000000000004,-0.4565,0.6226913361,0.2635,-0.006500000000000001,0.2635801586,0.16,-0.45,0.4775981575
2020-04-26 13:30:00,0.487,0.373,0.6134313328000001,0.267,-0.017,0.2675406511,0.22,0.39,0.4477722635,0.437,-0.487,0.6543225504,0.267,-0.017,0.2675406511,0.17,-0.47000000000000003,0.49979996
2020-04-26 14:00:00,0.484,0.3755,0.6125816272,0.264,-0.0145,0.2643979009,0.22,0.39,0.4477722635,0.434,-0.49450000000000005,0.6579409168,0.264,-0.0145,0.2643979009,0.17,-0.48,0.5092150823
2020-04-26 14:30:00,0.47350000000000003,0.38,0.6071262225,0.2635,-0.01,0.263689685,0.21,0.39,0.4429446918,0.42350000000000004,-0.49,0.6476513337,0.2635,-0.01,0.263689685,0.16,-0.48,0.5059644256
2020-04-26 15:00:00,0.47300000000000003,0.401,0.6201048298,0.263,-0.009000000000000001,0.2631539473,0.21,0.41000000000000003,0.4606517123,0.423,-0.46900000000000003,0.6315773903,0.263,-0.009000000000000001,0.2631539473,0.16,-0.46,0.48703182650000004
2020-04-26 15:30:00,0.266,0.4,0.4803706902,0.08600000000000001,0.0,0.08600000000000001,0.18,0.4,0.438634244,0.066,-0.47000000000000003,0.47461142,0.08600000000000001,0.0,0.08600000000000001,-0.02,-0.47000000000000003,0.47042533950000004
2020-04-26 16:00:00,-0.08,0.4,0.4079215611,0.0,0.0,0.0,-0.08,0.4,0.4079215611,-0.12,-0.48,0.4947726751,0.0,0.0,0.0,-0.12,-0.48,0.4947726751
2020-04-26 16:30:00,-0.08,0.4,0.4079215611,0.0,0.0,0.0,-0.08,0.4,0.4079215611,-0.14,-0.47000000000000003,0.4904079934,0.0,0.0,0.0,-0.14,-0.47000000000000003,0.4904079934
2020-04-26 17:00:00,-0.1,0.4,0.41231056260000004,0.0,0.0,0.0,-0.1,0.4,0.41231056260000004,-0.16,-0.47000000000000003,0.4964876635,0.0,0.0,0.0,-0.16,-0.47000000000000003,0.4964876635
2020-04-26 17:30:00,-0.1,0.39,0.40261644280000003,0.0,0.0,0.0,-0.1,0.39,0.40261644280000003,-0.16,-0.49,0.5154609588,0.0,0.0,0.0,-0.16,-0.49,0.5154609588
2020-04-26 18:00:00,-0.1,0.39,0.40261644280000003,0.0,0.0,0.0,-0.1,0.39,0.40261644280000003,-0.16,-0.49,0.5154609588,0.0,0.0,0.0,-0.16,-0.49,0.5154609588
2020-04-26 18:30:00,-0.11,0.36,0.3764306045,0.0,0.0,0.0,-0.11,0.36,0.3764306045,-0.14,-0.49,0.5096076922,0.0,0.0,0.0,-0.14,-0.49,0.5096076922
2020-04-26 19:00:00,-0.65,-0.38,0.7529276194000001,0.0,0.0,0.0,-0.65,-0.38,0.7529276194000001,-0.64,-0.39,0.7494664769,0.0,0.0,0.0,-0.64,-0.39,0.7494664769
2020-04-26 19:30:00,-0.42,-0.38,0.5663920903,0.0,0.0,0.0,-0.42,-0.38,0.5663920903,-0.42,-0.39,0.5731491952000001,0.0,0.0,0.0,-0.42,-0.39,0.5731491952000001
2020-04-26 20:00:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-04-26 20:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-04-26 21:00:00,-0.0665,-0.07,0.0965517996,0.053500000000000006,0.0,0.053500000000000006,-0.12,-0.07,0.1389244399,-0.0565,-0.07,0.0899569341,0.053500000000000006,0.0,0.053500000000000006,-0.11,-0.07,0.1303840481
2020-04-26 21:30:00,0.3705,0.0,0.3705,0.2605,0.0,0.2605,0.11,0.0,0.11,0.3705,-0.08,0.3790385864,0.2605,0.0,0.2605,0.11,-0.08,0.1360147051
2020-04-26 22:00:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-26 22:30:00,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-26 23:00:00,0.36150000000000004,0.46,0.5850489296,0.2615,0.0,0.2615,0.1,0.46,0.47074409180000004,0.36150000000000004,-0.48,0.6009011982,0.2615,0.0,0.2615,0.1,-0.48,0.4903060269
2020-04-26 23:30:00,0.362,0.44,0.5697753943,0.262,0.0,0.262,0.1,0.44,0.4512205669,0.362,-0.47000000000000003,0.5932486831,0.262,0.0,0.262,0.1,-0.47000000000000003,0.4805205511
2020-04-27 00:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-27 00:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-27 01:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-27 01:30:00,0.342,-0.09,0.3536438887,0.262,0.0,0.262,0.08,-0.09,0.12041594580000001,0.352,-0.09,0.3633235473,0.262,0.0,0.262,0.09,-0.09,0.1272792206
2020-04-27 02:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-27 02:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-27 03:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-27 03:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-27 04:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08
2020-04-27 04:30:00,0.36150000000000004,0.46,0.5850489296,0.2615,0.0,0.2615,0.1,0.46,0.47074409180000004,0.3415,-0.48,0.5890859445000001,0.2615,0.0,0.2615,0.08,-0.48,0.4866210024
2020-04-27 05:00:00,0.382,0.46,0.5979331066,0.262,0.0,0.262,0.12,0.46,0.47539457300000004,0.262,-0.47000000000000003,0.5380929288,0.262,0.0,0.262,0.0,-0.47000000000000003,0.47000000000000003
2020-04-27 05:30:00,0.382,0.46,0.5979331066,0.262,0.0,0.262,0.12,0.46,0.47539457300000004,0.342,-0.46,0.5732050244,0.262,0.0,0.262,0.08,-0.46,0.4669047012
2020-04-27 06:00:00,0.382,0.43,0.5751730174,0.262,0.0,0.262,0.12,0.43,0.44643028570000004,0.342,-0.49,0.5975483244,0.262,0.0,0.262,0.08,-0.49,0.4964876635
2020-04-27 06:30:00,0.2615,0.41000000000000003,0.4862944067,0.2615,0.0,0.2615,0.0,0.41000000000000003,0.41000000000000003,0.2615,-0.51,0.5731337104,0.2615,0.0,0.2615,0.0,-0.51,0.51
2020-04-27 07:00:00,0.2615,0.38,0.4612832644,0.2615,0.0,0.2615,0.0,0.38,0.38,0.2615,-0.49,0.5554117842,0.2615,0.0,0.2615,0.0,-0.49,0.49
2020-04-27 07:30:00,0.152,0.01,0.1523285922,0.262,0.0,0.262,-0.11,0.01,0.11045361020000001,0.162,-0.19,0.24968780510000002,0.262,0.0,0.262,-0.1,-0.19,0.2147091055
2020-04-27 08:00:00,0.1115,-0.15,0.1869017121,0.2615,0.0,0.2615,-0.15,-0.15,0.2121320344,0.1115,-0.14,0.178975557,0.2615,0.0,0.2615,-0.15,-0.14,0.2051828453
2020-04-27 08:30:00,0.1115,-0.19,0.2203003631,0.2615,0.0,0.2615,-0.15,-0.19,0.24207436870000001,0.1115,-0.19,0.2203003631,0.2615,0.0,0.2615,-0.15,-0.19,0.24207436870000001
2020-04-27 09:00:00,0.14150000000000001,-0.15,0.2062092384,0.2615,0.0,0.2615,-0.12,-0.15,0.1920937271,0.14150000000000001,-0.15,0.2062092384,0.2615,0.0,0.2615,-0.12,-0.15,0.1920937271
2020-04-27 09:30:00,0.1715,-0.12,0.20931375970000002,0.2615,0.0,0.2615,-0.09,-0.12,0.15,0.1715,-0.13,0.21520281130000002,0.2615,0.0,0.2615,-0.09,-0.13,0.158113883
2020-04-27 10:00:00,0.1615,-0.15,0.22041381540000002,0.2615,0.0,0.2615,-0.1,-0.15,0.1802775638,0.1615,-0.16,0.2273373045,0.2615,0.0,0.2615,-0.1,-0.16,0.1886796226
2020-04-27 10:30:00,0.1515,-0.17,0.2277108913,0.2615,0.0,0.2615,-0.11,-0.17,0.2024845673,0.1515,-0.18,0.23527058890000002,0.2615,0.0,0.2615,-0.11,-0.18,0.2109502311
2020-04-27 11:00:00,0.1315,-0.17,0.21492382370000002,0.2615,0.0,0.2615,-0.13,-0.17,0.2140093456,0.1315,-0.18,0.2229175857,0.2615,0.0,0.2615,-0.13,-0.18,0.2220360331
2020-04-27 11:30:00,0.1315,-0.15,0.1994799489,0.2615,0.0,0.2615,-0.13,-0.15,0.1984943324,0.1315,-0.16,0.2071044423,0.2615,0.0,0.2615,-0.13,-0.16,0.20615528130000002
2020-04-27 12:00:00,0.026000000000000002,-0.15,0.15223665790000002,0.20600000000000002,0.0,0.20600000000000002,-0.18,-0.15,0.2343074903,0.026000000000000002,-0.16,0.16209873530000002,0.20600000000000002,0.0,0.20600000000000002,-0.18,-0.16,0.24083189160000001
2020-04-27 12:30:00,0.1615,0.24,0.28927884470000004,0.2615,0.0,0.2615,-0.1,0.24,0.26,0.1315,-0.55,0.5655017683,0.2615,0.0,0.2615,-0.13,-0.55,0.565154846
2020-04-27 13:00:00,0.1715,0.29,0.3369157907,0.2615,0.0,0.2615,-0.09,0.29,0.303644529,0.1715,-0.58,0.6048241480000001,0.2615,0.0,0.2615,-0.09,-0.58,0.5869412236
2020-04-27 13:30:00,0.1715,0.28,0.3283477577,0.2615,0.0,0.2615,-0.09,0.28,0.2941088234,0.14150000000000001,-0.59,0.6067307887,0.2615,0.0,0.2615,-0.12,-0.59,0.6020797289
2020-04-27 14:00:00,0.07,0.28,0.2886173938,0.23,0.0,0.23,-0.16,0.28,0.3224903099,0.07,-0.59,0.5941380311000001,0.23,0.0,0.23,-0.16,-0.59,0.6113100686
2020-04-27 14:30:00,0.182,0.31,0.3594773985,0.262,0.0,0.262,-0.08,0.31,0.3201562119,0.162,-0.5700000000000001,0.5925740460000001,0.262,0.0,0.262,-0.1,-0.5700000000000001,0.5787054518
2020-04-27 15:00:00,0.162,0.26,0.3063396807,0.262,0.0,0.262,-0.1,0.26,0.2785677655,0.112,-0.62,0.6300349197,0.262,0.0,0.262,-0.15,-0.62,0.6378871374
2020-04-27 15:30:00,0.18150000000000002,0.28,0.3336798615,0.2615,0.0,0.2615,-0.08,0.28,0.2912043956,0.1515,-0.6000000000000001,0.6188313583,0.2615,0.0,0.2615,-0.11,-0.6000000000000001,0.61
2020-04-27 16:00:00,0.342,0.35000000000000003,0.48935059010000004,0.262,0.0,0.262,0.08,0.35000000000000003,0.3590264614,0.162,-0.53,0.5542057380000001,0.262,0.0,0.262,-0.1,-0.53,0.5393514624
2020-04-27 16:30:00,0.342,0.39,0.5187137939,0.262,0.0,0.262,0.08,0.39,0.3981205847,0.262,-0.49,0.5556473702,0.262,0.0,0.262,0.0,-0.49,0.49
2020-04-27 17:00:00,0.342,0.4,0.5262736931,0.262,0.0,0.262,0.08,0.4,0.4079215611,0.262,-0.48,0.5468491565,0.262,0.0,0.262,0.0,-0.48,0.48
2020-04-27 17:30:00,0.3415,0.4,0.5259489044,0.2615,0.0,0.2615,0.08,0.4,0.4079215611,0.2615,-0.47000000000000003,0.5378496537,0.2615,0.0,0.2615,0.0,-0.47000000000000003,0.47000000000000003
2020-04-27 18:00:00,0.262,-0.03,0.26371196410000003,0.262,0.0,0.262,0.0,-0.03,0.03,0.262,-0.08,0.27394159960000003,0.262,0.0,0.262,0.0,-0.08,0.08
2020-04-27 18:30:00,0.182,-0.12,0.218,0.262,0.0,0.262,-0.08,-0.12,0.14422205100000002,0.182,-0.12,0.218,0.262,0.0,0.262,-0.08,-0.12,0.14422205100000002
2020-04-27 19:00:00,0.17200000000000001,-0.16,0.23491274980000001,0.262,0.0,0.262,-0.09,-0.16,0.1835755975,0.17200000000000001,-0.17,0.2418346543,0.262,0.0,0.262,-0.09,-0.17,0.19235384060000002
2020-04-27 19:30:00,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09,0.2615,-0.1,0.2799683018,0.2615,0.0,0.2615,0.0,-0.1,0.1
2020-04-27 20:00:00,0.162,-0.1,0.1903785702,0.262,0.0,0.262,-0.1,-0.1,0.14142135620000001,0.162,-0.12,0.20160357140000001,0.262,0.0,0.262,-0.1,-0.12,0.1562049935
2020-04-27 20:30:00,0.162,-0.14,0.2141121202,0.262,0.0,0.262,-0.1,-0.14,0.1720465053,0.162,-0.15,0.22078043390000002,0.262,0.0,0.262,-0.1,-0.15,0.1802775638
2020-04-27 21:00:00,0.1515,-0.15,0.21319533300000001,0.2615,0.0,0.2615,-0.11,-0.15,0.1860107524,0.1515,-0.16,0.220345751,0.2615,0.0,0.2615,-0.11,-0.16,0.19416487840000002
2020-04-27 21:30:00,-0.108,-0.33,0.3472232711,0.262,0.0,0.262,-0.37,-0.33,0.4957822102,-0.108,-0.34,0.3567408023,0.262,0.0,0.262,-0.37,-0.34,0.5024937811
2020-04-27 22:00:00,-0.178,-0.38,0.41962364090000004,0.262,0.0,0.262,-0.44,-0.38,0.5813776741000001,-0.168,-0.4,0.43384789960000003,0.262,0.0,0.262,-0.43,-0.4,0.5872818744
2020-04-27 22:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-27 23:00:00,0.36150000000000004,0.38,0.5244828405,0.2615,0.0,0.2615,0.1,0.38,0.39293765410000003,0.3415,-0.48,0.5890859445000001,0.2615,0.0,0.2615,0.08,-0.48,0.4866210024
2020-04-27 23:30:00,0.362,0.35000000000000003,0.5035315283,0.262,0.0,0.262,0.1,0.35000000000000003,0.3640054945,0.352,-0.44,0.5634749329000001,0.262,0.0,0.262,0.09,-0.44,0.4491102315
2020-04-28 00:00:00,0.3715,0.43,0.5682536845,0.2615,0.0,0.2615,0.11,0.43,0.4438468204,0.35150000000000003,-0.5,0.6111892097,0.2615,0.0,0.2615,0.09,-0.5,0.5080354318
2020-04-28 00:30:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001
2020-04-28 01:00:00,0.35150000000000003,-0.08,0.3604889041,0.2615,0.0,0.2615,0.09,-0.08,0.12041594580000001,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847
2020-04-28 01:30:00,0.382,0.4,0.5531039685,0.262,0.0,0.262,0.12,0.4,0.4176122604,0.342,-0.48,0.5893759411,0.262,0.0,0.262,0.08,-0.48,0.4866210024
2020-04-28 02:00:00,0.372,0.13,0.394060909,0.262,0.0,0.262,0.11,0.13,0.17029386370000002,0.372,-0.21,0.42718146030000004,0.262,0.0,0.262,0.11,-0.21,0.2370653918
2020-04-28 02:30:00,0.3815,0.17,0.4176628425,0.2615,0.0,0.2615,0.12,0.17,0.2080865205,0.36150000000000004,-0.30000000000000004,0.4697682939,0.2615,0.0,0.2615,0.1,-0.30000000000000004,0.316227766
2020-04-28 03:00:00,0.42250000000000004,0.387,0.5729530958,0.2625,-0.003,0.2625171423,0.16,0.39,0.4215447782,0.36250000000000004,-0.553,0.6612225420000001,0.2625,-0.003,0.2625171423,0.1,-0.55,0.5590169944
2020-04-28 03:30:00,0.41200000000000003,0.39,0.5673129648,0.262,0.0,0.262,0.15,0.39,0.4178516483,0.352,-0.55,0.6529961715,0.262,0.0,0.262,0.09,-0.55,0.5573149917
2020-04-28 04:00:00,0.402,0.4,0.5671014019,0.262,0.0,0.262,0.14,0.4,0.423792402,0.352,-0.55,0.6529961715,0.262,0.0,0.262,0.09,-0.55,0.5573149917
2020-04-28 04:30:00,0.41150000000000003,0.4,0.5738747686,0.2615,0.0,0.2615,0.15,0.4,0.42720018730000003,0.35150000000000003,-0.55,0.6527267805,0.2615,0.0,0.2615,0.09,-0.55,0.5573149917
2020-04-28 05:00:00,0.4015,0.4,0.5667470776,0.2615,0.0,0.2615,0.14,0.4,0.423792402,0.35150000000000003,-0.55,0.6527267805,0.2615,0.0,0.2615,0.09,-0.55,0.5573149917
2020-04-28 05:30:00,0.402,0.4,0.5671014019,0.262,0.0,0.262,0.14,0.4,0.423792402,0.352,-0.53,0.6362420923000001,0.262,0.0,0.262,0.09,-0.53,0.5375872022
2020-04-28 06:00:00,0.3715,0.4,0.5459049826,0.2615,0.0,0.2615,0.11,0.4,0.4148493703,0.35150000000000003,-0.53,0.6359656044,0.2615,0.0,0.2615,0.09,-0.53,0.5375872022
2020-04-28 06:30:00,0.36150000000000004,0.38,0.5244828405,0.2615,0.0,0.2615,0.1,0.38,0.39293765410000003,0.35150000000000003,-0.54,0.6443230944,0.2615,0.0,0.2615,0.09,-0.54,0.5474486277
2020-04-28 07:00:00,0.352,0.05,0.3555334021,0.262,0.0,0.262,0.09,0.05,0.1029563014,0.352,-0.18,0.3953530068,0.262,0.0,0.262,0.09,-0.18,0.201246118
2020-04-28 07:30:00,0.342,-0.08,0.351232117,0.262,0.0,0.262,0.08,-0.08,0.11313708500000001,0.352,-0.1,0.3659289549,0.262,0.0,0.262,0.09,-0.1,0.13453624050000001
2020-04-28 08:00:00,0.2615,-0.1,0.2799683018,0.2615,0.0,0.2615,0.0,-0.1,0.1,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-04-28 08:30:00,0.062,-0.17,0.1809530326,0.262,0.0,0.262,-0.2,-0.17,0.26248809500000003,0.032,-0.18,0.18282231810000002,0.262,0.0,0.262,-0.23,-0.18,0.2920616373
2020-04-28 09:00:00,-0.298,-0.46,0.5480912333,0.262,0.0,0.262,-0.56,-0.46,0.7247068373000001,-0.298,-0.47000000000000003,0.5565105570000001,0.262,0.0,0.262,-0.56,-0.47000000000000003,0.7310950691
2020-04-28 09:30:00,-0.2485,-0.38,0.45403992120000003,0.2615,0.0,0.2615,-0.51,-0.38,0.6360031446000001,-0.2585,-0.32,0.4113663209,0.2615,0.0,0.2615,-0.52,-0.32,0.6105735009000001
2020-04-28 10:00:00,0.2615,-0.1,0.2799683018,0.2615,0.0,0.2615,0.0,-0.1,0.1,0.2615,-0.1,0.2799683018,0.2615,0.0,0.2615,0.0,-0.1,0.1
2020-04-28 10:30:00,0.262,-0.1,0.2804353758,0.262,0.0,0.262,0.0,-0.1,0.1,0.262,-0.1,0.2804353758,0.262,0.0,0.262,0.0,-0.1,0.1
2020-04-28 11:00:00,0.17200000000000001,-0.24,0.2952693685,0.262,0.0,0.262,-0.09,-0.24,0.2563201124,0.17200000000000001,-0.25,0.3034534561,0.262,0.0,0.262,-0.09,-0.25,0.2657066051
2020-04-28 11:30:00,0.1715,-0.24,0.294978389,0.2615,0.0,0.2615,-0.09,-0.24,0.2563201124,0.1715,-0.24,0.294978389,0.2615,0.0,0.2615,-0.09,-0.24,0.2563201124
2020-04-28 12:00:00,0.262,-0.11,0.2841548873,0.262,0.0,0.262,0.0,-0.11,0.11,0.262,-0.12,0.2881735588,0.262,0.0,0.262,0.0,-0.12,0.12
2020-04-28 12:30:00,0.17200000000000001,-0.18,0.24896586110000002,0.262,0.0,0.262,-0.09,-0.18,0.201246118,0.17200000000000001,-0.18,0.24896586110000002,0.262,0.0,0.262,-0.09,-0.18,0.201246118
2020-04-28 13:00:00,0.262,-0.08,0.27394159960000003,0.262,0.0,0.262,0.0,-0.08,0.08,0.262,-0.08,0.27394159960000003,0.262,0.0,0.262,0.0,-0.08,0.08
2020-04-28 13:30:00,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-04-28 14:00:00,0.262,-0.08,0.27394159960000003,0.262,0.0,0.262,0.0,-0.08,0.08,0.262,-0.09,0.2770270745,0.262,0.0,0.262,0.0,-0.09,0.09
2020-04-28 14:30:00,0.052000000000000005,-0.08,0.0954148835,0.262,0.0,0.262,-0.21,-0.08,0.22472205050000002,0.042,-0.09,0.0993176721,0.262,0.0,0.262,-0.22,-0.09,0.23769728650000002
2020-04-28 15:00:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09
2020-04-28 15:30:00,0.262,0.0,0.262,0.262,0.0,0.262,0.0,0.0,0.0,0.262,0.0,0.262,0.262,0.0,0.262,0.0,0.0,0.0
2020-04-28 16:00:00,0.262,-0.09,0.2770270745,0.262,0.0,0.262,0.0,-0.09,0.09,0.262,-0.08,0.27394159960000003,0.262,0.0,0.262,0.0,-0.08,0.08
2020-04-28 16:30:00,0.352,-0.1,0.3659289549,0.262,0.0,0.262,0.09,-0.1,0.13453624050000001,0.352,-0.09,0.3633235473,0.262,0.0,0.262,0.09,-0.09,0.1272792206
2020-04-28 17:00:00,0.35150000000000003,-0.1,0.3654480127,0.2615,0.0,0.2615,0.09,-0.1,0.13453624050000001,0.35150000000000003,-0.08,0.3604889041,0.2615,0.0,0.2615,0.09,-0.08,0.12041594580000001
2020-04-28 17:30:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001
2020-04-28 18:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2020-04-28 18:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-28 19:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-04-28 19:30:00,0.35150000000000003,-0.09,0.36283915170000003,0.2615,0.0,0.2615,0.09,-0.09,0.1272792206,0.35150000000000003,-0.08,0.3604889041,0.2615,0.0,0.2615,0.09,-0.08,0.12041594580000001
2020-04-28 20:00:00,0.35150000000000003,-0.1,0.3654480127,0.2615,0.0,0.2615,0.09,-0.1,0.13453624050000001,0.35150000000000003,-0.09,0.36283915170000003,0.2615,0.0,0.2615,0.09,-0.09,0.1272792206
2020-04-28 20:30:00,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001,0.3415,-0.09,0.3531603743,0.2615,0.0,0.2615,0.08,-0.09,0.12041594580000001
2020-04-28 21:00:00,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001,0.3415,-0.09,0.3531603743,0.2615,0.0,0.2615,0.08,-0.09,0.12041594580000001
2020-04-28 21:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-28 22:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-28 22:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-28 23:00:00,0.3415,-0.09,0.3531603743,0.2615,0.0,0.2615,0.08,-0.09,0.12041594580000001,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001
2020-04-28 23:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-29 00:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-29 00:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-29 01:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-29 01:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2020-04-29 02:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001
2020-04-29 02:30:00,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051
2020-04-29 03:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-04-29 03:30:00,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051
2020-04-29 04:00:00,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847
2020-04-29 04:30:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-04-29 05:00:00,0.381,-0.08,0.3893083611,0.261,0.0,0.261,0.12,-0.08,0.14422205100000002,0.381,-0.08,0.3893083611,0.261,0.0,0.261,0.12,-0.08,0.14422205100000002
2020-04-29 05:30:00,0.41150000000000003,-0.08,0.4192043058,0.2615,0.0,0.2615,0.15,-0.08,0.17,0.41150000000000003,-0.08,0.4192043058,0.2615,0.0,0.2615,0.15,-0.08,0.17
2020-04-29 06:00:00,0.3815,-0.09,0.3919722567,0.2615,0.0,0.2615,0.12,-0.09,0.15,0.3915,-0.09,0.4017116503,0.2615,0.0,0.2615,0.13,-0.09,0.158113883
2020-04-29 06:30:00,0.3735,-0.0995,0.3865261957,0.2635,-0.0095,0.2636711968,0.11,-0.09,0.14212670400000002,0.3735,-0.1095,0.38922037460000003,0.2635,-0.0095,0.2636711968,0.11,-0.1,0.1486606875
2020-04-29 07:00:00,0.3415,-0.05,0.3451409133,0.2615,0.0,0.2615,0.08,-0.05,0.0943398113,0.3415,-0.16,0.3771236535,0.2615,0.0,0.2615,0.08,-0.16,0.1788854382
2020-04-29 07:30:00,0.47200000000000003,-0.1705,0.5018508244000001,0.292,-0.0405,0.2947952679,0.18,-0.13,0.2220360331,0.47200000000000003,-0.18050000000000002,0.5053357795,0.292,-0.0405,0.2947952679,0.18,-0.14,0.22803508500000003
2020-04-29 08:00:00,0.6575000000000001,-0.329,0.735219185,0.3975,-0.129,0.4179081837,0.26,-0.2,0.3280243893,0.6675,-0.329,0.7441755505000001,0.3975,-0.129,0.4179081837,0.27,-0.2,0.3360059523
2020-04-29 08:30:00,0.7215,-0.3885,0.8194476798,0.42150000000000004,-0.14850000000000002,0.44689428280000004,0.30000000000000004,-0.24,0.3841874542,0.7215,-0.3985,0.8242357066,0.42150000000000004,-0.14850000000000002,0.44689428280000004,0.30000000000000004,-0.25,0.39051248380000003
2020-04-29 09:00:00,0.314,-0.527,0.6134533397,0.334,-0.067,0.3406537832,-0.02,-0.46,0.46043457730000004,0.314,-0.537,0.6220651091,0.334,-0.067,0.3406537832,-0.02,-0.47000000000000003,0.47042533950000004
2020-04-29 09:30:00,-0.0285,-0.59,0.5906879464,0.2615,0.0,0.2615,-0.29,-0.59,0.6574191966,-0.0285,-0.61,0.6106654158,0.2615,0.0,0.2615,-0.29,-0.61,0.6754257916
