Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-04-29 10:00:00,-0.0485,-0.56,0.5620962996000001,0.2615,0.0,0.2615,-0.31,-0.56,0.6400781202,-0.0485,-0.5700000000000001,0.5720596560000001,0.2615,0.0,0.2615,-0.31,-0.5700000000000001,0.6488451279
2020-04-29 10:30:00,0.635,-0.3885,0.7444173896,0.355,-0.1085,0.3712105198,0.28,-0.28,0.3959797975,0.635,-0.3985,0.7496847671,0.355,-0.1085,0.3712105198,0.28,-0.29,0.4031128874
2020-04-29 11:00:00,0.584,-0.3705,0.6916113432000001,0.364,-0.1305,0.38668624230000004,0.22,-0.24,0.32557641190000003,0.584,-0.3805,0.6970195478,0.364,-0.1305,0.38668624230000004,0.22,-0.25,0.3330165161
2020-04-29 11:30:00,0.5650000000000001,-0.4,0.6922607890000001,0.375,-0.13,0.3968941924,0.19,-0.27,0.33015148040000003,0.5650000000000001,-0.41000000000000003,0.6980866708,0.375,-0.13,0.3968941924,0.19,-0.28,0.3383784863
2020-04-29 12:00:00,0.47750000000000004,-0.362,0.5992080190000001,0.34750000000000003,-0.10200000000000001,0.36216053070000004,0.13,-0.26,0.2906888371,0.48750000000000004,-0.372,0.613221208,0.34750000000000003,-0.10200000000000001,0.36216053070000004,0.14,-0.27,0.3041381265
2020-04-29 12:30:00,0.72,-0.433,0.8401720062,0.45,-0.14300000000000002,0.4721747558,0.27,-0.29,0.39623225510000004,0.72,-0.443,0.8453691501,0.45,-0.14300000000000002,0.4721747558,0.27,-0.30000000000000004,0.40360872140000004
2020-04-29 13:00:00,0.765,-0.4295,0.8773227741,0.47500000000000003,-0.1395,0.4950608548,0.29,-0.29,0.4101219331,0.775,-0.4395,0.8909462666,0.47500000000000003,-0.1395,0.4950608548,0.30000000000000004,-0.30000000000000004,0.4242640687
2020-04-29 13:30:00,0.5935,-0.3195,0.6740344947,0.3835,-0.11950000000000001,0.40168706730000003,0.21,-0.2,0.29,0.5935,-0.3195,0.6740344947,0.3835,-0.11950000000000001,0.40168706730000003,0.21,-0.2,0.29
2020-04-29 14:00:00,0.453,-0.5235000000000001,0.6922869708,0.333,-0.0935,0.3458775072,0.12,-0.43,0.44643028570000004,0.47300000000000003,-0.0835,0.48031369960000003,0.333,-0.0935,0.3458775072,0.14,0.01,0.1403566885
2020-04-29 14:30:00,0.5680000000000001,-0.53,0.7768680712,0.398,-0.1,0.4103705642,0.17,-0.43,0.4623851209,0.598,-0.1,0.6063035543,0.398,-0.1,0.4103705642,0.2,0.0,0.2
2020-04-29 15:00:00,0.586,-0.3385,0.6767409032,0.396,-0.1085,0.4105949951,0.19,-0.23,0.2983286778,0.586,-0.34850000000000003,0.6817978073000001,0.396,-0.1085,0.4105949951,0.19,-0.24,0.3061045573
2020-04-29 15:30:00,0.671,-0.3195,0.7431831874,0.421,-0.11950000000000001,0.4376314088,0.25,-0.2,0.3201562119,0.671,-0.3295,0.7475367884,0.421,-0.11950000000000001,0.4376314088,0.25,-0.21,0.3264965543
2020-04-29 16:00:00,0.5700000000000001,-0.223,0.6120694405,0.36,-0.093,0.3718185041,0.21,-0.13,0.24698178070000001,0.58,-0.223,0.6213927904000001,0.36,-0.093,0.3718185041,0.22,-0.13,0.2555386468
2020-04-29 16:30:00,0.6225,-0.191,0.6511430334,0.35250000000000004,-0.091,0.3640566577,0.27,-0.1,0.28792360100000003,0.6225,-0.201,0.6541461993000001,0.35250000000000004,-0.091,0.3640566577,0.27,-0.11,0.2915475947
2020-04-29 17:00:00,0.531,-0.1545,0.5530201172,0.311,-0.0645,0.3176180883,0.22,-0.09,0.23769728650000002,0.541,-0.1545,0.5626288741000001,0.311,-0.0645,0.3176180883,0.23,-0.09,0.24698178070000001
2020-04-29 17:30:00,0.402,-0.009000000000000001,0.40210073360000004,0.262,-0.009000000000000001,0.2621545346,0.14,0.0,0.14,0.402,-0.009000000000000001,0.40210073360000004,0.262,-0.009000000000000001,0.2621545346,0.14,0.0,0.14
2020-04-29 18:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.362,0.0,0.362,0.262,0.0,0.262,0.1,0.0,0.1
2020-04-29 18:30:00,0.41200000000000003,0.39,0.5673129648,0.262,0.0,0.262,0.15,0.39,0.4178516483,0.362,-0.48,0.6012021291,0.262,0.0,0.262,0.1,-0.48,0.4903060269
2020-04-29 19:00:00,0.6275000000000001,0.0105,0.6275878425,0.3375,-0.0795,0.346736932,0.29,0.09,0.303644529,0.6075,-0.3995,0.7270876838,0.3375,-0.0795,0.346736932,0.27,-0.32,0.4186884283
2020-04-29 19:30:00,0.8180000000000001,-0.329,0.8816830496,0.418,-0.149,0.4437623238,0.4,-0.18,0.438634244,0.8180000000000001,-0.339,0.8854631556,0.418,-0.149,0.4437623238,0.4,-0.19,0.44283179650000004
2020-04-29 20:00:00,0.836,-0.275,0.8800687473000001,0.41600000000000004,-0.155,0.4439380587,0.42,-0.12,0.4368065934,0.8260000000000001,-0.445,0.9382435718000001,0.41600000000000004,-0.155,0.4439380587,0.41000000000000003,-0.29,0.5021951812000001
2020-04-29 20:30:00,0.522,-0.379,0.6450775147000001,0.302,-0.039,0.3045077996,0.22,-0.34,0.4049691346,0.532,-0.379,0.6531959890000001,0.302,-0.039,0.3045077996,0.23,-0.34,0.410487515
2020-04-29 21:00:00,0.3815,-0.34,0.5110207921000001,0.2615,0.0,0.2615,0.12,-0.34,0.3605551275,0.3815,-0.35000000000000003,0.5177279691000001,0.2615,0.0,0.2615,0.12,-0.35000000000000003,0.37
2020-04-29 21:30:00,0.3915,-0.34,0.5185289288,0.2615,0.0,0.2615,0.13,-0.34,0.3640054945,0.4015,-0.35000000000000003,0.5326370716000001,0.2615,0.0,0.2615,0.14,-0.35000000000000003,0.3769615365
2020-04-29 22:00:00,0.42150000000000004,-0.34,0.5415369332000001,0.2615,0.0,0.2615,0.16,-0.34,0.3757658846,0.42150000000000004,-0.35000000000000003,0.5478706508,0.2615,0.0,0.2615,0.16,-0.35000000000000003,0.3848376281
2020-04-29 22:30:00,0.4415,-0.34,0.5572452333,0.2615,0.0,0.2615,0.18,-0.34,0.38470768120000004,0.4515,-0.34,0.5652010704,0.2615,0.0,0.2615,0.19,-0.34,0.3894868419
2020-04-29 23:00:00,0.441,-0.34,0.5568491717,0.261,0.0,0.261,0.18,-0.34,0.38470768120000004,0.451,-0.35000000000000003,0.5708773949,0.261,0.0,0.261,0.19,-0.35000000000000003,0.39824615500000005
2020-04-29 23:30:00,0.49,-0.34600000000000003,0.5998466471,0.28,-0.016,0.2804567703,0.21,-0.33,0.3911521443,0.5,-0.34600000000000003,0.6080427617,0.28,-0.016,0.2804567703,0.22,-0.33,0.39661064030000004
2020-04-30 00:00:00,0.847,-0.3345,0.9106586902,0.417,-0.14450000000000002,0.4413266931,0.43,-0.19,0.4701063709,0.847,-0.34450000000000003,0.914379161,0.417,-0.14450000000000002,0.4413266931,0.43,-0.2,0.4742362281
2020-04-30 00:30:00,0.8455,-0.2225,0.8742862803,0.41550000000000004,-0.14250000000000002,0.4392567586,0.43,-0.08,0.4373785546,0.8355,-0.4525,0.9501665643,0.41550000000000004,-0.14250000000000002,0.4392567586,0.42,-0.31,0.5220153254000001
2020-04-30 01:00:00,0.8475,-0.1615,0.8627505433,0.41750000000000004,-0.14150000000000001,0.4408270636,0.43,-0.02,0.43046486500000003,0.8375,-0.49150000000000005,0.9710708007000001,0.41750000000000004,-0.14150000000000001,0.4408270636,0.42,-0.35000000000000003,0.5467174773
2020-04-30 01:30:00,0.8365,-0.3225,0.8965146401,0.41650000000000004,-0.14250000000000002,0.4402027942,0.42,-0.18,0.4569463864,0.8465,-0.3325,0.9094605544000001,0.41650000000000004,-0.14250000000000002,0.4402027942,0.43,-0.19,0.4701063709
2020-04-30 02:00:00,0.839,-0.32,0.897953785,0.419,-0.14,0.44177030230000003,0.42,-0.18,0.4569463864,0.849,-0.33,0.9108792456,0.419,-0.14,0.44177030230000003,0.43,-0.19,0.4701063709
2020-04-30 02:30:00,0.835,-0.323,0.8952954819000001,0.41500000000000004,-0.14300000000000002,0.43894646600000004,0.42,-0.18,0.4569463864,0.845,-0.333,0.9082477636,0.41500000000000004,-0.14300000000000002,0.43894646600000004,0.43,-0.19,0.4701063709
2020-04-30 03:00:00,0.836,-0.323,0.8962282075,0.41600000000000004,-0.14300000000000002,0.4398920322,0.42,-0.18,0.4569463864,0.846,-0.333,0.9091782004000001,0.41600000000000004,-0.14300000000000002,0.4398920322,0.43,-0.19,0.4701063709
2020-04-30 03:30:00,0.8295,-0.31,0.8855338785,0.41950000000000004,-0.14,0.44224455900000004,0.41000000000000003,-0.17,0.4438468204,0.8395,-0.32,0.8984209759,0.41950000000000004,-0.14,0.44224455900000004,0.42,-0.18,0.4569463864
2020-04-30 04:00:00,0.8250000000000001,-0.325,0.8867073925000001,0.41500000000000004,-0.145,0.4396020928,0.41000000000000003,-0.18,0.4477722635,0.835,-0.335,0.8996943926000001,0.41500000000000004,-0.145,0.4396020928,0.42,-0.19,0.46097722290000004
2020-04-30 04:30:00,0.8065,-0.3165,0.8663801129,0.41650000000000004,-0.14650000000000002,0.4415138729,0.39,-0.17,0.4254409477,0.8065,-0.3265,0.8700830420000001,0.41650000000000004,-0.14650000000000002,0.4415138729,0.39,-0.18,0.4295346319
2020-04-30 05:00:00,0.784,-0.299,0.839081045,0.41400000000000003,-0.139,0.43671157530000004,0.37,-0.16,0.4031128874,0.794,-0.309,0.8520076291,0.41400000000000003,-0.139,0.43671157530000004,0.38,-0.17,0.41629316590000004
2020-04-30 05:30:00,0.8180000000000001,-0.3125,0.8756598940000001,0.418,-0.14250000000000002,0.44162229340000003,0.4,-0.17,0.4346262762,0.8180000000000001,-0.3225,0.8792782552,0.418,-0.14250000000000002,0.44162229340000003,0.4,-0.18,0.438634244
2020-04-30 06:00:00,0.806,-0.3355,0.8730385158,0.41600000000000004,-0.14550000000000002,0.4407110732,0.39,-0.19,0.4338202393,0.8160000000000001,-0.34550000000000003,0.8861299284,0.41600000000000004,-0.14550000000000002,0.4407110732,0.4,-0.2,0.4472135955
2020-04-30 06:30:00,0.7685000000000001,-0.34500000000000003,0.8423878264,0.41850000000000004,-0.145,0.44290772180000004,0.35000000000000003,-0.2,0.4031128874,0.7685000000000001,-0.355,0.8465324861,0.41850000000000004,-0.145,0.44290772180000004,0.35000000000000003,-0.21,0.4081666326
2020-04-30 07:00:00,0.558,-0.24,0.6074240693,0.338,-0.1,0.3524826237,0.22,-0.14,0.2607680962,0.558,-0.25,0.6114441921,0.338,-0.1,0.3524826237,0.22,-0.15,0.26627053910000004
2020-04-30 07:30:00,0.375,-0.097,0.3873422259,0.265,-0.027,0.2663719204,0.11,-0.07,0.1303840481,0.365,-0.217,0.42463396000000003,0.265,-0.027,0.2663719204,0.1,-0.19,0.2147091055
2020-04-30 08:00:00,0.6545000000000001,-0.28350000000000003,0.7132618734,0.35450000000000004,-0.0935,0.3666231035,0.30000000000000004,-0.19,0.3551056181,0.6545000000000001,-0.29350000000000004,0.717295267,0.35450000000000004,-0.0935,0.3666231035,0.30000000000000004,-0.2,0.3605551275
2020-04-30 08:30:00,0.6655,-0.3425,0.7484627579,0.3955,-0.1325,0.4171049029,0.27,-0.21,0.34205262750000004,0.6655,-0.35250000000000004,0.7530912959,0.3955,-0.1325,0.4171049029,0.27,-0.22,0.3482814953
2020-04-30 09:00:00,0.42250000000000004,-0.2725,0.5027549105,0.3025,-0.0825,0.3135482419,0.12,-0.19,0.22472205050000002,0.4325,-0.28250000000000003,0.5165873595,0.3025,-0.0825,0.3135482419,0.13,-0.2,0.2385372088
2020-04-30 09:30:00,0.376,-0.2795,0.4685042689,0.28600000000000003,-0.059500000000000004,0.2921236896,0.09,-0.22,0.23769728650000002,0.386,-0.28950000000000004,0.48250000000000004,0.28600000000000003,-0.059500000000000004,0.2921236896,0.1,-0.23,0.25079872410000004
2020-04-30 10:00:00,0.17400000000000002,-0.20950000000000002,0.2723348123,0.264,-0.0095,0.2641708727,-0.09,-0.2,0.219317122,0.17400000000000002,-0.2195,0.2801004284,0.264,-0.0095,0.2641708727,-0.09,-0.21,0.2284731932
2020-04-30 10:30:00,0.1715,-0.11,0.2037455521,0.2615,0.0,0.2615,-0.09,-0.11,0.14212670400000002,0.1715,-0.11,0.2037455521,0.2615,0.0,0.2615,-0.09,-0.11,0.14212670400000002
2020-04-30 11:00:00,0.1715,-0.15,0.2278425992,0.2615,0.0,0.2615,-0.09,-0.15,0.1749285568,0.1715,-0.16,0.2345469036,0.2615,0.0,0.2615,-0.09,-0.16,0.1835755975
2020-04-30 11:30:00,0.18150000000000002,-0.16,0.2419550578,0.2615,0.0,0.2615,-0.08,-0.16,0.1788854382,0.18150000000000002,-0.18,0.2556213019,0.2615,0.0,0.2615,-0.08,-0.18,0.19697715600000001
2020-04-30 12:00:00,0.4305,-0.2025,0.47574835790000003,0.29050000000000004,-0.0425,0.2935924045,0.14,-0.16,0.2126029163,0.4305,-0.2225,0.48459931900000003,0.29050000000000004,-0.0425,0.2935924045,0.14,-0.18,0.22803508500000003
2020-04-30 12:30:00,0.425,-0.2025,0.47077728280000003,0.305,-0.052500000000000005,0.3094854601,0.12,-0.15,0.1920937271,0.425,-0.21250000000000002,0.4751644452,0.305,-0.052500000000000005,0.3094854601,0.12,-0.16,0.2
2020-04-30 13:00:00,0.6055,-0.326,0.6876817941000001,0.3955,-0.116,0.41216046630000003,0.21,-0.21,0.29698484810000003,0.6155,-0.336,0.7012390819000001,0.3955,-0.116,0.41216046630000003,0.22,-0.22,0.3111269837
2020-04-30 13:30:00,0.6235,-0.48,0.7868622815,0.42350000000000004,-0.13,0.44300366820000003,0.2,-0.35000000000000003,0.4031128874,0.6235,-0.49,0.7930020492000001,0.42350000000000004,-0.13,0.44300366820000003,0.2,-0.36,0.4118252056
2020-04-30 14:00:00,0.742,-0.3975,0.8417661492,0.452,-0.14750000000000002,0.4754579372,0.29,-0.25,0.38288379440000003,0.742,-0.40750000000000003,0.846534258,0.452,-0.14750000000000002,0.4754579372,0.29,-0.26,0.3894868419
2020-04-30 14:30:00,0.6775,-0.4985,0.8411352448,0.4575,-0.1385,0.47800470710000004,0.22,-0.36,0.4219004622,0.6775,-0.5085000000000001,0.8471000531,0.4575,-0.1385,0.47800470710000004,0.22,-0.37,0.43046486500000003
2020-04-30 15:00:00,0.7455,-0.375,0.8345029958,0.4455,-0.145,0.46850320170000004,0.30000000000000004,-0.23,0.3780211634,0.7555000000000001,-0.385,0.8479417728,0.4455,-0.145,0.46850320170000004,0.31,-0.24,0.3920459157
2020-04-30 15:30:00,0.7020000000000001,-0.49050000000000005,0.8563844055000001,0.462,-0.1405,0.48289155100000003,0.24,-0.35000000000000003,0.4243819035,0.712,-0.5005000000000001,0.8703127311000001,0.462,-0.1405,0.48289155100000003,0.25,-0.36,0.43829214
2020-04-30 16:00:00,0.7245,-0.37,0.8135110632,0.42450000000000004,-0.12,0.4411351834,0.30000000000000004,-0.25,0.39051248380000003,0.7245,-0.37,0.8135110632,0.42450000000000004,-0.12,0.4411351834,0.30000000000000004,-0.25,0.39051248380000003
2020-04-30 16:30:00,0.9085000000000001,0.052000000000000005,0.9099869505,0.4685,-0.148,0.4913209236,0.44,0.2,0.4833218389,0.8685,-0.738,1.1397088444,0.4685,-0.148,0.4913209236,0.4,-0.59,0.7128113355
2020-04-30 17:00:00,0.9575,0.099,0.9626044099000001,0.48750000000000004,-0.151,0.5103501249,0.47000000000000003,0.25,0.5323532662,0.9075000000000001,-0.791,1.2038427015,0.48750000000000004,-0.151,0.5103501249,0.42,-0.64,0.7655063684000001
2020-04-30 17:30:00,0.9590000000000001,0.106,0.9648404013,0.47900000000000004,-0.14400000000000002,0.5001769687000001,0.48,0.25,0.5412023651,0.909,-0.774,1.1938831601,0.47900000000000004,-0.14400000000000002,0.5001769687000001,0.43,-0.63,0.762758153
2020-04-30 18:00:00,0.9145000000000001,0.10450000000000001,0.9204512480000001,0.4645,-0.14550000000000002,0.4867550719,0.45,0.25,0.514781507,0.8745,-0.7655000000000001,1.1622136206,0.4645,-0.14550000000000002,0.4867550719,0.41000000000000003,-0.62,0.7433034374
2020-04-30 18:30:00,0.876,0.11900000000000001,0.8840458133,0.446,-0.14100000000000001,0.4677574158,0.43,0.26,0.5024937811,0.8260000000000001,-0.761,1.1231193169,0.446,-0.14100000000000001,0.4677574158,0.38,-0.62,0.7271863585
2020-04-30 19:00:00,0.864,0.1165,0.8718189319,0.434,-0.14350000000000002,0.4571085757,0.43,0.26,0.5024937811,0.804,-0.7635000000000001,1.1087597801,0.434,-0.14350000000000002,0.4571085757,0.37,-0.62,0.7220110802
2020-04-30 19:30:00,0.859,0.132,0.8690828499000001,0.429,-0.138,0.4506495312,0.43,0.27,0.5077400910000001,0.799,-0.748,1.094488465,0.429,-0.138,0.4506495312,0.37,-0.61,0.7134423593
2020-04-30 20:00:00,0.7235,0.185,0.7467779121,0.3735,-0.115,0.3908033393,0.35000000000000003,0.30000000000000004,0.46097722290000004,0.6735,-0.6950000000000001,0.9677950455000001,0.3735,-0.115,0.3908033393,0.30000000000000004,-0.58,0.6529931087
2020-04-30 20:30:00,0.7195,0.182,0.7421618759,0.3695,-0.108,0.3849600629,0.35000000000000003,0.29,0.45453272710000003,0.6695,-0.6980000000000001,0.9671784996,0.3695,-0.108,0.3849600629,0.30000000000000004,-0.59,0.6618912297
2020-04-30 21:00:00,0.789,0.127,0.7991558046,0.399,-0.14300000000000002,0.42385138910000003,0.39,0.27,0.47434164900000003,0.739,-0.753,1.0550497619,0.399,-0.14300000000000002,0.42385138910000003,0.34,-0.61,0.6983552105
2020-04-30 21:30:00,0.643,0.21250000000000002,0.6772039944,0.333,-0.0975,0.34698018680000003,0.31,0.31,0.4384062043,0.583,-0.6675,0.8862534908,0.333,-0.0975,0.34698018680000003,0.25,-0.5700000000000001,0.6224146528
2020-04-30 22:00:00,0.6755,0.20650000000000002,0.70635862,0.35550000000000004,-0.0935,0.36759012500000005,0.32,0.30000000000000004,0.438634244,0.6255000000000001,-0.6735,0.9191585826,0.35550000000000004,-0.0935,0.36759012500000005,0.27,-0.58,0.6397655821
2020-04-30 22:30:00,0.671,-0.1405,0.6855517851,0.361,-0.12050000000000001,0.3805801492,0.31,-0.02,0.3106444913,0.661,-0.4005,0.7728656093,0.361,-0.12050000000000001,0.3805801492,0.30000000000000004,-0.28,0.4103656906
2020-04-30 23:00:00,0.611,-0.363,0.7106968411,0.341,-0.10300000000000001,0.3562162265,0.27,-0.26,0.3748332963,0.641,-0.10300000000000001,0.6492226121,0.341,-0.10300000000000001,0.3562162265,0.30000000000000004,0.0,0.30000000000000004
2020-04-30 23:30:00,0.606,-0.231,0.6485345018,0.336,-0.101,0.35085182060000003,0.27,-0.13,0.2996664813,0.616,-0.231,0.6578882884,0.336,-0.101,0.35085182060000003,0.28,-0.13,0.30870698080000003
2020-05-01 00:00:00,0.6920000000000001,-0.2605,0.7394080403000001,0.372,-0.12050000000000001,0.3910297303,0.32,-0.14,0.3492849839,0.6920000000000001,-0.2705,0.7429900740000001,0.372,-0.12050000000000001,0.3910297303,0.32,-0.15,0.3534119409
2020-05-01 00:30:00,0.627,-0.226,0.6664870591000001,0.34700000000000003,-0.106,0.3628291609,0.28,-0.12,0.3046309242,0.637,-0.23600000000000002,0.6793121521000001,0.34700000000000003,-0.106,0.3628291609,0.29,-0.13,0.3178049716
2020-05-01 01:00:00,0.624,-0.253,0.6733386963,0.34400000000000003,-0.113,0.3620842443,0.28,-0.14,0.31304951680000004,0.624,-0.253,0.6733386963,0.34400000000000003,-0.113,0.3620842443,0.28,-0.14,0.31304951680000004
2020-05-01 01:30:00,0.483,-0.131,0.5004497977,0.293,-0.031,0.2946353679,0.19,-0.1,0.2147091055,0.483,-0.14100000000000001,0.5031600143,0.293,-0.031,0.2946353679,0.19,-0.11,0.21954498400000003
2020-05-01 02:00:00,0.41550000000000004,-0.101,0.42759940360000004,0.28550000000000003,-0.001,0.2855017513,0.13,-0.1,0.1640121947,0.42550000000000004,-0.111,0.43973998000000003,0.28550000000000003,-0.001,0.2855017513,0.14,-0.11,0.1780449381
2020-05-01 02:30:00,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001,0.426,-0.08,0.43344665190000004,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.08,0.161245155
2020-05-01 03:00:00,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051,0.396,-0.08,0.404,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.08,0.1360147051
2020-05-01 03:30:00,0.3755,-0.11,0.3912802704,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.11,0.14212670400000002,0.3755,-0.11,0.3912802704,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.11,0.14212670400000002
2020-05-01 04:00:00,0.376,0.0,0.376,0.28600000000000003,0.0,0.28600000000000003,0.09,0.0,0.09,0.376,-0.08,0.3844164409,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.08,0.12041594580000001
2020-05-01 04:30:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1
2020-05-01 05:00:00,0.3755,0.0,0.3755,0.28550000000000003,0.0,0.28550000000000003,0.09,0.0,0.09,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001
2020-05-01 05:30:00,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001
2020-05-01 06:00:00,0.3755,-0.16,0.4081669389,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.16,0.1835755975,0.3755,-0.11,0.3912802704,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.11,0.14212670400000002
2020-05-01 06:30:00,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001,0.3655,-0.08,0.3741527095,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.08,0.11313708500000001
2020-05-01 07:00:00,0.3755,-0.06,0.3802633956,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.06,0.1081665383,0.3655,-0.09,0.3764176537,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.09,0.12041594580000001
2020-05-01 07:30:00,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08
2020-05-01 08:00:00,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001,0.366,-0.09,0.3769031706,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.09,0.12041594580000001
2020-05-01 08:30:00,0.28600000000000003,-0.1,0.3029785471,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.1,0.1,0.336,-0.11,0.35354773370000003,0.28600000000000003,0.0,0.28600000000000003,0.05,-0.11,0.1208304597
2020-05-01 09:00:00,0.3755,-0.1,0.3885875062,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.1,0.13453624050000001,0.3755,-0.11,0.3912802704,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.11,0.14212670400000002
2020-05-01 09:30:00,0.3885,-0.112,0.40432196330000003,0.28850000000000003,-0.012,0.28874945890000003,0.1,-0.1,0.14142135620000001,0.3885,-0.122,0.407205415,0.28850000000000003,-0.012,0.28874945890000003,0.1,-0.11,0.1486606875
2020-05-01 10:00:00,0.46,-0.2175,0.5088283109,0.32,-0.0475,0.3235061823,0.14,-0.17,0.22022715550000002,0.46,-0.2275,0.5131824724,0.32,-0.0475,0.3235061823,0.14,-0.18,0.22803508500000003
2020-05-01 10:30:00,0.47450000000000003,-0.177,0.5064378047,0.3245,-0.057,0.329468132,0.15,-0.12,0.1920937271,0.48450000000000004,-0.187,0.5193353926000001,0.3245,-0.057,0.329468132,0.16,-0.13,0.20615528130000002
2020-05-01 11:00:00,0.482,-0.2665,0.5507687809,0.332,-0.0665,0.3385945215,0.15,-0.2,0.25,0.482,-0.2765,0.5556763896,0.332,-0.0665,0.3385945215,0.15,-0.21,0.25806975800000004
2020-05-01 11:30:00,0.452,-0.317,0.5520806101,0.332,-0.077,0.340812265,0.12,-0.24,0.26832815730000004,0.452,-0.327,0.5578826041,0.332,-0.077,0.340812265,0.12,-0.25,0.2773084925
2020-05-01 12:00:00,0.595,-0.2595,0.6491265285000001,0.395,-0.0995,0.4073392321,0.2,-0.16,0.2561249695,0.605,-0.2595,0.6583048306,0.395,-0.0995,0.4073392321,0.21,-0.16,0.2640075756
2020-05-01 12:30:00,0.667,-0.0575,0.6694738606,0.40700000000000003,-0.11750000000000001,0.4236215882,0.26,0.06,0.2668332813,0.647,-0.4975,0.8161588387,0.40700000000000003,-0.11750000000000001,0.4236215882,0.24,-0.38,0.4494441011
2020-05-01 13:00:00,0.7435,0.14,0.756566091,0.42350000000000004,-0.12,0.4401729774,0.32,0.26,0.41231056260000004,0.6935,-0.73,1.0068973384,0.42350000000000004,-0.12,0.4401729774,0.27,-0.61,0.6670832032
2020-05-01 13:30:00,0.654,0.1835,0.6792556588,0.384,-0.0965,0.39593970500000003,0.27,0.28,0.3889730068,0.604,-0.6665,0.8994655357,0.384,-0.0965,0.39593970500000003,0.22,-0.5700000000000001,0.6109828148
2020-05-01 14:00:00,0.6115,-0.264,0.6660542395,0.3815,-0.10400000000000001,0.3954216104,0.23,-0.16,0.28017851450000003,0.6215,-0.274,0.6792188528,0.3815,-0.10400000000000001,0.3954216104,0.24,-0.17,0.2941088234
2020-05-01 14:30:00,0.757,-0.3315,0.8264025956000001,0.457,-0.1315,0.47554311060000004,0.30000000000000004,-0.2,0.3605551275,0.767,-0.3415,0.8395899297,0.457,-0.1315,0.47554311060000004,0.31,-0.21,0.3744329045
2020-05-01 15:00:00,0.798,-0.354,0.8729948453,0.47800000000000004,-0.14400000000000002,0.49921939060000003,0.32,-0.21,0.38275318420000004,0.798,-0.364,0.877097486,0.47800000000000004,-0.14400000000000002,0.49921939060000003,0.32,-0.22,0.38832975680000004
2020-05-01 15:30:00,0.875,-0.343,0.9398265797,0.495,-0.14300000000000002,0.5152416909,0.38,-0.2,0.4294182111,0.885,-0.353,0.9528032326,0.495,-0.14300000000000002,0.5152416909,0.39,-0.21,0.4429446918
2020-05-01 16:00:00,0.9,-0.333,0.9596296160000001,0.49,-0.14300000000000002,0.5104400063,0.41000000000000003,-0.19,0.4518849411,0.91,-0.343,0.9724962725,0.49,-0.14300000000000002,0.5104400063,0.42,-0.2,0.46518813400000003
2020-05-01 16:30:00,0.974,-0.3105,1.0222946004,0.504,-0.1405,0.5232172111,0.47000000000000003,-0.17,0.49979996,0.984,-0.3105,1.031826657,0.504,-0.1405,0.5232172111,0.48,-0.17,0.5092150823
2020-05-01 17:00:00,0.9380000000000001,-0.31,0.9878987802,0.488,-0.14,0.5076849417,0.45,-0.17,0.48104053880000003,0.9480000000000001,-0.31,0.9973986164,0.488,-0.14,0.5076849417,0.46,-0.17,0.4904079934
2020-05-01 17:30:00,0.9530000000000001,-0.325,1.0068932416,0.483,-0.145,0.5042955483,0.47000000000000003,-0.18,0.5032891813,0.963,-0.335,1.0196048254,0.483,-0.145,0.5042955483,0.48,-0.19,0.51623638
2020-05-01 18:00:00,0.9325,-0.3235,0.9870200099,0.48250000000000004,-0.14350000000000002,0.503387028,0.45,-0.18,0.48466483260000004,0.9425,-0.3235,0.9964730302,0.48250000000000004,-0.14350000000000002,0.503387028,0.46,-0.18,0.49396356140000003
2020-05-01 18:30:00,0.936,-0.3415,0.9963524728,0.47600000000000003,-0.1515,0.4995280272,0.46,-0.19,0.4976946855,0.9460000000000001,-0.35150000000000003,1.0091918797,0.47600000000000003,-0.1515,0.4995280272,0.47000000000000003,-0.2,0.5107837116
2020-05-01 19:00:00,0.889,-0.3005,0.9384142209,0.459,-0.1405,0.4800221349,0.43,-0.16,0.4588027899,0.899,-0.3105,0.9511105351,0.459,-0.1405,0.4800221349,0.44,-0.17,0.4716990566
2020-05-01 19:30:00,0.8185,-0.295,0.8700386486,0.42850000000000005,-0.135,0.44926300760000004,0.39,-0.16,0.4215447782,0.8185,-0.295,0.8700386486,0.42850000000000005,-0.135,0.44926300760000004,0.39,-0.16,0.4215447782
2020-05-01 20:00:00,0.715,-0.245,0.7558108229,0.385,-0.115,0.4018084121,0.33,-0.13,0.354682957,0.725,-0.255,0.7685375723000001,0.385,-0.115,0.4018084121,0.34,-0.14,0.3676955262
2020-05-01 20:30:00,0.7135,0.11900000000000001,0.7233555488000001,0.3735,-0.111,0.3896450308,0.34,0.23,0.410487515,0.6735,-0.601,0.9026645279000001,0.3735,-0.111,0.3896450308,0.30000000000000004,-0.49,0.5745432969000001
2020-05-01 21:00:00,0.6035,0.262,0.657918118,0.3235,-0.068,0.3305695842,0.28,0.33,0.4327817002,0.5435,-0.608,0.8155098099,0.3235,-0.068,0.3305695842,0.22,-0.54,0.5830951895
2020-05-01 21:30:00,0.5305,0.25,0.5864556675,0.3005,-0.04,0.3031505402,0.23,0.29,0.37013511050000003,0.48050000000000004,-0.53,0.7153881813,0.3005,-0.04,0.3031505402,0.18,-0.49,0.5220153254000001
2020-05-01 22:00:00,0.447,-0.096,0.4571925196,0.28700000000000003,-0.006,0.2870627109,0.16,-0.09,0.1835755975,0.447,-0.096,0.4571925196,0.28700000000000003,-0.006,0.2870627109,0.16,-0.09,0.1835755975
2020-05-01 22:30:00,0.47150000000000003,0.121,0.4867784404,0.29150000000000004,-0.019,0.29211855470000003,0.18,0.14,0.22803508500000003,0.4515,-0.299,0.5415286234,0.29150000000000004,-0.019,0.29211855470000003,0.16,-0.28,0.3224903099
2020-05-01 23:00:00,0.632,0.1905,0.6600865474000001,0.352,-0.0795,0.3608659723,0.28,0.27,0.3889730068,0.592,-0.5895,0.8354485322,0.352,-0.0795,0.3608659723,0.24,-0.51,0.5636488268000001
2020-05-01 23:30:00,0.3855,-0.11,0.40088682940000003,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.11,0.1486606875,0.3955,-0.1,0.4079463813,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.1,0.1486606875
2020-05-02 00:00:00,0.3955,-0.08,0.4035099131,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.08,0.1360147051,0.3955,-0.08,0.4035099131,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.08,0.1360147051
2020-05-02 00:30:00,0.3855,-0.08,0.393713411,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.08,0.1280624847,0.3855,-0.08,0.393713411,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.08,0.1280624847
2020-05-02 01:00:00,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847
2020-05-02 01:30:00,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001,0.3755,-0.08,0.38392740200000003,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.08,0.12041594580000001
2020-05-02 02:00:00,0.1955,-0.17,0.2590757611,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.17,0.19235384060000002,0.20550000000000002,-0.17,0.2667025497,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.17,0.1878829423
2020-05-02 02:30:00,0.1955,-0.15,0.24641479260000002,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.15,0.1749285568,0.20550000000000002,-0.15,0.2544214024,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.15,0.17
2020-05-02 03:00:00,0.1955,-0.16,0.2526267009,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.16,0.1835755975,0.20550000000000002,-0.17,0.2667025497,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.17,0.1878829423
2020-05-02 03:30:00,0.1955,-0.15,0.24641479260000002,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.15,0.1749285568,0.20550000000000002,-0.16,0.2604424121,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.16,0.1788854382
2020-05-02 04:00:00,0.1955,0.25,0.31736453800000003,0.28550000000000003,0.0,0.28550000000000003,-0.09,0.25,0.2657066051,0.1855,-0.53,0.5615249327,0.28550000000000003,0.0,0.28550000000000003,-0.1,-0.53,0.5393514624
2020-05-02 04:30:00,0.23500000000000001,0.32,0.3970201506,0.28500000000000003,0.0,0.28500000000000003,-0.05,0.32,0.32388269480000004,0.185,-0.58,0.6087897831,0.28500000000000003,0.0,0.28500000000000003,-0.1,-0.58,0.5885575588
2020-05-02 05:00:00,0.1955,-0.14,0.2404584164,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.14,0.1664331698,0.1955,-0.15,0.24641479260000002,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.15,0.1749285568
2020-05-02 05:30:00,0.1955,-0.15,0.24641479260000002,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.15,0.1749285568,0.1955,-0.15,0.24641479260000002,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.15,0.1749285568
2020-05-02 06:00:00,0.20500000000000002,-0.14,0.2482438317,0.28500000000000003,0.0,0.28500000000000003,-0.08,-0.14,0.161245155,0.195,-0.15,0.24601829200000003,0.28500000000000003,0.0,0.28500000000000003,-0.09,-0.15,0.1749285568
2020-05-02 06:30:00,0.20550000000000002,0.17,0.2667025497,0.28550000000000003,0.0,0.28550000000000003,-0.08,0.17,0.1878829423,0.1955,-0.52,0.5555360024,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.52,0.5277309921000001
2020-05-02 07:00:00,0.28550000000000003,0.31,0.421438311,0.28550000000000003,0.0,0.28550000000000003,0.0,0.31,0.31,0.1955,-0.5700000000000001,0.6025945984000001,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.5700000000000001,0.5770615219
2020-05-02 07:30:00,0.195,-0.61,0.6404100249,0.28500000000000003,0.0,0.28500000000000003,-0.09,-0.61,0.6166036004000001,0.365,0.32,0.485412196,0.28500000000000003,0.0,0.28500000000000003,0.08,0.32,0.32984845
2020-05-02 08:00:00,0.366,-0.18,0.4078676256,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.18,0.19697715600000001,0.366,-0.05,0.3693995127,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.05,0.0943398113
2020-05-02 08:30:00,0.3755,-0.11,0.3912802704,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.11,0.14212670400000002,0.3855,-0.11,0.40088682940000003,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.11,0.1486606875
2020-05-02 09:00:00,0.20550000000000002,-0.12,0.23797111170000002,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.12,0.14422205100000002,0.28550000000000003,-0.13,0.3137040803,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.13,0.13
2020-05-02 09:30:00,0.3855,-0.14,0.41013442920000004,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.14,0.1720465053,0.3855,-0.15,0.4136547473,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.15,0.1802775638
2020-05-02 10:00:00,0.396,0.169,0.4305542939,0.28600000000000003,-0.001,0.2860017482,0.11,0.17,0.2024845673,0.366,-0.511,0.6285515094,0.28600000000000003,-0.001,0.2860017482,0.08,-0.51,0.51623638
2020-05-02 10:30:00,0.396,0.04,0.3980150751,0.28600000000000003,0.0,0.28600000000000003,0.11,0.04,0.11704699910000001,0.396,-0.31,0.5029075462,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.31,0.3289376841
2020-05-02 11:00:00,0.4055,-0.1,0.41764847660000004,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.1,0.1562049935,0.4055,-0.11,0.4201550309,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.11,0.16278820600000002
2020-05-02 11:30:00,0.426,-0.13,0.4453942074,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.13,0.1910497317,0.426,-0.14,0.4484149864,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.14,0.1979898987
2020-05-02 12:00:00,0.3665,-0.152,0.39676976950000004,0.28650000000000003,-0.002,0.2865069807,0.08,-0.15,0.17,0.3665,-0.162,0.4007071874,0.28650000000000003,-0.002,0.2865069807,0.08,-0.16,0.1788854382
2020-05-02 12:30:00,0.3665,-0.14400000000000002,0.3937743643,0.28650000000000003,-0.004,0.28652792190000004,0.08,-0.14,0.161245155,0.3665,-0.154,0.3975402495,0.28650000000000003,-0.004,0.28652792190000004,0.08,-0.15,0.17
2020-05-02 13:00:00,0.589,-0.2765,0.650671384,0.34900000000000003,-0.0765,0.3572859499,0.24,-0.2,0.312409987,0.599,-0.2765,0.6597372583000001,0.34900000000000003,-0.0765,0.3572859499,0.25,-0.2,0.3201562119
2020-05-02 13:30:00,0.1935,-0.406,0.4497535436,0.3035,-0.026000000000000002,0.304611638,-0.11,-0.38,0.3956008089,0.1935,-0.41600000000000004,0.4588008827,0.3035,-0.026000000000000002,0.304611638,-0.11,-0.39,0.4052159918
2020-05-02 14:00:00,0.136,-0.45,0.4701021166,0.28600000000000003,0.0,0.28600000000000003,-0.15,-0.45,0.47434164900000003,0.146,-0.46,0.4826137172,0.28600000000000003,0.0,0.28600000000000003,-0.14,-0.46,0.48083261120000004
2020-05-02 14:30:00,0.176,-0.41000000000000003,0.4461793361,0.28600000000000003,0.0,0.28600000000000003,-0.11,-0.41000000000000003,0.4244997055,0.136,-0.79,0.801620858,0.28600000000000003,0.0,0.28600000000000003,-0.15,-0.79,0.8041144197000001
2020-05-02 15:00:00,0.556,0.164,0.5796826718,0.326,-0.046,0.3292294033,0.23,0.21,0.31144823,0.636,-0.716,0.9576805313000001,0.326,-0.046,0.3292294033,0.31,-0.67,0.738241153
2020-05-02 15:30:00,0.9905,0.0855,0.9941833332000001,0.49050000000000005,-0.1645,0.517349495,0.5,0.25,0.5590169944,0.9505,-0.7945,1.2388222229,0.49050000000000005,-0.1645,0.517349495,0.46,-0.63,0.7800640999
2020-05-02 16:00:00,0.805,0.14100000000000001,0.8172551621,0.405,-0.139,0.42818921050000003,0.4,0.28,0.4882622246,0.755,-0.739,1.0564781115,0.405,-0.139,0.42818921050000003,0.35000000000000003,-0.6000000000000001,0.6946221995
2020-05-02 16:30:00,0.6005,-0.14250000000000002,0.6171762309000001,0.3305,-0.07250000000000001,0.3383585376,0.27,-0.07,0.27892651360000004,0.6105,-0.2025,0.6432079757,0.3305,-0.07250000000000001,0.3383585376,0.28,-0.13,0.30870698080000003
2020-05-02 17:00:00,0.7435,-0.23900000000000002,0.7809694296,0.3935,-0.109,0.4083175847,0.35000000000000003,-0.13,0.3733630941,0.7535000000000001,-0.23900000000000002,0.7904955724,0.3935,-0.109,0.4083175847,0.36,-0.13,0.38275318420000004
2020-05-02 17:30:00,0.619,-0.1865,0.6464853053,0.339,-0.08650000000000001,0.3498617584,0.28,-0.1,0.2973213749,0.629,-0.1965,0.6589789450000001,0.339,-0.08650000000000001,0.3498617584,0.29,-0.11,0.31016124840000003
2020-05-02 18:00:00,0.518,-0.14,0.5365855011,0.298,-0.05,0.3021655176,0.22,-0.09,0.23769728650000002,0.528,-0.14,0.5462453661000001,0.298,-0.05,0.3021655176,0.23,-0.09,0.24698178070000001
2020-05-02 18:30:00,0.47550000000000003,-0.095,0.48489715400000005,0.28550000000000003,-0.005,0.2855437795,0.19,-0.09,0.2102379604,0.47550000000000003,-0.085,0.48303752440000003,0.28550000000000003,-0.005,0.2855437795,0.19,-0.08,0.20615528130000002
2020-05-02 19:00:00,0.446,0.0,0.446,0.28600000000000003,0.0,0.28600000000000003,0.16,0.0,0.16,0.456,0.0,0.456,0.28600000000000003,0.0,0.28600000000000003,0.17,0.0,0.17
2020-05-02 19:30:00,0.426,-0.09,0.4354032614,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.09,0.1664331698,0.436,-0.09,0.4451920934,0.28600000000000003,0.0,0.28600000000000003,0.15,-0.09,0.1749285568
2020-05-02 20:00:00,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002,0.406,-0.09,0.4158557442,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.09,0.15
2020-05-02 20:30:00,0.4055,-0.08,0.4133161623,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.08,0.14422205100000002,0.4055,-0.08,0.4133161623,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.08,0.14422205100000002
2020-05-02 21:00:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.396,0.0,0.396,0.28600000000000003,0.0,0.28600000000000003,0.11,0.0,0.11
2020-05-02 21:30:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1
2020-05-02 22:00:00,0.3855,0.44,0.584987393,0.28550000000000003,0.0,0.28550000000000003,0.1,0.44,0.4512205669,0.3855,-0.51,0.6393045049,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.51,0.5197114584
2020-05-02 22:30:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1
2020-05-02 23:00:00,0.396,-0.09,0.40609851020000004,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.09,0.14212670400000002,0.406,-0.1,0.4181339498,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.1,0.1562049935
2020-05-02 23:30:00,0.396,-0.1,0.4084311447,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.1,0.1486606875,0.396,-0.09,0.40609851020000004,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.09,0.14212670400000002
2020-05-03 00:00:00,0.3955,-0.09,0.40561095890000004,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.09,0.14212670400000002,0.3855,-0.08,0.393713411,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.08,0.1280624847
2020-05-03 00:30:00,0.406,0.45,0.6060825026000001,0.28600000000000003,0.0,0.28600000000000003,0.12,0.45,0.4657252409,0.376,-0.48,0.6097343684000001,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.48,0.4883646179
2020-05-03 01:00:00,0.396,0.45,0.599429729,0.28600000000000003,0.0,0.28600000000000003,0.11,0.45,0.4632493929,0.376,-0.48,0.6097343684000001,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.48,0.4883646179
2020-05-03 01:30:00,0.3855,-0.09,0.3958664548,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.09,0.13453624050000001,0.3855,-0.1,0.3982590238,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.1,0.14142135620000001
2020-05-03 02:00:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,-0.08,0.39420299340000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.08,0.1280624847
2020-05-03 02:30:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1
2020-05-03 03:00:00,0.386,-0.09,0.3963533777,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.09,0.13453624050000001,0.386,-0.09,0.3963533777,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.09,0.13453624050000001
2020-05-03 03:30:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
2020-05-03 04:00:00,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002
2020-05-03 04:30:00,0.406,0.0,0.406,0.28600000000000003,0.0,0.28600000000000003,0.12,0.0,0.12,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001
2020-05-03 05:00:00,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12,0.4055,-0.08,0.4133161623,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.08,0.14422205100000002
2020-05-03 05:30:00,0.3955,0.0,0.3955,0.28550000000000003,0.0,0.28550000000000003,0.11,0.0,0.11,0.3955,-0.08,0.4035099131,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.08,0.1360147051
2020-05-03 06:00:00,0.386,-0.1,0.39874302500000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.1,0.14142135620000001,0.386,-0.08,0.39420299340000003,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.08,0.1280624847
2020-05-03 06:30:00,0.48750000000000004,-0.137,0.5063844883,0.2975,-0.047,0.3011897243,0.19,-0.09,0.2102379604,0.4975,-0.147,0.5187631926,0.2975,-0.047,0.3011897243,0.2,-0.1,0.2236067977
2020-05-03 07:00:00,0.5045000000000001,-0.1365,0.5226399334,0.29450000000000004,-0.0465,0.29814845300000004,0.21,-0.09,0.2284731932,0.5045000000000001,-0.1365,0.5226399334,0.29450000000000004,-0.0465,0.29814845300000004,0.21,-0.09,0.2284731932
2020-05-03 07:30:00,0.4455,-0.08,0.4526259493,0.28550000000000003,0.0,0.28550000000000003,0.16,-0.08,0.1788854382,0.4555,-0.08,0.462471891,0.28550000000000003,0.0,0.28550000000000003,0.17,-0.08,0.1878829423
2020-05-03 08:00:00,0.4665,-0.084,0.4740023734,0.28650000000000003,-0.004,0.28652792190000004,0.18,-0.08,0.19697715600000001,0.4665,-0.084,0.4740023734,0.28650000000000003,-0.004,0.28652792190000004,0.18,-0.08,0.19697715600000001
2020-05-03 08:30:00,0.5,-0.117,0.5135065725,0.29,-0.037,0.2923508167,0.21,-0.08,0.22472205050000002,0.5,-0.117,0.5135065725,0.29,-0.037,0.2923508167,0.21,-0.08,0.22472205050000002
2020-05-03 09:00:00,0.6955,-0.2225,0.7302235959000001,0.3755,-0.10250000000000001,0.3892383588,0.32,-0.12,0.3417601498,0.6955,-0.2325,0.7333324621,0.3755,-0.10250000000000001,0.3892383588,0.32,-0.13,0.3453983208
2020-05-03 09:30:00,0.6365000000000001,-0.1935,0.6652627301,0.34650000000000003,-0.0935,0.3588934382,0.29,-0.1,0.306757233,0.6365000000000001,-0.20350000000000001,0.6682398521,0.34650000000000003,-0.0935,0.3588934382,0.29,-0.11,0.31016124840000003
2020-05-03 10:00:00,0.6055,0.1595,0.6261553322,0.3255,-0.0805,0.33530657610000003,0.28,0.24,0.36878177830000003,0.5655,-0.5105000000000001,0.7618402063,0.3255,-0.0805,0.33530657610000003,0.24,-0.43,0.49244289010000003
2020-05-03 10:30:00,0.6000000000000001,0.2555,0.6521351470000001,0.32,-0.0845,0.33096865410000004,0.28,0.34,0.44045431090000003,0.54,-0.6345000000000001,0.8331808027000001,0.32,-0.0845,0.33096865410000004,0.22,-0.55,0.5923681288
2020-05-03 11:00:00,0.6000000000000001,0.2585,0.6533163476,0.32,-0.0815,0.33021546,0.28,0.34,0.44045431090000003,0.54,-0.6315000000000001,0.8308984595000001,0.32,-0.0815,0.33021546,0.22,-0.55,0.5923681288
2020-05-03 11:30:00,0.521,0.3315,0.617521862,0.291,-0.0285,0.2923922879,0.23,0.36,0.42720018730000003,0.47100000000000003,-0.5485,0.7229752762,0.291,-0.0285,0.2923922879,0.18,-0.52,0.5502726597
2020-05-03 12:00:00,0.5875,0.268,0.6457400793,0.3175,-0.07200000000000001,0.3255614381,0.27,0.34,0.43416586690000003,0.5375,-0.612,0.8145245546000001,0.3175,-0.07200000000000001,0.3255614381,0.22,-0.54,0.5830951895
2020-05-03 12:30:00,0.5195000000000001,0.35100000000000003,0.6269619207,0.28950000000000004,-0.019,0.2901228188,0.23,0.37,0.4356604182,0.4595,-0.519,0.6931819747,0.28950000000000004,-0.019,0.2901228188,0.17,-0.5,0.5281098371
2020-05-03 13:00:00,0.5065000000000001,0.3645,0.6240212336000001,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.22,0.37,0.43046486500000003,0.4565,-0.5055000000000001,0.6811185653,0.28650000000000003,-0.0055000000000000005,0.2865527875,0.17,-0.5,0.5281098371
2020-05-03 13:30:00,0.5075000000000001,0.34400000000000003,0.6131005219,0.28750000000000003,-0.016,0.2879448732,0.22,0.36,0.4219004622,0.4575,-0.516,0.689610216,0.28750000000000003,-0.016,0.2879448732,0.17,-0.5,0.5281098371
2020-05-03 14:00:00,0.126,0.289,0.3152728977,0.28600000000000003,-0.001,0.2860017482,-0.16,0.29,0.3312099032,0.076,-0.761,0.7647855909,0.28600000000000003,-0.001,0.2860017482,-0.21,-0.76,0.7884795495
2020-05-03 14:30:00,-0.0645,0.0,0.0645,0.28550000000000003,0.0,0.28550000000000003,-0.35000000000000003,0.0,0.35000000000000003,-0.1245,-0.8300000000000001,0.8392855593,0.28550000000000003,0.0,0.28550000000000003,-0.41000000000000003,-0.8300000000000001,0.9257429449000001
2020-05-03 15:00:00,-0.004,-0.2,0.20003999600000003,0.28600000000000003,0.0,0.28600000000000003,-0.29,-0.2,0.3522782991,-0.034,-0.58,0.5809956971,0.28600000000000003,0.0,0.28600000000000003,-0.32,-0.58,0.6624198065
2020-05-03 15:30:00,0.186,-0.2,0.2731226831,0.28600000000000003,0.0,0.28600000000000003,-0.1,-0.2,0.2236067977,0.186,-0.21,0.28052807350000003,0.28600000000000003,0.0,0.28600000000000003,-0.1,-0.21,0.23259406700000002
2020-05-03 16:00:00,0.1855,-0.2,0.2727824225,0.28550000000000003,0.0,0.28550000000000003,-0.1,-0.2,0.2236067977,0.1855,-0.21,0.2801968058,0.28550000000000003,0.0,0.28550000000000003,-0.1,-0.21,0.23259406700000002
2020-05-03 16:30:00,0.396,-0.09,0.40609851020000004,0.28600000000000003,0.0,0.28600000000000003,0.11,-0.09,0.14212670400000002,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002
2020-05-03 17:00:00,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001,0.41600000000000004,-0.08,0.42362247340000003,0.28600000000000003,0.0,0.28600000000000003,0.13,-0.08,0.15264337520000001
2020-05-03 17:30:00,0.426,0.0,0.426,0.28600000000000003,0.0,0.28600000000000003,0.14,0.0,0.14,0.426,0.0,0.426,0.28600000000000003,0.0,0.28600000000000003,0.14,0.0,0.14
2020-05-03 18:00:00,0.4055,0.41000000000000003,0.5766543592,0.28550000000000003,0.0,0.28550000000000003,0.12,0.41000000000000003,0.42720018730000003,0.41550000000000004,-0.48,0.6348545109,0.28550000000000003,0.0,0.28550000000000003,0.13,-0.48,0.4972926704
2020-05-03 18:30:00,0.406,0.0,0.406,0.28600000000000003,0.0,0.28600000000000003,0.12,0.0,0.12,0.41600000000000004,0.0,0.41600000000000004,0.28600000000000003,0.0,0.28600000000000003,0.13,0.0,0.13
2020-05-03 19:00:00,0.406,0.0,0.406,0.28600000000000003,0.0,0.28600000000000003,0.12,0.0,0.12,0.41600000000000004,0.0,0.41600000000000004,0.28600000000000003,0.0,0.28600000000000003,0.13,0.0,0.13
2020-05-03 19:30:00,0.406,0.0,0.406,0.28600000000000003,0.0,0.28600000000000003,0.12,0.0,0.12,0.41600000000000004,0.0,0.41600000000000004,0.28600000000000003,0.0,0.28600000000000003,0.13,0.0,0.13
2020-05-03 20:00:00,0.3955,0.0,0.3955,0.28550000000000003,0.0,0.28550000000000003,0.11,0.0,0.11,0.3955,0.0,0.3955,0.28550000000000003,0.0,0.28550000000000003,0.11,0.0,0.11
2020-05-03 20:30:00,0.396,0.0,0.396,0.28600000000000003,0.0,0.28600000000000003,0.11,0.0,0.11,0.396,0.0,0.396,0.28600000000000003,0.0,0.28600000000000003,0.11,0.0,0.11
2020-05-03 21:00:00,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1
2020-05-03 21:30:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
2020-05-03 22:00:00,0.386,0.45,0.5928709809,0.28600000000000003,0.0,0.28600000000000003,0.1,0.45,0.46097722290000004,0.386,-0.49,0.6237756007,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.49,0.50009999
2020-05-03 22:30:00,0.426,0.45,0.6196579702,0.28600000000000003,0.0,0.28600000000000003,0.14,0.45,0.4712748667,0.366,-0.49,0.6116011772000001,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.49,0.4964876635
2020-05-03 23:00:00,0.406,0.44,0.5986952480000001,0.28600000000000003,0.0,0.28600000000000003,0.12,0.44,0.45607017,0.376,-0.5,0.6256005115000001,0.28600000000000003,0.0,0.28600000000000003,0.09,-0.5,0.5080354318
2020-05-03 23:30:00,0.3855,-0.46,0.6001751828,0.28550000000000003,0.0,0.28550000000000003,0.1,-0.46,0.47074409180000004,0.3855,0.44,0.584987393,0.28550000000000003,0.0,0.28550000000000003,0.1,0.44,0.4512205669
2020-05-04 00:00:00,0.376,0.0,0.376,0.28600000000000003,0.0,0.28600000000000003,0.09,0.0,0.09,0.386,0.0,0.386,0.28600000000000003,0.0,0.28600000000000003,0.1,0.0,0.1
2020-05-04 00:30:00,0.3755,0.0,0.3755,0.28550000000000003,0.0,0.28550000000000003,0.09,0.0,0.09,0.3755,0.0,0.3755,0.28550000000000003,0.0,0.28550000000000003,0.09,0.0,0.09
2020-05-04 01:00:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
2020-05-04 01:30:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
2020-05-04 02:00:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
