Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-05-04 02:30:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
2020-05-04 03:00:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1
2020-05-04 03:30:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3955,0.0,0.3955,0.28550000000000003,0.0,0.28550000000000003,0.11,0.0,0.11
2020-05-04 04:00:00,0.3855,0.0,0.3855,0.28550000000000003,0.0,0.28550000000000003,0.1,0.0,0.1,0.3955,0.0,0.3955,0.28550000000000003,0.0,0.28550000000000003,0.11,0.0,0.11
2020-05-04 04:30:00,0.41550000000000004,0.0,0.41550000000000004,0.28550000000000003,0.0,0.28550000000000003,0.13,0.0,0.13,0.41550000000000004,0.0,0.41550000000000004,0.28550000000000003,0.0,0.28550000000000003,0.13,0.0,0.13
2020-05-04 05:00:00,0.4555,-0.08,0.462471891,0.28550000000000003,0.0,0.28550000000000003,0.17,-0.08,0.1878829423,0.4655,-0.09,0.4741205016,0.28550000000000003,0.0,0.28550000000000003,0.18,-0.09,0.201246118
2020-05-04 05:30:00,0.527,-0.166,0.5525260175,0.307,-0.076,0.31626729200000003,0.22,-0.09,0.23769728650000002,0.527,-0.176,0.5556122749,0.307,-0.076,0.31626729200000003,0.22,-0.1,0.24166091950000002
2020-05-04 06:00:00,0.454,-0.1405,0.4752433587,0.294,-0.0405,0.296776431,0.16,-0.1,0.1886796226,0.464,-0.1405,0.4848053733,0.294,-0.0405,0.296776431,0.17,-0.1,0.1972308292
2020-05-04 06:30:00,0.40650000000000003,-0.127,0.4258770362,0.28650000000000003,-0.017,0.2870039198,0.12,-0.11,0.16278820600000002,0.40650000000000003,-0.127,0.4258770362,0.28650000000000003,-0.017,0.2870039198,0.12,-0.11,0.16278820600000002
2020-05-04 07:00:00,0.3655,-0.09,0.3764176537,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.09,0.12041594580000001,0.3655,-0.1,0.3789330416,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.1,0.1280624847
2020-05-04 07:30:00,0.3655,-0.14,0.3913952606,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.14,0.161245155,0.3655,-0.15,0.39508258630000004,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.15,0.17
2020-05-04 08:00:00,0.3655,-0.17,0.4031007938,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.17,0.1878829423,0.3655,-0.18,0.4074190104,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.18,0.19697715600000001
2020-05-04 08:30:00,0.366,-0.15,0.3955451934,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.15,0.17,0.366,-0.16,0.3994446144,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.16,0.1788854382
2020-05-04 09:00:00,0.366,-0.09,0.3769031706,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.09,0.12041594580000001,0.366,-0.1,0.3794153397,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.1,0.1280624847
2020-05-04 09:30:00,0.366,-0.1,0.3794153397,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.1,0.1280624847,0.366,-0.11,0.3821727358,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.11,0.1360147051
2020-05-04 10:00:00,0.366,-0.10250000000000001,0.3800818991,0.28600000000000003,-0.0025,0.28601092640000003,0.08,-0.1,0.1280624847,0.366,-0.1125,0.3828997911,0.28600000000000003,-0.0025,0.28601092640000003,0.08,-0.11,0.1360147051
2020-05-04 10:30:00,0.377,-0.11750000000000001,0.3948863761,0.28700000000000003,-0.007500000000000001,0.2870979798,0.09,-0.11,0.14212670400000002,0.377,-0.1275,0.39797644400000004,0.28700000000000003,-0.007500000000000001,0.2870979798,0.09,-0.12,0.15
2020-05-04 11:00:00,0.384,-0.232,0.4486423966,0.294,-0.032,0.2957363691,0.09,-0.2,0.219317122,0.384,-0.242,0.4538942608,0.294,-0.032,0.2957363691,0.09,-0.21,0.2284731932
2020-05-04 11:30:00,-0.2255,-0.194,0.29746638470000003,0.0145,-0.024,0.0280401498,-0.24,-0.17,0.2941088234,-0.2155,-0.194,0.2899590488,0.0145,-0.024,0.0280401498,-0.23,-0.17,0.28600699290000003
2020-05-04 12:00:00,-0.1105,-0.201,0.22937142370000002,0.0495,-0.07100000000000001,0.0865520075,-0.16,-0.13,0.20615528130000002,-0.1105,-0.211,0.2381832278,0.0495,-0.07100000000000001,0.0865520075,-0.16,-0.14,0.2126029163
2020-05-04 12:30:00,0.0395,-0.2755,0.27831726500000004,0.1395,-0.10550000000000001,0.1749014008,-0.1,-0.17,0.1972308292,0.0495,-0.28550000000000003,0.28975938290000003,0.1395,-0.10550000000000001,0.1749014008,-0.09,-0.18,0.201246118
2020-05-04 13:00:00,0.002,-0.28200000000000003,0.2820070921,0.122,-0.112,0.16561400910000001,-0.12,-0.17,0.2080865205,0.002,-0.292,0.29200684920000003,0.122,-0.112,0.16561400910000001,-0.12,-0.18,0.2163330765
2020-05-04 13:30:00,0.0665,-0.3275,0.3341833329,0.1565,-0.1275,0.20186257700000002,-0.09,-0.2,0.219317122,0.0765,-0.3375,0.3460614107,0.1565,-0.1275,0.20186257700000002,-0.08,-0.21,0.22472205050000002
2020-05-04 14:00:00,-0.052500000000000005,-0.253,0.258389725,0.0775,-0.093,0.12105887,-0.13,-0.16,0.20615528130000002,-0.052500000000000005,-0.253,0.258389725,0.0775,-0.093,0.12105887,-0.13,-0.16,0.20615528130000002
2020-05-04 14:30:00,-0.157,-0.146,0.2143944962,0.023,-0.036000000000000004,0.0427200187,-0.18,-0.11,0.2109502311,-0.157,-0.156,0.22132555210000002,0.023,-0.036000000000000004,0.0427200187,-0.18,-0.12,0.2163330765
2020-05-04 15:00:00,-0.1645,-0.166,0.2337011981,0.025500000000000002,-0.036000000000000004,0.0441163235,-0.19,-0.13,0.2302172887,-0.1645,-0.176,0.2409071398,0.025500000000000002,-0.036000000000000004,0.0441163235,-0.19,-0.14,0.2360084744
2020-05-04 15:30:00,-0.1125,-0.17450000000000002,0.207621049,0.0475,-0.044500000000000005,0.0650884014,-0.16,-0.13,0.20615528130000002,-0.10250000000000001,-0.1845,0.21106041790000002,0.0475,-0.044500000000000005,0.0650884014,-0.15,-0.14,0.2051828453
2020-05-04 16:00:00,0.4525,-0.24450000000000002,0.5143311190000001,0.29250000000000004,-0.0845,0.3044609991,0.16,-0.16,0.22627417,0.4525,-0.2545,0.5191594167,0.29250000000000004,-0.0845,0.3044609991,0.16,-0.17,0.2334523506
2020-05-04 16:30:00,0.5475,-0.24150000000000002,0.5983966076,0.3275,-0.1015,0.3428680504,0.22,-0.14,0.2607680962,0.5575,-0.2515,0.6116032211,0.3275,-0.1015,0.3428680504,0.23,-0.15,0.2745906044
2020-05-04 17:00:00,0.6215,-0.227,0.6616579554,0.3415,-0.107,0.3578704374,0.28,-0.12,0.3046309242,0.6315000000000001,-0.23700000000000002,0.6745081541,0.3415,-0.107,0.3578704374,0.29,-0.13,0.3178049716
2020-05-04 17:30:00,0.765,-0.305,0.8235593482,0.395,-0.145,0.420773098,0.37,-0.16,0.4031128874,0.765,-0.315,0.827314934,0.395,-0.145,0.420773098,0.37,-0.17,0.4071854614
2020-05-04 18:00:00,0.752,-0.29150000000000004,0.8065210785,0.392,-0.14150000000000001,0.4167568236,0.36,-0.15,0.39,0.762,-0.3115,0.8232109389000001,0.392,-0.14150000000000001,0.4167568236,0.37,-0.17,0.4071854614
2020-05-04 18:30:00,0.799,-0.28550000000000003,0.8484758394,0.40900000000000003,-0.1355,0.4308610565,0.39,-0.15,0.4178516483,0.799,-0.29550000000000004,0.8518927456000001,0.40900000000000003,-0.1355,0.4308610565,0.39,-0.16,0.4215447782
2020-05-04 19:00:00,0.843,-0.3165,0.9004561344,0.423,-0.14650000000000002,0.4476508126,0.42,-0.17,0.45310043040000003,0.853,-0.3265,0.9133516574,0.423,-0.14650000000000002,0.4476508126,0.43,-0.18,0.4661544808
2020-05-04 19:30:00,0.8280000000000001,-0.3145,0.8857168001,0.418,-0.14450000000000002,0.44227169250000004,0.41000000000000003,-0.17,0.4438468204,0.8280000000000001,-0.3245,0.8893167321000001,0.418,-0.14450000000000002,0.44227169250000004,0.41000000000000003,-0.18,0.4477722635
2020-05-04 20:00:00,0.8565,-0.3145,0.9124157495,0.4365,-0.14450000000000002,0.4597961505,0.42,-0.17,0.45310043040000003,0.8665,-0.3245,0.9252688798,0.4365,-0.14450000000000002,0.4597961505,0.43,-0.18,0.4661544808
2020-05-04 20:30:00,0.775,-0.2665,0.8195408776,0.405,-0.1265,0.4242961819,0.37,-0.14,0.3956008089,0.785,-0.2765,0.8322723412,0.405,-0.1265,0.4242961819,0.38,-0.15,0.4085339643
2020-05-04 21:00:00,0.5740000000000001,-0.131,0.5887588641,0.314,-0.081,0.3242792007,0.26,-0.05,0.2647640459,0.5740000000000001,-0.241,0.6225407617000001,0.314,-0.081,0.3242792007,0.26,-0.16,0.30528675040000003
2020-05-04 21:30:00,0.5865,-0.2,0.6196630133000001,0.3265,-0.09,0.3386772062,0.26,-0.11,0.28231188430000004,0.5965,-0.21,0.6323861558,0.3265,-0.09,0.3386772062,0.27,-0.12,0.2954657341
2020-05-04 22:00:00,0.7955,-0.29550000000000004,0.8486109238,0.41550000000000004,-0.1355,0.4370360397,0.38,-0.16,0.41231056260000004,0.8055,-0.3055,0.8614873766000001,0.41550000000000004,-0.1355,0.4370360397,0.39,-0.17,0.4254409477
2020-05-04 22:30:00,0.839,-0.328,0.9008357231,0.429,-0.148,0.45381163490000004,0.41000000000000003,-0.18,0.4477722635,0.839,-0.338,0.9045247371,0.429,-0.148,0.45381163490000004,0.41000000000000003,-0.19,0.4518849411
2020-05-04 23:00:00,0.851,-0.305,0.904005531,0.431,-0.145,0.45473728680000003,0.42,-0.16,0.4494441011,0.851,-0.355,0.9220770033000001,0.431,-0.145,0.45473728680000003,0.42,-0.21,0.4695742753
2020-05-04 23:30:00,0.8155,-0.0815,0.8195623832000001,0.41550000000000004,-0.14150000000000001,0.4389333662,0.4,0.06,0.4044749683,0.7855000000000001,-0.5315,0.9484210563000001,0.41550000000000004,-0.14150000000000001,0.4389333662,0.37,-0.39,0.5375872022
2020-05-05 00:00:00,0.8165,-0.29550000000000004,0.8683274152,0.41650000000000004,-0.1355,0.4379868719,0.4,-0.16,0.4308131846,0.8165,-0.3055,0.8717812226,0.41650000000000004,-0.1355,0.4379868719,0.4,-0.17,0.4346262762
2020-05-05 00:30:00,0.7745000000000001,-0.289,0.8266627184,0.4045,-0.129,0.4245718432,0.37,-0.16,0.4031128874,0.7745000000000001,-0.299,0.8302115694000001,0.4045,-0.129,0.4245718432,0.37,-0.17,0.4071854614
2020-05-05 01:00:00,0.8240000000000001,-0.3095,0.8802080720000001,0.41400000000000003,-0.1395,0.4368709764,0.41000000000000003,-0.17,0.4438468204,0.8240000000000001,-0.3195,0.8837738681,0.41400000000000003,-0.1395,0.4368709764,0.41000000000000003,-0.18,0.4477722635
2020-05-05 01:30:00,0.837,-0.3095,0.8923896290000001,0.427,-0.1395,0.4492095836,0.41000000000000003,-0.17,0.4438468204,0.837,-0.3195,0.8959069427,0.427,-0.1395,0.4492095836,0.41000000000000003,-0.18,0.4477722635
2020-05-05 02:00:00,0.805,-0.298,0.8583874417,0.41500000000000004,-0.138,0.43734311470000004,0.39,-0.16,0.4215447782,0.805,-0.308,0.8619100881,0.41500000000000004,-0.138,0.43734311470000004,0.39,-0.17,0.4254409477
2020-05-05 02:30:00,0.788,-0.28700000000000003,0.8386375856,0.418,-0.137,0.43987839230000003,0.37,-0.15,0.3992492956,0.798,-0.297,0.8514769521000001,0.418,-0.137,0.43987839230000003,0.38,-0.16,0.41231056260000004
2020-05-05 03:00:00,0.8145,-0.3125,0.8723912540000001,0.42450000000000004,-0.14250000000000002,0.4477795216,0.39,-0.17,0.4254409477,0.8245,-0.3125,0.8817349375,0.42450000000000004,-0.14250000000000002,0.4477795216,0.4,-0.17,0.4346262762
2020-05-05 03:30:00,0.8375,-0.315,0.8947800009,0.42750000000000005,-0.145,0.4514213664,0.41000000000000003,-0.17,0.4438468204,0.8375,-0.315,0.8947800009,0.42750000000000005,-0.145,0.4514213664,0.41000000000000003,-0.17,0.4438468204
2020-05-05 04:00:00,0.7235,-0.2655,0.7706766507,0.3935,-0.1255,0.4130284494,0.33,-0.14,0.3584689666,0.7335,-0.2655,0.7800721121,0.3935,-0.1255,0.4130284494,0.34,-0.14,0.3676955262
2020-05-05 04:30:00,0.773,-0.28500000000000003,0.8238652802,0.41300000000000003,-0.135,0.4345043153,0.36,-0.15,0.39,0.773,-0.28500000000000003,0.8238652802,0.41300000000000003,-0.135,0.4345043153,0.36,-0.15,0.39
2020-05-05 05:00:00,0.776,-0.28950000000000004,0.8282428690000001,0.41600000000000004,-0.1395,0.4387667376,0.36,-0.15,0.39,0.776,-0.2995,0.8317909894000001,0.41600000000000004,-0.1395,0.4387667376,0.36,-0.16,0.39395431210000004
2020-05-05 05:30:00,0.705,-0.2485,0.7475140467,0.385,-0.11850000000000001,0.4028240931,0.32,-0.13,0.3453983208,0.715,-0.2585,0.7602941865,0.385,-0.11850000000000001,0.4028240931,0.33,-0.14,0.3584689666
2020-05-05 06:00:00,0.641,-0.252,0.6887561252000001,0.371,-0.112,0.387537095,0.27,-0.14,0.3041381265,0.641,-0.262,0.6924774365,0.371,-0.112,0.387537095,0.27,-0.15,0.3088689042
2020-05-05 06:30:00,0.6900000000000001,-0.303,0.7535973726,0.4,-0.123,0.4184841694,0.29,-0.18,0.3413209633,0.7000000000000001,-0.313,0.7667913667,0.4,-0.123,0.4184841694,0.30000000000000004,-0.19,0.3551056181
2020-05-05 07:00:00,0.7555000000000001,-0.424,0.8663464953000001,0.4355,-0.14400000000000002,0.4586897099,0.32,-0.28,0.4252058325,0.7555000000000001,-0.434,0.8712842533,0.4355,-0.14400000000000002,0.4586897099,0.32,-0.29,0.4318564576
2020-05-05 07:30:00,0.7105,-0.42250000000000004,0.8266296027000001,0.4305,-0.14250000000000002,0.45347160880000004,0.28,-0.28,0.3959797975,0.7205,-0.4325,0.8403430847000001,0.4305,-0.14250000000000002,0.45347160880000004,0.29,-0.29,0.4101219331
2020-05-05 08:00:00,0.72,-0.42,0.8335466394000001,0.44,-0.14,0.4617358552,0.28,-0.28,0.3959797975,0.73,-0.43,0.8472307832,0.44,-0.14,0.4617358552,0.29,-0.29,0.4101219331
2020-05-05 08:30:00,0.784,-0.4495,0.9037180146,0.464,-0.1495,0.4874897435,0.32,-0.30000000000000004,0.438634244,0.794,-0.4595,0.9173746508,0.464,-0.1495,0.4874897435,0.33,-0.31,0.45276925690000003
2020-05-05 09:00:00,0.81,-0.40950000000000003,0.9076289165,0.46,-0.1495,0.48368403940000004,0.35000000000000003,-0.26,0.4360045871,0.81,-0.40950000000000003,0.9076289165,0.46,-0.1495,0.48368403940000004,0.35000000000000003,-0.26,0.4360045871
2020-05-05 09:30:00,0.8290000000000001,-0.3665,0.9064012632,0.46900000000000003,-0.14650000000000002,0.4913483998,0.36,-0.22,0.4219004622,0.8290000000000001,-0.3765,0.9104906644,0.46900000000000003,-0.14650000000000002,0.4913483998,0.36,-0.23,0.42720018730000003
2020-05-05 10:00:00,0.7975,-0.34600000000000003,0.8693228687000001,0.4575,-0.146,0.4802314546,0.34,-0.2,0.39446165850000003,0.7975,-0.356,0.8733511608000001,0.4575,-0.146,0.4802314546,0.34,-0.21,0.3996248241
2020-05-05 10:30:00,0.7425,-0.322,0.8093146792,0.4325,-0.132,0.4521949248,0.31,-0.19,0.3635931793,0.7425,-0.332,0.8133450990000001,0.4325,-0.132,0.4521949248,0.31,-0.2,0.3689173349
2020-05-05 11:00:00,0.791,-0.42650000000000005,0.8986563581,0.461,-0.14650000000000002,0.4837181514,0.33,-0.28,0.4327817002,0.791,-0.4365,0.9034452114,0.461,-0.14650000000000002,0.4837181514,0.33,-0.29,0.4393176527
2020-05-05 11:30:00,0.793,-0.378,0.8784833521000001,0.463,-0.148,0.4860792117,0.33,-0.23,0.4022437072,0.793,-0.388,0.8828323737,0.463,-0.148,0.4860792117,0.33,-0.24,0.4080441153
2020-05-05 12:00:00,0.8165,-0.3755,0.8987060142000001,0.4665,-0.14550000000000002,0.488663995,0.35000000000000003,-0.23,0.41880783180000003,0.8165,-0.3855,0.902929953,0.4665,-0.14550000000000002,0.488663995,0.35000000000000003,-0.24,0.4243819035
2020-05-05 12:30:00,0.7785000000000001,-0.2495,0.8175038226,0.4585,-0.1495,0.4822577112,0.32,-0.1,0.3352610923,0.7685000000000001,-0.5295,0.9332537168,0.4585,-0.1495,0.4822577112,0.31,-0.38,0.4904079934
2020-05-05 13:00:00,0.796,0.08700000000000001,0.8007402825000001,0.456,-0.14300000000000002,0.4778964323,0.34,0.23,0.410487515,0.746,-0.783,1.0814827784,0.456,-0.14300000000000002,0.4778964323,0.29,-0.64,0.7026378868
2020-05-05 13:30:00,0.8295,0.08600000000000001,0.8339461913,0.46950000000000003,-0.14400000000000002,0.491086805,0.36,0.23,0.42720018730000003,0.7795000000000001,-0.784,1.1055660315,0.46950000000000003,-0.14400000000000002,0.491086805,0.31,-0.64,0.7111258679
2020-05-05 14:00:00,0.8375,0.051000000000000004,0.8390513989,0.4675,-0.149,0.4906702049,0.37,0.2,0.4205948169,0.7875000000000001,-0.8290000000000001,1.1434147323000001,0.4675,-0.149,0.4906702049,0.32,-0.68,0.7515317691000001
2020-05-05 14:30:00,0.802,0.075,0.8054992241000001,0.462,-0.145,0.48421999130000004,0.34,0.22,0.4049691346,0.752,-0.8150000000000001,1.1089314677,0.462,-0.145,0.48421999130000004,0.29,-0.67,0.7300684899000001
2020-05-05 15:00:00,0.8240000000000001,0.0325,0.8246406793000001,0.484,-0.14750000000000002,0.5059765311000001,0.34,0.18,0.38470768120000004,0.774,-0.8575,1.1551546433,0.484,-0.14750000000000002,0.5059765311000001,0.29,-0.71,0.7669419796
2020-05-05 15:30:00,0.7655000000000001,0.0105,0.7655720084000001,0.4555,-0.1395,0.4763827243,0.31,0.15,0.3443835072,0.7255,-0.8795000000000001,1.1401186342,0.4555,-0.1395,0.4763827243,0.27,-0.74,0.7877182237
2020-05-05 16:00:00,0.28500000000000003,0.0765,0.295088546,0.185,-0.14350000000000002,0.23413083950000002,0.1,0.22,0.24166091950000002,0.125,-0.8235,0.8329329205,0.185,-0.14350000000000002,0.23413083950000002,-0.06,-0.68,0.6826419266
2020-05-05 16:30:00,0.2735,-0.326,0.42553290120000004,0.1835,-0.146,0.2344957356,0.09,-0.18,0.201246118,0.2735,-0.396,0.4812673374,0.1835,-0.146,0.2344957356,0.09,-0.25,0.2657066051
2020-05-05 17:00:00,0.3425,-0.34700000000000003,0.48756050910000004,0.21250000000000002,-0.147,0.258389725,0.13,-0.2,0.2385372088,0.35250000000000004,-0.357,0.501702352,0.21250000000000002,-0.147,0.258389725,0.14,-0.21,0.2523885893
2020-05-05 17:30:00,0.325,-0.302,0.4436541446,0.195,-0.14200000000000002,0.2412239623,0.13,-0.16,0.20615528130000002,0.335,-0.312,0.4577870684,0.195,-0.14200000000000002,0.2412239623,0.14,-0.17,0.22022715550000002
2020-05-05 18:00:00,0.7235,-0.28650000000000003,0.7781609731,0.3935,-0.1365,0.41650270110000004,0.33,-0.15,0.3624913792,0.7235,-0.29650000000000004,0.7818980113,0.3935,-0.1365,0.41650270110000004,0.33,-0.16,0.3667424164
2020-05-05 18:30:00,0.6435000000000001,-0.089,0.6496254690000001,0.35350000000000004,-0.099,0.3671011441,0.29,0.01,0.2901723626,0.6335000000000001,-0.34900000000000003,0.7232725973,0.35350000000000004,-0.099,0.3671011441,0.28,-0.25,0.3753664876
2020-05-05 19:00:00,0.5385,-0.081,0.5445578482,0.3085,-0.081,0.3189565017,0.23,0.0,0.23,0.5285000000000001,-0.281,0.598559312,0.3085,-0.081,0.3189565017,0.22,-0.2,0.2973213749
2020-05-05 19:30:00,0.4515,-0.133,0.47068168650000003,0.28150000000000003,-0.033,0.2834276804,0.17,-0.1,0.1972308292,0.4615,-0.14300000000000002,0.4831472343,0.28150000000000003,-0.033,0.2834276804,0.18,-0.11,0.2109502311
2020-05-05 20:00:00,0.404,-0.091,0.4141219627,0.274,-0.001,0.2740018248,0.13,-0.09,0.158113883,0.41400000000000003,-0.07100000000000001,0.4200440453,0.274,-0.001,0.2740018248,0.14,-0.07,0.15652475840000002
2020-05-05 20:30:00,0.4355,-0.0995,0.44672194930000003,0.2755,-0.0095,0.2756637444,0.16,-0.09,0.1835755975,0.4355,-0.0995,0.44672194930000003,0.2755,-0.0095,0.2756637444,0.16,-0.09,0.1835755975
2020-05-05 21:00:00,0.4595,-0.12150000000000001,0.4752920155,0.2795,-0.0315,0.2812694438,0.18,-0.09,0.201246118,0.4595,-0.12150000000000001,0.4752920155,0.2795,-0.0315,0.2812694438,0.18,-0.09,0.201246118
2020-05-05 21:30:00,0.4435,-0.1245,0.4606435715,0.28350000000000003,-0.0345,0.2855914915,0.16,-0.09,0.1835755975,0.4535,-0.1245,0.4702791724,0.28350000000000003,-0.0345,0.2855914915,0.17,-0.09,0.19235384060000002
2020-05-05 22:00:00,0.4515,-0.125,0.4684839912,0.28150000000000003,-0.035,0.28366749900000005,0.17,-0.09,0.19235384060000002,0.4615,-0.135,0.48084015020000004,0.28150000000000003,-0.035,0.28366749900000005,0.18,-0.1,0.2059126028
2020-05-05 22:30:00,0.42450000000000004,-0.083,0.4325381486,0.2745,-0.003,0.274516393,0.15,-0.08,0.17,0.42450000000000004,-0.093,0.4345678888,0.2745,-0.003,0.274516393,0.15,-0.09,0.1749285568
2020-05-05 23:00:00,0.4045,-0.08650000000000001,0.4136453795,0.2745,-0.006500000000000001,0.2745769473,0.13,-0.08,0.15264337520000001,0.4045,-0.0965,0.415851536,0.2745,-0.006500000000000001,0.2745769473,0.13,-0.09,0.158113883
2020-05-05 23:30:00,0.4655,-0.093,0.4746991152,0.28550000000000003,-0.043000000000000003,0.28872002010000003,0.18,-0.05,0.1868154169,0.47550000000000003,-0.163,0.5026621629,0.28550000000000003,-0.043000000000000003,0.28872002010000003,0.19,-0.12,0.22472205050000002
2020-05-06 00:00:00,0.5845,0.24250000000000002,0.6328084228,0.3245,-0.08750000000000001,0.3360900177,0.26,0.33,0.4201190308,0.5345,-0.6475000000000001,0.8396109218000001,0.3245,-0.08750000000000001,0.3360900177,0.21,-0.56,0.5980802622
2020-05-06 00:30:00,0.6185,0.211,0.6535007651,0.3385,-0.099,0.35268009580000004,0.28,0.31,0.4177319715,0.5685,-0.669,0.8779255378,0.3385,-0.099,0.35268009580000004,0.23,-0.5700000000000001,0.6146543744
2020-05-06 01:00:00,0.5925,-0.2,0.6253449048,0.3425,-0.1,0.356800014,0.25,-0.1,0.2692582404,0.6025,-0.25,0.6523084010000001,0.3425,-0.1,0.356800014,0.26,-0.15,0.30016662040000003
2020-05-06 01:30:00,0.653,-0.2545,0.7008418152,0.363,-0.1145,0.3806300698,0.29,-0.14,0.3220248438,0.663,-0.2645,0.7138131758,0.363,-0.1145,0.3806300698,0.30000000000000004,-0.15,0.3354101966
2020-05-06 02:00:00,0.5965,-0.2185,0.6352593958,0.3365,-0.0985,0.35062016490000003,0.26,-0.12,0.2863564213,0.5965,-0.2185,0.6352593958,0.3365,-0.0985,0.35062016490000003,0.26,-0.12,0.2863564213
2020-05-06 02:30:00,0.594,-0.21150000000000002,0.6305301341,0.334,-0.0915,0.3463065838,0.26,-0.12,0.2863564213,0.594,-0.21150000000000002,0.6305301341,0.334,-0.0915,0.3463065838,0.26,-0.12,0.2863564213
2020-05-06 03:00:00,0.4365,-0.108,0.44966237330000003,0.2765,-0.018000000000000002,0.2770852757,0.16,-0.09,0.1835755975,0.4365,-0.108,0.44966237330000003,0.2765,-0.018000000000000002,0.2770852757,0.16,-0.09,0.1835755975
2020-05-06 03:30:00,0.47200000000000003,-0.155,0.496798752,0.292,-0.055,0.2971346496,0.18,-0.1,0.2059126028,0.482,-0.155,0.5063091941,0.292,-0.055,0.2971346496,0.19,-0.1,0.2147091055
2020-05-06 04:00:00,0.41050000000000003,-0.124,0.42881960080000003,0.2805,-0.024,0.2815248657,0.13,-0.1,0.1640121947,0.42050000000000004,-0.124,0.4384019275,0.2805,-0.024,0.2815248657,0.14,-0.1,0.1720465053
2020-05-06 04:30:00,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2020-05-06 05:00:00,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2020-05-06 05:30:00,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001
2020-05-06 06:00:00,0.383,-0.08,0.3912658942,0.273,0.0,0.273,0.11,-0.08,0.1360147051,0.383,-0.09,0.3934323322,0.273,0.0,0.273,0.11,-0.09,0.14212670400000002
2020-05-06 06:30:00,0.3635,-0.11,0.3797792122,0.2735,0.0,0.2735,0.09,-0.11,0.14212670400000002,0.3635,-0.12,0.3827953108,0.2735,0.0,0.2735,0.09,-0.12,0.15
2020-05-06 07:00:00,0.3835,0.18,0.4236416528,0.2735,0.0,0.2735,0.11,0.18,0.2109502311,0.35350000000000004,-0.41000000000000003,0.5413522421,0.2735,0.0,0.2735,0.08,-0.41000000000000003,0.4177319715
2020-05-06 07:30:00,0.3735,0.32,0.4918355924,0.2735,0.0,0.2735,0.1,0.32,0.3352610923,0.35350000000000004,-0.56,0.6622403265,0.2735,0.0,0.2735,0.08,-0.56,0.5656854249000001
2020-05-06 08:00:00,0.35350000000000004,0.29,0.4572332556,0.2735,0.0,0.2735,0.08,0.29,0.3008321791,0.1935,-0.59,0.6209204861000001,0.2735,0.0,0.2735,-0.08,-0.59,0.5953990259
2020-05-06 08:30:00,0.1945,0.24,0.30891786930000004,0.2745,0.0,0.2745,-0.08,0.24,0.2529822128,0.1845,-0.64,0.6660632477,0.2745,0.0,0.2745,-0.09,-0.64,0.6462971453
2020-05-06 09:00:00,0.383,0.195,0.4297836665,0.293,-0.025,0.2940646187,0.09,0.22,0.23769728650000002,0.213,-0.675,0.7078092964,0.293,-0.025,0.2940646187,-0.08,-0.65,0.6549045732000001
2020-05-06 09:30:00,0.383,0.17850000000000002,0.4225532511,0.293,-0.0415,0.2959243991,0.09,0.22,0.23769728650000002,0.373,-0.6915,0.7856852105000001,0.293,-0.0415,0.2959243991,0.08,-0.65,0.6549045732000001
2020-05-06 10:00:00,0.3805,0.0115,0.3806737448,0.29050000000000004,-0.0285,0.29189467280000003,0.09,0.04,0.09848857800000001,0.3805,-0.34850000000000003,0.5159772282,0.29050000000000004,-0.0285,0.29189467280000003,0.09,-0.32,0.33241540280000004
2020-05-06 10:30:00,0.435,-0.193,0.4758928451,0.315,-0.063,0.3212382294,0.12,-0.13,0.1769180601,0.445,-0.203,0.4891155283,0.315,-0.063,0.3212382294,0.13,-0.14,0.1910497317
2020-05-06 11:00:00,0.439,-0.274,0.5174910627,0.319,-0.064,0.32535672730000004,0.12,-0.21,0.2418677324,0.449,-0.28400000000000003,0.5312786463,0.319,-0.064,0.32535672730000004,0.13,-0.22,0.2555386468
2020-05-06 11:30:00,0.4345,-0.2745,0.5139460088,0.3245,-0.0645,0.3308481525,0.11,-0.21,0.2370653918,0.4345,-0.28450000000000003,0.519355851,0.3245,-0.0645,0.3308481525,0.11,-0.22,0.2459674775
2020-05-06 12:00:00,-0.075,-0.28300000000000003,0.2927695339,0.095,-0.073,0.11980818,-0.17,-0.21,0.27018512170000003,-0.075,-0.293,0.30244668950000003,0.095,-0.073,0.11980818,-0.17,-0.22,0.2780287755
2020-05-06 12:30:00,-0.1305,-0.24350000000000002,0.2762652711,0.0495,-0.0635,0.08051397390000001,-0.18,-0.18,0.2545584412,-0.1305,-0.2535,0.28511839650000004,0.0495,-0.0635,0.08051397390000001,-0.18,-0.19,0.2617250466
2020-05-06 13:00:00,-0.0765,-0.233,0.2452371301,0.0635,-0.073,0.0967535529,-0.14,-0.16,0.2126029163,-0.0765,-0.243,0.2547572374,0.0635,-0.073,0.0967535529,-0.14,-0.17,0.22022715550000002
2020-05-06 13:30:00,-0.003,-0.24450000000000002,0.2445184042,0.097,-0.0845,0.1286438883,-0.1,-0.16,0.1886796226,-0.003,-0.2545,0.2545176811,0.097,-0.0845,0.1286438883,-0.1,-0.17,0.1972308292
2020-05-06 14:00:00,0.007,-0.21050000000000002,0.2106163574,0.097,-0.0805,0.1260525684,-0.09,-0.13,0.158113883,0.007,-0.2205,0.22061108310000002,0.097,-0.0805,0.1260525684,-0.09,-0.14,0.1664331698
2020-05-06 14:30:00,0.339,-0.3015,0.45367747350000004,0.249,-0.1015,0.2688926366,0.09,-0.2,0.219317122,0.34900000000000003,-0.3115,0.46779616290000003,0.249,-0.1015,0.2688926366,0.1,-0.21,0.23259406700000002
2020-05-06 15:00:00,0.438,-0.37,0.5733620148,0.34800000000000003,-0.1,0.3620828634,0.09,-0.27,0.2846049894,0.448,-0.38,0.5874555302000001,0.34800000000000003,-0.1,0.3620828634,0.1,-0.28,0.2973213749
2020-05-06 15:30:00,0.3805,-0.28200000000000003,0.4736076963,0.29050000000000004,-0.082,0.3018513707,0.09,-0.2,0.219317122,0.3805,-0.292,0.47962928390000004,0.29050000000000004,-0.082,0.3018513707,0.09,-0.21,0.2284731932
2020-05-06 16:00:00,-0.099,-0.23900000000000002,0.25869286810000003,0.111,-0.059000000000000004,0.1257060062,-0.21,-0.18,0.2765863337,-0.099,-0.249,0.26795895210000004,0.111,-0.059000000000000004,0.1257060062,-0.21,-0.19,0.2831960452
2020-05-06 16:30:00,0.076,-0.14,0.159298462,0.126,-0.05,0.1355581056,-0.05,-0.09,0.1029563014,0.08600000000000001,-0.15,0.17290459800000002,0.126,-0.05,0.1355581056,-0.04,-0.1,0.1077032961
2020-05-06 17:00:00,0.3985,-0.0555,0.4023462439,0.23850000000000002,-0.0555,0.24487241580000002,0.16,0.0,0.16,0.3985,-0.1355,0.4209067593,0.23850000000000002,-0.0555,0.24487241580000002,0.16,-0.08,0.1788854382
2020-05-06 17:30:00,0.23850000000000002,-0.1405,0.276807695,0.0785,-0.060500000000000005,0.09910852640000001,0.16,-0.08,0.1788854382,0.23850000000000002,-0.1405,0.276807695,0.0785,-0.060500000000000005,0.09910852640000001,0.16,-0.08,0.1788854382
2020-05-06 18:00:00,0.396,0.262,0.47482628400000004,0.216,-0.058,0.22365151460000002,0.18,0.32,0.36715119500000004,0.386,-0.418,0.5689639707,0.216,-0.058,0.22365151460000002,0.17,-0.36,0.3981205847
2020-05-06 18:30:00,0.41250000000000003,-0.10350000000000001,0.42528637410000003,0.24250000000000002,-0.0235,0.24363599900000002,0.17,-0.08,0.1878829423,0.41250000000000003,-0.10350000000000001,0.42528637410000003,0.24250000000000002,-0.0235,0.24363599900000002,0.17,-0.08,0.1878829423
2020-05-06 19:00:00,0.3975,0.21,0.4495622871,0.23750000000000002,0.0,0.23750000000000002,0.16,0.21,0.2640075756,0.3675,-0.35000000000000003,0.5075000000000001,0.23750000000000002,0.0,0.23750000000000002,0.13,-0.35000000000000003,0.3733630941
2020-05-06 19:30:00,0.3875,0.35000000000000003,0.5221649644,0.23750000000000002,0.0,0.23750000000000002,0.15,0.35000000000000003,0.3807886553,0.3675,-0.4,0.5431908044,0.23750000000000002,0.0,0.23750000000000002,0.13,-0.4,0.4205948169
2020-05-06 20:00:00,0.4015,-0.08,0.4093925378,0.2515,0.0,0.2515,0.15,-0.08,0.17,0.4015,-0.08,0.4093925378,0.2515,0.0,0.2515,0.15,-0.08,0.17
2020-05-06 20:30:00,0.402,-0.08,0.4098829101,0.262,0.0,0.262,0.14,-0.08,0.161245155,0.402,-0.08,0.4098829101,0.262,0.0,0.262,0.14,-0.08,0.161245155
2020-05-06 21:00:00,0.362,-0.09,0.3730201067,0.262,0.0,0.262,0.1,-0.09,0.13453624050000001,0.372,-0.08,0.3805049277,0.262,0.0,0.262,0.11,-0.08,0.1360147051
2020-05-06 21:30:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-05-06 22:00:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-05-06 22:30:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-05-06 23:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-05-06 23:30:00,0.352,0.46,0.5792270712,0.262,0.0,0.262,0.09,0.46,0.4687216658,0.362,-0.5,0.6172876153,0.262,0.0,0.262,0.1,-0.5,0.5099019514
2020-05-07 00:00:00,0.395,0.0,0.395,0.28500000000000003,0.0,0.28500000000000003,0.11,0.0,0.11,0.405,0.0,0.405,0.28500000000000003,0.0,0.28500000000000003,0.12,0.0,0.12
2020-05-07 00:30:00,0.396,0.38,0.548831486,0.28600000000000003,0.0,0.28600000000000003,0.11,0.38,0.3956008089,0.406,-0.46,0.6135438045,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.46,0.47539457300000004
2020-05-07 01:00:00,0.3955,0.0,0.3955,0.28550000000000003,0.0,0.28550000000000003,0.11,0.0,0.11,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12
2020-05-07 01:30:00,0.396,0.0,0.396,0.28600000000000003,0.0,0.28600000000000003,0.11,0.0,0.11,0.406,0.0,0.406,0.28600000000000003,0.0,0.28600000000000003,0.12,0.0,0.12
2020-05-07 02:00:00,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002,0.406,-0.08,0.41380671820000003,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.08,0.14422205100000002
2020-05-07 02:30:00,0.41550000000000004,0.0,0.41550000000000004,0.28550000000000003,0.0,0.28550000000000003,0.13,0.0,0.13,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12
2020-05-07 03:00:00,0.41550000000000004,0.0,0.41550000000000004,0.28550000000000003,0.0,0.28550000000000003,0.13,0.0,0.13,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12
2020-05-07 03:30:00,0.4355,-0.08,0.4427869126,0.28550000000000003,0.0,0.28550000000000003,0.15,-0.08,0.17,0.4355,-0.08,0.4427869126,0.28550000000000003,0.0,0.28550000000000003,0.15,-0.08,0.17
2020-05-07 04:00:00,0.426,-0.08,0.43344665190000004,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.08,0.161245155,0.426,-0.08,0.43344665190000004,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.08,0.161245155
2020-05-07 04:30:00,0.41550000000000004,-0.08,0.4231314807,0.28550000000000003,0.0,0.28550000000000003,0.13,-0.08,0.15264337520000001,0.42550000000000004,-0.08,0.43295525170000004,0.28550000000000003,0.0,0.28550000000000003,0.14,-0.08,0.161245155
2020-05-07 05:00:00,0.42550000000000004,-0.08,0.43295525170000004,0.28550000000000003,0.0,0.28550000000000003,0.14,-0.08,0.161245155,0.42550000000000004,-0.08,0.43295525170000004,0.28550000000000003,0.0,0.28550000000000003,0.14,-0.08,0.161245155
2020-05-07 05:30:00,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12,0.4055,-0.08,0.4133161623,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.08,0.14422205100000002
2020-05-07 06:00:00,0.4055,-0.09,0.4153676083,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.09,0.15,0.3955,-0.08,0.4035099131,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.08,0.1360147051
2020-05-07 06:30:00,0.366,-0.11,0.3821727358,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.11,0.1360147051,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001
2020-05-07 07:00:00,0.366,-0.09,0.3769031706,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.09,0.12041594580000001,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001
2020-05-07 07:30:00,0.366,-0.09,0.3769031706,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.09,0.12041594580000001,0.366,-0.08,0.3746411616,0.28600000000000003,0.0,0.28600000000000003,0.08,-0.08,0.11313708500000001
2020-05-07 08:00:00,0.3655,-0.04,0.3676822677,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.04,0.0894427191,0.3655,-0.14,0.3913952606,0.28550000000000003,0.0,0.28550000000000003,0.08,-0.14,0.161245155
2020-05-07 08:30:00,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08,0.28600000000000003,-0.09,0.2998266166,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.09,0.09
2020-05-07 09:00:00,0.20600000000000002,-0.13,0.2435898192,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.13,0.15264337520000001,0.20600000000000002,-0.14,0.2490702712,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.14,0.161245155
2020-05-07 09:30:00,0.1955,-0.19,0.2726174059,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.19,0.2102379604,0.1955,-0.2,0.2796788337,0.28550000000000003,0.0,0.28550000000000003,-0.09,-0.2,0.219317122
2020-05-07 10:00:00,0.20600000000000002,-0.2,0.28711670100000003,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.2,0.2154065923,0.196,-0.21,0.2872559834,0.28600000000000003,0.0,0.28600000000000003,-0.09,-0.21,0.2284731932
2020-05-07 10:30:00,0.28600000000000003,-0.12,0.3101548001,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.12,0.12,0.28600000000000003,-0.13,0.3141591953,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.13,0.13
2020-05-07 11:00:00,0.20600000000000002,-0.16,0.26083711390000003,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.16,0.1788854382,0.20600000000000002,-0.17,0.26708800050000003,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.17,0.1878829423
2020-05-07 11:30:00,0.20550000000000002,-0.19,0.2798754187,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.19,0.20615528130000002,0.20550000000000002,-0.19,0.2798754187,0.28550000000000003,0.0,0.28550000000000003,-0.08,-0.19,0.20615528130000002
2020-05-07 12:00:00,0.20600000000000002,-0.16,0.26083711390000003,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.16,0.1788854382,0.20600000000000002,-0.17,0.26708800050000003,0.28600000000000003,0.0,0.28600000000000003,-0.08,-0.17,0.1878829423
2020-05-07 12:30:00,-0.1705,-0.121,0.2090723559,0.059500000000000004,-0.001,0.0595084028,-0.23,-0.12,0.2594224354,-0.1705,-0.121,0.2090723559,0.059500000000000004,-0.001,0.0595084028,-0.23,-0.12,0.2594224354
2020-05-07 13:00:00,-0.20950000000000002,-0.121,0.24193232520000002,0.0005,-0.001,0.0011180340000000002,-0.21,-0.12,0.2418677324,-0.1995,-0.131,0.23866556100000003,0.0005,-0.001,0.0011180340000000002,-0.2,-0.13,0.2385372088
2020-05-07 13:30:00,0.08700000000000001,-0.14300000000000002,0.167385782,0.137,-0.053,0.14689452,-0.05,-0.09,0.1029563014,0.097,-0.153,0.1811573901,0.137,-0.053,0.14689452,-0.04,-0.1,0.1077032961
2020-05-07 14:00:00,0.3855,-0.243,0.455696445,0.28550000000000003,-0.063,0.29236834640000003,0.1,-0.18,0.2059126028,0.3855,-0.253,0.4611065495,0.28550000000000003,-0.063,0.29236834640000003,0.1,-0.19,0.2147091055
2020-05-07 14:30:00,0.3675,-0.24150000000000002,0.4397482234,0.2775,-0.07150000000000001,0.28656325650000003,0.09,-0.17,0.19235384060000002,0.3675,-0.24150000000000002,0.4397482234,0.2775,-0.07150000000000001,0.28656325650000003,0.09,-0.17,0.19235384060000002
2020-05-07 15:00:00,-0.0635,-0.1855,0.19606759040000002,0.10650000000000001,-0.0555,0.12009371340000001,-0.17,-0.13,0.2140093456,-0.053500000000000006,-0.1955,0.2026881842,0.10650000000000001,-0.0555,0.12009371340000001,-0.16,-0.14,0.2126029163
2020-05-07 15:30:00,-0.025,-0.14300000000000002,0.1451688672,0.145,-0.023,0.14681280600000002,-0.17,-0.12,0.2080865205,0.045,-0.14300000000000002,0.1499133083,0.145,-0.023,0.14681280600000002,-0.1,-0.12,0.1562049935
2020-05-07 16:00:00,-0.2,-0.12,0.2332380758,0.0,0.0,0.0,-0.2,-0.12,0.2332380758,-0.2,-0.13,0.2385372088,0.0,0.0,0.0,-0.2,-0.13,0.2385372088
2020-05-07 16:30:00,0.154,-0.19,0.2445730975,0.17400000000000002,0.0,0.17400000000000002,-0.02,-0.19,0.1910497317,0.164,-0.15,0.2222521091,0.17400000000000002,0.0,0.17400000000000002,-0.01,-0.15,0.1503329638
2020-05-07 17:00:00,0.11900000000000001,0.0,0.11900000000000001,0.149,0.0,0.149,-0.03,0.0,0.03,0.139,0.0,0.139,0.149,0.0,0.149,-0.01,0.0,0.01
2020-05-07 17:30:00,0.1285,-0.16,0.20521269450000001,0.1385,0.0,0.1385,-0.01,-0.16,0.1603121954,0.1385,-0.16,0.21161817030000002,0.1385,0.0,0.1385,0.0,-0.16,0.16
2020-05-07 18:00:00,-0.0165,0.0,0.0165,0.053500000000000006,0.0,0.053500000000000006,-0.07,0.0,0.07,-0.006500000000000001,0.0,0.006500000000000001,0.053500000000000006,0.0,0.053500000000000006,-0.06,0.0,0.06
2020-05-07 18:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-07 19:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-07 19:30:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-05-07 20:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-07 20:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-05-07 21:00:00,-0.14200000000000002,-0.11,0.179621825,0.018000000000000002,0.0,0.018000000000000002,-0.16,-0.11,0.19416487840000002,-0.14200000000000002,-0.11,0.179621825,0.018000000000000002,0.0,0.018000000000000002,-0.16,-0.11,0.19416487840000002
2020-05-07 21:30:00,-0.1545,0.0,0.1545,0.0155,0.0,0.0155,-0.17,0.0,0.17,-0.1545,-0.08,0.17398347620000001,0.0155,0.0,0.0155,-0.17,-0.08,0.1878829423
2020-05-07 22:00:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002
2020-05-07 22:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-05-07 23:00:00,-0.16,-0.12,0.2,0.0,0.0,0.0,-0.16,-0.12,0.2,-0.16,-0.12,0.2,0.0,0.0,0.0,-0.16,-0.12,0.2
2020-05-07 23:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-05-08 00:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-05-08 00:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-05-08 01:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-08 01:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-08 02:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-08 02:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-08 03:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-08 03:30:00,-0.15,0.42,0.4459820624,0.0,0.0,0.0,-0.15,0.42,0.4459820624,-0.2,-0.45,0.49244289010000003,0.0,0.0,0.0,-0.2,-0.45,0.49244289010000003
2020-05-08 04:00:00,-0.14,0.42,0.4427188724,0.0,0.0,0.0,-0.14,0.42,0.4427188724,-0.2,-0.45,0.49244289010000003,0.0,0.0,0.0,-0.2,-0.45,0.49244289010000003
2020-05-08 04:30:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.19,-0.45,0.4884669897,0.0,0.0,0.0,-0.19,-0.45,0.4884669897
2020-05-08 05:00:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.19,-0.45,0.4884669897,0.0,0.0,0.0,-0.19,-0.45,0.4884669897
2020-05-08 05:30:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.19,-0.46,0.4976946855,0.0,0.0,0.0,-0.19,-0.46,0.4976946855
2020-05-08 06:00:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.18,-0.46,0.49396356140000003,0.0,0.0,0.0,-0.18,-0.46,0.49396356140000003
2020-05-08 06:30:00,-0.12,0.41000000000000003,0.42720018730000003,0.0,0.0,0.0,-0.12,0.41000000000000003,0.42720018730000003,-0.18,-0.46,0.49396356140000003,0.0,0.0,0.0,-0.18,-0.46,0.49396356140000003
2020-05-08 07:00:00,-0.1,0.41000000000000003,0.4220189569,0.0,0.0,0.0,-0.1,0.41000000000000003,0.4220189569,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004
2020-05-08 07:30:00,-0.1,0.41000000000000003,0.4220189569,0.0,0.0,0.0,-0.1,0.41000000000000003,0.4220189569,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004
2020-05-08 08:00:00,-0.1,0.41000000000000003,0.4220189569,0.0,0.0,0.0,-0.1,0.41000000000000003,0.4220189569,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004
2020-05-08 08:30:00,-0.09,0.41000000000000003,0.4197618372,0.0,0.0,0.0,-0.09,0.41000000000000003,0.4197618372,-0.15,-0.46,0.4838388161,0.0,0.0,0.0,-0.15,-0.46,0.4838388161
2020-05-08 09:00:00,-0.09,0.41000000000000003,0.4197618372,0.0,0.0,0.0,-0.09,0.41000000000000003,0.4197618372,-0.15,-0.46,0.4838388161,0.0,0.0,0.0,-0.15,-0.46,0.4838388161
2020-05-08 09:30:00,-0.12,0.04,0.1264911064,0.0,0.0,0.0,-0.12,0.04,0.1264911064,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-08 10:00:00,-0.13,-0.47000000000000003,0.4876474136,0.0,0.0,0.0,-0.13,-0.47000000000000003,0.4876474136,-0.1,0.44,0.4512205669,0.0,0.0,0.0,-0.1,0.44,0.4512205669
2020-05-08 10:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-08 11:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-05-08 11:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-05-08 12:00:00,-0.11,0.42,0.43416586690000003,0.0,0.0,0.0,-0.11,0.42,0.43416586690000003,-0.1,-0.45,0.46097722290000004,0.0,0.0,0.0,-0.1,-0.45,0.46097722290000004
2020-05-08 12:30:00,-0.07050000000000001,-0.02,0.0732819896,0.0195,0.0,0.0195,-0.09,-0.02,0.09219544460000001,-0.07050000000000001,-0.04,0.08105707870000001,0.0195,0.0,0.0195,-0.09,-0.04,0.09848857800000001
2020-05-08 13:00:00,-0.08950000000000001,-0.002,0.0895223436,0.0005,-0.002,0.0020615528,-0.09,0.0,0.09,-0.08950000000000001,-0.002,0.0895223436,0.0005,-0.002,0.0020615528,-0.09,0.0,0.09
2020-05-08 13:30:00,-0.0795,-0.006500000000000001,0.0797652807,0.0005,-0.006500000000000001,0.0065192024,-0.08,0.0,0.08,-0.0795,-0.08650000000000001,0.11748404150000001,0.0005,-0.006500000000000001,0.0065192024,-0.08,-0.08,0.11313708500000001
2020-05-08 14:00:00,-0.0795,-0.008,0.0799015019,0.0005,-0.008,0.0080156098,-0.08,0.0,0.08,-0.0795,-0.008,0.0799015019,0.0005,-0.008,0.0080156098,-0.08,0.0,0.08
2020-05-08 14:30:00,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08
2020-05-08 15:00:00,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08
2020-05-08 15:30:00,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08
2020-05-08 16:00:00,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08
2020-05-08 16:30:00,-0.09,-0.09,0.1272792206,0.0,0.0,0.0,-0.09,-0.09,0.1272792206,-0.09,-0.1,0.13453624050000001,0.0,0.0,0.0,-0.09,-0.1,0.13453624050000001
2020-05-08 17:00:00,-0.1,-0.09,0.13453624050000001,0.0,0.0,0.0,-0.1,-0.09,0.13453624050000001,-0.1,-0.09,0.13453624050000001,0.0,0.0,0.0,-0.1,-0.09,0.13453624050000001
2020-05-08 17:30:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-05-08 18:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-05-08 18:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-08 19:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-08 19:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-08 20:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-05-08 20:30:00,-0.15,-0.11,0.1860107524,0.0,0.0,0.0,-0.15,-0.11,0.1860107524,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638
2020-05-08 21:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-08 21:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-08 22:00:00,-0.16,0.42,0.4494441011,0.0,0.0,0.0,-0.16,0.42,0.4494441011,-0.16,-0.44,0.46818799640000003,0.0,0.0,0.0,-0.16,-0.44,0.46818799640000003
2020-05-08 22:30:00,-0.14,0.42,0.4427188724,0.0,0.0,0.0,-0.14,0.42,0.4427188724,-0.17,-0.46,0.4904079934,0.0,0.0,0.0,-0.17,-0.46,0.4904079934
2020-05-08 23:00:00,-0.16,0.38,0.41231056260000004,0.0,0.0,0.0,-0.16,0.38,0.41231056260000004,-0.16,-0.42,0.4494441011,0.0,0.0,0.0,-0.16,-0.42,0.4494441011
2020-05-08 23:30:00,-0.12,0.18,0.2163330765,0.0,0.0,0.0,-0.12,0.18,0.2163330765,-0.15,-0.23,0.2745906044,0.0,0.0,0.0,-0.15,-0.23,0.2745906044
2020-05-09 00:00:00,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004,-0.14,0.4,0.423792402,0.0,0.0,0.0,-0.14,0.4,0.423792402
2020-05-09 00:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-09 01:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-09 01:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-09 02:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-09 02:30:00,-0.11,0.43,0.4438468204,0.0,0.0,0.0,-0.11,0.43,0.4438468204,-0.13,-0.49,0.5069516742,0.0,0.0,0.0,-0.13,-0.49,0.5069516742
2020-05-09 03:00:00,-0.08700000000000001,0.4035,0.4127726372,0.003,-0.0165,0.0167705098,-0.09,0.42,0.4295346319,-0.097,-0.4965,0.505886598,0.003,-0.0165,0.0167705098,-0.1,-0.48,0.4903060269
2020-05-09 03:30:00,-0.11750000000000001,-0.0165,0.118652855,0.0025,-0.0165,0.0166883193,-0.12,0.0,0.12,-0.11750000000000001,-0.0165,0.118652855,0.0025,-0.0165,0.0166883193,-0.12,0.0,0.12
2020-05-09 04:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-09 04:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-09 05:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-09 05:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-09 06:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-09 06:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-09 07:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-09 07:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-09 08:00:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-05-09 08:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-09 09:00:00,-0.12,0.4,0.4176122604,0.0,0.0,0.0,-0.12,0.4,0.4176122604,-0.13,-0.46,0.4780167361,0.0,0.0,0.0,-0.13,-0.46,0.4780167361
2020-05-09 09:30:00,-0.08,0.42,0.4275511665,0.0,0.0,0.0,-0.08,0.42,0.4275511665,-0.14,-0.46,0.48083261120000004,0.0,0.0,0.0,-0.14,-0.46,0.48083261120000004
2020-05-09 10:00:00,-0.08,0.42,0.4275511665,0.0,0.0,0.0,-0.08,0.42,0.4275511665,-0.14,-0.46,0.48083261120000004,0.0,0.0,0.0,-0.14,-0.46,0.48083261120000004
2020-05-09 10:30:00,-0.0795,0.41300000000000003,0.42058203720000004,0.0005,-0.007,0.0070178344,-0.08,0.42,0.4275511665,-0.11950000000000001,-0.467,0.4820469375,0.0005,-0.007,0.0070178344,-0.12,-0.46,0.47539457300000004
2020-05-09 11:00:00,-0.08,0.42,0.4275511665,0.0,0.0,0.0,-0.08,0.42,0.4275511665,-0.12,-0.46,0.47539457300000004,0.0,0.0,0.0,-0.12,-0.46,0.47539457300000004
