Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-05-09 11:30:00,-0.079,0.40800000000000003,0.4155779109,0.001,-0.012,0.0120415946,-0.08,0.42,0.4275511665,-0.089,-0.47200000000000003,0.4803176033,0.001,-0.012,0.0120415946,-0.09,-0.46,0.4687216658
2020-05-09 12:00:00,-0.077,-0.019,0.0793095202,0.003,-0.019,0.0192353841,-0.08,0.0,0.08,-0.08700000000000001,-0.019,0.0890505474,0.003,-0.019,0.0192353841,-0.09,0.0,0.09
2020-05-09 12:30:00,-0.088,0.428,0.4369530867,0.002,-0.012,0.012165525100000001,-0.09,0.44,0.4491102315,-0.088,-0.512,0.5195074590000001,0.002,-0.012,0.012165525100000001,-0.09,-0.5,0.5080354318
2020-05-09 13:00:00,-0.0985,0.433,0.4440622141,0.0015,-0.007,0.0071589105,-0.1,0.44,0.4512205669,-0.0985,-0.487,0.4968613992,0.0015,-0.007,0.0071589105,-0.1,-0.48,0.4903060269
2020-05-09 13:30:00,-0.0985,-0.006500000000000001,0.09871423400000001,0.0015,-0.006500000000000001,0.006670832000000001,-0.1,0.0,0.1,-0.0985,-0.006500000000000001,0.09871423400000001,0.0015,-0.006500000000000001,0.006670832000000001,-0.1,0.0,0.1
2020-05-09 14:00:00,-0.1095,-0.003,0.1095410882,0.0005,-0.003,0.0030413813000000002,-0.11,0.0,0.11,-0.0995,-0.003,0.0995452159,0.0005,-0.003,0.0030413813000000002,-0.1,0.0,0.1
2020-05-09 14:30:00,-0.0795,-0.0085,0.0799531113,0.0005,-0.0085,0.0085146932,-0.08,0.0,0.08,-0.0795,-0.0085,0.0799531113,0.0005,-0.0085,0.0085146932,-0.08,0.0,0.08
2020-05-09 15:00:00,-0.099,-0.0095,0.09945476360000001,0.001,-0.0095,0.0095524866,-0.1,0.0,0.1,-0.099,-0.0095,0.09945476360000001,0.001,-0.0095,0.0095524866,-0.1,0.0,0.1
2020-05-09 15:30:00,-0.0995,-0.002,0.0995200985,0.0005,-0.002,0.0020615528,-0.1,0.0,0.1,-0.0995,-0.002,0.0995200985,0.0005,-0.002,0.0020615528,-0.1,0.0,0.1
2020-05-09 16:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-09 16:30:00,-0.12,-0.0005,0.1200010417,0.0,-0.0005,0.0005,-0.12,0.0,0.12,-0.12,-0.0005,0.1200010417,0.0,-0.0005,0.0005,-0.12,0.0,0.12
2020-05-09 17:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-09 17:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-09 18:00:00,-0.1085,-0.112,0.1559366859,0.0015,-0.012,0.0120933866,-0.11,-0.1,0.1486606875,-0.1085,-0.092,0.1422541739,0.0015,-0.012,0.0120933866,-0.11,-0.08,0.1360147051
2020-05-09 18:30:00,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-09 19:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-09 19:30:00,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-05-09 20:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-05-09 20:30:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-09 21:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-09 21:30:00,-0.11,-0.1,0.1486606875,0.0,0.0,0.0,-0.11,-0.1,0.1486606875,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-09 22:00:00,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-09 22:30:00,-0.15,0.44,0.464865572,0.0,0.0,0.0,-0.15,0.44,0.464865572,-0.15,-0.45,0.47434164900000003,0.0,0.0,0.0,-0.15,-0.45,0.47434164900000003
2020-05-09 23:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-05-09 23:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-05-10 00:00:00,-0.15,-0.46,0.4838388161,0.0,0.0,0.0,-0.15,-0.46,0.4838388161,-0.15,0.44,0.464865572,0.0,0.0,0.0,-0.15,0.44,0.464865572
2020-05-10 00:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-10 01:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-10 01:30:00,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935
2020-05-10 02:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-10 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-10 03:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-10 03:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-10 04:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-10 04:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-10 05:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-10 05:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.11,0.1780449381,0.0,0.0,0.0,-0.14,-0.11,0.1780449381
2020-05-10 06:00:00,-0.0995,-0.08950000000000001,0.13383011620000002,0.0005,-0.0095,0.009513148800000001,-0.1,-0.08,0.1280624847,-0.0995,-0.08950000000000001,0.13383011620000002,0.0005,-0.0095,0.009513148800000001,-0.1,-0.08,0.1280624847
2020-05-10 06:30:00,-0.1,0.36,0.3736308338,0.0,0.0,0.0,-0.1,0.36,0.3736308338,-0.1,-0.42,0.4317406629,0.0,0.0,0.0,-0.1,-0.42,0.4317406629
2020-05-10 07:00:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-05-10 07:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-10 08:00:00,-0.1,0.36,0.3736308338,0.0,0.0,0.0,-0.1,0.36,0.3736308338,-0.1,-0.1,0.14142135620000001,0.0,0.0,0.0,-0.1,-0.1,0.14142135620000001
2020-05-10 08:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-10 09:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883
2020-05-10 09:30:00,-0.12,0.37,0.3889730068,0.0,0.0,0.0,-0.12,0.37,0.3889730068,-0.12,-0.45,0.4657252409,0.0,0.0,0.0,-0.12,-0.45,0.4657252409
2020-05-10 10:00:00,-0.1,0.44,0.4512205669,0.0,0.0,0.0,-0.1,0.44,0.4512205669,-0.1,-0.48,0.4903060269,0.0,0.0,0.0,-0.1,-0.48,0.4903060269
2020-05-10 10:30:00,-0.0775,-0.1105,0.1349685148,0.0125,-0.030500000000000003,0.0329620994,-0.09,-0.08,0.12041594580000001,-0.0775,-0.1105,0.1349685148,0.0125,-0.030500000000000003,0.0329620994,-0.09,-0.08,0.12041594580000001
2020-05-10 11:00:00,-0.043000000000000003,-0.132,0.1388272308,0.037,-0.052000000000000005,0.0638200595,-0.08,-0.08,0.11313708500000001,-0.043000000000000003,-0.132,0.1388272308,0.037,-0.052000000000000005,0.0638200595,-0.08,-0.08,0.11313708500000001
2020-05-10 11:30:00,0.17200000000000001,-0.17850000000000002,0.2478835412,0.082,-0.0785,0.11351761980000001,0.09,-0.1,0.13453624050000001,0.17200000000000001,-0.1885,0.2551788588,0.082,-0.0785,0.11351761980000001,0.09,-0.11,0.14212670400000002
2020-05-10 12:00:00,0.35050000000000003,-0.262,0.4376005599,0.1905,-0.122,0.2262172628,0.16,-0.14,0.2126029163,0.36050000000000004,-0.272,0.4516018711,0.1905,-0.122,0.2262172628,0.17,-0.15,0.226715681
2020-05-10 12:30:00,0.41850000000000004,-0.295,0.5120227046,0.2185,-0.135,0.2568409041,0.2,-0.16,0.2561249695,0.42850000000000005,-0.305,0.5259631641,0.2185,-0.135,0.2568409041,0.21,-0.17,0.27018512170000003
2020-05-10 13:00:00,0.485,-0.312,0.5766879572,0.245,-0.14200000000000002,0.2831766233,0.24,-0.17,0.2941088234,0.485,-0.322,0.582158913,0.245,-0.14200000000000002,0.2831766233,0.24,-0.18,0.30000000000000004
2020-05-10 13:30:00,0.4375,-0.3265,0.5459015479,0.2275,-0.14650000000000002,0.27058917200000004,0.21,-0.18,0.2765863337,0.4475,-0.3265,0.5539481023,0.2275,-0.14650000000000002,0.27058917200000004,0.22,-0.18,0.2842534081
2020-05-10 14:00:00,0.43,-0.31,0.5300943312,0.22,-0.14,0.2607680962,0.21,-0.17,0.27018512170000003,0.43,-0.32,0.5360037313,0.22,-0.14,0.2607680962,0.21,-0.18,0.2765863337
2020-05-10 14:30:00,0.41850000000000004,-0.313,0.5226004688,0.2185,-0.14300000000000002,0.2611345439,0.2,-0.17,0.26248809500000003,0.42850000000000005,-0.323,0.5366015747,0.2185,-0.14300000000000002,0.2611345439,0.21,-0.18,0.2765863337
2020-05-10 15:00:00,0.41000000000000003,-0.311,0.5146076175000001,0.21,-0.14100000000000001,0.252944658,0.2,-0.17,0.26248809500000003,0.41000000000000003,-0.321,0.5207120125,0.21,-0.14100000000000001,0.252944658,0.2,-0.18,0.2690724809
2020-05-10 15:30:00,0.34550000000000003,-0.28200000000000003,0.4459756159,0.1855,-0.132,0.22767136400000001,0.16,-0.15,0.219317122,0.35550000000000004,-0.292,0.4600480953,0.1855,-0.132,0.22767136400000001,0.17,-0.16,0.2334523506
2020-05-10 16:00:00,0.378,-0.29650000000000004,0.4804125831,0.198,-0.1365,0.24049168380000002,0.18,-0.16,0.24083189160000001,0.378,-0.3065,0.48664797340000004,0.198,-0.1365,0.24049168380000002,0.18,-0.17,0.2475883681
2020-05-10 16:30:00,0.4545,-0.324,0.5581632826,0.2245,-0.14400000000000002,0.2667137979,0.23,-0.18,0.2920616373,0.4545,-0.334,0.5640268167,0.2245,-0.14400000000000002,0.2667137979,0.23,-0.19,0.2983286778
2020-05-10 17:00:00,0.3985,-0.313,0.5067260108,0.20850000000000002,-0.14300000000000002,0.2528265216,0.19,-0.17,0.2549509757,0.40850000000000003,-0.323,0.5207698628,0.20850000000000002,-0.14300000000000002,0.2528265216,0.2,-0.18,0.2690724809
2020-05-10 17:30:00,0.3165,-0.2745,0.41895405480000003,0.1565,-0.1245,0.1999812491,0.16,-0.15,0.219317122,0.3165,-0.28450000000000003,0.42557314290000003,0.1565,-0.1245,0.1999812491,0.16,-0.16,0.22627417
2020-05-10 18:00:00,0.29050000000000004,-0.277,0.4013966243,0.1405,-0.127,0.1893917897,0.15,-0.15,0.2121320344,0.29050000000000004,-0.28700000000000003,0.4083616657,0.1405,-0.127,0.1893917897,0.15,-0.16,0.219317122
2020-05-10 18:30:00,0.3825,-0.335,0.5084596838000001,0.1925,-0.145,0.2410005187,0.19,-0.19,0.2687005769,0.3925,-0.34500000000000003,0.5225717654,0.1925,-0.145,0.2410005187,0.2,-0.2,0.28284271250000004
2020-05-10 19:00:00,0.3755,-0.299,0.4800013021,0.1855,-0.149,0.2379311875,0.19,-0.15,0.24207436870000001,0.3755,-0.399,0.547906242,0.1855,-0.149,0.2379311875,0.19,-0.25,0.3140063694
2020-05-10 19:30:00,0.341,-0.042,0.3435767745,0.161,-0.162,0.2283965849,0.18,0.12,0.2163330765,0.301,-0.682,0.7454696506,0.161,-0.162,0.2283965849,0.14,-0.52,0.5385164807
2020-05-10 20:00:00,0.28700000000000003,-0.3095,0.42208914940000003,0.147,-0.1395,0.2026554959,0.14,-0.17,0.22022715550000002,0.28700000000000003,-0.3195,0.4294755523,0.147,-0.1395,0.2026554959,0.14,-0.18,0.22803508500000003
2020-05-10 20:30:00,0.24250000000000002,-0.3115,0.39476385350000004,0.1325,-0.14150000000000001,0.1938517475,0.11,-0.17,0.2024845673,0.24250000000000002,-0.3215,0.4027015024,0.1325,-0.14150000000000001,0.1938517475,0.11,-0.18,0.2109502311
2020-05-10 21:00:00,0.24550000000000002,-0.307,0.39308936640000003,0.1355,-0.137,0.1926895171,0.11,-0.17,0.2024845673,0.24550000000000002,-0.317,0.4009479393,0.1355,-0.137,0.1926895171,0.11,-0.18,0.2109502311
2020-05-10 21:30:00,0.158,-0.3395,0.3744652854,0.138,-0.1295,0.18924653230000002,0.02,-0.21,0.2109502311,0.168,-0.34950000000000003,0.3877811883,0.138,-0.1295,0.18924653230000002,0.03,-0.22,0.2220360331
2020-05-10 22:00:00,-0.09,-0.35100000000000003,0.3623547985,0.09,-0.101,0.13528118860000002,-0.18,-0.25,0.30805843600000005,-0.08,-0.361,0.36975802900000004,0.09,-0.101,0.13528118860000002,-0.17,-0.26,0.3106444913
2020-05-10 22:30:00,-0.197,-0.2755,0.3386875404,0.033,-0.0555,0.0645697298,-0.23,-0.22,0.3182766093,-0.197,-0.28550000000000003,0.34687065310000004,0.033,-0.0555,0.0645697298,-0.23,-0.23,0.3252691193
2020-05-10 23:00:00,-0.083,-0.328,0.33833858780000003,0.08700000000000001,-0.098,0.1310457935,-0.17,-0.23,0.28600699290000003,-0.083,-0.338,0.3480416642,0.08700000000000001,-0.098,0.1310457935,-0.17,-0.24,0.2941088234
2020-05-10 23:30:00,-0.0635,-0.34900000000000003,0.35472982680000004,0.0965,-0.109,0.1455790163,-0.16,-0.24,0.28844410200000004,-0.0635,-0.359,0.3645726951,0.0965,-0.109,0.1455790163,-0.16,-0.25,0.29681644160000004
2020-05-11 00:00:00,-0.112,-0.28700000000000003,0.30807953520000003,0.068,-0.077,0.1027277957,-0.18,-0.21,0.2765863337,-0.112,-0.297,0.3174161307,0.068,-0.077,0.1027277957,-0.18,-0.22,0.2842534081
2020-05-11 00:30:00,-0.12350000000000001,-0.299,0.3235015456,0.0765,-0.079,0.1099693139,-0.2,-0.22,0.2973213749,-0.12350000000000001,-0.309,0.332766059,0.0765,-0.079,0.1099693139,-0.2,-0.23,0.3047950131
2020-05-11 01:00:00,0.0045000000000000005,-0.362,0.3620279685,0.1245,-0.122,0.1743107857,-0.12,-0.24,0.26832815730000004,0.0045000000000000005,-0.372,0.3720272167,0.1245,-0.122,0.1743107857,-0.12,-0.25,0.2773084925
2020-05-11 01:30:00,-0.076,-0.3435,0.3518071205,0.10400000000000001,-0.10350000000000001,0.14672508310000001,-0.18,-0.24,0.30000000000000004,-0.076,-0.35350000000000004,0.36157744680000004,0.10400000000000001,-0.10350000000000001,0.14672508310000001,-0.18,-0.25,0.30805843600000005
2020-05-11 02:00:00,-0.094,-0.216,0.23556740010000002,0.036000000000000004,-0.056,0.0665732679,-0.13,-0.16,0.20615528130000002,-0.084,-0.226,0.2411057859,0.036000000000000004,-0.056,0.0665732679,-0.12,-0.17,0.2080865205
2020-05-11 02:30:00,-0.24,-0.216,0.3228869771,0.01,-0.026000000000000002,0.0278567766,-0.25,-0.19,0.3140063694,-0.23,-0.226,0.3224530974,0.01,-0.026000000000000002,0.0278567766,-0.24,-0.2,0.312409987
2020-05-11 03:00:00,-0.24350000000000002,-0.2025,0.3166993843,0.006500000000000001,-0.022500000000000003,0.0234200769,-0.25,-0.18,0.30805843600000005,-0.2335,-0.21250000000000002,0.3157190206,0.006500000000000001,-0.022500000000000003,0.0234200769,-0.24,-0.19,0.3061045573
2020-05-11 03:30:00,-0.243,-0.20800000000000002,0.3198640336,0.007,-0.028,0.028861739400000003,-0.25,-0.18,0.30805843600000005,-0.233,-0.218,0.3190814943,0.007,-0.028,0.028861739400000003,-0.24,-0.19,0.3061045573
2020-05-11 04:00:00,-0.248,-0.1855,0.30970025830000003,0.002,-0.0155,0.0156284996,-0.25,-0.17,0.3023243292,-0.23800000000000002,-0.1955,0.3080004058,0.002,-0.0155,0.0156284996,-0.24,-0.18,0.30000000000000004
2020-05-11 04:30:00,-0.2245,-0.192,0.29540523020000004,0.0055000000000000005,-0.022,0.0226770809,-0.23,-0.17,0.28600699290000003,-0.2245,-0.202,0.3020004139,0.0055000000000000005,-0.022,0.0226770809,-0.23,-0.18,0.2920616373
2020-05-11 05:00:00,-0.111,-0.279,0.3002698786,0.049,-0.079,0.09296235800000001,-0.16,-0.2,0.2561249695,-0.111,-0.289,0.3095835913,0.049,-0.079,0.09296235800000001,-0.16,-0.21,0.2640075756
2020-05-11 05:30:00,-0.049,-0.35950000000000004,0.3628239931,0.091,-0.1095,0.14237714,-0.14,-0.25,0.2865309756,-0.049,-0.3695,0.3727348253,0.091,-0.1095,0.14237714,-0.14,-0.26,0.2952964612
2020-05-11 06:00:00,-0.1015,-0.332,0.347168907,0.08850000000000001,-0.10200000000000001,0.1350416602,-0.19,-0.23,0.2983286778,-0.0915,-0.342,0.3540286005,0.08850000000000001,-0.10200000000000001,0.1350416602,-0.18,-0.24,0.30000000000000004
2020-05-11 06:30:00,-0.0625,-0.276,0.28298807400000003,0.0975,-0.106,0.1440216998,-0.16,-0.17,0.2334523506,-0.0625,-0.436,0.44045686510000004,0.0975,-0.106,0.1440216998,-0.16,-0.33,0.3667424164
2020-05-11 07:00:00,-0.11850000000000001,0.1125,0.1633967564,0.051500000000000004,-0.08750000000000001,0.1015307835,-0.17,0.2,0.26248809500000003,-0.1685,-0.7475,0.7662561582,0.051500000000000004,-0.08750000000000001,0.1015307835,-0.22,-0.66,0.6957010852000001
2020-05-11 07:30:00,-0.115,-0.3175,0.33768513440000003,0.065,-0.08750000000000001,0.1090011468,-0.18,-0.23,0.2920616373,-0.115,-0.3275,0.347104091,0.065,-0.08750000000000001,0.1090011468,-0.18,-0.24,0.30000000000000004
2020-05-11 08:00:00,-0.12,-0.3015,0.3245030816,0.06,-0.0815,0.1012040019,-0.18,-0.22,0.2842534081,-0.12,-0.3015,0.3245030816,0.06,-0.0815,0.1012040019,-0.18,-0.22,0.2842534081
2020-05-11 08:30:00,-0.054,-0.28650000000000003,0.2915445935,0.096,-0.08650000000000001,0.1292217087,-0.15,-0.2,0.25,-0.054,-0.29650000000000004,0.30137725530000004,0.096,-0.08650000000000001,0.1292217087,-0.15,-0.21,0.25806975800000004
2020-05-11 09:00:00,0.0,-0.388,0.388,0.16,-0.108,0.1930388562,-0.16,-0.28,0.3224903099,0.0,-0.398,0.398,0.16,-0.108,0.1930388562,-0.16,-0.29,0.3312099032
2020-05-11 09:30:00,0.0385,-0.378,0.3799555895,0.17850000000000002,-0.11800000000000001,0.2139772184,-0.14,-0.26,0.2952964612,0.0385,-0.388,0.3899054373,0.17850000000000002,-0.11800000000000001,0.2139772184,-0.14,-0.27,0.3041381265
2020-05-11 10:00:00,0.155,-0.3885,0.4182789141,0.195,-0.1285,0.2335321177,-0.04,-0.26,0.26305892880000004,0.185,-0.3885,0.4302990239,0.195,-0.1285,0.2335321177,-0.01,-0.26,0.2601922366
2020-05-11 10:30:00,0.1895,-0.442,0.4809098148,0.20950000000000002,-0.132,0.247617144,-0.02,-0.31,0.3106444913,0.1995,-0.452,0.4940690741,0.20950000000000002,-0.132,0.247617144,-0.01,-0.32,0.3201562119
2020-05-11 11:00:00,0.1075,-0.44,0.4529417733,0.2175,-0.13,0.2533895223,-0.11,-0.31,0.3289376841,0.1075,-0.45,0.46266213370000003,0.2175,-0.13,0.2533895223,-0.11,-0.32,0.3383784863
2020-05-11 11:30:00,0.1635,-0.4415,0.4708019754,0.2335,-0.1315,0.26798227550000003,-0.07,-0.31,0.3178049716,0.1835,-0.4515,0.4873648531,0.2335,-0.1315,0.26798227550000003,-0.05,-0.32,0.32388269480000004
2020-05-11 12:00:00,0.3135,-0.3775,0.4907020481,0.2335,-0.1275,0.2660422899,0.08,-0.25,0.26248809500000003,0.3135,-0.3875,0.4984360541,0.2335,-0.1275,0.2660422899,0.08,-0.26,0.2720294102
2020-05-11 12:30:00,0.3145,-0.383,0.49557971100000003,0.2315,-0.13,0.2655037665,0.083,-0.253,0.2662667835,0.3145,-0.393,0.5033480406,0.2315,-0.13,0.2655037665,0.083,-0.263,0.27578614900000004
2020-05-11 13:00:00,0.122,-0.361,0.3810577384,0.232,-0.131,0.2664301034,-0.11,-0.23,0.2549509757,0.122,-0.371,0.3905444917,0.232,-0.131,0.2664301034,-0.11,-0.24,0.2640075756
2020-05-11 13:30:00,0.2795,-0.28250000000000003,0.3973996729,0.23950000000000002,-0.1325,0.2737087869,0.04,-0.15,0.155241747,0.2595,-0.29250000000000004,0.3910198205,0.23950000000000002,-0.1325,0.2737087869,0.02,-0.16,0.161245155
2020-05-11 14:00:00,0.176,-0.2625,0.3160415321,0.226,-0.12250000000000001,0.2570646806,-0.05,-0.14,0.1486606875,0.166,-0.2725,0.319080319,0.226,-0.12250000000000001,0.2570646806,-0.06,-0.15,0.1615549442
2020-05-11 14:30:00,0.128,-0.37,0.3915150061,0.23800000000000002,-0.13,0.2711899703,-0.11,-0.24,0.2640075756,0.128,-0.38,0.4009788024,0.23800000000000002,-0.13,0.2711899703,-0.11,-0.25,0.2731300057
2020-05-11 15:00:00,0.152,-0.383,0.4120594617,0.242,-0.133,0.2761394575,-0.09,-0.25,0.2657066051,0.152,-0.393,0.4213703834,0.242,-0.133,0.2761394575,-0.09,-0.26,0.2751363298
2020-05-11 15:30:00,0.1585,-0.01,0.1588151441,0.23850000000000002,-0.13,0.27162888290000003,-0.08,0.12,0.14422205100000002,0.1385,-0.74,0.7528494205,0.23850000000000002,-0.13,0.27162888290000003,-0.1,-0.61,0.6181423784
2020-05-11 16:00:00,0.1,0.1095,0.1482910989,0.21,-0.12050000000000001,0.24211619110000002,-0.11,0.23,0.2549509757,0.08,-0.7605000000000001,0.7646961815000001,0.21,-0.12050000000000001,0.24211619110000002,-0.13,-0.64,0.6530696747
2020-05-11 16:30:00,0.183,0.1505,0.23693722800000003,0.183,-0.1095,0.2132586458,0.0,0.26,0.26,0.093,-0.7195,0.7254855271,0.183,-0.1095,0.2132586458,-0.09,-0.61,0.6166036004000001
2020-05-11 17:00:00,0.28300000000000003,0.2515,0.3786043449,0.153,-0.0985,0.1819649692,0.13,0.35000000000000003,0.3733630941,0.17300000000000001,-0.6285000000000001,0.6518751798,0.153,-0.0985,0.1819649692,0.02,-0.53,0.5303772242
2020-05-11 17:30:00,0.3215,0.215,0.3867651096,0.1915,-0.115,0.2233769236,0.13,0.33,0.354682957,0.2615,-0.655,0.7052710472,0.1915,-0.115,0.2233769236,0.07,-0.54,0.5445181356000001
2020-05-11 18:00:00,0.709,0.20950000000000002,0.7393045719,0.389,-0.12050000000000001,0.4072361109,0.32,0.33,0.45967379740000003,0.669,-0.6705,0.9471701273,0.389,-0.12050000000000001,0.4072361109,0.28,-0.55,0.617170965
2020-05-11 18:30:00,0.6805,0.2515,0.7254877670000001,0.3805,-0.0985,0.3930426186,0.30000000000000004,0.35000000000000003,0.46097722290000004,0.6305000000000001,-0.6285000000000001,0.8902485608,0.3805,-0.0985,0.3930426186,0.25,-0.53,0.586003413
2020-05-11 19:00:00,0.6145,0.07350000000000001,0.6188800368,0.34450000000000003,-0.08650000000000001,0.35519360920000004,0.27,0.16,0.31384709650000003,0.5945,-0.3865,0.7090927302000001,0.34450000000000003,-0.08650000000000001,0.35519360920000004,0.25,-0.30000000000000004,0.39051248380000003
2020-05-11 19:30:00,0.649,-0.2015,0.6795610716,0.369,-0.1015,0.3827051737,0.28,-0.1,0.2973213749,0.659,-0.2015,0.689117733,0.369,-0.1015,0.3827051737,0.29,-0.1,0.306757233
2020-05-11 20:00:00,0.522,-0.167,0.5480629526,0.302,-0.077,0.3116616755,0.22,-0.09,0.23769728650000002,0.522,-0.167,0.5480629526,0.302,-0.077,0.3116616755,0.22,-0.09,0.23769728650000002
2020-05-11 20:30:00,0.431,-0.1265,0.44918064290000004,0.261,-0.0465,0.2651098829,0.17,-0.08,0.1878829423,0.431,-0.1265,0.44918064290000004,0.261,-0.0465,0.2651098829,0.17,-0.08,0.1878829423
2020-05-11 21:00:00,0.395,-0.1105,0.4101649059,0.245,-0.030500000000000003,0.2468911704,0.15,-0.08,0.17,0.395,-0.1105,0.4101649059,0.245,-0.030500000000000003,0.2468911704,0.15,-0.08,0.17
2020-05-11 21:30:00,0.327,-0.08,0.3366437286,0.23700000000000002,0.0,0.23700000000000002,0.09,-0.08,0.12041594580000001,0.337,-0.09,0.34881083700000004,0.23700000000000002,0.0,0.23700000000000002,0.1,-0.09,0.13453624050000001
2020-05-11 22:00:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-11 22:30:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-11 23:00:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-11 23:30:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 00:00:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 00:30:00,0.3165,0.48,0.5749541286000001,0.23650000000000002,0.0,0.23650000000000002,0.08,0.48,0.4866210024,0.3165,-0.48,0.5749541286000001,0.23650000000000002,0.0,0.23650000000000002,0.08,-0.48,0.4866210024
2020-05-12 01:00:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 01:30:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 02:00:00,0.3165,0.0,0.3165,0.23650000000000002,0.0,0.23650000000000002,0.08,0.0,0.08,0.3165,0.0,0.3165,0.23650000000000002,0.0,0.23650000000000002,0.08,0.0,0.08
2020-05-12 02:30:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 03:00:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 03:30:00,0.3165,0.0,0.3165,0.23650000000000002,0.0,0.23650000000000002,0.08,0.0,0.08,0.3165,0.0,0.3165,0.23650000000000002,0.0,0.23650000000000002,0.08,0.0,0.08
2020-05-12 04:00:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 04:30:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2020-05-12 05:00:00,0.3265,0.0,0.3265,0.23650000000000002,0.0,0.23650000000000002,0.09,0.0,0.09,0.3265,0.0,0.3265,0.23650000000000002,0.0,0.23650000000000002,0.09,0.0,0.09
2020-05-12 05:30:00,0.3365,0.0,0.3365,0.23650000000000002,0.0,0.23650000000000002,0.1,0.0,0.1,0.3365,0.0,0.3365,0.23650000000000002,0.0,0.23650000000000002,0.1,0.0,0.1
2020-05-12 06:00:00,0.34700000000000003,-0.16,0.3821112403,0.23700000000000002,0.0,0.23700000000000002,0.11,-0.16,0.19416487840000002,0.357,-0.08,0.3658537959,0.23700000000000002,0.0,0.23700000000000002,0.12,-0.08,0.14422205100000002
2020-05-12 06:30:00,0.23650000000000002,-0.19,0.3033681757,0.23650000000000002,0.0,0.23650000000000002,0.0,-0.19,0.19,0.23650000000000002,-0.19,0.3033681757,0.23650000000000002,0.0,0.23650000000000002,0.0,-0.19,0.19
2020-05-12 07:00:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0.0,0.23700000000000002,0.0,0.0,0.0,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0.0,0.23700000000000002,0.0,0.0,0.0
2020-05-12 07:30:00,0.23650000000000002,-0.1,0.2567727595,0.23650000000000002,0.0,0.23650000000000002,0.0,-0.1,0.1,0.23650000000000002,-0.08,0.2496642746,0.23650000000000002,0.0,0.23650000000000002,0.0,-0.08,0.08
2020-05-12 08:00:00,0.23650000000000002,0.39,0.4561055251,0.23650000000000002,0.0,0.23650000000000002,0.0,0.39,0.39,0.23650000000000002,-0.47000000000000003,0.5261485057,0.23650000000000002,0.0,0.23650000000000002,0.0,-0.47000000000000003,0.47000000000000003
2020-05-12 08:30:00,0.157,-0.12,0.1976081982,0.23700000000000002,0.0,0.23700000000000002,-0.08,-0.12,0.14422205100000002,0.157,-0.12,0.1976081982,0.23700000000000002,0.0,0.23700000000000002,-0.08,-0.12,0.14422205100000002
2020-05-12 09:00:00,0.157,-0.12,0.1976081982,0.23700000000000002,0.0,0.23700000000000002,-0.08,-0.12,0.14422205100000002,0.157,-0.12,0.1976081982,0.23700000000000002,0.0,0.23700000000000002,-0.08,-0.12,0.14422205100000002
2020-05-12 09:30:00,0.23700000000000002,-0.19,0.30375812750000003,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.19,0.19,0.23700000000000002,-0.19,0.30375812750000003,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.19,0.19
2020-05-12 10:00:00,0.23700000000000002,-0.14,0.27526169370000003,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.14,0.14,0.23700000000000002,-0.09,0.2535133133,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.09,0.09
2020-05-12 10:30:00,0.23700000000000002,-0.06,0.24447699280000001,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.06,0.06,0.23700000000000002,-0.09,0.2535133133,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.09,0.09
2020-05-12 11:00:00,0.14750000000000002,-0.14350000000000002,0.20578751180000002,0.23750000000000002,-0.0035,0.2375257881,-0.09,-0.14,0.1664331698,0.14750000000000002,-0.14350000000000002,0.20578751180000002,0.23750000000000002,-0.0035,0.2375257881,-0.09,-0.14,0.1664331698
2020-05-12 11:30:00,0.1495,-0.1135,0.18770322320000002,0.23950000000000002,-0.0035,0.23952557270000002,-0.09,-0.11,0.14212670400000002,0.1495,-0.1135,0.18770322320000002,0.23950000000000002,-0.0035,0.23952557270000002,-0.09,-0.11,0.14212670400000002
2020-05-12 12:00:00,0.158,-0.084,0.1789413312,0.23800000000000002,-0.004,0.23803361110000001,-0.08,-0.08,0.11313708500000001,0.158,-0.084,0.1789413312,0.23800000000000002,-0.004,0.23803361110000001,-0.08,-0.08,0.11313708500000001
2020-05-12 12:30:00,0.3365,-0.092,0.3488498961,0.24650000000000002,-0.012,0.2467919164,0.09,-0.08,0.12041594580000001,0.3365,-0.092,0.3488498961,0.24650000000000002,-0.012,0.2467919164,0.09,-0.08,0.12041594580000001
2020-05-12 13:00:00,0.159,-0.1375,0.2102076354,0.23900000000000002,-0.007500000000000001,0.2391176489,-0.08,-0.13,0.15264337520000001,0.159,-0.1375,0.2102076354,0.23900000000000002,-0.007500000000000001,0.2391176489,-0.08,-0.13,0.15264337520000001
2020-05-12 13:30:00,0.46900000000000003,-0.17250000000000001,0.49971717,0.309,-0.052500000000000005,0.3134282214,0.16,-0.12,0.2,0.46900000000000003,-0.1825,0.5032566443000001,0.309,-0.052500000000000005,0.3134282214,0.16,-0.13,0.20615528130000002
2020-05-12 14:00:00,0.42550000000000004,-0.228,0.4827362116,0.28550000000000003,-0.048,0.2895069084,0.14,-0.18,0.22803508500000003,0.42550000000000004,-0.23800000000000002,0.4875389728,0.28550000000000003,-0.048,0.2895069084,0.14,-0.19,0.2360084744
2020-05-12 14:30:00,0.224,-0.164,0.2776184432,0.244,-0.014,0.2444013093,-0.02,-0.15,0.1513274595,0.264,-0.14400000000000002,0.3007191381,0.244,-0.014,0.2444013093,0.02,-0.13,0.13152946440000002
2020-05-12 15:00:00,0.36150000000000004,-0.107,0.3770029841,0.2615,-0.027,0.2628901862,0.1,-0.08,0.1280624847,0.35150000000000003,-0.127,0.3737395483,0.2615,-0.027,0.2628901862,0.09,-0.1,0.13453624050000001
2020-05-12 15:30:00,0.3705,-0.1915,0.4170641437,0.2705,-0.0415,0.2736649411,0.1,-0.15,0.1802775638,0.36050000000000004,-0.2015,0.4129921307,0.2705,-0.0415,0.2736649411,0.09,-0.16,0.1835755975
2020-05-12 16:00:00,0.332,-0.1695,0.3727656771,0.252,-0.029500000000000002,0.2537208111,0.08,-0.14,0.161245155,0.332,-0.17950000000000002,0.37741787190000003,0.252,-0.029500000000000002,0.2537208111,0.08,-0.15,0.17
2020-05-12 16:30:00,0.41000000000000003,-0.153,0.4376174128,0.28,-0.043000000000000003,0.2832825445,0.13,-0.11,0.17029386370000002,0.41000000000000003,-0.163,0.4412131004,0.28,-0.043000000000000003,0.2832825445,0.13,-0.12,0.1769180601
2020-05-12 17:00:00,0.428,-0.153,0.4545250268,0.28800000000000003,-0.053,0.2928361317,0.14,-0.1,0.1720465053,0.428,-0.153,0.4545250268,0.28800000000000003,-0.053,0.2928361317,0.14,-0.1,0.1720465053
2020-05-12 17:30:00,0.557,-0.193,0.5894896097,0.337,-0.073,0.34481589290000003,0.22,-0.12,0.2505992817,0.5670000000000001,-0.203,0.6022441365,0.337,-0.073,0.34481589290000003,0.23,-0.13,0.2641968963
2020-05-12 18:00:00,0.6285000000000001,-0.202,0.6601638054,0.34850000000000003,-0.082,0.3580171085,0.28,-0.12,0.3046309242,0.6385000000000001,-0.202,0.6696911602000001,0.34850000000000003,-0.082,0.3580171085,0.29,-0.12,0.31384709650000003
2020-05-12 18:30:00,0.514,-0.15,0.5354400060000001,0.294,-0.06,0.300059994,0.22,-0.09,0.23769728650000002,0.524,-0.15,0.5450467870000001,0.294,-0.06,0.300059994,0.23,-0.09,0.24698178070000001
2020-05-12 19:00:00,0.609,-0.1895,0.6378018893,0.329,-0.0795,0.33846897940000004,0.28,-0.11,0.3008321791,0.609,-0.1995,0.6408441698,0.329,-0.0795,0.33846897940000004,0.28,-0.12,0.3046309242
2020-05-12 19:30:00,0.5740000000000001,-0.157,0.5950840277,0.314,-0.067,0.3210685285,0.26,-0.09,0.2751363298,0.584,-0.157,0.6047354794,0.314,-0.067,0.3210685285,0.27,-0.09,0.2846049894
2020-05-12 20:00:00,0.5265000000000001,-0.164,0.5514510404,0.29650000000000004,-0.064,0.3033286172,0.23,-0.1,0.25079872410000004,0.5365,-0.17400000000000002,0.5640108598,0.29650000000000004,-0.064,0.3033286172,0.24,-0.11,0.2640075756
2020-05-12 20:30:00,0.5710000000000001,-0.1835,0.5997609941000001,0.321,-0.07350000000000001,0.3293072274,0.25,-0.11,0.2731300057,0.581,-0.1935,0.6123750893000001,0.321,-0.07350000000000001,0.3293072274,0.26,-0.12,0.2863564213
2020-05-12 21:00:00,0.5655,-0.213,0.6042840805,0.3155,-0.083,0.3262349613,0.25,-0.13,0.2817800561,0.5755,-0.213,0.6136523853,0.3155,-0.083,0.3262349613,0.26,-0.13,0.2906888371
2020-05-12 21:30:00,0.629,-0.192,0.6576511233,0.339,-0.082,0.3487764327,0.29,-0.11,0.31016124840000003,0.639,-0.202,0.6701678894,0.339,-0.082,0.3487764327,0.30000000000000004,-0.12,0.3231098884
2020-05-12 22:00:00,0.4955,-0.132,0.5127808986,0.28550000000000003,-0.042,0.2885727811,0.21,-0.09,0.2284731932,0.5055000000000001,-0.132,0.5224502369,0.28550000000000003,-0.042,0.2885727811,0.22,-0.09,0.23769728650000002
2020-05-12 22:30:00,0.495,-0.138,0.5138764443,0.28500000000000003,-0.048,0.2890138405,0.21,-0.09,0.2284731932,0.505,-0.138,0.5235159978,0.28500000000000003,-0.048,0.2890138405,0.22,-0.09,0.23769728650000002
2020-05-12 23:00:00,0.49450000000000005,-0.148,0.516172694,0.28450000000000003,-0.058,0.2903519416,0.21,-0.09,0.2284731932,0.49450000000000005,-0.148,0.516172694,0.28450000000000003,-0.058,0.2903519416,0.21,-0.09,0.2284731932
2020-05-12 23:30:00,0.452,-0.11950000000000001,0.4675299456,0.272,-0.029500000000000002,0.2735950475,0.18,-0.09,0.201246118,0.452,-0.1495,0.47608218830000004,0.272,-0.029500000000000002,0.2735950475,0.18,-0.12,0.2163330765
2020-05-13 00:00:00,0.485,-0.135,0.5034381789,0.28500000000000003,-0.045,0.2885307609,0.2,-0.09,0.219317122,0.485,-0.135,0.5034381789,0.28500000000000003,-0.045,0.2885307609,0.2,-0.09,0.219317122
2020-05-13 00:30:00,0.4325,-0.10650000000000001,0.44541946520000003,0.2725,-0.0165,0.2729990842,0.16,-0.09,0.1835755975,0.4425,-0.10650000000000001,0.45513569410000004,0.2725,-0.0165,0.2729990842,0.17,-0.09,0.19235384060000002
2020-05-13 01:00:00,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14
2020-05-13 01:30:00,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14
2020-05-13 02:00:00,0.381,0.0,0.381,0.261,0.0,0.261,0.12,0.0,0.12,0.381,-0.08,0.3893083611,0.261,0.0,0.261,0.12,-0.08,0.14422205100000002
2020-05-13 02:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09
2020-05-13 03:00:00,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001
2020-05-13 03:30:00,0.4325,-0.018500000000000003,0.4328954839,0.2625,-0.018500000000000003,0.2631510973,0.17,0.0,0.17,0.4325,-0.018500000000000003,0.4328954839,0.2625,-0.018500000000000003,0.2631510973,0.17,0.0,0.17
2020-05-13 04:00:00,0.442,-0.0085,0.4420817232,0.262,-0.0085,0.2621378454,0.18,0.0,0.18,0.442,-0.0085,0.4420817232,0.262,-0.0085,0.2621378454,0.18,0.0,0.18
2020-05-13 04:30:00,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-05-13 05:00:00,0.401,0.0,0.401,0.261,0.0,0.261,0.14,0.0,0.14,0.401,0.0,0.401,0.261,0.0,0.261,0.14,0.0,0.14
2020-05-13 05:30:00,0.381,-0.08,0.3893083611,0.261,0.0,0.261,0.12,-0.08,0.14422205100000002,0.381,-0.08,0.3893083611,0.261,0.0,0.261,0.12,-0.08,0.14422205100000002
2020-05-13 06:00:00,0.353,-0.113,0.3706453831,0.263,-0.013000000000000001,0.2633210968,0.09,-0.1,0.13453624050000001,0.353,-0.123,0.37381546250000003,0.263,-0.013000000000000001,0.2633210968,0.09,-0.11,0.14212670400000002
2020-05-13 06:30:00,0.341,-0.08,0.35025847600000004,0.261,0.0,0.261,0.08,-0.08,0.11313708500000001,0.341,-0.08,0.35025847600000004,0.261,0.0,0.261,0.08,-0.08,0.11313708500000001
2020-05-13 07:00:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-05-13 07:30:00,0.3415,0.37,0.5035099304,0.2615,0.0,0.2615,0.08,0.37,0.3785498646,0.2615,-0.48,0.5466097785,0.2615,0.0,0.2615,0.0,-0.48,0.48
2020-05-13 08:00:00,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09,0.2615,-0.1,0.2799683018,0.2615,0.0,0.2615,0.0,-0.1,0.1
2020-05-13 08:30:00,0.181,-0.17,0.24831633050000002,0.261,0.0,0.261,-0.08,-0.17,0.1878829423,0.181,-0.18,0.2552665274,0.261,0.0,0.261,-0.08,-0.18,0.19697715600000001
2020-05-13 09:00:00,0.18150000000000002,-0.16,0.2419550578,0.2615,0.0,0.2615,-0.08,-0.16,0.1788854382,0.18150000000000002,-0.17,0.2486810206,0.2615,0.0,0.2615,-0.08,-0.17,0.1878829423
2020-05-13 09:30:00,0.18150000000000002,-0.18050000000000002,0.2559736315,0.2615,-0.0005,0.26150047800000004,-0.08,-0.18,0.19697715600000001,0.18150000000000002,-0.1905,0.2631206947,0.2615,-0.0005,0.26150047800000004,-0.08,-0.19,0.20615528130000002
2020-05-13 10:00:00,0.377,-0.20550000000000002,0.4293707605,0.277,-0.025500000000000002,0.2781712602,0.1,-0.18,0.2059126028,0.377,-0.2155,0.4342456102,0.277,-0.025500000000000002,0.2781712602,0.1,-0.19,0.2147091055
2020-05-13 10:30:00,0.3725,0.193,0.41952979630000004,0.2725,-0.027,0.27383434770000004,0.1,0.22,0.24166091950000002,0.36250000000000004,-0.487,0.6071039862000001,0.2725,-0.027,0.27383434770000004,0.09,-0.46,0.4687216658
2020-05-13 11:00:00,0.1625,0.165,0.2315842179,0.2625,-0.005,0.2625476147,-0.1,0.17,0.1972308292,0.07250000000000001,-0.715,0.7186662995,0.2625,-0.005,0.2625476147,-0.19,-0.71,0.734982993
2020-05-13 11:30:00,0.14200000000000002,0.13,0.1925201288,0.262,0.0,0.262,-0.12,0.13,0.1769180601,0.10200000000000001,-0.76,0.7668141887000001,0.262,0.0,0.262,-0.16,-0.76,0.7766595136000001
2020-05-13 12:00:00,0.1915,0.15,0.24325346860000002,0.2615,0.0,0.2615,-0.07,0.15,0.16552945360000001,0.1515,-0.73,0.7455549946000001,0.2615,0.0,0.2615,-0.11,-0.73,0.738241153
2020-05-13 12:30:00,0.152,0.2,0.25120509550000003,0.262,0.0,0.262,-0.11,0.2,0.2282542442,0.14200000000000002,-0.6900000000000001,0.7044600769,0.262,0.0,0.262,-0.12,-0.6900000000000001,0.7003570518000001
2020-05-13 13:00:00,0.363,0.18050000000000002,0.405400111,0.263,-0.0095,0.263171522,0.1,0.19,0.2147091055,0.193,-0.7095,0.7352817487000001,0.263,-0.0095,0.263171522,-0.07,-0.7000000000000001,0.7034912935000001
2020-05-13 13:30:00,0.372,-0.10650000000000001,0.3869447635,0.262,-0.006500000000000001,0.2620806174,0.11,-0.1,0.1486606875,0.312,-0.3865,0.49671546180000004,0.262,-0.006500000000000001,0.2620806174,0.05,-0.38,0.3832753579
2020-05-13 14:00:00,0.3435,-0.2775,0.44158634490000004,0.2635,-0.0175,0.2640804802,0.08,-0.26,0.2720294102,0.35350000000000004,-0.28750000000000003,0.455651731,0.2635,-0.0175,0.2640804802,0.09,-0.27,0.2846049894
2020-05-13 14:30:00,0.202,-0.233,0.3083715292,0.262,-0.003,0.262017175,-0.06,-0.23,0.23769728650000002,0.222,-0.243,0.32913978790000004,0.262,-0.003,0.262017175,-0.04,-0.24,0.2433105012
2020-05-13 15:00:00,0.4535,-0.2285,0.50781345,0.3235,-0.0485,0.3271154231,0.13,-0.18,0.2220360331,0.4635,-0.23850000000000002,0.5212624099000001,0.3235,-0.0485,0.3271154231,0.14,-0.19,0.2360084744
2020-05-13 15:30:00,0.513,-0.2555,0.5731049206000001,0.333,-0.0755,0.3414516803,0.18,-0.18,0.2545584412,0.513,-0.2655,0.5776324523,0.333,-0.0755,0.3414516803,0.18,-0.19,0.2617250466
2020-05-13 16:00:00,0.48050000000000004,-0.308,0.5707400897,0.3305,-0.078,0.33957951940000003,0.15,-0.23,0.2745906044,0.48050000000000004,-0.318,0.5761980996,0.3305,-0.078,0.33957951940000003,0.15,-0.24,0.283019434
2020-05-13 16:30:00,0.4525,-0.2205,0.5033651756,0.3025,-0.060500000000000005,0.3084906806,0.15,-0.16,0.219317122,0.4525,-0.2305,0.5078252652,0.3025,-0.060500000000000005,0.3084906806,0.15,-0.17,0.226715681
2020-05-13 17:00:00,0.514,-0.153,0.5362881688,0.304,-0.053,0.3085854825,0.21,-0.1,0.23259406700000002,0.514,-0.153,0.5362881688,0.304,-0.053,0.3085854825,0.21,-0.1,0.23259406700000002
2020-05-13 17:30:00,0.5710000000000001,-0.17450000000000002,0.5970688821,0.321,-0.0745,0.3295318649,0.25,-0.1,0.2692582404,0.581,-0.17450000000000002,0.606639308,0.321,-0.0745,0.3295318649,0.26,-0.1,0.2785677655
2020-05-13 18:00:00,0.505,-0.1515,0.5272354787,0.295,-0.051500000000000004,0.2994616002,0.21,-0.1,0.23259406700000002,0.505,-0.1515,0.5272354787,0.295,-0.051500000000000004,0.2994616002,0.21,-0.1,0.23259406700000002
2020-05-13 18:30:00,0.48350000000000004,-0.134,0.5017252734000001,0.28350000000000003,-0.034,0.28553152190000003,0.2,-0.1,0.2236067977,0.48350000000000004,-0.134,0.5017252734000001,0.28350000000000003,-0.034,0.28553152190000003,0.2,-0.1,0.2236067977
2020-05-13 19:00:00,0.492,-0.1385,0.5111225391,0.28200000000000003,-0.0385,0.2846159693,0.21,-0.1,0.23259406700000002,0.492,-0.1385,0.5111225391,0.28200000000000003,-0.0385,0.2846159693,0.21,-0.1,0.23259406700000002
2020-05-13 19:30:00,0.5075000000000001,-0.147,0.5283609088,0.28750000000000003,-0.057,0.29309597400000004,0.22,-0.09,0.23769728650000002,0.5075000000000001,-0.147,0.5283609088,0.28750000000000003,-0.057,0.29309597400000004,0.22,-0.09,0.23769728650000002
2020-05-13 20:00:00,0.42250000000000004,-0.0945,0.4329393722,0.2625,-0.0045000000000000005,0.2625385686,0.16,-0.09,0.1835755975,0.42250000000000004,-0.0845,0.4308671489,0.2625,-0.0045000000000000005,0.2625385686,0.16,-0.08,0.1788854382
2020-05-13 20:30:00,0.42650000000000005,-0.10400000000000001,0.43899686790000003,0.2665,-0.014,0.26686747650000003,0.16,-0.09,0.1835755975,0.42650000000000005,-0.10400000000000001,0.43899686790000003,0.2665,-0.014,0.26686747650000003,0.16,-0.09,0.1835755975
2020-05-13 21:00:00,0.422,-0.10450000000000001,0.4347461903,0.262,-0.0045000000000000005,0.2620386422,0.16,-0.1,0.1886796226,0.422,-0.10450000000000001,0.4347461903,0.262,-0.0045000000000000005,0.2620386422,0.16,-0.1,0.1886796226
2020-05-13 21:30:00,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001,0.3915,-0.09,0.4017116503,0.2615,0.0,0.2615,0.13,-0.09,0.158113883
2020-05-13 22:00:00,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002
2020-05-13 22:30:00,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11
2020-05-13 23:00:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-13 23:30:00,0.41750000000000004,-0.08,0.4250955775,0.2675,0.0,0.2675,0.15,-0.08,0.17,0.42750000000000005,-0.08,0.4349209698,0.2675,0.0,0.2675,0.16,-0.08,0.1788854382
2020-05-14 00:00:00,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15,0.4335,-0.08,0.4408199746,0.2735,0.0,0.2735,0.16,-0.08,0.1788854382
2020-05-14 00:30:00,0.42350000000000004,-0.08,0.4309898491,0.2735,0.0,0.2735,0.15,-0.08,0.17,0.42350000000000004,-0.08,0.4309898491,0.2735,0.0,0.2735,0.15,-0.08,0.17
2020-05-14 01:00:00,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13,0.41350000000000003,0.0,0.41350000000000003,0.2735,0.0,0.2735,0.14,0.0,0.14
2020-05-14 01:30:00,0.4335,-0.08,0.4408199746,0.2735,0.0,0.2735,0.16,-0.08,0.1788854382,0.4335,-0.08,0.4408199746,0.2735,0.0,0.2735,0.16,-0.08,0.1788854382
2020-05-14 02:00:00,0.4335,0.0,0.4335,0.2735,0.0,0.2735,0.16,0.0,0.16,0.4335,-0.08,0.4408199746,0.2735,0.0,0.2735,0.16,-0.08,0.1788854382
2020-05-14 02:30:00,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15,0.4335,-0.08,0.4408199746,0.2735,0.0,0.2735,0.16,-0.08,0.1788854382
2020-05-14 03:00:00,0.423,0.0,0.423,0.273,0.0,0.273,0.15,0.0,0.15,0.423,-0.08,0.4304985482,0.273,0.0,0.273,0.15,-0.08,0.17
2020-05-14 03:30:00,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15,0.42350000000000004,-0.08,0.4309898491,0.2735,0.0,0.2735,0.15,-0.08,0.17
2020-05-14 04:00:00,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13
2020-05-14 04:30:00,0.403,0.0,0.403,0.273,0.0,0.273,0.13,0.0,0.13,0.403,0.0,0.403,0.273,0.0,0.273,0.13,0.0,0.13
2020-05-14 05:00:00,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15,0.42350000000000004,-0.08,0.4309898491,0.2735,0.0,0.2735,0.15,-0.08,0.17
2020-05-14 05:30:00,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15,0.42350000000000004,-0.08,0.4309898491,0.2735,0.0,0.2735,0.15,-0.08,0.17
2020-05-14 06:00:00,0.41300000000000003,0.0,0.41300000000000003,0.273,0.0,0.273,0.14,0.0,0.14,0.423,0.0,0.423,0.273,0.0,0.273,0.15,0.0,0.15
2020-05-14 06:30:00,0.41300000000000003,-0.08,0.4206768356,0.273,0.0,0.273,0.14,-0.08,0.161245155,0.423,0.0,0.423,0.273,0.0,0.273,0.15,0.0,0.15
2020-05-14 07:00:00,0.363,-0.08,0.3717109092,0.273,0.0,0.273,0.09,-0.08,0.12041594580000001,0.353,-0.09,0.3642924649,0.273,0.0,0.273,0.08,-0.09,0.12041594580000001
2020-05-14 07:30:00,0.363,-0.08,0.3717109092,0.273,0.0,0.273,0.09,-0.08,0.12041594580000001,0.353,-0.09,0.3642924649,0.273,0.0,0.273,0.08,-0.09,0.12041594580000001
2020-05-14 08:00:00,0.2735,-0.08,0.2849600849,0.2735,0.0,0.2735,0.0,-0.08,0.08,0.2735,-0.09,0.2879275082,0.2735,0.0,0.2735,0.0,-0.09,0.09
2020-05-14 08:30:00,0.2735,-0.12,0.2986674572,0.2735,0.0,0.2735,0.0,-0.12,0.12,0.2735,-0.13,0.3028237936,0.2735,0.0,0.2735,0.0,-0.13,0.13
2020-05-14 09:00:00,0.35350000000000004,-0.17200000000000001,0.39312370830000004,0.2735,-0.002,0.2735073125,0.08,-0.17,0.1878829423,0.35350000000000004,-0.182,0.39760061620000003,0.2735,-0.002,0.2735073125,0.08,-0.18,0.19697715600000001
2020-05-14 09:30:00,0.35450000000000004,-0.165,0.39101822210000003,0.2745,-0.005,0.2745455336,0.08,-0.16,0.1788854382,0.3645,-0.17500000000000002,0.4043330929,0.2745,-0.005,0.2745455336,0.09,-0.17,0.19235384060000002
2020-05-14 10:00:00,0.369,-0.192,0.4159627387,0.279,-0.022,0.2798660394,0.09,-0.17,0.19235384060000002,0.369,-0.202,0.4206720813,0.279,-0.022,0.2798660394,0.09,-0.18,0.201246118
2020-05-14 10:30:00,0.4425,0.3015,0.5354516785,0.29250000000000004,-0.0385,0.29502288050000003,0.15,0.34,0.37161808350000003,0.3925,-0.5685,0.6908317451,0.29250000000000004,-0.0385,0.29502288050000003,0.1,-0.53,0.5393514624
2020-05-14 11:00:00,0.498,0.2735,0.5681604087000001,0.318,-0.0465,0.32138178230000003,0.18,0.32,0.36715119500000004,0.438,-0.5965,0.7400380058,0.318,-0.0465,0.32138178230000003,0.12,-0.55,0.5629387178
2020-05-14 11:30:00,0.516,0.2615,0.5784792563,0.326,-0.0585,0.3312072614,0.19,0.32,0.3721558813,0.466,-0.6085,0.7664386799,0.326,-0.0585,0.3312072614,0.14,-0.55,0.5675385449
2020-05-14 12:00:00,0.442,0.232,0.4991873396,0.302,-0.048,0.3057907781,0.14,0.28,0.31304951680000004,0.422,-0.638,0.7649365987000001,0.302,-0.048,0.3057907781,0.12,-0.59,0.6020797289
2020-05-14 12:30:00,0.406,0.2025,0.453698413,0.296,-0.0375,0.29836596660000003,0.11,0.24,0.2640075756,0.376,-0.6775,0.7748433713,0.296,-0.0375,0.29836596660000003,0.08,-0.64,0.6449806199
2020-05-14 13:00:00,0.424,0.24350000000000002,0.4889460604,0.294,-0.036500000000000005,0.2962570674,0.13,0.28,0.30870698080000003,0.394,-0.6365000000000001,0.7485774843,0.294,-0.036500000000000005,0.2962570674,0.1,-0.6000000000000001,0.608276253
2020-05-14 13:30:00,0.4465,0.28200000000000003,0.5280968188,0.29650000000000004,-0.038,0.2989251579,0.15,0.32,0.3534119409,0.40650000000000003,-0.598,0.7230810812,0.29650000000000004,-0.038,0.2989251579,0.11,-0.56,0.5707013229
2020-05-14 14:00:00,0.48150000000000004,0.194,0.5191129453000001,0.3215,-0.056,0.3263406962,0.16,0.25,0.29681644160000004,0.4515,-0.686,0.8212479833,0.3215,-0.056,0.3263406962,0.13,-0.63,0.6432728814
2020-05-14 14:30:00,0.417,-0.024,0.4176900765,0.297,-0.034,0.29893979330000003,0.12,0.01,0.12041594580000001,0.397,-0.434,0.5881878951,0.297,-0.034,0.29893979330000003,0.1,-0.4,0.41231056260000004
2020-05-14 15:00:00,0.3915,-0.1865,0.4336525107,0.29150000000000004,-0.026500000000000003,0.292702067,0.1,-0.16,0.1886796226,0.3915,-0.1965,0.4380462304,0.29150000000000004,-0.026500000000000003,0.292702067,0.1,-0.17,0.1972308292
2020-05-14 15:30:00,0.45,-0.157,0.4766015107,0.31,-0.047,0.3135426606,0.14,-0.11,0.1780449381,0.46,-0.167,0.48937613350000003,0.31,-0.047,0.3135426606,0.15,-0.12,0.1920937271
2020-05-14 16:00:00,0.5205000000000001,-0.159,0.5442437414,0.3305,-0.059000000000000004,0.3357249618,0.19,-0.1,0.2147091055,0.5205000000000001,-0.169,0.5472488008,0.3305,-0.059000000000000004,0.3357249618,0.19,-0.11,0.21954498400000003
2020-05-14 16:30:00,0.5765,-0.1625,0.5989645232,0.3365,-0.0625,0.3422550219,0.24,-0.1,0.26,0.5765,-0.1625,0.5989645232,0.3365,-0.0625,0.3422550219,0.24,-0.1,0.26
2020-05-14 17:00:00,0.5505,-0.135,0.5668114766,0.3105,-0.055,0.31533355360000004,0.24,-0.08,0.2529822128,0.5505,-0.135,0.5668114766,0.3105,-0.055,0.31533355360000004,0.24,-0.08,0.2529822128
2020-05-14 17:30:00,0.559,-0.138,0.5757820768,0.319,-0.058,0.3242298567,0.24,-0.08,0.2529822128,0.559,-0.138,0.5757820768,0.319,-0.058,0.3242298567,0.24,-0.08,0.2529822128
