Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-05-14 18:00:00,0.502,0.0575,0.5052823468000001,0.292,-0.0325,0.2938030803,0.21,0.09,0.2284731932,0.502,-0.2025,0.5413042121,0.292,-0.0325,0.2938030803,0.21,-0.17,0.27018512170000003
2020-05-14 18:30:00,0.642,-0.184,0.6678472879,0.352,-0.074,0.3596943147,0.29,-0.11,0.31016124840000003,0.652,-0.184,0.6774658663,0.352,-0.074,0.3596943147,0.30000000000000004,-0.11,0.3195309062
2020-05-14 19:00:00,0.685,-0.20350000000000001,0.7145888678,0.375,-0.0835,0.3841838752,0.31,-0.12,0.33241540280000004,0.6950000000000001,-0.21350000000000002,0.7270538151,0.375,-0.0835,0.3841838752,0.32,-0.13,0.3453983208
2020-05-14 19:30:00,0.6615,-0.2315,0.7008384265000001,0.36150000000000004,-0.0915,0.3729001207,0.30000000000000004,-0.14,0.3310589071,0.6715,-0.2315,0.710284802,0.36150000000000004,-0.0915,0.3729001207,0.31,-0.14,0.34014702700000005
2020-05-14 20:00:00,0.709,-0.242,0.7491628661,0.379,-0.10200000000000001,0.3924856685,0.33,-0.14,0.3584689666,0.719,-0.242,0.7586336402,0.379,-0.10200000000000001,0.3924856685,0.34,-0.14,0.3676955262
2020-05-14 20:30:00,0.5995,-0.1935,0.6299543634,0.3295,-0.0835,0.3399154307,0.27,-0.11,0.2915475947,0.6095,-0.20350000000000001,0.6425748984,0.3295,-0.0835,0.3399154307,0.28,-0.12,0.3046309242
2020-05-14 21:00:00,0.5740000000000001,-0.232,0.6191122677,0.324,-0.092,0.336808551,0.25,-0.14,0.2865309756,0.584,-0.242,0.6321550443,0.324,-0.092,0.336808551,0.26,-0.15,0.30016662040000003
2020-05-14 21:30:00,0.5375,-0.185,0.5684463475,0.3075,-0.065,0.31429484560000004,0.23,-0.12,0.2594224354,0.5475,-0.195,0.581189513,0.3075,-0.065,0.31429484560000004,0.24,-0.13,0.2729468813
2020-05-14 22:00:00,0.434,-0.0935,0.4439574867,0.274,-0.0035,0.2740223531,0.16,-0.09,0.1835755975,0.434,-0.0935,0.4439574867,0.274,-0.0035,0.2740223531,0.16,-0.09,0.1835755975
2020-05-14 22:30:00,0.464,0.24750000000000003,0.5258823538,0.274,-0.0025,0.27401140490000003,0.19,0.25,0.3140063694,0.424,-0.3725,0.5643866139,0.274,-0.0025,0.27401140490000003,0.15,-0.37,0.3992492956
2020-05-14 23:00:00,0.484,-0.1305,0.5012845998000001,0.28400000000000003,-0.0405,0.2868732298,0.2,-0.09,0.219317122,0.484,-0.1305,0.5012845998000001,0.28400000000000003,-0.0405,0.2868732298,0.2,-0.09,0.219317122
2020-05-14 23:30:00,0.5760000000000001,-0.185,0.6049801650000001,0.326,-0.085,0.3368990947,0.25,-0.1,0.2692582404,0.586,-0.195,0.617592908,0.326,-0.085,0.3368990947,0.26,-0.11,0.28231188430000004
2020-05-15 00:00:00,0.7115,-0.241,0.7512078607,0.3815,-0.111,0.3973200851,0.33,-0.13,0.354682957,0.7115,-0.241,0.7512078607,0.3815,-0.111,0.3973200851,0.33,-0.13,0.354682957
2020-05-15 00:30:00,0.6665,-0.20800000000000002,0.6982021555,0.3665,-0.098,0.3793761326,0.30000000000000004,-0.11,0.3195309062,0.6765,-0.20800000000000002,0.7077543712000001,0.3665,-0.098,0.3793761326,0.31,-0.11,0.3289376841
2020-05-15 01:00:00,0.5375,-0.1835,0.5679599458,0.3075,-0.07350000000000001,0.3161621419,0.23,-0.11,0.2549509757,0.5375,-0.1835,0.5679599458,0.3075,-0.07350000000000001,0.3161621419,0.23,-0.11,0.2549509757
2020-05-15 01:30:00,0.527,-0.165,0.5522264028,0.307,-0.065,0.3138056724,0.22,-0.1,0.24166091950000002,0.537,-0.17500000000000002,0.5647955382000001,0.307,-0.065,0.3138056724,0.23,-0.11,0.2549509757
2020-05-15 02:00:00,0.5225000000000001,-0.1555,0.5451481450000001,0.3025,-0.0655,0.3095100968,0.22,-0.09,0.23769728650000002,0.5325,-0.17550000000000002,0.5606750396,0.3025,-0.0655,0.3095100968,0.23,-0.11,0.2549509757
2020-05-15 02:30:00,0.56,-0.17200000000000001,0.5858190847,0.32,-0.082,0.3303392196,0.24,-0.09,0.2563201124,0.56,-0.192,0.592,0.32,-0.082,0.3303392196,0.24,-0.11,0.2640075756
2020-05-15 03:00:00,0.445,-0.091,0.4542092029,0.275,-0.011,0.2752199121,0.17,-0.08,0.1878829423,0.445,-0.091,0.4542092029,0.275,-0.011,0.2752199121,0.17,-0.08,0.1878829423
2020-05-15 03:30:00,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15,0.42350000000000004,0.0,0.42350000000000004,0.2735,0.0,0.2735,0.15,0.0,0.15
2020-05-15 04:00:00,0.41350000000000003,0.0,0.41350000000000003,0.2735,0.0,0.2735,0.14,0.0,0.14,0.41350000000000003,-0.08,0.4211677219,0.2735,0.0,0.2735,0.14,-0.08,0.161245155
2020-05-15 04:30:00,0.403,0.0,0.403,0.273,0.0,0.273,0.13,0.0,0.13,0.403,0.0,0.403,0.273,0.0,0.273,0.13,0.0,0.13
2020-05-15 05:00:00,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13
2020-05-15 05:30:00,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13,0.4035,0.0,0.4035,0.2735,0.0,0.2735,0.13,0.0,0.13
2020-05-15 06:00:00,0.393,-0.16,0.4243218118,0.273,0.0,0.273,0.12,-0.16,0.2,0.393,-0.15,0.4206530637,0.273,0.0,0.273,0.12,-0.15,0.1920937271
2020-05-15 06:30:00,0.2735,0.0,0.2735,0.2735,0.0,0.2735,0.0,0.0,0.0,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08
2020-05-15 07:00:00,0.3635,-0.08,0.3721992074,0.2735,0.0,0.2735,0.09,-0.08,0.12041594580000001,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2020-05-15 07:30:00,0.3635,-0.08,0.3721992074,0.2735,0.0,0.2735,0.09,-0.08,0.12041594580000001,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2020-05-15 08:00:00,0.353,0.06,0.3580628436,0.273,0.0,0.273,0.08,0.06,0.1,0.353,-0.24,0.4268594616,0.273,0.0,0.273,0.08,-0.24,0.2529822128
2020-05-15 08:30:00,0.35350000000000004,-0.171,0.3926872165,0.2735,-0.001,0.2735018281,0.08,-0.17,0.1878829423,0.3635,-0.181,0.4060704988,0.2735,-0.001,0.2735018281,0.09,-0.18,0.201246118
2020-05-15 09:00:00,0.215,-0.20350000000000001,0.2960358931,0.28500000000000003,-0.0035,0.2850214904,-0.07,-0.2,0.211896201,0.23500000000000001,-0.21350000000000002,0.3175015748,0.28500000000000003,-0.0035,0.2850214904,-0.05,-0.21,0.2158703314
2020-05-15 09:30:00,0.339,-0.263,0.4290571058,0.299,-0.033,0.3008155581,0.04,-0.23,0.2334523506,0.359,-0.273,0.4510099777,0.299,-0.033,0.3008155581,0.06,-0.24,0.2473863375
2020-05-15 10:00:00,0.4,-0.23450000000000001,0.463670411,0.30000000000000004,-0.0245,0.3009987542,0.1,-0.21,0.23259406700000002,0.4,-0.24450000000000002,0.4688072632,0.30000000000000004,-0.0245,0.3009987542,0.1,-0.22,0.24166091950000002
2020-05-15 10:30:00,0.40850000000000003,-0.14650000000000002,0.4339752297,0.2985,-0.026500000000000003,0.2996739895,0.11,-0.12,0.16278820600000002,0.40850000000000003,-0.1565,0.4374522831,0.2985,-0.026500000000000003,0.2996739895,0.11,-0.13,0.17029386370000002
2020-05-15 11:00:00,0.3975,-0.219,0.4538361488,0.2975,-0.029,0.2989101035,0.1,-0.19,0.2147091055,0.3975,-0.229,0.4587452997,0.2975,-0.029,0.2989101035,0.1,-0.2,0.2236067977
2020-05-15 11:30:00,0.419,-0.218,0.47231874830000004,0.309,-0.038,0.3113278015,0.11,-0.18,0.2109502311,0.419,-0.218,0.47231874830000004,0.309,-0.038,0.3113278015,0.11,-0.18,0.2109502311
2020-05-15 12:00:00,0.4395,-0.2165,0.4899311176,0.3195,-0.0465,0.3228660713,0.12,-0.17,0.2080865205,0.4495,-0.2265,0.5033413355,0.3195,-0.0465,0.3228660713,0.13,-0.18,0.2220360331
2020-05-15 12:30:00,0.51,-0.0175,0.5103001568000001,0.35000000000000003,-0.0475,0.3532085078,0.16,0.03,0.16278820600000002,0.49,-0.4575,0.6703776921,0.35000000000000003,-0.0475,0.3532085078,0.14,-0.41000000000000003,0.4332435804
2020-05-15 13:00:00,0.453,-0.261,0.5228097168,0.333,-0.051000000000000004,0.3368827689,0.12,-0.21,0.2418677324,0.453,-0.271,0.5278730908,0.333,-0.051000000000000004,0.3368827689,0.12,-0.22,0.2505992817
2020-05-15 13:30:00,0.516,-0.197,0.5523268960000001,0.34600000000000003,-0.057,0.35066365650000003,0.17,-0.14,0.22022715550000002,0.526,-0.20700000000000002,0.5652654244,0.34600000000000003,-0.057,0.35066365650000003,0.18,-0.15,0.2343074903
2020-05-15 14:00:00,0.485,-0.281,0.5605229701000001,0.34500000000000003,-0.061,0.3503512523,0.14,-0.22,0.2607680962,0.485,-0.291,0.5656023338,0.34500000000000003,-0.061,0.3503512523,0.14,-0.23,0.2692582404
2020-05-15 14:30:00,0.47350000000000003,-0.28800000000000003,0.5542077679,0.35350000000000004,-0.058,0.3582265345,0.12,-0.23,0.2594224354,0.48350000000000004,-0.298,0.5679579650000001,0.35350000000000004,-0.058,0.3582265345,0.13,-0.24,0.2729468813
2020-05-15 15:00:00,0.5085000000000001,-0.214,0.5516957948,0.35850000000000004,-0.054,0.3625441352,0.15,-0.16,0.219317122,0.5085000000000001,-0.224,0.5556511945,0.35850000000000004,-0.054,0.3625441352,0.15,-0.17,0.226715681
2020-05-15 15:30:00,0.5145000000000001,-0.246,0.5702861124,0.35450000000000004,-0.066,0.3605915279,0.16,-0.18,0.24083189160000001,0.5245000000000001,-0.256,0.5836405144,0.35450000000000004,-0.066,0.3605915279,0.17,-0.19,0.2549509757
2020-05-15 16:00:00,0.5525,-0.197,0.5865707545000001,0.35250000000000004,-0.067,0.3588108833,0.2,-0.13,0.2385372088,0.5625,-0.20700000000000002,0.5993790537,0.35250000000000004,-0.067,0.3588108833,0.21,-0.14,0.2523885893
2020-05-15 16:30:00,0.6175,-0.1675,0.6398144262000001,0.35750000000000004,-0.0675,0.3638165747,0.26,-0.1,0.2785677655,0.6175,-0.1675,0.6398144262000001,0.35750000000000004,-0.0675,0.3638165747,0.26,-0.1,0.2785677655
2020-05-15 17:00:00,0.5945,-0.134,0.6094146782000001,0.3345,-0.054,0.3388307099,0.26,-0.08,0.2720294102,0.5945,-0.134,0.6094146782000001,0.3345,-0.054,0.3388307099,0.26,-0.08,0.2720294102
2020-05-15 17:30:00,0.63,-0.138,0.6449372062000001,0.35000000000000003,-0.058,0.354773167,0.28,-0.08,0.2912043956,0.64,-0.138,0.6547090957,0.35000000000000003,-0.058,0.354773167,0.29,-0.08,0.3008321791
2020-05-15 18:00:00,0.687,-0.182,0.7106989517000001,0.377,-0.082,0.38581472240000003,0.31,-0.1,0.3257299495,0.687,-0.192,0.7133253115,0.377,-0.082,0.38581472240000003,0.31,-0.11,0.3289376841
2020-05-15 18:30:00,0.681,-0.202,0.7103273893000001,0.371,-0.082,0.37995394460000004,0.31,-0.12,0.33241540280000004,0.681,-0.202,0.7103273893000001,0.371,-0.082,0.37995394460000004,0.31,-0.12,0.33241540280000004
2020-05-15 19:00:00,0.6955,-0.20650000000000002,0.7255084424,0.3755,-0.08650000000000001,0.3853342705,0.32,-0.12,0.3417601498,0.6955,-0.20650000000000002,0.7255084424,0.3755,-0.08650000000000001,0.3853342705,0.32,-0.12,0.3417601498
2020-05-15 19:30:00,0.642,-0.195,0.6709612507,0.352,-0.075,0.3599013754,0.29,-0.12,0.31384709650000003,0.642,-0.195,0.6709612507,0.352,-0.075,0.3599013754,0.29,-0.12,0.31384709650000003
2020-05-15 20:00:00,0.5730000000000001,-0.1645,0.5961453262,0.323,-0.0545,0.3275656423,0.25,-0.11,0.2731300057,0.5730000000000001,-0.17450000000000002,0.5989818445,0.323,-0.0545,0.3275656423,0.25,-0.12,0.2773084925
2020-05-15 20:30:00,0.5750000000000001,-0.193,0.6065261742,0.325,-0.063,0.3310498452,0.25,-0.13,0.2817800561,0.5750000000000001,-0.203,0.6097819282,0.325,-0.063,0.3310498452,0.25,-0.14,0.2865309756
2020-05-15 21:00:00,0.506,-0.156,0.5295016525,0.296,-0.036000000000000004,0.29818115300000003,0.21,-0.12,0.2418677324,0.516,-0.156,0.5390658587,0.296,-0.036000000000000004,0.29818115300000003,0.22,-0.12,0.2505992817
2020-05-15 21:30:00,0.514,-0.1255,0.5290994708,0.304,-0.035500000000000004,0.3060657609,0.21,-0.09,0.2284731932,0.524,-0.1355,0.5412358543,0.304,-0.035500000000000004,0.3060657609,0.22,-0.1,0.24166091950000002
2020-05-15 22:00:00,0.5205000000000001,-0.12050000000000001,0.5342663194,0.3005,-0.0405,0.30321691910000004,0.22,-0.08,0.23409399820000001,0.5205000000000001,-0.1405,0.5391293908,0.3005,-0.0405,0.30321691910000004,0.22,-0.1,0.24166091950000002
2020-05-15 22:30:00,0.533,-0.137,0.5503253583000001,0.303,-0.057,0.30831477420000003,0.23,-0.08,0.24351591320000002,0.533,-0.157,0.5556419711,0.303,-0.057,0.30831477420000003,0.23,-0.1,0.25079872410000004
2020-05-15 23:00:00,0.5195000000000001,-0.1285,0.5351565192000001,0.2995,-0.0485,0.3034015491,0.22,-0.08,0.23409399820000001,0.5195000000000001,-0.14850000000000002,0.5403077827,0.2995,-0.0485,0.3034015491,0.22,-0.1,0.24166091950000002
2020-05-15 23:30:00,0.489,-0.1095,0.5011100179,0.289,-0.029500000000000002,0.2905017212,0.2,-0.08,0.2154065923,0.499,-0.1095,0.5108730273000001,0.289,-0.029500000000000002,0.2905017212,0.21,-0.08,0.22472205050000002
2020-05-16 00:00:00,0.47950000000000004,-0.099,0.48961336790000004,0.28950000000000004,-0.019,0.2901228188,0.19,-0.08,0.20615528130000002,0.47950000000000004,-0.099,0.48961336790000004,0.28950000000000004,-0.019,0.2901228188,0.19,-0.08,0.20615528130000002
2020-05-16 00:30:00,0.436,0.0,0.436,0.28600000000000003,0.0,0.28600000000000003,0.15,0.0,0.15,0.436,0.0,0.436,0.28600000000000003,0.0,0.28600000000000003,0.15,0.0,0.15
2020-05-16 01:00:00,0.426,-0.12,0.44257880650000003,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.12,0.1843908891,0.426,-0.12,0.44257880650000003,0.28600000000000003,0.0,0.28600000000000003,0.14,-0.12,0.1843908891
2020-05-16 01:30:00,0.4455,0.41000000000000003,0.6054504521,0.28550000000000003,0.0,0.28550000000000003,0.16,0.41000000000000003,0.4401136217,0.3955,-0.46,0.6066467259,0.28550000000000003,0.0,0.28550000000000003,0.11,-0.46,0.47296934360000004
2020-05-16 02:00:00,0.42550000000000004,0.42,0.5978714327,0.28550000000000003,0.0,0.28550000000000003,0.14,0.42,0.4427188724,0.3755,-0.45,0.5860889438,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.45,0.4589117562
2020-05-16 02:30:00,0.5465,0.34,0.6436320766,0.3065,-0.04,0.3090990941,0.24,0.38,0.4494441011,0.4965,-0.53,0.7262315402,0.3065,-0.04,0.3090990941,0.19,-0.49,0.5255473337000001
2020-05-16 03:00:00,0.534,0.323,0.6240873336,0.294,-0.037,0.2963190848,0.24,0.36,0.4326661531,0.484,-0.547,0.7303868838,0.294,-0.037,0.2963190848,0.19,-0.51,0.544242593
2020-05-16 03:30:00,0.47550000000000003,0.3785,0.6077520053000001,0.28550000000000003,-0.0015,0.2855039404,0.19,0.38,0.4248529157,0.42550000000000004,-0.49150000000000005,0.6500942239,0.28550000000000003,-0.0015,0.2855039404,0.14,-0.49,0.5096076922
2020-05-16 04:00:00,0.42550000000000004,0.41000000000000003,0.590889372,0.28550000000000003,0.0,0.28550000000000003,0.14,0.41000000000000003,0.4332435804,0.3755,-0.47000000000000003,0.6015814575,0.28550000000000003,0.0,0.28550000000000003,0.09,-0.47000000000000003,0.47853944460000003
2020-05-16 04:30:00,0.4055,-0.1,0.41764847660000004,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.1,0.1562049935,0.4055,-0.1,0.41764847660000004,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.1,0.1562049935
2020-05-16 05:00:00,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12
2020-05-16 05:30:00,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12,0.4055,0.0,0.4055,0.28550000000000003,0.0,0.28550000000000003,0.12,0.0,0.12
2020-05-16 06:00:00,0.41600000000000004,0.42,0.5911480356000001,0.28600000000000003,0.0,0.28600000000000003,0.13,0.42,0.4396589587,0.406,-0.44,0.5986952480000001,0.28600000000000003,0.0,0.28600000000000003,0.12,-0.44,0.45607017
2020-05-16 06:30:00,0.41550000000000004,0.0,0.41550000000000004,0.28550000000000003,0.0,0.28550000000000003,0.13,0.0,0.13,0.42550000000000004,0.0,0.42550000000000004,0.28550000000000003,0.0,0.28550000000000003,0.14,0.0,0.14
2020-05-16 07:00:00,0.4355,0.43,0.612013276,0.28550000000000003,0.0,0.28550000000000003,0.15,0.43,0.4554119015,0.4055,-0.46,0.6132130543000001,0.28550000000000003,0.0,0.28550000000000003,0.12,-0.46,0.47539457300000004
2020-05-16 07:30:00,0.436,0.43,0.6123691697,0.28600000000000003,0.0,0.28600000000000003,0.15,0.43,0.4554119015,0.386,-0.45,0.5928709809,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.45,0.46097722290000004
2020-05-16 08:00:00,0.436,0.43,0.6123691697,0.28600000000000003,0.0,0.28600000000000003,0.15,0.43,0.4554119015,0.386,-0.45,0.5928709809,0.28600000000000003,0.0,0.28600000000000003,0.1,-0.45,0.46097722290000004
2020-05-16 08:30:00,0.4455,0.43,0.6191689995,0.28550000000000003,0.0,0.28550000000000003,0.16,0.43,0.4588027899,0.41550000000000004,-0.44,0.6051778664,0.28550000000000003,0.0,0.28550000000000003,0.13,-0.44,0.4588027899
2020-05-16 09:00:00,0.436,0.0,0.436,0.28600000000000003,0.0,0.28600000000000003,0.15,0.0,0.15,0.436,0.0,0.436,0.28600000000000003,0.0,0.28600000000000003,0.15,0.0,0.15
2020-05-16 09:30:00,0.4455,0.0,0.4455,0.28550000000000003,0.0,0.28550000000000003,0.16,0.0,0.16,0.4555,0.0,0.4555,0.28550000000000003,0.0,0.28550000000000003,0.17,0.0,0.17
2020-05-16 10:00:00,0.4555,0.0,0.4555,0.28550000000000003,0.0,0.28550000000000003,0.17,0.0,0.17,0.4655,0.0,0.4655,0.28550000000000003,0.0,0.28550000000000003,0.18,0.0,0.18
2020-05-16 10:30:00,0.4555,0.0,0.4555,0.28550000000000003,0.0,0.28550000000000003,0.17,0.0,0.17,0.4655,0.0,0.4655,0.28550000000000003,0.0,0.28550000000000003,0.18,0.0,0.18
2020-05-16 11:00:00,0.47900000000000004,-0.006,0.47903757680000003,0.289,-0.006,0.28906227700000003,0.19,0.0,0.19,0.47900000000000004,-0.08600000000000001,0.4866590182,0.289,-0.006,0.28906227700000003,0.19,-0.08,0.20615528130000002
2020-05-16 11:30:00,0.578,-0.13,0.5924390264,0.328,-0.05,0.33178908960000003,0.25,-0.08,0.26248809500000003,0.578,-0.13,0.5924390264,0.328,-0.05,0.33178908960000003,0.25,-0.08,0.26248809500000003
2020-05-16 12:00:00,0.5665,-0.12,0.5790701598,0.3165,-0.04,0.3190176327,0.25,-0.08,0.26248809500000003,0.5665,-0.12,0.5790701598,0.3165,-0.04,0.3190176327,0.25,-0.08,0.26248809500000003
2020-05-16 12:30:00,0.3205,-0.0695,0.327948929,0.3105,-0.0195,0.3111117163,0.01,-0.05,0.0509901951,0.29050000000000004,-0.5695,0.6393125214000001,0.3105,-0.0195,0.3111117163,-0.02,-0.55,0.5503635162
2020-05-16 13:00:00,0.036000000000000004,-0.07,0.0787146746,0.28600000000000003,0.0,0.28600000000000003,-0.25,-0.07,0.2596150997,-0.024,-0.87,0.8703309715,0.28600000000000003,0.0,0.28600000000000003,-0.31,-0.87,0.9235799911
2020-05-16 13:30:00,0.116,-0.08,0.1409113196,0.28600000000000003,0.0,0.28600000000000003,-0.17,-0.08,0.1878829423,0.08600000000000001,-0.91,0.914054703,0.28600000000000003,0.0,0.28600000000000003,-0.2,-0.91,0.9317188417000001
2020-05-16 14:00:00,0.757,0.114,0.7655357601,0.387,-0.066,0.39258756980000004,0.37,0.18,0.4114608122,0.687,-0.786,1.0439181002,0.387,-0.066,0.39258756980000004,0.30000000000000004,-0.72,0.78
2020-05-16 14:30:00,1.0015,0.052000000000000005,1.0028490664,0.5015000000000001,-0.128,0.5175772889,0.5,0.18,0.5314132102,0.9615,-0.638,1.153917783,0.5015000000000001,-0.128,0.5175772889,0.46,-0.51,0.6868041933
2020-05-16 15:00:00,0.7405,-0.28950000000000004,0.7950789269,0.3805,-0.1295,0.40193345220000004,0.36,-0.16,0.39395431210000004,0.7505000000000001,-0.2995,0.8080535255,0.3805,-0.1295,0.40193345220000004,0.37,-0.17,0.4071854614
2020-05-16 15:30:00,0.4615,-0.29,0.5450525204000001,0.24150000000000002,-0.13,0.27426674970000003,0.22,-0.16,0.2720294102,0.4615,-0.30000000000000004,0.5504382345000001,0.24150000000000002,-0.13,0.27426674970000003,0.22,-0.17,0.2780287755
2020-05-16 16:00:00,0.3345,-0.2585,0.42274401240000004,0.1845,-0.11850000000000001,0.2192772218,0.15,-0.14,0.2051828453,0.3345,-0.2685,0.42893181280000003,0.1845,-0.11850000000000001,0.2192772218,0.15,-0.15,0.2121320344
2020-05-16 16:30:00,0.498,-0.2245,0.5462639014,0.258,-0.10450000000000001,0.2783599289,0.24,-0.12,0.26832815730000004,0.498,-0.23450000000000001,0.5504491348,0.258,-0.10450000000000001,0.2783599289,0.24,-0.13,0.2729468813
2020-05-16 17:00:00,0.791,-0.244,0.827778352,0.421,-0.114,0.4361616673,0.37,-0.13,0.392173431,0.801,-0.254,0.8403076817,0.421,-0.114,0.4361616673,0.38,-0.14,0.4049691346
2020-05-16 17:30:00,0.7005,0.2545,0.7452989333000001,0.3805,-0.0855,0.3899878203,0.32,0.34,0.4669047012,0.6605000000000001,-0.5555,0.8630414243000001,0.3805,-0.0855,0.3899878203,0.28,-0.47000000000000003,0.5470831747
2020-05-16 18:00:00,0.608,0.28,0.6693758287,0.328,-0.08,0.33761516550000004,0.28,0.36,0.45607017,0.558,-0.6000000000000001,0.8193680492000001,0.328,-0.08,0.33761516550000004,0.23,-0.52,0.568594759
2020-05-16 18:30:00,0.5165000000000001,0.321,0.6081227261000001,0.2765,-0.049,0.2808082086,0.24,0.37,0.4410215414,0.4565,-0.5690000000000001,0.7294883481000001,0.2765,-0.049,0.2808082086,0.18,-0.52,0.5502726597
2020-05-16 19:00:00,0.47300000000000003,0.36150000000000004,0.5953244913,0.263,-0.0085,0.26313732160000003,0.21,0.37,0.4254409477,0.41300000000000003,-0.5085000000000001,0.6550887344,0.263,-0.0085,0.26313732160000003,0.15,-0.5,0.5220153254000001
2020-05-16 19:30:00,0.451,0.39,0.596239046,0.261,0.0,0.261,0.19,0.39,0.4338202393,0.401,-0.49,0.6331674344,0.261,0.0,0.261,0.14,-0.49,0.5096076922
2020-05-16 20:00:00,0.4415,0.379,0.5818618822,0.2615,-0.001,0.261501912,0.18,0.38,0.4204759208,0.3915,-0.491,0.6279755170000001,0.2615,-0.001,0.261501912,0.13,-0.49,0.5069516742
2020-05-16 20:30:00,0.42150000000000004,0.38,0.5675052863,0.2615,0.0,0.2615,0.16,0.38,0.41231056260000004,0.3715,-0.49,0.6149083265,0.2615,0.0,0.2615,0.11,-0.49,0.5021951812000001
2020-05-16 21:00:00,0.42150000000000004,0.38,0.5675052863,0.2615,0.0,0.2615,0.16,0.38,0.41231056260000004,0.3715,-0.48,0.6069697274,0.2615,0.0,0.2615,0.11,-0.48,0.49244289010000003
2020-05-16 21:30:00,0.4015,0.4,0.5667470776,0.2615,0.0,0.2615,0.14,0.4,0.423792402,0.3715,-0.48,0.6069697274,0.2615,0.0,0.2615,0.11,-0.48,0.49244289010000003
2020-05-16 22:00:00,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051
2020-05-16 22:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-16 23:00:00,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11
2020-05-16 23:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,-0.12,0.3904001153,0.2615,0.0,0.2615,0.11,-0.12,0.16278820600000002
2020-05-17 00:00:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-05-17 00:30:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847
2020-05-17 01:00:00,0.36150000000000004,-0.1,0.37507632560000004,0.2615,0.0,0.2615,0.1,-0.1,0.14142135620000001,0.36150000000000004,-0.1,0.37507632560000004,0.2615,0.0,0.2615,0.1,-0.1,0.14142135620000001
2020-05-17 01:30:00,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847
2020-05-17 02:00:00,0.36150000000000004,-0.08,0.3702462019,0.2615,0.0,0.2615,0.1,-0.08,0.1280624847,0.36150000000000004,-0.1,0.37507632560000004,0.2615,0.0,0.2615,0.1,-0.1,0.14142135620000001
2020-05-17 02:30:00,0.35100000000000003,0.0,0.35100000000000003,0.261,0.0,0.261,0.09,0.0,0.09,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1
2020-05-17 03:00:00,0.35100000000000003,0.0,0.35100000000000003,0.261,0.0,0.261,0.09,0.0,0.09,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1
2020-05-17 03:30:00,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1
2020-05-17 04:00:00,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1
2020-05-17 04:30:00,0.35100000000000003,0.0,0.35100000000000003,0.261,0.0,0.261,0.09,0.0,0.09,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1
2020-05-17 05:00:00,0.35100000000000003,0.0,0.35100000000000003,0.261,0.0,0.261,0.09,0.0,0.09,0.361,0.0,0.361,0.261,0.0,0.261,0.1,0.0,0.1
2020-05-17 05:30:00,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1,0.36150000000000004,0.0,0.36150000000000004,0.2615,0.0,0.2615,0.1,0.0,0.1
2020-05-17 06:00:00,0.361,0.46,0.5847401132,0.261,0.0,0.261,0.1,0.46,0.47074409180000004,0.361,-0.49,0.6086222145,0.261,0.0,0.261,0.1,-0.49,0.50009999
2020-05-17 06:30:00,0.4015,0.46,0.6105753434,0.2615,0.0,0.2615,0.14,0.46,0.48083261120000004,0.3415,-0.49,0.5972622958,0.2615,0.0,0.2615,0.08,-0.49,0.4964876635
2020-05-17 07:00:00,0.4015,0.46,0.6105753434,0.2615,0.0,0.2615,0.14,0.46,0.48083261120000004,0.3415,-0.48,0.5890859445000001,0.2615,0.0,0.2615,0.08,-0.48,0.4866210024
2020-05-17 07:30:00,0.421,0.46,0.6235711667,0.261,0.0,0.261,0.16,0.46,0.48703182650000004,0.361,-0.47000000000000003,0.5926390132,0.261,0.0,0.261,0.1,-0.47000000000000003,0.4805205511
2020-05-17 08:00:00,0.41150000000000003,0.46,0.6171970917,0.2615,0.0,0.2615,0.15,0.46,0.4838388161,0.36150000000000004,-0.48,0.6009011982,0.2615,0.0,0.2615,0.1,-0.48,0.4903060269
2020-05-17 08:30:00,0.4015,0.46,0.6105753434,0.2615,0.0,0.2615,0.14,0.46,0.48083261120000004,0.3715,-0.48,0.6069697274,0.2615,0.0,0.2615,0.11,-0.48,0.49244289010000003
2020-05-17 09:00:00,0.3915,0.0,0.3915,0.2615,0.0,0.2615,0.13,0.0,0.13,0.3915,0.0,0.3915,0.2615,0.0,0.2615,0.13,0.0,0.13
2020-05-17 09:30:00,0.41100000000000003,0.0,0.41100000000000003,0.261,0.0,0.261,0.15,0.0,0.15,0.41100000000000003,0.0,0.41100000000000003,0.261,0.0,0.261,0.15,0.0,0.15
2020-05-17 10:00:00,0.41150000000000003,-0.101,0.4237136415,0.2615,-0.001,0.261501912,0.15,-0.1,0.1802775638,0.41150000000000003,-0.101,0.4237136415,0.2615,-0.001,0.261501912,0.15,-0.1,0.1802775638
2020-05-17 10:30:00,0.47100000000000003,-0.1155,0.48495489480000004,0.271,-0.035500000000000004,0.2733152941,0.2,-0.08,0.2154065923,0.47100000000000003,-0.1155,0.48495489480000004,0.271,-0.035500000000000004,0.2733152941,0.2,-0.08,0.2154065923
2020-05-17 11:00:00,0.6175,-0.162,0.6383966244,0.3375,-0.07200000000000001,0.3450945523,0.28,-0.09,0.2941088234,0.6175,-0.162,0.6383966244,0.3375,-0.07200000000000001,0.3450945523,0.28,-0.09,0.2941088234
2020-05-17 11:30:00,0.5750000000000001,-0.149,0.5939915824,0.325,-0.059000000000000004,0.33031197370000004,0.25,-0.09,0.2657066051,0.585,-0.139,0.6012869531,0.325,-0.059000000000000004,0.33031197370000004,0.26,-0.08,0.2720294102
2020-05-17 12:00:00,0.531,-0.14400000000000002,0.5501790618,0.301,-0.054,0.3058054937,0.23,-0.09,0.24698178070000001,0.531,-0.134,0.547646784,0.301,-0.054,0.3058054937,0.23,-0.08,0.24351591320000002
2020-05-17 12:30:00,0.655,-0.183,0.6800838184,0.355,-0.083,0.3645737237,0.30000000000000004,-0.1,0.316227766,0.655,-0.193,0.6828425880000001,0.355,-0.083,0.3645737237,0.30000000000000004,-0.11,0.3195309062
2020-05-17 13:00:00,0.8235,-0.24050000000000002,0.8579000525,0.4335,-0.1105,0.4473617105,0.39,-0.13,0.4110960958,0.8335,-0.2505,0.8703289608,0.4335,-0.1105,0.4473617105,0.4,-0.14,0.423792402
2020-05-17 13:30:00,0.8160000000000001,-0.2265,0.8468519646,0.426,-0.10650000000000001,0.43911074910000003,0.39,-0.12,0.4080441153,0.8260000000000001,-0.23650000000000002,0.859190462,0.426,-0.10650000000000001,0.43911074910000003,0.4,-0.13,0.4205948169
2020-05-17 14:00:00,0.399,-0.3065,0.5031334316,0.269,-0.006500000000000001,0.2690785201,0.13,-0.30000000000000004,0.3269556545,0.40900000000000003,-0.3165,0.5171588247,0.269,-0.006500000000000001,0.2690785201,0.14,-0.31,0.34014702700000005
2020-05-17 14:30:00,0.3715,-0.29,0.4712878632,0.2615,0.0,0.2615,0.11,-0.29,0.31016124840000003,0.3815,-0.30000000000000004,0.4853269517,0.2615,0.0,0.2615,0.12,-0.30000000000000004,0.3231098884
2020-05-17 15:00:00,0.3815,-0.29,0.47921002700000004,0.2615,0.0,0.2615,0.12,-0.29,0.31384709650000003,0.3915,-0.30000000000000004,0.4932263679,0.2615,0.0,0.2615,0.13,-0.30000000000000004,0.3269556545
2020-05-17 15:30:00,0.3915,-0.29,0.4872086309,0.2615,0.0,0.2615,0.13,-0.29,0.3178049716,0.4015,-0.30000000000000004,0.5012008081,0.2615,0.0,0.2615,0.14,-0.30000000000000004,0.3310589071
2020-05-17 16:00:00,0.35150000000000003,-0.28,0.4493909768,0.2615,0.0,0.2615,0.09,-0.28,0.2941088234,0.35150000000000003,-0.29,0.4556887644,0.2615,0.0,0.2615,0.09,-0.29,0.303644529
2020-05-17 16:30:00,0.3715,-0.28,0.4652013005,0.2615,0.0,0.2615,0.11,-0.28,0.3008321791,0.3715,-0.29,0.4712878632,0.2615,0.0,0.2615,0.11,-0.29,0.31016124840000003
2020-05-17 17:00:00,0.522,-0.23500000000000001,0.5724587321,0.28200000000000003,-0.025,0.2831059872,0.24,-0.21,0.3189043744,0.512,-0.245,0.5675993305,0.28200000000000003,-0.025,0.2831059872,0.23,-0.22,0.3182766093
2020-05-17 17:30:00,0.653,-0.186,0.6789734899000001,0.353,-0.08600000000000001,0.3633249235,0.30000000000000004,-0.1,0.316227766,0.653,-0.196,0.6817807565,0.353,-0.08600000000000001,0.3633249235,0.30000000000000004,-0.11,0.3195309062
2020-05-17 18:00:00,0.577,-0.165,0.6001283196,0.317,-0.075,0.32575143900000003,0.26,-0.09,0.2751363298,0.577,-0.17500000000000002,0.6029543930000001,0.317,-0.075,0.32575143900000003,0.26,-0.1,0.2785677655
2020-05-17 18:30:00,0.5720000000000001,-0.166,0.5956005373000001,0.312,-0.076,0.32112302940000004,0.26,-0.09,0.2751363298,0.5720000000000001,-0.176,0.5984647024,0.312,-0.076,0.32112302940000004,0.26,-0.1,0.2785677655
2020-05-17 19:00:00,0.524,-0.1365,0.5414870728,0.294,-0.0565,0.2993797755,0.23,-0.08,0.24351591320000002,0.534,-0.1365,0.5511698921,0.294,-0.0565,0.2993797755,0.24,-0.08,0.2529822128
2020-05-17 19:30:00,0.46950000000000003,-0.12250000000000001,0.4852179922,0.2695,-0.0425,0.2728305335,0.2,-0.08,0.2154065923,0.46950000000000003,-0.12250000000000001,0.4852179922,0.2695,-0.0425,0.2728305335,0.2,-0.08,0.2154065923
2020-05-17 20:00:00,0.454,-0.1075,0.46655358750000003,0.264,-0.0275,0.2654284273,0.19,-0.08,0.20615528130000002,0.464,-0.1075,0.4762900902,0.264,-0.0275,0.2654284273,0.2,-0.08,0.2154065923
2020-05-17 20:30:00,0.433,-0.10250000000000001,0.44496657180000004,0.263,-0.0125,0.2632968857,0.17,-0.09,0.19235384060000002,0.433,-0.1125,0.4473759605,0.263,-0.0125,0.2632968857,0.17,-0.1,0.1972308292
2020-05-17 21:00:00,0.447,-0.101,0.4582684803,0.267,-0.021,0.2678245694,0.18,-0.08,0.19697715600000001,0.457,-0.101,0.46802777700000003,0.267,-0.021,0.2678245694,0.19,-0.08,0.20615528130000002
2020-05-17 21:30:00,0.4015,-0.081,0.40958912340000003,0.2615,-0.001,0.261501912,0.14,-0.08,0.161245155,0.41150000000000003,-0.081,0.41939629230000003,0.2615,-0.001,0.261501912,0.15,-0.08,0.17
2020-05-17 22:00:00,0.401,-0.082,0.4092981798,0.261,-0.002,0.26100766270000003,0.14,-0.08,0.161245155,0.41100000000000003,-0.082,0.4191002267,0.261,-0.002,0.26100766270000003,0.15,-0.08,0.17
2020-05-17 22:30:00,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14,0.41150000000000003,-0.08,0.4192043058,0.2615,0.0,0.2615,0.15,-0.08,0.17
2020-05-17 23:00:00,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-05-17 23:30:00,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001
2020-05-18 00:00:00,0.391,0.0,0.391,0.261,0.0,0.261,0.13,0.0,0.13,0.391,-0.08,0.39910023800000005,0.261,0.0,0.261,0.13,-0.08,0.15264337520000001
2020-05-18 00:30:00,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001
2020-05-18 01:00:00,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002,0.3915,-0.08,0.3995901025,0.2615,0.0,0.2615,0.13,-0.08,0.15264337520000001
2020-05-18 01:30:00,0.381,0.0,0.381,0.261,0.0,0.261,0.12,0.0,0.12,0.391,-0.08,0.39910023800000005,0.261,0.0,0.261,0.13,-0.08,0.15264337520000001
2020-05-18 02:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051
2020-05-18 02:30:00,0.393,-0.0835,0.4017726347,0.263,-0.0035,0.2630232879,0.13,-0.08,0.15264337520000001,0.393,-0.0835,0.4017726347,0.263,-0.0035,0.2630232879,0.13,-0.08,0.15264337520000001
2020-05-18 03:00:00,0.464,-0.116,0.4782802526,0.274,-0.026000000000000002,0.2752308122,0.19,-0.09,0.2102379604,0.464,-0.116,0.4782802526,0.274,-0.026000000000000002,0.2752308122,0.19,-0.09,0.2102379604
2020-05-18 03:30:00,0.4015,-0.0955,0.412701466,0.2615,-0.0055000000000000005,0.261557833,0.14,-0.09,0.1664331698,0.41150000000000003,-0.0955,0.4224363857,0.2615,-0.0055000000000000005,0.261557833,0.15,-0.09,0.1749285568
2020-05-18 04:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-18 04:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-18 05:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,-0.08,0.3800161181,0.2615,0.0,0.2615,0.11,-0.08,0.1360147051
2020-05-18 05:30:00,0.381,0.0,0.381,0.261,0.0,0.261,0.12,0.0,0.12,0.391,-0.08,0.39910023800000005,0.261,0.0,0.261,0.13,-0.08,0.15264337520000001
2020-05-18 06:00:00,0.41150000000000003,0.16,0.4415113249,0.2615,0.0,0.2615,0.15,0.16,0.219317122,0.3815,-0.29,0.47921002700000004,0.2615,0.0,0.2615,0.12,-0.29,0.31384709650000003
2020-05-18 06:30:00,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001,0.3415,-0.09,0.3531603743,0.2615,0.0,0.2615,0.08,-0.09,0.12041594580000001
2020-05-18 07:00:00,0.341,-0.1,0.3553603805,0.261,0.0,0.261,0.08,-0.1,0.1280624847,0.341,-0.11,0.3583029444,0.261,0.0,0.261,0.08,-0.11,0.1360147051
2020-05-18 07:30:00,0.3415,-0.06,0.3467308034,0.2615,0.0,0.2615,0.08,-0.06,0.1,0.3415,-0.17,0.3814737868,0.2615,0.0,0.2615,0.08,-0.17,0.1878829423
2020-05-18 08:00:00,0.3765,-0.0955,0.38842309410000003,0.2765,-0.025500000000000002,0.27767336930000003,0.1,-0.07,0.12206555620000001,0.3765,-0.2155,0.4338115951,0.2765,-0.025500000000000002,0.27767336930000003,0.1,-0.19,0.2147091055
2020-05-18 08:30:00,0.3765,-0.11900000000000001,0.394858519,0.2765,-0.009000000000000001,0.276646435,0.1,-0.11,0.1486606875,0.3765,-0.129,0.3979864947,0.2765,-0.009000000000000001,0.276646435,0.1,-0.12,0.1562049935
2020-05-18 09:00:00,0.392,-0.243,0.4612081959,0.292,-0.033,0.2938588096,0.1,-0.21,0.23259406700000002,0.392,-0.253,0.46655439130000004,0.292,-0.033,0.2938588096,0.1,-0.22,0.24166091950000002
2020-05-18 09:30:00,0.4585,-0.323,0.5608486873,0.3385,-0.083,0.3485272586,0.12,-0.24,0.26832815730000004,0.4685,-0.333,0.5747880044,0.3385,-0.083,0.3485272586,0.13,-0.25,0.2817800561
2020-05-18 10:00:00,0.48350000000000004,-0.35100000000000003,0.5974723843,0.3635,-0.091,0.37471756030000003,0.12,-0.26,0.2863564213,0.48350000000000004,-0.361,0.6034014004,0.3635,-0.091,0.37471756030000003,0.12,-0.27,0.2954657341
2020-05-18 10:30:00,0.588,-0.2695,0.6468185603000001,0.388,-0.08950000000000001,0.3981887115,0.2,-0.18,0.2690724809,0.588,-0.2695,0.6468185603000001,0.388,-0.08950000000000001,0.3981887115,0.2,-0.18,0.2690724809
2020-05-18 11:00:00,0.5425,-0.34550000000000003,0.6431768808,0.3825,-0.0955,0.3942416771,0.16,-0.25,0.29681644160000004,0.5525,-0.35550000000000004,0.6569904870000001,0.3825,-0.0955,0.3942416771,0.17,-0.26,0.3106444913
2020-05-18 11:30:00,0.5275000000000001,-0.34850000000000003,0.632225039,0.3775,-0.0985,0.3901390778,0.15,-0.25,0.2915475947,0.5275000000000001,-0.35850000000000004,0.637791894,0.3775,-0.0985,0.3901390778,0.15,-0.26,0.30016662040000003
2020-05-18 12:00:00,0.511,-0.3665,0.6288427864,0.371,-0.0965,0.38334481870000003,0.14,-0.27,0.3041381265,0.511,-0.3765,0.6347229711,0.371,-0.0965,0.38334481870000003,0.14,-0.28,0.31304951680000004
2020-05-18 12:30:00,0.521,-0.305,0.6037101954,0.371,-0.085,0.38061266400000004,0.15,-0.22,0.26627053910000004,0.521,-0.315,0.6088234555,0.371,-0.085,0.38061266400000004,0.15,-0.23,0.2745906044
2020-05-18 13:00:00,0.503,-0.3385,0.6062930397,0.363,-0.08850000000000001,0.3736325066,0.14,-0.25,0.2865309756,0.503,-0.3685,0.6235392931,0.363,-0.08850000000000001,0.3736325066,0.14,-0.28,0.31304951680000004
2020-05-18 13:30:00,0.531,-0.274,0.5975257317,0.361,-0.094,0.3730375316,0.17,-0.18,0.2475883681,0.541,-0.274,0.6064297156,0.361,-0.094,0.3730375316,0.18,-0.18,0.2545584412
2020-05-18 14:00:00,0.5015000000000001,0.0625,0.5053795603,0.35150000000000003,-0.08750000000000001,0.3622271387,0.15,0.15,0.2121320344,0.48150000000000004,-0.7175,0.8640882478,0.35150000000000003,-0.08750000000000001,0.3622271387,0.13,-0.63,0.6432728814
2020-05-18 14:30:00,0.445,0.1145,0.4594945593,0.335,-0.0655,0.34134330230000004,0.11,0.18,0.2109502311,0.425,-0.7155,0.8322050529,0.335,-0.0655,0.34134330230000004,0.09,-0.65,0.6562011887
2020-05-18 15:00:00,0.441,-0.3755,0.5792074326000001,0.331,-0.0755,0.33950147280000004,0.11,-0.30000000000000004,0.3195309062,0.461,-0.1555,0.4865195268,0.331,-0.0755,0.33950147280000004,0.13,-0.08,0.15264337520000001
2020-05-18 15:30:00,0.432,-0.294,0.5225514329000001,0.322,-0.074,0.3303937045,0.11,-0.22,0.2459674775,0.442,-0.294,0.5308483776,0.322,-0.074,0.3303937045,0.12,-0.22,0.2505992817
2020-05-18 16:00:00,0.41600000000000004,-0.28200000000000003,0.5025733777,0.306,-0.062,0.3122178726,0.11,-0.22,0.2459674775,0.426,-0.28200000000000003,0.5108815910000001,0.306,-0.062,0.3122178726,0.12,-0.22,0.2505992817
2020-05-18 16:30:00,0.5265000000000001,-0.268,0.5907844362,0.34650000000000003,-0.068,0.3531094023,0.18,-0.2,0.2690724809,0.5365,-0.178,0.5652576846,0.34650000000000003,-0.068,0.3531094023,0.19,-0.11,0.21954498400000003
2020-05-18 17:00:00,0.5645,-0.17750000000000002,0.5917486798,0.3245,-0.0775,0.3336262879,0.24,-0.1,0.26,0.5645,-0.1875,0.5948247641000001,0.3245,-0.0775,0.3336262879,0.24,-0.11,0.2640075756
2020-05-18 17:30:00,0.524,-0.158,0.5473024758,0.304,-0.068,0.3115124396,0.22,-0.09,0.23769728650000002,0.524,-0.158,0.5473024758,0.304,-0.068,0.3115124396,0.22,-0.09,0.23769728650000002
2020-05-18 18:00:00,0.5185000000000001,-0.1545,0.541029112,0.2985,-0.0645,0.30538909610000003,0.22,-0.09,0.23769728650000002,0.5185000000000001,-0.1545,0.541029112,0.2985,-0.0645,0.30538909610000003,0.22,-0.09,0.23769728650000002
2020-05-18 18:30:00,0.47450000000000003,-0.1255,0.49081615700000003,0.28450000000000003,-0.035500000000000004,0.2867062957,0.19,-0.09,0.2102379604,0.48450000000000004,-0.1155,0.49807680130000004,0.28450000000000003,-0.035500000000000004,0.2867062957,0.2,-0.08,0.2154065923
2020-05-18 19:00:00,0.4445,-0.10350000000000001,0.4563907317,0.2745,-0.0135,0.27483176670000004,0.17,-0.09,0.19235384060000002,0.4445,-0.0935,0.454227366,0.2745,-0.0135,0.27483176670000004,0.17,-0.08,0.1878829423
2020-05-18 19:30:00,0.4435,-0.091,0.45273971550000003,0.2735,-0.001,0.2735018281,0.17,-0.09,0.19235384060000002,0.4435,-0.081,0.4508361676,0.2735,-0.001,0.2735018281,0.17,-0.08,0.1878829423
2020-05-18 20:00:00,0.446,-0.1,0.45707329830000004,0.276,-0.01,0.2761811,0.17,-0.09,0.19235384060000002,0.446,-0.09,0.45499010980000004,0.276,-0.01,0.2761811,0.17,-0.08,0.1878829423
2020-05-18 20:30:00,0.4335,-0.09,0.4427440005,0.2735,0.0,0.2735,0.16,-0.09,0.1835755975,0.4335,-0.08,0.4408199746,0.2735,0.0,0.2735,0.16,-0.08,0.1788854382
2020-05-18 21:00:00,0.4035,-0.09,0.413415348,0.2735,0.0,0.2735,0.13,-0.09,0.158113883,0.41350000000000003,-0.08,0.4211677219,0.2735,0.0,0.2735,0.14,-0.08,0.161245155
2020-05-18 21:30:00,0.42350000000000004,-0.09,0.4329575614,0.2735,0.0,0.2735,0.15,-0.09,0.1749285568,0.42350000000000004,-0.08,0.4309898491,0.2735,0.0,0.2735,0.15,-0.08,0.17
2020-05-18 22:00:00,0.3935,-0.09,0.40366105830000004,0.2735,0.0,0.2735,0.12,-0.09,0.15,0.4035,-0.08,0.41135416610000003,0.2735,0.0,0.2735,0.13,-0.08,0.15264337520000001
2020-05-18 22:30:00,0.4035,-0.09,0.413415348,0.2735,0.0,0.2735,0.13,-0.09,0.158113883,0.41350000000000003,-0.08,0.4211677219,0.2735,0.0,0.2735,0.14,-0.08,0.161245155
2020-05-18 23:00:00,0.403,-0.09,0.4129273544,0.273,0.0,0.273,0.13,-0.09,0.158113883,0.403,-0.08,0.4108637244,0.273,0.0,0.273,0.13,-0.08,0.15264337520000001
2020-05-18 23:30:00,0.3935,-0.09,0.40366105830000004,0.2735,0.0,0.2735,0.12,-0.09,0.15,0.3935,-0.08,0.4015498101,0.2735,0.0,0.2735,0.12,-0.08,0.14422205100000002
2020-05-19 00:00:00,0.42350000000000004,0.42,0.5964497045,0.2735,0.0,0.2735,0.15,0.42,0.4459820624,0.3735,-0.52,0.6402360893,0.2735,0.0,0.2735,0.1,-0.52,0.5295280918
2020-05-19 00:30:00,0.42350000000000004,0.42,0.5964497045,0.2735,0.0,0.2735,0.15,0.42,0.4459820624,0.3735,-0.52,0.6402360893,0.2735,0.0,0.2735,0.1,-0.52,0.5295280918
2020-05-19 01:00:00,0.433,0.4,0.5894819760000001,0.273,0.0,0.273,0.16,0.4,0.4308131846,0.373,-0.53,0.6480964434,0.273,0.0,0.273,0.1,-0.53,0.5393514624
2020-05-19 01:30:00,0.4535,0.399,0.604039113,0.2735,-0.001,0.2735018281,0.18,0.4,0.438634244,0.3935,-0.531,0.6609109244,0.2735,-0.001,0.2735018281,0.12,-0.53,0.5434151268
2020-05-19 02:00:00,0.4535,0.42,0.6181118426000001,0.2735,0.0,0.2735,0.18,0.42,0.4569463864,0.3935,-0.51,0.6441601121,0.2735,0.0,0.2735,0.12,-0.51,0.5239274759
2020-05-19 02:30:00,0.433,0.41000000000000003,0.5963128374000001,0.273,0.0,0.273,0.16,0.41000000000000003,0.4401136217,0.373,-0.52,0.6399445288000001,0.273,0.0,0.273,0.1,-0.52,0.5295280918
2020-05-19 03:00:00,0.41350000000000003,0.41000000000000003,0.5823076936,0.2735,0.0,0.2735,0.14,0.41000000000000003,0.4332435804,0.3635,-0.52,0.6344542931,0.2735,0.0,0.2735,0.09,-0.52,0.5277309921000001
2020-05-19 03:30:00,0.4035,0.43,0.5896713067,0.2735,0.0,0.2735,0.13,0.43,0.4492215489,0.35350000000000004,-0.52,0.6287783791,0.2735,0.0,0.2735,0.08,-0.52,0.5261178575000001
2020-05-19 04:00:00,0.4035,0.43,0.5896713067,0.2735,0.0,0.2735,0.13,0.43,0.4492215489,0.35350000000000004,-0.52,0.6287783791,0.2735,0.0,0.2735,0.08,-0.52,0.5261178575000001
2020-05-19 04:30:00,0.3635,0.0,0.3635,0.2735,0.0,0.2735,0.09,0.0,0.09,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2020-05-19 05:00:00,0.3635,0.0,0.3635,0.2735,0.0,0.2735,0.09,0.0,0.09,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2020-05-19 05:30:00,0.3835,0.42,0.5687462088,0.2735,0.0,0.2735,0.11,0.42,0.43416586690000003,0.3835,-0.39,0.5469664066000001,0.2735,0.0,0.2735,0.11,-0.39,0.4052159918
2020-05-19 06:00:00,0.3835,-0.08,0.3917553446,0.2735,0.0,0.2735,0.11,-0.08,0.1360147051,0.3835,-0.09,0.39391909070000003,0.2735,0.0,0.2735,0.11,-0.09,0.14212670400000002
2020-05-19 06:30:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,-0.09,0.3647769867,0.2735,0.0,0.2735,0.08,-0.09,0.12041594580000001
2020-05-19 07:00:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001
2020-05-19 07:30:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001
2020-05-19 08:00:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001
2020-05-19 08:30:00,0.3335,-0.08,0.34296100360000004,0.2735,0.0,0.2735,0.06,-0.08,0.1,0.3435,-0.09,0.3550947057,0.2735,0.0,0.2735,0.07,-0.09,0.1140175425
2020-05-19 09:00:00,0.1535,-0.17,0.22904639270000002,0.2735,0.0,0.2735,-0.12,-0.17,0.2080865205,0.17350000000000002,-0.17,0.2429037875,0.2735,0.0,0.2735,-0.1,-0.17,0.1972308292
2020-05-19 09:30:00,0.2675,-0.29050000000000004,0.3949006204,0.28750000000000003,-0.030500000000000003,0.2891132996,-0.02,-0.26,0.2607680962,0.2975,-0.3005,0.4228551762,0.28750000000000003,-0.030500000000000003,0.2891132996,0.01,-0.27,0.27018512170000003
2020-05-19 10:00:00,0.24350000000000002,-0.23,0.33495111580000003,0.2735,0.0,0.2735,-0.03,-0.23,0.23194827010000002,0.2635,-0.24,0.35641583860000003,0.2735,0.0,0.2735,-0.01,-0.24,0.24020824300000002
2020-05-19 10:30:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,-0.09,0.3647769867,0.2735,0.0,0.2735,0.08,-0.09,0.12041594580000001
2020-05-19 11:00:00,0.3805,-0.0235,0.3812249992,0.2805,-0.0135,0.2808246784,0.1,-0.01,0.1004987562,0.36050000000000004,-0.21350000000000002,0.41897792300000003,0.2805,-0.0135,0.2808246784,0.08,-0.2,0.2154065923
2020-05-19 11:30:00,0.376,0.0835,0.3851600317,0.28600000000000003,-0.0465,0.28975550040000003,0.09,0.13,0.158113883,0.356,-0.5965,0.6946569297,0.28600000000000003,-0.0465,0.28975550040000003,0.07,-0.55,0.5544366510000001
2020-05-19 12:00:00,0.37,-0.153,0.4003860637,0.28,-0.033,0.28193793640000003,0.09,-0.12,0.15,0.38,-0.163,0.4134839779,0.28,-0.033,0.28193793640000003,0.1,-0.13,0.1640121947
2020-05-19 12:30:00,0.367,-0.202,0.4189188466,0.277,-0.022,0.2778722728,0.09,-0.18,0.201246118,0.377,-0.212,0.4325193637,0.277,-0.022,0.2778722728,0.1,-0.19,0.2147091055
2020-05-19 13:00:00,0.368,-0.219,0.4282347487,0.278,-0.029,0.2795084972,0.09,-0.19,0.2102379604,0.378,-0.229,0.44195588020000004,0.278,-0.029,0.2795084972,0.1,-0.2,0.2236067977
2020-05-19 13:30:00,0.4005,-0.1565,0.429991279,0.29050000000000004,-0.0565,0.29594340680000003,0.11,-0.1,0.1486606875,0.3905,-0.2265,0.4514338268,0.29050000000000004,-0.0565,0.29594340680000003,0.1,-0.17,0.1972308292
2020-05-19 14:00:00,0.41650000000000004,-0.23950000000000002,0.4804503096,0.29650000000000004,-0.059500000000000004,0.302411144,0.12,-0.18,0.2163330765,0.41650000000000004,-0.1695,0.4496693229,0.29650000000000004,-0.059500000000000004,0.302411144,0.12,-0.11,0.16278820600000002
2020-05-19 14:30:00,0.40850000000000003,-0.7265,0.8334713552,0.3085,-0.0565,0.31363115280000003,0.1,-0.67,0.6774215822,0.4385,0.1935,0.4792958377,0.3085,-0.0565,0.31363115280000003,0.13,0.25,0.2817800561
2020-05-19 15:00:00,0.4045,-0.7065,0.8141022663,0.3045,-0.0565,0.309697433,0.1,-0.65,0.6576473219,0.4645,0.21350000000000002,0.511216686,0.3045,-0.0565,0.309697433,0.16,0.27,0.31384709650000003
2020-05-19 15:30:00,0.41100000000000003,-0.718,0.8273119122,0.311,-0.068,0.3183472946,0.1,-0.65,0.6576473219,0.461,0.212,0.5074100906,0.311,-0.068,0.3183472946,0.15,0.28,0.3176476035
2020-05-19 16:00:00,0.3975,-0.7085,0.8123906080000001,0.2975,-0.0585,0.30319713060000003,0.1,-0.65,0.6576473219,0.4375,0.21150000000000002,0.48594084,0.2975,-0.0585,0.30319713060000003,0.14,0.27,0.3041381265
2020-05-19 16:30:00,0.401,-0.6025,0.7237452936000001,0.281,-0.022500000000000003,0.2818993615,0.12,-0.58,0.5922837158,0.451,0.3175,0.5515498618,0.281,-0.022500000000000003,0.2818993615,0.17,0.34,0.3801315562
2020-05-19 17:00:00,0.40850000000000003,-0.546,0.6819004693,0.2785,-0.016,0.27895922640000004,0.13,-0.53,0.545710546,0.47850000000000004,0.374,0.6073205496,0.2785,-0.016,0.27895922640000004,0.2,0.39,0.43829214
2020-05-19 17:30:00,0.384,-0.5105000000000001,0.6388006340000001,0.274,-0.0005,0.2740004562,0.11,-0.51,0.5217278984,0.454,0.3995,0.6047447809000001,0.274,-0.0005,0.2740004562,0.18,0.4,0.438634244
2020-05-19 18:00:00,0.384,-0.51,0.6384011278,0.274,0.0,0.274,0.11,-0.51,0.5217278984,0.454,0.4,0.6050752019,0.274,0.0,0.274,0.18,0.4,0.438634244
2020-05-19 18:30:00,0.384,-0.5,0.6304411154,0.274,0.0,0.274,0.11,-0.5,0.5119570294,0.444,0.43,0.6180906082000001,0.274,0.0,0.274,0.17,0.43,0.4623851209
2020-05-19 19:00:00,0.3835,-0.5,0.6301366915000001,0.2735,0.0,0.2735,0.11,-0.5,0.5119570294,0.4435,0.42,0.6108127782,0.2735,0.0,0.2735,0.17,0.42,0.45310043040000003
2020-05-19 19:30:00,0.364,-0.5,0.61846261,0.274,0.0,0.274,0.09,-0.5,0.5080354318,0.434,0.42,0.6039503291,0.274,0.0,0.274,0.16,0.42,0.4494441011
2020-05-19 20:00:00,0.3735,-0.49,0.6161186980000001,0.2735,0.0,0.2735,0.1,-0.49,0.50009999,0.4035,0.44,0.5970027219,0.2735,0.0,0.2735,0.13,0.44,0.4588027899
2020-05-19 20:30:00,0.3935,-0.1,0.406007697,0.2735,0.0,0.2735,0.12,-0.1,0.1562049935,0.3935,-0.09,0.40366105830000004,0.2735,0.0,0.2735,0.12,-0.09,0.15
2020-05-19 21:00:00,0.3835,0.42,0.5687462088,0.2735,0.0,0.2735,0.11,0.42,0.43416586690000003,0.3835,-0.47000000000000003,0.6066071628,0.2735,0.0,0.2735,0.11,-0.47000000000000003,0.4827007354
2020-05-19 21:30:00,0.374,0.0,0.374,0.274,0.0,0.274,0.1,0.0,0.1,0.384,0.0,0.384,0.274,0.0,0.274,0.11,0.0,0.11
2020-05-19 22:00:00,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001
2020-05-19 22:30:00,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847,0.3835,-0.08,0.3917553446,0.2735,0.0,0.2735,0.11,-0.08,0.1360147051
2020-05-19 23:00:00,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001
