Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-05-19 23:30:00,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001,0.3735,-0.09,0.38419038250000004,0.2735,0.0,0.2735,0.1,-0.09,0.13453624050000001
2020-05-20 00:00:00,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847,0.3835,-0.08,0.3917553446,0.2735,0.0,0.2735,0.11,-0.08,0.1360147051
2020-05-20 00:30:00,0.3735,0.0,0.3735,0.2735,0.0,0.2735,0.1,0.0,0.1,0.3735,0.0,0.3735,0.2735,0.0,0.2735,0.1,0.0,0.1
2020-05-20 01:00:00,0.3735,0.45,0.5848095844,0.2735,0.0,0.2735,0.1,0.45,0.46097722290000004,0.3735,-0.5,0.6241011537000001,0.2735,0.0,0.2735,0.1,-0.5,0.5099019514
2020-05-20 01:30:00,0.3935,0.45,0.5977811054000001,0.2735,0.0,0.2735,0.12,0.45,0.4657252409,0.35350000000000004,-0.5,0.6123416122,0.2735,0.0,0.2735,0.08,-0.5,0.506359556
2020-05-20 02:00:00,0.4035,0.46,0.6118923516,0.2735,0.0,0.2735,0.13,0.46,0.4780167361,0.35350000000000004,-0.47000000000000003,0.5881005441,0.2735,0.0,0.2735,0.08,-0.47000000000000003,0.47675989760000004
2020-05-20 02:30:00,0.4035,0.46,0.6118923516,0.2735,0.0,0.2735,0.13,0.46,0.4780167361,0.35350000000000004,-0.48,0.5961226803,0.2735,0.0,0.2735,0.08,-0.48,0.4866210024
2020-05-20 03:00:00,0.4035,0.45,0.6044106634,0.2735,0.0,0.2735,0.13,0.45,0.46840153710000004,0.35350000000000004,-0.48,0.5961226803,0.2735,0.0,0.2735,0.08,-0.48,0.4866210024
2020-05-20 03:30:00,0.3935,0.45,0.5977811054000001,0.2735,0.0,0.2735,0.12,0.45,0.4657252409,0.35350000000000004,-0.48,0.5961226803,0.2735,0.0,0.2735,0.08,-0.48,0.4866210024
2020-05-20 04:00:00,0.4035,0.46,0.6118923516,0.2735,0.0,0.2735,0.13,0.46,0.4780167361,0.35350000000000004,-0.48,0.5961226803,0.2735,0.0,0.2735,0.08,-0.48,0.4866210024
2020-05-20 04:30:00,0.3935,0.45,0.5977811054000001,0.2735,0.0,0.2735,0.12,0.45,0.4657252409,0.35350000000000004,-0.48,0.5961226803,0.2735,0.0,0.2735,0.08,-0.48,0.4866210024
2020-05-20 05:00:00,0.3935,0.45,0.5977811054000001,0.2735,0.0,0.2735,0.12,0.45,0.4657252409,0.35350000000000004,-0.49,0.6042038149,0.2735,0.0,0.2735,0.08,-0.49,0.4964876635
2020-05-20 05:30:00,0.4035,0.45,0.6044106634,0.2735,0.0,0.2735,0.13,0.45,0.46840153710000004,0.35350000000000004,-0.49,0.6042038149,0.2735,0.0,0.2735,0.08,-0.49,0.4964876635
2020-05-20 06:00:00,0.3935,0.43,0.5828741288,0.2735,0.0,0.2735,0.12,0.43,0.44643028570000004,0.35350000000000004,-0.51,0.6205338428,0.2735,0.0,0.2735,0.08,-0.51,0.51623638
2020-05-20 06:30:00,0.35350000000000004,0.14,0.38021342690000004,0.2735,0.0,0.2735,0.08,0.14,0.161245155,0.2735,-0.24,0.36387119970000004,0.2735,0.0,0.2735,0.0,-0.24,0.24
2020-05-20 07:00:00,0.2735,-0.08,0.2849600849,0.2735,0.0,0.2735,0.0,-0.08,0.08,0.2735,-0.08,0.2849600849,0.2735,0.0,0.2735,0.0,-0.08,0.08
2020-05-20 07:30:00,0.2735,0.0,0.2735,0.2735,0.0,0.2735,0.0,0.0,0.0,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08
2020-05-20 08:00:00,0.2735,-0.08,0.2849600849,0.2735,0.0,0.2735,0.0,-0.08,0.08,0.2735,-0.08,0.2849600849,0.2735,0.0,0.2735,0.0,-0.08,0.08
2020-05-20 08:30:00,0.1835,-0.16,0.2434589288,0.2735,0.0,0.2735,-0.09,-0.16,0.1835755975,0.1835,-0.15,0.23700685640000002,0.2735,0.0,0.2735,-0.09,-0.15,0.1749285568
2020-05-20 09:00:00,0.1835,-0.13,0.2248827472,0.2735,0.0,0.2735,-0.09,-0.13,0.158113883,0.1835,-0.13,0.2248827472,0.2735,0.0,0.2735,-0.09,-0.13,0.158113883
2020-05-20 09:30:00,0.1935,-0.19,0.2711867438,0.2735,0.0,0.2735,-0.08,-0.19,0.20615528130000002,0.1935,-0.2,0.2782844767,0.2735,0.0,0.2735,-0.08,-0.2,0.2154065923
2020-05-20 10:00:00,0.35350000000000004,-0.18,0.39668911,0.2735,0.0,0.2735,0.08,-0.18,0.19697715600000001,0.35350000000000004,-0.18,0.39668911,0.2735,0.0,0.2735,0.08,-0.18,0.19697715600000001
2020-05-20 10:30:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001
2020-05-20 11:00:00,0.35350000000000004,-0.18,0.39668911,0.2735,0.0,0.2735,0.08,-0.18,0.19697715600000001,0.35350000000000004,-0.18,0.39668911,0.2735,0.0,0.2735,0.08,-0.18,0.19697715600000001
2020-05-20 11:30:00,0.354,-0.08,0.3629269899,0.274,0.0,0.274,0.08,-0.08,0.11313708500000001,0.354,-0.08,0.3629269899,0.274,0.0,0.274,0.08,-0.08,0.11313708500000001
2020-05-20 12:00:00,0.296,-0.10250000000000001,0.31324471260000003,0.23600000000000002,-0.0025,0.2360132412,0.06,-0.1,0.1166190379,0.296,-0.0925,0.3101165104,0.23600000000000002,-0.0025,0.2360132412,0.06,-0.09,0.1081665383
2020-05-20 12:30:00,-0.1885,-0.1095,0.2179965596,0.0015,-0.0095,0.009617692,-0.19,-0.1,0.2147091055,-0.1885,-0.0995,0.21314900890000002,0.0015,-0.0095,0.009617692,-0.19,-0.09,0.2102379604
2020-05-20 13:00:00,-0.2215,-0.195,0.2951054896,0.0085,-0.025,0.0264054919,-0.23,-0.17,0.28600699290000003,-0.2215,-0.20500000000000002,0.3018066434,0.0085,-0.025,0.0264054919,-0.23,-0.18,0.2920616373
2020-05-20 13:30:00,-0.166,-0.10250000000000001,0.19509548940000002,0.004,-0.0325,0.032745228700000004,-0.17,-0.07,0.1838477631,-0.166,-0.1125,0.200529923,0.004,-0.0325,0.032745228700000004,-0.17,-0.08,0.1878829423
2020-05-20 14:00:00,-0.247,-0.2155,0.3277945241,0.003,-0.025500000000000002,0.025675864200000002,-0.25,-0.19,0.3140063694,-0.247,-0.2255,0.334453659,0.003,-0.025500000000000002,0.025675864200000002,-0.25,-0.2,0.3201562119
2020-05-20 14:30:00,-0.1855,-0.14150000000000001,0.23330773670000002,0.0045000000000000005,-0.021500000000000002,0.0219658826,-0.19,-0.12,0.22472205050000002,-0.1855,-0.14150000000000001,0.23330773670000002,0.0045000000000000005,-0.021500000000000002,0.0219658826,-0.19,-0.12,0.22472205050000002
2020-05-20 15:00:00,-0.17950000000000002,-0.098,0.2045097797,0.0005,-0.008,0.0080156098,-0.18,-0.09,0.201246118,-0.17950000000000002,-0.088,0.19991060500000002,0.0005,-0.008,0.0080156098,-0.18,-0.08,0.19697715600000001
2020-05-20 15:30:00,-0.045,-0.18,0.18553975320000002,0.125,0.0,0.125,-0.17,-0.18,0.2475883681,-0.045,-0.19,0.19525624190000002,0.125,0.0,0.125,-0.17,-0.19,0.2549509757
2020-05-20 16:00:00,-0.085,-0.17,0.1900657781,0.155,0.0,0.155,-0.24,-0.17,0.2941088234,-0.095,-0.17,0.19474342090000002,0.155,0.0,0.155,-0.25,-0.17,0.3023243292
2020-05-20 16:30:00,-0.11,-0.14,0.1780449381,0.0,0.0,0.0,-0.11,-0.14,0.1780449381,-0.11,-0.16,0.19416487840000002,0.0,0.0,0.0,-0.11,-0.16,0.19416487840000002
2020-05-20 17:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-05-20 17:30:00,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09
2020-05-20 18:00:00,-0.078,0.429,0.4360332556,0.002,-0.011,0.0111803399,-0.08,0.44,0.4472135955,-0.088,-0.491,0.49882361610000003,0.002,-0.011,0.0111803399,-0.09,-0.48,0.4883646179
2020-05-20 18:30:00,-0.07150000000000001,-0.0955,0.1193000419,0.0085,-0.0155,0.0176776695,-0.08,-0.08,0.11313708500000001,-0.07150000000000001,-0.0955,0.1193000419,0.0085,-0.0155,0.0176776695,-0.08,-0.08,0.11313708500000001
2020-05-20 19:00:00,-0.067,-0.08,0.10435037130000001,0.013000000000000001,0.0,0.013000000000000001,-0.08,-0.08,0.11313708500000001,-0.067,-0.08,0.10435037130000001,0.013000000000000001,0.0,0.013000000000000001,-0.08,-0.08,0.11313708500000001
2020-05-20 19:30:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-05-20 20:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-20 20:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-20 21:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-20 21:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-20 22:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-20 22:30:00,-0.16,0.44,0.46818799640000003,0.0,0.0,0.0,-0.16,0.44,0.46818799640000003,-0.15,-0.5,0.5220153254000001,0.0,0.0,0.0,-0.15,-0.5,0.5220153254000001
2020-05-20 23:00:00,-0.13,0.46,0.4780167361,0.0,0.0,0.0,-0.13,0.46,0.4780167361,-0.18,-0.5,0.5314132102,0.0,0.0,0.0,-0.18,-0.5,0.5314132102
2020-05-20 23:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-21 00:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-21 00:30:00,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004,-0.16,0.44,0.46818799640000003,0.0,0.0,0.0,-0.16,0.44,0.46818799640000003
2020-05-21 01:00:00,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004,-0.16,0.44,0.46818799640000003,0.0,0.0,0.0,-0.16,0.44,0.46818799640000003
2020-05-21 01:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-21 02:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-21 02:30:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226
2020-05-21 03:00:00,-0.1295,-0.083,0.1538156364,0.0005,-0.003,0.0030413813000000002,-0.13,-0.08,0.15264337520000001,-0.1295,-0.083,0.1538156364,0.0005,-0.003,0.0030413813000000002,-0.13,-0.08,0.15264337520000001
2020-05-21 03:30:00,-0.19,-0.231,0.2991003176,0.0,-0.001,0.001,-0.19,-0.23,0.2983286778,-0.2,-0.241,0.3131788626,0.0,-0.001,0.001,-0.2,-0.24,0.312409987
2020-05-21 04:00:00,-0.35000000000000003,-0.23,0.41880783180000003,0.0,0.0,0.0,-0.35000000000000003,-0.23,0.41880783180000003,-0.35000000000000003,-0.24,0.4243819035,0.0,0.0,0.0,-0.35000000000000003,-0.24,0.4243819035
2020-05-21 04:30:00,-0.38,-0.21,0.43416586690000003,0.0,0.0,0.0,-0.38,-0.21,0.43416586690000003,-0.38,-0.22,0.43908996800000005,0.0,0.0,0.0,-0.38,-0.22,0.43908996800000005
2020-05-21 05:00:00,-0.39,-0.17,0.4254409477,0.0,0.0,0.0,-0.39,-0.17,0.4254409477,-0.39,-0.18,0.4295346319,0.0,0.0,0.0,-0.39,-0.18,0.4295346319
2020-05-21 05:30:00,-0.37,-0.15,0.3992492956,0.0,0.0,0.0,-0.37,-0.15,0.3992492956,-0.37,-0.16,0.4031128874,0.0,0.0,0.0,-0.37,-0.16,0.4031128874
2020-05-21 06:00:00,-0.4,-0.17,0.4346262762,0.0,0.0,0.0,-0.4,-0.17,0.4346262762,-0.39,-0.18,0.4295346319,0.0,0.0,0.0,-0.39,-0.18,0.4295346319
2020-05-21 06:30:00,-0.43,-0.18,0.4661544808,0.0,0.0,0.0,-0.43,-0.18,0.4661544808,-0.42,-0.19,0.46097722290000004,0.0,0.0,0.0,-0.42,-0.19,0.46097722290000004
2020-05-21 07:00:00,-0.38,-0.21,0.43416586690000003,0.0,0.0,0.0,-0.38,-0.21,0.43416586690000003,-0.38,-0.22,0.43908996800000005,0.0,0.0,0.0,-0.38,-0.22,0.43908996800000005
2020-05-21 07:30:00,-0.43,-0.22,0.483011387,0.0,0.0,0.0,-0.43,-0.22,0.483011387,-0.43,-0.23,0.4876474136,0.0,0.0,0.0,-0.43,-0.23,0.4876474136
2020-05-21 08:00:00,-0.44,-0.24,0.5011985634,0.0,0.0,0.0,-0.44,-0.24,0.5011985634,-0.44,-0.25,0.5060632372,0.0,0.0,0.0,-0.44,-0.25,0.5060632372
2020-05-21 08:30:00,-0.43,-0.30000000000000004,0.5243090692,0.0,0.0,0.0,-0.43,-0.30000000000000004,0.5243090692,-0.43,-0.31,0.5300943312,0.0,0.0,0.0,-0.43,-0.31,0.5300943312
2020-05-21 09:00:00,-0.27,-0.18,0.3244996148,0.0,0.0,0.0,-0.27,-0.18,0.3244996148,-0.27,-0.16,0.31384709650000003,0.0,0.0,0.0,-0.27,-0.16,0.31384709650000003
2020-05-21 09:30:00,-0.27,-0.1,0.28792360100000003,0.0,0.0,0.0,-0.27,-0.1,0.28792360100000003,-0.27,-0.09,0.2846049894,0.0,0.0,0.0,-0.27,-0.09,0.2846049894
2020-05-21 10:00:00,-0.27,-0.1,0.28792360100000003,0.0,0.0,0.0,-0.27,-0.1,0.28792360100000003,-0.27,-0.11,0.2915475947,0.0,0.0,0.0,-0.27,-0.11,0.2915475947
2020-05-21 10:30:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.09,0.24698178070000001,0.0,0.0,0.0,-0.23,-0.09,0.24698178070000001
2020-05-21 11:00:00,-0.153,-0.21250000000000002,0.26184967060000003,0.047,-0.022500000000000003,0.0521080608,-0.2,-0.19,0.2758622845,-0.153,-0.2225,0.27002823930000003,0.047,-0.022500000000000003,0.0521080608,-0.2,-0.2,0.28284271250000004
2020-05-21 11:30:00,-0.1705,-0.256,0.3075812901,0.029500000000000002,-0.056,0.0632949445,-0.2,-0.2,0.28284271250000004,-0.1705,-0.266,0.3159529237,0.029500000000000002,-0.056,0.0632949445,-0.2,-0.21,0.29
2020-05-21 12:00:00,-0.163,-0.2165,0.2710004613,0.047,-0.036500000000000005,0.0595084028,-0.21,-0.18,0.2765863337,-0.163,-0.2265,0.2790542062,0.047,-0.036500000000000005,0.0595084028,-0.21,-0.19,0.2831960452
2020-05-21 12:30:00,0.2985,-0.1695,0.3432673885,0.2485,-0.0395,0.2516197528,0.05,-0.13,0.1392838828,0.3085,-0.17950000000000002,0.35692085960000003,0.2485,-0.0395,0.2516197528,0.06,-0.14,0.1523154621
2020-05-21 13:00:00,0.39,-0.1265,0.4100027439,0.27,-0.0465,0.2739749076,0.12,-0.08,0.14422205100000002,0.39,-0.14650000000000002,0.4166080292,0.27,-0.0465,0.2739749076,0.12,-0.1,0.1562049935
2020-05-21 13:30:00,0.45,-0.159,0.4772640778,0.30000000000000004,-0.059000000000000004,0.3057466271,0.15,-0.1,0.1802775638,0.46,-0.159,0.48670422230000004,0.30000000000000004,-0.059000000000000004,0.3057466271,0.16,-0.1,0.1886796226
2020-05-21 14:00:00,0.5,-0.17,0.5281098371,0.33,-0.06,0.3354101966,0.17,-0.11,0.2024845673,0.5,-0.16,0.5249761899000001,0.33,-0.06,0.3354101966,0.17,-0.1,0.1972308292
2020-05-21 14:30:00,0.3975,-0.1265,0.4171432608,0.28750000000000003,-0.0465,0.2912361585,0.11,-0.08,0.1360147051,0.3975,-0.1365,0.4202838327,0.28750000000000003,-0.0465,0.2912361585,0.11,-0.09,0.14212670400000002
2020-05-21 15:00:00,0.0385,-0.1605,0.1650530218,0.1285,-0.0405,0.1347312139,-0.09,-0.12,0.15,0.0485,-0.1705,0.1772639275,0.1285,-0.0405,0.1347312139,-0.08,-0.13,0.15264337520000001
2020-05-21 15:30:00,-0.166,-0.21,0.26768638370000003,0.024,-0.04,0.0466476152,-0.19,-0.17,0.2549509757,-0.166,-0.22,0.2756011611,0.024,-0.04,0.0466476152,-0.19,-0.18,0.2617250466
2020-05-21 16:00:00,-0.3095,-0.23600000000000002,0.3892123456,0.0005,-0.006,0.0060207973,-0.31,-0.23,0.3860051813,-0.3095,-0.246,0.39535585240000004,0.0005,-0.006,0.0060207973,-0.31,-0.24,0.3920459157
2020-05-21 16:30:00,-0.21,-0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,-0.15,0.25806975800000004,-0.21,-0.14,0.2523885893,0.0,0.0,0.0,-0.21,-0.14,0.2523885893
2020-05-21 17:00:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.2,-0.11,0.2282542442,0.0,0.0,0.0,-0.2,-0.11,0.2282542442
2020-05-21 17:30:00,-0.19,-0.16,0.248394847,0.0,0.0,0.0,-0.19,-0.16,0.248394847,-0.19,-0.16,0.248394847,0.0,0.0,0.0,-0.19,-0.16,0.248394847
2020-05-21 18:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-21 18:30:00,-0.016,0.0,0.016,0.064,0.0,0.064,-0.08,0.0,0.08,0.004,0.0,0.004,0.064,0.0,0.064,-0.06,0.0,0.06
2020-05-21 19:00:00,-0.101,0.0,0.101,0.029,0.0,0.029,-0.13,0.0,0.13,-0.091,-0.08,0.1211651765,0.029,0.0,0.029,-0.12,-0.08,0.14422205100000002
2020-05-21 19:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-21 20:00:00,-0.069,-0.155,0.1696643746,0.031,-0.055,0.0631347765,-0.1,-0.1,0.14142135620000001,-0.059000000000000004,-0.155,0.1658493292,0.031,-0.055,0.0631347765,-0.09,-0.1,0.13453624050000001
2020-05-21 20:30:00,0.1825,-0.222,0.2873851945,0.10250000000000001,-0.10200000000000001,0.14460376900000002,0.08,-0.12,0.14422205100000002,0.1825,-0.222,0.2873851945,0.10250000000000001,-0.10200000000000001,0.14460376900000002,0.08,-0.12,0.14422205100000002
2020-05-21 21:00:00,0.28800000000000003,-0.262,0.3893430364,0.168,-0.122,0.2076246613,0.12,-0.14,0.1843908891,0.298,-0.272,0.4034699493,0.168,-0.122,0.2076246613,0.13,-0.15,0.1984943324
2020-05-21 21:30:00,0.301,-0.30000000000000004,0.4249717638,0.171,-0.14,0.221,0.13,-0.16,0.20615528130000002,0.301,-0.32,0.43931879090000003,0.171,-0.14,0.221,0.13,-0.18,0.2220360331
2020-05-21 22:00:00,0.31,-0.3105,0.4387599002,0.17,-0.1405,0.22054534680000001,0.14,-0.17,0.22022715550000002,0.31,-0.3205,0.445892644,0.17,-0.1405,0.22054534680000001,0.14,-0.18,0.22803508500000003
2020-05-21 22:30:00,0.3375,-0.3005,0.45189213310000004,0.17750000000000002,-0.1305,0.22031000890000002,0.16,-0.17,0.2334523506,0.34750000000000003,-0.3105,0.46601126600000004,0.17750000000000002,-0.1305,0.22031000890000002,0.17,-0.18,0.2475883681
2020-05-21 23:00:00,0.333,-0.318,0.4604486942,0.17300000000000001,-0.138,0.221298441,0.16,-0.18,0.24083189160000001,0.343,-0.328,0.474587189,0.17300000000000001,-0.138,0.221298441,0.17,-0.19,0.2549509757
2020-05-21 23:30:00,0.3325,-0.32,0.46147183010000004,0.17250000000000001,-0.14,0.2221626656,0.16,-0.18,0.24083189160000001,0.3425,-0.33,0.47561144860000004,0.17250000000000001,-0.14,0.2221626656,0.17,-0.19,0.2549509757
2020-05-22 00:00:00,0.338,-0.3025,0.45359701280000003,0.178,-0.1325,0.2219014421,0.16,-0.17,0.2334523506,0.34800000000000003,-0.3125,0.46771813090000003,0.178,-0.1325,0.2219014421,0.17,-0.18,0.2475883681
2020-05-22 00:30:00,0.34800000000000003,-0.302,0.4607689226,0.178,-0.132,0.2216032491,0.17,-0.17,0.24041630560000002,0.358,-0.312,0.47487682610000004,0.178,-0.132,0.2216032491,0.18,-0.18,0.2545584412
2020-05-22 01:00:00,0.3315,-0.3215,0.4617948679,0.1715,-0.14150000000000001,0.22233870560000002,0.16,-0.18,0.24083189160000001,0.3415,-0.3315,0.4759353948,0.1715,-0.14150000000000001,0.22233870560000002,0.17,-0.19,0.2549509757
2020-05-22 01:30:00,0.3255,-0.3045,0.4457246908,0.17550000000000002,-0.1345,0.22111196260000002,0.15,-0.17,0.226715681,0.3255,-0.3045,0.4457246908,0.17550000000000002,-0.1345,0.22111196260000002,0.15,-0.17,0.226715681
2020-05-22 02:00:00,0.2565,-0.2335,0.3468638061,0.1165,-0.10350000000000001,0.1558348485,0.14,-0.13,0.1910497317,0.2565,-0.24350000000000002,0.3536728715,0.1165,-0.10350000000000001,0.1558348485,0.14,-0.14,0.1979898987
2020-05-22 02:30:00,0.2705,-0.292,0.3980380007,0.1505,-0.132,0.20018553890000002,0.12,-0.16,0.2,0.2705,-0.302,0.40543094360000004,0.1505,-0.132,0.20018553890000002,0.12,-0.17,0.2080865205
2020-05-22 03:00:00,0.2165,-0.245,0.326951449,0.1165,-0.115,0.1636986561,0.1,-0.13,0.1640121947,0.2165,-0.255,0.3345104632,0.1165,-0.115,0.1636986561,0.1,-0.14,0.1720465053
2020-05-22 03:30:00,0.3115,-0.2715,0.4132124151,0.1615,-0.12150000000000001,0.2021002227,0.15,-0.15,0.2121320344,0.3115,-0.28150000000000003,0.41985056870000004,0.1615,-0.12150000000000001,0.2021002227,0.15,-0.16,0.219317122
2020-05-22 04:00:00,0.35350000000000004,-0.3265,0.481211492,0.17350000000000002,-0.1365,0.2207589183,0.18,-0.19,0.2617250466,0.35350000000000004,-0.3265,0.481211492,0.17350000000000002,-0.1365,0.2207589183,0.18,-0.19,0.2617250466
2020-05-22 04:30:00,0.35350000000000004,-0.3325,0.485302483,0.17350000000000002,-0.14250000000000002,0.2245183734,0.18,-0.19,0.2617250466,0.35350000000000004,-0.3325,0.485302483,0.17350000000000002,-0.14250000000000002,0.2245183734,0.18,-0.19,0.2617250466
2020-05-22 05:00:00,0.23,-0.3315,0.40347521610000003,0.12,-0.0915,0.15090477130000002,0.11,-0.24,0.2640075756,0.24,-0.3415,0.4173993891,0.12,-0.0915,0.15090477130000002,0.12,-0.25,0.2773084925
2020-05-22 05:30:00,-0.09,-0.35000000000000003,0.36138622,0.0,0.0,0.0,-0.09,-0.35000000000000003,0.36138622,-0.09,-0.36,0.37107950630000003,0.0,0.0,0.0,-0.09,-0.36,0.37107950630000003
2020-05-22 06:00:00,-0.13,-0.35000000000000003,0.3733630941,0.0,0.0,0.0,-0.13,-0.35000000000000003,0.3733630941,-0.13,-0.36,0.38275318420000004,0.0,0.0,0.0,-0.13,-0.36,0.38275318420000004
2020-05-22 06:30:00,-0.13,-0.36,0.38275318420000004,0.0,0.0,0.0,-0.13,-0.36,0.38275318420000004,-0.12,-0.37,0.3889730068,0.0,0.0,0.0,-0.12,-0.37,0.3889730068
2020-05-22 07:00:00,-0.11,-0.37,0.3860051813,0.0,0.0,0.0,-0.11,-0.37,0.3860051813,-0.1,-0.38,0.39293765410000003,0.0,0.0,0.0,-0.1,-0.38,0.39293765410000003
2020-05-22 07:30:00,0.0775,-0.3655,0.37362615,0.0975,-0.0755,0.1233146382,-0.02,-0.29,0.2906888371,0.08750000000000001,-0.3755,0.3855599824,0.0975,-0.0755,0.1233146382,-0.01,-0.30000000000000004,0.30016662040000003
2020-05-22 08:00:00,0.279,-0.392,0.4811496649,0.189,-0.14200000000000002,0.2364000846,0.09,-0.25,0.2657066051,0.279,-0.402,0.4893311762,0.189,-0.14200000000000002,0.2364000846,0.09,-0.26,0.2751363298
2020-05-22 08:30:00,0.28250000000000003,-0.489,0.564736443,0.2025,-0.129,0.2400984173,0.08,-0.36,0.36878177830000003,0.28250000000000003,-0.499,0.5734171693,0.2025,-0.129,0.2400984173,0.08,-0.37,0.3785498646
2020-05-22 09:00:00,0.7205,-0.339,0.796267072,0.42050000000000004,-0.139,0.4428783693,0.30000000000000004,-0.2,0.3605551275,0.6705,-0.859,1.0897023676,0.42050000000000004,-0.139,0.4428783693,0.25,-0.72,0.7621679605
2020-05-22 09:30:00,0.86,-0.405,0.9505919209,0.48,-0.145,0.5014229751,0.38,-0.26,0.46043457730000004,0.85,-0.5650000000000001,1.0206493031,0.48,-0.145,0.5014229751,0.37,-0.42,0.5597320788
2020-05-22 10:00:00,0.857,-0.3735,0.9348535982,0.47700000000000004,-0.1335,0.4953294358,0.38,-0.24,0.4494441011,0.867,-0.3835,0.9480301947,0.47700000000000004,-0.1335,0.4953294358,0.39,-0.25,0.4632493929
2020-05-22 10:30:00,0.863,-0.3665,0.9375986615,0.483,-0.1365,0.5019175729,0.38,-0.23,0.44418464630000004,0.873,-0.3765,0.9507266957,0.483,-0.1365,0.5019175729,0.39,-0.24,0.4579301257
2020-05-22 11:00:00,0.809,-0.48450000000000004,0.9429852862,0.47900000000000004,-0.14450000000000002,0.5003211469000001,0.33,-0.34,0.47381430960000004,0.8190000000000001,-0.49450000000000005,0.9567085502,0.47900000000000004,-0.14450000000000002,0.5003211469000001,0.34,-0.35000000000000003,0.487954916
2020-05-22 11:30:00,0.874,-0.3755,0.9512498357,0.484,-0.1355,0.5026094408,0.39,-0.24,0.4579301257,0.884,-0.3755,0.96044586,0.484,-0.1355,0.5026094408,0.4,-0.24,0.4664761516
2020-05-22 12:00:00,0.8535,-0.462,0.9705185470000001,0.5035000000000001,-0.132,0.5205153696,0.35000000000000003,-0.33,0.48104053880000003,0.8535,-0.47200000000000003,0.9753185377,0.5035000000000001,-0.132,0.5205153696,0.35000000000000003,-0.34,0.487954916
2020-05-22 12:30:00,0.8625,-0.371,0.9389074768000001,0.49250000000000005,-0.14100000000000001,0.5122862969,0.37,-0.23,0.4356604182,0.8625,-0.381,0.9429036271000001,0.49250000000000005,-0.14100000000000001,0.5122862969,0.37,-0.24,0.4410215414
2020-05-22 13:00:00,0.886,-0.455,0.9960025100000001,0.516,-0.135,0.5333676031,0.37,-0.32,0.4891829923,0.896,-0.465,1.0094756064,0.516,-0.135,0.5333676031,0.38,-0.33,0.5032891813
2020-05-22 13:30:00,0.9225000000000001,-0.37,0.9939347313,0.5025000000000001,-0.13,0.5190435916,0.42,-0.24,0.4837354649,0.9325,-0.38,1.0069539463,0.5025000000000001,-0.13,0.5190435916,0.43,-0.25,0.4973932046
2020-05-22 14:00:00,0.8705,-0.48150000000000004,0.9947926920000001,0.5005000000000001,-0.14150000000000001,0.5201177751,0.37,-0.34,0.5024937811,0.8805000000000001,-0.49150000000000005,1.0083910452,0.5005000000000001,-0.14150000000000001,0.5201177751,0.38,-0.35000000000000003,0.5166236541
2020-05-22 14:30:00,0.934,-0.322,0.9879473670000001,0.504,-0.14200000000000002,0.5236220011,0.43,-0.18,0.4661544808,0.934,-0.492,1.0556609304,0.504,-0.14200000000000002,0.5236220011,0.43,-0.35000000000000003,0.5544366510000001
2020-05-22 15:00:00,0.9105000000000001,0.021,0.9107421424000001,0.5105000000000001,-0.129,0.5265465317,0.4,0.15,0.42720018730000003,0.8605,-0.929,1.2662942983,0.5105000000000001,-0.129,0.5265465317,0.35000000000000003,-0.8,0.8732124598000001
2020-05-22 15:30:00,0.964,-0.2315,0.9914072070000001,0.524,-0.14150000000000001,0.5427690577000001,0.44,-0.09,0.4491102315,0.9440000000000001,-0.5915,1.1140054982,0.524,-0.14150000000000001,0.5427690577000001,0.42,-0.45,0.6155485359
2020-05-22 16:00:00,0.9115000000000001,-0.452,1.0174164585,0.5015000000000001,-0.14200000000000002,0.521216126,0.41000000000000003,-0.31,0.514003891,0.9215000000000001,-0.462,1.0308279439,0.5015000000000001,-0.14200000000000002,0.521216126,0.42,-0.32,0.5280151513
2020-05-22 16:30:00,0.9335,-0.429,1.027357411,0.5135000000000001,-0.129,0.5294556166000001,0.42,-0.30000000000000004,0.5161395160000001,0.9435,-0.439,1.0406311787,0.5135000000000001,-0.129,0.5294556166000001,0.43,-0.31,0.5300943312
2020-05-22 17:00:00,0.989,-0.34600000000000003,1.047777171,0.509,-0.136,0.5268557677,0.48,-0.21,0.5239274759,0.989,-0.366,1.0545506152,0.509,-0.136,0.5268557677,0.48,-0.23,0.5322593353
2020-05-22 17:30:00,0.9845,-0.36,1.0482558132,0.49450000000000005,-0.14,0.5139360369,0.49,-0.22,0.5371219601,0.9945,-0.36,1.0576531804,0.49450000000000005,-0.14,0.5139360369,0.5,-0.22,0.5462600113
2020-05-22 18:00:00,0.534,-0.49,0.7247454726,0.274,0.0,0.274,0.26,-0.49,0.5547071299,0.514,-0.5,0.7170746126,0.274,0.0,0.274,0.24,-0.5,0.554616985
2020-05-22 18:30:00,0.35350000000000004,-0.5,0.6123416122,0.2735,0.0,0.2735,0.08,-0.5,0.506359556,0.35350000000000004,-0.51,0.6205338428,0.2735,0.0,0.2735,0.08,-0.51,0.51623638
2020-05-22 19:00:00,0.535,-0.3915,0.6629458877000001,0.275,-0.0015,0.2750040909,0.26,-0.39,0.4687216658,0.535,-0.4015,0.6689000299,0.275,-0.0015,0.2750040909,0.26,-0.4,0.47707441770000003
2020-05-22 19:30:00,0.784,-0.32,0.8467915918000001,0.384,-0.08,0.3922448215,0.4,-0.24,0.4664761516,0.794,-0.36,0.8718004359,0.384,-0.08,0.3922448215,0.41000000000000003,-0.28,0.4964876635
2020-05-22 20:00:00,0.9515,-0.308,1.0001081192,0.4615,-0.128,0.4789219665,0.49,-0.18,0.5220153254000001,0.9615,-0.318,1.0127221978,0.4615,-0.128,0.4789219665,0.5,-0.19,0.5348831648
2020-05-22 20:30:00,0.9225000000000001,-0.3295,0.9795797568000001,0.4525,-0.1395,0.4735150473,0.47000000000000003,-0.19,0.5069516742,0.9325,-0.3395,0.9923792118,0.4525,-0.1395,0.4735150473,0.48,-0.2,0.52
2020-05-22 21:00:00,0.919,-0.3285,0.9759473603000001,0.449,-0.1385,0.46987578150000003,0.47000000000000003,-0.19,0.5069516742,0.929,-0.3385,0.9887483249000001,0.449,-0.1385,0.46987578150000003,0.48,-0.2,0.52
2020-05-22 21:30:00,0.9225000000000001,-0.3085,0.9727170709,0.4525,-0.1285,0.47039185790000004,0.47000000000000003,-0.18,0.5032891813,0.9325,-0.3085,0.9822059356,0.4525,-0.1285,0.47039185790000004,0.48,-0.18,0.5126402247
2020-05-22 22:00:00,0.9065000000000001,-0.326,0.9633370386000001,0.4465,-0.136,0.4667528789,0.46,-0.19,0.4976946855,0.9065000000000001,-0.336,0.9667669057,0.4465,-0.136,0.4667528789,0.46,-0.2,0.5015974482000001
2020-05-22 22:30:00,0.9035000000000001,-0.33,0.9618795403,0.4435,-0.14,0.4650723062,0.46,-0.19,0.4976946855,0.9035000000000001,-0.34,0.9653560224000001,0.4435,-0.14,0.4650723062,0.46,-0.2,0.5015974482000001
2020-05-22 23:00:00,0.9095000000000001,-0.2995,0.9575439938,0.4495,-0.1295,0.4677825349,0.46,-0.17,0.4904079934,0.9195000000000001,-0.3095,0.9701909606,0.4495,-0.1295,0.4677825349,0.47000000000000003,-0.18,0.5032891813
2020-05-22 23:30:00,0.898,-0.302,0.9474217646,0.448,-0.132,0.46704175400000003,0.45,-0.17,0.48104053880000003,0.908,-0.312,0.9601083272000001,0.448,-0.132,0.46704175400000003,0.46,-0.18,0.49396356140000003
2020-05-23 00:00:00,0.8925000000000001,-0.3195,0.9479643981,0.4425,-0.1395,0.4639682101,0.45,-0.18,0.48466483260000004,0.9025000000000001,-0.3295,0.9607687027,0.4425,-0.1395,0.4639682101,0.46,-0.19,0.4976946855
2020-05-23 00:30:00,0.895,-0.311,0.9474945910000001,0.445,-0.131,0.4638814504,0.45,-0.18,0.48466483260000004,0.905,-0.321,0.9602426777,0.445,-0.131,0.4638814504,0.46,-0.19,0.4976946855
2020-05-23 01:00:00,0.9115000000000001,-0.299,0.9592878869,0.4515,-0.129,0.4695670879,0.46,-0.17,0.4904079934,0.9215000000000001,-0.309,0.971927595,0.4515,-0.129,0.4695670879,0.47000000000000003,-0.18,0.5032891813
2020-05-23 01:30:00,0.9035000000000001,-0.3285,0.9613659553,0.4435,-0.1385,0.46462296540000003,0.46,-0.19,0.4976946855,0.9135000000000001,-0.3385,0.9741994149000001,0.4435,-0.1385,0.46462296540000003,0.47000000000000003,-0.2,0.5107837116
2020-05-23 02:00:00,0.9065000000000001,-0.3265,0.9635063570000001,0.4465,-0.1365,0.4668988113,0.46,-0.19,0.4976946855,0.9165000000000001,-0.3365,0.9763219244,0.4465,-0.1365,0.4668988113,0.47000000000000003,-0.2,0.5107837116
2020-05-23 02:30:00,0.9205000000000001,-0.308,0.9706617588,0.4505,-0.128,0.4683313464,0.47000000000000003,-0.18,0.5032891813,0.9205000000000001,-0.318,0.9738810246,0.4505,-0.128,0.4683313464,0.47000000000000003,-0.19,0.5069516742
2020-05-23 03:00:00,0.9165000000000001,-0.3265,0.9729206031000001,0.4465,-0.1365,0.4668988113,0.47000000000000003,-0.19,0.5069516742,0.9165000000000001,-0.3365,0.9763219244,0.4465,-0.1365,0.4668988113,0.47000000000000003,-0.2,0.5107837116
2020-05-23 03:30:00,0.9445,0.07250000000000001,0.9472784701,0.4445,-0.1375,0.46528109780000004,0.5,0.21,0.5423098745,0.9045000000000001,-0.7275,1.1607654802,0.4445,-0.1375,0.46528109780000004,0.46,-0.59,0.7481310046
2020-05-23 04:00:00,0.9515,0.1615,0.9651085431,0.4515,-0.1285,0.46942997350000004,0.5,0.29,0.5780138407000001,0.9115000000000001,-0.7785000000000001,1.1987053433,0.4515,-0.1285,0.46942997350000004,0.46,-0.65,0.7963039621
2020-05-23 04:30:00,0.9485,0.1555,0.9611620571,0.4485,-0.1345,0.46823338200000003,0.5,0.29,0.5780138407000001,0.8885000000000001,-0.7845000000000001,1.1852731753,0.4485,-0.1345,0.46823338200000003,0.44,-0.65,0.7849203781
2020-05-23 05:00:00,0.884,0.165,0.8992669237,0.434,-0.135,0.454511826,0.45,0.30000000000000004,0.5408326913,0.8240000000000001,-0.775,1.1311945014,0.434,-0.135,0.454511826,0.39,-0.64,0.7494664769
2020-05-23 05:30:00,0.8210000000000001,0.2175,0.8493216411000001,0.41100000000000003,-0.1125,0.4261188215,0.41000000000000003,0.33,0.5263078947000001,0.761,-0.7225,1.0493461059,0.41100000000000003,-0.1125,0.4261188215,0.35000000000000003,-0.61,0.7032780389000001
2020-05-23 06:00:00,0.9135000000000001,0.17300000000000001,0.9297371941,0.4435,-0.127,0.4613255358,0.47000000000000003,0.30000000000000004,0.5575840744,0.8635,-0.767,1.1549550857,0.4435,-0.127,0.4613255358,0.42,-0.64,0.7655063684000001
2020-05-23 06:30:00,0.9510000000000001,0.1295,0.9597766667000001,0.451,-0.1405,0.4723782912,0.5,0.27,0.5682429058,0.901,-0.8005,1.2052390842,0.451,-0.1405,0.4723782912,0.45,-0.66,0.7988116173
2020-05-23 07:00:00,0.9540000000000001,0.1135,0.9607279792000001,0.454,-0.14650000000000002,0.4770516219,0.5,0.26,0.5635601121,0.904,-0.8065,1.211469459,0.454,-0.14650000000000002,0.4770516219,0.45,-0.66,0.7988116173
2020-05-23 07:30:00,0.977,0.14450000000000002,0.9876280930000001,0.467,-0.1355,0.4862604755,0.51,0.28,0.5818075283,0.927,-0.7855000000000001,1.2150470156,0.467,-0.1355,0.4862604755,0.46,-0.65,0.7963039621
2020-05-23 08:00:00,0.9695,-0.255,1.0024745633,0.46950000000000003,-0.145,0.4913809622,0.5,-0.11,0.5119570294,0.9595,-0.435,1.0535014238,0.46950000000000003,-0.145,0.4913809622,0.49,-0.29,0.5693856338000001
2020-05-23 08:30:00,0.9735,-0.366,1.0400280044,0.47350000000000003,-0.156,0.498536107,0.5,-0.21,0.5423098745,0.9735,-0.366,1.0400280044,0.47350000000000003,-0.156,0.498536107,0.5,-0.21,0.5423098745
2020-05-23 09:00:00,1.015,-0.3105,1.0614307561,0.495,-0.1305,0.5119133227,0.52,-0.18,0.5502726597,1.025,-0.3205,1.0739391277,0.495,-0.1305,0.5119133227,0.53,-0.19,0.5630275304
2020-05-23 09:30:00,0.996,-0.326,1.0479942748,0.486,-0.136,0.5046701893000001,0.51,-0.19,0.544242593,1.006,-0.336,1.0606281158,0.486,-0.136,0.5046701893000001,0.52,-0.2,0.5571355311
2020-05-23 10:00:00,1.013,-0.332,1.0660173545,0.493,-0.14200000000000002,0.5130428832,0.52,-0.19,0.5536244214,1.023,-0.342,1.0786533271,0.493,-0.14200000000000002,0.5130428832,0.53,-0.2,0.5664803615
2020-05-23 10:30:00,1.019,-0.31,1.0651107924,0.489,-0.13,0.5059851776000001,0.53,-0.18,0.5597320788,1.029,-0.32,1.0776089272,0.489,-0.13,0.5059851776000001,0.54,-0.19,0.5724508713
2020-05-23 11:00:00,1.0265,-0.312,1.0728682352,0.4965,-0.132,0.5137472628,0.53,-0.18,0.5597320788,1.0365,-0.322,1.0853645701,0.4965,-0.132,0.5137472628,0.54,-0.19,0.5724508713
2020-05-23 11:30:00,1.0145,-0.343,1.070915146,0.49450000000000005,-0.14300000000000002,0.5147613525,0.52,-0.2,0.5571355311,1.0145,-0.343,1.070915146,0.49450000000000005,-0.14300000000000002,0.5147613525,0.52,-0.2,0.5571355311
2020-05-23 12:00:00,1.0445,-0.3035,1.0877005562,0.5045000000000001,-0.1335,0.521864446,0.54,-0.17,0.5661271942,1.0545,-0.3335,1.1059803344,0.5045000000000001,-0.1335,0.521864446,0.55,-0.2,0.5852349955
2020-05-23 12:30:00,1.077,-0.3095,1.1205887961,0.517,-0.1295,0.5329720912,0.56,-0.18,0.5882176468,1.077,-0.3195,1.1233918506,0.517,-0.1295,0.5329720912,0.56,-0.19,0.5913543777
2020-05-23 13:00:00,1.0865,-0.333,1.136385168,0.5265000000000001,-0.14300000000000002,0.5455742388,0.56,-0.19,0.5913543777,1.0865,-0.343,1.1393556293,0.5265000000000001,-0.14300000000000002,0.5455742388,0.56,-0.2,0.5946427499
2020-05-23 13:30:00,1.0315,-0.327,1.0820911468,0.5015000000000001,-0.137,0.5198761872000001,0.53,-0.19,0.5630275304,1.0415,-0.337,1.0946649031,0.5015000000000001,-0.137,0.5198761872000001,0.54,-0.2,0.5758472020000001
2020-05-23 14:00:00,1.0035,-0.318,1.0526805071,0.48350000000000004,-0.128,0.5001562256000001,0.52,-0.19,0.5536244214,1.0135,-0.328,1.0652540777,0.48350000000000004,-0.128,0.5001562256000001,0.53,-0.2,0.5664803615
2020-05-23 14:30:00,0.998,-0.3375,1.053522781,0.47800000000000004,-0.1375,0.49738340340000003,0.52,-0.2,0.5571355311,0.998,-0.34750000000000003,1.0567687779,0.47800000000000004,-0.1375,0.49738340340000003,0.52,-0.21,0.5608029957
2020-05-23 15:00:00,1.0,-0.329,1.0527302598,0.48,-0.139,0.4997209221,0.52,-0.19,0.5536244214,1.0,-0.339,1.0558981959,0.48,-0.139,0.4997209221,0.52,-0.2,0.5571355311
2020-05-23 15:30:00,1.0155,-0.308,1.0611805925,0.48550000000000004,-0.128,0.5020898824,0.53,-0.18,0.5597320788,1.0155,-0.308,1.0611805925,0.48550000000000004,-0.128,0.5020898824,0.53,-0.18,0.5597320788
2020-05-23 16:00:00,1.0245,-0.3095,1.0702291811,0.49450000000000005,-0.1295,0.5111756058,0.53,-0.18,0.5597320788,1.0245,-0.3095,1.0702291811,0.49450000000000005,-0.1295,0.5111756058,0.53,-0.18,0.5597320788
2020-05-23 16:30:00,1.0495,-0.33,1.100159193,0.5095000000000001,-0.14,0.5283845664,0.54,-0.19,0.5724508713,1.0595,-0.33,1.1097027755,0.5095000000000001,-0.14,0.5283845664,0.55,-0.19,0.5818934610000001
2020-05-23 17:00:00,1.048,-0.3115,1.0933143418,0.508,-0.1315,0.5247439852,0.54,-0.18,0.5692099788,1.048,-0.3115,1.0933143418,0.508,-0.1315,0.5247439852,0.54,-0.18,0.5692099788
2020-05-23 17:30:00,1.0215,-0.268,1.0560711387,0.49150000000000005,-0.128,0.5078939358,0.53,-0.14,0.5481788029,1.0215,-0.358,1.0824168559,0.49150000000000005,-0.128,0.5078939358,0.53,-0.23,0.577754273
2020-05-23 18:00:00,0.9965,-0.2595,1.029734189,0.47650000000000003,-0.1395,0.4965002518,0.52,-0.12,0.5336665626,0.9865,-0.41950000000000004,1.071989972,0.47650000000000003,-0.1395,0.4965002518,0.51,-0.28,0.5818075283
2020-05-23 18:30:00,0.997,-0.3265,1.0491002097,0.47700000000000004,-0.1365,0.4961463998,0.52,-0.19,0.5536244214,0.997,-0.3365,1.052255316,0.47700000000000004,-0.1365,0.4961463998,0.52,-0.2,0.5571355311
2020-05-23 19:00:00,0.9765,-0.3075,1.0237717031,0.47650000000000003,-0.1275,0.49326311440000004,0.5,-0.18,0.5314132102,0.9865,-0.3175,1.0363341643,0.47650000000000003,-0.1275,0.49326311440000004,0.51,-0.19,0.544242593
2020-05-23 19:30:00,0.9635,-0.3115,1.0126028343,0.47350000000000003,-0.1315,0.491420899,0.49,-0.18,0.5220153254000001,0.9635,-0.3215,1.0157236337,0.47350000000000003,-0.1315,0.491420899,0.49,-0.19,0.5255473337000001
2020-05-23 20:00:00,0.9385,-0.3195,0.9913942203,0.4585,-0.1395,0.4792520214,0.48,-0.18,0.5126402247,0.9385,-0.3295,0.9946620029000001,0.4585,-0.1395,0.4792520214,0.48,-0.19,0.51623638
2020-05-23 20:30:00,0.927,-0.3025,0.9751078146000001,0.457,-0.1325,0.475820607,0.47000000000000003,-0.17,0.49979996,0.927,-0.3125,0.9782562292,0.457,-0.1325,0.475820607,0.47000000000000003,-0.18,0.5032891813
2020-05-23 21:00:00,0.872,-0.2715,0.9132887002000001,0.442,-0.12150000000000001,0.4583952988,0.43,-0.15,0.4554119015,0.872,-0.28150000000000003,0.916311219,0.442,-0.12150000000000001,0.4583952988,0.43,-0.16,0.4588027899
2020-05-23 21:30:00,0.796,-0.2745,0.8420013361,0.41600000000000004,-0.1245,0.4342306415,0.38,-0.15,0.4085339643,0.806,-0.28450000000000003,0.8547375328,0.41600000000000004,-0.1245,0.4342306415,0.39,-0.16,0.4215447782
2020-05-23 22:00:00,0.711,-0.23950000000000002,0.7502541236,0.381,-0.1095,0.3964230695,0.33,-0.13,0.354682957,0.721,-0.2495,0.7629490481000001,0.381,-0.1095,0.3964230695,0.34,-0.14,0.3676955262
2020-05-23 22:30:00,0.7915000000000001,-0.25,0.8300435230000001,0.41150000000000003,-0.11,0.4259486471,0.38,-0.14,0.4049691346,0.8015,-0.26,0.8426163124,0.41150000000000003,-0.11,0.4259486471,0.39,-0.15,0.4178516483
2020-05-23 23:00:00,0.8260000000000001,-0.273,0.8699454006,0.426,-0.123,0.44340162380000003,0.4,-0.15,0.42720018730000003,0.836,-0.28300000000000003,0.882601269,0.426,-0.123,0.44340162380000003,0.41000000000000003,-0.16,0.4401136217
2020-05-23 23:30:00,0.794,-0.2765,0.8407664658,0.41400000000000003,-0.1265,0.4328951952,0.38,-0.15,0.4085339643,0.794,-0.28650000000000003,0.8441079611000001,0.41400000000000003,-0.1265,0.4328951952,0.38,-0.16,0.41231056260000004
2020-05-24 00:00:00,0.796,-0.245,0.8328511272,0.41600000000000004,-0.115,0.4316028267,0.38,-0.13,0.4016217126,0.796,-0.275,0.8421644732,0.41600000000000004,-0.115,0.4316028267,0.38,-0.16,0.41231056260000004
2020-05-24 00:30:00,0.7000000000000001,-0.2275,0.7360409296,0.38,-0.0975,0.39230887070000003,0.32,-0.13,0.3453983208,0.71,-0.23750000000000002,0.7486696535,0.38,-0.0975,0.39230887070000003,0.33,-0.14,0.3584689666
2020-05-24 01:00:00,0.704,-0.262,0.751172417,0.384,-0.112,0.4,0.32,-0.15,0.3534119409,0.714,-0.272,0.7640549718,0.384,-0.112,0.4,0.33,-0.16,0.3667424164
2020-05-24 01:30:00,0.677,-0.2225,0.712625603,0.367,-0.0925,0.3784775423,0.31,-0.13,0.33615472630000004,0.677,-0.2325,0.7158109038,0.367,-0.0925,0.3784775423,0.31,-0.14,0.34014702700000005
2020-05-24 02:00:00,0.7245,-0.24250000000000002,0.7640068717,0.3945,-0.10250000000000001,0.40759845440000003,0.33,-0.14,0.3584689666,0.7345,-0.24250000000000002,0.7734962831000001,0.3945,-0.10250000000000001,0.40759845440000003,0.34,-0.14,0.3676955262
2020-05-24 02:30:00,0.6880000000000001,-0.2675,0.7381735907,0.378,-0.1075,0.3929888675,0.31,-0.16,0.3488552709,0.6980000000000001,-0.2675,0.7475026756,0.378,-0.1075,0.3929888675,0.32,-0.16,0.3577708764
2020-05-24 03:00:00,0.6605000000000001,-0.24550000000000002,0.7046492035,0.36050000000000004,-0.0955,0.3729349809,0.30000000000000004,-0.15,0.3354101966,0.6605000000000001,-0.24550000000000002,0.7046492035,0.36050000000000004,-0.0955,0.3729349809,0.30000000000000004,-0.15,0.3354101966
2020-05-24 03:30:00,0.5395,-0.0795,0.5453260493000001,0.3095,-0.0495,0.313433406,0.23,-0.03,0.23194827010000002,0.5395,-0.23950000000000002,0.5902715477,0.3095,-0.0495,0.313433406,0.23,-0.19,0.2983286778
2020-05-24 04:00:00,0.6355000000000001,-0.20350000000000001,0.6672874193,0.34550000000000003,-0.0835,0.3554469018,0.29,-0.12,0.31384709650000003,0.6355000000000001,-0.20350000000000001,0.6672874193,0.34550000000000003,-0.0835,0.3554469018,0.29,-0.12,0.31384709650000003
2020-05-24 04:30:00,0.583,-0.212,0.6203490953,0.323,-0.082,0.3332461553,0.26,-0.13,0.2906888371,0.593,-0.222,0.6331927037,0.323,-0.082,0.3332461553,0.27,-0.14,0.3041381265
2020-05-24 05:00:00,0.538,-0.1585,0.5608620597,0.298,-0.0485,0.30192093340000004,0.24,-0.11,0.2640075756,0.548,-0.1685,0.5733203729,0.298,-0.0485,0.30192093340000004,0.25,-0.12,0.2773084925
2020-05-24 05:30:00,0.391,-0.1885,0.4340659512,0.281,-0.018500000000000003,0.2816083273,0.11,-0.17,0.2024845673,0.401,-0.1985,0.4474407782,0.281,-0.018500000000000003,0.2816083273,0.12,-0.18,0.2163330765
2020-05-24 06:00:00,0.17350000000000002,-0.24,0.29614565670000004,0.2735,0.0,0.2735,-0.1,-0.24,0.26,0.1835,-0.25,0.3101165104,0.2735,0.0,0.2735,-0.09,-0.25,0.2657066051
2020-05-24 06:30:00,0.17300000000000001,-0.2,0.2644409197,0.273,0.0,0.273,-0.1,-0.2,0.2236067977,0.183,-0.21,0.27854802100000003,0.273,0.0,0.273,-0.09,-0.21,0.2284731932
2020-05-24 07:00:00,0.1935,-0.08,0.2093854102,0.2735,0.0,0.2735,-0.08,-0.08,0.11313708500000001,0.1935,-0.32,0.373954877,0.2735,0.0,0.2735,-0.08,-0.32,0.32984845
2020-05-24 07:30:00,0.658,0.2625,0.7084280133,0.328,-0.0775,0.33703152670000003,0.33,0.34,0.47381430960000004,0.588,-0.6675,0.8895505888,0.328,-0.0775,0.33703152670000003,0.26,-0.59,0.6447480128
2020-05-24 08:00:00,0.586,0.34600000000000003,0.680523328,0.296,-0.044,0.2992524018,0.29,0.39,0.48600411520000003,0.526,-0.5740000000000001,0.7785576408,0.296,-0.044,0.2992524018,0.23,-0.53,0.577754273
2020-05-24 08:30:00,0.633,0.1915,0.6613329343000001,0.323,-0.0685,0.330183661,0.31,0.26,0.40459856650000003,0.593,-0.48850000000000005,0.7682976311,0.323,-0.0685,0.330183661,0.27,-0.42,0.4992995093
2020-05-24 09:00:00,0.6295000000000001,-0.197,0.6596053744,0.3295,-0.08700000000000001,0.34079209200000005,0.30000000000000004,-0.11,0.3195309062,0.6295000000000001,-0.20700000000000002,0.6626607352,0.3295,-0.08700000000000001,0.34079209200000005,0.30000000000000004,-0.12,0.3231098884
2020-05-24 09:30:00,0.646,-0.1925,0.6740713983000001,0.34600000000000003,-0.0825,0.3556996626,0.30000000000000004,-0.11,0.3195309062,0.646,-0.2025,0.6769950148,0.34600000000000003,-0.0825,0.3556996626,0.30000000000000004,-0.12,0.3231098884
2020-05-24 10:00:00,0.648,-0.1605,0.6675808940000001,0.34800000000000003,-0.07050000000000001,0.3550693594,0.30000000000000004,-0.09,0.3132091953,0.648,-0.1705,0.6700554082,0.34800000000000003,-0.07050000000000001,0.3550693594,0.30000000000000004,-0.1,0.316227766
2020-05-24 10:30:00,0.6805,-0.1615,0.6994015299,0.36050000000000004,-0.07150000000000001,0.36752210820000003,0.32,-0.09,0.33241540280000004,0.6805,-0.1715,0.7017780988,0.36050000000000004,-0.07150000000000001,0.36752210820000003,0.32,-0.1,0.3352610923
2020-05-24 11:00:00,0.7575000000000001,-0.17950000000000002,0.7784770388000001,0.3975,-0.0795,0.40537205130000004,0.36,-0.1,0.3736308338,0.7575000000000001,-0.1895,0.7808434542,0.3975,-0.0795,0.40537205130000004,0.36,-0.11,0.3764306045
2020-05-24 11:30:00,0.7475,-0.17850000000000002,0.7685170785000001,0.3875,-0.0785,0.3953713444,0.36,-0.1,0.3736308338,0.7475,-0.1885,0.7709010961,0.3875,-0.0785,0.3953713444,0.36,-0.11,0.3764306045
2020-05-24 12:00:00,0.707,-0.156,0.7240062154,0.377,-0.066,0.3827335888,0.33,-0.09,0.34205262750000004,0.717,-0.166,0.7359653524,0.377,-0.066,0.3827335888,0.34,-0.1,0.35440090290000004
2020-05-24 12:30:00,0.5925,-0.1335,0.6073536861000001,0.3225,-0.043500000000000004,0.3254204972,0.27,-0.09,0.2846049894,0.5925,-0.14350000000000002,0.6096298057,0.3225,-0.043500000000000004,0.3254204972,0.27,-0.1,0.28792360100000003
2020-05-24 13:00:00,0.3785,-0.20950000000000002,0.4326112574,0.1685,-0.0795,0.1863129088,0.21,-0.13,0.24698178070000001,0.3785,-0.1995,0.42785803720000004,0.1685,-0.0795,0.1863129088,0.21,-0.12,0.2418677324
2020-05-24 13:30:00,0.458,-0.276,0.5347335785,0.23800000000000002,-0.126,0.2692953769,0.22,-0.15,0.26627053910000004,0.468,-0.28600000000000003,0.5484706009,0.23800000000000002,-0.126,0.2692953769,0.23,-0.16,0.28017851450000003
2020-05-24 14:00:00,0.526,-0.29150000000000004,0.6013719731,0.266,-0.1315,0.29672925370000003,0.26,-0.16,0.30528675040000003,0.526,-0.3015,0.6062823187,0.266,-0.1315,0.29672925370000003,0.26,-0.17,0.3106444913
2020-05-24 14:30:00,0.47850000000000004,-0.269,0.5489291849,0.2485,-0.11900000000000001,0.2755235925,0.23,-0.15,0.2745906044,0.48850000000000005,-0.269,0.5576676878,0.2485,-0.11900000000000001,0.2755235925,0.24,-0.15,0.283019434
2020-05-24 15:00:00,0.295,-0.182,0.3466251578,0.165,-0.082,0.1842525441,0.13,-0.1,0.1640121947,0.295,-0.192,0.3519786925,0.165,-0.082,0.1842525441,0.13,-0.11,0.17029386370000002
2020-05-24 15:30:00,0.2725,-0.17400000000000002,0.3233144754,0.14250000000000002,-0.074,0.1605685212,0.13,-0.1,0.1640121947,0.28250000000000003,-0.184,0.3371383247,0.14250000000000002,-0.074,0.1605685212,0.14,-0.11,0.1780449381
2020-05-24 16:00:00,0.354,-0.219,0.4162655403,0.194,-0.099,0.21780036730000002,0.16,-0.12,0.2,0.354,-0.229,0.4216123812,0.194,-0.099,0.21780036730000002,0.16,-0.13,0.20615528130000002
2020-05-24 16:30:00,0.241,-0.169,0.2943501316,0.14100000000000001,-0.079,0.1616230182,0.1,-0.09,0.13453624050000001,0.251,-0.179,0.30828882560000004,0.14100000000000001,-0.079,0.1616230182,0.11,-0.1,0.1486606875
2020-05-24 17:00:00,0.1935,-0.1545,0.2476136103,0.10350000000000001,-0.0645,0.1219528597,0.09,-0.09,0.1272792206,0.1935,-0.1545,0.2476136103,0.10350000000000001,-0.0645,0.1219528597,0.09,-0.09,0.1272792206
2020-05-24 17:30:00,0.2295,-0.167,0.2838296144,0.1295,-0.077,0.1506627028,0.1,-0.09,0.13453624050000001,0.2295,-0.177,0.28982624100000004,0.1295,-0.077,0.1506627028,0.1,-0.1,0.14142135620000001
2020-05-24 18:00:00,0.34950000000000003,-0.23600000000000002,0.4217182116,0.1895,-0.106,0.2171318724,0.16,-0.13,0.20615528130000002,0.34950000000000003,-0.23600000000000002,0.4217182116,0.1895,-0.106,0.2171318724,0.16,-0.13,0.20615528130000002
2020-05-24 18:30:00,0.319,0.013000000000000001,0.3192647804,0.159,-0.097,0.18625251680000002,0.16,0.11,0.19416487840000002,0.299,-0.437,0.5294997639,0.159,-0.097,0.18625251680000002,0.14,-0.34,0.3676955262
2020-05-24 19:00:00,-0.07,-0.122,0.1406556078,0.02,-0.032,0.037735924500000004,-0.09,-0.09,0.1272792206,-0.07,-0.112,0.1320757358,0.02,-0.032,0.037735924500000004,-0.09,-0.08,0.12041594580000001
2020-05-24 19:30:00,-0.268,-0.221,0.3473686802,0.002,-0.011,0.0111803399,-0.27,-0.21,0.34205262750000004,-0.268,-0.221,0.3473686802,0.002,-0.011,0.0111803399,-0.27,-0.21,0.34205262750000004
2020-05-24 20:00:00,-0.057,-0.0125,0.05835452,0.013000000000000001,-0.0125,0.0180346888,-0.07,0.0,0.07,-0.047,-0.0125,0.048633836,0.013000000000000001,-0.0125,0.0180346888,-0.06,0.0,0.06
2020-05-24 20:30:00,0.41050000000000003,0.0,0.41050000000000003,0.2505,0.0,0.2505,0.16,0.0,0.16,0.41050000000000003,0.0,0.41050000000000003,0.2505,0.0,0.2505,0.16,0.0,0.16
2020-05-24 21:00:00,0.401,0.0,0.401,0.261,0.0,0.261,0.14,0.0,0.14,0.401,0.0,0.401,0.261,0.0,0.261,0.14,0.0,0.14
2020-05-24 21:30:00,0.3915,0.0,0.3915,0.2615,0.0,0.2615,0.13,0.0,0.13,0.3915,0.0,0.3915,0.2615,0.0,0.2615,0.13,0.0,0.13
2020-05-24 22:00:00,0.3815,-0.11,0.3970418744,0.2615,0.0,0.2615,0.12,-0.11,0.16278820600000002,0.3815,-0.09,0.3919722567,0.2615,0.0,0.2615,0.12,-0.09,0.15
2020-05-24 22:30:00,0.3815,-0.12,0.39992780600000005,0.2615,0.0,0.2615,0.12,-0.12,0.1697056275,0.3815,-0.13,0.40304125100000004,0.2615,0.0,0.2615,0.12,-0.13,0.1769180601
2020-05-24 23:00:00,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002,0.3815,-0.1,0.3943884506,0.2615,0.0,0.2615,0.12,-0.1,0.1562049935
2020-05-24 23:30:00,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12,0.3815,-0.1,0.3943884506,0.2615,0.0,0.2615,0.12,-0.1,0.1562049935
2020-05-25 00:00:00,0.371,-0.1,0.38424080990000004,0.261,0.0,0.261,0.11,-0.1,0.1486606875,0.381,-0.08,0.3893083611,0.261,0.0,0.261,0.12,-0.08,0.14422205100000002
2020-05-25 00:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3815,0.38,0.5384628585,0.2615,0.0,0.2615,0.12,0.38,0.3984971769
2020-05-25 01:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12
2020-05-25 01:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12
2020-05-25 02:00:00,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11,0.381,0.0,0.381,0.261,0.0,0.261,0.12,0.0,0.12
2020-05-25 02:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12
2020-05-25 03:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-25 03:30:00,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11
2020-05-25 04:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-25 04:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-05-25 05:00:00,0.381,0.0,0.381,0.261,0.0,0.261,0.12,0.0,0.12,0.391,0.0,0.391,0.261,0.0,0.261,0.13,0.0,0.13
2020-05-25 05:30:00,0.4015,-0.08,0.4093925378,0.2615,0.0,0.2615,0.14,-0.08,0.161245155,0.4015,-0.08,0.4093925378,0.2615,0.0,0.2615,0.14,-0.08,0.161245155
2020-05-25 06:00:00,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14
