Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-05-25 06:30:00,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-05-25 07:00:00,0.41100000000000003,0.0,0.41100000000000003,0.261,0.0,0.261,0.15,0.0,0.15,0.41100000000000003,0.0,0.41100000000000003,0.261,0.0,0.261,0.15,0.0,0.15
2020-05-25 07:30:00,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-05-25 08:00:00,0.4015,0.0,0.4015,0.2615,0.0,0.2615,0.14,0.0,0.14,0.41150000000000003,0.0,0.41150000000000003,0.2615,0.0,0.2615,0.15,0.0,0.15
2020-05-25 08:30:00,0.41100000000000003,0.0,0.41100000000000003,0.261,0.0,0.261,0.15,0.0,0.15,0.41100000000000003,-0.08,0.4187135059,0.261,0.0,0.261,0.15,-0.08,0.17
2020-05-25 09:00:00,0.42150000000000004,0.46,0.6239088475,0.2615,0.0,0.2615,0.16,0.46,0.48703182650000004,0.4015,-0.48,0.6257813116000001,0.2615,0.0,0.2615,0.14,-0.48,0.5
2020-05-25 09:30:00,0.4615,0.46,0.6515997621,0.2615,0.0,0.2615,0.2,0.46,0.5015974482000001,0.4015,-0.48,0.6257813116000001,0.2615,0.0,0.2615,0.14,-0.48,0.5
2020-05-25 10:00:00,0.47150000000000003,0.459,0.6580222261,0.2615,-0.001,0.261501912,0.21,0.46,0.5056678752,0.4015,-0.461,0.6113290849,0.2615,-0.001,0.261501912,0.14,-0.46,0.48083261120000004
2020-05-25 10:30:00,0.451,0.4595,0.6438487788,0.261,-0.0005,0.2610004789,0.19,0.46,0.4976946855,0.431,-0.4605,0.630730727,0.261,-0.0005,0.2610004789,0.17,-0.46,0.4904079934
2020-05-25 11:00:00,0.4415,-0.002,0.44150453,0.2615,-0.002,0.2615076481,0.18,0.0,0.18,0.4415,-0.002,0.44150453,0.2615,-0.002,0.2615076481,0.18,0.0,0.18
2020-05-25 11:30:00,0.4435,0.444,0.6275573679,0.2635,-0.016,0.2639853216,0.18,0.46,0.49396356140000003,0.4435,-0.496,0.6653632467,0.2635,-0.016,0.2639853216,0.18,-0.48,0.5126402247
2020-05-25 12:00:00,0.291,0.4385,0.5262729805,0.081,-0.021500000000000002,0.0838048328,0.21,0.46,0.5056678752,0.051000000000000004,-0.5015000000000001,0.5040865501,0.081,-0.021500000000000002,0.0838048328,-0.03,-0.48,0.4809365863
2020-05-25 12:30:00,0.007500000000000001,0.4385,0.4385641344,0.007500000000000001,-0.021500000000000002,0.022770595100000002,0.0,0.46,0.46,-0.0925,-0.49150000000000005,0.5001284835,0.007500000000000001,-0.021500000000000002,0.022770595100000002,-0.1,-0.47000000000000003,0.4805205511
2020-05-25 13:00:00,-0.07250000000000001,0.437,0.4429731933,0.007500000000000001,-0.023,0.024191940800000002,-0.08,0.46,0.4669047012,-0.0825,-0.503,0.5097207569000001,0.007500000000000001,-0.023,0.024191940800000002,-0.09,-0.48,0.4883646179
2020-05-25 13:30:00,-0.07050000000000001,-0.0195,0.073147112,0.0095,-0.0195,0.021691012000000003,-0.08,0.0,0.08,-0.07050000000000001,-0.0195,0.073147112,0.0095,-0.0195,0.021691012000000003,-0.08,0.0,0.08
2020-05-25 14:00:00,-0.057,-0.025500000000000002,0.062443974900000004,0.023,-0.025500000000000002,0.0343402097,-0.08,0.0,0.08,-0.057,-0.025500000000000002,0.062443974900000004,0.023,-0.025500000000000002,0.0343402097,-0.08,0.0,0.08
2020-05-25 14:30:00,0.2985,-0.029500000000000002,0.2999541632,0.1285,-0.029500000000000002,0.1318427093,0.17,0.0,0.17,0.2985,-0.1095,0.3179504678,0.1285,-0.029500000000000002,0.1318427093,0.17,-0.08,0.1878829423
2020-05-25 15:00:00,0.436,-0.031,0.43710067490000004,0.256,-0.031,0.2578701223,0.18,0.0,0.18,0.446,-0.031,0.4470760562,0.256,-0.031,0.2578701223,0.19,0.0,0.19
2020-05-25 15:30:00,0.29050000000000004,-0.0335,0.2924252041,0.1105,-0.0335,0.1154664453,0.18,0.0,0.18,0.3005,-0.1135,0.3212203294,0.1105,-0.0335,0.1154664453,0.19,-0.08,0.20615528130000002
2020-05-25 16:00:00,-0.051500000000000004,-0.033,0.0611657584,0.0285,-0.033,0.0436033256,-0.08,0.0,0.08,-0.051500000000000004,-0.113,0.1241823256,0.0285,-0.033,0.0436033256,-0.08,-0.08,0.11313708500000001
2020-05-25 16:30:00,-0.0465,-0.034,0.057604253300000005,0.0335,-0.034,0.0477310172,-0.08,0.0,0.08,-0.0465,-0.114,0.123118845,0.0335,-0.034,0.0477310172,-0.08,-0.08,0.11313708500000001
2020-05-25 17:00:00,-0.0485,-0.1395,0.1476905549,0.0315,-0.0395,0.050522272300000004,-0.08,-0.1,0.1280624847,-0.0485,-0.11950000000000001,0.1289670501,0.0315,-0.0395,0.050522272300000004,-0.08,-0.08,0.11313708500000001
2020-05-25 17:30:00,-0.054,-0.12350000000000001,0.1347896509,0.026000000000000002,-0.043500000000000004,0.0506779045,-0.08,-0.08,0.11313708500000001,-0.054,-0.12350000000000001,0.1347896509,0.026000000000000002,-0.043500000000000004,0.0506779045,-0.08,-0.08,0.11313708500000001
2020-05-25 18:00:00,-0.056,-0.121,0.1333304166,0.024,-0.041,0.0475078941,-0.08,-0.08,0.11313708500000001,-0.056,-0.121,0.1333304166,0.024,-0.041,0.0475078941,-0.08,-0.08,0.11313708500000001
2020-05-25 18:30:00,-0.068,-0.115,0.1336001497,0.022,-0.035,0.041340053200000004,-0.09,-0.08,0.12041594580000001,-0.068,-0.115,0.1336001497,0.022,-0.035,0.041340053200000004,-0.09,-0.08,0.12041594580000001
2020-05-25 19:00:00,-0.0745,-0.10550000000000001,0.12915301,0.0155,-0.025500000000000002,0.0298412466,-0.09,-0.08,0.12041594580000001,-0.0745,-0.10550000000000001,0.12915301,0.0155,-0.025500000000000002,0.0298412466,-0.09,-0.08,0.12041594580000001
2020-05-25 19:30:00,-0.47650000000000003,-0.2985,0.5622761777,0.0035,-0.0085,0.0091923882,-0.48,-0.29,0.5608029957,-0.48650000000000004,-0.42850000000000005,0.6483012417,0.0035,-0.0085,0.0091923882,-0.49,-0.42,0.645368112
2020-05-25 20:00:00,-0.6000000000000001,-0.35000000000000003,0.6946221995,0.0,0.0,0.0,-0.6000000000000001,-0.35000000000000003,0.6946221995,-0.59,-0.36,0.6911584478,0.0,0.0,0.0,-0.59,-0.36,0.6911584478
2020-05-25 20:30:00,-0.6000000000000001,-0.31,0.6753517602,0.0,0.0,0.0,-0.6000000000000001,-0.31,0.6753517602,-0.59,-0.32,0.6711929678,0.0,0.0,0.0,-0.59,-0.32,0.6711929678
2020-05-25 21:00:00,-0.61,-0.31,0.6842514158,0.0,0.0,0.0,-0.61,-0.31,0.6842514158,-0.6000000000000001,-0.32,0.68,0.0,0.0,0.0,-0.6000000000000001,-0.32,0.68
2020-05-25 21:30:00,-0.63,-0.31,0.7021395873,0.0,0.0,0.0,-0.63,-0.31,0.7021395873,-0.63,-0.32,0.7066116331000001,0.0,0.0,0.0,-0.63,-0.32,0.7066116331000001
2020-05-25 22:00:00,-0.65,-0.31,0.7201388755,0.0,0.0,0.0,-0.65,-0.31,0.7201388755,-0.65,-0.33,0.7289718787,0.0,0.0,0.0,-0.65,-0.33,0.7289718787
2020-05-25 22:30:00,-0.4,-0.22,0.4565084884,0.0,0.0,0.0,-0.4,-0.22,0.4565084884,-0.4,-0.23,0.4614108798,0.0,0.0,0.0,-0.4,-0.23,0.4614108798
2020-05-25 23:00:00,-0.15,0.48,0.5028916384000001,0.0,0.0,0.0,-0.15,0.48,0.5028916384000001,-0.15,-0.47000000000000003,0.49335585530000003,0.0,0.0,0.0,-0.15,-0.47000000000000003,0.49335585530000003
2020-05-25 23:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 00:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 00:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 01:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 01:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 02:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 03:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 03:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 04:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 04:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 05:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 05:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 06:00:00,-0.19,-0.16,0.248394847,0.0,0.0,0.0,-0.19,-0.16,0.248394847,-0.19,-0.17,0.2549509757,0.0,0.0,0.0,-0.19,-0.17,0.2549509757
2020-05-26 06:30:00,-0.21,-0.18,0.2765863337,0.0,0.0,0.0,-0.21,-0.18,0.2765863337,-0.21,-0.18,0.2765863337,0.0,0.0,0.0,-0.21,-0.18,0.2765863337
2020-05-26 07:00:00,-0.21,0.42,0.4695742753,0.0,0.0,0.0,-0.21,0.42,0.4695742753,-0.21,-0.48,0.5239274759,0.0,0.0,0.0,-0.21,-0.48,0.5239274759
2020-05-26 07:30:00,-0.72,-0.37,0.8095060222,0.0,0.0,0.0,-0.72,-0.37,0.8095060222,-0.72,-0.38,0.8141252975000001,0.0,0.0,0.0,-0.72,-0.38,0.8141252975000001
2020-05-26 08:00:00,-0.32,-0.15,0.3534119409,0.0,0.0,0.0,-0.32,-0.15,0.3534119409,-0.32,-0.14,0.3492849839,0.0,0.0,0.0,-0.32,-0.14,0.3492849839
2020-05-26 08:30:00,-0.25,-0.09,0.2657066051,0.0,0.0,0.0,-0.25,-0.09,0.2657066051,-0.24,-0.09,0.2563201124,0.0,0.0,0.0,-0.24,-0.09,0.2563201124
2020-05-26 09:00:00,-0.23,-0.1,0.25079872410000004,0.0,0.0,0.0,-0.23,-0.1,0.25079872410000004,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-05-26 09:30:00,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265,-0.27,-0.15,0.3088689042,0.0,0.0,0.0,-0.27,-0.15,0.3088689042
2020-05-26 10:00:00,-0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,-0.28,-0.14,0.31304951680000004,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,-0.28,-0.15,0.3176476035
2020-05-26 10:30:00,-0.23950000000000002,-0.0955,0.2578381275,0.0005,-0.0055000000000000005,0.0055226805,-0.24,-0.09,0.2563201124,-0.23950000000000002,-0.10550000000000001,0.2617068971,0.0005,-0.0055000000000000005,0.0055226805,-0.24,-0.1,0.26
2020-05-26 11:00:00,-0.23500000000000001,-0.14250000000000002,0.2748294926,0.005,-0.0125,0.013462912,-0.24,-0.13,0.2729468813,-0.23500000000000001,-0.14250000000000002,0.2748294926,0.005,-0.0125,0.013462912,-0.24,-0.13,0.2729468813
2020-05-26 11:30:00,-0.358,-0.20500000000000002,0.4125396951,0.002,-0.005,0.0053851648,-0.36,-0.2,0.4118252056,-0.34800000000000003,-0.215,0.4090586755,0.002,-0.005,0.0053851648,-0.35000000000000003,-0.21,0.4081666326
2020-05-26 12:00:00,0.013000000000000001,-0.22,0.2203837562,0.183,0.0,0.183,-0.17,-0.22,0.2780287755,0.013000000000000001,-0.23,0.23036709830000002,0.183,0.0,0.183,-0.17,-0.23,0.28600699290000003
2020-05-26 12:30:00,0.084,-0.21,0.22617692190000002,0.224,0.0,0.224,-0.14,-0.21,0.2523885893,0.084,-0.22,0.2354909765,0.224,0.0,0.224,-0.14,-0.22,0.2607680962
2020-05-26 13:00:00,0.0975,-0.2,0.2225,0.2275,0.0,0.2275,-0.13,-0.2,0.2385372088,0.1075,-0.21,0.23591576890000002,0.2275,0.0,0.2275,-0.12,-0.21,0.2418677324
2020-05-26 13:30:00,0.0775,-0.17,0.1868321439,0.2275,0.0,0.2275,-0.15,-0.17,0.226715681,0.0775,-0.18,0.195975126,0.2275,0.0,0.2275,-0.15,-0.18,0.2343074903
2020-05-26 14:00:00,-0.366,-0.21,0.4219668233,0.024,0.0,0.024,-0.39,-0.21,0.4429446918,-0.366,-0.22,0.4270316148,0.024,0.0,0.024,-0.39,-0.22,0.4477722635
2020-05-26 14:30:00,-0.051500000000000004,-0.21,0.2162226861,0.1885,0.0,0.1885,-0.24,-0.21,0.3189043744,-0.051500000000000004,-0.22,0.22594744960000002,0.1885,0.0,0.1885,-0.24,-0.22,0.32557641190000003
2020-05-26 15:00:00,-0.18150000000000002,-0.16,0.2419550578,0.1085,0.0,0.1085,-0.29,-0.16,0.3312099032,-0.18150000000000002,-0.17,0.2486810206,0.1085,0.0,0.1085,-0.29,-0.17,0.33615472630000004
2020-05-26 15:30:00,-0.39,-0.21,0.4429446918,0.0,0.0,0.0,-0.39,-0.21,0.4429446918,-0.39,-0.22,0.4477722635,0.0,0.0,0.0,-0.39,-0.22,0.4477722635
2020-05-26 16:00:00,-0.23,-0.11,0.2549509757,0.0,0.0,0.0,-0.23,-0.11,0.2549509757,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817
2020-05-26 16:30:00,-0.135,-0.131,0.188111669,0.095,-0.011,0.09563472170000001,-0.23,-0.12,0.2594224354,-0.125,-0.14100000000000001,0.1884303585,0.095,-0.011,0.09563472170000001,-0.22,-0.13,0.2555386468
2020-05-26 17:00:00,0.2695,-0.10300000000000001,0.2885121315,0.1895,-0.003,0.1895237452,0.08,-0.1,0.1280624847,0.2695,-0.10300000000000001,0.2885121315,0.1895,-0.003,0.1895237452,0.08,-0.1,0.1280624847
2020-05-26 17:30:00,0.14550000000000002,-0.1,0.1765509841,0.1855,0.0,0.1855,-0.04,-0.1,0.1077032961,0.17550000000000002,-0.1,0.2019907176,0.1855,0.0,0.1855,-0.01,-0.1,0.1004987562
2020-05-26 18:00:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-05-26 18:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-05-26 19:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-05-26 19:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-05-26 20:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-05-26 20:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 21:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-26 21:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 22:00:00,0.060500000000000005,-0.08,0.1003007976,0.1305,0.0,0.1305,-0.07,-0.08,0.10630145810000001,0.0805,-0.08,0.1134911891,0.1305,0.0,0.1305,-0.05,-0.08,0.0943398113
2020-05-26 22:30:00,0.2685,0.0,0.2685,0.1885,0.0,0.1885,0.08,0.0,0.08,0.2685,-0.08,0.28016468370000003,0.1885,0.0,0.1885,0.08,-0.08,0.11313708500000001
2020-05-26 23:00:00,0.1885,0.44,0.4786776055,0.1885,0.0,0.1885,0.0,0.44,0.44,0.1885,-0.47000000000000003,0.5063913999999999,0.1885,0.0,0.1885,0.0,-0.47000000000000003,0.47000000000000003
2020-05-26 23:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 00:00:00,0.1885,-0.48,0.5156861933,0.1885,0.0,0.1885,0.0,-0.48,0.48,0.1885,0.42,0.4603609997,0.1885,0.0,0.1885,0.0,0.42,0.42
2020-05-27 00:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 01:00:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 01:30:00,0.188,0.44,0.4784809296,0.188,0.0,0.188,0.0,0.44,0.44,0.188,-0.5,0.5341760010000001,0.188,0.0,0.188,0.0,-0.5,0.5
2020-05-27 02:00:00,0.2685,0.44,0.5154534412,0.1885,0.0,0.1885,0.08,0.44,0.4472135955,0.1885,-0.5,0.5343521779,0.1885,0.0,0.1885,0.0,-0.5,0.5
2020-05-27 02:30:00,0.1885,0.44,0.4786776055,0.1885,0.0,0.1885,0.0,0.44,0.44,0.1885,-0.5,0.5343521779,0.1885,0.0,0.1885,0.0,-0.5,0.5
2020-05-27 03:00:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 03:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 04:00:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 04:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 05:00:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 05:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-05-27 06:00:00,0.1085,-0.14,0.17712213300000001,0.1885,0.0,0.1885,-0.08,-0.14,0.161245155,0.1085,-0.15,0.1851276587,0.1885,0.0,0.1885,-0.08,-0.15,0.17
2020-05-27 06:30:00,0.188,0.30000000000000004,0.3540395458,0.188,0.0,0.188,0.0,0.30000000000000004,0.30000000000000004,0.108,-0.2,0.22729716230000002,0.188,0.0,0.188,-0.08,-0.2,0.2154065923
2020-05-27 07:00:00,0.1885,-0.08,0.2047736555,0.1885,0.0,0.1885,0.0,-0.08,0.08,0.1885,-0.08,0.2047736555,0.1885,0.0,0.1885,0.0,-0.08,0.08
2020-05-27 07:30:00,0.1085,-0.09,0.14096896820000002,0.1885,0.0,0.1885,-0.08,-0.09,0.12041594580000001,0.1085,-0.1,0.1475542273,0.1885,0.0,0.1885,-0.08,-0.1,0.1280624847
2020-05-27 08:00:00,0.1085,-0.1,0.1475542273,0.1885,0.0,0.1885,-0.08,-0.1,0.1280624847,0.1085,-0.11,0.1545064724,0.1885,0.0,0.1885,-0.08,-0.11,0.1360147051
2020-05-27 08:30:00,0.0985,-0.15,0.1794498537,0.1885,0.0,0.1885,-0.09,-0.15,0.1749285568,0.0985,-0.16,0.18788893,0.1885,0.0,0.1885,-0.09,-0.16,0.1835755975
2020-05-27 09:00:00,0.08850000000000001,-0.13,0.1572649039,0.1885,0.0,0.1885,-0.1,-0.13,0.1640121947,0.0985,-0.14,0.17117899990000002,0.1885,0.0,0.1885,-0.09,-0.14,0.1664331698
2020-05-27 09:30:00,-0.11850000000000001,-0.12,0.1686483027,0.1015,0.0,0.1015,-0.22,-0.12,0.2505992817,-0.1285,-0.13,0.1827901803,0.1015,0.0,0.1015,-0.23,-0.13,0.2641968963
2020-05-27 10:00:00,-0.22,-0.1,0.24166091950000002,0.0,0.0,0.0,-0.22,-0.1,0.24166091950000002,-0.23,-0.11,0.2549509757,0.0,0.0,0.0,-0.23,-0.11,0.2549509757
2020-05-27 10:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-05-27 11:00:00,-0.23,-0.12,0.2594224354,0.0,0.0,0.0,-0.23,-0.12,0.2594224354,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963
2020-05-27 11:30:00,-0.23,-0.12,0.2594224354,0.0,0.0,0.0,-0.23,-0.12,0.2594224354,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963
2020-05-27 12:00:00,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817
2020-05-27 12:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-05-27 13:00:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-05-27 13:30:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-05-27 14:00:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.22,-0.14,0.2607680962,0.0,0.0,0.0,-0.22,-0.14,0.2607680962
2020-05-27 14:30:00,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434
2020-05-27 15:00:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-05-27 15:30:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-05-27 16:00:00,-0.25,-0.45,0.514781507,0.0,0.0,0.0,-0.25,-0.45,0.514781507,-0.21,0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,0.15,0.25806975800000004
2020-05-27 16:30:00,-0.21,-0.54,0.5793962375,0.0,0.0,0.0,-0.21,-0.54,0.5793962375,-0.18,0.18,0.2545584412,0.0,0.0,0.0,-0.18,0.18,0.2545584412
2020-05-27 17:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-05-27 17:30:00,-0.09,0.42,0.4295346319,0.0,0.0,0.0,-0.09,0.42,0.4295346319,-0.15,-0.5,0.5220153254000001,0.0,0.0,0.0,-0.15,-0.5,0.5220153254000001
2020-05-27 18:00:00,-0.09,0.43,0.4393176527,0.0,0.0,0.0,-0.09,0.43,0.4393176527,-0.16,-0.5,0.5249761899000001,0.0,0.0,0.0,-0.16,-0.5,0.5249761899000001
2020-05-27 18:30:00,-0.1,0.43,0.44147480110000004,0.0,0.0,0.0,-0.1,0.43,0.44147480110000004,-0.17,-0.5,0.5281098371,0.0,0.0,0.0,-0.17,-0.5,0.5281098371
2020-05-27 19:00:00,-0.1,0.43,0.44147480110000004,0.0,0.0,0.0,-0.1,0.43,0.44147480110000004,-0.17,-0.5,0.5281098371,0.0,0.0,0.0,-0.17,-0.5,0.5281098371
2020-05-27 19:30:00,-0.15,0.34,0.37161808350000003,0.0,0.0,0.0,-0.15,0.34,0.37161808350000003,-0.16,-0.26,0.30528675040000003,0.0,0.0,0.0,-0.16,-0.26,0.30528675040000003
2020-05-27 20:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-05-27 20:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-05-27 21:00:00,-0.16,0.42,0.4494441011,0.0,0.0,0.0,-0.16,0.42,0.4494441011,-0.17,-0.38,0.41629316590000004,0.0,0.0,0.0,-0.17,-0.38,0.41629316590000004
2020-05-27 21:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-05-27 22:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-27 22:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-05-27 23:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-27 23:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-05-28 00:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-28 00:30:00,-0.13,0.4,0.4205948169,0.0,0.0,0.0,-0.13,0.4,0.4205948169,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-05-28 01:00:00,-0.12,-0.082,0.14534097840000001,0.0,-0.002,0.002,-0.12,-0.08,0.14422205100000002,-0.11,-0.082,0.1372005831,0.0,-0.002,0.002,-0.11,-0.08,0.1360147051
2020-05-28 01:30:00,-0.055,-0.1655,0.1743996846,0.035,-0.0755,0.08321808700000001,-0.09,-0.09,0.1272792206,-0.055,-0.1655,0.1743996846,0.035,-0.0755,0.08321808700000001,-0.09,-0.09,0.1272792206
2020-05-28 02:00:00,-0.043000000000000003,-0.188,0.19285486770000002,0.047,-0.098,0.1086876258,-0.09,-0.09,0.1272792206,-0.043000000000000003,-0.188,0.19285486770000002,0.047,-0.098,0.1086876258,-0.09,-0.09,0.1272792206
2020-05-28 02:30:00,-0.1115,-0.11,0.15662774340000002,0.0085,-0.03,0.0311809237,-0.12,-0.08,0.14422205100000002,-0.1115,-0.12,0.1638055249,0.0085,-0.03,0.0311809237,-0.12,-0.09,0.15
2020-05-28 03:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-05-28 03:30:00,-0.09,-0.09,0.1272792206,0.01,-0.05,0.0509901951,-0.1,-0.04,0.1077032961,-0.09,-0.16,0.1835755975,0.01,-0.05,0.0509901951,-0.1,-0.11,0.1486606875
2020-05-28 04:00:00,-0.0495,-0.178,0.1847545669,0.030500000000000003,-0.098,0.10263649450000001,-0.08,-0.08,0.11313708500000001,-0.0495,-0.188,0.19440743300000002,0.030500000000000003,-0.098,0.10263649450000001,-0.08,-0.09,0.12041594580000001
2020-05-28 04:30:00,-0.0645,-0.164,0.1762278355,0.0155,-0.084,0.08541808940000001,-0.08,-0.08,0.11313708500000001,-0.0645,-0.164,0.1762278355,0.0155,-0.084,0.08541808940000001,-0.08,-0.08,0.11313708500000001
2020-05-28 05:00:00,-0.0995,-0.08950000000000001,0.13383011620000002,0.0005,-0.0095,0.009513148800000001,-0.1,-0.08,0.1280624847,-0.08950000000000001,-0.08950000000000001,0.1265721138,0.0005,-0.0095,0.009513148800000001,-0.09,-0.08,0.12041594580000001
2020-05-28 05:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-28 06:00:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-05-28 06:30:00,-0.24,-0.13,0.2729468813,0.0,0.0,0.0,-0.24,-0.13,0.2729468813,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128
2020-05-28 07:00:00,-0.22,0.24,0.32557641190000003,0.0,0.0,0.0,-0.22,0.24,0.32557641190000003,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2020-05-28 07:30:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-05-28 08:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-05-28 08:30:00,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-05-28 09:00:00,-0.157,-0.158,0.2227397585,0.013000000000000001,-0.058,0.0594390444,-0.17,-0.1,0.1972308292,-0.157,-0.168,0.2299412969,0.013000000000000001,-0.058,0.0594390444,-0.17,-0.11,0.2024845673
2020-05-28 09:30:00,-0.215,-0.24750000000000003,0.3278433315,0.015,-0.0675,0.0691465834,-0.23,-0.18,0.2920616373,-0.215,-0.2575,0.3354567781,0.015,-0.0675,0.0691465834,-0.23,-0.19,0.2983286778
2020-05-28 10:00:00,-0.158,-0.264,0.3076686529,0.032,-0.084,0.0898888202,-0.19,-0.18,0.2617250466,-0.158,-0.274,0.31629100520000003,0.032,-0.084,0.0898888202,-0.19,-0.19,0.2687005769
2020-05-28 10:30:00,-0.1335,-0.1935,0.23508402750000001,0.0165,-0.07350000000000001,0.0753292772,-0.15,-0.12,0.1920937271,-0.12350000000000001,-0.20350000000000001,0.2380430633,0.0165,-0.07350000000000001,0.0753292772,-0.14,-0.13,0.1910497317
2020-05-28 11:00:00,-0.1955,-0.218,0.2928211912,0.0045000000000000005,-0.038,0.0382655197,-0.2,-0.18,0.2690724809,-0.1955,-0.228,0.3003402237,0.0045000000000000005,-0.038,0.0382655197,-0.2,-0.19,0.2758622845
2020-05-28 11:30:00,-0.1985,-0.279,0.3424080168,0.0115,-0.069,0.0699517691,-0.21,-0.21,0.29698484810000003,-0.1985,-0.289,0.35060412150000003,0.0115,-0.069,0.0699517691,-0.21,-0.22,0.3041381265
2020-05-28 12:00:00,-0.092,-0.3205,0.3334430236,0.058,-0.1105,0.1247968349,-0.15,-0.21,0.25806975800000004,-0.092,-0.3305,0.3430659558,0.058,-0.1105,0.1247968349,-0.15,-0.22,0.26627053910000004
2020-05-28 12:30:00,-0.0335,-0.279,0.2810040035,0.0765,-0.109,0.1331662495,-0.11,-0.17,0.2024845673,-0.0335,-0.289,0.2909351302,0.0765,-0.109,0.1331662495,-0.11,-0.18,0.2109502311
2020-05-28 13:00:00,-0.014,-0.2575,0.25788030170000004,0.08600000000000001,-0.0975,0.1300086536,-0.1,-0.16,0.1886796226,-0.014,-0.2675,0.2678661046,0.08600000000000001,-0.0975,0.1300086536,-0.1,-0.17,0.1972308292
2020-05-28 13:30:00,0.053,-0.29150000000000004,0.29627900700000004,0.133,-0.1315,0.1870327511,-0.08,-0.16,0.1788854382,0.053,-0.3015,0.3061229328,0.133,-0.1315,0.1870327511,-0.08,-0.17,0.1878829423
2020-05-28 14:00:00,0.0765,-0.423,0.4298618964,0.1665,-0.163,0.23300482830000002,-0.09,-0.26,0.2751363298,0.0765,-0.433,0.4397058676,0.1665,-0.163,0.23300482830000002,-0.09,-0.27,0.2846049894
2020-05-28 14:30:00,0.089,-0.399,0.4088055773,0.179,-0.159,0.23942013280000002,-0.09,-0.24,0.2563201124,0.089,-0.40900000000000003,0.41857137980000003,0.179,-0.159,0.23942013280000002,-0.09,-0.25,0.2657066051
2020-05-28 15:00:00,0.078,-0.3795,0.38743289740000003,0.168,-0.1395,0.21836723660000001,-0.09,-0.24,0.2563201124,0.078,-0.3895,0.3972332438,0.168,-0.1395,0.21836723660000001,-0.09,-0.25,0.2657066051
2020-05-28 15:30:00,0.0555,-0.07050000000000001,0.08972457860000001,0.14550000000000002,-0.1305,0.195449482,-0.09,0.06,0.1081665383,0.0555,-0.6405000000000001,0.64290007,0.14550000000000002,-0.1305,0.195449482,-0.09,-0.51,0.517880295
2020-05-28 16:00:00,0.04,-0.047,0.0617170965,0.13,-0.127,0.18173882360000002,-0.09,0.08,0.12041594580000001,0.01,-0.597,0.5970837462,0.13,-0.127,0.18173882360000002,-0.12,-0.47000000000000003,0.48507731340000004
2020-05-28 16:30:00,0.025,-0.265,0.2661766331,0.115,-0.125,0.1698528775,-0.09,-0.14,0.1664331698,0.025,-0.305,0.306022875,0.115,-0.125,0.1698528775,-0.09,-0.18,0.201246118
2020-05-28 17:00:00,-0.049,-0.2155,0.2210005656,0.061,-0.0955,0.1133192393,-0.11,-0.12,0.16278820600000002,-0.049,-0.2255,0.2307623236,0.061,-0.0955,0.1133192393,-0.11,-0.13,0.17029386370000002
2020-05-28 17:30:00,-0.135,-0.11,0.17414074770000001,0.005,-0.02,0.020615528100000002,-0.14,-0.09,0.1664331698,-0.135,-0.11,0.17414074770000001,0.005,-0.02,0.020615528100000002,-0.14,-0.09,0.1664331698
2020-05-28 18:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-05-28 18:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-28 19:00:00,-0.11850000000000001,-0.08750000000000001,0.1473041072,0.0015,-0.007500000000000001,0.0076485293,-0.12,-0.08,0.14422205100000002,-0.11850000000000001,-0.08750000000000001,0.1473041072,0.0015,-0.007500000000000001,0.0076485293,-0.12,-0.08,0.14422205100000002
2020-05-28 19:30:00,0.17,-0.2165,0.2752675971,0.09,-0.1165,0.14721497890000002,0.08,-0.1,0.1280624847,0.17,-0.2265,0.28320001770000003,0.09,-0.1165,0.14721497890000002,0.08,-0.11,0.1360147051
2020-05-28 20:00:00,0.1995,-0.254,0.3229802626,0.11950000000000001,-0.134,0.1795445627,0.08,-0.12,0.14422205100000002,0.1995,-0.264,0.33090217590000004,0.11950000000000001,-0.134,0.1795445627,0.08,-0.13,0.15264337520000001
2020-05-28 20:30:00,0.181,-0.2515,0.30986004910000003,0.101,-0.1315,0.16581088630000002,0.08,-0.12,0.14422205100000002,0.181,-0.2615,0.3180302659,0.101,-0.1315,0.16581088630000002,0.08,-0.13,0.15264337520000001
2020-05-28 21:00:00,-0.016,-0.211,0.21160576550000001,0.064,-0.111,0.1281288414,-0.08,-0.1,0.1280624847,0.064,-0.221,0.2300804207,0.064,-0.111,0.1281288414,0.0,-0.11,0.11
2020-05-28 21:30:00,-0.047,-0.17750000000000002,0.1836171288,0.033,-0.0975,0.1029332308,-0.08,-0.08,0.11313708500000001,-0.047,-0.1875,0.1933009312,0.033,-0.0975,0.1029332308,-0.08,-0.09,0.12041594580000001
2020-05-28 22:00:00,-0.1,-0.002,0.10001999800000001,0.0,-0.002,0.002,-0.1,0.0,0.1,-0.1,-0.082,0.1293213053,0.0,-0.002,0.002,-0.1,-0.08,0.1280624847
2020-05-28 22:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-28 23:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-28 23:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-29 00:00:00,-0.096,-0.114,0.1490369082,0.004,-0.034,0.0342344855,-0.1,-0.08,0.1280624847,-0.096,-0.114,0.1490369082,0.004,-0.034,0.0342344855,-0.1,-0.08,0.1280624847
2020-05-29 00:30:00,-0.0975,-0.108,0.14550000000000002,0.0025,-0.028,0.0281113856,-0.1,-0.08,0.1280624847,-0.08750000000000001,-0.108,0.1389973021,0.0025,-0.028,0.0281113856,-0.09,-0.08,0.12041594580000001
2020-05-29 01:00:00,-0.07050000000000001,-0.1505,0.1661941636,0.0195,-0.07050000000000001,0.073147112,-0.09,-0.08,0.12041594580000001,-0.07050000000000001,-0.1605,0.1753011694,0.0195,-0.07050000000000001,0.073147112,-0.09,-0.09,0.1272792206
2020-05-29 01:30:00,-0.085,0.34700000000000003,0.3572590097,0.005,-0.023,0.0235372046,-0.09,0.37,0.3807886553,-0.115,-0.493,0.5062351232,0.005,-0.023,0.0235372046,-0.12,-0.47000000000000003,0.48507731340000004
2020-05-29 02:00:00,-0.08650000000000001,0.3945,0.40387188560000004,0.0035,-0.0155,0.0158902486,-0.09,0.41000000000000003,0.4197618372,-0.1265,-0.5355,0.5502385846,0.0035,-0.0155,0.0158902486,-0.13,-0.52,0.5360037313
2020-05-29 02:30:00,-0.067,0.34650000000000003,0.3529181917,0.013000000000000001,-0.053500000000000006,0.0550567889,-0.08,0.4,0.4079215611,-0.097,-0.5835,0.5915076077,0.013000000000000001,-0.053500000000000006,0.0550567889,-0.11,-0.53,0.5412947441
2020-05-29 03:00:00,0.0565,0.28650000000000003,0.29201797890000003,0.0565,-0.0935,0.10924513720000001,0.0,0.38,0.38,-0.053500000000000006,-0.6435000000000001,0.6457201406,0.0565,-0.0935,0.10924513720000001,-0.11,-0.55,0.5608921465
2020-05-29 03:30:00,0.1565,0.2695,0.31164482990000003,0.0665,-0.1105,0.1289670501,0.09,0.38,0.39051248380000003,-0.0235,-0.6605000000000001,0.6609179223,0.0665,-0.1105,0.1289670501,-0.09,-0.55,0.5573149917
2020-05-29 04:00:00,0.168,0.24050000000000002,0.2933670909,0.078,-0.11950000000000001,0.1427033637,0.09,0.36,0.37107950630000003,-0.012,-0.6895,0.6896044156000001,0.078,-0.11950000000000001,0.1427033637,-0.09,-0.5700000000000001,0.5770615219
2020-05-29 04:30:00,0.034,0.29450000000000004,0.2964561519,0.034,-0.0955,0.1013718403,0.0,0.39,0.39,-0.056,-0.6355000000000001,0.6379625773,0.034,-0.0955,0.1013718403,-0.09,-0.54,0.5474486277
2020-05-29 05:00:00,-0.0785,0.3995,0.407139411,0.0015,-0.0105,0.010606601700000001,-0.08,0.41000000000000003,0.4177319715,-0.1285,-0.5305,0.5458410941,0.0015,-0.0105,0.010606601700000001,-0.13,-0.52,0.5360037313
2020-05-29 05:30:00,-0.079,0.401,0.4087077195,0.001,-0.009000000000000001,0.0090553851,-0.08,0.41000000000000003,0.4177319715,-0.129,-0.529,0.544501607,0.001,-0.009000000000000001,0.0090553851,-0.13,-0.52,0.5360037313
2020-05-29 06:00:00,-0.098,0.378,0.3904971191,0.002,-0.012,0.012165525100000001,-0.1,0.39,0.40261644280000003,-0.148,-0.542,0.5618433946,0.002,-0.012,0.012165525100000001,-0.15,-0.53,0.5508175742
2020-05-29 06:30:00,-0.17,0.17,0.24041630560000002,0.0,0.0,0.0,-0.17,0.17,0.24041630560000002,-0.2,-0.27,0.3360059523,0.0,0.0,0.0,-0.2,-0.27,0.3360059523
2020-05-29 07:00:00,-0.163,-0.129,0.2078701518,0.007,-0.029,0.029832867800000003,-0.17,-0.1,0.1972308292,-0.163,-0.129,0.2078701518,0.007,-0.029,0.029832867800000003,-0.17,-0.1,0.1972308292
2020-05-29 07:30:00,-0.0745,-0.214,0.2265971094,0.0555,-0.094,0.10916157750000001,-0.13,-0.12,0.1769180601,-0.0745,-0.224,0.2360640803,0.0555,-0.094,0.10916157750000001,-0.13,-0.13,0.1838477631
2020-05-29 08:00:00,-0.016,-0.253,0.25350542400000003,0.084,-0.113,0.1408012784,-0.1,-0.14,0.1720465053,-0.016,-0.263,0.2634862425,0.084,-0.113,0.1408012784,-0.1,-0.15,0.1802775638
2020-05-29 08:30:00,-0.083,-0.382,0.39091303380000003,0.077,-0.112,0.1359154149,-0.16,-0.27,0.31384709650000003,-0.083,-0.402,0.41047898850000003,0.077,-0.112,0.1359154149,-0.16,-0.29,0.3312099032
2020-05-29 09:00:00,-0.093,-0.378,0.38927239820000004,0.077,-0.108,0.1326386067,-0.17,-0.27,0.31906112270000003,-0.093,-0.398,0.4087211764,0.077,-0.108,0.1326386067,-0.17,-0.29,0.33615472630000004
2020-05-29 09:30:00,-0.1005,-0.3755,0.3887164777,0.0695,-0.10550000000000001,0.1263348725,-0.17,-0.27,0.31906112270000003,-0.1005,-0.3955,0.4080692343,0.0695,-0.10550000000000001,0.1263348725,-0.17,-0.29,0.33615472630000004
2020-05-29 10:00:00,-0.12050000000000001,-0.3355,0.35648352,0.0495,-0.0955,0.1075662587,-0.17,-0.24,0.2941088234,-0.12050000000000001,-0.34550000000000003,0.36591050820000004,0.0495,-0.0955,0.1075662587,-0.17,-0.25,0.3023243292
2020-05-29 10:30:00,-0.0085,-0.2195,0.2196645169,0.0815,-0.0995,0.1286176504,-0.09,-0.12,0.15,-0.0085,-0.2295,0.22965735350000002,0.0815,-0.0995,0.1286176504,-0.09,-0.13,0.158113883
2020-05-29 11:00:00,-0.073,-0.264,0.2739069185,0.057,-0.094,0.10993179700000001,-0.13,-0.17,0.2140093456,-0.073,-0.274,0.2835577543,0.057,-0.094,0.10993179700000001,-0.13,-0.18,0.2220360331
2020-05-29 11:30:00,-0.17750000000000002,-0.3235,0.3689966125,0.0325,-0.07350000000000001,0.0803647933,-0.21,-0.25,0.3264965543,-0.1675,-0.3335,0.37320034830000004,0.0325,-0.07350000000000001,0.0803647933,-0.2,-0.26,0.3280243893
2020-05-29 12:00:00,-0.0685,-0.252,0.26114411730000003,0.061500000000000006,-0.092,0.110662776,-0.13,-0.16,0.20615528130000002,-0.0585,-0.252,0.2587010823,0.061500000000000006,-0.092,0.110662776,-0.12,-0.16,0.2
2020-05-29 12:30:00,-0.023,-0.233,0.2341324412,0.077,-0.10300000000000001,0.1286001555,-0.1,-0.13,0.1640121947,-0.023,-0.243,0.2440860504,0.077,-0.10300000000000001,0.1286001555,-0.1,-0.14,0.1720465053
2020-05-29 13:00:00,0.062,-0.29250000000000004,0.2989987458,0.152,-0.1325,0.20164386920000002,-0.09,-0.16,0.1835755975,0.062,-0.3025,0.30878835790000003,0.152,-0.1325,0.20164386920000002,-0.09,-0.17,0.19235384060000002
2020-05-29 13:30:00,0.0625,-0.3375,0.3432382554,0.17250000000000001,-0.1375,0.2205957842,-0.11,-0.2,0.2282542442,0.0625,-0.34750000000000003,0.35307577090000003,0.17250000000000001,-0.1375,0.2205957842,-0.11,-0.21,0.2370653918
2020-05-29 14:00:00,-0.0825,-0.36050000000000004,0.3698195506,0.11750000000000001,-0.1105,0.16129631120000001,-0.2,-0.25,0.3201562119,-0.07250000000000001,-0.3705,0.3775268202,0.11750000000000001,-0.1105,0.16129631120000001,-0.19,-0.26,0.3220248438
2020-05-29 14:30:00,-0.0855,-0.34650000000000003,0.3568928411,0.10450000000000001,-0.10650000000000001,0.1492062331,-0.19,-0.24,0.3061045573,-0.0755,-0.35650000000000004,0.3644070526,0.10450000000000001,-0.10650000000000001,0.1492062331,-0.18,-0.25,0.30805843600000005
2020-05-29 15:00:00,-0.056,-0.35250000000000004,0.35692050940000003,0.114,-0.1125,0.160163198,-0.17,-0.24,0.2941088234,-0.056,-0.36250000000000004,0.36680001360000003,0.114,-0.1125,0.160163198,-0.17,-0.25,0.3023243292
2020-05-29 15:30:00,0.01,-0.3635,0.3636375256,0.14,-0.12350000000000001,0.1866875732,-0.13,-0.24,0.2729468813,0.01,-0.3735,0.3736338448,0.14,-0.12350000000000001,0.1866875732,-0.13,-0.25,0.2817800561
2020-05-29 16:00:00,-0.0035,-0.36050000000000004,0.36051698990000003,0.1265,-0.12050000000000001,0.1747068974,-0.13,-0.24,0.2729468813,-0.0035,-0.3705,0.3705165313,0.1265,-0.12050000000000001,0.1747068974,-0.13,-0.25,0.2817800561
2020-05-29 16:30:00,-0.0245,-0.34700000000000003,0.3478638383,0.1255,-0.117,0.1715786991,-0.15,-0.23,0.2745906044,-0.0245,-0.357,0.3578396987,0.1255,-0.117,0.1715786991,-0.15,-0.24,0.283019434
2020-05-29 17:00:00,-0.046,-0.3045,0.307954948,0.094,-0.10450000000000001,0.140556928,-0.14,-0.2,0.2441311123,-0.046,-0.3045,0.307954948,0.094,-0.10450000000000001,0.140556928,-0.14,-0.2,0.2441311123
2020-05-29 17:30:00,-0.1005,-0.26,0.2787476457,0.0695,-0.1,0.12177951390000001,-0.17,-0.16,0.2334523506,-0.1005,-0.27,0.2880976397,0.0695,-0.1,0.12177951390000001,-0.17,-0.17,0.24041630560000002
2020-05-29 18:00:00,-0.111,-0.2975,0.3175330691,0.069,-0.0975,0.1194455943,-0.18,-0.2,0.2690724809,-0.111,-0.3075,0.32692086200000003,0.069,-0.0975,0.1194455943,-0.18,-0.21,0.2765863337
2020-05-29 18:30:00,-0.1145,-0.28350000000000003,0.3057490801,0.0555,-0.0935,0.10873132020000001,-0.17,-0.19,0.2549509757,-0.1145,-0.29350000000000004,0.3150436478,0.0555,-0.0935,0.10873132020000001,-0.17,-0.2,0.26248809500000003
2020-05-29 19:00:00,-0.1115,-0.28200000000000003,0.3032428894,0.0485,-0.092,0.1040012019,-0.16,-0.19,0.248394847,-0.1115,-0.292,0.3125639934,0.0485,-0.092,0.1040012019,-0.16,-0.2,0.2561249695
2020-05-29 19:30:00,-0.1565,-0.23900000000000002,0.2856803283,0.0235,-0.069,0.0728920435,-0.18,-0.17,0.2475883681,-0.14650000000000002,-0.259,0.2975621784,0.0235,-0.069,0.0728920435,-0.17,-0.19,0.2549509757
2020-05-29 20:00:00,-0.188,-0.1825,0.2620119272,0.002,-0.022500000000000003,0.022588714000000003,-0.19,-0.16,0.248394847,-0.188,-0.2025,0.27631549,0.002,-0.022500000000000003,0.022588714000000003,-0.19,-0.18,0.2617250466
2020-05-29 20:30:00,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044,-0.23,-0.16,0.28017851450000003,0.0,0.0,0.0,-0.23,-0.16,0.28017851450000003
2020-05-29 21:00:00,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265,-0.27,-0.15,0.3088689042,0.0,0.0,0.0,-0.27,-0.15,0.3088689042
2020-05-29 21:30:00,-0.7000000000000001,-0.43,0.8215229759,0.0,0.0,0.0,-0.7000000000000001,-0.43,0.8215229759,-0.7000000000000001,-0.45,0.8321658489,0.0,0.0,0.0,-0.7000000000000001,-0.45,0.8321658489
2020-05-29 22:00:00,-0.77,-0.46,0.8969392399,0.0,0.0,0.0,-0.77,-0.46,0.8969392399,-0.77,-0.5,0.9180958556000001,0.0,0.0,0.0,-0.77,-0.5,0.9180958556000001
2020-05-29 22:30:00,-0.56,-0.33,0.65,0.0,0.0,0.0,-0.56,-0.33,0.65,-0.56,-0.35000000000000003,0.6603786792,0.0,0.0,0.0,-0.56,-0.35000000000000003,0.6603786792
2020-05-29 23:00:00,-0.46,-0.26,0.5283937925000001,0.0,0.0,0.0,-0.46,-0.26,0.5283937925000001,-0.46,-0.27,0.5333854141000001,0.0,0.0,0.0,-0.46,-0.27,0.5333854141000001
2020-05-29 23:30:00,-0.46,-0.24,0.5188448708,0.0,0.0,0.0,-0.46,-0.24,0.5188448708,-0.46,-0.25,0.5235456045,0.0,0.0,0.0,-0.46,-0.25,0.5235456045
2020-05-30 00:00:00,-0.52,0.08,0.5261178575000001,0.0,0.0,0.0,-0.52,0.08,0.5261178575000001,-0.5700000000000001,-0.66,0.8720665112,0.0,0.0,0.0,-0.5700000000000001,-0.66,0.8720665112
2020-05-30 00:30:00,-0.54,0.16,0.5632051136,0.0,0.0,0.0,-0.54,0.16,0.5632051136,-0.61,-0.78,0.9902019996,0.0,0.0,0.0,-0.61,-0.78,0.9902019996
2020-05-30 01:00:00,-0.48,0.18,0.5126402247,0.0,0.0,0.0,-0.48,0.18,0.5126402247,-0.55,-0.77,0.9462557794,0.0,0.0,0.0,-0.55,-0.77,0.9462557794
2020-05-30 01:30:00,-0.43,0.22,0.483011387,0.0,0.0,0.0,-0.43,0.22,0.483011387,-0.51,-0.73,0.8905054744,0.0,0.0,0.0,-0.51,-0.73,0.8905054744
2020-05-30 02:00:00,-0.32,0.01,0.3201562119,0.0,0.0,0.0,-0.32,0.01,0.3201562119,-0.34,-0.46,0.5720139858000001,0.0,0.0,0.0,-0.34,-0.46,0.5720139858000001
2020-05-30 02:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-30 03:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-30 03:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-30 04:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-30 04:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-30 05:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-30 05:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-30 06:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-30 06:30:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-05-30 07:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-05-30 07:30:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-30 08:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-30 08:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-30 09:00:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.12,-0.49,0.5044799302,0.0,0.0,0.0,-0.12,-0.49,0.5044799302
2020-05-30 09:30:00,-0.1,-0.0045000000000000005,0.1001011988,0.0,-0.0045000000000000005,0.0045000000000000005,-0.1,0.0,0.1,-0.1,-0.0045000000000000005,0.1001011988,0.0,-0.0045000000000000005,0.0045000000000000005,-0.1,0.0,0.1
2020-05-30 10:00:00,-0.060500000000000005,-0.158,0.1691870267,0.0195,-0.078,0.0804005597,-0.08,-0.08,0.11313708500000001,-0.060500000000000005,-0.158,0.1691870267,0.0195,-0.078,0.0804005597,-0.08,-0.08,0.11313708500000001
2020-05-30 10:30:00,-0.053,-0.1575,0.16617836800000002,0.027,-0.0775,0.0820685689,-0.08,-0.08,0.11313708500000001,-0.053,-0.1575,0.16617836800000002,0.027,-0.0775,0.0820685689,-0.08,-0.08,0.11313708500000001
2020-05-30 11:00:00,0.0465,-0.17750000000000002,0.1834897817,0.0465,-0.08750000000000001,0.0990883444,0.0,-0.09,0.09,0.0465,-0.17750000000000002,0.1834897817,0.0465,-0.08750000000000001,0.0990883444,0.0,-0.09,0.09
2020-05-30 11:30:00,0.0675,-0.179,0.1913040773,0.0675,-0.089,0.1117016114,0.0,-0.09,0.09,0.0675,-0.179,0.1913040773,0.0675,-0.089,0.1117016114,0.0,-0.09,0.09
2020-05-30 12:00:00,-0.053500000000000006,-0.1585,0.1672856838,0.026500000000000003,-0.0685,0.07344726,-0.08,-0.09,0.12041594580000001,-0.053500000000000006,-0.1585,0.1672856838,0.026500000000000003,-0.0685,0.07344726,-0.08,-0.09,0.12041594580000001
2020-05-30 12:30:00,-0.0085,-0.1685,0.1687142555,0.07150000000000001,-0.08850000000000001,0.1137738986,-0.08,-0.08,0.11313708500000001,0.07150000000000001,-0.17850000000000002,0.1922875451,0.07150000000000001,-0.08850000000000001,0.1137738986,0.0,-0.09,0.09
2020-05-30 13:00:00,0.18,-0.17300000000000001,0.24965776580000001,0.1,-0.093,0.13656134150000002,0.08,-0.08,0.11313708500000001,0.18,-0.183,0.2566885272,0.1,-0.093,0.13656134150000002,0.08,-0.09,0.12041594580000001
2020-05-30 13:30:00,0.187,-0.1965,0.27125864040000003,0.107,-0.10650000000000001,0.15096771180000002,0.08,-0.09,0.12041594580000001,0.187,-0.20650000000000002,0.27858795740000003,0.107,-0.10650000000000001,0.15096771180000002,0.08,-0.1,0.1280624847
2020-05-30 14:00:00,0.17550000000000002,-0.1915,0.259754692,0.0955,-0.1015,0.1393646297,0.08,-0.09,0.12041594580000001,0.17550000000000002,-0.2015,0.2672124623,0.0955,-0.1015,0.1393646297,0.08,-0.1,0.1280624847
2020-05-30 14:30:00,0.20750000000000002,-0.199,0.2875017391,0.11750000000000001,-0.109,0.1602724243,0.09,-0.09,0.1272792206,0.2175,-0.209,0.3016409289,0.11750000000000001,-0.109,0.1602724243,0.1,-0.1,0.14142135620000001
2020-05-30 15:00:00,0.2185,-0.218,0.3086523125,0.1385,-0.11800000000000001,0.1819512297,0.08,-0.1,0.1280624847,0.2185,-0.228,0.3157946326,0.1385,-0.11800000000000001,0.1819512297,0.08,-0.11,0.1360147051
2020-05-30 15:30:00,0.20450000000000002,-0.21150000000000002,0.2941980625,0.1245,-0.1115,0.1671301888,0.08,-0.1,0.1280624847,0.20450000000000002,-0.2215,0.3014672453,0.1245,-0.1115,0.1671301888,0.08,-0.11,0.1360147051
2020-05-30 16:00:00,0.08700000000000001,-0.179,0.1990226118,0.08700000000000001,-0.099,0.13179529580000002,0.0,-0.08,0.08,0.08700000000000001,-0.189,0.2080624906,0.08700000000000001,-0.099,0.13179529580000002,0.0,-0.09,0.09
2020-05-30 16:30:00,0.0975,-0.18,0.204710161,0.0975,-0.1,0.1396647772,0.0,-0.08,0.08,0.0975,-0.19,0.2135561987,0.0975,-0.1,0.1396647772,0.0,-0.09,0.09
2020-05-30 17:00:00,0.0625,-0.166,0.177376013,0.0625,-0.08600000000000001,0.1063120407,0.0,-0.08,0.08,0.0625,-0.166,0.177376013,0.0625,-0.08600000000000001,0.1063120407,0.0,-0.08,0.08
2020-05-30 17:30:00,0.0415,-0.0765,0.0870316035,0.0415,-0.0765,0.0870316035,0.0,0.0,0.0,0.0415,-0.1565,0.161908925,0.0415,-0.0765,0.0870316035,0.0,-0.08,0.08
2020-05-30 18:00:00,-0.061500000000000006,-0.0685,0.0920570475,0.018500000000000003,-0.0685,0.0709542106,-0.08,0.0,0.08,-0.061500000000000006,-0.14850000000000002,0.16073114200000002,0.018500000000000003,-0.0685,0.0709542106,-0.08,-0.08,0.11313708500000001
2020-05-30 18:30:00,-0.07250000000000001,-0.0475,0.0866746791,0.007500000000000001,-0.0475,0.0480884602,-0.08,0.0,0.08,-0.07250000000000001,-0.0475,0.0866746791,0.007500000000000001,-0.0475,0.0480884602,-0.08,0.0,0.08
2020-05-30 19:00:00,-0.08,-0.0015,0.08001406130000001,0.0,-0.0015,0.0015,-0.08,0.0,0.08,-0.08,-0.0015,0.08001406130000001,0.0,-0.0015,0.0015,-0.08,0.0,0.08
2020-05-30 19:30:00,-0.1,0.42,0.4317406629,0.0,0.0,0.0,-0.1,0.42,0.4317406629,-0.1,-0.5,0.5099019514,0.0,0.0,0.0,-0.1,-0.5,0.5099019514
2020-05-30 20:00:00,-0.11,0.43,0.4438468204,0.0,0.0,0.0,-0.11,0.43,0.4438468204,-0.14,-0.52,0.5385164807,0.0,0.0,0.0,-0.14,-0.52,0.5385164807
2020-05-30 20:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-30 21:00:00,-0.15,0.43,0.4554119015,0.0,0.0,0.0,-0.15,0.43,0.4554119015,-0.14,-0.48,0.5,0.0,0.0,0.0,-0.14,-0.48,0.5
2020-05-30 21:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-30 22:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-30 22:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-30 23:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-30 23:30:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.12,-0.12,0.1697056275,0.0,0.0,0.0,-0.12,-0.12,0.1697056275
2020-05-31 00:00:00,-0.1095,-0.007500000000000001,0.1097565488,0.0005,-0.007500000000000001,0.0075166482,-0.11,0.0,0.11,-0.0995,-0.08750000000000001,0.13250094340000002,0.0005,-0.007500000000000001,0.0075166482,-0.1,-0.08,0.1280624847
2020-05-31 00:30:00,-0.054,-0.1655,0.1740869036,0.036000000000000004,-0.0755,0.0836435891,-0.09,-0.09,0.1272792206,-0.054,-0.1655,0.1740869036,0.036000000000000004,-0.0755,0.0836435891,-0.09,-0.09,0.1272792206
2020-05-31 01:00:00,0.176,-0.223,0.2840862545,0.096,-0.123,0.15602884350000001,0.08,-0.1,0.1280624847,0.176,-0.233,0.2920017123,0.096,-0.123,0.15602884350000001,0.08,-0.11,0.1360147051
2020-05-31 01:30:00,0.191,-0.243,0.3090792779,0.111,-0.133,0.17323394590000002,0.08,-0.11,0.1360147051,0.191,-0.253,0.3170015773,0.111,-0.133,0.17323394590000002,0.08,-0.12,0.14422205100000002
2020-05-31 02:00:00,-0.030500000000000003,-0.217,0.2191329505,0.0795,-0.107,0.1333013503,-0.11,-0.11,0.15556349190000002,-0.0205,-0.217,0.2179661671,0.0795,-0.107,0.1333013503,-0.1,-0.11,0.1486606875
2020-05-31 02:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
