Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-05-31 03:00:00,-0.11,-0.5,0.5119570294,0.0,0.0,0.0,-0.11,-0.5,0.5119570294,-0.11,0.21,0.2370653918,0.0,0.0,0.0,-0.11,0.21,0.2370653918
2020-05-31 03:30:00,-0.08750000000000001,-0.11,0.140556928,0.0025,-0.03,0.0301039864,-0.09,-0.08,0.12041594580000001,-0.08750000000000001,-0.11,0.140556928,0.0025,-0.03,0.0301039864,-0.09,-0.08,0.12041594580000001
2020-05-31 04:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-31 04:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-31 05:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-31 05:30:00,-0.11850000000000001,-0.093,0.150636151,0.0015,-0.013000000000000001,0.0130862523,-0.12,-0.08,0.14422205100000002,-0.11850000000000001,-0.093,0.150636151,0.0015,-0.013000000000000001,0.0130862523,-0.12,-0.08,0.14422205100000002
2020-05-31 06:00:00,-0.1095,-0.0045000000000000005,0.10959242670000001,0.0005,-0.0045000000000000005,0.0045276926,-0.11,0.0,0.11,-0.1095,-0.0845,0.1383130507,0.0005,-0.0045000000000000005,0.0045276926,-0.11,-0.08,0.1360147051
2020-05-31 06:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-31 07:00:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.12,-0.52,0.5336665626,0.0,0.0,0.0,-0.12,-0.52,0.5336665626
2020-05-31 07:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-05-31 08:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-31 08:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-05-31 09:00:00,-0.11,0.44,0.4535416188,0.0,0.0,0.0,-0.11,0.44,0.4535416188,-0.11,-0.52,0.5315072906,0.0,0.0,0.0,-0.11,-0.52,0.5315072906
2020-05-31 09:30:00,-0.084,-0.116,0.1432201103,0.006,-0.036000000000000004,0.0364965752,-0.09,-0.08,0.12041594580000001,-0.084,-0.116,0.1432201103,0.006,-0.036000000000000004,0.0364965752,-0.09,-0.08,0.12041594580000001
2020-05-31 10:00:00,0.0405,-0.154,0.1592364594,0.0405,-0.074,0.0843578686,0.0,-0.08,0.08,0.0405,-0.154,0.1592364594,0.0405,-0.074,0.0843578686,0.0,-0.08,0.08
2020-05-31 10:30:00,0.0685,-0.1665,0.1800402733,0.0685,-0.08650000000000001,0.1103381167,0.0,-0.08,0.08,0.0685,-0.1665,0.1800402733,0.0685,-0.08650000000000001,0.1103381167,0.0,-0.08,0.08
2020-05-31 11:00:00,0.0915,-0.1825,0.2041531288,0.0915,-0.10250000000000001,0.1373990539,0.0,-0.08,0.08,0.0915,-0.1925,0.21313962560000002,0.0915,-0.10250000000000001,0.1373990539,0.0,-0.09,0.09
2020-05-31 11:30:00,0.164,-0.188,0.2494794581,0.084,-0.098,0.1290736224,0.08,-0.09,0.12041594580000001,0.164,-0.188,0.2494794581,0.084,-0.098,0.1290736224,0.08,-0.09,0.12041594580000001
2020-05-31 12:00:00,0.053,-0.1545,0.1633378401,0.053,-0.0745,0.0914289342,0.0,-0.08,0.08,0.053,-0.1545,0.1633378401,0.053,-0.0745,0.0914289342,0.0,-0.08,0.08
2020-05-31 12:30:00,0.164,-0.1655,0.2329940986,0.074,-0.0855,0.1130763017,0.09,-0.08,0.12041594580000001,0.164,-0.17550000000000002,0.2402004371,0.074,-0.0855,0.1130763017,0.09,-0.09,0.1272792206
2020-05-31 13:00:00,0.183,-0.17200000000000001,0.2511433853,0.093,-0.092,0.1308166656,0.09,-0.08,0.12041594580000001,0.17300000000000001,-0.182,0.2511035643,0.093,-0.092,0.1308166656,0.08,-0.09,0.12041594580000001
2020-05-31 13:30:00,0.1675,-0.1685,0.2375889307,0.0775,-0.08850000000000001,0.11763715400000001,0.09,-0.08,0.12041594580000001,0.1575,-0.17850000000000002,0.23805146500000002,0.0775,-0.08850000000000001,0.11763715400000001,0.08,-0.09,0.12041594580000001
2020-05-31 14:00:00,0.054,-0.158,0.1669730517,0.054,-0.078,0.0948683298,0.0,-0.08,0.08,0.054,-0.158,0.1669730517,0.054,-0.078,0.0948683298,0.0,-0.08,0.08
2020-05-31 14:30:00,0.025,-0.0655,0.07010884390000001,0.025,-0.0655,0.07010884390000001,0.0,0.0,0.0,0.025,-0.0655,0.07010884390000001,0.025,-0.0655,0.07010884390000001,0.0,0.0,0.0
2020-05-31 15:00:00,-0.079,-0.12150000000000001,0.1449249806,0.001,-0.0115,0.011543396400000001,-0.08,-0.11,0.1360147051,-0.079,-0.0915,0.1208852762,0.001,-0.0115,0.011543396400000001,-0.08,-0.08,0.11313708500000001
2020-05-31 15:30:00,-0.08,-0.11,0.1360147051,0.0,0.0,0.0,-0.08,-0.11,0.1360147051,-0.08,-0.08,0.11313708500000001,0.0,0.0,0.0,-0.08,-0.08,0.11313708500000001
2020-05-31 16:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-05-31 16:30:00,-0.08950000000000001,-0.0855,0.1237760074,0.0005,-0.0055000000000000005,0.0055226805,-0.09,-0.08,0.12041594580000001,-0.08950000000000001,-0.0855,0.1237760074,0.0005,-0.0055000000000000005,0.0055226805,-0.09,-0.08,0.12041594580000001
2020-05-31 17:00:00,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09
2020-05-31 17:30:00,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09
2020-05-31 18:00:00,-0.10650000000000001,-0.0975,0.14439009660000002,0.0135,-0.0175,0.0221020361,-0.12,-0.08,0.14422205100000002,-0.0965,-0.0975,0.13718053800000002,0.0135,-0.0175,0.0221020361,-0.11,-0.08,0.1360147051
2020-05-31 18:30:00,-0.094,-0.0545,0.1086565691,0.006,-0.0145,0.0156923548,-0.1,-0.04,0.1077032961,-0.094,-0.0945,0.1332900972,0.006,-0.0145,0.0156923548,-0.1,-0.08,0.1280624847
2020-05-31 19:00:00,0.1085,0.1575,0.1912550653,0.0285,-0.07250000000000001,0.0779005777,0.08,0.23,0.24351591320000002,-0.061500000000000006,-0.5025000000000001,0.5062494444,0.0285,-0.07250000000000001,0.0779005777,-0.09,-0.43,0.4393176527
2020-05-31 19:30:00,0.036500000000000005,-0.186,0.1895474875,0.036500000000000005,-0.08600000000000001,0.0934251037,0.0,-0.1,0.1,0.036500000000000005,-0.196,0.1993696316,0.036500000000000005,-0.08600000000000001,0.0934251037,0.0,-0.11,0.11
2020-05-31 20:00:00,-0.08600000000000001,-0.1125,0.1416059674,0.004,-0.022500000000000003,0.022852789800000002,-0.09,-0.09,0.1272792206,-0.08600000000000001,-0.1125,0.1416059674,0.004,-0.022500000000000003,0.022852789800000002,-0.09,-0.09,0.1272792206
2020-05-31 20:30:00,-0.085,-0.1155,0.1434058925,0.005,-0.025500000000000002,0.0259855729,-0.09,-0.09,0.1272792206,-0.085,-0.1155,0.1434058925,0.005,-0.025500000000000002,0.0259855729,-0.09,-0.09,0.1272792206
2020-05-31 21:00:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-31 21:30:00,-0.11,-0.092,0.1434015342,0.0,-0.002,0.002,-0.11,-0.09,0.14212670400000002,-0.11,-0.092,0.1434015342,0.0,-0.002,0.002,-0.11,-0.09,0.14212670400000002
2020-05-31 22:00:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-05-31 22:30:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-05-31 23:00:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-05-31 23:30:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-01 00:00:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-01 00:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-01 01:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-01 01:30:00,-0.11900000000000001,-0.08650000000000001,0.1471164505,0.001,-0.006500000000000001,0.0065764732,-0.12,-0.08,0.14422205100000002,-0.129,-0.08650000000000001,0.1553166121,0.001,-0.006500000000000001,0.0065764732,-0.13,-0.08,0.15264337520000001
2020-06-01 02:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-01 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-01 03:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-06-01 03:30:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-06-01 04:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-06-01 04:30:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-06-01 05:00:00,-0.078,-0.0965,0.1240816264,0.002,-0.0165,0.0166207701,-0.08,-0.08,0.11313708500000001,-0.078,-0.10650000000000001,0.1320085225,0.002,-0.0165,0.0166207701,-0.08,-0.09,0.12041594580000001
2020-06-01 05:30:00,-0.069,-0.155,0.1696643746,0.011,-0.065,0.06592419890000001,-0.08,-0.09,0.12041594580000001,-0.069,-0.165,0.17884630270000001,0.011,-0.065,0.06592419890000001,-0.08,-0.1,0.1280624847
2020-06-01 06:00:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947
2020-06-01 06:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.13,0.2302172887,0.0,0.0,0.0,-0.19,-0.13,0.2302172887
2020-06-01 07:00:00,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028,-0.18,-0.11,0.2109502311,0.0,0.0,0.0,-0.18,-0.11,0.2109502311
2020-06-01 07:30:00,-0.147,-0.114,0.186024192,0.003,-0.014,0.014317821100000001,-0.15,-0.1,0.1802775638,-0.147,-0.134,0.19890952720000002,0.003,-0.014,0.014317821100000001,-0.15,-0.12,0.1920937271
2020-06-01 08:00:00,-0.1585,-0.0985,0.1866132364,0.0015,-0.0085,0.008631338300000001,-0.16,-0.09,0.1835755975,-0.1585,-0.1085,0.1920794107,0.0015,-0.0085,0.008631338300000001,-0.16,-0.1,0.1886796226
2020-06-01 08:30:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.19,-0.11,0.21954498400000003,0.0,0.0,0.0,-0.19,-0.11,0.21954498400000003
2020-06-01 09:00:00,-0.23,-0.22,0.3182766093,0.0,0.0,0.0,-0.23,-0.22,0.3182766093,-0.23,-0.23,0.3252691193,0.0,0.0,0.0,-0.23,-0.23,0.3252691193
2020-06-01 09:30:00,-0.27,-0.22,0.3482814953,0.0,0.0,0.0,-0.27,-0.22,0.3482814953,-0.27,-0.23,0.354682957,0.0,0.0,0.0,-0.27,-0.23,0.354682957
2020-06-01 10:00:00,-0.27,-0.2,0.3360059523,0.0,0.0,0.0,-0.27,-0.2,0.3360059523,-0.27,-0.21,0.34205262750000004,0.0,0.0,0.0,-0.27,-0.21,0.34205262750000004
2020-06-01 10:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-06-01 11:00:00,-0.1995,-0.20450000000000002,0.2856930171,0.0005,-0.0045000000000000005,0.0045276926,-0.2,-0.2,0.28284271250000004,-0.1895,-0.21450000000000002,0.2862175746,0.0005,-0.0045000000000000005,0.0045276926,-0.19,-0.21,0.2831960452
2020-06-01 11:30:00,-0.23,-0.2315,0.32633150320000004,0.0,-0.0015,0.0015,-0.23,-0.23,0.3252691193,-0.23,-0.24150000000000002,0.3335,0.0,-0.0015,0.0015,-0.23,-0.24,0.33241540280000004
2020-06-01 12:00:00,-0.28,-0.25,0.3753664876,0.0,0.0,0.0,-0.28,-0.25,0.3753664876,-0.28,-0.26,0.3820994635,0.0,0.0,0.0,-0.28,-0.26,0.3820994635
2020-06-01 12:30:00,-0.28,-0.24050000000000002,0.36910736920000004,0.0,-0.0005,0.0005,-0.28,-0.24,0.36878177830000003,-0.28,-0.2505,0.37569968060000003,0.0,-0.0005,0.0005,-0.28,-0.25,0.3753664876
2020-06-01 13:00:00,-0.1715,-0.197,0.26119197920000004,0.0085,-0.057,0.057630287200000005,-0.18,-0.14,0.22803508500000003,-0.1715,-0.20700000000000002,0.26881452710000003,0.0085,-0.057,0.057630287200000005,-0.18,-0.15,0.2343074903
2020-06-01 13:30:00,-0.1585,-0.17950000000000002,0.2394629408,0.0115,-0.059500000000000004,0.060601155100000005,-0.17,-0.12,0.2080865205,-0.1585,-0.1995,0.2547989403,0.0115,-0.059500000000000004,0.060601155100000005,-0.17,-0.14,0.22022715550000002
2020-06-01 14:00:00,-0.23550000000000001,-0.2755,0.3624368911,0.0045000000000000005,-0.0555,0.0556821336,-0.24,-0.22,0.32557641190000003,-0.2255,-0.28550000000000003,0.363813826,0.0045000000000000005,-0.0555,0.0556821336,-0.23,-0.23,0.3252691193
2020-06-01 14:30:00,-0.2225,-0.24450000000000002,0.33058508740000003,0.007500000000000001,-0.044500000000000005,0.045127596900000004,-0.23,-0.2,0.3047950131,-0.21250000000000002,-0.2545,0.3315516551,0.007500000000000001,-0.044500000000000005,0.045127596900000004,-0.22,-0.21,0.3041381265
2020-06-01 15:00:00,-0.2205,-0.2635,0.34358768900000003,0.0095,-0.053500000000000006,0.0543369119,-0.23,-0.21,0.31144823,-0.21050000000000002,-0.2735,0.3451267883,0.0095,-0.053500000000000006,0.0543369119,-0.22,-0.22,0.3111269837
2020-06-01 15:30:00,-0.1245,-0.1705,0.21111726600000003,0.0155,-0.060500000000000005,0.0624539831,-0.14,-0.11,0.1780449381,-0.1245,-0.18050000000000002,0.2192726613,0.0155,-0.060500000000000005,0.0624539831,-0.14,-0.12,0.1843908891
2020-06-01 16:00:00,-0.209,-0.217,0.3012806001,0.001,-0.017,0.0170293864,-0.21,-0.2,0.29,-0.209,-0.227,0.30856117710000003,0.001,-0.017,0.0170293864,-0.21,-0.21,0.29698484810000003
2020-06-01 16:30:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.18,-0.26,0.316227766,0.0,0.0,0.0,-0.18,-0.26,0.316227766
2020-06-01 17:00:00,-0.11950000000000001,-0.034,0.12424270600000001,0.0005,-0.014,0.014008925700000001,-0.12,-0.02,0.1216552506,-0.1395,-0.244,0.2810627154,0.0005,-0.014,0.014008925700000001,-0.14,-0.23,0.2692582404
2020-06-01 17:30:00,-0.091,-0.1875,0.2084160502,0.009000000000000001,-0.0775,0.07802083060000001,-0.1,-0.11,0.1486606875,-0.091,-0.1975,0.2174563175,0.009000000000000001,-0.0775,0.07802083060000001,-0.1,-0.12,0.1562049935
2020-06-01 18:00:00,-0.078,-0.10200000000000001,0.1284056074,0.002,-0.022,0.022090722,-0.08,-0.08,0.11313708500000001,-0.078,-0.112,0.13648443130000001,0.002,-0.022,0.022090722,-0.08,-0.09,0.12041594580000001
2020-06-01 18:30:00,0.011,-0.137,0.1374408964,0.011,-0.057,0.058051701100000005,0.0,-0.08,0.08,0.011,-0.137,0.1374408964,0.011,-0.057,0.058051701100000005,0.0,-0.08,0.08
2020-06-01 19:00:00,-0.1,-0.081,0.1286895489,0.0,-0.001,0.001,-0.1,-0.08,0.1280624847,-0.09,-0.081,0.12108261640000001,0.0,-0.001,0.001,-0.09,-0.08,0.12041594580000001
2020-06-01 19:30:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-06-01 20:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-06-01 20:30:00,-0.11,0.41000000000000003,0.4244997055,0.0,0.0,0.0,-0.11,0.41000000000000003,0.4244997055,-0.12,-0.29,0.31384709650000003,0.0,0.0,0.0,-0.12,-0.29,0.31384709650000003
2020-06-01 21:00:00,-0.11,0.42,0.43416586690000003,0.0,0.0,0.0,-0.11,0.42,0.43416586690000003,-0.18,-0.5,0.5314132102,0.0,0.0,0.0,-0.18,-0.5,0.5314132102
2020-06-01 21:30:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.17,-0.51,0.5375872022,0.0,0.0,0.0,-0.17,-0.51,0.5375872022
2020-06-01 22:00:00,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-06-01 22:30:00,-0.15,-0.11,0.1860107524,0.0,0.0,0.0,-0.15,-0.11,0.1860107524,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-06-01 23:00:00,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-06-01 23:30:00,-0.15,-0.06,0.1615549442,0.0,0.0,0.0,-0.15,-0.06,0.1615549442,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-06-02 00:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-06-02 00:30:00,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-02 01:00:00,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-02 01:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-02 02:00:00,-0.0995,-0.0845,0.1305392661,0.0005,-0.0045000000000000005,0.0045276926,-0.1,-0.08,0.1280624847,-0.0995,-0.0945,0.137224269,0.0005,-0.0045000000000000005,0.0045276926,-0.1,-0.09,0.13453624050000001
2020-06-02 02:30:00,-0.0985,-0.091,0.13410164060000002,0.0015,-0.011,0.0111018017,-0.1,-0.08,0.1280624847,-0.0985,-0.101,0.1410788786,0.0015,-0.011,0.0111018017,-0.1,-0.09,0.13453624050000001
2020-06-02 03:00:00,-0.089,-0.096,0.13090836490000002,0.001,-0.016,0.0160312195,-0.09,-0.08,0.12041594580000001,-0.089,-0.106,0.1384088147,0.001,-0.016,0.0160312195,-0.09,-0.09,0.1272792206
2020-06-02 03:30:00,-0.0855,-0.108,0.1377470508,0.0045000000000000005,-0.028,0.0283593018,-0.09,-0.08,0.12041594580000001,-0.0855,-0.128,0.1539293669,0.0045000000000000005,-0.028,0.0283593018,-0.09,-0.1,0.13453624050000001
2020-06-02 04:00:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-06-02 04:30:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-06-02 05:00:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-06-02 05:30:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-06-02 06:00:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-02 06:30:00,-0.17,-0.07,0.1838477631,0.0,0.0,0.0,-0.17,-0.07,0.1838477631,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-02 07:00:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-06-02 07:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-06-02 08:00:00,-0.21,-0.16,0.2640075756,0.0,0.0,0.0,-0.21,-0.16,0.2640075756,-0.21,-0.11,0.2370653918,0.0,0.0,0.0,-0.21,-0.11,0.2370653918
2020-06-02 08:30:00,-0.27,-0.22,0.3482814953,0.0,0.0,0.0,-0.27,-0.22,0.3482814953,-0.27,-0.23,0.354682957,0.0,0.0,0.0,-0.27,-0.23,0.354682957
2020-06-02 09:00:00,-0.29,-0.2,0.3522782991,0.0,0.0,0.0,-0.29,-0.2,0.3522782991,-0.29,-0.22,0.3640054945,0.0,0.0,0.0,-0.29,-0.22,0.3640054945
2020-06-02 09:30:00,-0.23,-0.18,0.2920616373,0.0,0.0,0.0,-0.23,-0.18,0.2920616373,-0.23,-0.17,0.28600699290000003,0.0,0.0,0.0,-0.23,-0.17,0.28600699290000003
2020-06-02 10:00:00,-0.24,-0.18,0.30000000000000004,0.0,0.0,0.0,-0.24,-0.18,0.30000000000000004,-0.24,-0.2,0.312409987,0.0,0.0,0.0,-0.24,-0.2,0.312409987
2020-06-02 10:30:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604
2020-06-02 11:00:00,-0.22,-0.15,0.26627053910000004,0.0,0.0,0.0,-0.22,-0.15,0.26627053910000004,-0.22,-0.16,0.2720294102,0.0,0.0,0.0,-0.22,-0.16,0.2720294102
2020-06-02 11:30:00,-0.25,-0.13,0.2817800561,0.0,0.0,0.0,-0.25,-0.13,0.2817800561,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756
2020-06-02 12:00:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-06-02 12:30:00,-0.105,-0.106,0.1492012064,0.075,-0.016,0.0766876783,-0.18,-0.09,0.201246118,-0.105,-0.116,0.1564640534,0.075,-0.016,0.0766876783,-0.18,-0.1,0.2059126028
2020-06-02 13:00:00,0.314,-0.211,0.3783080755,0.234,-0.021,0.234940418,0.08,-0.19,0.20615528130000002,0.314,-0.221,0.3839752596,0.234,-0.021,0.234940418,0.08,-0.2,0.2154065923
2020-06-02 13:30:00,0.319,-0.105,0.3358362696,0.23900000000000002,-0.015,0.2394702487,0.08,-0.09,0.12041594580000001,0.319,-0.115,0.33909585670000003,0.23900000000000002,-0.015,0.2394702487,0.08,-0.1,0.1280624847
2020-06-02 14:00:00,-0.1605,-0.259,0.3046986216,0.0495,-0.029,0.057369416900000005,-0.21,-0.23,0.31144823,-0.1605,-0.269,0.3132431164,0.0495,-0.029,0.057369416900000005,-0.21,-0.24,0.3189043744
2020-06-02 14:30:00,-0.062,-0.3435,0.3490504978,0.088,-0.0935,0.1283987928,-0.15,-0.25,0.2915475947,-0.052000000000000005,-0.35350000000000004,0.3573041422,0.088,-0.0935,0.1283987928,-0.14,-0.26,0.2952964612
2020-06-02 15:00:00,-0.121,-0.3085,0.3313808232,0.049,-0.0785,0.09253783010000001,-0.17,-0.23,0.28600699290000003,-0.111,-0.3185,0.3372880816,0.049,-0.0785,0.09253783010000001,-0.16,-0.24,0.28844410200000004
2020-06-02 15:30:00,-0.109,-0.305,0.32389195730000003,0.041,-0.075,0.0854751426,-0.15,-0.23,0.2745906044,-0.109,-0.315,0.3333256666,0.041,-0.075,0.0854751426,-0.15,-0.24,0.283019434
2020-06-02 16:00:00,-0.0315,-0.2755,0.2772949693,0.0785,-0.0955,0.123622409,-0.11,-0.18,0.2109502311,-0.0315,-0.28550000000000003,0.2872324842,0.0785,-0.0955,0.123622409,-0.11,-0.19,0.21954498400000003
2020-06-02 16:30:00,0.148,-0.29550000000000004,0.3304909227,0.108,-0.1155,0.1581273221,0.04,-0.18,0.1843908891,0.158,-0.3055,0.3439393115,0.108,-0.1155,0.1581273221,0.05,-0.19,0.196468827
2020-06-02 17:00:00,0.165,-0.2315,0.2842837491,0.075,-0.1015,0.1262032092,0.09,-0.13,0.158113883,0.165,-0.24150000000000002,0.292484615,0.075,-0.1015,0.1262032092,0.09,-0.14,0.1664331698
2020-06-02 17:30:00,0.0845,-0.223,0.2384727448,0.044500000000000005,-0.093,0.10309825410000001,0.04,-0.13,0.1360147051,0.0945,-0.233,0.2514343851,0.044500000000000005,-0.093,0.10309825410000001,0.05,-0.14,0.1486606875
2020-06-02 18:00:00,-0.0115,-0.18150000000000002,0.1818639601,0.0285,-0.061500000000000006,0.0677827412,-0.04,-0.12,0.1264911064,0.0085,-0.1915,0.1916885495,0.0285,-0.061500000000000006,0.0677827412,-0.02,-0.13,0.13152946440000002
2020-06-02 18:30:00,0.131,-0.1385,0.19063905690000002,0.061,-0.08850000000000001,0.10748604560000001,0.07,-0.05,0.0860232527,0.121,-0.28850000000000003,0.31284700730000004,0.061,-0.08850000000000001,0.10748604560000001,0.06,-0.2,0.2088061302
2020-06-02 19:00:00,0.148,-0.061,0.16007810590000002,0.048,-0.07100000000000001,0.0857029754,0.1,0.01,0.1004987562,0.128,-0.281,0.30877985690000004,0.048,-0.07100000000000001,0.0857029754,0.08,-0.21,0.22472205050000002
2020-06-02 19:30:00,0.0345,-0.151,0.1548910908,0.0345,-0.061,0.0700803111,0.0,-0.09,0.09,0.0345,-0.151,0.1548910908,0.0345,-0.061,0.0700803111,0.0,-0.09,0.09
2020-06-02 20:00:00,-0.058,-0.036000000000000004,0.0682641927,0.022,-0.056,0.0601664358,-0.08,0.02,0.0824621125,-0.058,-0.246,0.25274493070000004,0.022,-0.056,0.0601664358,-0.08,-0.19,0.20615528130000002
2020-06-02 20:30:00,-0.08,-0.081,0.11384638770000001,0.0,-0.001,0.001,-0.08,-0.08,0.11313708500000001,-0.08,-0.081,0.11384638770000001,0.0,-0.001,0.001,-0.08,-0.08,0.11313708500000001
2020-06-02 21:00:00,-0.0795,-0.0835,0.11529310470000001,0.0005,-0.0035,0.0035355339000000003,-0.08,-0.08,0.11313708500000001,-0.0795,-0.0835,0.11529310470000001,0.0005,-0.0035,0.0035355339000000003,-0.08,-0.08,0.11313708500000001
2020-06-02 21:30:00,-0.09,-0.0805,0.12074870600000001,0.0,-0.0005,0.0005,-0.09,-0.08,0.12041594580000001,-0.09,-0.0805,0.12074870600000001,0.0,-0.0005,0.0005,-0.09,-0.08,0.12041594580000001
2020-06-02 22:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-02 22:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-06-02 23:00:00,-0.12,-0.02,0.1216552506,0.0,0.0,0.0,-0.12,-0.02,0.1216552506,-0.12,-0.14,0.1843908891,0.0,0.0,0.0,-0.12,-0.14,0.1843908891
2020-06-02 23:30:00,-0.08950000000000001,-0.084,0.1227446537,0.0005,-0.004,0.0040311289,-0.09,-0.08,0.12041594580000001,-0.08950000000000001,-0.094,0.12979310460000001,0.0005,-0.004,0.0040311289,-0.09,-0.09,0.1272792206
2020-06-03 00:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-03 00:30:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-03 01:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-03 01:30:00,-0.14,-0.11,0.1780449381,0.0,0.0,0.0,-0.14,-0.11,0.1780449381,-0.14,-0.11,0.1780449381,0.0,0.0,0.0,-0.14,-0.11,0.1780449381
2020-06-03 02:00:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-03 02:30:00,-0.29,-0.2,0.3522782991,0.0,0.0,0.0,-0.29,-0.2,0.3522782991,-0.28,-0.21,0.35000000000000003,0.0,0.0,0.0,-0.28,-0.21,0.35000000000000003
2020-06-03 03:00:00,-0.41000000000000003,-0.19,0.4518849411,0.0,0.0,0.0,-0.41000000000000003,-0.19,0.4518849411,-0.41000000000000003,-0.2,0.4561797891,0.0,0.0,0.0,-0.41000000000000003,-0.2,0.4561797891
2020-06-03 03:30:00,-0.39,-0.18,0.4295346319,0.0,0.0,0.0,-0.39,-0.18,0.4295346319,-0.39,-0.19,0.4338202393,0.0,0.0,0.0,-0.39,-0.19,0.4338202393
2020-06-03 04:00:00,-0.39,-0.18,0.4295346319,0.0,0.0,0.0,-0.39,-0.18,0.4295346319,-0.39,-0.19,0.4338202393,0.0,0.0,0.0,-0.39,-0.19,0.4338202393
2020-06-03 04:30:00,-0.4,-0.2,0.4472135955,0.0,0.0,0.0,-0.4,-0.2,0.4472135955,-0.4,-0.21,0.4517742799,0.0,0.0,0.0,-0.4,-0.21,0.4517742799
2020-06-03 05:00:00,-0.38,-0.18,0.4204759208,0.0,0.0,0.0,-0.38,-0.18,0.4204759208,-0.38,-0.19,0.4248529157,0.0,0.0,0.0,-0.38,-0.19,0.4248529157
2020-06-03 05:30:00,-0.38,-0.19,0.4248529157,0.0,0.0,0.0,-0.38,-0.19,0.4248529157,-0.38,-0.2,0.4294182111,0.0,0.0,0.0,-0.38,-0.2,0.4294182111
2020-06-03 06:00:00,-0.4,-0.22,0.4565084884,0.0,0.0,0.0,-0.4,-0.22,0.4565084884,-0.41000000000000003,-0.25,0.4802082881,0.0,0.0,0.0,-0.41000000000000003,-0.25,0.4802082881
2020-06-03 06:30:00,-0.37,-0.22,0.43046486500000003,0.0,0.0,0.0,-0.37,-0.22,0.43046486500000003,-0.37,-0.23,0.4356604182,0.0,0.0,0.0,-0.37,-0.23,0.4356604182
2020-06-03 07:00:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-06-03 07:30:00,-0.051500000000000004,-0.09,0.10369305670000001,0.1385,0.0,0.1385,-0.19,-0.09,0.2102379604,-0.051500000000000004,-0.09,0.10369305670000001,0.1385,0.0,0.1385,-0.19,-0.09,0.2102379604
2020-06-03 08:00:00,0.20700000000000002,-0.09,0.2257188517,0.20700000000000002,0.0,0.20700000000000002,0.0,-0.09,0.09,0.20700000000000002,-0.1,0.2298891037,0.20700000000000002,0.0,0.20700000000000002,0.0,-0.1,0.1
2020-06-03 08:30:00,0.08850000000000001,-0.11,0.1411816206,0.2185,0.0,0.2185,-0.13,-0.11,0.17029386370000002,0.0685,-0.13,0.1469430162,0.2185,0.0,0.2185,-0.15,-0.13,0.1984943324
2020-06-03 09:00:00,0.148,-0.17,0.2253974268,0.228,0.0,0.228,-0.08,-0.17,0.1878829423,0.148,-0.18,0.2330321866,0.228,0.0,0.228,-0.08,-0.18,0.19697715600000001
2020-06-03 09:30:00,0.2285,-0.13,0.26289208810000003,0.2285,0.0,0.2285,0.0,-0.13,0.13,0.2285,-0.14,0.2679780775,0.2285,0.0,0.2285,0.0,-0.14,0.14
2020-06-03 10:00:00,0.2285,-0.12,0.2580934908,0.2285,0.0,0.2285,0.0,-0.12,0.12,0.2285,-0.12,0.2580934908,0.2285,0.0,0.2285,0.0,-0.12,0.12
2020-06-03 10:30:00,0.2285,-0.12,0.2580934908,0.2285,0.0,0.2285,0.0,-0.12,0.12,0.2285,-0.12,0.2580934908,0.2285,0.0,0.2285,0.0,-0.12,0.12
2020-06-03 11:00:00,0.148,-0.13,0.19698730920000002,0.228,0.0,0.228,-0.08,-0.13,0.15264337520000001,0.148,-0.14,0.20372530530000002,0.228,0.0,0.228,-0.08,-0.14,0.161245155
2020-06-03 11:30:00,0.14850000000000002,-0.11,0.1848032738,0.2285,0.0,0.2285,-0.08,-0.11,0.1360147051,0.14850000000000002,-0.12,0.1909247234,0.2285,0.0,0.2285,-0.08,-0.12,0.14422205100000002
2020-06-03 12:00:00,0.23450000000000001,-0.1,0.25493185360000004,0.23450000000000001,0.0,0.23450000000000001,0.0,-0.1,0.1,0.23450000000000001,-0.11,0.25901785650000003,0.23450000000000001,0.0,0.23450000000000001,0.0,-0.11,0.11
2020-06-03 12:30:00,0.23800000000000002,-0.12,0.2665408036,0.23800000000000002,0.0,0.23800000000000002,0.0,-0.12,0.12,0.318,-0.13,0.3435462123,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.13,0.15264337520000001
2020-06-03 13:00:00,0.318,-0.11,0.3364877412,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.11,0.1360147051,0.318,-0.13,0.3435462123,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.13,0.15264337520000001
2020-06-03 13:30:00,0.318,0.19,0.3704375791,0.23800000000000002,0.0,0.23800000000000002,0.08,0.19,0.20615528130000002,0.318,-0.42,0.5268054669000001,0.23800000000000002,0.0,0.23800000000000002,0.08,-0.42,0.4275511665
2020-06-03 14:00:00,0.0585,0.25,0.2567532862,0.11850000000000001,0.0,0.11850000000000001,-0.06,0.25,0.2570992026,-0.0315,-0.5,0.5009912674,0.11850000000000001,0.0,0.11850000000000001,-0.15,-0.5,0.5220153254000001
2020-06-03 14:30:00,-0.16,0.329,0.3658428624,0.0,-0.001,0.001,-0.16,0.33,0.3667424164,-0.23,-0.601,0.6435067987,0.0,-0.001,0.001,-0.23,-0.6000000000000001,0.6425729531000001
2020-06-03 15:00:00,-0.18,0.34,0.38470768120000004,0.0,0.0,0.0,-0.18,0.34,0.38470768120000004,-0.25,-0.6000000000000001,0.65,0.0,0.0,0.0,-0.25,-0.6000000000000001,0.65
2020-06-03 15:30:00,-0.006,-0.035500000000000004,0.0360034721,0.074,-0.0755,0.1057177847,-0.08,0.04,0.0894427191,-0.056,-0.48550000000000004,0.48871898880000003,0.074,-0.0755,0.1057177847,-0.13,-0.41000000000000003,0.43011626340000003
2020-06-03 16:00:00,0.091,-0.28950000000000004,0.3034654017,0.101,-0.11950000000000001,0.1564648523,-0.01,-0.17,0.17029386370000002,0.101,-0.2995,0.31607159,0.101,-0.11950000000000001,0.1564648523,0.0,-0.18,0.18
2020-06-03 16:30:00,-0.075,-0.2015,0.2150052325,0.025,-0.07150000000000001,0.0757446368,-0.1,-0.13,0.1640121947,-0.065,-0.21150000000000002,0.2212628527,0.025,-0.07150000000000001,0.0757446368,-0.09,-0.14,0.1664331698
2020-06-03 17:00:00,-0.10550000000000001,-0.11750000000000001,0.1579129507,0.0045000000000000005,-0.0175,0.018069311,-0.11,-0.1,0.1486606875,-0.10550000000000001,-0.1275,0.1654886703,0.0045000000000000005,-0.0175,0.018069311,-0.11,-0.11,0.15556349190000002
2020-06-03 17:30:00,-0.11,-0.091,0.14276203980000002,0.0,-0.001,0.001,-0.11,-0.09,0.14212670400000002,-0.11,-0.091,0.14276203980000002,0.0,-0.001,0.001,-0.11,-0.09,0.14212670400000002
2020-06-03 18:00:00,-0.098,-0.10250000000000001,0.1418106131,0.002,-0.0125,0.012658988900000001,-0.1,-0.09,0.13453624050000001,-0.098,-0.10250000000000001,0.1418106131,0.002,-0.0125,0.012658988900000001,-0.1,-0.09,0.13453624050000001
2020-06-03 18:30:00,0.014,-0.192,0.19250974,0.044,-0.07200000000000001,0.08438009240000001,-0.03,-0.12,0.1236931688,0.024,-0.202,0.2034207462,0.044,-0.07200000000000001,0.08438009240000001,-0.02,-0.13,0.13152946440000002
2020-06-03 19:00:00,-0.043500000000000004,-0.196,0.200769146,0.036500000000000005,-0.076,0.0843104383,-0.08,-0.12,0.14422205100000002,-0.043500000000000004,-0.20600000000000002,0.210542751,0.036500000000000005,-0.076,0.0843104383,-0.08,-0.13,0.15264337520000001
2020-06-03 19:30:00,0.4005,-0.225,0.4593748469,0.2005,-0.115,0.2311390274,0.2,-0.11,0.2282542442,0.4005,-0.325,0.5157763566,0.2005,-0.115,0.2311390274,0.2,-0.21,0.29
2020-06-03 20:00:00,0.622,0.12350000000000001,0.6341421371,0.312,-0.1265,0.3366693482,0.31,0.25,0.39824615500000005,0.5720000000000001,-0.7065,0.9090248896,0.312,-0.1265,0.3366693482,0.26,-0.58,0.6356099433
2020-06-03 20:30:00,0.658,-0.307,0.7260943465,0.338,-0.137,0.36470947340000004,0.32,-0.17,0.36235341860000003,0.658,-0.307,0.7260943465,0.338,-0.137,0.36470947340000004,0.32,-0.17,0.36235341860000003
2020-06-03 21:00:00,0.638,-0.30000000000000004,0.705013475,0.328,-0.13,0.35282290180000003,0.31,-0.17,0.3535533906,0.638,-0.30000000000000004,0.705013475,0.328,-0.13,0.35282290180000003,0.31,-0.17,0.3535533906
2020-06-03 21:30:00,0.588,-0.2695,0.6468185603000001,0.308,-0.11950000000000001,0.3303698685,0.28,-0.15,0.3176476035,0.588,-0.2695,0.6468185603000001,0.308,-0.11950000000000001,0.3303698685,0.28,-0.15,0.3176476035
2020-06-03 22:00:00,0.3795,-0.1545,0.40974443250000003,0.2295,-0.044500000000000005,0.23377446400000002,0.15,-0.11,0.1860107524,0.3795,-0.1645,0.4136187858,0.2295,-0.044500000000000005,0.23377446400000002,0.15,-0.12,0.1920937271
2020-06-03 22:30:00,0.48250000000000004,-0.21350000000000002,0.5276253406,0.2725,-0.0835,0.2850061403,0.21,-0.13,0.24698178070000001,0.49250000000000005,-0.21350000000000002,0.5367853388,0.2725,-0.0835,0.2850061403,0.22,-0.13,0.2555386468
2020-06-03 23:00:00,0.386,-0.14750000000000002,0.41322179270000003,0.226,-0.0375,0.2290900478,0.16,-0.11,0.19416487840000002,0.386,-0.1575,0.4168959702,0.226,-0.0375,0.2290900478,0.16,-0.12,0.2
2020-06-03 23:30:00,0.3785,-0.1015,0.3918730662,0.23850000000000002,-0.0115,0.2387770927,0.14,-0.09,0.1664331698,0.3885,-0.1115,0.4041837453,0.23850000000000002,-0.0115,0.2387770927,0.15,-0.1,0.1802775638
2020-06-04 00:00:00,0.439,0.0645,0.4437130266,0.249,-0.0455,0.25312299380000003,0.19,0.11,0.21954498400000003,0.419,-0.4055,0.5830876864,0.249,-0.0455,0.25312299380000003,0.17,-0.36,0.3981205847
2020-06-04 00:30:00,0.35950000000000004,-0.078,0.3678644451,0.23950000000000002,-0.008,0.23963357440000002,0.12,-0.07,0.1389244399,0.35950000000000004,-0.128,0.3816074554,0.23950000000000002,-0.008,0.23963357440000002,0.12,-0.12,0.1697056275
2020-06-04 01:00:00,0.3925,-0.10650000000000001,0.40669214400000003,0.24250000000000002,-0.0165,0.24306069200000002,0.15,-0.09,0.1749285568,0.3925,-0.10650000000000001,0.40669214400000003,0.24250000000000002,-0.0165,0.24306069200000002,0.15,-0.09,0.1749285568
2020-06-04 01:30:00,0.321,0.0,0.321,0.241,0.0,0.241,0.08,0.0,0.08,0.331,-0.08,0.3405304685,0.241,0.0,0.241,0.09,-0.08,0.12041594580000001
2020-06-04 02:00:00,0.34750000000000003,-0.09,0.3589655276,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.09,0.13453624050000001,0.34750000000000003,-0.08,0.3565897503,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.08,0.1280624847
2020-06-04 02:30:00,0.3375,-0.09,0.34929393070000003,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.09,0.1272792206,0.3375,-0.11,0.3549735906,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.11,0.14212670400000002
2020-06-04 03:00:00,0.3375,-0.1,0.352003196,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.1,0.13453624050000001,0.3375,-0.08,0.3468519136,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.08,0.12041594580000001
2020-06-04 03:30:00,0.3375,-0.09,0.34929393070000003,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.09,0.1272792206,0.3375,-0.08,0.3468519136,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.08,0.12041594580000001
2020-06-04 04:00:00,0.3375,-0.14,0.3653850708,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.14,0.1664331698,0.34750000000000003,-0.08,0.3565897503,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.08,0.1280624847
2020-06-04 04:30:00,0.34750000000000003,-0.16,0.3825653539,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.16,0.1886796226,0.34750000000000003,-0.08,0.3565897503,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.08,0.1280624847
2020-06-04 05:00:00,0.3375,0.0,0.3375,0.24750000000000003,0.0,0.24750000000000003,0.09,0.0,0.09,0.3375,-0.08,0.3468519136,0.24750000000000003,0.0,0.24750000000000003,0.09,-0.08,0.12041594580000001
2020-06-04 05:30:00,0.3375,0.0,0.3375,0.24750000000000003,0.0,0.24750000000000003,0.09,0.0,0.09,0.3375,0.0,0.3375,0.24750000000000003,0.0,0.24750000000000003,0.09,0.0,0.09
2020-06-04 06:00:00,0.34750000000000003,-0.1,0.36160233680000003,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.1,0.14142135620000001,0.34750000000000003,-0.08,0.3565897503,0.24750000000000003,0.0,0.24750000000000003,0.1,-0.08,0.1280624847
2020-06-04 06:30:00,0.3375,0.4,0.5233605354,0.24750000000000003,0.0,0.24750000000000003,0.09,0.4,0.41000000000000003,0.3275,-0.49,0.5893693664,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.49,0.4964876635
2020-06-04 07:00:00,0.3275,-0.08,0.3371294262,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.08,0.11313708500000001,0.3275,-0.08,0.3371294262,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.08,0.11313708500000001
2020-06-04 07:30:00,0.248,-0.09,0.2638257,0.248,0.0,0.248,0.0,-0.09,0.09,0.248,-0.09,0.2638257,0.248,0.0,0.248,0.0,-0.09,0.09
2020-06-04 08:00:00,0.3275,-0.11,0.3454797389,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.11,0.1360147051,0.3275,-0.12,0.34879256010000004,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.12,0.14422205100000002
2020-06-04 08:30:00,0.3175,-0.16,0.3555365663,0.24750000000000003,0.0,0.24750000000000003,0.07,-0.16,0.174642492,0.3275,-0.17,0.3689935636,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.17,0.1878829423
2020-06-04 09:00:00,0.24750000000000003,-0.25,0.3517900652,0.24750000000000003,0.0,0.24750000000000003,0.0,-0.25,0.25,0.24750000000000003,-0.26,0.3589655276,0.24750000000000003,0.0,0.24750000000000003,0.0,-0.26,0.26
2020-06-04 09:30:00,0.1675,-0.26,0.309283446,0.24750000000000003,0.0,0.24750000000000003,-0.08,-0.26,0.2720294102,0.1675,-0.27,0.3177361327,0.24750000000000003,0.0,0.24750000000000003,-0.08,-0.27,0.2816025568
2020-06-04 10:00:00,0.328,-0.241,0.4070196555,0.248,-0.001,0.2480020161,0.08,-0.24,0.2529822128,0.328,-0.251,0.41301937,0.248,-0.001,0.2480020161,0.08,-0.25,0.26248809500000003
2020-06-04 10:30:00,0.3425,-0.2585,0.4291019692,0.2525,-0.018500000000000003,0.2531768157,0.09,-0.24,0.2563201124,0.3425,-0.2685,0.4351993796,0.2525,-0.018500000000000003,0.2531768157,0.09,-0.25,0.2657066051
2020-06-04 11:00:00,0.4395,-0.35450000000000004,0.564650777,0.3095,-0.0745,0.3183402268,0.13,-0.28,0.30870698080000003,0.4395,-0.3645,0.5709820488,0.3095,-0.0745,0.3183402268,0.13,-0.29,0.3178049716
2020-06-04 11:30:00,0.42150000000000004,-0.3915,0.5752690675000001,0.3015,-0.0815,0.3123211488,0.12,-0.31,0.33241540280000004,0.42150000000000004,-0.4015,0.582120692,0.3015,-0.0815,0.3123211488,0.12,-0.32,0.3417601498
2020-06-04 12:00:00,0.384,-0.34800000000000003,0.5182277492,0.274,-0.058,0.28007141950000003,0.11,-0.29,0.31016124840000003,0.384,-0.358,0.5249952381,0.274,-0.058,0.28007141950000003,0.11,-0.30000000000000004,0.3195309062
2020-06-04 12:30:00,0.3975,-0.3275,0.5150364065,0.2775,-0.0475,0.2815359657,0.12,-0.28,0.3046309242,0.3975,-0.3375,0.5214522989,0.2775,-0.0475,0.2815359657,0.12,-0.29,0.31384709650000003
2020-06-04 13:00:00,0.3675,-0.3125,0.48240284,0.2675,-0.052500000000000005,0.2726031915,0.1,-0.26,0.2785677655,0.3775,-0.3225,0.4965002518,0.2675,-0.052500000000000005,0.2726031915,0.11,-0.27,0.2915475947
2020-06-04 13:30:00,0.3655,-0.313,0.48120603700000003,0.2655,-0.053,0.2707383423,0.1,-0.26,0.2785677655,0.3755,-0.323,0.49530722790000004,0.2655,-0.053,0.2707383423,0.11,-0.27,0.2915475947
2020-06-04 14:00:00,0.23,-0.29150000000000004,0.3713115269,0.25,-0.0115,0.25026436020000004,-0.02,-0.28,0.28071337700000004,0.26,-0.3015,0.3981234105,0.25,-0.0115,0.25026436020000004,0.01,-0.29,0.2901723626
2020-06-04 14:30:00,0.3015,-0.28500000000000003,0.4148822122,0.2515,-0.015,0.251946919,0.05,-0.27,0.2745906044,0.3015,-0.295,0.42181423640000004,0.2515,-0.015,0.251946919,0.05,-0.28,0.2844292531
2020-06-04 15:00:00,0.3085,-0.28650000000000003,0.4210160329,0.2485,-0.006500000000000001,0.24858499550000002,0.06,-0.28,0.2863564213,0.3285,-0.29650000000000004,0.442520621,0.2485,-0.006500000000000001,0.24858499550000002,0.08,-0.29,0.3008321791
2020-06-04 15:30:00,0.339,-0.28750000000000003,0.4444966254,0.249,-0.007500000000000001,0.2491129262,0.09,-0.28,0.2941088234,0.329,-0.2975,0.44356200240000004,0.249,-0.007500000000000001,0.2491129262,0.08,-0.29,0.3008321791
2020-06-04 16:00:00,0.375,-0.2705,0.4623799844,0.265,-0.0505,0.26976888260000004,0.11,-0.22,0.2459674775,0.385,-0.2805,0.4763457253,0.265,-0.0505,0.26976888260000004,0.12,-0.23,0.2594224354
2020-06-04 16:30:00,0.442,-0.297,0.5325157275,0.28200000000000003,-0.077,0.292323451,0.16,-0.22,0.2720294102,0.442,-0.307,0.5381570403,0.28200000000000003,-0.077,0.292323451,0.16,-0.23,0.28017851450000003
2020-06-04 17:00:00,0.5115000000000001,-0.20850000000000002,0.5523626526000001,0.28150000000000003,-0.08850000000000001,0.2950838864,0.23,-0.12,0.2594224354,0.5115000000000001,-0.2185,0.5562144371000001,0.28150000000000003,-0.08850000000000001,0.2950838864,0.23,-0.13,0.2641968963
2020-06-04 17:30:00,0.539,-0.234,0.5876027570000001,0.299,-0.094,0.3134278226,0.24,-0.14,0.2778488798,0.549,-0.234,0.5967889074,0.299,-0.094,0.3134278226,0.25,-0.14,0.2865309756
2020-06-04 18:00:00,0.641,-0.2685,0.6949627688000001,0.331,-0.11850000000000001,0.3515725387,0.31,-0.15,0.3443835072,0.641,-0.2785,0.6988871511,0.331,-0.11850000000000001,0.3515725387,0.31,-0.16,0.3488552709
2020-06-04 18:30:00,0.6335000000000001,-0.2665,0.6872732353000001,0.3335,-0.1165,0.35326265020000003,0.30000000000000004,-0.15,0.3354101966,0.6335000000000001,-0.2765,0.6912123407,0.3335,-0.1165,0.35326265020000003,0.30000000000000004,-0.16,0.34
2020-06-04 19:00:00,0.561,-0.2245,0.6042526376,0.301,-0.0945,0.3154857366,0.26,-0.13,0.2906888371,0.561,-0.23450000000000001,0.6080388557,0.301,-0.0945,0.3154857366,0.26,-0.14,0.2952964612
2020-06-04 19:30:00,0.48450000000000004,-0.17300000000000001,0.5144601539,0.2745,-0.053,0.2795697587,0.21,-0.12,0.2418677324,0.49450000000000005,-0.183,0.5272753076,0.2745,-0.053,0.2795697587,0.22,-0.13,0.2555386468
2020-06-04 20:00:00,0.48050000000000004,-0.179,0.5127584714,0.2705,-0.059000000000000004,0.2768596215,0.21,-0.12,0.2418677324,0.49050000000000005,-0.189,0.5256531651,0.2705,-0.059000000000000004,0.2768596215,0.22,-0.13,0.2555386468
2020-06-04 20:30:00,0.4675,-0.158,0.49347770970000004,0.2675,-0.038,0.2701855844,0.2,-0.12,0.2332380758,0.47750000000000004,-0.168,0.5061919102,0.2675,-0.038,0.2701855844,0.21,-0.13,0.24698178070000001
2020-06-04 21:00:00,0.4395,-0.11800000000000001,0.45506510520000004,0.2595,-0.018000000000000002,0.2601235283,0.18,-0.1,0.2059126028,0.4495,-0.128,0.46736950050000003,0.2595,-0.018000000000000002,0.2601235283,0.19,-0.11,0.21954498400000003
2020-06-04 21:30:00,0.40800000000000003,-0.094,0.4186884283,0.258,-0.004,0.2580310059,0.15,-0.09,0.1749285568,0.40800000000000003,-0.10400000000000001,0.4210463157,0.258,-0.004,0.2580310059,0.15,-0.1,0.1802775638
2020-06-04 22:00:00,0.40800000000000003,-0.092,0.41824394800000003,0.258,-0.002,0.2580077518,0.15,-0.09,0.1749285568,0.40800000000000003,-0.092,0.41824394800000003,0.258,-0.002,0.2580077518,0.15,-0.09,0.1749285568
2020-06-04 22:30:00,0.40800000000000003,-0.075,0.4148361122,0.258,-0.005,0.2580484451,0.15,-0.07,0.16552945360000001,0.40800000000000003,-0.105,0.42129443390000004,0.258,-0.005,0.2580484451,0.15,-0.1,0.1802775638
2020-06-04 23:00:00,0.40700000000000003,-0.08,0.4147878976,0.257,0.0,0.257,0.15,-0.08,0.17,0.40700000000000003,-0.09,0.4168321005,0.257,0.0,0.257,0.15,-0.09,0.1749285568
2020-06-04 23:30:00,0.3775,-0.08,0.38588372600000004,0.2575,0.0,0.2575,0.12,-0.08,0.14422205100000002,0.3875,-0.09,0.3978143411,0.2575,0.0,0.2575,0.13,-0.09,0.158113883
2020-06-05 00:00:00,0.3785,-0.084,0.38770897590000003,0.2585,-0.004,0.25853094590000003,0.12,-0.08,0.14422205100000002,0.3885,-0.094,0.3997102075,0.2585,-0.004,0.25853094590000003,0.13,-0.09,0.158113883
2020-06-05 00:30:00,0.40900000000000003,-0.093,0.419440103,0.259,-0.013000000000000001,0.2593260496,0.15,-0.08,0.17,0.40900000000000003,-0.10300000000000001,0.4217700795,0.259,-0.013000000000000001,0.2593260496,0.15,-0.09,0.1749285568
2020-06-05 01:00:00,0.446,-0.123,0.4626499757,0.266,-0.033,0.2680391762,0.18,-0.09,0.201246118,0.456,-0.123,0.4722975757,0.266,-0.033,0.2680391762,0.19,-0.09,0.2102379604
2020-06-05 01:30:00,0.3875,-0.081,0.39587529600000004,0.2575,-0.001,0.2575019417,0.13,-0.08,0.15264337520000001,0.3975,-0.081,0.4056688921,0.2575,-0.001,0.2575019417,0.14,-0.08,0.161245155
2020-06-05 02:00:00,0.3875,0.0,0.3875,0.2575,0.0,0.2575,0.13,0.0,0.13,0.3975,-0.08,0.4054704058,0.2575,0.0,0.2575,0.14,-0.08,0.161245155
2020-06-05 02:30:00,0.367,-0.08,0.3756181572,0.257,0.0,0.257,0.11,-0.08,0.1360147051,0.377,-0.08,0.385394603,0.257,0.0,0.257,0.12,-0.08,0.14422205100000002
2020-06-05 03:00:00,0.3675,-0.08,0.37610670030000004,0.2575,0.0,0.2575,0.11,-0.08,0.1360147051,0.3775,-0.08,0.38588372600000004,0.2575,0.0,0.2575,0.12,-0.08,0.14422205100000002
2020-06-05 03:30:00,0.3675,-0.08,0.37610670030000004,0.2575,0.0,0.2575,0.11,-0.08,0.1360147051,0.3775,-0.08,0.38588372600000004,0.2575,0.0,0.2575,0.12,-0.08,0.14422205100000002
2020-06-05 04:00:00,0.057,-0.37,0.3743647954,0.257,0.0,0.257,-0.2,-0.37,0.4205948169,0.057,-0.38,0.3842512199,0.257,0.0,0.257,-0.2,-0.38,0.4294182111
2020-06-05 04:30:00,-0.14250000000000002,-0.39,0.41521831610000004,0.2575,0.0,0.2575,-0.4,-0.39,0.5586591089,-0.1325,-0.4,0.4213742398,0.2575,0.0,0.2575,-0.39,-0.4,0.5586591089
2020-06-05 05:00:00,0.0175,-0.29,0.29052753740000004,0.2575,0.0,0.2575,-0.24,-0.29,0.3764306045,0.0175,-0.31,0.3104935587,0.2575,0.0,0.2575,-0.24,-0.31,0.3920459157
2020-06-05 05:30:00,-0.093,-0.38,0.3912147748,0.257,0.0,0.257,-0.35000000000000003,-0.38,0.5166236541,-0.093,-0.4,0.4106689664,0.257,0.0,0.257,-0.35000000000000003,-0.4,0.5315072906
2020-06-05 06:00:00,-0.0825,-0.38,0.3888524785,0.2575,0.0,0.2575,-0.34,-0.38,0.5099019514,-0.0825,-0.39,0.398630468,0.2575,0.0,0.2575,-0.34,-0.39,0.5173973328
2020-06-05 06:30:00,-0.052500000000000005,-0.29,0.2947138443,0.2575,0.0,0.2575,-0.31,-0.29,0.4244997055,-0.10250000000000001,-0.81,0.8164595826000001,0.2575,0.0,0.2575,-0.36,-0.81,0.8863972022000001
2020-06-05 07:00:00,-0.0825,-0.09,0.12209115450000001,0.2575,0.0,0.2575,-0.34,-0.09,0.3517101079,-0.14250000000000002,-0.97,0.9804112657,0.2575,0.0,0.2575,-0.4,-0.97,1.0492378186
2020-06-05 07:30:00,-0.063,-0.09,0.1098590005,0.257,0.0,0.257,-0.32,-0.09,0.33241540280000004,-0.123,-0.9400000000000001,0.9480131856,0.257,0.0,0.257,-0.38,-0.9400000000000001,1.0139033485
2020-06-05 08:00:00,0.47800000000000004,0.113,0.49117512150000003,0.308,-0.077,0.3174791332,0.17,0.19,0.2549509757,0.438,-0.767,0.8832513798,0.308,-0.077,0.3174791332,0.13,-0.6900000000000001,0.7021395873
2020-06-05 08:30:00,0.6215,0.075,0.6260089856000001,0.36150000000000004,-0.115,0.3793510907,0.26,0.19,0.3220248438,0.5815,-0.765,0.9609200019,0.36150000000000004,-0.115,0.3793510907,0.22,-0.65,0.6862215386
2020-06-05 09:00:00,0.671,-0.3435,0.7538124767000001,0.391,-0.1335,0.4131624983,0.28,-0.21,0.35000000000000003,0.671,-0.35350000000000004,0.7584215516,0.391,-0.1335,0.4131624983,0.28,-0.22,0.3560898763
2020-06-05 09:30:00,0.6365000000000001,-0.265,0.6894615653,0.3865,-0.135,0.4093986444,0.25,-0.13,0.2817800561,0.6365000000000001,-0.455,0.7824047865,0.3865,-0.135,0.4093986444,0.25,-0.32,0.4060788101
2020-06-05 10:00:00,0.5855,0.0965,0.5933991068000001,0.34550000000000003,-0.1135,0.3636653682,0.24,0.21,0.3189043744,0.5355,-0.8335,0.9906979863,0.34550000000000003,-0.1135,0.3636653682,0.19,-0.72,0.7446475676000001
2020-06-05 10:30:00,0.6365000000000001,0.171,0.6590699887,0.35650000000000004,-0.11900000000000001,0.3758367332,0.28,0.29,0.4031128874,0.5865,-0.769,0.9671314544,0.35650000000000004,-0.11900000000000001,0.3758367332,0.23,-0.65,0.6894925670000001
2020-06-05 11:00:00,0.527,0.1715,0.5542032569,0.327,-0.08850000000000001,0.3387642986,0.2,0.26,0.3280243893,0.47700000000000004,-0.7585000000000001,0.8960196705000001,0.327,-0.08850000000000001,0.3387642986,0.15,-0.67,0.6865857558
2020-06-05 11:30:00,0.5710000000000001,-0.084,0.5771455622,0.361,-0.114,0.3785723181,0.21,0.03,0.2121320344,0.551,-0.674,0.8705613132000001,0.361,-0.114,0.3785723181,0.19,-0.56,0.5913543777
2020-06-05 12:00:00,0.532,-0.3925,0.6611204504,0.362,-0.1125,0.3790781582,0.17,-0.28,0.32756678710000003,0.532,-0.4025,0.6671058762000001,0.362,-0.1125,0.3790781582,0.17,-0.29,0.33615472630000004
