Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-06-05 12:30:00,0.539,-0.3905,0.6655909029,0.359,-0.1105,0.37562115220000003,0.18,-0.28,0.3328663395,0.539,-0.4005,0.6715067014,0.359,-0.1105,0.37562115220000003,0.18,-0.29,0.3413209633
2020-06-05 13:00:00,0.648,-0.439,0.7827036476,0.398,-0.139,0.42157443,0.25,-0.30000000000000004,0.39051248380000003,0.648,-0.439,0.7827036476,0.398,-0.139,0.42157443,0.25,-0.30000000000000004,0.39051248380000003
2020-06-05 13:30:00,0.6910000000000001,-0.33,0.7657551828,0.401,-0.13,0.4215459643,0.29,-0.2,0.3522782991,0.7010000000000001,-0.34,0.779102689,0.401,-0.13,0.4215459643,0.30000000000000004,-0.21,0.3661966685
2020-06-05 14:00:00,0.675,-0.43,0.8003280577,0.41500000000000004,-0.14,0.43797831,0.26,-0.29,0.3894868419,0.675,-0.44,0.8057449969,0.41500000000000004,-0.14,0.43797831,0.26,-0.30000000000000004,0.3969886648
2020-06-05 14:30:00,0.6535000000000001,-0.4335,0.7842094746,0.41350000000000003,-0.1335,0.4345163978,0.24,-0.30000000000000004,0.3841874542,0.6535000000000001,-0.4435,0.7897812988,0.41350000000000003,-0.1335,0.4345163978,0.24,-0.31,0.3920459157
2020-06-05 15:00:00,0.6455000000000001,-0.47750000000000004,0.8029174926,0.42550000000000004,-0.14750000000000002,0.4503404268,0.22,-0.33,0.39661064030000004,0.6455000000000001,-0.48750000000000004,0.8089045061,0.42550000000000004,-0.14750000000000002,0.4503404268,0.22,-0.34,0.4049691346
2020-06-05 15:30:00,0.44,-0.4305,0.6155731069,0.28,-0.1405,0.31327344290000003,0.16,-0.29,0.3312099032,0.45,-0.4405,0.6297144194000001,0.28,-0.1405,0.31327344290000003,0.17,-0.30000000000000004,0.344818793
2020-06-05 16:00:00,0.0,-0.41000000000000003,0.41000000000000003,0.1,-0.12,0.1562049935,-0.1,-0.29,0.306757233,0.0,-0.4,0.4,0.1,-0.12,0.1562049935,-0.1,-0.28,0.2973213749
2020-06-05 16:30:00,-0.0375,-0.3115,0.3137491036,0.07250000000000001,-0.0915,0.11674116670000001,-0.11,-0.22,0.2459674775,-0.0275,-0.3215,0.32267398410000003,0.07250000000000001,-0.0915,0.11674116670000001,-0.1,-0.23,0.25079872410000004
2020-06-05 17:00:00,-0.004,-0.20450000000000002,0.2045391161,0.046,-0.0745,0.0875571242,-0.05,-0.13,0.1392838828,-0.004,-0.21450000000000002,0.2145372928,0.046,-0.0745,0.0875571242,-0.05,-0.14,0.1486606875
2020-06-05 17:30:00,-0.065,-0.1635,0.17594672490000002,0.015,-0.0635,0.0652476053,-0.08,-0.1,0.1280624847,-0.065,-0.17350000000000002,0.1852761453,0.015,-0.0635,0.0652476053,-0.08,-0.11,0.1360147051
2020-06-05 18:00:00,0.2705,-0.313,0.41368979920000004,0.12050000000000001,-0.14300000000000002,0.18700066840000001,0.15,-0.17,0.226715681,0.2705,-0.323,0.4213065986,0.12050000000000001,-0.14300000000000002,0.18700066840000001,0.15,-0.18,0.2343074903
2020-06-05 18:30:00,0.23900000000000002,-0.28950000000000004,0.3754081113,0.11900000000000001,-0.1295,0.17587282340000002,0.12,-0.16,0.2,0.23900000000000002,-0.2995,0.3831726112,0.11900000000000001,-0.1295,0.17587282340000002,0.12,-0.17,0.2080865205
2020-06-05 19:00:00,-0.0575,-0.1655,0.17520416660000002,0.022500000000000003,-0.0555,0.0598873943,-0.08,-0.11,0.1360147051,-0.0575,-0.1655,0.17520416660000002,0.022500000000000003,-0.0555,0.0598873943,-0.08,-0.11,0.1360147051
2020-06-05 19:30:00,-0.52,-0.32,0.6105735009000001,0.0,0.0,0.0,-0.52,-0.32,0.6105735009000001,-0.52,-0.33,0.6158733636,0.0,0.0,0.0,-0.52,-0.33,0.6158733636
2020-06-05 20:00:00,-0.44,-0.21,0.4875448697,0.0,0.0,0.0,-0.44,-0.21,0.4875448697,-0.44,-0.22,0.491934955,0.0,0.0,0.0,-0.44,-0.22,0.491934955
2020-06-05 20:30:00,-0.39,-0.2,0.43829214,0.0,0.0,0.0,-0.39,-0.2,0.43829214,-0.39,-0.2,0.43829214,0.0,0.0,0.0,-0.39,-0.2,0.43829214
2020-06-05 21:00:00,-0.11900000000000001,-0.0825,0.1448007251,0.001,-0.0025,0.0026925824,-0.12,-0.08,0.14422205100000002,-0.11900000000000001,-0.0925,0.15072242700000002,0.001,-0.0025,0.0026925824,-0.12,-0.09,0.15
2020-06-05 21:30:00,-0.063,-0.129,0.1435618334,0.017,-0.029,0.0336154726,-0.08,-0.1,0.1280624847,-0.063,-0.139,0.1526106156,0.017,-0.029,0.0336154726,-0.08,-0.11,0.1360147051
2020-06-05 22:00:00,-0.101,-0.123,0.1591540135,0.009000000000000001,-0.023,0.024698178100000003,-0.11,-0.1,0.1486606875,-0.101,-0.14300000000000002,0.175071414,0.009000000000000001,-0.023,0.024698178100000003,-0.11,-0.12,0.16278820600000002
2020-06-05 22:30:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-06-05 23:00:00,-0.12,-0.060500000000000005,0.1343884296,0.0,-0.0005,0.0005,-0.12,-0.06,0.13416407860000001,-0.12,-0.09050000000000001,0.1503005323,0.0,-0.0005,0.0005,-0.12,-0.09,0.15
2020-06-05 23:30:00,-0.095,-0.0985,0.1368475429,0.005,-0.018500000000000003,0.0191637679,-0.1,-0.08,0.1280624847,-0.095,-0.1085,0.1442125168,0.005,-0.018500000000000003,0.0191637679,-0.1,-0.09,0.13453624050000001
2020-06-06 00:00:00,-0.106,0.304,0.3219503067,0.004,-0.016,0.0164924225,-0.11,0.32,0.3383784863,-0.136,-0.426,0.4471822895,0.004,-0.016,0.0164924225,-0.14,-0.41000000000000003,0.4332435804
2020-06-06 00:30:00,-0.13,0.39,0.4110960958,0.0,0.0,0.0,-0.13,0.39,0.4110960958,-0.19,-0.49,0.5255473337000001,0.0,0.0,0.0,-0.19,-0.49,0.5255473337000001
2020-06-06 01:00:00,-0.13,0.4,0.4205948169,0.0,0.0,0.0,-0.13,0.4,0.4205948169,-0.19,-0.49,0.5255473337000001,0.0,0.0,0.0,-0.19,-0.49,0.5255473337000001
2020-06-06 01:30:00,-0.08750000000000001,0.0345,0.0940558345,0.0125,-0.025500000000000002,0.0283989436,-0.1,0.06,0.1166190379,-0.1075,-0.2555,0.2771939754,0.0125,-0.025500000000000002,0.0283989436,-0.12,-0.23,0.2594224354
2020-06-06 02:00:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-06-06 02:30:00,-0.124,-0.11,0.165758861,0.006,-0.02,0.020880613000000003,-0.13,-0.09,0.158113883,-0.124,-0.11,0.165758861,0.006,-0.02,0.020880613000000003,-0.13,-0.09,0.158113883
2020-06-06 03:00:00,0.194,-0.2635,0.3272128512,0.094,-0.12350000000000001,0.15520389810000002,0.1,-0.14,0.1720465053,0.20400000000000001,-0.2735,0.341201187,0.094,-0.12350000000000001,0.15520389810000002,0.11,-0.15,0.1860107524
2020-06-06 03:30:00,0.2215,-0.28400000000000003,0.3601641987,0.12150000000000001,-0.134,0.18088186750000002,0.1,-0.15,0.1802775638,0.2315,-0.294,0.37420348740000003,0.12150000000000001,-0.134,0.18088186750000002,0.11,-0.16,0.19416487840000002
2020-06-06 04:00:00,0.12250000000000001,-0.23550000000000001,0.2654552693,0.07250000000000001,-0.10550000000000001,0.1280097653,0.05,-0.13,0.1392838828,0.1325,-0.24550000000000002,0.27897401310000003,0.07250000000000001,-0.10550000000000001,0.1280097653,0.06,-0.14,0.1523154621
2020-06-06 04:30:00,0.17550000000000002,-0.2585,0.3124459953,0.0855,-0.11850000000000001,0.14612494650000002,0.09,-0.14,0.1664331698,0.17550000000000002,-0.2685,0.3207686082,0.0855,-0.11850000000000001,0.14612494650000002,0.09,-0.15,0.1749285568
2020-06-06 05:00:00,0.179,-0.27,0.3239459832,0.089,-0.12,0.1494021419,0.09,-0.15,0.1749285568,0.179,-0.28,0.3323266465,0.089,-0.12,0.1494021419,0.09,-0.16,0.1835755975
2020-06-06 05:30:00,0.091,-0.23,0.2473479331,0.061,-0.1,0.11713667230000001,0.03,-0.13,0.1334166406,0.101,-0.24,0.2603862516,0.061,-0.1,0.11713667230000001,0.04,-0.14,0.1456021978
2020-06-06 06:00:00,0.20750000000000002,-0.2725,0.342509124,0.0975,-0.12250000000000001,0.15656468310000002,0.11,-0.15,0.1860107524,0.2175,-0.28250000000000003,0.35652839999999997,0.0975,-0.12250000000000001,0.15656468310000002,0.12,-0.16,0.2
2020-06-06 06:30:00,0.28850000000000003,-0.3165,0.428257516,0.14850000000000002,-0.14650000000000002,0.20860129430000002,0.14,-0.17,0.22022715550000002,0.28850000000000003,-0.3265,0.43570001150000004,0.14850000000000002,-0.14650000000000002,0.20860129430000002,0.14,-0.18,0.22803508500000003
2020-06-06 07:00:00,0.299,-0.3195,0.4375857059,0.149,-0.1495,0.2110716703,0.15,-0.17,0.226715681,0.299,-0.3295,0.44493960260000004,0.149,-0.1495,0.2110716703,0.15,-0.18,0.2343074903
2020-06-06 07:30:00,-0.24250000000000002,-0.3975,0.4656312919,0.007500000000000001,-0.007500000000000001,0.010606601700000001,-0.25,-0.39,0.4632493929,-0.2725,-0.6575000000000001,0.7117320423,0.007500000000000001,-0.007500000000000001,0.010606601700000001,-0.28,-0.65,0.7077428912
2020-06-06 08:00:00,0.4045,0.07350000000000001,0.4111234608,0.17450000000000002,-0.1565,0.2343981655,0.23,0.23,0.3252691193,0.34450000000000003,-0.8065,0.8769962942,0.17450000000000002,-0.1565,0.2343981655,0.17,-0.65,0.6718630813
2020-06-06 08:30:00,0.3325,0.088,0.3439480339,0.14250000000000002,-0.152,0.2083512659,0.19,0.24,0.3061045573,0.29250000000000004,-0.792,0.8442868292,0.14250000000000002,-0.152,0.2083512659,0.15,-0.64,0.6573431372
2020-06-06 09:00:00,0.353,0.08,0.36195165420000003,0.163,-0.16,0.22840534140000002,0.19,0.24,0.3061045573,0.313,-0.8,0.8590512208000001,0.163,-0.16,0.22840534140000002,0.15,-0.64,0.6573431372
2020-06-06 09:30:00,0.33,0.0835,0.34040013220000004,0.15,-0.1565,0.2167769591,0.18,0.24,0.30000000000000004,0.28,-0.7965,0.8442820915,0.15,-0.1565,0.2167769591,0.13,-0.64,0.6530696747
2020-06-06 10:00:00,0.2795,0.08750000000000001,0.29287625370000003,0.1395,-0.1525,0.2066797039,0.14,0.24,0.2778488798,0.2595,-0.7825000000000001,0.8244067564,0.1395,-0.1525,0.2066797039,0.12,-0.63,0.6413267498
2020-06-06 10:30:00,0.274,0.065,0.2816043324,0.154,-0.155,0.2184971396,0.12,0.22,0.2505992817,0.254,-0.795,0.8345903187,0.154,-0.155,0.2184971396,0.1,-0.64,0.6477653896000001
2020-06-06 11:00:00,0.3235,0.064,0.32976999560000003,0.17350000000000002,-0.156,0.2333200591,0.15,0.22,0.26627053910000004,0.2735,-0.806,0.8511393834000001,0.17350000000000002,-0.156,0.2333200591,0.1,-0.65,0.6576473219
2020-06-06 11:30:00,0.395,0.0425,0.3972798132,0.185,-0.1575,0.2429634746,0.21,0.2,0.29,0.355,-0.7575000000000001,0.836559173,0.185,-0.1575,0.2429634746,0.17,-0.6000000000000001,0.6236184731000001
2020-06-06 12:00:00,0.38,-0.3645,0.5265550778,0.19,-0.1645,0.2513170309,0.19,-0.2,0.2758622845,0.39,-0.3745,0.5406942297,0.19,-0.1645,0.2513170309,0.2,-0.21,0.29
2020-06-06 12:30:00,0.3855,-0.3655,0.53122547,0.1955,-0.1655,0.25614546650000003,0.19,-0.2,0.2758622845,0.3955,-0.3755,0.5453627233,0.1955,-0.1655,0.25614546650000003,0.2,-0.21,0.29
2020-06-06 13:00:00,0.3905,-0.35150000000000003,0.5253974686,0.2005,-0.1615,0.25745387940000003,0.19,-0.19,0.2687005769,0.3905,-0.36150000000000004,0.5321395494,0.2005,-0.1615,0.25745387940000003,0.19,-0.2,0.2758622845
2020-06-06 13:30:00,0.328,-0.331,0.4659881973,0.168,-0.151,0.22588714000000001,0.16,-0.18,0.24083189160000001,0.328,-0.341,0.47314374140000004,0.168,-0.151,0.22588714000000001,0.16,-0.19,0.248394847
2020-06-06 14:00:00,0.334,-0.34950000000000003,0.4834317429,0.17400000000000002,-0.1595,0.2360428986,0.16,-0.19,0.248394847,0.334,-0.34950000000000003,0.4834317429,0.17400000000000002,-0.1595,0.2360428986,0.16,-0.19,0.248394847
2020-06-06 14:30:00,0.3195,-0.339,0.46583392960000003,0.1695,-0.159,0.2324032057,0.15,-0.18,0.2343074903,0.3195,-0.34900000000000003,0.4731609134,0.1695,-0.159,0.2324032057,0.15,-0.19,0.24207436870000001
2020-06-06 15:00:00,0.216,-0.2755,0.35008034790000003,0.096,-0.1255,0.1580071201,0.12,-0.15,0.1920937271,0.216,-0.28550000000000003,0.35800314240000003,0.096,-0.1255,0.1580071201,0.12,-0.16,0.2
2020-06-06 15:30:00,-0.0495,-0.161,0.1684376739,0.0205,-0.051000000000000004,0.0549658985,-0.07,-0.11,0.1303840481,-0.0495,-0.171,0.17802036400000001,0.0205,-0.051000000000000004,0.0549658985,-0.07,-0.12,0.1389244399
2020-06-06 16:00:00,0.07250000000000001,-0.2025,0.2150871916,0.052500000000000005,-0.0825,0.0977880361,0.02,-0.12,0.1216552506,0.0825,-0.21250000000000002,0.22795284600000001,0.052500000000000005,-0.0825,0.0977880361,0.03,-0.13,0.1334166406
2020-06-06 16:30:00,0.4305,-0.20350000000000001,0.47617486280000004,0.2305,-0.0835,0.2451581122,0.2,-0.12,0.2332380758,0.4305,-0.21350000000000002,0.4805335576,0.2305,-0.0835,0.2451581122,0.2,-0.13,0.2385372088
2020-06-06 17:00:00,0.5095000000000001,-0.2555,0.5699741222,0.2695,-0.1155,0.2932072646,0.24,-0.14,0.2778488798,0.5095000000000001,-0.2655,0.5745263266,0.2695,-0.1155,0.2932072646,0.24,-0.15,0.283019434
2020-06-06 17:30:00,0.464,-0.21050000000000002,0.5095157014,0.244,-0.09050000000000001,0.2602426752,0.22,-0.12,0.2505992817,0.464,-0.2205,0.5137277976,0.244,-0.09050000000000001,0.2602426752,0.22,-0.13,0.2555386468
2020-06-06 18:00:00,0.40700000000000003,-0.191,0.4495887009,0.227,-0.07100000000000001,0.23784448700000002,0.18,-0.12,0.2163330765,0.417,-0.201,0.46291467900000005,0.227,-0.07100000000000001,0.23784448700000002,0.19,-0.13,0.2302172887
2020-06-06 18:30:00,0.343,-0.1395,0.3702826623,0.203,-0.0395,0.20680727740000002,0.14,-0.1,0.1720465053,0.343,-0.1495,0.37416473640000003,0.203,-0.0395,0.20680727740000002,0.14,-0.11,0.1780449381
2020-06-06 19:00:00,0.307,-0.112,0.3267919828,0.187,-0.012,0.1873846312,0.12,-0.1,0.1562049935,0.307,-0.122,0.3303528417,0.187,-0.012,0.1873846312,0.12,-0.11,0.16278820600000002
2020-06-06 19:30:00,0.28400000000000003,-0.0925,0.2986841978,0.184,-0.0025,0.18401698290000001,0.1,-0.09,0.13453624050000001,0.28400000000000003,-0.0925,0.2986841978,0.184,-0.0025,0.18401698290000001,0.1,-0.09,0.13453624050000001
2020-06-06 20:00:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001
2020-06-06 20:30:00,0.28500000000000003,-0.084,0.2971211874,0.185,-0.004,0.18504323820000002,0.1,-0.08,0.1280624847,0.28500000000000003,-0.084,0.2971211874,0.185,-0.004,0.18504323820000002,0.1,-0.08,0.1280624847
2020-06-06 21:00:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001
2020-06-06 21:30:00,0.274,-0.082,0.28600699290000003,0.184,-0.002,0.1840108692,0.09,-0.08,0.12041594580000001,0.274,-0.082,0.28600699290000003,0.184,-0.002,0.1840108692,0.09,-0.08,0.12041594580000001
2020-06-06 22:00:00,0.2635,-0.08,0.2753765604,0.1835,0.0,0.1835,0.08,-0.08,0.11313708500000001,0.2635,-0.08,0.2753765604,0.1835,0.0,0.1835,0.08,-0.08,0.11313708500000001
2020-06-06 22:30:00,0.264,-0.0815,0.2762937748,0.184,-0.0015,0.184006114,0.08,-0.08,0.11313708500000001,0.274,-0.0815,0.2858640411,0.184,-0.0015,0.184006114,0.09,-0.08,0.12041594580000001
2020-06-06 23:00:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001
2020-06-06 23:30:00,0.184,-0.12,0.21967248350000002,0.184,0.0,0.184,0.0,-0.12,0.12,0.264,-0.12,0.2899931034,0.184,0.0,0.184,0.08,-0.12,0.14422205100000002
2020-06-07 00:00:00,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001
2020-06-07 00:30:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.1,0.20941824180000002,0.184,0.0,0.184,0.0,-0.1,0.1
2020-06-07 01:00:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08
2020-06-07 01:30:00,0.1835,0.0,0.1835,0.1835,0.0,0.1835,0.0,0.0,0.0,0.1835,-0.08,0.2001805435,0.1835,0.0,0.1835,0.0,-0.08,0.08
2020-06-07 02:00:00,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0
2020-06-07 02:30:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09
2020-06-07 03:00:00,0.1835,-0.1,0.2089790659,0.1835,0.0,0.1835,0.0,-0.1,0.1,0.1835,-0.08,0.2001805435,0.1835,0.0,0.1835,0.0,-0.08,0.08
2020-06-07 03:30:00,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08
2020-06-07 04:00:00,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0
2020-06-07 04:30:00,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0
2020-06-07 05:00:00,0.1835,0.0,0.1835,0.1835,0.0,0.1835,0.0,0.0,0.0,0.1835,0.0,0.1835,0.1835,0.0,0.1835,0.0,0.0,0.0
2020-06-07 05:30:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09
2020-06-07 06:00:00,0.264,-0.09,0.2789193432,0.184,0.0,0.184,0.08,-0.09,0.12041594580000001,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001
2020-06-07 06:30:00,0.2635,0.0,0.2635,0.1835,0.0,0.1835,0.08,0.0,0.08,0.2635,-0.08,0.2753765604,0.1835,0.0,0.1835,0.08,-0.08,0.11313708500000001
2020-06-07 07:00:00,0.264,-0.1,0.2823047998,0.184,0.0,0.184,0.08,-0.1,0.1280624847,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001
2020-06-07 07:30:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09
2020-06-07 08:00:00,0.264,0.4,0.4792661056,0.184,0.0,0.184,0.08,0.4,0.4079215611,0.264,-0.37,0.454528327,0.184,0.0,0.184,0.08,-0.37,0.3785498646
2020-06-07 08:30:00,0.264,-0.11,0.28600000000000003,0.184,0.0,0.184,0.08,-0.11,0.1360147051,0.264,-0.09,0.2789193432,0.184,0.0,0.184,0.08,-0.09,0.12041594580000001
2020-06-07 09:00:00,0.264,-0.1,0.2823047998,0.184,0.0,0.184,0.08,-0.1,0.1280624847,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001
2020-06-07 09:30:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001
2020-06-07 10:00:00,0.2745,-0.082,0.2864860381,0.1845,-0.002,0.18451083980000002,0.09,-0.08,0.12041594580000001,0.28450000000000003,-0.082,0.2960814922,0.1845,-0.002,0.18451083980000002,0.1,-0.08,0.1280624847
2020-06-07 10:30:00,0.361,-0.14350000000000002,0.3884755462,0.211,-0.053500000000000006,0.2176769395,0.15,-0.09,0.1749285568,0.371,-0.14350000000000002,0.3977854321,0.211,-0.053500000000000006,0.2176769395,0.16,-0.09,0.1835755975
2020-06-07 11:00:00,0.372,0.223,0.4337199557,0.202,-0.057,0.20988806540000002,0.17,0.28,0.32756678710000003,0.332,-0.497,0.5976897188,0.202,-0.057,0.20988806540000002,0.13,-0.44,0.4588027899
2020-06-07 11:30:00,0.358,-0.152,0.3889318706,0.20800000000000002,-0.062,0.2170437744,0.15,-0.09,0.1749285568,0.358,-0.162,0.3929478337,0.20800000000000002,-0.062,0.2170437744,0.15,-0.1,0.1802775638
2020-06-07 12:00:00,0.3965,-0.156,0.42608479200000005,0.2265,-0.066,0.2359200076,0.17,-0.09,0.19235384060000002,0.40650000000000003,-0.166,0.43908797520000004,0.2265,-0.066,0.2359200076,0.18,-0.1,0.2059126028
2020-06-07 12:30:00,0.42850000000000005,-0.17950000000000002,0.4645777653,0.23850000000000002,-0.0795,0.251401074,0.19,-0.1,0.2147091055,0.4385,-0.1895,0.4776949864,0.23850000000000002,-0.0795,0.251401074,0.2,-0.11,0.2282542442
2020-06-07 13:00:00,0.41050000000000003,-0.197,0.45532323680000003,0.2305,-0.077,0.24302108960000002,0.18,-0.12,0.2163330765,0.41050000000000003,-0.20700000000000002,0.4597382407,0.2305,-0.077,0.24302108960000002,0.18,-0.13,0.2220360331
2020-06-07 13:30:00,0.3755,-0.1635,0.40955158410000003,0.2155,-0.0635,0.2246608555,0.16,-0.1,0.1886796226,0.3755,-0.1635,0.40955158410000003,0.2155,-0.0635,0.2246608555,0.16,-0.1,0.1886796226
2020-06-07 14:00:00,0.374,-0.171,0.4112383737,0.214,-0.07100000000000001,0.2254706189,0.16,-0.1,0.1886796226,0.384,-0.171,0.42035342270000003,0.214,-0.07100000000000001,0.2254706189,0.17,-0.1,0.1972308292
2020-06-07 14:30:00,0.336,-0.14,0.364,0.196,-0.05,0.2022770377,0.14,-0.09,0.1664331698,0.336,-0.15,0.36796195460000003,0.196,-0.05,0.2022770377,0.14,-0.1,0.1720465053
2020-06-07 15:00:00,0.3805,-0.154,0.4104829473,0.2205,-0.064,0.229600196,0.16,-0.09,0.1835755975,0.3905,-0.164,0.4235401398,0.2205,-0.064,0.229600196,0.17,-0.1,0.1972308292
2020-06-07 15:30:00,0.4645,-0.192,0.5026173992,0.2545,-0.092,0.2706182736,0.21,-0.1,0.23259406700000002,0.47450000000000003,-0.202,0.5157075237000001,0.2545,-0.092,0.2706182736,0.22,-0.11,0.2459674775
2020-06-07 16:00:00,0.466,-0.192,0.5040039682,0.256,-0.092,0.2720294102,0.21,-0.1,0.23259406700000002,0.47600000000000003,-0.202,0.5170880002,0.256,-0.092,0.2720294102,0.22,-0.11,0.2459674775
2020-06-07 16:30:00,0.47350000000000003,-0.19,0.5101982458000001,0.2635,-0.09,0.2784461348,0.21,-0.1,0.23259406700000002,0.48350000000000004,-0.19,0.5194923002,0.2635,-0.09,0.2784461348,0.22,-0.1,0.24166091950000002
2020-06-07 17:00:00,0.4595,-0.17200000000000001,0.4906365763,0.2495,-0.082,0.2626294919,0.21,-0.09,0.2284731932,0.4595,-0.182,0.4942309683,0.2495,-0.082,0.2626294919,0.21,-0.1,0.23259406700000002
2020-06-07 17:30:00,0.456,-0.177,0.48914721710000003,0.246,-0.08700000000000001,0.2609310254,0.21,-0.09,0.2284731932,0.456,-0.187,0.4928539337,0.246,-0.08700000000000001,0.2609310254,0.21,-0.1,0.23259406700000002
2020-06-07 18:00:00,0.577,-0.292,0.6466784363,0.307,-0.132,0.33417510380000004,0.27,-0.16,0.31384709650000003,0.577,-0.302,0.6512549424,0.307,-0.132,0.33417510380000004,0.27,-0.17,0.31906112270000003
2020-06-07 18:30:00,0.5655,-0.0755,0.5705177473,0.29550000000000004,-0.1155,0.3172703894,0.27,0.04,0.2729468813,0.5455,-0.4555,0.710669051,0.29550000000000004,-0.1155,0.3172703894,0.25,-0.34,0.4220189569
2020-06-07 19:00:00,0.556,0.17850000000000002,0.5839505544,0.28600000000000003,-0.1115,0.3069662034,0.27,0.29,0.39623225510000004,0.506,-0.7015,0.864949854,0.28600000000000003,-0.1115,0.3069662034,0.22,-0.59,0.6296824597
2020-06-07 19:30:00,0.399,0.132,0.4202677718,0.199,-0.028,0.20096019510000002,0.2,0.16,0.2561249695,0.309,-0.748,0.8093114357000001,0.199,-0.028,0.20096019510000002,0.11,-0.72,0.7283543094
2020-06-07 20:00:00,0.0945,0.15,0.17728578620000002,0.1845,0.0,0.1845,-0.09,0.15,0.1749285568,0.0645,-0.72,0.7228832893,0.1845,0.0,0.1845,-0.12,-0.72,0.7299315036
2020-06-07 20:30:00,0.0945,0.16,0.1858231686,0.1845,0.0,0.1845,-0.09,0.16,0.1835755975,0.0645,-0.72,0.7228832893,0.1845,0.0,0.1845,-0.12,-0.72,0.7299315036
2020-06-07 21:00:00,0.28500000000000003,0.29350000000000004,0.40910542650000004,0.185,-0.006500000000000001,0.185114154,0.1,0.30000000000000004,0.316227766,0.195,-0.5865,0.6180673507000001,0.185,-0.006500000000000001,0.185114154,0.01,-0.58,0.5800862005
2020-06-07 21:30:00,0.3145,0.35650000000000004,0.47539720230000004,0.1845,-0.0035,0.1845331948,0.13,0.36,0.38275318420000004,0.2745,-0.5135000000000001,0.582264974,0.1845,-0.0035,0.1845331948,0.09,-0.51,0.517880295
2020-06-07 22:00:00,0.274,0.38,0.46848265710000003,0.184,0.0,0.184,0.09,0.38,0.39051248380000003,0.184,-0.48,0.5140583624,0.184,0.0,0.184,0.0,-0.48,0.48
2020-06-07 22:30:00,0.264,0.4,0.4792661056,0.184,0.0,0.184,0.08,0.4,0.4079215611,0.184,-0.48,0.5140583624,0.184,0.0,0.184,0.0,-0.48,0.48
2020-06-07 23:00:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001
2020-06-07 23:30:00,0.313,-0.12250000000000001,0.33611791090000004,0.193,-0.022500000000000003,0.1943071023,0.12,-0.1,0.1562049935,0.313,-0.12250000000000001,0.33611791090000004,0.193,-0.022500000000000003,0.1943071023,0.12,-0.1,0.1562049935
2020-06-08 00:00:00,0.34600000000000003,-0.1665,0.3839768873,0.20600000000000002,-0.0665,0.216467665,0.14,-0.1,0.1720465053,0.356,-0.1665,0.3930117683,0.20600000000000002,-0.0665,0.216467665,0.15,-0.1,0.1802775638
2020-06-08 00:30:00,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001,0.274,-0.08,0.2854400112,0.184,0.0,0.184,0.09,-0.08,0.12041594580000001
2020-06-08 01:00:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08
2020-06-08 01:30:00,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0
2020-06-08 02:00:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09
2020-06-08 02:30:00,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08
2020-06-08 03:00:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.1,0.20941824180000002,0.184,0.0,0.184,0.0,-0.1,0.1
2020-06-08 03:30:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001
2020-06-08 04:00:00,0.2635,-0.08,0.2753765604,0.1835,0.0,0.1835,0.08,-0.08,0.11313708500000001,0.2635,-0.08,0.2753765604,0.1835,0.0,0.1835,0.08,-0.08,0.11313708500000001
2020-06-08 04:30:00,0.184,0.0,0.184,0.184,0.0,0.184,0.0,0.0,0.0,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08
2020-06-08 05:00:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.08,0.20063897930000002,0.184,0.0,0.184,0.0,-0.08,0.08
2020-06-08 05:30:00,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001,0.264,-0.08,0.27585503440000003,0.184,0.0,0.184,0.08,-0.08,0.11313708500000001
2020-06-08 06:00:00,0.264,-0.09,0.2789193432,0.184,0.0,0.184,0.08,-0.09,0.12041594580000001,0.264,-0.1,0.2823047998,0.184,0.0,0.184,0.08,-0.1,0.1280624847
2020-06-08 06:30:00,0.184,-0.09,0.2048316382,0.184,0.0,0.184,0.0,-0.09,0.09,0.184,-0.1,0.20941824180000002,0.184,0.0,0.184,0.0,-0.1,0.1
2020-06-08 07:00:00,0.184,-0.02,0.1850837648,0.184,0.0,0.184,0.0,-0.02,0.02,0.184,-0.15,0.237394187,0.184,0.0,0.184,0.0,-0.15,0.15
2020-06-08 07:30:00,0.074,-0.1,0.1244025723,0.184,0.0,0.184,-0.11,-0.1,0.1486606875,0.074,-0.1,0.1244025723,0.184,0.0,0.184,-0.11,-0.1,0.1486606875
2020-06-08 08:00:00,0.064,-0.13,0.1448999655,0.184,0.0,0.184,-0.12,-0.13,0.1769180601,0.064,-0.14,0.1539350512,0.184,0.0,0.184,-0.12,-0.14,0.1843908891
2020-06-08 08:30:00,0.064,-0.13,0.1448999655,0.194,0.0,0.194,-0.13,-0.13,0.1838477631,0.074,-0.14,0.1583540337,0.194,0.0,0.194,-0.12,-0.14,0.1843908891
2020-06-08 09:00:00,0.084,-0.17,0.18962067400000002,0.194,0.0,0.194,-0.11,-0.17,0.2024845673,0.084,-0.18,0.19863534430000002,0.194,0.0,0.194,-0.11,-0.18,0.2109502311
2020-06-08 09:30:00,0.0835,-0.18,0.1984244189,0.1935,0.0,0.1935,-0.11,-0.18,0.2109502311,0.0935,-0.19,0.2117598876,0.1935,0.0,0.1935,-0.1,-0.19,0.2147091055
2020-06-08 10:00:00,0.0755,-0.22,0.23259460440000002,0.20550000000000002,0.0,0.20550000000000002,-0.13,-0.22,0.2555386468,0.0755,-0.23,0.2420748851,0.20550000000000002,0.0,0.20550000000000002,-0.13,-0.23,0.2641968963
2020-06-08 10:30:00,0.10350000000000001,-0.15,0.18224228380000002,0.21350000000000002,0.0,0.21350000000000002,-0.11,-0.15,0.1860107524,0.10350000000000001,-0.16,0.190557734,0.21350000000000002,0.0,0.21350000000000002,-0.11,-0.16,0.19416487840000002
2020-06-08 11:00:00,0.0935,-0.19,0.2117598876,0.21350000000000002,0.0,0.21350000000000002,-0.12,-0.19,0.22472205050000002,0.0935,-0.2,0.2207764707,0.21350000000000002,0.0,0.21350000000000002,-0.12,-0.2,0.2332380758
2020-06-08 11:30:00,0.12350000000000001,-0.18,0.2182939532,0.21350000000000002,0.0,0.21350000000000002,-0.09,-0.18,0.201246118,0.12350000000000001,-0.19,0.2266103484,0.21350000000000002,0.0,0.21350000000000002,-0.09,-0.19,0.2102379604
2020-06-08 12:00:00,0.10350000000000001,-0.21,0.2341201615,0.21350000000000002,0.0,0.21350000000000002,-0.11,-0.21,0.2370653918,0.10350000000000001,-0.22,0.2431301092,0.21350000000000002,0.0,0.21350000000000002,-0.11,-0.22,0.2459674775
2020-06-08 12:30:00,0.1135,-0.2,0.22996140980000002,0.21350000000000002,0.0,0.21350000000000002,-0.1,-0.2,0.2236067977,0.1135,-0.21,0.2387095515,0.21350000000000002,0.0,0.21350000000000002,-0.1,-0.21,0.23259406700000002
2020-06-08 13:00:00,0.23600000000000002,-0.1275,0.2682391657,0.216,-0.0175,0.21670775250000002,0.02,-0.11,0.1118033989,0.28600000000000003,-0.1375,0.3173361782,0.216,-0.0175,0.21670775250000002,0.07,-0.12,0.1389244399
2020-06-08 13:30:00,0.2225,-0.155,0.27116646180000004,0.1925,-0.045,0.1976897822,0.03,-0.11,0.1140175425,0.2325,-0.165,0.28509866710000004,0.1925,-0.045,0.1976897822,0.04,-0.12,0.1264911064
2020-06-08 14:00:00,-0.1885,-0.2675,0.3272437929,0.0115,-0.0475,0.0488722825,-0.2,-0.22,0.2973213749,-0.1885,-0.2775,0.3354675841,0.0115,-0.0475,0.0488722825,-0.2,-0.23,0.3047950131
2020-06-08 14:30:00,-0.20550000000000002,-0.275,0.3433005243,0.0145,-0.025,0.028900692000000002,-0.22,-0.25,0.3330165161,-0.1955,-0.28500000000000003,0.3456085213,0.0145,-0.025,0.028900692000000002,-0.21,-0.26,0.3342154993
2020-06-08 15:00:00,-0.1835,-0.20700000000000002,0.2766247458,0.0165,-0.027,0.0316425347,-0.2,-0.18,0.2690724809,-0.1835,-0.217,0.2841852389,0.0165,-0.027,0.0316425347,-0.2,-0.19,0.2758622845
2020-06-08 15:30:00,0.146,-0.2,0.2476206777,0.196,-0.03,0.1982826266,-0.05,-0.17,0.1772004515,0.176,-0.2,0.26641321290000003,0.196,-0.03,0.1982826266,-0.02,-0.17,0.17117242770000002
2020-06-08 16:00:00,0.194,-0.3055,0.3618925946,0.224,-0.0555,0.230773157,-0.03,-0.25,0.2517935662,0.224,-0.3155,0.38693184150000004,0.224,-0.0555,0.230773157,0.0,-0.26,0.26
2020-06-08 16:30:00,-0.0015,-0.363,0.3630030992,0.1385,-0.073,0.1565606911,-0.14,-0.29,0.3220248438,0.0085,-0.373,0.37309683730000004,0.1385,-0.073,0.1565606911,-0.13,-0.30000000000000004,0.3269556545
2020-06-08 17:00:00,-0.16,-0.227,0.2777210831,0.01,-0.037,0.0383275358,-0.17,-0.19,0.2549509757,-0.15,-0.247,0.288979238,0.01,-0.037,0.0383275358,-0.16,-0.21,0.2640075756
2020-06-08 17:30:00,-0.113,-0.2225,0.24955009520000002,0.017,-0.0625,0.0647707496,-0.13,-0.16,0.20615528130000002,-0.10300000000000001,-0.2325,0.2542936295,0.017,-0.0625,0.0647707496,-0.12,-0.17,0.2080865205
2020-06-08 18:00:00,-0.08700000000000001,-0.11950000000000001,0.1478149181,0.003,-0.0195,0.0197294197,-0.09,-0.1,0.13453624050000001,-0.08700000000000001,-0.1295,0.1560104163,0.003,-0.0195,0.0197294197,-0.09,-0.11,0.14212670400000002
2020-06-08 18:30:00,-0.0835,-0.109,0.1373071375,0.006500000000000001,-0.029,0.0297195222,-0.09,-0.08,0.12041594580000001,-0.0835,-0.11900000000000001,0.1453727966,0.006500000000000001,-0.029,0.0297195222,-0.09,-0.09,0.1272792206
2020-06-08 19:00:00,-0.07200000000000001,-0.1115,0.132726222,0.008,-0.0315,0.0325,-0.08,-0.08,0.11313708500000001,-0.082,-0.12150000000000001,0.1465818884,0.008,-0.0315,0.0325,-0.09,-0.09,0.1272792206
2020-06-08 19:30:00,-0.013000000000000001,-0.094,0.09489467850000001,0.027,-0.014,0.0304138127,-0.04,-0.08,0.0894427191,-0.003,-0.10400000000000001,0.1040432602,0.027,-0.014,0.0304138127,-0.03,-0.09,0.0948683298
2020-06-08 20:00:00,0.30000000000000004,-0.0745,0.30911203470000004,0.19,-0.0045000000000000005,0.19005328200000002,0.11,-0.07,0.1303840481,0.30000000000000004,-0.10450000000000001,0.3176794768,0.19,-0.0045000000000000005,0.19005328200000002,0.11,-0.1,0.1486606875
2020-06-08 20:30:00,0.299,-0.10250000000000001,0.3160810814,0.189,-0.0025,0.18901653370000002,0.11,-0.1,0.1486606875,0.299,-0.10250000000000001,0.3160810814,0.189,-0.0025,0.18901653370000002,0.11,-0.1,0.1486606875
2020-06-08 21:00:00,0.363,-0.1405,0.38924189140000004,0.213,-0.0405,0.2168161664,0.15,-0.1,0.1802775638,0.363,-0.1505,0.39296214830000004,0.213,-0.0405,0.2168161664,0.15,-0.11,0.1860107524
2020-06-08 21:30:00,0.28950000000000004,-0.0825,0.3010257464,0.1895,-0.0025,0.18951649,0.1,-0.08,0.1280624847,0.28950000000000004,-0.0925,0.3039185746,0.1895,-0.0025,0.18951649,0.1,-0.09,0.13453624050000001
2020-06-08 22:00:00,0.2795,-0.08,0.290723666,0.1895,0.0,0.1895,0.09,-0.08,0.12041594580000001,0.2795,-0.09,0.29363284900000003,0.1895,0.0,0.1895,0.09,-0.09,0.1272792206
2020-06-08 22:30:00,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08,0.189,-0.1,0.2138246946,0.189,0.0,0.189,0.0,-0.1,0.1
2020-06-08 23:00:00,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001,0.279,-0.09,0.2931569545,0.189,0.0,0.189,0.09,-0.09,0.1272792206
2020-06-08 23:30:00,0.3135,-0.1095,0.3320730341,0.1935,-0.029500000000000002,0.19573579130000002,0.12,-0.08,0.14422205100000002,0.3235,-0.1295,0.3484573145,0.1935,-0.029500000000000002,0.19573579130000002,0.13,-0.1,0.1640121947
2020-06-09 00:00:00,0.3315,-0.139,0.35946244590000004,0.2015,-0.049,0.20737224980000002,0.13,-0.09,0.158113883,0.3415,-0.149,0.372589922,0.2015,-0.049,0.20737224980000002,0.14,-0.1,0.1720465053
2020-06-09 00:30:00,0.29050000000000004,-0.088,0.3035362417,0.1905,-0.008,0.190667905,0.1,-0.08,0.1280624847,0.29050000000000004,-0.098,0.306584817,0.1905,-0.008,0.190667905,0.1,-0.09,0.13453624050000001
2020-06-09 01:00:00,0.279,-0.08,0.2902430016,0.189,0.0,0.189,0.09,-0.08,0.12041594580000001,0.279,-0.09,0.2931569545,0.189,0.0,0.189,0.09,-0.09,0.1272792206
2020-06-09 01:30:00,0.28950000000000004,-0.0835,0.3013013442,0.1895,-0.0035,0.1895323191,0.1,-0.08,0.1280624847,0.28950000000000004,-0.0935,0.3042244237,0.1895,-0.0035,0.1895323191,0.1,-0.09,0.13453624050000001
2020-06-09 02:00:00,0.3115,-0.097,0.32625335250000004,0.1915,-0.017,0.1922530884,0.12,-0.08,0.14422205100000002,0.3215,-0.107,0.3388380882,0.1915,-0.017,0.1922530884,0.13,-0.09,0.158113883
2020-06-09 02:30:00,0.279,-0.0825,0.2909420045,0.189,-0.0025,0.18901653370000002,0.09,-0.08,0.12041594580000001,0.279,-0.0825,0.2909420045,0.189,-0.0025,0.18901653370000002,0.09,-0.08,0.12041594580000001
2020-06-09 03:00:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-09 03:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-09 04:00:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-06-09 04:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-09 05:00:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-06-09 05:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-06-09 06:00:00,0.109,-0.09,0.1413541651,0.189,0.0,0.189,-0.08,-0.09,0.12041594580000001,0.109,-0.09,0.1413541651,0.189,0.0,0.189,-0.08,-0.09,0.12041594580000001
2020-06-09 06:30:00,0.189,-0.09,0.2093346603,0.189,0.0,0.189,0.0,-0.09,0.09,0.109,-0.08,0.1352072483,0.189,0.0,0.189,-0.08,-0.08,0.11313708500000001
2020-06-09 07:00:00,0.189,0.38,0.4244066446,0.189,0.0,0.189,0.0,0.38,0.38,0.189,-0.45,0.4880788871,0.189,0.0,0.189,0.0,-0.45,0.45
2020-06-09 07:30:00,0.0985,-0.1,0.1403647035,0.1885,0.0,0.1885,-0.09,-0.1,0.13453624050000001,0.0985,-0.11,0.1476558499,0.1885,0.0,0.1885,-0.09,-0.11,0.14212670400000002
2020-06-09 08:00:00,0.099,-0.14,0.17146719800000002,0.189,0.0,0.189,-0.09,-0.14,0.1664331698,0.099,-0.14,0.17146719800000002,0.189,0.0,0.189,-0.09,-0.14,0.1664331698
2020-06-09 08:30:00,0.099,-0.16,0.1881515347,0.189,0.0,0.189,-0.09,-0.16,0.1835755975,0.099,-0.17,0.1967256974,0.189,0.0,0.189,-0.09,-0.17,0.19235384060000002
2020-06-09 09:00:00,0.0985,-0.17,0.1964745531,0.1885,0.0,0.1885,-0.09,-0.17,0.19235384060000002,0.0985,-0.18,0.2051883281,0.1885,0.0,0.1885,-0.09,-0.18,0.201246118
2020-06-09 09:30:00,0.089,-0.18,0.2008008964,0.189,0.0,0.189,-0.1,-0.18,0.2059126028,0.099,-0.19,0.2142451866,0.189,0.0,0.189,-0.09,-0.19,0.2102379604
2020-06-09 10:00:00,0.099,-0.19,0.2142451866,0.189,0.0,0.189,-0.09,-0.19,0.2102379604,0.099,-0.2,0.22316137660000002,0.189,0.0,0.189,-0.09,-0.2,0.219317122
2020-06-09 10:30:00,0.111,-0.168,0.2013578903,0.191,-0.018000000000000002,0.1918462926,-0.08,-0.15,0.17,0.111,-0.178,0.2097736876,0.191,-0.018000000000000002,0.1918462926,-0.08,-0.16,0.1788854382
2020-06-09 11:00:00,0.085,-0.2615,0.27496772540000003,0.195,-0.051500000000000004,0.2016860184,-0.11,-0.21,0.2370653918,0.085,-0.2715,0.2844947275,0.195,-0.051500000000000004,0.2016860184,-0.11,-0.22,0.2459674775
2020-06-09 11:30:00,0.0795,-0.246,0.2585270779,0.1895,-0.006,0.189594963,-0.11,-0.24,0.2640075756,0.0795,-0.256,0.26806016120000004,0.1895,-0.006,0.189594963,-0.11,-0.25,0.2731300057
2020-06-09 12:00:00,0.1005,-0.3045,0.32065635810000004,0.2005,-0.044500000000000005,0.2053789181,-0.1,-0.26,0.2785677655,0.1005,-0.3145,0.3301673818,0.2005,-0.044500000000000005,0.2053789181,-0.1,-0.27,0.28792360100000003
2020-06-09 12:30:00,0.10550000000000001,-0.296,0.3142391605,0.20550000000000002,-0.046,0.2105854933,-0.1,-0.25,0.2692582404,0.10550000000000001,-0.306,0.3236761499,0.20550000000000002,-0.046,0.2105854933,-0.1,-0.26,0.2785677655
2020-06-09 13:00:00,0.1505,-0.302,0.3374229542,0.2305,-0.07200000000000001,0.24148343630000002,-0.08,-0.23,0.24351591320000002,0.1605,-0.312,0.3508621524,0.2305,-0.07200000000000001,0.24148343630000002,-0.07,-0.24,0.25
2020-06-09 13:30:00,0.14650000000000002,-0.301,0.33475849500000004,0.2265,-0.07100000000000001,0.23736733140000002,-0.08,-0.23,0.24351591320000002,0.14650000000000002,-0.311,0.343777908,0.2265,-0.07100000000000001,0.23736733140000002,-0.08,-0.24,0.2529822128
2020-06-09 14:00:00,0.2335,-0.3735,0.4404821222,0.2535,-0.0935,0.2701934492,-0.02,-0.28,0.28071337700000004,0.2735,-0.3835,0.4710355613,0.2535,-0.0935,0.2701934492,0.02,-0.29,0.2906888371
2020-06-09 14:30:00,0.34650000000000003,-0.39,0.5216917193,0.2665,-0.1,0.284644076,0.08,-0.29,0.3008321791,0.35650000000000004,-0.4,0.535809901,0.2665,-0.1,0.284644076,0.09,-0.30000000000000004,0.3132091953
2020-06-09 15:00:00,0.401,-0.40950000000000003,0.5731415619,0.311,-0.1095,0.3297138911,0.09,-0.30000000000000004,0.3132091953,0.401,-0.4295,0.5875978642,0.311,-0.1095,0.3297138911,0.09,-0.32,0.33241540280000004
2020-06-09 15:30:00,0.1875,-0.4415,0.4796649873,0.2575,-0.0915,0.2732736724,-0.07,-0.35000000000000003,0.356931366,0.2175,-0.3215,0.38816040500000004,0.2575,-0.0915,0.2732736724,-0.04,-0.23,0.2334523506
2020-06-09 16:00:00,0.048,-0.7705000000000001,0.7719936852,0.198,-0.0505,0.2043385671,-0.15,-0.72,0.7354590403,0.098,0.08950000000000001,0.13271868750000002,0.198,-0.0505,0.2043385671,-0.1,0.14,0.1720465053
2020-06-09 16:30:00,0.084,-0.723,0.7278633113,0.194,-0.023,0.1953586445,-0.11,-0.7000000000000001,0.7085901495,0.114,0.137,0.1782273829,0.194,-0.023,0.1953586445,-0.08,0.16,0.1788854382
2020-06-09 17:00:00,0.124,-0.7575000000000001,0.7675820803000001,0.214,-0.0675,0.2243930703,-0.09,-0.6900000000000001,0.6958448103,0.304,0.10250000000000001,0.3208149778,0.214,-0.0675,0.2243930703,0.09,0.17,0.19235384060000002
2020-06-09 17:30:00,0.115,-0.683,0.6926138896,0.195,-0.033,0.1977725967,-0.08,-0.65,0.6549045732000001,0.28500000000000003,0.177,0.3354906854,0.195,-0.033,0.1977725967,0.09,0.21,0.2284731932
2020-06-09 18:00:00,0.089,-0.63,0.6362554518,0.189,0.0,0.189,-0.1,-0.63,0.6378871374,0.109,0.23,0.254521119,0.189,0.0,0.189,-0.08,0.23,0.24351591320000002
2020-06-09 18:30:00,0.08850000000000001,-0.65,0.6559971418,0.1885,0.0,0.1885,-0.1,-0.65,0.6576473219,0.0985,0.22,0.2410440831,0.1885,0.0,0.1885,-0.09,0.22,0.23769728650000002
2020-06-09 19:00:00,0.079,-0.63,0.6349338548,0.189,0.0,0.189,-0.11,-0.63,0.6395310782,0.109,0.23,0.254521119,0.189,0.0,0.189,-0.08,0.23,0.24351591320000002
2020-06-09 19:30:00,0.089,-0.6325000000000001,0.6387309684,0.189,-0.0025,0.18901653370000002,-0.1,-0.63,0.6378871374,0.23900000000000002,0.2175,0.323152054,0.189,-0.0025,0.18901653370000002,0.05,0.22,0.2256102835
2020-06-09 20:00:00,0.079,-0.65,0.6547831702,0.189,0.0,0.189,-0.11,-0.65,0.6592419890000001,0.129,0.21,0.24645689280000002,0.189,0.0,0.189,-0.06,0.21,0.2184032967
2020-06-09 20:30:00,0.089,-0.62,0.6263553305,0.189,0.0,0.189,-0.1,-0.62,0.6280127387000001,0.109,0.23,0.254521119,0.189,0.0,0.189,-0.08,0.23,0.24351591320000002
2020-06-09 21:00:00,0.089,-0.62,0.6263553305,0.189,0.0,0.189,-0.1,-0.62,0.6280127387000001,0.269,0.23,0.3539223079,0.189,0.0,0.189,0.08,0.23,0.24351591320000002
2020-06-09 21:30:00,0.089,-0.62,0.6263553305,0.189,0.0,0.189,-0.1,-0.62,0.6280127387000001,0.269,0.23,0.3539223079,0.189,0.0,0.189,0.08,0.23,0.24351591320000002
2020-06-09 22:00:00,0.069,-0.62,0.6238277006,0.189,0.0,0.189,-0.12,-0.62,0.6315061362000001,0.209,0.23,0.3107748381,0.189,0.0,0.189,0.02,0.23,0.2308679276
2020-06-09 22:30:00,0.0685,-0.61,0.6138340574000001,0.1885,0.0,0.1885,-0.12,-0.61,0.6216912417,0.1085,0.25,0.2725293562,0.1885,0.0,0.1885,-0.08,0.25,0.26248809500000003
2020-06-09 23:00:00,0.129,-0.47100000000000003,0.4883461887,0.189,-0.001,0.1890026455,-0.06,-0.47000000000000003,0.47381430960000004,0.289,0.219,0.3626044677,0.189,-0.001,0.1890026455,0.1,0.22,0.24166091950000002
2020-06-09 23:30:00,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001
2020-06-10 00:00:00,0.2685,-0.08,0.28016468370000003,0.1885,0.0,0.1885,0.08,-0.08,0.11313708500000001,0.2685,-0.08,0.28016468370000003,0.1885,0.0,0.1885,0.08,-0.08,0.11313708500000001
2020-06-10 00:30:00,0.189,-0.1,0.2138246946,0.189,0.0,0.189,0.0,-0.1,0.1,0.189,-0.09,0.2093346603,0.189,0.0,0.189,0.0,-0.09,0.09
2020-06-10 01:00:00,0.269,-0.1,0.2869860624,0.189,0.0,0.189,0.08,-0.1,0.1280624847,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001
2020-06-10 01:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 02:00:00,0.189,-0.09,0.2093346603,0.189,0.0,0.189,0.0,-0.09,0.09,0.269,-0.11,0.2906217473,0.189,0.0,0.189,0.08,-0.11,0.1360147051
2020-06-10 02:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 03:00:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 03:30:00,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0,0.1885,0.0,0.1885,0.1885,0.0,0.1885,0.0,0.0,0.0
2020-06-10 04:00:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 04:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 05:00:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 05:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-10 06:00:00,0.089,-0.08,0.1196703806,0.189,0.0,0.189,-0.1,-0.08,0.1280624847,0.099,-0.08,0.1272831489,0.189,0.0,0.189,-0.09,-0.08,0.12041594580000001
2020-06-10 06:30:00,0.109,-0.09,0.1413541651,0.189,0.0,0.189,-0.08,-0.09,0.12041594580000001,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08
2020-06-10 07:00:00,0.189,-0.06,0.19829523440000002,0.189,0.0,0.189,0.0,-0.06,0.06,0.189,-0.1,0.2138246946,0.189,0.0,0.189,0.0,-0.1,0.1
2020-06-10 07:30:00,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08
2020-06-10 08:00:00,0.109,-0.07,0.1295414991,0.189,0.0,0.189,-0.08,-0.07,0.10630145810000001,0.109,-0.09,0.1413541651,0.189,0.0,0.189,-0.08,-0.09,0.12041594580000001
2020-06-10 08:30:00,0.109,-0.09,0.1413541651,0.189,0.0,0.189,-0.08,-0.09,0.12041594580000001,0.109,-0.1,0.1479222769,0.189,0.0,0.189,-0.08,-0.1,0.1280624847
2020-06-10 09:00:00,0.089,-0.19,0.20981182040000002,0.189,0.0,0.189,-0.1,-0.19,0.2147091055,0.089,-0.2,0.2189086567,0.189,0.0,0.189,-0.1,-0.2,0.2236067977
2020-06-10 09:30:00,0.069,-0.19,0.2021410399,0.189,0.0,0.189,-0.12,-0.19,0.22472205050000002,0.079,-0.2,0.21503720610000002,0.189,0.0,0.189,-0.11,-0.2,0.2282542442
2020-06-10 10:00:00,0.059000000000000004,-0.17,0.1799472145,0.189,0.0,0.189,-0.13,-0.17,0.2140093456,0.059000000000000004,-0.18,0.1894228075,0.189,0.0,0.189,-0.13,-0.18,0.2220360331
2020-06-10 10:30:00,0.189,-0.1,0.2138246946,0.189,0.0,0.189,0.0,-0.1,0.1,0.089,-0.11,0.141495583,0.189,0.0,0.189,-0.1,-0.11,0.1486606875
2020-06-10 11:00:00,0.109,-0.2,0.2277740108,0.189,0.0,0.189,-0.08,-0.2,0.2154065923,0.109,-0.2,0.2277740108,0.189,0.0,0.189,-0.08,-0.2,0.2154065923
2020-06-10 11:30:00,0.1135,-0.21,0.2387095515,0.1935,0.0,0.1935,-0.08,-0.21,0.22472205050000002,0.1135,-0.22,0.2475525197,0.1935,0.0,0.1935,-0.08,-0.22,0.23409399820000001
2020-06-10 12:00:00,0.11900000000000001,-0.21,0.24137315510000001,0.199,0.0,0.199,-0.08,-0.21,0.22472205050000002,0.11900000000000001,-0.22,0.2501219702,0.199,0.0,0.199,-0.08,-0.22,0.23409399820000001
2020-06-10 12:30:00,0.11900000000000001,-0.216,0.24661102980000002,0.199,-0.006,0.19909043170000001,-0.08,-0.21,0.22472205050000002,0.11900000000000001,-0.23600000000000002,0.2643047483,0.199,-0.006,0.19909043170000001,-0.08,-0.23,0.24351591320000002
2020-06-10 13:00:00,0.1085,-0.2,0.22753516210000002,0.1985,0.0,0.1985,-0.09,-0.2,0.219317122,0.1085,-0.21,0.2363731161,0.1985,0.0,0.1985,-0.09,-0.21,0.2284731932
2020-06-10 13:30:00,0.11900000000000001,-0.11,0.1620524606,0.199,0.0,0.199,-0.08,-0.11,0.1360147051,0.11900000000000001,-0.12,0.169,0.199,0.0,0.199,-0.08,-0.12,0.14422205100000002
2020-06-10 14:00:00,0.125,-0.11,0.1665082581,0.20500000000000002,0.0,0.20500000000000002,-0.08,-0.11,0.1360147051,0.125,-0.12,0.17327723450000002,0.20500000000000002,0.0,0.20500000000000002,-0.08,-0.12,0.14422205100000002
2020-06-10 14:30:00,0.11850000000000001,-0.14,0.1834182379,0.20850000000000002,0.0,0.20850000000000002,-0.09,-0.14,0.1664331698,0.11850000000000001,-0.15,0.1911602731,0.20850000000000002,0.0,0.20850000000000002,-0.09,-0.15,0.1749285568
2020-06-10 15:00:00,0.0985,-0.15,0.1794498537,0.20850000000000002,0.0,0.20850000000000002,-0.11,-0.15,0.1860107524,0.0985,-0.16,0.18788893,0.20850000000000002,0.0,0.20850000000000002,-0.11,-0.16,0.19416487840000002
2020-06-10 15:30:00,0.11850000000000001,-0.17,0.2072251191,0.20850000000000002,0.0,0.20850000000000002,-0.09,-0.17,0.19235384060000002,0.11850000000000001,-0.18,0.2155046403,0.20850000000000002,0.0,0.20850000000000002,-0.09,-0.18,0.201246118
2020-06-10 16:00:00,0.11850000000000001,-0.16,0.1991036162,0.20850000000000002,0.0,0.20850000000000002,-0.09,-0.16,0.1835755975,0.11850000000000001,-0.17,0.2072251191,0.20850000000000002,0.0,0.20850000000000002,-0.09,-0.17,0.19235384060000002
2020-06-10 16:30:00,0.20850000000000002,-0.11,0.235737672,0.20850000000000002,0.0,0.20850000000000002,0.0,-0.11,0.11,0.20850000000000002,-0.12,0.2405665189,0.20850000000000002,0.0,0.20850000000000002,0.0,-0.12,0.12
2020-06-10 17:00:00,0.2985,-0.09,0.3117727538,0.20850000000000002,0.0,0.20850000000000002,0.09,-0.09,0.1272792206,0.2985,-0.1,0.31480509840000004,0.20850000000000002,0.0,0.20850000000000002,0.09,-0.1,0.13453624050000001
2020-06-10 17:30:00,0.3185,-0.1,0.33382967210000003,0.20850000000000002,0.0,0.20850000000000002,0.11,-0.1,0.1486606875,0.3185,-0.11,0.33696030920000003,0.20850000000000002,0.0,0.20850000000000002,0.11,-0.11,0.15556349190000002
2020-06-10 18:00:00,0.35550000000000004,-0.14300000000000002,0.3831830503,0.2155,-0.033,0.21801204100000002,0.14,-0.11,0.1780449381,0.35550000000000004,-0.153,0.3870261619,0.2155,-0.033,0.21801204100000002,0.14,-0.12,0.1843908891
2020-06-10 18:30:00,0.3085,-0.10300000000000001,0.3252402958,0.20850000000000002,-0.003,0.2085215816,0.1,-0.1,0.14142135620000001,0.3185,-0.113,0.33795154980000003,0.20850000000000002,-0.003,0.2085215816,0.11,-0.11,0.15556349190000002
2020-06-10 19:00:00,0.41400000000000003,-0.224,0.4707143507,0.234,-0.084,0.24862019230000001,0.18,-0.14,0.22803508500000003,0.41400000000000003,-0.234,0.47555441330000003,0.234,-0.084,0.24862019230000001,0.18,-0.15,0.2343074903
2020-06-10 19:30:00,0.5195000000000001,-0.29250000000000004,0.5961849545,0.2795,-0.1325,0.3093161813,0.24,-0.16,0.28844410200000004,0.5195000000000001,-0.3025,0.6011543063,0.2795,-0.1325,0.3093161813,0.24,-0.17,0.2941088234
2020-06-10 20:00:00,0.4615,-0.277,0.5382483163,0.2515,-0.117,0.2773828582,0.21,-0.16,0.2640075756,0.4615,-0.28700000000000003,0.5434622802,0.2515,-0.117,0.2773828582,0.21,-0.17,0.27018512170000003
2020-06-10 20:30:00,0.5335,-0.303,0.6135399335,0.28350000000000003,-0.133,0.3131473295,0.25,-0.17,0.3023243292,0.5335,-0.303,0.6135399335,0.28350000000000003,-0.133,0.3131473295,0.25,-0.17,0.3023243292
2020-06-10 21:00:00,0.5965,-0.3115,0.6729372185,0.3165,-0.14150000000000001,0.3466907844,0.28,-0.17,0.32756678710000003,0.6065,-0.3115,0.6818170576,0.3165,-0.14150000000000001,0.3466907844,0.29,-0.17,0.33615472630000004
2020-06-10 21:30:00,0.645,-0.32,0.7200173609,0.335,-0.15,0.367049043,0.31,-0.17,0.3535533906,0.645,-0.33,0.7245170805000001,0.335,-0.15,0.367049043,0.31,-0.18,0.3584689666
