Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-06-10 22:00:00,0.6395000000000001,-0.3185,0.7144245936,0.3295,-0.14850000000000002,0.36141734880000004,0.31,-0.17,0.3535533906,0.6395000000000001,-0.3285,0.7189384536,0.3295,-0.14850000000000002,0.36141734880000004,0.31,-0.18,0.3584689666
2020-06-10 22:30:00,0.662,-0.313,0.7322656622,0.342,-0.14300000000000002,0.370692595,0.32,-0.17,0.36235341860000003,0.672,-0.323,0.7455957350000001,0.342,-0.14300000000000002,0.370692595,0.33,-0.18,0.3758989226
2020-06-10 23:00:00,0.661,-0.341,0.7437755038,0.341,-0.151,0.372936992,0.32,-0.19,0.3721558813,0.671,-0.35100000000000003,0.7572595328,0.341,-0.151,0.372936992,0.33,-0.2,0.3858756276
2020-06-10 23:30:00,0.672,-0.3425,0.7542481356,0.342,-0.1525,0.37445994450000003,0.33,-0.19,0.3807886553,0.682,-0.35250000000000004,0.7677110459,0.342,-0.1525,0.37445994450000003,0.34,-0.2,0.39446165850000003
2020-06-11 00:00:00,0.673,-0.332,0.7504352071,0.343,-0.152,0.3751706278,0.33,-0.18,0.3758989226,0.673,-0.342,0.7549125777,0.343,-0.152,0.3751706278,0.33,-0.19,0.3807886553
2020-06-11 00:30:00,0.6495000000000001,-0.3325,0.7296619080000001,0.3395,-0.1525,0.3721780488,0.31,-0.18,0.3584689666,0.6595000000000001,-0.3425,0.7431328952,0.3395,-0.1525,0.3721780488,0.32,-0.19,0.3721558813
2020-06-11 01:00:00,0.626,-0.332,0.7085901495,0.326,-0.152,0.3596943147,0.30000000000000004,-0.18,0.3498571137,0.626,-0.342,0.7133302181000001,0.326,-0.152,0.3596943147,0.30000000000000004,-0.19,0.3551056181
2020-06-11 01:30:00,0.5630000000000001,-0.28450000000000003,0.6308004835000001,0.303,-0.1345,0.3315105579,0.26,-0.15,0.30016662040000003,0.5630000000000001,-0.29450000000000004,0.6353733155,0.303,-0.1345,0.3315105579,0.26,-0.16,0.30528675040000003
2020-06-11 02:00:00,0.6735,-0.3325,0.7511048529000001,0.3435,-0.1525,0.3758304139,0.33,-0.18,0.3758989226,0.6735,-0.3425,0.7555848728,0.3435,-0.1525,0.3758304139,0.33,-0.19,0.3807886553
2020-06-11 02:30:00,0.678,-0.3125,0.746552242,0.34800000000000003,-0.14250000000000002,0.3760455425,0.33,-0.17,0.37121422390000003,0.678,-0.3225,0.7507930807000001,0.34800000000000003,-0.14250000000000002,0.3760455425,0.33,-0.18,0.3758989226
2020-06-11 03:00:00,0.5125000000000001,-0.2685,0.5785745414,0.28250000000000003,-0.11850000000000001,0.30634702540000003,0.23,-0.15,0.2745906044,0.5225000000000001,-0.2785,0.5920882536000001,0.28250000000000003,-0.11850000000000001,0.30634702540000003,0.24,-0.16,0.28844410200000004
2020-06-11 03:30:00,0.432,-0.209,0.4799010315,0.242,-0.079,0.254568262,0.19,-0.13,0.2302172887,0.432,-0.219,0.4843397568,0.242,-0.079,0.254568262,0.19,-0.14,0.2360084744
2020-06-11 04:00:00,0.659,-0.3315,0.7376809947,0.339,-0.1515,0.37131287350000003,0.32,-0.18,0.36715119500000004,0.669,-0.3415,0.7511213284,0.339,-0.1515,0.37131287350000003,0.33,-0.19,0.3807886553
2020-06-11 04:30:00,0.5740000000000001,-0.29550000000000004,0.6455975914000001,0.304,-0.1355,0.3328306626,0.27,-0.16,0.31384709650000003,0.584,-0.3055,0.659079851,0.304,-0.1355,0.3328306626,0.28,-0.17,0.32756678710000003
2020-06-11 05:00:00,0.59,-0.29550000000000004,0.6598638117,0.31,-0.1355,0.3383197452,0.28,-0.16,0.3224903099,0.6000000000000001,-0.3055,0.6732980395,0.31,-0.1355,0.3383197452,0.29,-0.17,0.33615472630000004
2020-06-11 05:30:00,0.3815,-0.17250000000000001,0.41868663700000003,0.2315,-0.052500000000000005,0.23737838990000001,0.15,-0.12,0.1920937271,0.3815,-0.1825,0.42290483560000003,0.2315,-0.052500000000000005,0.23737838990000001,0.15,-0.13,0.1984943324
2020-06-11 06:00:00,0.311,-0.1315,0.33765848130000004,0.211,-0.0115,0.21131315620000002,0.1,-0.12,0.1562049935,0.311,-0.1315,0.33765848130000004,0.211,-0.0115,0.21131315620000002,0.1,-0.12,0.1562049935
2020-06-11 06:30:00,0.4465,-0.221,0.49820001,0.2765,-0.101,0.2943692409,0.17,-0.12,0.2080865205,0.4465,-0.321,0.5499120384,0.2765,-0.101,0.2943692409,0.17,-0.22,0.2780287755
2020-06-11 07:00:00,0.421,-0.24650000000000002,0.48785576760000005,0.261,-0.08650000000000001,0.2749604517,0.16,-0.16,0.22627417,0.421,-0.2565,0.49298402610000003,0.261,-0.08650000000000001,0.2749604517,0.16,-0.17,0.2334523506
2020-06-11 07:30:00,0.47200000000000003,-0.28550000000000003,0.5516287248,0.292,-0.1155,0.31401313670000003,0.18,-0.17,0.2475883681,0.47200000000000003,-0.29550000000000004,0.5568700477,0.292,-0.1155,0.31401313670000003,0.18,-0.18,0.2545584412
2020-06-11 08:00:00,0.40800000000000003,-0.291,0.5011436920000001,0.268,-0.101,0.2864000698,0.14,-0.19,0.2360084744,0.40800000000000003,-0.301,0.5070157788,0.268,-0.101,0.2864000698,0.14,-0.2,0.2441311123
2020-06-11 08:30:00,0.49150000000000005,-0.4345,0.6560201979,0.3215,-0.1345,0.3485003587,0.17,-0.30000000000000004,0.344818793,0.49150000000000005,-0.4445,0.662685823,0.3215,-0.1345,0.3485003587,0.17,-0.31,0.3535533906
2020-06-11 09:00:00,0.48850000000000005,-0.372,0.61401649,0.3185,-0.132,0.3447698508,0.17,-0.24,0.2941088234,0.48850000000000005,-0.382,0.6201259953,0.3185,-0.132,0.3447698508,0.17,-0.25,0.3023243292
2020-06-11 09:30:00,0.557,-0.3815,0.6751231369,0.34700000000000003,-0.14150000000000001,0.3747415776,0.21,-0.24,0.3189043744,0.5670000000000001,-0.3915,0.6890292084,0.34700000000000003,-0.14150000000000001,0.3747415776,0.22,-0.25,0.3330165161
2020-06-11 10:00:00,0.502,-0.3725,0.6251081906,0.312,-0.1325,0.3389693939,0.19,-0.24,0.3061045573,0.502,-0.3825,0.6311182536000001,0.312,-0.1325,0.3389693939,0.19,-0.25,0.3140063694
2020-06-11 10:30:00,0.5660000000000001,-0.362,0.6718630813,0.34600000000000003,-0.14200000000000002,0.37400534760000004,0.22,-0.22,0.3111269837,0.5660000000000001,-0.372,0.677303477,0.34600000000000003,-0.14200000000000002,0.37400534760000004,0.22,-0.23,0.3182766093
2020-06-11 11:00:00,0.6515000000000001,-0.426,0.7784139323,0.3815,-0.166,0.4160507782,0.27,-0.26,0.3748332963,0.6615,-0.436,0.7922614783,0.3815,-0.166,0.4160507782,0.28,-0.27,0.3889730068
2020-06-11 11:30:00,0.6545000000000001,-0.467,0.8040268963,0.3845,-0.177,0.4232838882,0.27,-0.29,0.39623225510000004,0.6645,-0.47700000000000004,0.8179787589,0.3845,-0.177,0.4232838882,0.28,-0.30000000000000004,0.4103656906
2020-06-11 12:00:00,0.734,-0.426,0.8486648337,0.41400000000000003,-0.156,0.4424160937,0.32,-0.27,0.4186884283,0.744,-0.436,0.8623409998,0.41400000000000003,-0.156,0.4424160937,0.33,-0.28,0.4327817002
2020-06-11 12:30:00,0.7095,-0.4415,0.8356509439,0.40950000000000003,-0.1615,0.4401959791,0.30000000000000004,-0.28,0.4103656906,0.7195,-0.4515,0.8494306917000001,0.40950000000000003,-0.1615,0.4401959791,0.31,-0.29,0.4244997055
2020-06-11 13:00:00,0.4515,-0.526,0.6932014498,0.24150000000000002,-0.166,0.2930499104,0.21,-0.36,0.41677331970000003,0.4415,-0.536,0.6944193618000001,0.24150000000000002,-0.166,0.2930499104,0.2,-0.37,0.4205948169
2020-06-11 13:30:00,0.266,-0.4295,0.5051992181,0.166,-0.1695,0.23724723390000002,0.1,-0.26,0.2785677655,0.266,-0.4395,0.5137277976,0.166,-0.1695,0.23724723390000002,0.1,-0.27,0.28792360100000003
2020-06-11 14:00:00,0.316,-0.5295,0.616624886,0.196,-0.1695,0.2591259346,0.12,-0.36,0.3794733192,0.316,-0.5395,0.6252329566,0.196,-0.1695,0.2591259346,0.12,-0.37,0.3889730068
2020-06-11 14:30:00,0.2535,-0.528,0.5857015025,0.1635,-0.168,0.23442749410000002,0.09,-0.36,0.37107950630000003,0.2535,-0.538,0.5947320825,0.1635,-0.168,0.23442749410000002,0.09,-0.37,0.3807886553
2020-06-11 15:00:00,0.009000000000000001,-0.513,0.5130789413,0.129,-0.163,0.2078701518,-0.12,-0.35000000000000003,0.37,0.019,-0.523,0.5233450105,0.129,-0.163,0.2078701518,-0.11,-0.36,0.3764306045
2020-06-11 15:30:00,0.049,-0.517,0.519316859,0.139,-0.167,0.217278623,-0.09,-0.35000000000000003,0.36138622,0.049,-0.527,0.5292730864,0.139,-0.167,0.217278623,-0.09,-0.36,0.37107950630000003
2020-06-11 16:00:00,0.1705,-0.495,0.5235410681,0.1405,-0.17500000000000002,0.2244220355,0.03,-0.32,0.32140317360000004,0.1905,-0.505,0.5397362782,0.1405,-0.17500000000000002,0.2244220355,0.05,-0.33,0.33376638540000003
2020-06-11 16:30:00,0.03,-0.48550000000000004,0.4864259964,0.13,-0.1555,0.2026826337,-0.1,-0.33,0.344818793,0.03,-0.4955,0.49640734280000004,0.13,-0.1555,0.2026826337,-0.1,-0.34,0.35440090290000004
2020-06-11 17:00:00,0.187,-0.419,0.4588354825,0.137,-0.169,0.2175545909,0.05,-0.25,0.2549509757,0.197,-0.429,0.4720699101,0.137,-0.169,0.2175545909,0.06,-0.26,0.2668332813
2020-06-11 17:30:00,0.249,-0.405,0.4754219179,0.139,-0.17500000000000002,0.2234860175,0.11,-0.23,0.2549509757,0.249,-0.405,0.4754219179,0.139,-0.17500000000000002,0.2234860175,0.11,-0.23,0.2549509757
2020-06-11 18:00:00,0.2535,-0.363,0.44275416430000003,0.1335,-0.163,0.2106923112,0.12,-0.2,0.2332380758,0.2535,-0.373,0.45098919060000003,0.1335,-0.163,0.2106923112,0.12,-0.21,0.2418677324
2020-06-11 18:30:00,0.28550000000000003,-0.0155,0.2859204435,0.1355,-0.1655,0.2138936652,0.15,0.15,0.2121320344,0.24550000000000002,-0.7455,0.7848824753,0.1355,-0.1655,0.2138936652,0.11,-0.58,0.5903388857
2020-06-11 19:00:00,0.322,0.061500000000000006,0.32782045390000003,0.14200000000000002,-0.1685,0.22035482750000002,0.18,0.23,0.2920616373,0.272,-0.8385,0.8815136131,0.14200000000000002,-0.1685,0.22035482750000002,0.13,-0.67,0.6824954212000001
2020-06-11 19:30:00,0.3295,0.064,0.33565793600000005,0.1495,-0.166,0.223397068,0.18,0.23,0.2920616373,0.2795,-0.836,0.8814852523000001,0.1495,-0.166,0.223397068,0.13,-0.67,0.6824954212000001
2020-06-11 20:00:00,0.298,0.060500000000000005,0.3040793482,0.138,-0.1695,0.2185732143,0.16,0.23,0.28017851450000003,0.248,-0.8395,0.8753652095000001,0.138,-0.1695,0.2185732143,0.11,-0.67,0.6789698079
2020-06-11 20:30:00,0.25,0.099,0.2688884527,0.11,-0.151,0.18681809330000002,0.14,0.25,0.2865309756,0.2,-0.791,0.8158927626,0.11,-0.151,0.18681809330000002,0.09,-0.64,0.6462971453
2020-06-11 21:00:00,0.178,0.13,0.2204177851,0.078,-0.13,0.1516047493,0.1,0.26,0.2785677655,0.048,-0.76,0.7615142809000001,0.078,-0.13,0.1516047493,-0.03,-0.63,0.6307138812
2020-06-11 21:30:00,0.089,-0.0035,0.0890687936,0.059000000000000004,-0.10350000000000001,0.11913542710000001,0.03,0.1,0.1044030651,0.019,-0.5435,0.5438320053,0.059000000000000004,-0.10350000000000001,0.11913542710000001,-0.04,-0.44,0.44181444070000003
2020-06-11 22:00:00,0.18,-0.3175,0.36497431420000004,0.09,-0.1375,0.1643357843,0.09,-0.18,0.201246118,0.19,-0.3275,0.37862415400000005,0.09,-0.1375,0.1643357843,0.1,-0.19,0.2147091055
2020-06-11 22:30:00,0.047,0.135,0.1429475428,0.047,-0.085,0.0971287805,0.0,0.22,0.22,-0.063,-0.585,0.5883825286000001,0.047,-0.085,0.0971287805,-0.11,-0.5,0.5119570294
2020-06-11 23:00:00,0.0765,0.23,0.2423886342,0.036500000000000005,-0.08,0.08793321330000001,0.04,0.31,0.31256999220000004,-0.0635,-0.66,0.6630476981,0.036500000000000005,-0.08,0.08793321330000001,-0.1,-0.58,0.5885575588
2020-06-11 23:30:00,0.183,-0.262,0.3195825402,0.093,-0.132,0.1614713597,0.09,-0.13,0.158113883,0.183,-0.342,0.38788271420000003,0.093,-0.132,0.1614713597,0.09,-0.21,0.2284731932
2020-06-12 00:00:00,0.0815,-0.265,0.2772494364,0.07150000000000001,-0.105,0.1270324762,0.01,-0.16,0.1603121954,0.0915,-0.275,0.2898227907,0.07150000000000001,-0.105,0.1270324762,0.02,-0.17,0.17117242770000002
2020-06-12 00:30:00,-0.117,-0.134,0.1778904157,0.003,-0.014,0.014317821100000001,-0.12,-0.12,0.1697056275,-0.117,-0.134,0.1778904157,0.003,-0.014,0.014317821100000001,-0.12,-0.12,0.1697056275
2020-06-12 01:00:00,-0.11800000000000001,-0.1105,0.1616609106,0.002,-0.0105,0.0106887792,-0.12,-0.1,0.1562049935,-0.11800000000000001,-0.1105,0.1616609106,0.002,-0.0105,0.0106887792,-0.12,-0.1,0.1562049935
2020-06-12 01:30:00,-0.109,0.29450000000000004,0.31402428250000003,0.001,-0.0055000000000000005,0.005590169900000001,-0.11,0.30000000000000004,0.3195309062,-0.159,-0.4555,0.4824533656,0.001,-0.0055000000000000005,0.005590169900000001,-0.16,-0.45,0.4775981575
2020-06-12 02:00:00,-0.13,0.36,0.38275318420000004,0.0,0.0,0.0,-0.13,0.36,0.38275318420000004,-0.19,-0.5,0.5348831648,0.0,0.0,0.0,-0.19,-0.5,0.5348831648
2020-06-12 02:30:00,-0.0985,0.331,0.3453451172,0.0015,-0.009000000000000001,0.0091241438,-0.1,0.34,0.35440090290000004,-0.14850000000000002,-0.529,0.5494481322,0.0015,-0.009000000000000001,0.0091241438,-0.15,-0.52,0.5412023651
2020-06-12 03:00:00,-0.08650000000000001,0.3285,0.3396976597,0.0035,-0.0115,0.012020815300000001,-0.09,0.34,0.3517101079,-0.1365,-0.5315,0.5487481207,0.0035,-0.0115,0.012020815300000001,-0.14,-0.52,0.5385164807
2020-06-12 03:30:00,-0.11,0.34850000000000003,0.3654480127,0.0,-0.0015,0.0015,-0.11,0.35000000000000003,0.36687872660000004,-0.16,-0.5215000000000001,0.5454926672,0.0,-0.0015,0.0015,-0.16,-0.52,0.5440588203
2020-06-12 04:00:00,-0.1095,0.3435,0.3605308586,0.0005,-0.006500000000000001,0.0065192024,-0.11,0.35000000000000003,0.36687872660000004,-0.1595,-0.5265000000000001,0.5501295302,0.0005,-0.006500000000000001,0.0065192024,-0.16,-0.52,0.5440588203
2020-06-12 04:30:00,-0.11,0.35000000000000003,0.36687872660000004,0.0,0.0,0.0,-0.11,0.35000000000000003,0.36687872660000004,-0.17,-0.52,0.5470831747,0.0,0.0,0.0,-0.17,-0.52,0.5470831747
2020-06-12 05:00:00,-0.14,0.38,0.4049691346,0.0,0.0,0.0,-0.14,0.38,0.4049691346,-0.2,-0.49,0.5292447449000001,0.0,0.0,0.0,-0.2,-0.49,0.5292447449000001
2020-06-12 05:30:00,-0.15,0.38,0.4085339643,0.0,0.0,0.0,-0.15,0.38,0.4085339643,-0.22,-0.48,0.5280151513,0.0,0.0,0.0,-0.22,-0.48,0.5280151513
2020-06-12 06:00:00,-0.22,0.05,0.2256102835,0.0,0.0,0.0,-0.22,0.05,0.2256102835,-0.24,-0.26,0.3538361203,0.0,0.0,0.0,-0.24,-0.26,0.3538361203
2020-06-12 06:30:00,-0.26,-0.1,0.2785677655,0.0,0.0,0.0,-0.26,-0.1,0.2785677655,-0.26,-0.11,0.28231188430000004,0.0,0.0,0.0,-0.26,-0.11,0.28231188430000004
2020-06-12 07:00:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298
2020-06-12 07:30:00,-0.24,-0.1,0.26,0.0,0.0,0.0,-0.24,-0.1,0.26,-0.24,-0.11,0.2640075756,0.0,0.0,0.0,-0.24,-0.11,0.2640075756
2020-06-12 08:00:00,-0.115,-0.217,0.2455890877,0.065,-0.057,0.08645229900000001,-0.18,-0.16,0.24083189160000001,-0.105,-0.227,0.2501079767,0.065,-0.057,0.08645229900000001,-0.17,-0.17,0.24041630560000002
2020-06-12 08:30:00,0.1905,-0.3865,0.4308973196,0.1505,-0.1565,0.21712323690000002,0.04,-0.23,0.2334523506,0.2005,-0.3965,0.4443112648,0.1505,-0.1565,0.21712323690000002,0.05,-0.24,0.2451530134
2020-06-12 09:00:00,0.10200000000000001,-0.42850000000000005,0.4404727574,0.14200000000000002,-0.14850000000000002,0.2054659339,-0.04,-0.28,0.28284271250000004,0.122,-0.4385,0.45515519330000004,0.14200000000000002,-0.14850000000000002,0.2054659339,-0.02,-0.29,0.2906888371
2020-06-12 09:30:00,-0.468,-0.534,0.7100563358,0.092,-0.034,0.09808159870000001,-0.56,-0.5,0.7507329752,-0.468,-0.554,0.7252172088000001,0.092,-0.034,0.09808159870000001,-0.56,-0.52,0.764198927
2020-06-12 10:00:00,-0.096,-0.6900000000000001,0.6966462517,0.234,0.0,0.234,-0.33,-0.6900000000000001,0.7648529270000001,-0.08600000000000001,-0.7000000000000001,0.7052630715,0.234,0.0,0.234,-0.32,-0.7000000000000001,0.7696752562
2020-06-12 10:30:00,0.003,-0.54,0.5400083333,0.243,0.0,0.243,-0.24,-0.54,0.5909314681,0.003,-0.55,0.5500081818,0.243,0.0,0.243,-0.24,-0.55,0.6000833275
2020-06-12 11:00:00,-0.0475,-0.54,0.5420850948,0.24250000000000002,0.0,0.24250000000000002,-0.29,-0.54,0.6129437168,-0.0475,-0.56,0.5620108985,0.24250000000000002,0.0,0.24250000000000002,-0.29,-0.56,0.630634601
2020-06-12 11:30:00,-0.0245,-0.56,0.5605356813,0.24550000000000002,0.0,0.24550000000000002,-0.27,-0.56,0.6216912417,-0.0145,-0.5700000000000001,0.5701843999999999,0.24550000000000002,0.0,0.24550000000000002,-0.26,-0.5700000000000001,0.6264982043
2020-06-12 12:00:00,-0.2605,-0.61,0.6632949947,0.0995,0.0,0.0995,-0.36,-0.61,0.7083078427,-0.2505,-0.62,0.6686929415,0.0995,0.0,0.0995,-0.35000000000000003,-0.62,0.7119691005000001
2020-06-12 12:30:00,-0.403,-0.5215000000000001,0.6590684714,0.037,-0.051500000000000004,0.06341332670000001,-0.44,-0.47000000000000003,0.6438167441,-0.393,-0.5315,0.6610153175,0.037,-0.051500000000000004,0.06341332670000001,-0.43,-0.48,0.6444377394
2020-06-12 13:00:00,0.066,-0.3945,0.39998281210000003,0.126,-0.1145,0.1702534875,-0.06,-0.28,0.2863564213,0.076,-0.4045,0.41157775690000004,0.126,-0.1145,0.1702534875,-0.05,-0.29,0.2942787794
2020-06-12 13:30:00,0.379,-0.233,0.44489324560000004,0.229,-0.073,0.2403539057,0.15,-0.16,0.219317122,0.379,-0.243,0.4502110616,0.229,-0.073,0.2403539057,0.15,-0.17,0.226715681
2020-06-12 14:00:00,0.1385,-0.428,0.4498513643,0.14850000000000002,-0.138,0.2027221004,-0.01,-0.29,0.2901723626,0.14850000000000002,-0.438,0.46248918910000003,0.14850000000000002,-0.138,0.2027221004,0.0,-0.30000000000000004,0.30000000000000004
2020-06-12 14:30:00,0.0765,-0.46900000000000003,0.4751981166,0.1365,-0.159,0.2095548854,-0.06,-0.31,0.31575306810000003,0.0965,-0.47900000000000004,0.4886238328,0.1365,-0.159,0.2095548854,-0.04,-0.32,0.3224903099
2020-06-12 15:00:00,0.6005,-0.384,0.7127806465000001,0.3405,-0.154,0.3737061011,0.26,-0.23,0.3471310992,0.6105,-0.394,0.7265990985,0.3405,-0.154,0.3737061011,0.27,-0.24,0.3612478374
2020-06-12 15:30:00,0.504,-0.4445,0.6720091145,0.28400000000000003,-0.1545,0.3233051964,0.22,-0.29,0.3640054945,0.504,-0.4545,0.6786650499,0.28400000000000003,-0.1545,0.3233051964,0.22,-0.30000000000000004,0.3720215048
2020-06-12 16:00:00,0.153,-0.4025,0.43059871110000003,0.123,-0.1525,0.1959215404,0.03,-0.25,0.2517935662,0.163,-0.41250000000000003,0.4435372025,0.123,-0.1525,0.1959215404,0.04,-0.26,0.26305892880000004
2020-06-12 16:30:00,0.17350000000000002,-0.41200000000000003,0.4470416647,0.1335,-0.152,0.2023023727,0.04,-0.26,0.26305892880000004,0.1835,-0.422,0.46016980560000004,0.1335,-0.152,0.2023023727,0.05,-0.27,0.2745906044
2020-06-12 17:00:00,0.2,-0.3965,0.4440858588,0.12,-0.1565,0.1972111812,0.08,-0.24,0.2529822128,0.2,-0.40650000000000003,0.45303669830000004,0.12,-0.1565,0.1972111812,0.08,-0.25,0.26248809500000003
2020-06-12 17:30:00,0.0385,-0.352,0.3540992093,0.0785,-0.132,0.15357815600000002,-0.04,-0.22,0.2236067977,0.0585,-0.362,0.3666964003,0.0785,-0.132,0.15357815600000002,-0.02,-0.23,0.2308679276
2020-06-12 18:00:00,0.17300000000000001,-0.34500000000000003,0.385945592,0.083,-0.145,0.16707483350000002,0.09,-0.2,0.219317122,0.183,-0.355,0.399392038,0.083,-0.145,0.16707483350000002,0.1,-0.21,0.23259406700000002
2020-06-12 18:30:00,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638
2020-06-12 19:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-12 19:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-06-12 20:00:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-06-12 20:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-06-12 21:00:00,0.058,-0.116,0.1296919427,0.108,-0.016,0.1091787525,-0.05,-0.1,0.1118033989,0.058,-0.116,0.1296919427,0.108,-0.016,0.1091787525,-0.05,-0.1,0.1118033989
2020-06-12 21:30:00,0.537,-0.251,0.5927647088,0.277,-0.131,0.30641475160000003,0.26,-0.12,0.2863564213,0.527,-0.35100000000000003,0.6331903347,0.277,-0.131,0.30641475160000003,0.25,-0.22,0.3330165161
2020-06-12 22:00:00,0.289,0.35000000000000003,0.4538953624,0.189,0.0,0.189,0.1,0.35000000000000003,0.3640054945,0.269,-0.52,0.5854579404,0.189,0.0,0.189,0.08,-0.52,0.5261178575000001
2020-06-12 22:30:00,0.309,0.34900000000000003,0.4661351735,0.189,-0.001,0.1890026455,0.12,0.35000000000000003,0.37,0.279,-0.531,0.5998349773,0.189,-0.001,0.1890026455,0.09,-0.53,0.5375872022
2020-06-12 23:00:00,0.269,0.26,0.3741136191,0.189,0.0,0.189,0.08,0.26,0.2720294102,0.189,-0.39,0.4333832023,0.189,0.0,0.189,0.0,-0.39,0.39
2020-06-12 23:30:00,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08,0.189,-0.09,0.2093346603,0.189,0.0,0.189,0.0,-0.09,0.09
2020-06-13 00:00:00,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001,0.269,-0.09,0.2836564824,0.189,0.0,0.189,0.08,-0.09,0.12041594580000001
2020-06-13 00:30:00,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001,0.269,-0.09,0.2836564824,0.189,0.0,0.189,0.08,-0.09,0.12041594580000001
2020-06-13 01:00:00,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001,0.269,-0.09,0.2836564824,0.189,0.0,0.189,0.08,-0.09,0.12041594580000001
2020-06-13 01:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0
2020-06-13 02:00:00,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08
2020-06-13 02:30:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08
2020-06-13 03:00:00,0.189,-0.09,0.2093346603,0.189,0.0,0.189,0.0,-0.09,0.09,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08
2020-06-13 03:30:00,0.2685,-0.08,0.28016468370000003,0.1885,0.0,0.1885,0.08,-0.08,0.11313708500000001,0.2685,-0.08,0.28016468370000003,0.1885,0.0,0.1885,0.08,-0.08,0.11313708500000001
2020-06-13 04:00:00,0.269,0.17,0.3182153359,0.189,0.0,0.189,0.08,0.17,0.1878829423,0.269,-0.26,0.3741136191,0.189,0.0,0.189,0.08,-0.26,0.2720294102
2020-06-13 04:30:00,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001,0.269,-0.08,0.2806439025,0.189,0.0,0.189,0.08,-0.08,0.11313708500000001
2020-06-13 05:00:00,0.189,0.0,0.189,0.189,0.0,0.189,0.0,0.0,0.0,0.189,-0.08,0.2052340128,0.189,0.0,0.189,0.0,-0.08,0.08
2020-06-13 05:30:00,0.279,-0.08,0.2902430016,0.189,0.0,0.189,0.09,-0.08,0.12041594580000001,0.279,-0.08,0.2902430016,0.189,0.0,0.189,0.09,-0.08,0.12041594580000001
2020-06-13 06:00:00,0.279,-0.081,0.290520223,0.189,-0.001,0.1890026455,0.09,-0.08,0.12041594580000001,0.279,-0.081,0.290520223,0.189,-0.001,0.1890026455,0.09,-0.08,0.12041594580000001
2020-06-13 06:30:00,0.301,-0.091,0.3144550842,0.191,-0.011,0.1913164917,0.11,-0.08,0.1360147051,0.301,-0.091,0.3144550842,0.191,-0.011,0.1913164917,0.11,-0.08,0.1360147051
2020-06-13 07:00:00,0.3695,0.0455,0.3722908809,0.20950000000000002,-0.0545,0.21647286200000002,0.16,0.1,0.1886796226,0.34950000000000003,-0.3345,0.4837773248,0.20950000000000002,-0.0545,0.21647286200000002,0.14,-0.28,0.31304951680000004
2020-06-13 07:30:00,0.279,-0.08,0.2902430016,0.189,0.0,0.189,0.09,-0.08,0.12041594580000001,0.279,-0.09,0.2931569545,0.189,0.0,0.189,0.09,-0.09,0.1272792206
2020-06-13 08:00:00,0.279,-0.08,0.2902430016,0.189,0.0,0.189,0.09,-0.08,0.12041594580000001,0.279,-0.09,0.2931569545,0.189,0.0,0.189,0.09,-0.09,0.1272792206
2020-06-13 08:30:00,0.33,-0.108,0.3472232711,0.19,-0.008,0.1901683465,0.14,-0.1,0.1720465053,0.33,-0.098,0.3442440994,0.19,-0.008,0.1901683465,0.14,-0.09,0.1664331698
2020-06-13 09:00:00,0.41950000000000004,-0.2275,0.4772174557,0.23950000000000002,-0.08750000000000001,0.2549833328,0.18,-0.14,0.22803508500000003,0.4295,-0.2275,0.48603137760000004,0.23950000000000002,-0.08750000000000001,0.2549833328,0.19,-0.14,0.2360084744
2020-06-13 09:30:00,0.3685,-0.2295,0.4341226785,0.20850000000000002,-0.08950000000000001,0.226897554,0.16,-0.14,0.2126029163,0.3785,-0.23950000000000002,0.4479090309,0.20850000000000002,-0.08950000000000001,0.226897554,0.17,-0.15,0.226715681
2020-06-13 10:00:00,0.3015,-0.2665,0.4023984344,0.14150000000000001,-0.1165,0.1832880247,0.16,-0.15,0.219317122,0.3115,-0.2665,0.4099445084,0.14150000000000001,-0.1165,0.1832880247,0.17,-0.15,0.226715681
2020-06-13 10:30:00,0.0815,-0.226,0.2402462279,0.061500000000000006,-0.096,0.114009868,0.02,-0.13,0.13152946440000002,0.0915,-0.23600000000000002,0.2531170678,0.061500000000000006,-0.096,0.114009868,0.03,-0.14,0.1431782106
2020-06-13 11:00:00,-0.0555,-0.186,0.19410370940000002,0.0245,-0.066,0.0704006392,-0.08,-0.12,0.14422205100000002,-0.0555,-0.196,0.20370628370000002,0.0245,-0.066,0.0704006392,-0.08,-0.13,0.15264337520000001
2020-06-13 11:30:00,-0.055,-0.1655,0.1743996846,0.025,-0.0555,0.0608707647,-0.08,-0.11,0.1360147051,-0.055,-0.17550000000000002,0.1839164212,0.025,-0.0555,0.0608707647,-0.08,-0.12,0.14422205100000002
2020-06-13 12:00:00,-0.109,-0.098,0.1465776245,0.001,-0.008,0.0080622577,-0.11,-0.09,0.14212670400000002,-0.109,-0.098,0.1465776245,0.001,-0.008,0.0080622577,-0.11,-0.09,0.14212670400000002
2020-06-13 12:30:00,-0.1075,-0.14850000000000002,0.18332621200000002,0.0025,-0.0085,0.0088600226,-0.11,-0.14,0.1780449381,-0.1075,-0.1585,0.1915163178,0.0025,-0.0085,0.0088600226,-0.11,-0.15,0.1860107524
2020-06-13 13:00:00,-0.108,-0.165,0.1972029412,0.002,-0.015,0.015132746,-0.11,-0.15,0.1860107524,-0.098,-0.17500000000000002,0.20057168290000002,0.002,-0.015,0.015132746,-0.1,-0.16,0.1886796226
2020-06-13 13:30:00,-0.1385,-0.1615,0.21275455340000002,0.0015,-0.021500000000000002,0.0215522621,-0.14,-0.14,0.1979898987,-0.1385,-0.1715,0.2204416022,0.0015,-0.021500000000000002,0.0215522621,-0.14,-0.15,0.2051828453
2020-06-13 14:00:00,-0.08850000000000001,-0.131,0.1580925362,0.0115,-0.011,0.0159138305,-0.1,-0.12,0.1562049935,-0.08850000000000001,-0.14100000000000001,0.1664729708,0.0115,-0.011,0.0159138305,-0.1,-0.13,0.1640121947
2020-06-13 14:30:00,0.24050000000000002,-0.0975,0.2595120421,0.1505,-0.0175,0.1515140258,0.09,-0.08,0.12041594580000001,0.24050000000000002,-0.0975,0.2595120421,0.1505,-0.0175,0.1515140258,0.09,-0.08,0.12041594580000001
2020-06-13 15:00:00,0.364,-0.0275,0.3650373269,0.214,-0.0275,0.21575970430000002,0.15,0.0,0.15,0.374,-0.0275,0.3750096665,0.214,-0.0275,0.21575970430000002,0.16,0.0,0.16
2020-06-13 15:30:00,0.29050000000000004,-0.002,0.2905068846,0.1905,-0.002,0.1905104984,0.1,0.0,0.1,0.29050000000000004,-0.002,0.2905068846,0.1905,-0.002,0.1905104984,0.1,0.0,0.1
2020-06-13 16:00:00,0.012,-0.003,0.0123693169,0.052000000000000005,-0.003,0.0520864666,-0.04,0.0,0.04,0.022,-0.003,0.0222036033,0.052000000000000005,-0.003,0.0520864666,-0.03,0.0,0.03
2020-06-13 16:30:00,-0.08,0.45,0.4570557953,0.0,0.0,0.0,-0.08,0.45,0.4570557953,-0.14,-0.49,0.5096076922,0.0,0.0,0.0,-0.14,-0.49,0.5096076922
2020-06-13 17:00:00,0.1005,0.35650000000000004,0.3703950594,0.060500000000000005,-0.043500000000000004,0.07451509910000001,0.04,0.4,0.4019950248,0.0105,-0.5835,0.5835944654,0.060500000000000005,-0.043500000000000004,0.07451509910000001,-0.05,-0.54,0.5423098745
2020-06-13 17:30:00,0.2545,0.3015,0.3945535452,0.0845,-0.0685,0.1087772954,0.17,0.37,0.4071854614,0.17450000000000002,-0.6285000000000001,0.6522748654,0.0845,-0.0685,0.1087772954,0.09,-0.56,0.5671860365
2020-06-13 18:00:00,-0.0775,0.4355,0.4423420622,0.0025,-0.0045000000000000005,0.0051478151000000005,-0.08,0.44,0.4472135955,-0.11750000000000001,-0.5045000000000001,0.5180024131000001,0.0025,-0.0045000000000000005,0.0051478151000000005,-0.12,-0.5,0.5141984053
2020-06-13 18:30:00,-0.08,0.46,0.4669047012,0.0,0.0,0.0,-0.08,0.46,0.4669047012,-0.14,-0.48,0.5,0.0,0.0,0.0,-0.14,-0.48,0.5
2020-06-13 19:00:00,-0.07350000000000001,0.429,0.43525078980000004,0.006500000000000001,-0.011,0.0127769323,-0.08,0.44,0.4472135955,-0.1335,-0.501,0.5184816776,0.006500000000000001,-0.011,0.0127769323,-0.14,-0.49,0.5096076922
2020-06-13 19:30:00,-0.0755,0.40800000000000003,0.4149268008,0.0045000000000000005,-0.012,0.012816005600000001,-0.08,0.42,0.4275511665,-0.1155,-0.522,0.5346253361000001,0.0045000000000000005,-0.012,0.012816005600000001,-0.12,-0.51,0.5239274759
2020-06-13 20:00:00,0.0,0.46,0.46,0.04,0.0,0.04,-0.04,0.46,0.4617358552,-0.1,-0.48,0.4903060269,0.04,0.0,0.04,-0.14,-0.48,0.5
2020-06-13 20:30:00,0.319,0.46,0.5597865665,0.199,0.0,0.199,0.12,0.46,0.47539457300000004,0.279,-0.47000000000000003,0.5465720447,0.199,0.0,0.199,0.08,-0.47000000000000003,0.47675989760000004
2020-06-13 21:00:00,0.3775,0.46,0.5950682734,0.23750000000000002,0.0,0.23750000000000002,0.14,0.46,0.48083261120000004,0.34750000000000003,-0.48,0.5925843822,0.23750000000000002,0.0,0.23750000000000002,0.11,-0.48,0.49244289010000003
2020-06-13 21:30:00,0.35750000000000004,0.0,0.35750000000000004,0.23750000000000002,0.0,0.23750000000000002,0.12,0.0,0.12,0.3675,0.0,0.3675,0.23750000000000002,0.0,0.23750000000000002,0.13,0.0,0.13
2020-06-13 22:00:00,0.28800000000000003,-0.2,0.35063371200000004,0.23800000000000002,0.0,0.23800000000000002,0.05,-0.2,0.20615528130000002,0.298,-0.22,0.370410583,0.23800000000000002,0.0,0.23800000000000002,0.06,-0.22,0.22803508500000003
2020-06-13 22:30:00,0.128,-0.21,0.24593495070000002,0.23800000000000002,0.0,0.23800000000000002,-0.11,-0.21,0.2370653918,0.128,-0.22,0.2545270123,0.23800000000000002,0.0,0.23800000000000002,-0.11,-0.22,0.2459674775
2020-06-13 23:00:00,0.028,-0.28,0.2813965174,0.23800000000000002,0.0,0.23800000000000002,-0.21,-0.28,0.35000000000000003,0.028,-0.29,0.2913485885,0.23800000000000002,0.0,0.23800000000000002,-0.21,-0.29,0.35805027580000004
2020-06-13 23:30:00,0.0375,-0.25,0.2527968552,0.23750000000000002,0.0,0.23750000000000002,-0.2,-0.25,0.3201562119,-0.07250000000000001,-0.07,0.1007782219,0.23750000000000002,0.0,0.23750000000000002,-0.31,-0.07,0.3178049716
2020-06-14 00:00:00,0.158,-0.11,0.1925201288,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.11,0.1360147051,0.158,-0.12,0.19840362900000003,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.12,0.14422205100000002
2020-06-14 00:30:00,0.338,-0.13,0.3621380952,0.23800000000000002,0.0,0.23800000000000002,0.1,-0.13,0.1640121947,0.338,-0.14,0.36584696250000004,0.23800000000000002,0.0,0.23800000000000002,0.1,-0.14,0.1720465053
2020-06-14 01:00:00,0.3375,-0.18,0.3825,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.18,0.2059126028,0.3375,-0.19,0.3873064033,0.23750000000000002,0.0,0.23750000000000002,0.1,-0.19,0.2147091055
2020-06-14 01:30:00,0.41950000000000004,-0.24350000000000002,0.4850489666,0.23950000000000002,-0.043500000000000004,0.2434183641,0.18,-0.2,0.2690724809,0.41950000000000004,-0.2535,0.4901453866,0.23950000000000002,-0.043500000000000004,0.2434183641,0.18,-0.21,0.2765863337
2020-06-14 02:00:00,0.158,-0.13,0.2046069403,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.13,0.15264337520000001,0.23800000000000002,-0.14,0.2761231609,0.23800000000000002,0.0,0.23800000000000002,0.0,-0.14,0.14
2020-06-14 02:30:00,0.158,-0.11,0.1925201288,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.11,0.1360147051,0.158,-0.12,0.19840362900000003,0.23800000000000002,0.0,0.23800000000000002,-0.08,-0.12,0.14422205100000002
2020-06-14 03:00:00,0.1575,-0.13,0.20422108120000002,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.13,0.15264337520000001,0.1575,-0.14,0.2107279051,0.23750000000000002,0.0,0.23750000000000002,-0.08,-0.14,0.161245155
2020-06-14 03:30:00,0.328,0.15,0.3606715958,0.23800000000000002,0.0,0.23800000000000002,0.09,0.15,0.1749285568,0.23800000000000002,-0.48,0.5357648738,0.23800000000000002,0.0,0.23800000000000002,0.0,-0.48,0.48
2020-06-14 04:00:00,0.501,0.1345,0.5187400601000001,0.271,-0.0555,0.2766247458,0.23,0.19,0.2983286778,0.481,-0.41550000000000004,0.6356109266000001,0.271,-0.0555,0.2766247458,0.21,-0.36,0.41677331970000003
2020-06-14 04:30:00,0.5135000000000001,-0.157,0.5369648499,0.28350000000000003,-0.067,0.29130954330000003,0.23,-0.09,0.24698178070000001,0.5235000000000001,-0.167,0.5494918107,0.28350000000000003,-0.067,0.29130954330000003,0.24,-0.1,0.26
2020-06-14 05:00:00,0.4025,-0.099,0.41449638120000004,0.24250000000000002,-0.019,0.2432431911,0.16,-0.08,0.1788854382,0.4025,-0.099,0.41449638120000004,0.24250000000000002,-0.019,0.2432431911,0.16,-0.08,0.1788854382
2020-06-14 05:30:00,0.358,-0.08,0.3668296607,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.08,0.14422205100000002,0.358,-0.08,0.3668296607,0.23800000000000002,0.0,0.23800000000000002,0.12,-0.08,0.14422205100000002
2020-06-14 06:00:00,0.358,0.0,0.358,0.23800000000000002,0.0,0.23800000000000002,0.12,0.0,0.12,0.358,0.0,0.358,0.23800000000000002,0.0,0.23800000000000002,0.12,0.0,0.12
2020-06-14 06:30:00,0.35750000000000004,-0.08,0.3663417121,0.23750000000000002,0.0,0.23750000000000002,0.12,-0.08,0.14422205100000002,0.35750000000000004,-0.08,0.3663417121,0.23750000000000002,0.0,0.23750000000000002,0.12,-0.08,0.14422205100000002
2020-06-14 07:00:00,0.378,-0.14,0.4030930414,0.23800000000000002,0.0,0.23800000000000002,0.14,-0.14,0.1979898987,0.378,-0.14,0.4030930414,0.23800000000000002,0.0,0.23800000000000002,0.14,-0.14,0.1979898987
2020-06-14 07:30:00,0.378,-0.12,0.3965904689,0.23800000000000002,0.0,0.23800000000000002,0.14,-0.12,0.1843908891,0.378,-0.1,0.3910038363,0.23800000000000002,0.0,0.23800000000000002,0.14,-0.1,0.1720465053
2020-06-14 08:00:00,0.35750000000000004,-0.4,0.5364757683,0.23750000000000002,0.0,0.23750000000000002,0.12,-0.4,0.4176122604,0.3675,0.28,0.46201325740000004,0.23750000000000002,0.0,0.23750000000000002,0.13,0.28,0.30870698080000003
2020-06-14 08:30:00,0.368,-0.08,0.3765952735,0.23800000000000002,0.0,0.23800000000000002,0.13,-0.08,0.15264337520000001,0.368,-0.09,0.378845615,0.23800000000000002,0.0,0.23800000000000002,0.13,-0.09,0.158113883
2020-06-14 09:00:00,0.388,0.0,0.388,0.23800000000000002,0.0,0.23800000000000002,0.15,0.0,0.15,0.388,-0.08,0.3961615832,0.23800000000000002,0.0,0.23800000000000002,0.15,-0.08,0.17
2020-06-14 09:30:00,0.40800000000000003,0.20700000000000002,0.45750737700000005,0.23800000000000002,-0.003,0.2380189068,0.17,0.21,0.27018512170000003,0.40800000000000003,-0.113,0.4233591856,0.23800000000000002,-0.003,0.2380189068,0.17,-0.11,0.2024845673
2020-06-14 10:00:00,0.40750000000000003,-0.0815,0.41557009040000004,0.23750000000000002,-0.0015,0.2375047368,0.17,-0.08,0.1878829423,0.40750000000000003,-0.0815,0.41557009040000004,0.23750000000000002,-0.0015,0.2375047368,0.17,-0.08,0.1878829423
2020-06-14 10:30:00,0.40850000000000003,-0.007500000000000001,0.4085688436,0.23850000000000002,-0.007500000000000001,0.2386178954,0.17,0.0,0.17,0.41850000000000004,-0.08750000000000001,0.42754941230000004,0.23850000000000002,-0.007500000000000001,0.2386178954,0.18,-0.08,0.19697715600000001
2020-06-14 11:00:00,0.41200000000000003,-0.0115,0.41216046630000003,0.242,-0.0115,0.2422730897,0.17,0.0,0.17,0.422,-0.0115,0.4221566652,0.242,-0.0115,0.2422730897,0.18,0.0,0.18
2020-06-14 11:30:00,0.3065,-0.1085,0.32513766320000004,0.1665,-0.018500000000000003,0.16752462510000002,0.14,-0.09,0.1664331698,0.3165,-0.0985,0.3314732267,0.1665,-0.018500000000000003,0.16752462510000002,0.15,-0.08,0.17
2020-06-14 12:00:00,-0.0945,-0.1085,0.1438836335,0.0055000000000000005,-0.018500000000000003,0.0193002591,-0.1,-0.09,0.13453624050000001,-0.0945,-0.0985,0.1365009157,0.0055000000000000005,-0.018500000000000003,0.0193002591,-0.1,-0.08,0.1280624847
2020-06-14 12:30:00,0.28550000000000003,-0.0125,0.28577351170000004,0.17550000000000002,-0.0125,0.1759445936,0.11,0.0,0.11,0.29550000000000004,-0.0125,0.2957642642,0.17550000000000002,-0.0125,0.1759445936,0.12,0.0,0.12
2020-06-14 13:00:00,0.417,-0.019,0.4174326293,0.227,-0.019,0.22779376640000001,0.19,0.0,0.19,0.417,-0.019,0.4174326293,0.227,-0.019,0.22779376640000001,0.19,0.0,0.19
2020-06-14 13:30:00,0.02,-0.0245,0.0316267292,0.02,-0.0245,0.0316267292,0.0,0.0,0.0,0.02,-0.0245,0.0316267292,0.02,-0.0245,0.0316267292,0.0,0.0,0.0
2020-06-14 14:00:00,0.424,0.251,0.4927240607,0.234,-0.029,0.23579016090000002,0.19,0.28,0.3383784863,0.434,-0.199,0.4774484265,0.234,-0.029,0.23579016090000002,0.2,-0.17,0.26248809500000003
2020-06-14 14:30:00,0.030500000000000003,-0.095,0.0997759991,0.0405,-0.015,0.0431885401,-0.01,-0.08,0.0806225775,0.0505,-0.095,0.1075883358,0.0405,-0.015,0.0431885401,0.01,-0.08,0.0806225775
2020-06-14 15:00:00,0.1625,0.42550000000000004,0.45547392900000006,0.0825,-0.0145,0.083764551,0.08,0.44,0.4472135955,0.17250000000000001,-0.47450000000000003,0.5048826596,0.0825,-0.0145,0.083764551,0.09,-0.46,0.4687216658
2020-06-14 15:30:00,0.386,-0.019,0.3864673337,0.186,-0.019,0.18696791170000002,0.2,0.0,0.2,0.386,-0.019,0.3864673337,0.186,-0.019,0.18696791170000002,0.2,0.0,0.2
2020-06-14 16:00:00,0.021,-0.022500000000000003,0.0307774268,0.021,-0.022500000000000003,0.0307774268,0.0,0.0,0.0,0.021,-0.022500000000000003,0.0307774268,0.021,-0.022500000000000003,0.0307774268,0.0,0.0,0.0
2020-06-14 16:30:00,0.022,-0.024,0.0325576412,0.022,-0.024,0.0325576412,0.0,0.0,0.0,0.022,-0.024,0.0325576412,0.022,-0.024,0.0325576412,0.0,0.0,0.0
2020-06-14 17:00:00,0.0175,-0.024,0.029702693500000002,0.0175,-0.024,0.029702693500000002,0.0,0.0,0.0,0.0175,-0.024,0.029702693500000002,0.0175,-0.024,0.029702693500000002,0.0,0.0,0.0
2020-06-14 17:30:00,-0.068,0.395,0.400810429,0.012,-0.025,0.0277308492,-0.08,0.42,0.4275511665,-0.078,-0.485,0.4912321244,0.012,-0.025,0.0277308492,-0.09,-0.46,0.4687216658
2020-06-14 18:00:00,-0.0745,-0.10450000000000001,0.1283374458,0.0055000000000000005,-0.0245,0.0251097591,-0.08,-0.08,0.11313708500000001,-0.0745,-0.14450000000000002,0.1625745983,0.0055000000000000005,-0.0245,0.0251097591,-0.08,-0.12,0.14422205100000002
2020-06-14 18:30:00,-0.075,-0.1245,0.14534527860000002,0.005,-0.0245,0.0250049995,-0.08,-0.1,0.1280624847,-0.075,-0.1645,0.1807906248,0.005,-0.0245,0.0250049995,-0.08,-0.14,0.161245155
2020-06-14 19:00:00,0.09050000000000001,-0.10450000000000001,0.1382407321,0.0205,-0.0145,0.0251097591,0.07,-0.09,0.1140175425,0.1705,-0.10450000000000001,0.19997624860000002,0.0205,-0.0145,0.0251097591,0.15,-0.09,0.1749285568
2020-06-14 19:30:00,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08,-0.08,0.0,0.08,0.0,0.0,0.0,-0.08,0.0,0.08
2020-06-14 20:00:00,-0.0795,-0.007500000000000001,0.0798529899,0.0005,-0.007500000000000001,0.0075166482,-0.08,0.0,0.08,-0.0795,-0.007500000000000001,0.0798529899,0.0005,-0.007500000000000001,0.0075166482,-0.08,0.0,0.08
2020-06-14 20:30:00,-0.08,0.43,0.4373785546,0.0,0.0,0.0,-0.08,0.43,0.4373785546,-0.09,-0.52,0.5277309921000001,0.0,0.0,0.0,-0.09,-0.52,0.5277309921000001
2020-06-14 21:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-06-14 21:30:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-06-14 22:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-06-14 22:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-06-14 23:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-06-14 23:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-15 00:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-15 00:30:00,-0.36,-0.17,0.3981205847,0.0,0.0,0.0,-0.36,-0.17,0.3981205847,-0.36,-0.18,0.4024922359,0.0,0.0,0.0,-0.36,-0.18,0.4024922359
2020-06-15 01:00:00,-0.42,-0.18,0.4569463864,0.0,0.0,0.0,-0.42,-0.18,0.4569463864,-0.42,-0.19,0.46097722290000004,0.0,0.0,0.0,-0.42,-0.19,0.46097722290000004
2020-06-15 01:30:00,-0.42,-0.17,0.45310043040000003,0.0,0.0,0.0,-0.42,-0.17,0.45310043040000003,-0.42,-0.18,0.4569463864,0.0,0.0,0.0,-0.42,-0.18,0.4569463864
2020-06-15 02:00:00,-0.41000000000000003,-0.17,0.4438468204,0.0,0.0,0.0,-0.41000000000000003,-0.17,0.4438468204,-0.41000000000000003,-0.18,0.4477722635,0.0,0.0,0.0,-0.41000000000000003,-0.18,0.4477722635
2020-06-15 02:30:00,-0.17,-0.15,0.226715681,0.0,0.0,0.0,-0.17,-0.15,0.226715681,-0.17,-0.16,0.2334523506,0.0,0.0,0.0,-0.17,-0.16,0.2334523506
2020-06-15 03:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975
2020-06-15 03:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-15 04:00:00,-0.23,-0.12,0.2594224354,0.0,0.0,0.0,-0.23,-0.12,0.2594224354,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963
2020-06-15 04:30:00,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884,-0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,-0.30000000000000004,-0.13,0.3269556545
2020-06-15 05:00:00,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884,-0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,-0.30000000000000004,-0.13,0.3269556545
2020-06-15 05:30:00,-0.32,-0.15,0.3534119409,0.0,0.0,0.0,-0.32,-0.15,0.3534119409,-0.32,-0.16,0.3577708764,0.0,0.0,0.0,-0.32,-0.16,0.3577708764
2020-06-15 06:00:00,-0.31,-0.15,0.3443835072,0.0,0.0,0.0,-0.31,-0.15,0.3443835072,-0.31,-0.16,0.3488552709,0.0,0.0,0.0,-0.31,-0.16,0.3488552709
2020-06-15 06:30:00,-0.30000000000000004,-0.14,0.3310589071,0.0,0.0,0.0,-0.30000000000000004,-0.14,0.3310589071,-0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,-0.30000000000000004,-0.15,0.3354101966
2020-06-15 07:00:00,-0.32,-0.14,0.3492849839,0.0,0.0,0.0,-0.32,-0.14,0.3492849839,-0.32,-0.15,0.3534119409,0.0,0.0,0.0,-0.32,-0.15,0.3534119409
2020-06-15 07:30:00,-0.33,-0.15,0.3624913792,0.0,0.0,0.0,-0.33,-0.15,0.3624913792,-0.33,-0.17,0.37121422390000003,0.0,0.0,0.0,-0.33,-0.17,0.37121422390000003
2020-06-15 08:00:00,-0.34,-0.16,0.3757658846,0.0,0.0,0.0,-0.34,-0.16,0.3757658846,-0.34,-0.17,0.3801315562,0.0,0.0,0.0,-0.34,-0.17,0.3801315562
2020-06-15 08:30:00,-0.34,-0.17,0.3801315562,0.0,0.0,0.0,-0.34,-0.17,0.3801315562,-0.33,-0.19,0.3807886553,0.0,0.0,0.0,-0.33,-0.19,0.3807886553
2020-06-15 09:00:00,-0.1285,-0.19,0.2293736035,0.1015,0.0,0.1015,-0.23,-0.19,0.2983286778,-0.1285,-0.2,0.2377230532,0.1015,0.0,0.1015,-0.23,-0.2,0.3047950131
2020-06-15 09:30:00,0.10350000000000001,-0.1985,0.22386268110000002,0.21350000000000002,-0.0085,0.21366913680000002,-0.11,-0.19,0.21954498400000003,0.10350000000000001,-0.20850000000000002,0.2327756431,0.21350000000000002,-0.0085,0.21366913680000002,-0.11,-0.2,0.2282542442
2020-06-15 10:00:00,0.1515,-0.1935,0.24575292470000001,0.2315,-0.0235,0.23268970760000002,-0.08,-0.17,0.1878829423,0.1515,-0.20350000000000001,0.2537015964,0.2315,-0.0235,0.23268970760000002,-0.08,-0.18,0.19697715600000001
2020-06-15 10:30:00,0.17200000000000001,-0.1985,0.2626523367,0.252,-0.0285,0.2536064865,-0.08,-0.17,0.1878829423,0.17200000000000001,-0.20850000000000002,0.27028919700000004,0.252,-0.0285,0.2536064865,-0.08,-0.18,0.19697715600000001
2020-06-15 11:00:00,0.261,-0.24450000000000002,0.3576328425,0.261,-0.0345,0.2632702984,0.0,-0.21,0.21,0.261,-0.2545,0.3645425215,0.261,-0.0345,0.2632702984,0.0,-0.22,0.22
2020-06-15 11:30:00,0.275,-0.24750000000000003,0.3699746613,0.275,-0.0375,0.2775450414,0.0,-0.21,0.21,0.275,-0.2575,0.3767376408,0.275,-0.0375,0.2775450414,0.0,-0.22,0.22
2020-06-15 12:00:00,0.028,-0.26,0.26150334610000003,0.248,-0.04,0.25120509550000003,-0.22,-0.22,0.3111269837,0.028,-0.27,0.2714479692,0.248,-0.04,0.25120509550000003,-0.22,-0.23,0.3182766093
2020-06-15 12:30:00,-0.35000000000000003,-0.23,0.41880783180000003,0.0,0.0,0.0,-0.35000000000000003,-0.23,0.41880783180000003,-0.36,-0.39,0.5307541804,0.0,0.0,0.0,-0.36,-0.39,0.5307541804
2020-06-15 13:00:00,-0.301,-0.30000000000000004,0.4249717638,0.049,0.0,0.049,-0.35000000000000003,-0.30000000000000004,0.46097722290000004,-0.311,-0.31,0.4391138804,0.049,0.0,0.049,-0.36,-0.31,0.4750789408
2020-06-15 13:30:00,-0.4,-0.31,0.5060632372,0.0,0.0,0.0,-0.4,-0.31,0.5060632372,-0.39,-0.31,0.4981967483,0.0,0.0,0.0,-0.39,-0.31,0.4981967483
2020-06-15 14:00:00,0.001,-0.29,0.2900017241,0.181,0.0,0.181,-0.18,-0.29,0.3413209633,0.001,-0.31,0.3100016129,0.181,0.0,0.181,-0.18,-0.31,0.3584689666
2020-06-15 14:30:00,0.07200000000000001,-0.34,0.34753992580000004,0.262,0.0,0.262,-0.19,-0.34,0.3894868419,0.082,-0.36,0.3692208011,0.262,0.0,0.262,-0.18,-0.36,0.4024922359
2020-06-15 15:00:00,0.1345,-0.31,0.33792047880000003,0.28450000000000003,0.0,0.28450000000000003,-0.15,-0.31,0.3443835072,0.1345,-0.32,0.3471170552,0.28450000000000003,0.0,0.28450000000000003,-0.15,-0.32,0.3534119409
2020-06-15 15:30:00,0.20450000000000002,-0.24,0.3153097683,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.24,0.2529822128,0.20450000000000002,-0.25,0.3229864548,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.25,0.26248809500000003
2020-06-15 16:00:00,0.20500000000000002,-0.18,0.2728094573,0.28500000000000003,0.0,0.28500000000000003,-0.08,-0.18,0.19697715600000001,0.20500000000000002,-0.2,0.2864000698,0.28500000000000003,0.0,0.28500000000000003,-0.08,-0.2,0.2154065923
2020-06-15 16:30:00,0.20500000000000002,-0.17,0.2663174797,0.28500000000000003,0.0,0.28500000000000003,-0.08,-0.17,0.1878829423,0.20500000000000002,-0.24,0.31563428200000004,0.28500000000000003,0.0,0.28500000000000003,-0.08,-0.24,0.2529822128
2020-06-15 17:00:00,0.3845,-0.1,0.3972911401,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.1,0.14142135620000001,0.3845,-0.21,0.4381098607,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.21,0.23259406700000002
2020-06-15 17:30:00,0.155,-0.16,0.2227666941,0.28500000000000003,0.0,0.28500000000000003,-0.13,-0.16,0.20615528130000002,0.165,-0.17,0.23690715480000002,0.28500000000000003,0.0,0.28500000000000003,-0.12,-0.17,0.2080865205
2020-06-15 18:00:00,0.365,-0.19,0.4114911907,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.19,0.20615528130000002,0.365,-0.2,0.4162030754,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.2,0.2154065923
2020-06-15 18:30:00,0.28500000000000003,-0.16,0.3268409399,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.16,0.16,0.28500000000000003,-0.16,0.3268409399,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.16,0.16
2020-06-15 19:00:00,0.3745,-0.17,0.41127879840000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.17,0.19235384060000002,0.3745,-0.18,0.4155120335,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.18,0.201246118
2020-06-15 19:30:00,0.3945,-0.21,0.44691190410000003,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.21,0.2370653918,0.3945,-0.22,0.4516970777,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.22,0.2459674775
2020-06-15 20:00:00,0.3645,-0.19,0.41104774660000004,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.19,0.20615528130000002,0.3645,-0.2,0.41576465700000004,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.2,0.2154065923
2020-06-15 20:30:00,0.1845,-0.18,0.2577600628,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.18,0.2059126028,0.1645,-0.19,0.2513170309,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.19,0.22472205050000002
2020-06-15 21:00:00,0.105,-0.26,0.2804014979,0.28500000000000003,0.0,0.28500000000000003,-0.18,-0.26,0.316227766,0.115,-0.27,0.2934706118,0.28500000000000003,0.0,0.28500000000000003,-0.17,-0.27,0.31906112270000003
2020-06-15 21:30:00,0.145,-0.23,0.2718915225,0.28500000000000003,0.0,0.28500000000000003,-0.14,-0.23,0.2692582404,0.145,-0.24,0.2804014979,0.28500000000000003,0.0,0.28500000000000003,-0.14,-0.24,0.2778488798
2020-06-15 22:00:00,0.365,-0.14,0.39092838220000004,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.14,0.161245155,0.365,-0.15,0.3946200704,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.15,0.17
2020-06-15 22:30:00,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002,0.3945,-0.1,0.406976965,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.1,0.1486606875
2020-06-15 23:00:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.405,-0.09,0.4148795006,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.09,0.15
2020-06-15 23:30:00,0.405,0.34,0.5287958018,0.28500000000000003,0.0,0.28500000000000003,0.12,0.34,0.3605551275,0.395,-0.34,0.5211765536,0.28500000000000003,0.0,0.28500000000000003,0.11,-0.34,0.35735136770000003
2020-06-16 00:00:00,0.4345,0.42,0.6043097302,0.28450000000000003,0.0,0.28450000000000003,0.15,0.42,0.4459820624,0.3745,-0.53,0.6489609002,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.53,0.5375872022
2020-06-16 00:30:00,0.4045,-0.02,0.4049941358,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.02,0.1216552506,0.4045,-0.09,0.4143914212,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.09,0.15
