Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-06-16 01:00:00,0.325,-0.35000000000000003,0.4776243294,0.28500000000000003,0.0,0.28500000000000003,0.04,-0.35000000000000003,0.3522782991,0.355,0.06,0.3600347205,0.28500000000000003,0.0,0.28500000000000003,0.07,0.06,0.09219544460000001
2020-06-16 01:30:00,0.135,-0.22,0.25811819,0.28500000000000003,0.0,0.28500000000000003,-0.15,-0.22,0.26627053910000004,0.135,-0.23,0.26669270710000004,0.28500000000000003,0.0,0.28500000000000003,-0.15,-0.23,0.2745906044
2020-06-16 02:00:00,0.1645,-0.22,0.2747002912,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.22,0.2505992817,0.1645,-0.23,0.28277243500000004,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.23,0.2594224354
2020-06-16 02:30:00,0.2745,-0.21,0.3456157548,0.28450000000000003,0.0,0.28450000000000003,-0.01,-0.21,0.2102379604,0.2745,-0.2,0.33963252200000005,0.28450000000000003,0.0,0.28450000000000003,-0.01,-0.2,0.2002498439
2020-06-16 03:00:00,0.1545,-0.21,0.2607110469,0.28450000000000003,0.0,0.28450000000000003,-0.13,-0.21,0.24698178070000001,0.1545,-0.22,0.2688312668,0.28450000000000003,0.0,0.28450000000000003,-0.13,-0.22,0.2555386468
2020-06-16 03:30:00,0.3745,-0.13,0.3964218082,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.13,0.158113883,0.3845,-0.13,0.4058820642,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.13,0.1640121947
2020-06-16 04:00:00,0.3945,-0.08,0.40252981260000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.08,0.1360147051,0.3945,-0.08,0.40252981260000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.08,0.1360147051
2020-06-16 04:30:00,0.395,-0.08,0.4030198506,0.28500000000000003,0.0,0.28500000000000003,0.11,-0.08,0.1360147051,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002
2020-06-16 05:00:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002
2020-06-16 05:30:00,0.41450000000000004,-0.08,0.4221495588,0.28450000000000003,0.0,0.28450000000000003,0.13,-0.08,0.15264337520000001,0.41450000000000004,-0.08,0.4221495588,0.28450000000000003,0.0,0.28450000000000003,0.13,-0.08,0.15264337520000001
2020-06-16 06:00:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002
2020-06-16 06:30:00,0.385,-0.09,0.3953795645,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.09,0.13453624050000001,0.385,-0.08,0.3932238548,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.08,0.1280624847
2020-06-16 07:00:00,0.365,-0.09,0.3759321747,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.09,0.12041594580000001,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001
2020-06-16 07:30:00,0.35450000000000004,-0.01,0.3546410157,0.28450000000000003,0.0,0.28450000000000003,0.07,-0.01,0.07071067810000001,0.3345,-0.19,0.38469500910000004,0.28450000000000003,0.0,0.28450000000000003,0.05,-0.19,0.196468827
2020-06-16 08:00:00,0.305,0.29,0.42086221020000003,0.28500000000000003,0.0,0.28500000000000003,0.02,0.29,0.2906888371,0.165,-0.5700000000000001,0.5934012133000001,0.28500000000000003,0.0,0.28500000000000003,-0.12,-0.5700000000000001,0.5824946352
2020-06-16 08:30:00,0.224,0.23,0.3210545125,0.28400000000000003,0.0,0.28400000000000003,-0.06,0.23,0.23769728650000002,0.164,-0.66,0.6800705846,0.28400000000000003,0.0,0.28400000000000003,-0.12,-0.66,0.6708203932
2020-06-16 09:00:00,0.254,0.24,0.349450998,0.28400000000000003,0.0,0.28400000000000003,-0.03,0.24,0.2418677324,0.164,-0.64,0.6606784392,0.28400000000000003,0.0,0.28400000000000003,-0.12,-0.64,0.6511528238000001
2020-06-16 09:30:00,0.364,0.27,0.45320635480000004,0.28400000000000003,0.0,0.28400000000000003,0.08,0.27,0.2816025568,0.20400000000000001,-0.62,0.6526990118,0.28400000000000003,0.0,0.28400000000000003,-0.08,-0.62,0.6251399843000001
2020-06-16 10:00:00,0.214,0.22,0.3069136686,0.28400000000000003,0.0,0.28400000000000003,-0.07,0.22,0.2308679276,0.17400000000000002,-0.66,0.682551097,0.28400000000000003,0.0,0.28400000000000003,-0.11,-0.66,0.6691038783000001
2020-06-16 10:30:00,0.364,0.26,0.4473209139,0.28400000000000003,0.0,0.28400000000000003,0.08,0.26,0.2720294102,0.214,-0.63,0.6653540411000001,0.28400000000000003,0.0,0.28400000000000003,-0.07,-0.63,0.6338769597
2020-06-16 11:00:00,0.3645,0.21,0.4206664356,0.28450000000000003,0.0,0.28450000000000003,0.08,0.21,0.22472205050000002,0.23450000000000001,-0.67,0.7098522734,0.28450000000000003,0.0,0.28450000000000003,-0.05,-0.67,0.6718630813
2020-06-16 11:30:00,0.34450000000000003,0.2,0.3983468966,0.28450000000000003,0.0,0.28450000000000003,0.06,0.2,0.2088061302,0.1845,-0.68,0.7045851616000001,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.68,0.6873136111
2020-06-16 12:00:00,0.355,0.22,0.41764219140000003,0.28500000000000003,0.0,0.28500000000000003,0.07,0.22,0.2308679276,0.20500000000000002,-0.67,0.7006604028,0.28500000000000003,0.0,0.28500000000000003,-0.08,-0.67,0.6747592163
2020-06-16 12:30:00,0.34500000000000003,0.1995,0.39852885720000003,0.28500000000000003,-0.0005,0.2850004386,0.06,0.2,0.2088061302,0.20500000000000002,-0.6905,0.7202883103000001,0.28500000000000003,-0.0005,0.2850004386,-0.08,-0.6900000000000001,0.6946221995
2020-06-16 13:00:00,0.3645,0.19,0.41104774660000004,0.28450000000000003,0.0,0.28450000000000003,0.08,0.19,0.20615528130000002,0.24450000000000002,-0.63,0.6757812146000001,0.28450000000000003,0.0,0.28450000000000003,-0.04,-0.63,0.6312685641
2020-06-16 13:30:00,0.385,-0.13,0.4063557555,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.13,0.1640121947,0.385,-0.14,0.4096644969,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.14,0.1720465053
2020-06-16 14:00:00,0.385,-0.19,0.42933087470000003,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.19,0.2147091055,0.385,-0.2,0.4338490521,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.2,0.2236067977
2020-06-16 14:30:00,0.385,-0.192,0.43021971130000003,0.28500000000000003,-0.002,0.2850070175,0.1,-0.19,0.2147091055,0.385,-0.202,0.4347746543,0.28500000000000003,-0.002,0.2850070175,0.1,-0.2,0.2236067977
2020-06-16 15:00:00,0.387,-0.20400000000000001,0.43747571360000004,0.28700000000000003,-0.014,0.28734126050000003,0.1,-0.19,0.2147091055,0.387,-0.214,0.4422273171,0.28700000000000003,-0.014,0.28734126050000003,0.1,-0.2,0.2236067977
2020-06-16 15:30:00,0.385,-0.2175,0.4421891564,0.28500000000000003,-0.007500000000000001,0.28509866710000004,0.1,-0.21,0.23259406700000002,0.385,-0.2275,0.4471926319,0.28500000000000003,-0.007500000000000001,0.28509866710000004,0.1,-0.22,0.24166091950000002
2020-06-16 16:00:00,0.395,-0.1925,0.439410116,0.28500000000000003,-0.0025,0.28501096470000004,0.11,-0.19,0.21954498400000003,0.395,-0.2025,0.44388202260000004,0.28500000000000003,-0.0025,0.28501096470000004,0.11,-0.2,0.2282542442
2020-06-16 16:30:00,0.405,-0.10200000000000001,0.4176469801,0.28500000000000003,-0.002,0.2850070175,0.12,-0.1,0.1562049935,0.41500000000000004,-0.112,0.42984764740000003,0.28500000000000003,-0.002,0.2850070175,0.13,-0.11,0.17029386370000002
2020-06-16 17:00:00,0.42450000000000004,-0.09,0.43393576710000004,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.09,0.1664331698,0.42450000000000004,-0.09,0.43393576710000004,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.09,0.1664331698
2020-06-16 17:30:00,0.48550000000000004,-0.095,0.4947072367,0.28550000000000003,-0.005,0.2855437795,0.2,-0.09,0.219317122,0.4955,-0.085,0.5027377547,0.28550000000000003,-0.005,0.2855437795,0.21,-0.08,0.22472205050000002
2020-06-16 18:00:00,0.495,-0.09,0.5031152949000001,0.28500000000000003,0.0,0.28500000000000003,0.21,-0.09,0.2284731932,0.495,-0.08,0.5014229751,0.28500000000000003,0.0,0.28500000000000003,0.21,-0.08,0.22472205050000002
2020-06-16 18:30:00,0.47500000000000003,-0.09,0.48345113510000004,0.28500000000000003,0.0,0.28500000000000003,0.19,-0.09,0.2102379604,0.47500000000000003,-0.08,0.4816897342,0.28500000000000003,0.0,0.28500000000000003,0.19,-0.08,0.20615528130000002
2020-06-16 19:00:00,0.47450000000000003,0.0,0.47450000000000003,0.28450000000000003,0.0,0.28450000000000003,0.19,0.0,0.19,0.47450000000000003,0.0,0.47450000000000003,0.28450000000000003,0.0,0.28450000000000003,0.19,0.0,0.19
2020-06-16 19:30:00,0.455,0.0,0.455,0.28500000000000003,0.0,0.28500000000000003,0.17,0.0,0.17,0.465,0.0,0.465,0.28500000000000003,0.0,0.28500000000000003,0.18,0.0,0.18
2020-06-16 20:00:00,0.465,0.0,0.465,0.28500000000000003,0.0,0.28500000000000003,0.18,0.0,0.18,0.465,0.0,0.465,0.28500000000000003,0.0,0.28500000000000003,0.18,0.0,0.18
2020-06-16 20:30:00,0.4545,0.0,0.4545,0.28450000000000003,0.0,0.28450000000000003,0.17,0.0,0.17,0.4545,0.0,0.4545,0.28450000000000003,0.0,0.28450000000000003,0.17,0.0,0.17
2020-06-16 21:00:00,0.4545,0.0,0.4545,0.28450000000000003,0.0,0.28450000000000003,0.17,0.0,0.17,0.4545,0.0,0.4545,0.28450000000000003,0.0,0.28450000000000003,0.17,0.0,0.17
2020-06-16 21:30:00,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15,0.445,0.0,0.445,0.28500000000000003,0.0,0.28500000000000003,0.16,0.0,0.16
2020-06-16 22:00:00,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15
2020-06-16 22:30:00,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15
2020-06-16 23:00:00,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15
2020-06-16 23:30:00,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15
2020-06-17 00:00:00,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15
2020-06-17 00:30:00,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15
2020-06-17 01:00:00,0.435,-0.1,0.4463462781,0.28500000000000003,0.0,0.28500000000000003,0.15,-0.1,0.1802775638,0.435,-0.09,0.44421278680000004,0.28500000000000003,0.0,0.28500000000000003,0.15,-0.09,0.1749285568
2020-06-17 01:30:00,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15,0.435,0.0,0.435,0.28500000000000003,0.0,0.28500000000000003,0.15,0.0,0.15
2020-06-17 02:00:00,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15
2020-06-17 02:30:00,0.24450000000000002,-0.21,0.322304592,0.28450000000000003,0.0,0.28450000000000003,-0.04,-0.21,0.21377558330000002,0.24450000000000002,-0.22,0.32890766180000003,0.28450000000000003,0.0,0.28450000000000003,-0.04,-0.22,0.2236067977
2020-06-17 03:00:00,0.17450000000000002,-0.19,0.2579733513,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.19,0.21954498400000003,0.17450000000000002,-0.2,0.2654246597,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.2,0.2282542442
2020-06-17 03:30:00,0.1845,-0.19,0.2648400461,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.19,0.2147091055,0.1845,-0.2,0.2721033811,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.2,0.2236067977
2020-06-17 04:00:00,0.1845,-0.18,0.2577600628,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.18,0.2059126028,0.1845,-0.19,0.2648400461,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.19,0.2147091055
2020-06-17 04:30:00,0.185,-0.18,0.25811819,0.28500000000000003,0.0,0.28500000000000003,-0.1,-0.18,0.2059126028,0.185,-0.19,0.2651886121,0.28500000000000003,0.0,0.28500000000000003,-0.1,-0.19,0.2147091055
2020-06-17 05:00:00,0.425,-0.17,0.4577390086,0.28500000000000003,0.0,0.28500000000000003,0.14,-0.17,0.22022715550000002,0.425,-0.18,0.461546314,0.28500000000000003,0.0,0.28500000000000003,0.14,-0.18,0.22803508500000003
2020-06-17 05:30:00,0.455,0.0,0.455,0.28500000000000003,0.0,0.28500000000000003,0.17,0.0,0.17,0.455,-0.08,0.46197943680000003,0.28500000000000003,0.0,0.28500000000000003,0.17,-0.08,0.1878829423
2020-06-17 06:00:00,0.42450000000000004,-0.09,0.43393576710000004,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.09,0.1664331698,0.42450000000000004,-0.08,0.43197251070000003,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.08,0.161245155
2020-06-17 06:30:00,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001
2020-06-17 07:00:00,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001,0.375,-0.08,0.3834383914,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.08,0.12041594580000001
2020-06-17 07:30:00,0.3745,-0.08,0.38294940920000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.08,0.12041594580000001,0.3745,-0.08,0.38294940920000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.08,0.12041594580000001
2020-06-17 08:00:00,0.395,0.18,0.4340794858,0.28500000000000003,0.0,0.28500000000000003,0.11,0.18,0.2109502311,0.375,-0.35000000000000003,0.5129571132,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.35000000000000003,0.36138622
2020-06-17 08:30:00,0.365,-0.14,0.39092838220000004,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.14,0.161245155,0.365,-0.15,0.3946200704,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.15,0.17
2020-06-17 09:00:00,0.375,-0.14,0.4002811512,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.14,0.1664331698,0.375,-0.15,0.4038873605,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.15,0.1749285568
2020-06-17 09:30:00,0.3645,-0.16,0.3980706596,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.16,0.1788854382,0.3645,-0.17,0.4021942938,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.17,0.1878829423
2020-06-17 10:00:00,0.3745,-0.16,0.4072471608,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.16,0.1835755975,0.3745,-0.17,0.41127879840000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.17,0.19235384060000002
2020-06-17 10:30:00,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002,0.405,-0.08,0.412825629,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.08,0.14422205100000002
2020-06-17 11:00:00,0.405,-0.18,0.44319860110000003,0.28500000000000003,0.0,0.28500000000000003,0.12,-0.18,0.2163330765,0.395,-0.18,0.4340794858,0.28500000000000003,0.0,0.28500000000000003,0.11,-0.18,0.2109502311
2020-06-17 11:30:00,0.3645,-0.17,0.4021942938,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.17,0.1878829423,0.3645,-0.18,0.4065221396,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.18,0.19697715600000001
2020-06-17 12:00:00,0.365,-0.14,0.39092838220000004,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.14,0.161245155,0.365,-0.15,0.3946200704,0.28500000000000003,0.0,0.28500000000000003,0.08,-0.15,0.17
2020-06-17 12:30:00,0.28500000000000003,-0.09,0.2988728827,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.09,0.09,0.28500000000000003,-0.1,0.3020347662,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.1,0.1
2020-06-17 13:00:00,0.17450000000000002,-0.08,0.1919641894,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.08,0.1360147051,0.1845,-0.22,0.2871241021,0.28450000000000003,0.0,0.28450000000000003,-0.1,-0.22,0.24166091950000002
2020-06-17 13:30:00,0.1945,0.25,0.3167495067,0.28450000000000003,0.0,0.28450000000000003,-0.09,0.25,0.2657066051,0.1545,-0.64,0.6583845761,0.28450000000000003,0.0,0.28450000000000003,-0.13,-0.64,0.6530696747
2020-06-17 14:00:00,0.1345,0.17,0.216772346,0.28450000000000003,0.0,0.28450000000000003,-0.15,0.17,0.226715681,0.0745,-0.73,0.7337916939,0.28450000000000003,0.0,0.28450000000000003,-0.21,-0.73,0.7596051606
2020-06-17 14:30:00,-0.105,0.08,0.1320037878,0.28500000000000003,0.0,0.28500000000000003,-0.39,0.08,0.3981205847,-0.165,-0.89,0.9051657307000001,0.28500000000000003,0.0,0.28500000000000003,-0.45,-0.89,0.9972963451
2020-06-17 15:00:00,-0.0655,0.08,0.1033936652,0.28450000000000003,0.0,0.28450000000000003,-0.35000000000000003,0.08,0.3590264614,-0.1255,-0.8200000000000001,0.8295482204,0.28450000000000003,0.0,0.28450000000000003,-0.41000000000000003,-0.8200000000000001,0.9167878708
2020-06-17 15:30:00,-0.0855,-0.4,0.4090357564,0.28450000000000003,0.0,0.28450000000000003,-0.37,-0.4,0.544885309,-0.0955,-0.5700000000000001,0.5779448503,0.28450000000000003,0.0,0.28450000000000003,-0.38,-0.5700000000000001,0.6850547423000001
2020-06-17 16:00:00,-0.0655,-0.41000000000000003,0.4151990487,0.28450000000000003,0.0,0.28450000000000003,-0.35000000000000003,-0.41000000000000003,0.5390732789,-0.0655,-0.43,0.4349600556,0.28450000000000003,0.0,0.28450000000000003,-0.35000000000000003,-0.43,0.5544366510000001
2020-06-17 16:30:00,0.17450000000000002,-0.24,0.2967326238,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.24,0.2640075756,0.17450000000000002,-0.25,0.30487743440000004,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.25,0.2731300057
2020-06-17 17:00:00,0.18050000000000002,-0.16,0.241205825,0.2805,0.0,0.2805,-0.1,-0.16,0.1886796226,0.18050000000000002,-0.18,0.2549122398,0.2805,0.0,0.2805,-0.1,-0.18,0.2059126028
2020-06-17 17:30:00,0.166,-0.13,0.21084591530000002,0.23600000000000002,0.0,0.23600000000000002,-0.07,-0.13,0.1476482306,0.176,-0.14,0.22489108470000002,0.23600000000000002,0.0,0.23600000000000002,-0.06,-0.14,0.1523154621
2020-06-17 18:00:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-06-17 18:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-06-17 19:00:00,0.366,-0.083,0.3752932187,0.23600000000000002,-0.003,0.23601906700000003,0.13,-0.08,0.15264337520000001,0.376,-0.083,0.3850519445,0.23600000000000002,-0.003,0.23601906700000003,0.14,-0.08,0.161245155
2020-06-17 19:30:00,0.3265,-0.08,0.3361580729,0.23650000000000002,0.0,0.23650000000000002,0.09,-0.08,0.12041594580000001,0.3365,-0.08,0.34587895280000003,0.23650000000000002,0.0,0.23650000000000002,0.1,-0.08,0.1280624847
2020-06-17 20:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-17 20:30:00,0.336,0.41000000000000003,0.5300905583000001,0.23600000000000002,0.0,0.23600000000000002,0.1,0.41000000000000003,0.4220189569,0.316,-0.45,0.5498690753000001,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.45,0.4570557953
2020-06-17 21:00:00,0.336,0.41000000000000003,0.5300905583000001,0.23600000000000002,0.0,0.23600000000000002,0.1,0.41000000000000003,0.4220189569,0.316,-0.5,0.5914862636,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.5,0.506359556
2020-06-17 21:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-17 22:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-17 22:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-17 23:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-17 23:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 00:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 00:30:00,0.316,0.42,0.5256006088,0.23600000000000002,0.0,0.23600000000000002,0.08,0.42,0.4275511665,0.316,-0.51,0.5999633322,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.51,0.51623638
2020-06-18 01:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 01:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 02:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 02:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 03:00:00,0.316,0.44,0.5417157926,0.23600000000000002,0.0,0.23600000000000002,0.08,0.44,0.4472135955,0.326,-0.42,0.5316728317,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.42,0.4295346319
2020-06-18 03:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-06-18 04:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-06-18 04:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 05:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 05:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-06-18 06:00:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-06-18 06:30:00,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09,0.23600000000000002,-0.1,0.2563123095,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.1,0.1
2020-06-18 07:00:00,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09
2020-06-18 07:30:00,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09,0.23600000000000002,-0.1,0.2563123095,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.1,0.1
2020-06-18 08:00:00,0.1365,-0.11,0.1753061608,0.23650000000000002,0.0,0.23650000000000002,-0.1,-0.11,0.1486606875,0.1365,-0.11,0.1753061608,0.23650000000000002,0.0,0.23650000000000002,-0.1,-0.11,0.1486606875
2020-06-18 08:30:00,0.146,0.08,0.1664812302,0.23600000000000002,0.0,0.23600000000000002,-0.09,0.08,0.12041594580000001,0.126,-0.43,0.4480803499,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.43,0.4438468204
2020-06-18 09:00:00,0.146,0.25,0.28950993070000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,0.25,0.2657066051,0.116,-0.62,0.6307582738,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.62,0.6315061362000001
2020-06-18 09:30:00,0.148,0.26,0.2991721912,0.23800000000000002,0.0,0.23800000000000002,-0.09,0.26,0.2751363298,0.11800000000000001,-0.62,0.6311291468,0.23800000000000002,0.0,0.23800000000000002,-0.12,-0.62,0.6315061362000001
2020-06-18 10:00:00,0.1615,0.26,0.3060755626,0.24150000000000002,0.0,0.24150000000000002,-0.08,0.26,0.2720294102,0.1315,-0.62,0.6337919611,0.24150000000000002,0.0,0.24150000000000002,-0.11,-0.62,0.6296824597
2020-06-18 10:30:00,0.2555,0.32,0.4094877898,0.2555,0.0,0.2555,0.0,0.32,0.32,0.1655,-0.5700000000000001,0.5935404367,0.2555,0.0,0.2555,-0.09,-0.5700000000000001,0.5770615219
2020-06-18 11:00:00,0.187,0.24,0.3042515407,0.267,0.0,0.267,-0.08,0.24,0.2529822128,0.177,-0.64,0.6640248489,0.267,0.0,0.267,-0.09,-0.64,0.6462971453
2020-06-18 11:30:00,0.35050000000000003,0.30000000000000004,0.4613569659,0.2705,0.0,0.2705,0.08,0.30000000000000004,0.3104834939,0.18050000000000002,-0.59,0.6169929092,0.2705,0.0,0.2705,-0.09,-0.59,0.5968249325
2020-06-18 12:00:00,0.2705,0.27,0.38219137880000004,0.2705,0.0,0.2705,0.0,0.27,0.27,0.1905,-0.62,0.6486063907,0.2705,0.0,0.2705,-0.08,-0.62,0.6251399843000001
2020-06-18 12:30:00,0.2705,0.25,0.3683344268,0.2705,0.0,0.2705,0.0,0.25,0.25,0.1905,-0.63,0.6581718999999999,0.2705,0.0,0.2705,-0.08,-0.63,0.6350590524
2020-06-18 13:00:00,0.27,0.30000000000000004,0.40360872140000004,0.27,0.0,0.27,0.0,0.30000000000000004,0.30000000000000004,0.19,-0.58,0.6103277808,0.27,0.0,0.27,-0.08,-0.58,0.5854912467
2020-06-18 13:30:00,0.36050000000000004,0.33,0.4887333117,0.2705,0.0,0.2705,0.09,0.33,0.34205262750000004,0.2705,-0.55,0.6129194482,0.2705,0.0,0.2705,0.0,-0.55,0.55
2020-06-18 14:00:00,0.36050000000000004,0.28,0.45646494940000004,0.2705,0.0,0.2705,0.09,0.28,0.2941088234,0.2705,-0.6000000000000001,0.6581567063,0.2705,0.0,0.2705,0.0,-0.6000000000000001,0.6000000000000001
2020-06-18 14:30:00,0.36,0.27,0.45,0.27,0.0,0.27,0.09,0.27,0.2846049894,0.27,-0.62,0.6762396025,0.27,0.0,0.27,0.0,-0.62,0.62
2020-06-18 15:00:00,0.35000000000000003,-0.09,0.36138622,0.27,0.0,0.27,0.08,-0.09,0.12041594580000001,0.35000000000000003,-0.25,0.43011626340000003,0.27,0.0,0.27,0.08,-0.25,0.26248809500000003
2020-06-18 15:30:00,0.18,-0.14,0.22803508500000003,0.27,0.0,0.27,-0.09,-0.14,0.1664331698,0.18,-0.14,0.22803508500000003,0.27,0.0,0.27,-0.09,-0.14,0.1664331698
2020-06-18 16:00:00,0.18050000000000002,-0.16,0.241205825,0.2705,0.0,0.2705,-0.09,-0.16,0.1835755975,0.18050000000000002,-0.17,0.2479521123,0.2705,0.0,0.2705,-0.09,-0.17,0.19235384060000002
2020-06-18 16:30:00,0.27,-0.09,0.2846049894,0.27,0.0,0.27,0.0,-0.09,0.09,0.27,-0.1,0.28792360100000003,0.27,0.0,0.27,0.0,-0.1,0.1
2020-06-18 17:00:00,0.35000000000000003,-0.09,0.36138622,0.27,0.0,0.27,0.08,-0.09,0.12041594580000001,0.35000000000000003,-0.09,0.36138622,0.27,0.0,0.27,0.08,-0.09,0.12041594580000001
2020-06-18 17:30:00,0.3805,-0.08,0.3888190453,0.2705,0.0,0.2705,0.11,-0.08,0.1360147051,0.3805,-0.09,0.39099904090000004,0.2705,0.0,0.2705,0.11,-0.09,0.14212670400000002
2020-06-18 18:00:00,0.38,-0.08,0.38832975680000004,0.27,0.0,0.27,0.11,-0.08,0.1360147051,0.38,-0.09,0.39051248380000003,0.27,0.0,0.27,0.11,-0.09,0.14212670400000002
2020-06-18 18:30:00,0.38,-0.08,0.38832975680000004,0.27,0.0,0.27,0.11,-0.08,0.1360147051,0.38,-0.09,0.39051248380000003,0.27,0.0,0.27,0.11,-0.09,0.14212670400000002
2020-06-18 19:00:00,0.39,-0.08,0.3981205847,0.27,0.0,0.27,0.12,-0.08,0.14422205100000002,0.39,-0.09,0.4002499219,0.27,0.0,0.27,0.12,-0.09,0.15
2020-06-18 19:30:00,0.39,-0.08,0.3981205847,0.27,0.0,0.27,0.12,-0.08,0.14422205100000002,0.39,-0.09,0.4002499219,0.27,0.0,0.27,0.12,-0.09,0.15
2020-06-18 20:00:00,0.4,-0.08,0.4079215611,0.27,0.0,0.27,0.13,-0.08,0.15264337520000001,0.4,-0.09,0.41000000000000003,0.27,0.0,0.27,0.13,-0.09,0.158113883
2020-06-18 20:30:00,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11,0.38,-0.09,0.39051248380000003,0.27,0.0,0.27,0.11,-0.09,0.14212670400000002
2020-06-18 21:00:00,0.3805,-0.08,0.3888190453,0.2705,0.0,0.2705,0.11,-0.08,0.1360147051,0.3805,-0.09,0.39099904090000004,0.2705,0.0,0.2705,0.11,-0.09,0.14212670400000002
2020-06-18 21:30:00,0.3705,0.0,0.3705,0.2705,0.0,0.2705,0.1,0.0,0.1,0.3705,-0.09,0.3812745074,0.2705,0.0,0.2705,0.1,-0.09,0.13453624050000001
2020-06-18 22:00:00,0.37,0.0,0.37,0.27,0.0,0.27,0.1,0.0,0.1,0.37,-0.09,0.3807886553,0.27,0.0,0.27,0.1,-0.09,0.13453624050000001
2020-06-18 22:30:00,0.3705,0.0,0.3705,0.2705,0.0,0.2705,0.1,0.0,0.1,0.3705,-0.09,0.3812745074,0.2705,0.0,0.2705,0.1,-0.09,0.13453624050000001
2020-06-18 23:00:00,0.3705,0.0,0.3705,0.2705,0.0,0.2705,0.1,0.0,0.1,0.3705,-0.09,0.3812745074,0.2705,0.0,0.2705,0.1,-0.09,0.13453624050000001
2020-06-18 23:30:00,0.38,-0.08,0.38832975680000004,0.27,0.0,0.27,0.11,-0.08,0.1360147051,0.39,-0.09,0.4002499219,0.27,0.0,0.27,0.12,-0.09,0.15
2020-06-19 00:00:00,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382,0.43,-0.09,0.4393176527,0.27,0.0,0.27,0.16,-0.09,0.1835755975
2020-06-19 00:30:00,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17,0.42,-0.09,0.4295346319,0.27,0.0,0.27,0.15,-0.09,0.1749285568
2020-06-19 01:00:00,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382,0.43,-0.09,0.4393176527,0.27,0.0,0.27,0.16,-0.09,0.1835755975
2020-06-19 01:30:00,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382,0.43,-0.09,0.4393176527,0.27,0.0,0.27,0.16,-0.09,0.1835755975
2020-06-19 02:00:00,0.42,-0.081,0.42773940660000004,0.27,-0.001,0.2700018518,0.15,-0.08,0.17,0.42,-0.091,0.4297452734,0.27,-0.001,0.2700018518,0.15,-0.09,0.1749285568
2020-06-19 02:30:00,0.43,-0.081,0.437562567,0.27,-0.001,0.2700018518,0.16,-0.08,0.1788854382,0.43,-0.091,0.43952360570000004,0.27,-0.001,0.2700018518,0.16,-0.09,0.1835755975
2020-06-19 03:00:00,0.39,0.0,0.39,0.27,0.0,0.27,0.12,0.0,0.12,0.39,-0.09,0.4002499219,0.27,0.0,0.27,0.12,-0.09,0.15
2020-06-19 03:30:00,0.39,-0.08,0.3981205847,0.27,0.0,0.27,0.12,-0.08,0.14422205100000002,0.39,-0.09,0.4002499219,0.27,0.0,0.27,0.12,-0.09,0.15
2020-06-19 04:00:00,0.39,-0.08,0.3981205847,0.27,0.0,0.27,0.12,-0.08,0.14422205100000002,0.39,-0.09,0.4002499219,0.27,0.0,0.27,0.12,-0.09,0.15
2020-06-19 04:30:00,0.37,-0.08,0.3785498646,0.27,0.0,0.27,0.1,-0.08,0.1280624847,0.38,-0.09,0.39051248380000003,0.27,0.0,0.27,0.11,-0.09,0.14212670400000002
2020-06-19 05:00:00,0.13,-0.19,0.2302172887,0.27,0.0,0.27,-0.14,-0.19,0.2360084744,0.13,-0.2,0.2385372088,0.27,0.0,0.27,-0.14,-0.2,0.2441311123
2020-06-19 05:30:00,0.13,-0.19,0.2302172887,0.27,0.0,0.27,-0.14,-0.19,0.2360084744,0.13,-0.2,0.2385372088,0.27,0.0,0.27,-0.14,-0.2,0.2441311123
2020-06-19 06:00:00,0.30000000000000004,-0.30000000000000004,0.4242640687,0.27,0.0,0.27,0.03,-0.30000000000000004,0.3014962686,0.31,-0.31,0.4384062043,0.27,0.0,0.27,0.04,-0.31,0.31256999220000004
2020-06-19 06:30:00,0.35000000000000003,-0.36,0.5020956084,0.27,0.0,0.27,0.08,-0.36,0.36878177830000003,0.35000000000000003,-0.37,0.5093132631,0.27,0.0,0.27,0.08,-0.37,0.3785498646
2020-06-19 07:00:00,0.38,-0.37,0.5303772242,0.27,0.0,0.27,0.11,-0.37,0.3860051813,0.38,-0.39,0.5445181356000001,0.27,0.0,0.27,0.11,-0.39,0.4052159918
2020-06-19 07:30:00,0.559,-0.3675,0.6689822494000001,0.329,-0.08750000000000001,0.3404368517,0.23,-0.28,0.36235341860000003,0.559,-0.3775,0.6745274272,0.329,-0.08750000000000001,0.3404368517,0.23,-0.29,0.37013511050000003
2020-06-19 08:00:00,0.6385000000000001,-0.3275,0.7175921544,0.3785,-0.1375,0.4027015024,0.26,-0.19,0.3220248438,0.6385000000000001,-0.3375,0.7222108418000001,0.3785,-0.1375,0.4027015024,0.26,-0.2,0.3280243893
2020-06-19 08:30:00,0.41400000000000003,-0.296,0.5089322155,0.294,-0.056,0.29928581660000003,0.12,-0.24,0.26832815730000004,0.41400000000000003,-0.306,0.5148125873,0.294,-0.056,0.29928581660000003,0.12,-0.25,0.2773084925
2020-06-19 09:00:00,0.354,-0.2005,0.4068368838,0.274,-0.0105,0.2742011123,0.08,-0.19,0.20615528130000002,0.364,-0.21050000000000002,0.4204833528,0.274,-0.0105,0.2742011123,0.09,-0.2,0.219317122
2020-06-19 09:30:00,0.35050000000000003,0.057,0.3551045621,0.2705,-0.003,0.27051663530000003,0.08,0.06,0.1,0.2805,-0.333,0.43539550990000003,0.2705,-0.003,0.27051663530000003,0.01,-0.33,0.33015148040000003
2020-06-19 10:00:00,0.35000000000000003,0.31,0.4675467891,0.27,0.0,0.27,0.08,0.31,0.3201562119,0.19,-0.58,0.6103277808,0.27,0.0,0.27,-0.08,-0.58,0.5854912467
2020-06-19 10:30:00,0.35950000000000004,0.3095,0.4743737978,0.2695,-0.0005,0.26950046380000003,0.09,0.31,0.3228002478,0.2695,-0.5805,0.6400082031000001,0.2695,-0.0005,0.26950046380000003,0.0,-0.58,0.58
2020-06-19 11:00:00,0.35000000000000003,0.24,0.4243819035,0.27,0.0,0.27,0.08,0.24,0.2529822128,0.19,-0.64,0.6676076692,0.27,0.0,0.27,-0.08,-0.64,0.6449806199
2020-06-19 11:30:00,0.361,0.20650000000000002,0.4158885067,0.271,-0.0035,0.2710226005,0.09,0.21,0.2284731932,0.191,-0.6735,0.7000594618,0.271,-0.0035,0.2710226005,-0.08,-0.67,0.6747592163
2020-06-19 12:00:00,0.508,0.14550000000000002,0.5284262011,0.338,-0.10450000000000001,0.3537855989,0.17,0.25,0.3023243292,0.468,-0.7445,0.8793771944000001,0.338,-0.10450000000000001,0.3537855989,0.13,-0.64,0.6530696747
2020-06-19 12:30:00,0.553,0.138,0.5699587704,0.353,-0.112,0.3703417341,0.2,0.25,0.3201562119,0.513,-0.752,0.9103147807,0.353,-0.112,0.3703417341,0.16,-0.64,0.6596969001
2020-06-19 13:00:00,0.728,0.041,0.7291536189000001,0.428,-0.139,0.45000555550000004,0.30000000000000004,0.18,0.3498571137,0.678,-0.849,1.0865012655,0.428,-0.139,0.45000555550000004,0.25,-0.71,0.7527283707
2020-06-19 13:30:00,0.8220000000000001,0.054,0.8237718131,0.452,-0.156,0.47816315210000004,0.37,0.21,0.4254409477,0.772,-0.836,1.1379279415,0.452,-0.156,0.47816315210000004,0.32,-0.68,0.7515317691000001
2020-06-19 14:00:00,0.7685000000000001,-0.245,0.8066084862,0.4385,-0.155,0.46508843250000004,0.33,-0.09,0.34205262750000004,0.7585000000000001,-0.515,0.9168136397000001,0.4385,-0.155,0.46508843250000004,0.32,-0.36,0.48166378320000003
2020-06-19 14:30:00,0.7135,-0.424,0.8299748490000001,0.4335,-0.154,0.4600415742,0.28,-0.27,0.3889730068,0.7235,-0.434,0.8436872940000001,0.4335,-0.154,0.4600415742,0.29,-0.28,0.4031128874
2020-06-19 15:00:00,0.74,-0.4595,0.8710569729000001,0.44,-0.1595,0.4680173608,0.30000000000000004,-0.30000000000000004,0.4242640687,0.74,-0.46950000000000003,0.8763733508,0.44,-0.1595,0.4680173608,0.30000000000000004,-0.31,0.4313930922
2020-06-19 15:30:00,0.7845000000000001,-0.419,0.8893825105000001,0.4445,-0.159,0.4720818255,0.34,-0.26,0.4280186912,0.7945,-0.429,0.9029237232,0.4445,-0.159,0.4720818255,0.35000000000000003,-0.27,0.4420407221
2020-06-19 16:00:00,0.811,-0.41950000000000004,0.9130724232,0.441,-0.1695,0.4724523786,0.37,-0.25,0.4465422712,0.811,-0.4295,0.9177097853,0.441,-0.1695,0.4724523786,0.37,-0.26,0.4522167622
2020-06-19 16:30:00,0.8885000000000001,-0.3855,0.9685259418000001,0.4685,-0.1655,0.4968727201,0.42,-0.22,0.4741307836,0.8985000000000001,-0.3955,0.9816936895,0.4685,-0.1655,0.4968727201,0.43,-0.23,0.4876474136
2020-06-19 17:00:00,0.841,-0.3125,0.8971829524,0.431,-0.14250000000000002,0.4539463074,0.41000000000000003,-0.17,0.4438468204,0.841,-0.3225,0.900714855,0.431,-0.14250000000000002,0.4539463074,0.41000000000000003,-0.18,0.4477722635
2020-06-19 17:30:00,0.432,-0.294,0.5225514329000001,0.28200000000000003,-0.014,0.2823473039,0.15,-0.28,0.3176476035,0.432,-0.304,0.5282423686000001,0.28200000000000003,-0.014,0.2823473039,0.15,-0.29,0.3264965543
2020-06-19 18:00:00,0.14,-0.49,0.5096076922,0.27,0.0,0.27,-0.13,-0.49,0.5069516742,0.14,-0.5,0.5192301994,0.27,0.0,0.27,-0.13,-0.5,0.5166236541
2020-06-19 18:30:00,0.16,-0.47000000000000003,0.4964876635,0.27,0.0,0.27,-0.11,-0.47000000000000003,0.4827007354,0.16,-0.48,0.5059644256,0.27,0.0,0.27,-0.11,-0.48,0.49244289010000003
2020-06-19 19:00:00,0.34,-0.31,0.4601086828,0.27,0.0,0.27,0.07,-0.31,0.3178049716,0.34,-0.32,0.4669047012,0.27,0.0,0.27,0.07,-0.32,0.32756678710000003
2020-06-19 19:30:00,0.49450000000000005,-0.1925,0.5306472463,0.28450000000000003,-0.0425,0.2876569137,0.21,-0.15,0.25806975800000004,0.49450000000000005,-0.2025,0.5343561546,0.28450000000000003,-0.0425,0.2876569137,0.21,-0.16,0.2640075756
2020-06-19 20:00:00,0.5125000000000001,-0.1995,0.5499604531,0.29250000000000004,-0.0695,0.3006434766,0.22,-0.13,0.2555386468,0.5125000000000001,-0.20950000000000002,0.5536664158,0.29250000000000004,-0.0695,0.3006434766,0.22,-0.14,0.2607680962
2020-06-19 20:30:00,0.61,-0.359,0.707800113,0.36,-0.129,0.38241469640000003,0.25,-0.23,0.339705755,0.61,-0.369,0.7129242597000001,0.36,-0.129,0.38241469640000003,0.25,-0.24,0.34655446900000003
2020-06-19 21:00:00,0.501,-0.402,0.6423433661,0.35100000000000003,-0.122,0.371597901,0.15,-0.28,0.3176476035,0.511,-0.41200000000000003,0.6564030774,0.35100000000000003,-0.122,0.371597901,0.16,-0.29,0.3312099032
2020-06-19 21:30:00,0.421,-0.34,0.5411478541,0.301,-0.08,0.3114498354,0.12,-0.26,0.2863564213,0.421,-0.35000000000000003,0.5474860729000001,0.301,-0.08,0.3114498354,0.12,-0.27,0.2954657341
2020-06-19 22:00:00,0.369,-0.294,0.4718018652,0.279,-0.044,0.2824482253,0.09,-0.25,0.2657066051,0.369,-0.304,0.4780972704,0.279,-0.044,0.2824482253,0.09,-0.26,0.2751363298
2020-06-19 22:30:00,0.3825,-0.24150000000000002,0.45235881780000003,0.2725,-0.0115,0.2727425526,0.11,-0.23,0.2549509757,0.3825,-0.2515,0.4577756,0.2725,-0.0115,0.2727425526,0.11,-0.24,0.2640075756
2020-06-19 23:00:00,0.35100000000000003,-0.243,0.4269074841,0.271,-0.013000000000000001,0.2713116289,0.08,-0.23,0.24351591320000002,0.35100000000000003,-0.253,0.43267770920000004,0.271,-0.013000000000000001,0.2713116289,0.08,-0.24,0.2529822128
2020-06-19 23:30:00,0.35000000000000003,-0.21150000000000002,0.4089403991,0.27,-0.0015,0.2700041666,0.08,-0.21,0.22472205050000002,0.35000000000000003,-0.2215,0.4142007364,0.27,-0.0015,0.2700041666,0.08,-0.22,0.23409399820000001
2020-06-20 00:00:00,0.375,-0.241,0.44576451180000004,0.275,-0.031,0.2767417569,0.1,-0.21,0.23259406700000002,0.375,-0.251,0.45124937670000004,0.275,-0.031,0.2767417569,0.1,-0.22,0.24166091950000002
2020-06-20 00:30:00,0.34950000000000003,-0.19,0.3978067998,0.2695,0.0,0.2695,0.08,-0.19,0.20615528130000002,0.35950000000000004,-0.2,0.41138819870000004,0.2695,0.0,0.2695,0.09,-0.2,0.219317122
2020-06-20 01:00:00,0.34950000000000003,-0.19,0.3978067998,0.2695,0.0,0.2695,0.08,-0.19,0.20615528130000002,0.35950000000000004,-0.22,0.4214739019,0.2695,0.0,0.2695,0.09,-0.22,0.23769728650000002
2020-06-20 01:30:00,0.35000000000000003,0.25,0.43011626340000003,0.27,0.0,0.27,0.08,0.25,0.26248809500000003,0.19,-0.64,0.6676076692,0.27,0.0,0.27,-0.08,-0.64,0.6449806199
2020-06-20 02:00:00,0.35000000000000003,0.25,0.43011626340000003,0.27,0.0,0.27,0.08,0.25,0.26248809500000003,0.27,-0.64,0.6946221995,0.27,0.0,0.27,0.0,-0.64,0.64
2020-06-20 02:30:00,0.3795,-0.11,0.3951205512,0.2695,0.0,0.2695,0.11,-0.11,0.15556349190000002,0.3695,-0.26,0.45180775780000004,0.2695,0.0,0.2695,0.1,-0.26,0.2785677655
2020-06-20 03:00:00,0.39,-0.2015,0.43897864410000004,0.27,-0.0015,0.2700041666,0.12,-0.2,0.2332380758,0.39,-0.21150000000000002,0.44365780730000004,0.27,-0.0015,0.2700041666,0.12,-0.21,0.2418677324
2020-06-20 03:30:00,0.382,-0.228,0.44486851990000004,0.272,-0.018000000000000002,0.27259493760000003,0.11,-0.21,0.2370653918,0.392,-0.23800000000000002,0.45859350190000003,0.272,-0.018000000000000002,0.27259493760000003,0.12,-0.22,0.2505992817
2020-06-20 04:00:00,0.485,-0.23450000000000001,0.5387162982,0.295,-0.0645,0.3019689554,0.19,-0.17,0.2549509757,0.485,-0.24450000000000002,0.5431438576000001,0.295,-0.0645,0.3019689554,0.19,-0.18,0.2617250466
2020-06-20 04:30:00,0.391,-0.1595,0.42228100830000004,0.271,-0.0095,0.27116646180000004,0.12,-0.15,0.1920937271,0.391,-0.1595,0.42228100830000004,0.271,-0.0095,0.27116646180000004,0.12,-0.15,0.1920937271
2020-06-20 05:00:00,0.375,-0.23850000000000002,0.4444178777,0.275,-0.018500000000000003,0.2756215703,0.1,-0.22,0.24166091950000002,0.375,-0.2485,0.4498635904,0.275,-0.018500000000000003,0.2756215703,0.1,-0.23,0.25079872410000004
2020-06-20 05:30:00,0.258,-0.2805,0.3811092363,0.278,-0.030500000000000003,0.2796681069,-0.02,-0.25,0.25079872410000004,0.258,-0.29050000000000004,0.388528313,0.278,-0.030500000000000003,0.2796681069,-0.02,-0.26,0.2607680962
2020-06-20 06:00:00,0.1495,-0.38,0.40835064590000003,0.2695,0.0,0.2695,-0.12,-0.38,0.3984971769,0.1495,-0.39,0.4176724195,0.2695,0.0,0.2695,-0.12,-0.39,0.4080441153
2020-06-20 06:30:00,0.16,-0.32,0.3577708764,0.27,0.0,0.27,-0.11,-0.32,0.3383784863,0.16,-0.33,0.3667424164,0.27,0.0,0.27,-0.11,-0.33,0.34785054260000003
2020-06-20 07:00:00,0.14,-0.22,0.2607680962,0.27,0.0,0.27,-0.13,-0.22,0.2555386468,0.14,-0.23,0.2692582404,0.27,0.0,0.27,-0.13,-0.23,0.2641968963
2020-06-20 07:30:00,0.28,-0.19,0.3383784863,0.27,0.0,0.27,0.01,-0.19,0.19026297590000002,0.28,-0.19,0.3383784863,0.27,0.0,0.27,0.01,-0.19,0.19026297590000002
2020-06-20 08:00:00,0.3995,-0.08,0.4074312825,0.2695,0.0,0.2695,0.13,-0.08,0.15264337520000001,0.3995,-0.08,0.4074312825,0.2695,0.0,0.2695,0.13,-0.08,0.15264337520000001
2020-06-20 08:30:00,0.41000000000000003,0.36,0.5456189146,0.27,0.0,0.27,0.14,0.36,0.3862641583,0.38,-0.47000000000000003,0.6044005295,0.27,0.0,0.27,0.11,-0.47000000000000003,0.4827007354
2020-06-20 09:00:00,0.42,0.38,0.5663920903,0.27,0.0,0.27,0.15,0.38,0.4085339643,0.38,-0.5,0.6280127387000001,0.27,0.0,0.27,0.11,-0.5,0.5119570294
2020-06-20 09:30:00,0.40950000000000003,0.24,0.4746475008,0.2695,0.0,0.2695,0.14,0.24,0.2778488798,0.40950000000000003,-0.17,0.44338499070000004,0.2695,0.0,0.2695,0.14,-0.17,0.22022715550000002
2020-06-20 10:00:00,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382
2020-06-20 10:30:00,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382
2020-06-20 11:00:00,0.44,-0.08,0.4472135955,0.27,0.0,0.27,0.17,-0.08,0.1878829423,0.45,-0.08,0.4570557953,0.27,0.0,0.27,0.18,-0.08,0.19697715600000001
2020-06-20 11:30:00,0.44,-0.08,0.4472135955,0.27,0.0,0.27,0.17,-0.08,0.1878829423,0.45,-0.08,0.4570557953,0.27,0.0,0.27,0.18,-0.08,0.19697715600000001
2020-06-20 12:00:00,0.45,-0.08,0.4570557953,0.27,0.0,0.27,0.18,-0.08,0.19697715600000001,0.45,-0.08,0.4570557953,0.27,0.0,0.27,0.18,-0.08,0.19697715600000001
2020-06-20 12:30:00,0.45,-0.08,0.4570557953,0.27,0.0,0.27,0.18,-0.08,0.19697715600000001,0.45,-0.08,0.4570557953,0.27,0.0,0.27,0.18,-0.08,0.19697715600000001
2020-06-20 13:00:00,0.46,-0.08,0.4669047012,0.27,0.0,0.27,0.19,-0.08,0.20615528130000002,0.47000000000000003,-0.08,0.47675989760000004,0.27,0.0,0.27,0.2,-0.08,0.2154065923
2020-06-20 13:30:00,0.46950000000000003,-0.082,0.4766070184,0.2695,-0.002,0.269507421,0.2,-0.08,0.2154065923,0.47950000000000004,-0.082,0.486460944,0.2695,-0.002,0.269507421,0.21,-0.08,0.22472205050000002
2020-06-20 14:00:00,0.47000000000000003,-0.07100000000000001,0.4753325152,0.27,-0.001,0.2700018518,0.2,-0.07,0.211896201,0.48,-0.101,0.4905109581,0.27,-0.001,0.2700018518,0.21,-0.1,0.23259406700000002
2020-06-20 14:30:00,0.47000000000000003,-0.0745,0.4758678913,0.27,-0.0045000000000000005,0.2700374974,0.2,-0.07,0.211896201,0.48,-0.0945,0.4892139103,0.27,-0.0045000000000000005,0.2700374974,0.21,-0.09,0.2284731932
2020-06-20 15:00:00,0.47000000000000003,-0.0915,0.4788238194,0.27,-0.0015,0.2700041666,0.2,-0.09,0.219317122,0.48,-0.0915,0.4886432748,0.27,-0.0015,0.2700041666,0.21,-0.09,0.2284731932
2020-06-20 15:30:00,0.483,-0.11900000000000001,0.4974434641,0.273,-0.029,0.2745359721,0.21,-0.09,0.2284731932,0.483,-0.129,0.4999299951,0.273,-0.029,0.2745359721,0.21,-0.1,0.23259406700000002
2020-06-20 16:00:00,0.481,-0.10400000000000001,0.492114824,0.271,-0.014,0.2713613827,0.21,-0.09,0.2284731932,0.481,-0.114,0.494324792,0.271,-0.014,0.2713613827,0.21,-0.1,0.23259406700000002
2020-06-20 16:30:00,0.46,-0.08,0.4669047012,0.27,0.0,0.27,0.19,-0.08,0.20615528130000002,0.46,-0.08,0.4669047012,0.27,0.0,0.27,0.19,-0.08,0.20615528130000002
2020-06-20 17:00:00,0.46,-0.0805,0.46699063160000004,0.27,-0.0005,0.270000463,0.19,-0.08,0.20615528130000002,0.47000000000000003,-0.0805,0.4768440521,0.27,-0.0005,0.270000463,0.2,-0.08,0.2154065923
2020-06-20 17:30:00,0.46,-0.085,0.4677873448,0.27,-0.005,0.2700462923,0.19,-0.08,0.20615528130000002,0.46,-0.085,0.4677873448,0.27,-0.005,0.2700462923,0.19,-0.08,0.20615528130000002
2020-06-20 18:00:00,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17,0.43,-0.08,0.4373785546,0.27,0.0,0.27,0.16,-0.08,0.1788854382
2020-06-20 18:30:00,0.41000000000000003,-0.08,0.4177319715,0.27,0.0,0.27,0.14,-0.08,0.161245155,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17
2020-06-20 19:00:00,0.4,-0.08,0.4079215611,0.27,0.0,0.27,0.13,-0.08,0.15264337520000001,0.41000000000000003,-0.08,0.4177319715,0.27,0.0,0.27,0.14,-0.08,0.161245155
2020-06-20 19:30:00,0.32,-0.2,0.37735924530000003,0.27,0.0,0.27,0.05,-0.2,0.20615528130000002,0.32,-0.18,0.36715119500000004,0.27,0.0,0.27,0.05,-0.18,0.1868154169
2020-06-20 20:00:00,0.17,-0.23,0.28600699290000003,0.27,0.0,0.27,-0.1,-0.23,0.25079872410000004,0.18,-0.24,0.30000000000000004,0.27,0.0,0.27,-0.09,-0.24,0.2563201124
2020-06-20 20:30:00,0.18,-0.25,0.30805843600000005,0.27,0.0,0.27,-0.09,-0.25,0.2657066051,0.18,-0.26,0.316227766,0.27,0.0,0.27,-0.09,-0.26,0.2751363298
2020-06-20 21:00:00,0.1895,-0.28,0.3380979888,0.2695,0.0,0.2695,-0.08,-0.28,0.2912043956,0.17950000000000002,-0.29,0.34105754650000003,0.2695,0.0,0.2695,-0.09,-0.29,0.303644529
2020-06-20 21:30:00,0.491,-0.327,0.5899237239,0.291,-0.037,0.29334280290000003,0.2,-0.29,0.3522782991,0.491,-0.337,0.5955249785,0.291,-0.037,0.29334280290000003,0.2,-0.30000000000000004,0.3605551275
2020-06-20 22:00:00,0.6805,-0.34400000000000003,0.7625065573,0.35050000000000003,-0.084,0.3604250962,0.33,-0.26,0.4201190308,0.6805,-0.354,0.7670699121,0.35050000000000003,-0.084,0.3604250962,0.33,-0.27,0.42638011210000004
2020-06-20 22:30:00,0.8130000000000001,-0.34650000000000003,0.8837597241,0.41300000000000003,-0.1565,0.4416573898,0.4,-0.19,0.44283179650000004,0.8230000000000001,-0.35650000000000004,0.8968953395,0.41300000000000003,-0.1565,0.4416573898,0.41000000000000003,-0.2,0.4561797891
2020-06-20 23:00:00,0.7885000000000001,-0.3645,0.8686728383000001,0.3985,-0.1645,0.43111773330000003,0.39,-0.2,0.43829214,0.7885000000000001,-0.3745,0.8729160899,0.3985,-0.1645,0.43111773330000003,0.39,-0.21,0.4429446918
2020-06-20 23:30:00,0.8225,-0.35750000000000004,0.8968347116000001,0.41250000000000003,-0.1575,0.4415455809,0.41000000000000003,-0.2,0.4561797891,0.8325,-0.3675,0.9100068681000001,0.41250000000000003,-0.1575,0.4415455809,0.42,-0.21,0.4695742753
2020-06-21 00:00:00,0.8385,-0.337,0.9036875843000001,0.41850000000000004,-0.157,0.44698014500000005,0.42,-0.18,0.4569463864,0.8485,-0.367,0.9244680903,0.41850000000000004,-0.157,0.44698014500000005,0.43,-0.21,0.47853944460000003
2020-06-21 00:30:00,0.845,-0.35350000000000004,0.9159624719,0.41500000000000004,-0.1535,0.44247853060000003,0.43,-0.2,0.4742362281,0.855,-0.35350000000000004,0.9251957901000001,0.41500000000000004,-0.1535,0.44247853060000003,0.44,-0.2,0.4833218389
2020-06-21 01:00:00,0.8575,-0.35750000000000004,0.9290384814,0.41750000000000004,-0.1575,0.44622023710000003,0.44,-0.2,0.4833218389,0.8675,-0.3675,0.942131891,0.41750000000000004,-0.1575,0.44622023710000003,0.45,-0.21,0.4965883607
