Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-06-21 01:30:00,0.8685,-0.357,0.9390107827,0.41850000000000004,-0.157,0.44698014500000005,0.45,-0.2,0.49244289010000003,0.8785000000000001,-0.367,0.952077334,0.41850000000000004,-0.157,0.44698014500000005,0.46,-0.21,0.5056678752
2020-06-21 02:00:00,0.867,-0.357,0.9376235919,0.417,-0.157,0.44557603170000004,0.45,-0.2,0.49244289010000003,0.877,-0.367,0.9506934311,0.417,-0.157,0.44557603170000004,0.46,-0.21,0.5056678752
2020-06-21 02:30:00,0.86,-0.35650000000000004,0.9309630766,0.42,-0.1565,0.4482100512,0.44,-0.2,0.4833218389,0.87,-0.3665,0.9440456822000001,0.42,-0.1565,0.4482100512,0.45,-0.21,0.4965883607
2020-06-21 03:00:00,0.86,-0.35650000000000004,0.9309630766,0.42,-0.1565,0.4482100512,0.44,-0.2,0.4833218389,0.87,-0.3665,0.9440456822000001,0.42,-0.1565,0.4482100512,0.45,-0.21,0.4965883607
2020-06-21 03:30:00,0.8705,-0.35450000000000004,0.9399151557000001,0.42050000000000004,-0.1545,0.4479849328,0.45,-0.2,0.49244289010000003,0.8805000000000001,-0.3645,0.9529640602,0.42050000000000004,-0.1545,0.4479849328,0.46,-0.21,0.5056678752
2020-06-21 04:00:00,0.8475,-0.358,0.9200110054,0.41750000000000004,-0.158,0.4463969646,0.43,-0.2,0.4742362281,0.8575,-0.368,0.9331292783,0.41750000000000004,-0.158,0.4463969646,0.44,-0.21,0.4875448697
2020-06-21 04:30:00,0.6385000000000001,-0.2555,0.6877226912000001,0.3385,-0.1155,0.3576625505,0.30000000000000004,-0.14,0.3310589071,0.6485000000000001,-0.2655,0.7007442472000001,0.3385,-0.1155,0.3576625505,0.31,-0.15,0.3443835072
2020-06-21 05:00:00,0.47400000000000003,-0.11750000000000001,0.48834644460000004,0.274,-0.0175,0.2745582816,0.2,-0.1,0.2236067977,0.47400000000000003,-0.1275,0.49084849999999997,0.274,-0.0175,0.2745582816,0.2,-0.11,0.2282542442
2020-06-21 05:30:00,0.4615,-0.11,0.4744283402,0.2715,-0.01,0.2716840996,0.19,-0.1,0.2147091055,0.4615,-0.12,0.4768461492,0.2715,-0.01,0.2716840996,0.19,-0.11,0.21954498400000003
2020-06-21 06:00:00,0.19,-0.26,0.3220248438,0.27,0.0,0.27,-0.08,-0.26,0.2720294102,0.19,-0.27,0.33015148040000003,0.27,0.0,0.27,-0.08,-0.27,0.2816025568
2020-06-21 06:30:00,0.22,-0.28,0.3560898763,0.27,0.0,0.27,-0.05,-0.28,0.2844292531,0.25,-0.29,0.38288379440000003,0.27,0.0,0.27,-0.02,-0.29,0.2906888371
2020-06-21 07:00:00,0.4,-0.30000000000000004,0.5,0.27,0.0,0.27,0.13,-0.30000000000000004,0.3269556545,0.4,-0.31,0.5060632372,0.27,0.0,0.27,0.13,-0.31,0.33615472630000004
2020-06-21 07:30:00,0.6365000000000001,-0.34600000000000003,0.7244641123000001,0.34650000000000003,-0.096,0.35955284730000003,0.29,-0.25,0.38288379440000003,0.6465000000000001,-0.356,0.7380367538,0.34650000000000003,-0.096,0.35955284730000003,0.30000000000000004,-0.26,0.3969886648
2020-06-21 08:00:00,0.882,-0.34900000000000003,0.9485383493,0.442,-0.159,0.4697286451,0.44,-0.19,0.4792702787,0.892,-0.359,0.9615326308000001,0.442,-0.159,0.4697286451,0.45,-0.2,0.49244289010000003
2020-06-21 08:30:00,0.7955,-0.3095,0.8535868439000001,0.4055,-0.1395,0.42882455620000004,0.39,-0.17,0.4254409477,0.7955,-0.3095,0.8535868439000001,0.4055,-0.1395,0.42882455620000004,0.39,-0.17,0.4254409477
2020-06-21 09:00:00,0.7985,-0.3175,0.8593069882000001,0.40850000000000003,-0.14750000000000002,0.4343138266,0.39,-0.17,0.4254409477,0.7985,-0.3275,0.8630518524,0.40850000000000003,-0.14750000000000002,0.4343138266,0.39,-0.18,0.4295346319
2020-06-21 09:30:00,0.8525,-0.3355,0.9161421833000001,0.4325,-0.1555,0.45960472150000004,0.42,-0.18,0.4569463864,0.8625,-0.34550000000000003,0.9291267405,0.4325,-0.1555,0.45960472150000004,0.43,-0.19,0.4701063709
2020-06-21 10:00:00,0.8825000000000001,-0.35250000000000004,0.9502960065,0.4425,-0.1625,0.47139420870000004,0.44,-0.19,0.4792702787,0.8925000000000001,-0.36250000000000004,0.9633081023000001,0.4425,-0.1625,0.47139420870000004,0.45,-0.2,0.49244289010000003
2020-06-21 10:30:00,0.936,-0.125,0.9443098009,0.456,-0.155,0.48162329680000004,0.48,0.03,0.4809365863,0.916,-0.5650000000000001,1.0762346398,0.456,-0.155,0.48162329680000004,0.46,-0.41000000000000003,0.6161980201
2020-06-21 11:00:00,0.96,0.0565,0.9616611929000001,0.46,-0.17350000000000002,0.49163223040000004,0.5,0.23,0.5503635162,0.92,-0.8235,1.2347276015,0.46,-0.17350000000000002,0.49163223040000004,0.46,-0.65,0.7963039621
2020-06-21 11:30:00,0.96,0.055,0.9615742301,0.46,-0.17500000000000002,0.49216359070000004,0.5,0.23,0.5503635162,0.92,-0.8250000000000001,1.2357285301,0.46,-0.17500000000000002,0.49216359070000004,0.46,-0.65,0.7963039621
2020-06-21 12:00:00,0.968,0.061500000000000006,0.9699516741,0.458,-0.1685,0.4880125511,0.51,0.23,0.5594640292,0.918,-0.8185,1.229904976,0.458,-0.1685,0.4880125511,0.46,-0.65,0.7963039621
2020-06-21 12:30:00,0.8935000000000001,0.0985,0.8989129546,0.4335,-0.1515,0.4592107359,0.46,0.25,0.5235456045,0.8435,-0.7815000000000001,1.1498845594,0.4335,-0.1515,0.4592107359,0.41000000000000003,-0.63,0.7516648189
2020-06-21 13:00:00,0.9540000000000001,0.0675,0.9563849905,0.454,-0.1625,0.48220560970000004,0.5,0.23,0.5503635162,0.914,-0.8125,1.222927737,0.454,-0.1625,0.48220560970000004,0.46,-0.65,0.7963039621
2020-06-21 13:30:00,0.9865,0.07100000000000001,0.9890516923,0.4665,-0.159,0.4928521584,0.52,0.23,0.568594759,0.9365,-0.809,1.2375432316000001,0.4665,-0.159,0.4928521584,0.47000000000000003,-0.65,0.8021221852
2020-06-21 14:00:00,0.969,0.041,0.9698670012,0.459,-0.159,0.4857591996,0.51,0.2,0.5478138370000001,0.929,-0.789,1.2188363303,0.459,-0.159,0.4857591996,0.47000000000000003,-0.63,0.7860025445000001
2020-06-21 14:30:00,0.9495,-0.35650000000000004,1.0142201438,0.4595,-0.1565,0.4854199213,0.49,-0.2,0.5292447449000001,0.9595,-0.3665,1.0271136743,0.4595,-0.1565,0.4854199213,0.5,-0.21,0.5423098745
2020-06-21 15:00:00,0.894,-0.34500000000000003,0.9582593595000001,0.444,-0.155,0.4702775776,0.45,-0.19,0.4884669897,0.894,-0.355,0.961904881,0.444,-0.155,0.4702775776,0.45,-0.2,0.49244289010000003
2020-06-21 15:30:00,0.965,-0.3425,1.0239781492,0.47500000000000003,-0.1525,0.4988799956,0.49,-0.19,0.5255473337000001,0.975,-0.35250000000000004,1.0367647997,0.47500000000000003,-0.1525,0.4988799956,0.5,-0.2,0.5385164807
2020-06-21 16:00:00,0.9585,-0.355,1.0221287835,0.4685,-0.155,0.4934746701,0.49,-0.2,0.5292447449000001,0.9685,-0.365,1.034996256,0.4685,-0.155,0.4934746701,0.5,-0.21,0.5423098745
2020-06-21 16:30:00,0.9470000000000001,-0.3425,1.0070328942,0.467,-0.1525,0.49126902,0.48,-0.19,0.51623638,0.9570000000000001,-0.36250000000000004,1.0233548993,0.467,-0.1525,0.49126902,0.49,-0.21,0.5331041174
2020-06-21 17:00:00,0.9525,-0.34500000000000003,1.0130554032,0.47250000000000003,-0.155,0.4972738179,0.48,-0.19,0.51623638,0.9625,-0.365,1.0293839177,0.47250000000000003,-0.155,0.4972738179,0.49,-0.21,0.5331041174
2020-06-21 17:30:00,0.5545,-0.4295,0.7013847019,0.3345,-0.0495,0.3381427213,0.22,-0.38,0.43908996800000005,0.5645,-0.4395,0.7154163124,0.3345,-0.0495,0.3381427213,0.23,-0.39,0.45276925690000003
2020-06-21 18:00:00,0.41000000000000003,-0.51,0.654369926,0.27,0.0,0.27,0.14,-0.51,0.5288667129,0.42,-0.52,0.6684309987,0.27,0.0,0.27,0.15,-0.52,0.5412023651
2020-06-21 18:30:00,0.744,-0.34650000000000003,0.820730315,0.384,-0.08650000000000001,0.3936219633,0.36,-0.26,0.4440720662,0.744,-0.35650000000000004,0.8250019697000001,0.384,-0.08650000000000001,0.3936219633,0.36,-0.27,0.45
2020-06-21 19:00:00,0.922,-0.3415,0.9832122101,0.462,-0.1515,0.4862059749,0.46,-0.19,0.4976946855,0.932,-0.35150000000000003,0.9960804435,0.462,-0.1515,0.4862059749,0.47000000000000003,-0.2,0.5107837116
2020-06-21 19:30:00,0.8525,-0.3245,0.9121713107,0.4325,-0.14450000000000002,0.4560005482,0.42,-0.18,0.4569463864,0.8625,-0.3345,0.9250926981,0.4325,-0.14450000000000002,0.4560005482,0.43,-0.19,0.4701063709
2020-06-21 20:00:00,0.799,-0.305,0.8552344708,0.40900000000000003,-0.135,0.4307040747,0.39,-0.17,0.4254409477,0.809,-0.305,0.8645842932000001,0.40900000000000003,-0.135,0.4307040747,0.4,-0.17,0.4346262762
2020-06-21 20:30:00,0.7605000000000001,-0.291,0.8142734492,0.3905,-0.131,0.4118874239,0.37,-0.16,0.4031128874,0.7705000000000001,-0.291,0.8236208169,0.3905,-0.131,0.4118874239,0.38,-0.16,0.41231056260000004
2020-06-21 21:00:00,0.741,-0.273,0.7896898125,0.381,-0.123,0.40036233590000003,0.36,-0.15,0.39,0.751,-0.28300000000000003,0.8025521790000001,0.381,-0.123,0.40036233590000003,0.37,-0.16,0.4031128874
2020-06-21 21:30:00,0.611,-0.2165,0.6482231483,0.321,-0.0965,0.3351913633,0.29,-0.12,0.31384709650000003,0.621,-0.2265,0.6610168303,0.321,-0.0965,0.3351913633,0.30000000000000004,-0.13,0.3269556545
2020-06-21 22:00:00,0.47600000000000003,-0.12050000000000001,0.49101552930000003,0.276,-0.0205,0.2767602753,0.2,-0.1,0.2236067977,0.486,-0.1305,0.5032159079,0.276,-0.0205,0.2767602753,0.21,-0.11,0.2370653918
2020-06-21 22:30:00,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17
2020-06-21 23:00:00,0.4405,-0.0835,0.4483441758,0.2705,-0.0035,0.2705226423,0.17,-0.08,0.1878829423,0.4405,-0.0835,0.4483441758,0.2705,-0.0035,0.2705226423,0.17,-0.08,0.1878829423
2020-06-21 23:30:00,0.41950000000000004,0.01,0.41961917260000003,0.2695,0.0,0.2695,0.15,0.01,0.1503329638,0.40950000000000003,-0.14,0.4327704357,0.2695,0.0,0.2695,0.14,-0.14,0.1979898987
2020-06-22 00:00:00,0.4,-0.08,0.4079215611,0.27,0.0,0.27,0.13,-0.08,0.15264337520000001,0.4,-0.08,0.4079215611,0.27,0.0,0.27,0.13,-0.08,0.15264337520000001
2020-06-22 00:30:00,0.38,-0.09,0.39051248380000003,0.27,0.0,0.27,0.11,-0.09,0.14212670400000002,0.38,-0.13,0.4016217126,0.27,0.0,0.27,0.11,-0.13,0.17029386370000002
2020-06-22 01:00:00,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11
2020-06-22 01:30:00,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11
2020-06-22 02:00:00,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11
2020-06-22 02:30:00,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11,0.3795,-0.08,0.3878404956,0.2695,0.0,0.2695,0.11,-0.08,0.1360147051
2020-06-22 03:00:00,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11
2020-06-22 03:30:00,0.4,-0.08,0.4079215611,0.27,0.0,0.27,0.13,-0.08,0.15264337520000001,0.41000000000000003,-0.08,0.4177319715,0.27,0.0,0.27,0.14,-0.08,0.161245155
2020-06-22 04:00:00,0.4505,-0.084,0.45826438880000003,0.2705,-0.004,0.2705295732,0.18,-0.08,0.19697715600000001,0.4605,-0.094,0.4699960106,0.2705,-0.004,0.2705295732,0.19,-0.09,0.2102379604
2020-06-22 04:30:00,0.47200000000000003,-0.11,0.4846483261,0.272,-0.02,0.2727343029,0.2,-0.09,0.219317122,0.47200000000000003,-0.11,0.4846483261,0.272,-0.02,0.2727343029,0.2,-0.09,0.219317122
2020-06-22 05:00:00,0.5865,-0.21350000000000002,0.6241510234000001,0.3165,-0.0935,0.330021969,0.27,-0.12,0.2954657341,0.5965,-0.21350000000000002,0.6335570219000001,0.3165,-0.0935,0.330021969,0.28,-0.12,0.3046309242
2020-06-22 05:30:00,0.6175,-0.221,0.6558561199,0.3275,-0.101,0.34272036710000003,0.29,-0.12,0.31384709650000003,0.6175,-0.231,0.6592929925000001,0.3275,-0.101,0.34272036710000003,0.29,-0.13,0.3178049716
2020-06-22 06:00:00,0.4515,-0.18,0.4860578669,0.28150000000000003,-0.06,0.2878232965,0.17,-0.12,0.2080865205,0.4615,-0.19,0.4990814062,0.28150000000000003,-0.06,0.2878232965,0.18,-0.13,0.2220360331
2020-06-22 06:30:00,0.425,-0.060500000000000005,0.4292845793,0.275,-0.030500000000000003,0.2766861941,0.15,-0.03,0.1529705854,0.41500000000000004,-0.2805,0.500904432,0.275,-0.030500000000000003,0.2766861941,0.14,-0.25,0.2865309756
2020-06-22 07:00:00,0.39,-0.14350000000000002,0.4155625705,0.27,-0.0035,0.27002268420000003,0.12,-0.14,0.1843908891,0.39,-0.14350000000000002,0.4155625705,0.27,-0.0035,0.27002268420000003,0.12,-0.14,0.1843908891
2020-06-22 07:30:00,0.1295,-0.27,0.2994499123,0.2695,0.0,0.2695,-0.14,-0.27,0.3041381265,0.1395,-0.28,0.3128262297,0.2695,0.0,0.2695,-0.13,-0.28,0.30870698080000003
2020-06-22 08:00:00,-0.0405,-0.43,0.43190305630000003,0.2695,0.0,0.2695,-0.31,-0.43,0.5300943312,-0.0405,-0.44,0.4418599891,0.2695,0.0,0.2695,-0.31,-0.44,0.5382378656
2020-06-22 08:30:00,0.488,-0.2685,0.5569885546000001,0.318,-0.08850000000000001,0.33008521630000004,0.17,-0.18,0.2475883681,0.488,-0.2685,0.5569885546000001,0.318,-0.08850000000000001,0.33008521630000004,0.17,-0.18,0.2475883681
2020-06-22 09:00:00,0.3875,-0.1945,0.4335740998,0.2775,-0.0345,0.279636371,0.11,-0.16,0.19416487840000002,0.3875,-0.20450000000000002,0.4381512296,0.2775,-0.0345,0.279636371,0.11,-0.17,0.2024845673
2020-06-22 09:30:00,0.2695,-0.16,0.3134170544,0.2695,0.0,0.2695,0.0,-0.16,0.16,0.2695,-0.17,0.3186381176,0.2695,0.0,0.2695,0.0,-0.17,0.17
2020-06-22 10:00:00,0.35000000000000003,-0.21,0.4081666326,0.27,0.0,0.27,0.08,-0.21,0.22472205050000002,0.35000000000000003,-0.23,0.41880783180000003,0.27,0.0,0.27,0.08,-0.23,0.24351591320000002
2020-06-22 10:30:00,0.36,-0.14100000000000001,0.3866277279,0.27,-0.001,0.2700018518,0.09,-0.14,0.1664331698,0.37,-0.151,0.39962607520000004,0.27,-0.001,0.2700018518,0.1,-0.15,0.1802775638
2020-06-22 11:00:00,0.36050000000000004,-0.096,0.3730633324,0.2705,-0.006,0.2705665353,0.09,-0.09,0.1272792206,0.36050000000000004,-0.356,0.5066520009000001,0.2705,-0.006,0.2705665353,0.09,-0.35000000000000003,0.36138622
2020-06-22 11:30:00,0.382,0.241,0.45166912670000003,0.272,-0.019,0.2726627954,0.11,0.26,0.28231188430000004,0.362,-0.719,0.8049875775,0.272,-0.019,0.2726627954,0.09,-0.7000000000000001,0.7057619995000001
2020-06-22 12:00:00,0.4605,0.2615,0.5295682203000001,0.29050000000000004,-0.0685,0.29846691610000003,0.17,0.33,0.37121422390000003,0.4005,-0.6985,0.8051723418000001,0.29050000000000004,-0.0685,0.29846691610000003,0.11,-0.63,0.6395310782
2020-06-22 12:30:00,0.41050000000000003,0.3405,0.5333390104,0.2705,-0.0095,0.2706667693,0.14,0.35000000000000003,0.3769615365,0.36050000000000004,-0.6195,0.7167569323,0.2705,-0.0095,0.2706667693,0.09,-0.61,0.6166036004000001
2020-06-22 13:00:00,0.4375,0.3115,0.5370647075,0.2775,-0.0385,0.2801579911,0.16,0.35000000000000003,0.3848376281,0.3775,-0.6485000000000001,0.750372241,0.2775,-0.0385,0.2801579911,0.1,-0.61,0.6181423784
2020-06-22 13:30:00,0.448,0.29250000000000004,0.5350329429,0.278,-0.0575,0.2838842194,0.17,0.35000000000000003,0.3891015292,0.388,-0.6675,0.7720752878,0.278,-0.0575,0.2838842194,0.11,-0.61,0.6198386887
2020-06-22 14:00:00,0.424,0.28650000000000003,0.5117208712,0.28400000000000003,-0.0635,0.2910124568,0.14,0.35000000000000003,0.3769615365,0.384,-0.6735,0.7752794657000001,0.28400000000000003,-0.0635,0.2910124568,0.1,-0.61,0.6181423784
2020-06-22 14:30:00,0.41100000000000003,0.297,0.5070798754,0.281,-0.053,0.2859545418,0.13,0.35000000000000003,0.3733630941,0.371,-0.663,0.7597433777,0.281,-0.053,0.2859545418,0.09,-0.61,0.6166036004000001
2020-06-22 15:00:00,0.38,0.35950000000000004,0.5231063467,0.27,-0.0005,0.270000463,0.11,0.36,0.3764306045,0.36,-0.6005,0.7001430211,0.27,-0.0005,0.270000463,0.09,-0.6000000000000001,0.6067124525
2020-06-22 15:30:00,0.3795,0.4,0.5513803134,0.2695,0.0,0.2695,0.11,0.4,0.4148493703,0.35950000000000004,-0.56,0.6654624332,0.2695,0.0,0.2695,0.09,-0.56,0.5671860365
2020-06-22 16:00:00,0.37,0.4,0.544885309,0.27,0.0,0.27,0.1,0.4,0.41231056260000004,0.36,-0.5700000000000001,0.6741661516,0.27,0.0,0.27,0.09,-0.5700000000000001,0.5770615219
2020-06-22 16:30:00,0.44,0.35000000000000003,0.5622277119,0.27,0.0,0.27,0.17,0.35000000000000003,0.3891015292,0.38,-0.55,0.6685057965,0.27,0.0,0.27,0.11,-0.55,0.5608921465
2020-06-22 17:00:00,0.43,-0.095,0.44036916330000003,0.27,-0.005,0.2700462923,0.16,-0.09,0.1835755975,0.43,-0.095,0.44036916330000003,0.27,-0.005,0.2700462923,0.16,-0.09,0.1835755975
2020-06-22 17:30:00,0.48050000000000004,-0.14400000000000002,0.5016136461,0.2805,-0.054,0.2856505733,0.2,-0.09,0.219317122,0.48050000000000004,-0.14400000000000002,0.5016136461,0.2805,-0.054,0.2856505733,0.2,-0.09,0.219317122
2020-06-22 18:00:00,0.5225000000000001,-0.1855,0.5544515308,0.3025,-0.0755,0.31177956960000003,0.22,-0.11,0.2459674775,0.5225000000000001,-0.1855,0.5544515308,0.3025,-0.0755,0.31177956960000003,0.22,-0.11,0.2459674775
2020-06-22 18:30:00,0.554,-0.1855,0.5842313326,0.314,-0.0755,0.3229492994,0.24,-0.11,0.2640075756,0.554,-0.1955,0.5874829785,0.314,-0.0755,0.3229492994,0.24,-0.12,0.26832815730000004
2020-06-22 19:00:00,0.44,-0.10350000000000001,0.45200912600000004,0.27,-0.0035,0.27002268420000003,0.17,-0.1,0.1972308292,0.44,-0.1135,0.45440318,0.27,-0.0035,0.27002268420000003,0.17,-0.11,0.2024845673
2020-06-22 19:30:00,0.4425,-0.112,0.45645399550000004,0.2725,-0.012,0.27276409220000003,0.17,-0.1,0.1972308292,0.4425,-0.122,0.4590100761,0.2725,-0.012,0.27276409220000003,0.17,-0.11,0.2024845673
2020-06-22 20:00:00,0.4,-0.1,0.41231056260000004,0.27,0.0,0.27,0.13,-0.1,0.1640121947,0.41000000000000003,-0.1,0.4220189569,0.27,0.0,0.27,0.14,-0.1,0.1720465053
2020-06-22 20:30:00,0.42,-0.09,0.4295346319,0.27,0.0,0.27,0.15,-0.09,0.1749285568,0.42,-0.1,0.4317406629,0.27,0.0,0.27,0.15,-0.1,0.1802775638
2020-06-22 21:00:00,0.4295,-0.0915,0.4391383609,0.2695,-0.0015,0.2695041744,0.16,-0.09,0.1835755975,0.4295,-0.1015,0.4413303751,0.2695,-0.0015,0.2695041744,0.16,-0.1,0.1886796226
2020-06-22 21:30:00,0.41000000000000003,-0.09,0.4197618372,0.27,0.0,0.27,0.14,-0.09,0.1664331698,0.42,-0.1,0.4317406629,0.27,0.0,0.27,0.15,-0.1,0.1802775638
2020-06-22 22:00:00,0.42,-0.091,0.4297452734,0.27,-0.001,0.2700018518,0.15,-0.09,0.1749285568,0.43,-0.101,0.44170238850000004,0.27,-0.001,0.2700018518,0.16,-0.1,0.1886796226
2020-06-22 22:30:00,0.5545,-0.203,0.5904906858,0.3045,-0.083,0.3156093313,0.25,-0.12,0.2773084925,0.5645,-0.213,0.6033483654,0.3045,-0.083,0.3156093313,0.26,-0.13,0.2906888371
2020-06-22 23:00:00,0.5955,-0.24250000000000002,0.6429825036,0.3255,-0.10250000000000001,0.3412572344,0.27,-0.14,0.3041381265,0.6055,-0.2525,0.6560384897,0.3255,-0.10250000000000001,0.3412572344,0.28,-0.15,0.3176476035
2020-06-22 23:30:00,0.8035,-0.3225,0.8658051166,0.41350000000000003,-0.14250000000000002,0.4373654079,0.39,-0.18,0.4295346319,0.8135,-0.3325,0.8788279126,0.41350000000000003,-0.14250000000000002,0.4373654079,0.4,-0.19,0.44283179650000004
2020-06-23 00:00:00,0.6735,-0.2795,0.7291930471,0.35350000000000004,-0.11950000000000001,0.3731521138,0.32,-0.16,0.3577708764,0.6735,-0.28950000000000004,0.733084238,0.35350000000000004,-0.11950000000000001,0.3731521138,0.32,-0.17,0.36235341860000003
2020-06-23 00:30:00,0.5665,-0.20750000000000002,0.6033063069,0.3065,-0.08750000000000001,0.318745196,0.26,-0.12,0.2863564213,0.5665,-0.2175,0.6068183418,0.3065,-0.08750000000000001,0.318745196,0.26,-0.13,0.2906888371
2020-06-23 01:00:00,0.47450000000000003,-0.139,0.4944403402,0.2745,-0.029,0.27602762540000003,0.2,-0.11,0.2282542442,0.47450000000000003,-0.139,0.4944403402,0.2745,-0.029,0.27602762540000003,0.2,-0.11,0.2282542442
2020-06-23 01:30:00,0.44,-0.09,0.4491102315,0.27,0.0,0.27,0.17,-0.09,0.19235384060000002,0.45,-0.1,0.46097722290000004,0.27,0.0,0.27,0.18,-0.1,0.2059126028
2020-06-23 02:00:00,0.4505,-0.105,0.4625745886,0.2705,-0.005,0.2705462068,0.18,-0.1,0.2059126028,0.4605,-0.115,0.4746422337,0.2705,-0.005,0.2705462068,0.19,-0.11,0.21954498400000003
2020-06-23 02:30:00,0.47150000000000003,-0.1135,0.4849685557,0.2715,-0.0135,0.2718354282,0.2,-0.1,0.2236067977,0.47150000000000003,-0.12350000000000001,0.48740588840000004,0.2715,-0.0135,0.2718354282,0.2,-0.11,0.2282542442
2020-06-23 03:00:00,0.47400000000000003,-0.1325,0.4921709561,0.274,-0.022500000000000003,0.2749222617,0.2,-0.11,0.2282542442,0.47400000000000003,-0.14250000000000002,0.4949568163,0.274,-0.022500000000000003,0.2749222617,0.2,-0.12,0.2332380758
2020-06-23 03:30:00,0.558,-0.181,0.5866216839,0.308,-0.061,0.31398248360000003,0.25,-0.12,0.2773084925,0.558,-0.181,0.5866216839,0.308,-0.061,0.31398248360000003,0.25,-0.12,0.2773084925
2020-06-23 04:00:00,0.58,-0.232,0.6246791176000001,0.32,-0.10200000000000001,0.33586306730000004,0.26,-0.13,0.2906888371,0.58,-0.242,0.6284616138,0.32,-0.10200000000000001,0.33586306730000004,0.26,-0.14,0.2952964612
2020-06-23 04:30:00,0.514,-0.2005,0.5517211705,0.294,-0.0805,0.30482166920000003,0.22,-0.12,0.2505992817,0.514,-0.21050000000000002,0.5554333893,0.294,-0.0805,0.30482166920000003,0.22,-0.13,0.2555386468
2020-06-23 05:00:00,0.4535,-0.1255,0.4705448969,0.2735,-0.025500000000000002,0.2746861846,0.18,-0.1,0.2059126028,0.4635,-0.1355,0.4829000932,0.2735,-0.025500000000000002,0.2746861846,0.19,-0.11,0.21954498400000003
2020-06-23 05:30:00,0.41000000000000003,-0.09,0.4197618372,0.27,0.0,0.27,0.14,-0.09,0.1664331698,0.41000000000000003,-0.1,0.4220189569,0.27,0.0,0.27,0.14,-0.1,0.1720465053
2020-06-23 06:00:00,0.388,-0.09,0.39830139340000004,0.20800000000000002,0.0,0.20800000000000002,0.18,-0.09,0.201246118,0.388,-0.1,0.40067942300000003,0.20800000000000002,0.0,0.20800000000000002,0.18,-0.1,0.2059126028
2020-06-23 06:30:00,0.49,0.38,0.6200806399000001,0.27,0.0,0.27,0.22,0.38,0.43908996800000005,0.48,-0.43,0.6444377394,0.27,0.0,0.27,0.21,-0.43,0.47853944460000003
2020-06-23 07:00:00,0.52,0.44,0.6811754546000001,0.27,0.0,0.27,0.25,0.44,0.5060632372,0.45,-0.53,0.6952697318000001,0.27,0.0,0.27,0.18,-0.53,0.5597320788
2020-06-23 07:30:00,0.48950000000000005,0.44,0.6581870935,0.2695,0.0,0.2695,0.22,0.44,0.491934955,0.4295,-0.53,0.6821805113,0.2695,0.0,0.2695,0.16,-0.53,0.5536244214
2020-06-23 08:00:00,0.501,0.321,0.5950142855,0.271,-0.009000000000000001,0.27114940530000003,0.23,0.33,0.4022437072,0.461,-0.40900000000000003,0.6162807802,0.271,-0.009000000000000001,0.27114940530000003,0.19,-0.4,0.44283179650000004
2020-06-23 08:30:00,0.47000000000000003,-0.081,0.4769287158,0.27,-0.001,0.2700018518,0.2,-0.08,0.2154065923,0.47000000000000003,-0.081,0.4769287158,0.27,-0.001,0.2700018518,0.2,-0.08,0.2154065923
2020-06-23 09:00:00,0.44,-0.08,0.4472135955,0.27,0.0,0.27,0.17,-0.08,0.1878829423,0.44,-0.08,0.4472135955,0.27,0.0,0.27,0.17,-0.08,0.1878829423
2020-06-23 09:30:00,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17,0.42,-0.08,0.4275511665,0.27,0.0,0.27,0.15,-0.08,0.17
2020-06-23 10:00:00,0.40950000000000003,-0.08,0.4172412372,0.2695,0.0,0.2695,0.14,-0.08,0.161245155,0.40950000000000003,-0.08,0.4172412372,0.2695,0.0,0.2695,0.14,-0.08,0.161245155
2020-06-23 10:30:00,0.2785,-0.08,0.28976240270000003,0.20850000000000002,0.0,0.20850000000000002,0.07,-0.08,0.10630145810000001,0.2785,-0.08,0.28976240270000003,0.20850000000000002,0.0,0.20850000000000002,0.07,-0.08,0.10630145810000001
2020-06-23 11:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-06-23 11:30:00,-0.10200000000000001,-0.1265,0.1625,0.008,-0.0465,0.0471831538,-0.11,-0.08,0.1360147051,-0.10200000000000001,-0.1265,0.1625,0.008,-0.0465,0.0471831538,-0.11,-0.08,0.1360147051
2020-06-23 12:00:00,-0.10350000000000001,-0.1355,0.17050659810000002,0.006500000000000001,-0.0555,0.0558793343,-0.11,-0.08,0.1360147051,-0.10350000000000001,-0.1355,0.17050659810000002,0.006500000000000001,-0.0555,0.0558793343,-0.11,-0.08,0.1360147051
2020-06-23 12:30:00,-0.1395,-0.08600000000000001,0.1638787662,0.0005,-0.006,0.0060207973,-0.14,-0.08,0.161245155,-0.1395,-0.08600000000000001,0.1638787662,0.0005,-0.006,0.0060207973,-0.14,-0.08,0.161245155
2020-06-23 13:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-06-23 13:30:00,-0.11800000000000001,-0.08,0.1425622671,0.032,0.0,0.032,-0.15,-0.08,0.17,-0.11800000000000001,-0.08,0.1425622671,0.032,0.0,0.032,-0.15,-0.08,0.17
2020-06-23 14:00:00,0.393,-0.08,0.4010598459,0.263,0.0,0.263,0.13,-0.08,0.15264337520000001,0.393,-0.09,0.40317365990000004,0.263,0.0,0.263,0.13,-0.09,0.158113883
2020-06-23 14:30:00,0.3945,-0.12,0.41234724440000003,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.12,0.16278820600000002,0.3945,-0.13,0.4153676083,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.13,0.17029386370000002
2020-06-23 15:00:00,0.41200000000000003,-0.28300000000000003,0.4998329721,0.302,-0.073,0.31069760220000003,0.11,-0.21,0.2370653918,0.41200000000000003,-0.303,0.5114225259,0.302,-0.073,0.31069760220000003,0.11,-0.23,0.2549509757
2020-06-23 15:30:00,0.521,-0.339,0.6215802442,0.35100000000000003,-0.109,0.3675350323,0.17,-0.23,0.28600699290000003,0.521,-0.34900000000000003,0.6270901052,0.35100000000000003,-0.109,0.3675350323,0.17,-0.24,0.2941088234
2020-06-23 16:00:00,0.626,-0.28850000000000003,0.6892809659,0.386,-0.1285,0.4068270517,0.24,-0.16,0.28844410200000004,0.636,-0.2985,0.7025654774,0.386,-0.1285,0.4068270517,0.25,-0.17,0.3023243292
2020-06-23 16:30:00,0.664,-0.28950000000000004,0.7243661022,0.394,-0.1295,0.414736362,0.27,-0.16,0.31384709650000003,0.664,-0.2995,0.72842038,0.394,-0.1295,0.414736362,0.27,-0.17,0.31906112270000003
2020-06-23 17:00:00,0.6855,-0.28800000000000003,0.7435416935,0.4055,-0.128,0.4252225888,0.28,-0.16,0.3224903099,0.6855,-0.298,0.7474719058,0.4055,-0.128,0.4252225888,0.28,-0.17,0.32756678710000003
2020-06-23 17:30:00,0.7815000000000001,-0.2545,0.8218956746,0.42150000000000004,-0.1245,0.4395025597,0.36,-0.13,0.38275318420000004,0.7815000000000001,-0.2545,0.8218956746,0.42150000000000004,-0.1245,0.4395025597,0.36,-0.13,0.38275318420000004
2020-06-23 18:00:00,0.782,-0.253,0.8219081457,0.422,-0.123,0.4395600073,0.36,-0.13,0.38275318420000004,0.782,-0.253,0.8219081457,0.422,-0.123,0.4395600073,0.36,-0.13,0.38275318420000004
2020-06-23 18:30:00,0.758,-0.255,0.7997430837,0.40800000000000003,-0.125,0.42671887700000005,0.35000000000000003,-0.13,0.3733630941,0.768,-0.255,0.8092274093,0.40800000000000003,-0.125,0.42671887700000005,0.36,-0.13,0.38275318420000004
2020-06-23 19:00:00,0.7745000000000001,-0.277,0.8225443757,0.41450000000000004,-0.137,0.43655383400000003,0.36,-0.14,0.3862641583,0.7745000000000001,-0.28700000000000003,0.8259656470000001,0.41450000000000004,-0.137,0.43655383400000003,0.36,-0.15,0.39
2020-06-23 19:30:00,0.777,-0.2565,0.8182427818,0.417,-0.1265,0.43576513170000003,0.36,-0.13,0.38275318420000004,0.777,-0.2665,0.8214324379,0.417,-0.1265,0.43576513170000003,0.36,-0.14,0.3862641583
2020-06-23 20:00:00,0.7125,-0.218,0.7451041873,0.3825,-0.108,0.3974547144,0.33,-0.11,0.34785054260000003,0.7125,-0.228,0.7480910707,0.3825,-0.108,0.3974547144,0.33,-0.12,0.35114099730000004
2020-06-23 20:30:00,0.5345,-0.134,0.5510410602,0.29450000000000004,-0.054,0.2994098362,0.24,-0.08,0.2529822128,0.5345,-0.14400000000000002,0.5535578109,0.29450000000000004,-0.054,0.2994098362,0.24,-0.09,0.2563201124
2020-06-23 21:00:00,0.4545,-0.08,0.46148699870000004,0.28450000000000003,0.0,0.28450000000000003,0.17,-0.08,0.1878829423,0.4645,-0.08,0.4713387847,0.28450000000000003,0.0,0.28450000000000003,0.18,-0.08,0.19697715600000001
2020-06-23 21:30:00,0.464,-0.08,0.47084604700000005,0.28400000000000003,0.0,0.28400000000000003,0.18,-0.08,0.19697715600000001,0.47400000000000003,-0.08,0.4807036509,0.28400000000000003,0.0,0.28400000000000003,0.19,-0.08,0.20615528130000002
2020-06-23 22:00:00,0.4545,0.06,0.45844328980000004,0.28450000000000003,0.0,0.28450000000000003,0.17,0.06,0.1802775638,0.4545,-0.14,0.475573601,0.28450000000000003,0.0,0.28450000000000003,0.17,-0.14,0.22022715550000002
2020-06-23 22:30:00,0.42450000000000004,-0.08,0.43197251070000003,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.08,0.161245155,0.4345,-0.08,0.4418034065,0.28450000000000003,0.0,0.28450000000000003,0.15,-0.08,0.17
2020-06-23 23:00:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.4345,-0.08,0.4418034065,0.28450000000000003,0.0,0.28450000000000003,0.15,-0.08,0.17
2020-06-23 23:30:00,0.424,0.0,0.424,0.28400000000000003,0.0,0.28400000000000003,0.14,0.0,0.14,0.434,-0.08,0.4413116812,0.28400000000000003,0.0,0.28400000000000003,0.15,-0.08,0.17
2020-06-24 00:00:00,0.4445,-0.08,0.45164172750000003,0.28450000000000003,0.0,0.28450000000000003,0.16,-0.08,0.1788854382,0.4445,-0.08,0.45164172750000003,0.28450000000000003,0.0,0.28450000000000003,0.16,-0.08,0.1788854382
2020-06-24 00:30:00,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16,0.4445,-0.08,0.45164172750000003,0.28450000000000003,0.0,0.28450000000000003,0.16,-0.08,0.1788854382
2020-06-24 01:00:00,0.4445,-0.08,0.45164172750000003,0.28450000000000003,0.0,0.28450000000000003,0.16,-0.08,0.1788854382,0.4445,-0.08,0.45164172750000003,0.28450000000000003,0.0,0.28450000000000003,0.16,-0.08,0.1788854382
2020-06-24 01:30:00,0.434,-0.08,0.4413116812,0.28400000000000003,0.0,0.28400000000000003,0.15,-0.08,0.17,0.444,-0.08,0.4511496426,0.28400000000000003,0.0,0.28400000000000003,0.16,-0.08,0.1788854382
2020-06-24 02:00:00,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16
2020-06-24 02:30:00,0.42450000000000004,-0.08,0.43197251070000003,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.08,0.161245155,0.4345,-0.08,0.4418034065,0.28450000000000003,0.0,0.28450000000000003,0.15,-0.08,0.17
2020-06-24 03:00:00,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15
2020-06-24 03:30:00,0.434,-0.08,0.4413116812,0.28400000000000003,0.0,0.28400000000000003,0.15,-0.08,0.17,0.434,-0.08,0.4413116812,0.28400000000000003,0.0,0.28400000000000003,0.15,-0.08,0.17
2020-06-24 04:00:00,0.4345,0.0,0.4345,0.28450000000000003,0.0,0.28450000000000003,0.15,0.0,0.15,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16
2020-06-24 04:30:00,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16
2020-06-24 05:00:00,0.454,-0.08,0.460994577,0.28400000000000003,0.0,0.28400000000000003,0.17,-0.08,0.1878829423,0.454,-0.08,0.460994577,0.28400000000000003,0.0,0.28400000000000003,0.17,-0.08,0.1878829423
2020-06-24 05:30:00,0.47450000000000003,-0.08,0.4811966854,0.28450000000000003,0.0,0.28450000000000003,0.19,-0.08,0.20615528130000002,0.47450000000000003,-0.08,0.4811966854,0.28450000000000003,0.0,0.28450000000000003,0.19,-0.08,0.20615528130000002
2020-06-24 06:00:00,0.42450000000000004,-0.02,0.4249708814,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.02,0.14142135620000001,0.42450000000000004,-0.16,0.4536521244,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.16,0.2126029163
2020-06-24 06:30:00,0.42450000000000004,0.30000000000000004,0.5198078972,0.28450000000000003,0.0,0.28450000000000003,0.14,0.30000000000000004,0.3310589071,0.3745,-0.45,0.5854487595,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.45,0.4589117562
2020-06-24 07:00:00,0.394,-0.08,0.40203979900000003,0.28400000000000003,0.0,0.28400000000000003,0.11,-0.08,0.1360147051,0.394,-0.09,0.4041484876,0.28400000000000003,0.0,0.28400000000000003,0.11,-0.09,0.14212670400000002
2020-06-24 07:30:00,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002
2020-06-24 08:00:00,0.3845,-0.08,0.39273432500000005,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.08,0.1280624847,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002
2020-06-24 08:30:00,0.3845,-0.08,0.39273432500000005,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.08,0.1280624847,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002
2020-06-24 09:00:00,0.374,-0.09,0.3846764875,0.28400000000000003,0.0,0.28400000000000003,0.09,-0.09,0.1272792206,0.374,-0.1,0.3871382182,0.28400000000000003,0.0,0.28400000000000003,0.09,-0.1,0.13453624050000001
2020-06-24 09:30:00,0.3745,-0.13,0.3964218082,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.13,0.158113883,0.3745,-0.14,0.3998127687,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.14,0.1664331698
2020-06-24 10:00:00,0.3945,0.2,0.4423010852,0.28450000000000003,0.0,0.28450000000000003,0.11,0.2,0.2282542442,0.3745,-0.54,0.6571531404000001,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.54,0.5474486277
2020-06-24 10:30:00,0.3945,-0.08,0.40252981260000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.08,0.1360147051,0.4045,-0.09,0.4143914212,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.09,0.15
2020-06-24 11:00:00,0.3945,-0.16,0.42571146330000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.16,0.19416487840000002,0.4045,-0.16,0.4349945402,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.16,0.2
2020-06-24 11:30:00,0.3645,-0.18,0.4065221396,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.18,0.19697715600000001,0.3645,-0.19,0.41104774660000004,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.19,0.20615528130000002
2020-06-24 12:00:00,0.34950000000000003,-0.18,0.39312879570000003,0.2695,0.0,0.2695,0.08,-0.18,0.19697715600000001,0.34950000000000003,-0.19,0.3978067998,0.2695,0.0,0.2695,0.08,-0.19,0.20615528130000002
2020-06-24 12:30:00,0.35050000000000003,-0.15,0.3812482787,0.2605,0.0,0.2605,0.09,-0.15,0.1749285568,0.35050000000000003,-0.16,0.38529242140000003,0.2605,0.0,0.2605,0.09,-0.16,0.1835755975
2020-06-24 13:00:00,0.36,-0.11,0.3764306045,0.26,0.0,0.26,0.1,-0.11,0.1486606875,0.36,-0.12,0.3794733192,0.26,0.0,0.26,0.1,-0.12,0.1562049935
2020-06-24 13:30:00,0.36050000000000004,-0.09,0.3715645973,0.2605,0.0,0.2605,0.1,-0.09,0.13453624050000001,0.36050000000000004,-0.1,0.3741126167,0.2605,0.0,0.2605,0.1,-0.1,0.14142135620000001
2020-06-24 14:00:00,0.35050000000000003,-0.16,0.38529242140000003,0.2605,0.0,0.2605,0.09,-0.16,0.1835755975,0.35050000000000003,-0.17,0.3895513445,0.2605,0.0,0.2605,0.09,-0.17,0.19235384060000002
2020-06-24 14:30:00,0.3405,-0.161,0.3766447265,0.2605,-0.001,0.2605019194,0.08,-0.16,0.1788854382,0.3405,-0.171,0.3810265739,0.2605,-0.001,0.2605019194,0.08,-0.17,0.1878829423
2020-06-24 15:00:00,0.34400000000000003,-0.17300000000000001,0.3850519445,0.264,-0.013000000000000001,0.264319882,0.08,-0.16,0.1788854382,0.34400000000000003,-0.183,0.3896472764,0.264,-0.013000000000000001,0.264319882,0.08,-0.17,0.1878829423
2020-06-24 15:30:00,0.4355,-0.24250000000000002,0.49846414110000004,0.3055,-0.07250000000000001,0.3139848722,0.13,-0.17,0.2140093456,0.4355,-0.2525,0.5034049066,0.3055,-0.07250000000000001,0.3139848722,0.13,-0.18,0.2220360331
2020-06-24 16:00:00,0.462,-0.17750000000000002,0.49492448920000004,0.302,-0.0775,0.3117855834,0.16,-0.1,0.1886796226,0.462,-0.1875,0.4985982852,0.302,-0.0775,0.3117855834,0.16,-0.11,0.19416487840000002
2020-06-24 16:30:00,0.4045,-0.203,0.4525806558,0.2745,-0.063,0.2816367341,0.13,-0.14,0.1910497317,0.4045,-0.213,0.4571534206,0.2745,-0.063,0.2816367341,0.13,-0.15,0.1984943324
2020-06-24 17:00:00,0.444,-0.137,0.4646557866,0.28400000000000003,-0.057,0.289663598,0.16,-0.08,0.1788854382,0.454,-0.147,0.47720540650000004,0.28400000000000003,-0.057,0.289663598,0.17,-0.09,0.19235384060000002
2020-06-24 17:30:00,0.4365,-0.132,0.4560222034,0.2765,-0.052000000000000005,0.2813472054,0.16,-0.08,0.1788854382,0.4365,-0.14200000000000002,0.45901661190000004,0.2765,-0.052000000000000005,0.2813472054,0.16,-0.09,0.1835755975
2020-06-24 18:00:00,0.433,-0.105,0.44554909940000004,0.263,-0.025,0.2641855409,0.17,-0.08,0.1878829423,0.443,-0.115,0.4576832966,0.263,-0.025,0.2641855409,0.18,-0.09,0.201246118
2020-06-24 18:30:00,0.4505,-0.08,0.45754808490000004,0.2605,0.0,0.2605,0.19,-0.08,0.20615528130000002,0.4605,-0.09,0.46921237200000004,0.2605,0.0,0.2605,0.2,-0.09,0.219317122
2020-06-24 19:00:00,0.45,-0.08,0.4570557953,0.26,0.0,0.26,0.19,-0.08,0.20615528130000002,0.45,-0.09,0.4589117562,0.26,0.0,0.26,0.19,-0.09,0.2102379604
2020-06-24 19:30:00,0.4305,0.0,0.4305,0.2605,0.0,0.2605,0.17,0.0,0.17,0.4305,-0.09,0.43980706,0.2605,0.0,0.2605,0.17,-0.09,0.19235384060000002
2020-06-24 20:00:00,0.41050000000000003,0.0,0.41050000000000003,0.2605,0.0,0.2605,0.15,0.0,0.15,0.42050000000000004,-0.09,0.4300235459,0.2605,0.0,0.2605,0.16,-0.09,0.1835755975
2020-06-24 20:30:00,0.4005,0.0,0.4005,0.2605,0.0,0.2605,0.14,0.0,0.14,0.41050000000000003,-0.09,0.42025022310000004,0.2605,0.0,0.2605,0.15,-0.09,0.1749285568
2020-06-24 21:00:00,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14,0.41000000000000003,0.0,0.41000000000000003,0.26,0.0,0.26,0.15,0.0,0.15
2020-06-24 21:30:00,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14,0.41000000000000003,0.0,0.41000000000000003,0.26,0.0,0.26,0.15,0.0,0.15
2020-06-24 22:00:00,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14
2020-06-24 22:30:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,-0.08,0.3981205847,0.26,0.0,0.26,0.13,-0.08,0.15264337520000001
2020-06-24 23:00:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13
2020-06-24 23:30:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,-0.08,0.3981205847,0.26,0.0,0.26,0.13,-0.08,0.15264337520000001
2020-06-25 00:00:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13
2020-06-25 00:30:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,-0.08,0.3981205847,0.26,0.0,0.26,0.13,-0.08,0.15264337520000001
2020-06-25 01:00:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13
2020-06-25 01:30:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13
2020-06-25 02:00:00,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14
2020-06-25 02:30:00,0.421,-0.0855,0.4295942853,0.261,-0.0055000000000000005,0.2610579438,0.16,-0.08,0.1788854382,0.421,-0.0855,0.4295942853,0.261,-0.0055000000000000005,0.2610579438,0.16,-0.08,0.1788854382
2020-06-25 03:00:00,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14,0.4,-0.08,0.4079215611,0.26,0.0,0.26,0.14,-0.08,0.161245155
2020-06-25 03:30:00,0.42050000000000004,-0.08,0.428042346,0.2605,0.0,0.2605,0.16,-0.08,0.1788854382,0.42050000000000004,-0.09,0.4300235459,0.2605,0.0,0.2605,0.16,-0.09,0.1835755975
2020-06-25 04:00:00,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17,0.43,-0.09,0.4393176527,0.26,0.0,0.26,0.17,-0.09,0.19235384060000002
2020-06-25 04:30:00,0.43,-0.08,0.4373785546,0.26,0.0,0.26,0.17,-0.08,0.1878829423,0.44,-0.08,0.4472135955,0.26,0.0,0.26,0.18,-0.08,0.19697715600000001
2020-06-25 05:00:00,0.43,0.32,0.5360037313,0.26,0.0,0.26,0.17,0.32,0.36235341860000003,0.42,-0.28,0.5047771786,0.26,0.0,0.26,0.16,-0.28,0.3224903099
2020-06-25 05:30:00,0.46,0.39,0.6030754513000001,0.26,0.0,0.26,0.2,0.39,0.43829214,0.41000000000000003,-0.48,0.6312685641,0.26,0.0,0.26,0.15,-0.48,0.5028916384000001
2020-06-25 06:00:00,0.44,0.39,0.5879625838,0.26,0.0,0.26,0.18,0.39,0.4295346319,0.39,-0.49,0.6262587325,0.26,0.0,0.26,0.13,-0.49,0.5069516742
2020-06-25 06:30:00,0.36050000000000004,0.22,0.4223271836,0.2605,0.0,0.2605,0.1,0.22,0.24166091950000002,0.3405,-0.52,0.6215627482,0.2605,0.0,0.2605,0.08,-0.52,0.5261178575000001
2020-06-25 07:00:00,0.35000000000000003,-0.16,0.3848376281,0.26,0.0,0.26,0.09,-0.16,0.1835755975,0.34,-0.17,0.3801315562,0.26,0.0,0.26,0.08,-0.17,0.1878829423
2020-06-25 07:30:00,0.36,-0.14,0.3862641583,0.26,0.0,0.26,0.1,-0.14,0.1720465053,0.36,-0.15,0.39,0.26,0.0,0.26,0.1,-0.15,0.1802775638
2020-06-25 08:00:00,0.34,-0.13,0.3640054945,0.26,0.0,0.26,0.08,-0.13,0.15264337520000001,0.35000000000000003,-0.13,0.3733630941,0.26,0.0,0.26,0.09,-0.13,0.158113883
2020-06-25 08:30:00,0.3405,-0.12,0.36102666110000003,0.2605,0.0,0.2605,0.08,-0.12,0.14422205100000002,0.35050000000000003,-0.13,0.3738318472,0.2605,0.0,0.2605,0.09,-0.13,0.158113883
2020-06-25 09:00:00,0.3405,-0.17750000000000002,0.38398763,0.2605,-0.007500000000000001,0.2606079431,0.08,-0.17,0.1878829423,0.35050000000000003,-0.1875,0.3975003145,0.2605,-0.007500000000000001,0.2606079431,0.09,-0.18,0.201246118
2020-06-25 09:30:00,0.3825,-0.296,0.483655094,0.28250000000000003,-0.08600000000000001,0.2953002709,0.1,-0.21,0.23259406700000002,0.3825,-0.306,0.48983900420000004,0.28250000000000003,-0.08600000000000001,0.2953002709,0.1,-0.22,0.24166091950000002
2020-06-25 10:00:00,0.375,-0.21250000000000002,0.4310234912,0.275,-0.07250000000000001,0.28439629040000003,0.1,-0.14,0.1720465053,0.375,-0.2225,0.4360404224,0.275,-0.07250000000000001,0.28439629040000003,0.1,-0.15,0.1802775638
2020-06-25 10:30:00,0.3735,-0.22,0.43347693130000003,0.2735,-0.06,0.2800040178,0.1,-0.16,0.1886796226,0.3735,-0.23,0.4386368088,0.2735,-0.06,0.2800040178,0.1,-0.17,0.1972308292
2020-06-25 11:00:00,0.3975,-0.2995,0.4977012156,0.28750000000000003,-0.0795,0.2982892891,0.11,-0.22,0.2459674775,0.3975,-0.3095,0.503782195,0.28750000000000003,-0.0795,0.2982892891,0.11,-0.23,0.2549509757
2020-06-25 11:30:00,0.352,-0.277,0.4479207519,0.272,-0.047,0.27603079540000003,0.08,-0.23,0.24351591320000002,0.352,-0.28700000000000003,0.4541728746,0.272,-0.047,0.27603079540000003,0.08,-0.24,0.2529822128
2020-06-25 12:00:00,0.359,-0.23900000000000002,0.4312794917,0.279,-0.049,0.283270189,0.08,-0.19,0.20615528130000002,0.359,-0.23900000000000002,0.4312794917,0.279,-0.049,0.283270189,0.08,-0.19,0.20615528130000002
2020-06-25 12:30:00,0.34700000000000003,-0.191,0.3960934233,0.267,-0.031,0.2687936011,0.08,-0.16,0.1788854382,0.34700000000000003,-0.201,0.40101122180000004,0.267,-0.031,0.2687936011,0.08,-0.17,0.1878829423
2020-06-25 13:00:00,0.422,-0.183,0.4599706512,0.292,-0.033,0.2938588096,0.13,-0.15,0.1984943324,0.422,-0.203,0.46828730500000004,0.292,-0.033,0.2938588096,0.13,-0.17,0.2140093456
2020-06-25 13:30:00,0.687,-0.23500000000000001,0.7260812627000001,0.417,-0.085,0.42557490530000003,0.27,-0.15,0.3088689042,0.687,-0.255,0.7327987445,0.417,-0.085,0.42557490530000003,0.27,-0.17,0.31906112270000003
2020-06-25 14:00:00,0.748,0.074,0.751651515,0.448,-0.096,0.45817027400000004,0.30000000000000004,0.17,0.344818793,0.6980000000000001,-0.726,1.0071146906,0.448,-0.096,0.45817027400000004,0.25,-0.63,0.6777905281000001
2020-06-25 14:30:00,0.7535000000000001,0.1965,0.7787005201,0.4435,-0.0935,0.45324882790000004,0.31,0.29,0.4244997055,0.6935,-0.7835000000000001,1.0463338377,0.4435,-0.0935,0.45324882790000004,0.25,-0.6900000000000001,0.7338937253000001
2020-06-25 15:00:00,0.6735,-0.2995,0.7370905643,0.4335,-0.08950000000000001,0.4426426324,0.24,-0.21,0.3189043744,0.6835,-0.3195,0.7544882372,0.4335,-0.08950000000000001,0.4426426324,0.25,-0.23,0.339705755
2020-06-25 15:30:00,0.55,-0.2295,0.5959616179,0.36,-0.059500000000000004,0.3648838856,0.19,-0.17,0.2549509757,0.55,-0.23950000000000002,0.5998835304,0.36,-0.059500000000000004,0.3648838856,0.19,-0.18,0.2617250466
2020-06-25 16:00:00,0.439,-0.223,0.4923921202,0.309,-0.043000000000000003,0.31197756330000004,0.13,-0.18,0.2220360331,0.449,-0.233,0.5058557107,0.309,-0.043000000000000003,0.31197756330000004,0.14,-0.19,0.2360084744
2020-06-25 16:30:00,0.42,-0.1715,0.45366535020000004,0.28,-0.021500000000000002,0.2808242333,0.14,-0.15,0.2051828453,0.42,-0.18150000000000002,0.4575393426,0.28,-0.021500000000000002,0.2808242333,0.14,-0.16,0.2126029163
2020-06-25 17:00:00,0.41300000000000003,-0.0815,0.42096466600000004,0.273,-0.0015,0.2730041208,0.14,-0.08,0.161245155,0.41300000000000003,-0.0815,0.42096466600000004,0.273,-0.0015,0.2730041208,0.14,-0.08,0.161245155
2020-06-25 17:30:00,0.443,0.0,0.443,0.273,0.0,0.273,0.17,0.0,0.17,0.453,0.0,0.453,0.273,0.0,0.273,0.18,0.0,0.18
2020-06-25 18:00:00,0.443,0.0,0.443,0.273,0.0,0.273,0.17,0.0,0.17,0.443,0.0,0.443,0.273,0.0,0.273,0.17,0.0,0.17
2020-06-25 18:30:00,0.4525,-0.1,0.46341800790000004,0.2725,0.0,0.2725,0.18,-0.1,0.2059126028,0.4525,-0.09,0.46136346840000003,0.2725,0.0,0.2725,0.18,-0.09,0.201246118
2020-06-25 19:00:00,0.42250000000000004,-0.11,0.43658475690000004,0.2725,0.0,0.2725,0.15,-0.11,0.1860107524,0.4325,-0.11,0.4462692573,0.2725,0.0,0.2725,0.16,-0.11,0.19416487840000002
2020-06-25 19:30:00,0.2725,-0.12,0.29775199410000003,0.2725,0.0,0.2725,0.0,-0.12,0.12,0.2725,-0.13,0.30192093340000004,0.2725,0.0,0.2725,0.0,-0.13,0.13
2020-06-25 20:00:00,-0.17750000000000002,-0.22,0.2826769357,0.2725,0.0,0.2725,-0.45,-0.22,0.5008991915000001,-0.17750000000000002,-0.24,0.2985067001,0.2725,0.0,0.2725,-0.45,-0.24,0.51
2020-06-25 20:30:00,-0.2675,-0.49,0.5582618113,0.2725,0.0,0.2725,-0.54,-0.49,0.729177619,-0.2675,-0.51,0.575896041,0.2725,0.0,0.2725,-0.54,-0.51,0.7427651042000001
2020-06-25 21:00:00,-0.128,-0.32,0.34465054770000003,0.272,0.0,0.272,-0.4,-0.32,0.512249939,-0.128,-0.34,0.36329602250000004,0.272,0.0,0.272,-0.4,-0.34,0.5249761899000001
2020-06-25 21:30:00,0.1925,-0.14,0.2380257339,0.2725,0.0,0.2725,-0.08,-0.14,0.161245155,0.1925,-0.15,0.2440414924,0.2725,0.0,0.2725,-0.08,-0.15,0.17
2020-06-25 22:00:00,0.2725,-0.13,0.30192093340000004,0.2725,0.0,0.2725,0.0,-0.13,0.13,0.2725,-0.14,0.3063596742,0.2725,0.0,0.2725,0.0,-0.14,0.14
2020-06-25 22:30:00,0.112,-0.2,0.2292247805,0.272,0.0,0.272,-0.16,-0.2,0.2561249695,0.112,-0.21,0.23800000000000002,0.272,0.0,0.272,-0.16,-0.21,0.2640075756
2020-06-25 23:00:00,0.112,-0.19,0.22055384830000002,0.272,0.0,0.272,-0.16,-0.19,0.248394847,0.112,-0.2,0.2292247805,0.272,0.0,0.272,-0.16,-0.2,0.2561249695
2020-06-25 23:30:00,0.36250000000000004,-0.16,0.3962401418,0.2725,0.0,0.2725,0.09,-0.16,0.1835755975,0.3825,-0.16,0.41461578600000004,0.2725,0.0,0.2725,0.11,-0.16,0.19416487840000002
2020-06-26 00:00:00,0.372,-0.08,0.3805049277,0.272,0.0,0.272,0.1,-0.08,0.1280624847,0.382,-0.08,0.3902870738,0.272,0.0,0.272,0.11,-0.08,0.1360147051
2020-06-26 00:30:00,0.382,-0.08,0.3902870738,0.272,0.0,0.272,0.11,-0.08,0.1360147051,0.382,-0.08,0.3902870738,0.272,0.0,0.272,0.11,-0.08,0.1360147051
2020-06-26 01:00:00,0.465,-0.1315,0.48323622590000004,0.295,-0.0315,0.29667701290000004,0.17,-0.1,0.1972308292,0.465,-0.1315,0.48323622590000004,0.295,-0.0315,0.29667701290000004,0.17,-0.1,0.1972308292
2020-06-26 01:30:00,0.6005,-0.2295,0.6428611825,0.35050000000000003,-0.0995,0.3643494202,0.25,-0.13,0.2817800561,0.6005,-0.2295,0.6428611825,0.35050000000000003,-0.0995,0.3643494202,0.25,-0.13,0.2817800561
2020-06-26 02:00:00,0.559,-0.21050000000000002,0.5973200566,0.329,-0.09050000000000001,0.3412202368,0.23,-0.12,0.2594224354,0.559,-0.21050000000000002,0.5973200566,0.329,-0.09050000000000001,0.3412202368,0.23,-0.12,0.2594224354
2020-06-26 02:30:00,0.524,-0.1885,0.5568736392,0.314,-0.0785,0.32366379160000003,0.21,-0.11,0.2370653918,0.524,-0.1985,0.5603376214,0.314,-0.0785,0.32366379160000003,0.21,-0.12,0.2418677324
2020-06-26 03:00:00,0.5165000000000001,-0.217,0.5602332104000001,0.3165,-0.077,0.3257318683,0.2,-0.14,0.2441311123,0.5165000000000001,-0.227,0.5641819299,0.3165,-0.077,0.3257318683,0.2,-0.15,0.25
2020-06-26 03:30:00,0.362,-0.15,0.3918469089,0.272,0.0,0.272,0.09,-0.15,0.1749285568,0.362,-0.16,0.3957827687,0.272,0.0,0.272,0.09,-0.16,0.1835755975
2020-06-26 04:00:00,0.2725,-0.15,0.3110566669,0.2725,0.0,0.2725,0.0,-0.15,0.15,0.2725,-0.16,0.31600039560000004,0.2725,0.0,0.2725,0.0,-0.16,0.16
2020-06-26 04:30:00,0.2725,-0.14,0.3063596742,0.2725,0.0,0.2725,0.0,-0.14,0.14,0.2725,-0.15,0.3110566669,0.2725,0.0,0.2725,0.0,-0.15,0.15
2020-06-26 05:00:00,0.272,-0.15,0.3106187374,0.272,0.0,0.272,0.0,-0.15,0.15,0.272,-0.16,0.3155693268,0.272,0.0,0.272,0.0,-0.16,0.16
2020-06-26 05:30:00,0.2725,-0.18,0.3265826848,0.2725,0.0,0.2725,0.0,-0.18,0.18,0.2725,-0.19,0.332199112,0.2725,0.0,0.2725,0.0,-0.19,0.19
2020-06-26 06:00:00,0.1925,-0.18,0.2635455369,0.2725,0.0,0.2725,-0.08,-0.18,0.19697715600000001,0.1925,-0.19,0.2704741208,0.2725,0.0,0.2725,-0.08,-0.19,0.20615528130000002
2020-06-26 06:30:00,0.35250000000000004,-0.2615,0.43890602640000004,0.28250000000000003,-0.0315,0.2842507696,0.07,-0.23,0.24041630560000002,0.3725,-0.2015,0.4235073789,0.28250000000000003,-0.0315,0.2842507696,0.09,-0.17,0.19235384060000002
2020-06-26 07:00:00,0.36050000000000004,-0.24450000000000002,0.4355921257,0.2805,-0.0345,0.2826136939,0.08,-0.21,0.22472205050000002,0.3705,-0.2545,0.44948915450000004,0.2805,-0.0345,0.2826136939,0.09,-0.22,0.23769728650000002
