Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-06-26 07:30:00,0.354,-0.1975,0.4053668092,0.274,-0.007500000000000001,0.2741026268,0.08,-0.19,0.20615528130000002,0.364,-0.20750000000000002,0.4189895583,0.274,-0.007500000000000001,0.2741026268,0.09,-0.2,0.219317122
2020-06-26 08:00:00,0.1895,-0.20800000000000002,0.2813791925,0.2695,-0.018000000000000002,0.2701004443,-0.08,-0.19,0.20615528130000002,0.1895,-0.218,0.2888498745,0.2695,-0.018000000000000002,0.2701004443,-0.08,-0.2,0.2154065923
2020-06-26 08:30:00,0.1885,-0.2805,0.3379533992,0.2685,-0.0405,0.2715372903,-0.08,-0.24,0.2529822128,0.1885,-0.29050000000000004,0.3462982818,0.2685,-0.0405,0.2715372903,-0.08,-0.25,0.26248809500000003
2020-06-26 09:00:00,0.184,-0.23900000000000002,0.30162393800000004,0.264,-0.029,0.2655880268,-0.08,-0.21,0.22472205050000002,0.184,-0.249,0.3096078164,0.264,-0.029,0.2655880268,-0.08,-0.22,0.23409399820000001
2020-06-26 09:30:00,0.342,-0.215,0.40396658280000003,0.262,-0.015,0.262429038,0.08,-0.2,0.2154065923,0.342,-0.225,0.409376355,0.262,-0.015,0.262429038,0.08,-0.21,0.22472205050000002
2020-06-26 10:00:00,0.377,-0.267,0.4619718606,0.28700000000000003,-0.057,0.2926055365,0.09,-0.21,0.2284731932,0.377,-0.277,0.467822616,0.28700000000000003,-0.057,0.2926055365,0.09,-0.22,0.23769728650000002
2020-06-26 10:30:00,0.369,-0.233,0.4364057745,0.269,-0.033,0.2710166047,0.1,-0.2,0.2236067977,0.369,-0.243,0.4418257575,0.269,-0.033,0.2710166047,0.1,-0.21,0.23259406700000002
2020-06-26 11:00:00,0.26,-0.1935,0.3241022215,0.26,-0.0035,0.2600235566,0.0,-0.19,0.19,0.16,-0.20350000000000001,0.258867244,0.26,-0.0035,0.2600235566,-0.1,-0.2,0.2236067977
2020-06-26 11:30:00,0.181,-0.21150000000000002,0.2783760945,0.261,-0.0115,0.2612532296,-0.08,-0.2,0.2154065923,0.181,-0.2215,0.2860476359,0.261,-0.0115,0.2612532296,-0.08,-0.21,0.22472205050000002
2020-06-26 12:00:00,0.2605,-0.188,0.3212541829,0.2605,-0.008,0.2606228117,0.0,-0.18,0.18,0.2805,-0.198,0.34334275880000004,0.2605,-0.008,0.2606228117,0.02,-0.19,0.1910497317
2020-06-26 12:30:00,0.17950000000000002,-0.2,0.26873825560000003,0.2595,0.0,0.2595,-0.08,-0.2,0.2154065923,0.17950000000000002,-0.21,0.2762611989,0.2595,0.0,0.2595,-0.08,-0.21,0.22472205050000002
2020-06-26 13:00:00,-0.017,-0.191,0.19175505210000002,0.193,-0.001,0.1930025907,-0.21,-0.19,0.2831960452,-0.027,-0.201,0.2028053254,0.193,-0.001,0.1930025907,-0.22,-0.2,0.2973213749
2020-06-26 13:30:00,0.3315,-0.253,0.417014688,0.2515,-0.053,0.25702383160000003,0.08,-0.2,0.2154065923,0.3315,-0.263,0.423156295,0.2515,-0.053,0.25702383160000003,0.08,-0.21,0.22472205050000002
2020-06-26 14:00:00,0.247,-0.24050000000000002,0.3447451958,0.247,-0.0405,0.250298322,0.0,-0.2,0.2,0.267,-0.2505,0.3661137118,0.247,-0.0405,0.250298322,0.02,-0.21,0.2109502311
2020-06-26 14:30:00,0.16,-0.21350000000000002,0.26680001870000003,0.24,-0.0235,0.2411477763,-0.08,-0.19,0.20615528130000002,0.17,-0.2235,0.280806428,0.24,-0.0235,0.2411477763,-0.07,-0.2,0.211896201
2020-06-26 15:00:00,0.157,-0.1965,0.251517892,0.23700000000000002,-0.006500000000000001,0.2370891183,-0.08,-0.19,0.20615528130000002,0.157,-0.20650000000000002,0.2594055705,0.23700000000000002,-0.006500000000000001,0.2370891183,-0.08,-0.2,0.2154065923
2020-06-26 15:30:00,0.318,-0.17250000000000001,0.3617737553,0.23800000000000002,-0.0125,0.2383280302,0.08,-0.16,0.1788854382,0.318,-0.1825,0.3666473101,0.23800000000000002,-0.0125,0.2383280302,0.08,-0.17,0.1878829423
2020-06-26 16:00:00,0.3165,-0.145,0.34813395410000003,0.23650000000000002,-0.005,0.2365528482,0.08,-0.14,0.161245155,0.3165,-0.155,0.3524163021,0.23650000000000002,-0.005,0.2365528482,0.08,-0.15,0.17
2020-06-26 16:30:00,0.34550000000000003,-0.14,0.3727871377,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.14,0.1780449381,0.34550000000000003,-0.12,0.3657461551,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.12,0.16278820600000002
2020-06-26 17:00:00,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-06-26 17:30:00,0.419,0.456,0.619271346,0.23900000000000002,-0.004,0.2390334705,0.18,0.46,0.49396356140000003,0.419,-0.524,0.6709224993,0.23900000000000002,-0.004,0.2390334705,0.18,-0.52,0.5502726597
2020-06-26 18:00:00,0.397,-0.0025,0.3970078715,0.23700000000000002,-0.0025,0.2370131853,0.16,0.0,0.16,0.397,-0.0025,0.3970078715,0.23700000000000002,-0.0025,0.2370131853,0.16,0.0,0.16
2020-06-26 18:30:00,0.3955,0.0,0.3955,0.23550000000000001,0.0,0.23550000000000001,0.16,0.0,0.16,0.3955,-0.08,0.4035099131,0.23550000000000001,0.0,0.23550000000000001,0.16,-0.08,0.1788854382
2020-06-26 19:00:00,0.386,0.0,0.386,0.23600000000000002,0.0,0.23600000000000002,0.15,0.0,0.15,0.386,-0.08,0.39420299340000003,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.08,0.17
2020-06-26 19:30:00,0.40750000000000003,-0.0935,0.41808910530000004,0.23750000000000002,-0.0035,0.2375257881,0.17,-0.09,0.19235384060000002,0.40750000000000003,-0.0835,0.4159669458,0.23750000000000002,-0.0035,0.2375257881,0.17,-0.08,0.1878829423
2020-06-26 20:00:00,0.186,-0.34,0.3875512869,0.23600000000000002,0.0,0.23600000000000002,-0.05,-0.34,0.3436568055,0.186,-0.36,0.4052110561,0.23600000000000002,0.0,0.23600000000000002,-0.05,-0.36,0.3634556369
2020-06-26 20:30:00,-0.1545,-0.38,0.4102075694,0.23550000000000001,0.0,0.23550000000000001,-0.39,-0.38,0.5445181356000001,-0.1545,-0.39,0.4194880809,0.23550000000000001,0.0,0.23550000000000001,-0.39,-0.39,0.5515432893000001
2020-06-26 21:00:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.386,0.0,0.386,0.23600000000000002,0.0,0.23600000000000002,0.15,0.0,0.15
2020-06-26 21:30:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-06-26 22:00:00,0.386,0.0,0.386,0.23600000000000002,0.0,0.23600000000000002,0.15,0.0,0.15,0.396,0.0,0.396,0.23600000000000002,0.0,0.23600000000000002,0.16,0.0,0.16
2020-06-26 22:30:00,0.40750000000000003,-0.0035,0.40751503040000003,0.23750000000000002,-0.0035,0.2375257881,0.17,0.0,0.17,0.40750000000000003,-0.0035,0.40751503040000003,0.23750000000000002,-0.0035,0.2375257881,0.17,0.0,0.17
2020-06-26 23:00:00,0.495,-0.137,0.5136088005,0.275,-0.057,0.2808451531,0.22,-0.08,0.23409399820000001,0.495,-0.147,0.5163661492,0.275,-0.057,0.2808451531,0.22,-0.09,0.23769728650000002
2020-06-26 23:30:00,0.523,-0.1575,0.5462007415,0.293,-0.0675,0.3006746581,0.23,-0.09,0.24698178070000001,0.533,-0.1675,0.5586996062,0.293,-0.0675,0.3006746581,0.24,-0.1,0.26
2020-06-27 00:00:00,0.495,-0.14400000000000002,0.5155201257,0.275,-0.064,0.28234907470000004,0.22,-0.08,0.23409399820000001,0.495,-0.154,0.5184023534000001,0.275,-0.064,0.28234907470000004,0.22,-0.09,0.23769728650000002
2020-06-27 00:30:00,0.556,-0.164,0.5796826718,0.306,-0.074,0.3148205838,0.25,-0.09,0.2657066051,0.556,-0.164,0.5796826718,0.306,-0.074,0.3148205838,0.25,-0.09,0.2657066051
2020-06-27 01:00:00,0.784,-0.2505,0.8230469306,0.424,-0.1305,0.4436285045,0.36,-0.12,0.3794733192,0.794,-0.2605,0.8356412209,0.424,-0.1305,0.4436285045,0.37,-0.13,0.392173431
2020-06-27 01:30:00,0.781,-0.2525,0.8208028082000001,0.421,-0.1325,0.4413584144,0.36,-0.12,0.3794733192,0.781,-0.2625,0.8239340083000001,0.421,-0.1325,0.4413584144,0.36,-0.13,0.38275318420000004
2020-06-27 02:00:00,0.7785000000000001,-0.29550000000000004,0.8326959229,0.41850000000000004,-0.1255,0.4369124626,0.36,-0.17,0.3981205847,0.7785000000000001,-0.1955,0.8026720999,0.41850000000000004,-0.1255,0.4369124626,0.36,-0.07,0.3667424164
2020-06-27 02:30:00,0.7165,-0.2235,0.7505494654,0.3865,-0.1135,0.4028206797,0.33,-0.11,0.34785054260000003,0.7165,-0.2235,0.7505494654,0.3865,-0.1135,0.4028206797,0.33,-0.11,0.34785054260000003
2020-06-27 03:00:00,0.765,-0.24550000000000002,0.8034271902,0.41500000000000004,-0.1255,0.433561126,0.35000000000000003,-0.12,0.37,0.775,-0.24550000000000002,0.812954642,0.41500000000000004,-0.1255,0.433561126,0.36,-0.12,0.3794733192
2020-06-27 03:30:00,0.661,-0.20500000000000002,0.692059246,0.361,-0.105,0.3759601043,0.30000000000000004,-0.1,0.316227766,0.661,-0.215,0.6950870449000001,0.361,-0.105,0.3759601043,0.30000000000000004,-0.11,0.3195309062
2020-06-27 04:00:00,0.783,-0.25,0.8219422121000001,0.423,-0.13,0.44252570550000003,0.36,-0.12,0.3794733192,0.793,-0.26,0.8345351999999999,0.423,-0.13,0.44252570550000003,0.37,-0.13,0.392173431
2020-06-27 04:30:00,0.663,-0.20450000000000002,0.6938222034,0.363,-0.10450000000000001,0.3777423063,0.30000000000000004,-0.1,0.316227766,0.673,-0.21450000000000002,0.7063563194,0.363,-0.10450000000000001,0.3777423063,0.31,-0.11,0.3289376841
2020-06-27 05:00:00,0.578,-0.17250000000000001,0.6031917191,0.318,-0.0825,0.32852739610000004,0.26,-0.09,0.2751363298,0.578,-0.17250000000000001,0.6031917191,0.318,-0.0825,0.32852739610000004,0.26,-0.09,0.2751363298
2020-06-27 05:30:00,0.7030000000000001,-0.2235,0.7376728611000001,0.383,-0.1135,0.399463703,0.32,-0.11,0.3383784863,0.713,-0.2335,0.7502607880000001,0.383,-0.1135,0.399463703,0.33,-0.12,0.35114099730000004
2020-06-27 06:00:00,0.7755000000000001,-0.2505,0.8149542932,0.41550000000000004,-0.1305,0.4355117679,0.36,-0.12,0.3794733192,0.7755000000000001,-0.2605,0.818083431,0.41550000000000004,-0.1305,0.4355117679,0.36,-0.13,0.38275318420000004
2020-06-27 06:30:00,0.7985,-0.251,0.8370204597,0.42850000000000005,-0.131,0.4480772813,0.37,-0.12,0.3889730068,0.7985,-0.261,0.8400733599,0.42850000000000005,-0.131,0.4480772813,0.37,-0.13,0.392173431
2020-06-27 07:00:00,0.8140000000000001,-0.2525,0.8522630169000001,0.434,-0.1325,0.45377555020000004,0.38,-0.12,0.3984971769,0.8140000000000001,-0.2625,0.8552790480000001,0.434,-0.1325,0.45377555020000004,0.38,-0.13,0.4016217126
2020-06-27 07:30:00,0.777,-0.251,0.8165353636,0.417,-0.131,0.43709266750000003,0.36,-0.12,0.3794733192,0.787,-0.261,0.8291501673,0.417,-0.131,0.43709266750000003,0.37,-0.13,0.392173431
2020-06-27 08:00:00,0.7005,-0.21050000000000002,0.7314441195,0.3805,-0.1105,0.396220267,0.32,-0.1,0.3352610923,0.7105,-0.2205,0.7439290961,0.3805,-0.1105,0.396220267,0.33,-0.11,0.34785054260000003
2020-06-27 08:30:00,0.7485,-0.293,0.8038042361000001,0.40850000000000003,-0.14300000000000002,0.43280625,0.34,-0.15,0.37161808350000003,0.7585000000000001,-0.303,0.8167810294000001,0.40850000000000003,-0.14300000000000002,0.43280625,0.35000000000000003,-0.16,0.3848376281
2020-06-27 09:00:00,0.326,-0.6900000000000001,0.7631356367000001,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.6900000000000001,0.6958448103,0.376,0.06,0.3807571404,0.23600000000000002,0.0,0.23600000000000002,0.14,0.06,0.1523154621
2020-06-27 09:30:00,0.3655,-0.30000000000000004,0.4728533071,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.30000000000000004,0.3269556545,0.3755,-0.31,0.48692940970000004,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.31,0.34014702700000005
2020-06-27 10:00:00,0.442,-0.28500000000000003,0.5259172939,0.262,-0.015,0.262429038,0.18,-0.27,0.3244996148,0.442,-0.295,0.5314028604000001,0.262,-0.015,0.262429038,0.18,-0.28,0.3328663395
2020-06-27 10:30:00,0.79,-0.24250000000000002,0.8263814192000001,0.42,-0.12250000000000001,0.4375,0.37,-0.12,0.3889730068,0.79,-0.24250000000000002,0.8263814192000001,0.42,-0.12250000000000001,0.4375,0.37,-0.12,0.3889730068
2020-06-27 11:00:00,0.6525000000000001,-0.19,0.6796000662,0.35250000000000004,-0.09,0.3638079851,0.30000000000000004,-0.1,0.316227766,0.6625,-0.19,0.6892069718,0.35250000000000004,-0.09,0.3638079851,0.31,-0.1,0.3257299495
2020-06-27 11:30:00,0.8915000000000001,-0.252,0.9264319997,0.47150000000000003,-0.132,0.4896286858,0.42,-0.12,0.4368065934,0.8915000000000001,-0.262,0.9292019425,0.47150000000000003,-0.132,0.4896286858,0.42,-0.13,0.4396589587
2020-06-27 12:00:00,0.652,-0.3715,0.7504107209,0.352,-0.1915,0.4007196651,0.30000000000000004,-0.18,0.3498571137,0.652,-0.3815,0.7554113118,0.352,-0.1915,0.4007196651,0.30000000000000004,-0.19,0.3551056181
2020-06-27 12:30:00,0.5335,-0.439,0.6909003184,0.29350000000000004,-0.229,0.37226771280000004,0.24,-0.21,0.3189043744,0.5435,-0.449,0.7049774819,0.29350000000000004,-0.229,0.37226771280000004,0.25,-0.22,0.3330165161
2020-06-27 13:00:00,0.5515,-0.44,0.7055155916,0.3015,-0.23,0.3792126712,0.25,-0.21,0.3264965543,0.5515,-0.45,0.7117950899000001,0.3015,-0.23,0.3792126712,0.25,-0.22,0.3330165161
2020-06-27 13:30:00,0.5115000000000001,-0.4545,0.6842532426,0.28150000000000003,-0.23450000000000001,0.3663775375,0.23,-0.22,0.3182766093,0.5215000000000001,-0.4645,0.6983713196,0.28150000000000003,-0.23450000000000001,0.3663775375,0.24,-0.23,0.33241540280000004
2020-06-27 14:00:00,0.493,-0.468,0.6797595163,0.273,-0.23800000000000002,0.362178133,0.22,-0.23,0.3182766093,0.493,-0.47800000000000004,0.686682605,0.273,-0.23800000000000002,0.362178133,0.22,-0.24,0.32557641190000003
2020-06-27 14:30:00,0.4995,-0.46900000000000003,0.6851724236000001,0.2795,-0.23900000000000002,0.3677516145,0.22,-0.23,0.3182766093,0.5095000000000001,-0.47900000000000004,0.6993076934,0.2795,-0.23900000000000002,0.3677516145,0.23,-0.24,0.33241540280000004
2020-06-27 15:00:00,0.47650000000000003,-0.47050000000000003,0.6696435619000001,0.2665,-0.24050000000000002,0.35897423310000004,0.21,-0.23,0.31144823,0.48650000000000004,-0.48050000000000004,0.6837854196,0.2665,-0.24050000000000002,0.35897423310000004,0.22,-0.24,0.32557641190000003
2020-06-27 15:30:00,0.47500000000000003,-0.47050000000000003,0.6685770337,0.265,-0.24050000000000002,0.3578620544,0.21,-0.23,0.31144823,0.485,-0.48050000000000004,0.6827190125,0.265,-0.24050000000000002,0.3578620544,0.22,-0.24,0.32557641190000003
2020-06-27 16:00:00,0.5355,-0.41200000000000003,0.6756509824,0.29550000000000004,-0.202,0.35794447890000003,0.24,-0.21,0.3189043744,0.5455,-0.422,0.6896769171,0.29550000000000004,-0.202,0.35794447890000003,0.25,-0.22,0.3330165161
2020-06-27 16:30:00,0.7935,-0.3115,0.8524520514,0.42350000000000004,-0.1615,0.45324882790000004,0.37,-0.15,0.3992492956,0.7935,-0.3215,0.8561568197,0.42350000000000004,-0.1615,0.45324882790000004,0.37,-0.16,0.4031128874
2020-06-27 17:00:00,0.777,-0.3255,0.8424246257,0.417,-0.1655,0.4486415607,0.36,-0.16,0.39395431210000004,0.787,-0.3355,0.8555286377,0.417,-0.1655,0.4486415607,0.37,-0.17,0.4071854614
2020-06-27 17:30:00,0.7725000000000001,-0.328,0.8392498138000001,0.41250000000000003,-0.168,0.44539897840000003,0.36,-0.16,0.39395431210000004,0.7825000000000001,-0.338,0.8523791703,0.41250000000000003,-0.168,0.44539897840000003,0.37,-0.17,0.4071854614
2020-06-27 18:00:00,0.759,-0.3275,0.8266421535,0.40900000000000003,-0.1675,0.4419697388,0.35000000000000003,-0.16,0.3848376281,0.769,-0.3375,0.8398019112,0.40900000000000003,-0.1675,0.4419697388,0.36,-0.17,0.3981205847
2020-06-27 18:30:00,0.7555000000000001,-0.327,0.8232309822,0.4055,-0.167,0.4385421873,0.35000000000000003,-0.16,0.3848376281,0.7655000000000001,-0.337,0.8363965866,0.4055,-0.167,0.4385421873,0.36,-0.17,0.3981205847
2020-06-27 19:00:00,0.7385,-0.3275,0.8078604459000001,0.3985,-0.1675,0.4322713268,0.34,-0.16,0.3757658846,0.7485,-0.3375,0.821071556,0.3985,-0.1675,0.4322713268,0.35000000000000003,-0.17,0.3891015292
2020-06-27 19:30:00,0.736,-0.3255,0.8047647172,0.396,-0.1655,0.4291925559,0.34,-0.16,0.3757658846,0.746,-0.3355,0.8179708124,0.396,-0.1655,0.4291925559,0.35000000000000003,-0.17,0.3891015292
2020-06-27 20:00:00,0.7315,-0.3245,0.8002452749000001,0.3915,-0.1645,0.4246557429,0.34,-0.16,0.3757658846,0.7315,-0.3345,0.8043522238,0.3915,-0.1645,0.4246557429,0.34,-0.17,0.3801315562
2020-06-27 20:30:00,0.731,-0.309,0.7936258564,0.391,-0.159,0.4220924069,0.34,-0.15,0.37161808350000003,0.731,-0.319,0.7975725672,0.391,-0.159,0.4220924069,0.34,-0.16,0.3757658846
2020-06-27 21:00:00,0.7015,-0.307,0.7657357573,0.3815,-0.157,0.41254242210000003,0.32,-0.15,0.3534119409,0.7115,-0.317,0.7789231348000001,0.3815,-0.157,0.41254242210000003,0.33,-0.16,0.3667424164
2020-06-27 21:30:00,0.72,-0.3085,0.7833085280000001,0.39,-0.1585,0.420977731,0.33,-0.15,0.3624913792,0.73,-0.3185,0.7964560565000001,0.39,-0.1585,0.420977731,0.34,-0.16,0.3757658846
2020-06-27 22:00:00,0.307,-0.28500000000000003,0.4188961685,0.28700000000000003,-0.055,0.29222251800000004,0.02,-0.23,0.2308679276,0.277,-0.685,0.7388870008,0.28700000000000003,-0.055,0.29222251800000004,-0.01,-0.63,0.6300793601
2020-06-27 22:30:00,0.0855,0.14,0.16404343940000002,0.23550000000000001,0.0,0.23550000000000001,-0.15,0.14,0.2051828453,-0.0145,-0.93,0.9301130308000001,0.23550000000000001,0.0,0.23550000000000001,-0.25,-0.93,0.9630160954
2020-06-27 23:00:00,0.34600000000000003,0.17,0.3855074578,0.23600000000000002,0.0,0.23600000000000002,0.11,0.17,0.2024845673,0.316,-0.8,0.8601488243000001,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.8,0.8039900497
2020-06-27 23:30:00,0.34600000000000003,0.18,0.3900205123,0.23600000000000002,0.0,0.23600000000000002,0.11,0.18,0.2109502311,0.256,-0.78,0.8209360511,0.23600000000000002,0.0,0.23600000000000002,0.02,-0.78,0.7802563681
2020-06-28 00:00:00,0.5765,-0.0855,0.5828057138,0.3265,-0.0955,0.3401800994,0.25,0.01,0.25019992010000003,0.6465000000000001,-0.5055000000000001,0.8206658882000001,0.3265,-0.0955,0.3401800994,0.32,-0.41000000000000003,0.520096145
2020-06-28 00:30:00,0.7025,-0.28950000000000004,0.759813464,0.3825,-0.1495,0.41067809780000003,0.32,-0.14,0.3492849839,0.7025,-0.2995,0.7636795794,0.3825,-0.1495,0.41067809780000003,0.32,-0.15,0.3534119409
2020-06-28 01:00:00,0.66,-0.28550000000000003,0.7191037825000001,0.36,-0.14550000000000002,0.3882914498,0.30000000000000004,-0.14,0.3310589071,0.66,-0.29550000000000004,0.7231322493,0.36,-0.14550000000000002,0.3882914498,0.30000000000000004,-0.15,0.3354101966
2020-06-28 01:30:00,0.629,-0.3085,0.7005806520000001,0.34900000000000003,-0.1585,0.38330568740000004,0.28,-0.15,0.3176476035,0.639,-0.3185,0.7139770655000001,0.34900000000000003,-0.1585,0.38330568740000004,0.29,-0.16,0.3312099032
2020-06-28 02:00:00,0.628,-0.261,0.6800772015000001,0.34800000000000003,-0.131,0.3718400194,0.28,-0.13,0.30870698080000003,0.638,-0.261,0.6893221308,0.34800000000000003,-0.131,0.3718400194,0.29,-0.13,0.3178049716
2020-06-28 02:30:00,0.623,-0.264,0.6766276672,0.343,-0.134,0.36824584180000003,0.28,-0.13,0.30870698080000003,0.633,-0.264,0.6858461927,0.343,-0.134,0.36824584180000003,0.29,-0.13,0.3178049716
2020-06-28 03:00:00,0.5855,-0.2285,0.6285081543000001,0.3255,-0.11850000000000001,0.346399336,0.26,-0.11,0.28231188430000004,0.5855,-0.23850000000000002,0.6322123852,0.3255,-0.11850000000000001,0.346399336,0.26,-0.12,0.2863564213
2020-06-28 03:30:00,0.663,-0.271,0.716247164,0.363,-0.14100000000000001,0.3894226496,0.30000000000000004,-0.13,0.3269556545,0.663,-0.281,0.7200902721,0.363,-0.14100000000000001,0.3894226496,0.30000000000000004,-0.14,0.3310589071
2020-06-28 04:00:00,0.6805,-0.277,0.7347171224,0.3705,-0.147,0.3985966006,0.31,-0.13,0.33615472630000004,0.6805,-0.28700000000000003,0.7385453608,0.3705,-0.147,0.3985966006,0.31,-0.14,0.34014702700000005
2020-06-28 04:30:00,0.6425000000000001,-0.2685,0.6963465373000001,0.35250000000000004,-0.1385,0.3787327554,0.29,-0.13,0.3178049716,0.6425000000000001,-0.2685,0.6963465373000001,0.35250000000000004,-0.1385,0.3787327554,0.29,-0.13,0.3178049716
2020-06-28 05:00:00,0.685,-0.28850000000000003,0.74327468,0.375,-0.14850000000000002,0.40333267910000004,0.31,-0.14,0.34014702700000005,0.6950000000000001,-0.28850000000000003,0.7525006645000001,0.375,-0.14850000000000002,0.40333267910000004,0.32,-0.14,0.3492849839
2020-06-28 05:30:00,0.7055,-0.29150000000000004,0.7633495268,0.3855,-0.1515,0.41420103810000003,0.32,-0.14,0.3492849839,0.7155,-0.29150000000000004,0.7726011261,0.3855,-0.1515,0.41420103810000003,0.33,-0.14,0.3584689666
2020-06-28 06:00:00,0.723,-0.308,0.7858708545,0.393,-0.158,0.4235717177,0.33,-0.15,0.3624913792,0.733,-0.318,0.7990075094,0.393,-0.158,0.4235717177,0.34,-0.16,0.3757658846
2020-06-28 06:30:00,0.7565000000000001,0.034,0.7572636595000001,0.3965,-0.156,0.42608479200000005,0.36,0.19,0.40706264870000003,0.7165,-0.646,0.9647218511000001,0.3965,-0.156,0.42608479200000005,0.32,-0.49,0.5852349955
2020-06-28 07:00:00,0.7585000000000001,0.135,0.7704201776,0.3985,-0.155,0.4275830329,0.36,0.29,0.4622769733,0.7085,-0.745,1.0281037156,0.3985,-0.155,0.4275830329,0.31,-0.59,0.6664833081
2020-06-28 07:30:00,0.772,0.12,0.7812707597,0.402,-0.16,0.4326707755,0.37,0.28,0.4640043103,0.712,-0.76,1.0414144228,0.402,-0.16,0.4326707755,0.31,-0.6000000000000001,0.6753517602
2020-06-28 08:00:00,0.771,0.123,0.7807496398,0.401,-0.157,0.43063906,0.37,0.28,0.4640043103,0.721,-0.747,1.03819555,0.401,-0.157,0.43063906,0.32,-0.59,0.6711929678
2020-06-28 08:30:00,0.7665000000000001,0.1165,0.7753028441,0.3965,-0.1635,0.4288875144,0.37,0.28,0.4640043103,0.7165,-0.7535000000000001,1.0397761778,0.3965,-0.1635,0.4288875144,0.32,-0.59,0.6711929678
2020-06-28 09:00:00,0.775,-0.007500000000000001,0.7750362895,0.405,-0.1675,0.4382707497,0.37,0.16,0.4031128874,0.745,-0.6475000000000001,0.9870568626,0.405,-0.1675,0.4382707497,0.34,-0.48,0.5882176468
2020-06-28 09:30:00,0.741,-0.331,0.8115676189000001,0.401,-0.171,0.43593806900000004,0.34,-0.16,0.3757658846,0.751,-0.341,0.8247920950000001,0.401,-0.171,0.43593806900000004,0.35000000000000003,-0.17,0.3891015292
2020-06-28 10:00:00,0.7725000000000001,-0.231,0.8062984869,0.41250000000000003,-0.171,0.44653919200000003,0.36,-0.06,0.3649657518,0.7625000000000001,-0.451,0.8858934755000001,0.41250000000000003,-0.171,0.44653919200000003,0.35000000000000003,-0.28,0.4482186966
2020-06-28 10:30:00,0.8415,0.156,0.8558377475000001,0.4315,-0.164,0.4616148286,0.41000000000000003,0.32,0.520096145,0.7815000000000001,-0.804,1.1212306855,0.4315,-0.164,0.4616148286,0.35000000000000003,-0.64,0.729451849
2020-06-28 11:00:00,0.8335,0.148,0.8465378019,0.42350000000000004,-0.17200000000000001,0.45709544960000004,0.41000000000000003,0.32,0.520096145,0.7735000000000001,-0.8220000000000001,1.1287099938,0.42350000000000004,-0.17200000000000001,0.45709544960000004,0.35000000000000003,-0.65,0.738241153
2020-06-28 11:30:00,0.844,0.137,0.8550467823000001,0.434,-0.17300000000000001,0.46720980300000003,0.41000000000000003,0.31,0.514003891,0.794,-0.8130000000000001,1.1364000176,0.434,-0.17300000000000001,0.46720980300000003,0.36,-0.64,0.73430239
2020-06-28 12:00:00,0.8255,0.1365,0.8367093283,0.42550000000000004,-0.1635,0.45583165750000004,0.4,0.30000000000000004,0.5,0.7755000000000001,-0.7735000000000001,1.095309317,0.42550000000000004,-0.1635,0.45583165750000004,0.35000000000000003,-0.61,0.7032780389000001
2020-06-28 12:30:00,0.7945,-0.326,0.8587818407000001,0.42450000000000004,-0.166,0.4558028631,0.37,-0.16,0.4031128874,0.7945,-0.326,0.8587818407000001,0.42450000000000004,-0.166,0.4558028631,0.37,-0.16,0.4031128874
2020-06-28 13:00:00,0.7705000000000001,-0.326,0.8366279041,0.41050000000000003,-0.166,0.4427936879,0.36,-0.16,0.39395431210000004,0.7705000000000001,-0.326,0.8366279041,0.41050000000000003,-0.166,0.4427936879,0.36,-0.16,0.39395431210000004
2020-06-28 13:30:00,0.767,-0.192,0.7906661748,0.40700000000000003,-0.162,0.4380559325,0.36,-0.03,0.3612478374,0.757,-0.432,0.8715922212,0.40700000000000003,-0.162,0.4380559325,0.35000000000000003,-0.27,0.4420407221
2020-06-28 14:00:00,0.7745000000000001,-0.311,0.8346084411,0.41450000000000004,-0.161,0.4446698213,0.36,-0.15,0.39,0.7745000000000001,-0.321,0.8383860984,0.41450000000000004,-0.161,0.4446698213,0.36,-0.16,0.39395431210000004
2020-06-28 14:30:00,0.7975,-0.311,0.8559948890000001,0.42750000000000005,-0.161,0.4568120511,0.37,-0.15,0.3992492956,0.8075,-0.321,0.8689633191,0.42750000000000005,-0.161,0.4568120511,0.38,-0.16,0.41231056260000004
2020-06-28 15:00:00,0.777,-0.3115,0.8371148368,0.417,-0.1615,0.4471814509,0.36,-0.15,0.39,0.787,-0.3215,0.8501360185,0.417,-0.1615,0.4471814509,0.37,-0.16,0.4031128874
2020-06-28 15:30:00,0.772,-0.312,0.8326631972,0.41200000000000003,-0.162,0.44270531960000004,0.36,-0.15,0.39,0.782,-0.322,0.8456997103,0.41200000000000003,-0.162,0.44270531960000004,0.37,-0.16,0.4031128874
2020-06-28 16:00:00,0.808,-0.3145,0.8670491624000001,0.428,-0.1645,0.45852399060000004,0.38,-0.15,0.4085339643,0.808,-0.3245,0.8707262773000001,0.428,-0.1645,0.45852399060000004,0.38,-0.16,0.41231056260000004
2020-06-28 16:30:00,0.785,-0.311,0.8443612971000001,0.41500000000000004,-0.161,0.44513593430000004,0.37,-0.15,0.3992492956,0.785,-0.321,0.8480955135,0.41500000000000004,-0.161,0.44513593430000004,0.37,-0.16,0.4031128874
2020-06-28 17:00:00,0.771,-0.3115,0.8315487057000001,0.41100000000000003,-0.1615,0.4415917232,0.36,-0.15,0.39,0.771,-0.3215,0.8353461857000001,0.41100000000000003,-0.1615,0.4415917232,0.36,-0.16,0.39395431210000004
2020-06-28 17:30:00,0.732,-0.3115,0.7955226270000001,0.392,-0.1615,0.423964916,0.34,-0.15,0.37161808350000003,0.732,-0.3215,0.7994912445,0.392,-0.1615,0.423964916,0.34,-0.16,0.3757658846
2020-06-28 18:00:00,0.749,-0.3105,0.8108090096,0.399,-0.1605,0.430071215,0.35000000000000003,-0.15,0.3807886553,0.749,-0.3205,0.8146908923,0.399,-0.1605,0.430071215,0.35000000000000003,-0.16,0.3848376281
2020-06-28 18:30:00,0.731,-0.3095,0.7938206661,0.391,-0.1595,0.42228100830000004,0.34,-0.15,0.37161808350000003,0.731,-0.3195,0.7977726807000001,0.391,-0.1595,0.42228100830000004,0.34,-0.16,0.3757658846
2020-06-28 19:00:00,0.716,-0.309,0.7798313920000001,0.386,-0.159,0.41746496860000004,0.33,-0.15,0.3624913792,0.716,-0.319,0.7838475617,0.386,-0.159,0.41746496860000004,0.33,-0.16,0.3667424164
2020-06-28 19:30:00,0.7155,-0.308,0.7789764117,0.3855,-0.158,0.416622431,0.33,-0.15,0.3624913792,0.7155,-0.308,0.7789764117,0.3855,-0.158,0.416622431,0.33,-0.15,0.3624913792
2020-06-28 20:00:00,0.717,-0.3085,0.7805518881,0.387,-0.1585,0.418200012,0.33,-0.15,0.3624913792,0.717,-0.3085,0.7805518881,0.387,-0.1585,0.418200012,0.33,-0.15,0.3624913792
2020-06-28 20:30:00,0.712,-0.3075,0.7755644719,0.382,-0.1575,0.41319517180000004,0.33,-0.15,0.3624913792,0.712,-0.3075,0.7755644719,0.382,-0.1575,0.41319517180000004,0.33,-0.15,0.3624913792
2020-06-28 21:00:00,0.6940000000000001,-0.308,0.7592759709,0.374,-0.158,0.4060049261,0.32,-0.15,0.3534119409,0.6940000000000001,-0.308,0.7592759709,0.374,-0.158,0.4060049261,0.32,-0.15,0.3534119409
2020-06-28 21:30:00,0.6975,-0.306,0.7616706966,0.3775,-0.156,0.40846327860000003,0.32,-0.15,0.3534119409,0.6975,-0.306,0.7616706966,0.3775,-0.156,0.40846327860000003,0.32,-0.15,0.3534119409
2020-06-28 22:00:00,0.6970000000000001,-0.307,0.7616153885,0.377,-0.157,0.4083846226,0.32,-0.15,0.3534119409,0.6970000000000001,-0.307,0.7616153885,0.377,-0.157,0.4083846226,0.32,-0.15,0.3534119409
2020-06-28 22:30:00,0.6835,-0.304,0.7480563147,0.3735,-0.154,0.4040027846,0.31,-0.15,0.3443835072,0.6835,-0.304,0.7480563147,0.3735,-0.154,0.4040027846,0.31,-0.15,0.3443835072
2020-06-28 23:00:00,0.685,-0.3075,0.7508536808,0.375,-0.1575,0.40673240590000004,0.31,-0.15,0.3443835072,0.685,-0.3075,0.7508536808,0.375,-0.1575,0.40673240590000004,0.31,-0.15,0.3443835072
2020-06-28 23:30:00,0.6865,-0.308,0.7524269067,0.3765,-0.158,0.4083090129,0.31,-0.15,0.3443835072,0.6865,-0.308,0.7524269067,0.3765,-0.158,0.4083090129,0.31,-0.15,0.3443835072
2020-06-29 00:00:00,0.6970000000000001,-0.1975,0.7244413365,0.377,-0.1575,0.40857710410000003,0.32,-0.04,0.3224903099,0.687,-0.41750000000000004,0.8039124641000001,0.377,-0.1575,0.40857710410000003,0.31,-0.26,0.40459856650000003
2020-06-29 00:30:00,0.6835,-0.303,0.7476504865,0.3735,-0.153,0.4036226579,0.31,-0.15,0.3443835072,0.6835,-0.303,0.7476504865,0.3735,-0.153,0.4036226579,0.31,-0.15,0.3443835072
2020-06-29 01:00:00,0.6995,-0.3035,0.7625040983,0.3795,-0.1535,0.409368416,0.32,-0.15,0.3534119409,0.6995,-0.3035,0.7625040983,0.3795,-0.1535,0.409368416,0.32,-0.15,0.3534119409
2020-06-29 01:30:00,0.7005,-0.306,0.7644188969,0.3805,-0.156,0.41123746180000004,0.32,-0.15,0.3534119409,0.7005,-0.306,0.7644188969,0.3805,-0.156,0.41123746180000004,0.32,-0.15,0.3534119409
2020-06-29 02:00:00,0.6980000000000001,-0.2715,0.7489434224,0.378,-0.1515,0.4072299719,0.32,-0.12,0.3417601498,0.6980000000000001,-0.3215,0.7684830837000001,0.378,-0.1515,0.4072299719,0.32,-0.17,0.36235341860000003
2020-06-29 02:30:00,0.6970000000000001,-0.29350000000000004,0.7562745864,0.377,-0.1535,0.40705190090000004,0.32,-0.14,0.3492849839,0.6970000000000001,-0.3035,0.7602113193000001,0.377,-0.1535,0.40705190090000004,0.32,-0.15,0.3534119409
2020-06-29 03:00:00,0.7020000000000001,-0.295,0.7614650353,0.382,-0.155,0.4122487113,0.32,-0.14,0.3492849839,0.7020000000000001,-0.305,0.7653946694,0.382,-0.155,0.4122487113,0.32,-0.15,0.3534119409
2020-06-29 03:30:00,0.6995,-0.298,0.7603316710000001,0.3795,-0.158,0.4110769393,0.32,-0.14,0.3492849839,0.6995,-0.308,0.7643063849,0.3795,-0.158,0.4110769393,0.32,-0.15,0.3534119409
2020-06-29 04:00:00,0.7000000000000001,-0.296,0.7600105262,0.38,-0.156,0.4107748775,0.32,-0.14,0.3492849839,0.7000000000000001,-0.306,0.763960732,0.38,-0.156,0.4107748775,0.32,-0.15,0.3534119409
2020-06-29 04:30:00,0.6995,-0.296,0.7595500313,0.3795,-0.156,0.410312381,0.32,-0.14,0.3492849839,0.6995,-0.306,0.7635026195,0.3795,-0.156,0.410312381,0.32,-0.15,0.3534119409
2020-06-29 05:00:00,0.6980000000000001,-0.29350000000000004,0.7571963088,0.378,-0.1535,0.407978247,0.32,-0.14,0.3492849839,0.6980000000000001,-0.3035,0.7611282743000001,0.378,-0.1535,0.407978247,0.32,-0.15,0.3534119409
2020-06-29 05:30:00,0.7030000000000001,-0.294,0.7620006562,0.383,-0.154,0.412801405,0.32,-0.14,0.3492849839,0.7030000000000001,-0.304,0.7659144861,0.383,-0.154,0.412801405,0.32,-0.15,0.3534119409
2020-06-29 06:00:00,0.6635,-0.338,0.7446316203000001,0.3835,-0.158,0.41477252800000003,0.28,-0.18,0.3328663395,0.6635,-0.34800000000000003,0.7492237650000001,0.3835,-0.158,0.41477252800000003,0.28,-0.19,0.3383784863
2020-06-29 06:30:00,0.6265000000000001,-0.388,0.7369167185000001,0.3865,-0.158,0.41754790140000003,0.24,-0.23,0.33241540280000004,0.6265000000000001,-0.398,0.7422305909,0.3865,-0.158,0.41754790140000003,0.24,-0.24,0.339411255
2020-06-29 07:00:00,0.586,-0.44,0.7328001092,0.386,-0.16,0.41784686190000003,0.2,-0.28,0.34409301070000003,0.596,-0.45,0.7468038564,0.386,-0.16,0.41784686190000003,0.21,-0.29,0.35805027580000004
2020-06-29 07:30:00,0.586,-0.41650000000000004,0.7189354978,0.386,-0.1565,0.4165192072,0.2,-0.26,0.3280243893,0.596,-0.42650000000000005,0.7328835173,0.386,-0.1565,0.4165192072,0.21,-0.27,0.34205262750000004
2020-06-29 08:00:00,0.5825,-0.41450000000000004,0.7149241218,0.3925,-0.1545,0.42181334730000003,0.19,-0.26,0.3220248438,0.5925,-0.42450000000000004,0.7288734458,0.3925,-0.1545,0.42181334730000003,0.2,-0.27,0.3360059523
2020-06-29 08:30:00,0.6075,-0.156,0.6272098931,0.3975,-0.156,0.4270155149,0.21,0.0,0.21,0.5775,-0.6960000000000001,0.9043905406,0.3975,-0.156,0.4270155149,0.18,-0.54,0.5692099788
2020-06-29 09:00:00,0.5525,-0.427,0.6982730483,0.3825,-0.157,0.4134673506,0.17,-0.27,0.31906112270000003,0.5625,-0.437,0.7123027797,0.3825,-0.157,0.4134673506,0.18,-0.28,0.3328663395
2020-06-29 09:30:00,0.5445,-0.47900000000000004,0.7252042816000001,0.3945,-0.169,0.4291750808,0.15,-0.31,0.3443835072,0.5545,-0.489,0.739318098,0.3945,-0.169,0.4291750808,0.16,-0.32,0.3577708764
2020-06-29 10:00:00,0.58,-0.4435,0.7301316662,0.4,-0.1635,0.4321252712,0.18,-0.28,0.3328663395,0.59,-0.4535,0.7441520342,0.4,-0.1635,0.4321252712,0.19,-0.29,0.3466987165
2020-06-29 10:30:00,0.598,-0.392,0.7150300693,0.398,-0.162,0.4297068768,0.2,-0.23,0.3047950131,0.608,-0.402,0.7288813346,0.398,-0.162,0.4297068768,0.21,-0.24,0.3189043744
2020-06-29 11:00:00,0.5720000000000001,-0.4615,0.7349600329,0.402,-0.1615,0.4332277115,0.17,-0.30000000000000004,0.344818793,0.5720000000000001,-0.47150000000000003,0.7412801427,0.402,-0.1615,0.4332277115,0.17,-0.31,0.3535533906
2020-06-29 11:30:00,0.5750000000000001,-0.4415,0.7249463773,0.405,-0.1615,0.4360129012,0.17,-0.28,0.32756678710000003,0.5750000000000001,-0.4615,0.7372972603,0.405,-0.1615,0.4360129012,0.17,-0.30000000000000004,0.344818793
2020-06-29 12:00:00,0.598,-0.4305,0.7368407223,0.418,-0.1605,0.4477546761,0.18,-0.27,0.3244996148,0.608,-0.4405,0.7508024041,0.418,-0.1605,0.4477546761,0.19,-0.28,0.3383784863
2020-06-29 12:30:00,0.5665,-0.4585,0.7287966109,0.41650000000000004,-0.1585,0.4456394282,0.15,-0.30000000000000004,0.3354101966,0.5765,-0.4685,0.7428623695000001,0.41650000000000004,-0.1585,0.4456394282,0.16,-0.31,0.3488552709
2020-06-29 13:00:00,0.577,-0.4505,0.7320377381000001,0.40700000000000003,-0.1605,0.4375034286,0.17,-0.29,0.33615472630000004,0.587,-0.4605,0.7460759010000001,0.40700000000000003,-0.1605,0.4375034286,0.18,-0.30000000000000004,0.3498571137
2020-06-29 13:30:00,0.63,-0.3825,0.7370252709,0.41000000000000003,-0.1625,0.4410286272,0.22,-0.22,0.3111269837,0.64,-0.3925,0.7507704376000001,0.41000000000000003,-0.1625,0.4410286272,0.23,-0.23,0.3252691193
2020-06-29 14:00:00,0.5805,-0.46950000000000003,0.7465992901,0.41050000000000003,-0.1695,0.4441176646,0.17,-0.30000000000000004,0.344818793,0.5805,-0.47950000000000004,0.7529279514,0.41050000000000003,-0.1695,0.4441176646,0.17,-0.31,0.3535533906
2020-06-29 14:30:00,0.618,-0.3675,0.7190133865,0.40800000000000003,-0.1675,0.4410444989,0.21,-0.2,0.29,0.608,-0.5175000000000001,0.7984173407,0.40800000000000003,-0.1675,0.4410444989,0.2,-0.35000000000000003,0.4031128874
2020-06-29 15:00:00,0.637,0.009000000000000001,0.6370635761,0.40700000000000003,-0.171,0.4414634753,0.23,0.18,0.2920616373,0.577,-0.9510000000000001,1.1123533611,0.40700000000000003,-0.171,0.4414634753,0.17,-0.78,0.7983107165000001
2020-06-29 15:30:00,0.592,-0.4585,0.748789857,0.402,-0.1685,0.4358855928,0.19,-0.29,0.3466987165,0.592,-0.4685,0.7549544688000001,0.402,-0.1685,0.4358855928,0.19,-0.30000000000000004,0.3551056181
2020-06-29 16:00:00,0.611,-0.422,0.7425664953000001,0.401,-0.162,0.432486994,0.21,-0.26,0.3342154993,0.611,-0.422,0.7425664953000001,0.401,-0.162,0.432486994,0.21,-0.26,0.3342154993
2020-06-29 16:30:00,0.625,-0.4045,0.7444764939,0.395,-0.1645,0.4278846223,0.23,-0.24,0.33241540280000004,0.635,-0.41450000000000004,0.7583107872,0.395,-0.1645,0.4278846223,0.24,-0.25,0.34655446900000003
2020-06-29 17:00:00,0.648,-0.355,0.7388700833,0.388,-0.165,0.4216266121,0.26,-0.19,0.3220248438,0.658,-0.365,0.7524553143,0.388,-0.165,0.4216266121,0.27,-0.2,0.3360059523
2020-06-29 17:30:00,0.682,-0.33,0.7576437157,0.382,-0.16,0.4141545605,0.30000000000000004,-0.17,0.344818793,0.682,-0.34,0.7620524916,0.382,-0.16,0.4141545605,0.30000000000000004,-0.18,0.3498571137
2020-06-29 18:00:00,0.678,-0.301,0.7418119708,0.368,-0.151,0.3977750621,0.31,-0.15,0.3443835072,0.678,-0.301,0.7418119708,0.368,-0.151,0.3977750621,0.31,-0.15,0.3443835072
2020-06-29 18:30:00,0.7215,-0.322,0.7900925579,0.3915,-0.162,0.42369358030000004,0.33,-0.16,0.3667424164,0.7315,-0.332,0.8033157847,0.3915,-0.162,0.42369358030000004,0.34,-0.17,0.3801315562
2020-06-29 19:00:00,0.7020000000000001,-0.3055,0.7655940504000001,0.382,-0.1555,0.41243696490000004,0.32,-0.15,0.3534119409,0.712,-0.3155,0.7787709869,0.382,-0.1555,0.41243696490000004,0.33,-0.16,0.3667424164
2020-06-29 19:30:00,0.6995,-0.305,0.763102385,0.3795,-0.155,0.4099332263,0.32,-0.15,0.3534119409,0.7095,-0.315,0.7762829703,0.3795,-0.155,0.4099332263,0.33,-0.16,0.3667424164
2020-06-29 20:00:00,0.6585000000000001,-0.2985,0.7229968880000001,0.35850000000000004,-0.14850000000000002,0.38803930210000004,0.30000000000000004,-0.15,0.3354101966,0.6585000000000001,-0.3085,0.7271825768,0.35850000000000004,-0.14850000000000002,0.38803930210000004,0.30000000000000004,-0.16,0.34
2020-06-29 20:30:00,0.6415000000000001,-0.28600000000000003,0.7023661794,0.35150000000000003,-0.146,0.3806156198,0.29,-0.14,0.3220248438,0.6415000000000001,-0.296,0.7064971691,0.35150000000000003,-0.146,0.3806156198,0.29,-0.15,0.3264965543
2020-06-29 21:00:00,0.6625,-0.28650000000000003,0.7217953311,0.36250000000000004,-0.14650000000000002,0.390984015,0.30000000000000004,-0.14,0.3310589071,0.6625,-0.29650000000000004,0.7258226367,0.36250000000000004,-0.14650000000000002,0.390984015,0.30000000000000004,-0.15,0.3354101966
2020-06-29 21:30:00,0.5695,-0.24350000000000002,0.6193726665,0.3195,-0.12350000000000001,0.34253831900000004,0.25,-0.12,0.2773084925,0.5795,-0.2535,0.6325207506,0.3195,-0.12350000000000001,0.34253831900000004,0.26,-0.13,0.2906888371
2020-06-29 22:00:00,0.6045,-0.251,0.6545389599,0.3345,-0.131,0.3592370387,0.27,-0.12,0.2954657341,0.6045,-0.261,0.6584384937000001,0.3345,-0.131,0.3592370387,0.27,-0.13,0.2996664813
2020-06-29 22:30:00,0.6585000000000001,-0.2745,0.7134230863000001,0.35850000000000004,-0.14450000000000002,0.3865261957,0.30000000000000004,-0.13,0.3269556545,0.6585000000000001,-0.28450000000000003,0.7173301193,0.35850000000000004,-0.14450000000000002,0.3865261957,0.30000000000000004,-0.14,0.3310589071
2020-06-29 23:00:00,0.587,-0.25,0.6380195922,0.327,-0.13,0.35189344980000004,0.26,-0.12,0.2863564213,0.597,-0.26,0.6511597346,0.327,-0.13,0.35189344980000004,0.27,-0.13,0.2996664813
2020-06-29 23:30:00,0.513,-0.20600000000000002,0.5528155208000001,0.293,-0.096,0.30832612600000003,0.22,-0.11,0.2459674775,0.523,-0.216,0.5658489198000001,0.293,-0.096,0.30832612600000003,0.23,-0.12,0.2594224354
2020-06-30 00:00:00,0.47050000000000003,-0.1835,0.5050173264,0.2705,-0.0835,0.2830945072,0.2,-0.1,0.2236067977,0.47050000000000003,-0.1935,0.5087361792,0.2705,-0.0835,0.2830945072,0.2,-0.11,0.2282542442
2020-06-30 00:30:00,0.397,0.2795,0.4855195671,0.23700000000000002,-0.0105,0.23723248090000001,0.16,0.29,0.3312099032,0.357,-0.4005,0.5365158432,0.23700000000000002,-0.0105,0.23723248090000001,0.12,-0.39,0.4080441153
2020-06-30 01:00:00,0.376,0.357,0.5184833652,0.23600000000000002,-0.003,0.23601906700000003,0.14,0.36,0.3862641583,0.356,-0.433,0.5605577580000001,0.23600000000000002,-0.003,0.23601906700000003,0.12,-0.43,0.44643028570000004
2020-06-30 01:30:00,0.3655,-0.0805,0.3742599364,0.23550000000000001,-0.0005,0.2355005308,0.13,-0.08,0.15264337520000001,0.3655,-0.0805,0.3742599364,0.23550000000000001,-0.0005,0.2355005308,0.13,-0.08,0.15264337520000001
2020-06-30 02:00:00,0.376,-0.08650000000000001,0.38582152610000003,0.23600000000000002,-0.006500000000000001,0.2360894957,0.14,-0.08,0.161245155,0.376,-0.08650000000000001,0.38582152610000003,0.23600000000000002,-0.006500000000000001,0.2360894957,0.14,-0.08,0.161245155
2020-06-30 02:30:00,0.3885,0.0035,0.3885157654,0.23850000000000002,-0.0165,0.2390700734,0.15,0.02,0.1513274595,0.3785,-0.14650000000000002,0.4058626615,0.23850000000000002,-0.0165,0.2390700734,0.14,-0.13,0.1910497317
2020-06-30 03:00:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-06-30 03:30:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-06-30 04:00:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-06-30 04:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-06-30 05:00:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-06-30 05:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-06-30 06:00:00,0.34550000000000003,-0.09,0.35702976070000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.09,0.14212670400000002,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15
2020-06-30 06:30:00,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001
2020-06-30 07:00:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-06-30 07:30:00,0.3155,-0.04,0.3180255493,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.04,0.0894427191,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155
2020-06-30 08:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09
2020-06-30 08:30:00,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08,0.23550000000000001,-0.09,0.25211158240000003,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.09,0.09
2020-06-30 09:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-06-30 09:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.23600000000000002,-0.1,0.2563123095,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.1,0.1
2020-06-30 10:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.1,0.2563123095,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.1,0.1
2020-06-30 10:30:00,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847
2020-06-30 11:00:00,-0.095,-0.15,0.177552809,0.165,0.0,0.165,-0.26,-0.15,0.30016662040000003,-0.095,-0.16,0.1860779407,0.165,0.0,0.165,-0.26,-0.16,0.30528675040000003
2020-06-30 11:30:00,0.156,-0.19,0.2458373446,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.19,0.20615528130000002,0.156,-0.2,0.2536454218,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.2,0.2154065923
2020-06-30 12:00:00,-0.274,-0.32,0.42127900490000003,0.23600000000000002,0.0,0.23600000000000002,-0.51,-0.32,0.6020797289,-0.274,-0.33,0.4289242357,0.23600000000000002,0.0,0.23600000000000002,-0.51,-0.33,0.6074537019
2020-06-30 12:30:00,-0.324,-0.49,0.5874316982000001,0.23600000000000002,0.0,0.23600000000000002,-0.56,-0.49,0.7441102069000001,-0.324,-0.5,0.5957986237,0.23600000000000002,0.0,0.23600000000000002,-0.56,-0.5,0.7507329752
2020-06-30 13:00:00,-0.17400000000000002,-0.42,0.4546163217,0.23600000000000002,0.0,0.23600000000000002,-0.41000000000000003,-0.42,0.5869412236,-0.17400000000000002,-0.43,0.4638706716,0.23600000000000002,0.0,0.23600000000000002,-0.41000000000000003,-0.43,0.5941380311000001
2020-06-30 13:30:00,0.006500000000000001,-0.2,0.2001055971,0.23650000000000002,0.0,0.23650000000000002,-0.23,-0.2,0.3047950131,0.006500000000000001,-0.21,0.2101005712,0.23650000000000002,0.0,0.23650000000000002,-0.23,-0.21,0.31144823
2020-06-30 14:00:00,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423,0.23600000000000002,-0.18,0.2968097033,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.18,0.18
2020-06-30 14:30:00,0.3365,-0.166,0.3752176035,0.23650000000000002,-0.006,0.23657609770000002,0.1,-0.16,0.1886796226,0.3365,-0.176,0.37974761360000003,0.23650000000000002,-0.006,0.23657609770000002,0.1,-0.17,0.1972308292
2020-06-30 15:00:00,0.3875,-0.20950000000000002,0.4405070942,0.2575,-0.059500000000000004,0.2642848842,0.13,-0.15,0.1984943324,0.3875,-0.2195,0.4453498625,0.2575,-0.059500000000000004,0.2642848842,0.13,-0.16,0.20615528130000002
2020-06-30 15:30:00,0.42650000000000005,-0.296,0.5191514712,0.28650000000000003,-0.126,0.312982827,0.14,-0.17,0.22022715550000002,0.4365,-0.306,0.5330743382,0.28650000000000003,-0.126,0.312982827,0.15,-0.18,0.2343074903
2020-06-30 16:00:00,0.423,-0.297,0.5168539446,0.28300000000000003,-0.127,0.3101902642,0.14,-0.17,0.22022715550000002,0.433,-0.307,0.5307899773,0.28300000000000003,-0.127,0.3101902642,0.15,-0.18,0.2343074903
2020-06-30 16:30:00,0.3915,0.0135,0.3917326895,0.2515,-0.0765,0.2628773478,0.14,0.09,0.1664331698,0.36150000000000004,-0.4565,0.5823010390000001,0.2515,-0.0765,0.2628773478,0.11,-0.38,0.3956008089
2020-06-30 17:00:00,0.40800000000000003,0.247,0.47694129620000003,0.248,-0.063,0.2558769235,0.16,0.31,0.3488552709,0.34800000000000003,-0.633,0.7223524071,0.248,-0.063,0.2558769235,0.1,-0.5700000000000001,0.5787054518
2020-06-30 17:30:00,0.367,0.3145,0.4833210631,0.23700000000000002,-0.0055000000000000005,0.23706381,0.13,0.32,0.3453983208,0.327,-0.5655,0.6532375142,0.23700000000000002,-0.0055000000000000005,0.23706381,0.09,-0.56,0.5671860365
2020-06-30 18:00:00,0.371,0.293,0.4727472898,0.241,-0.027,0.24250773180000001,0.13,0.32,0.3453983208,0.35100000000000003,-0.587,0.6839371316,0.241,-0.027,0.24250773180000001,0.11,-0.56,0.5707013229
2020-06-30 18:30:00,0.389,0.033,0.3903972336,0.23900000000000002,-0.017,0.23960383970000002,0.15,0.05,0.158113883,0.369,-0.277,0.4614000433,0.23900000000000002,-0.017,0.23960383970000002,0.13,-0.26,0.2906888371
2020-06-30 19:00:00,0.41000000000000003,-0.1265,0.42907138100000003,0.24,-0.036500000000000005,0.2427596548,0.17,-0.09,0.19235384060000002,0.41000000000000003,-0.1365,0.4321252712,0.24,-0.036500000000000005,0.2427596548,0.17,-0.1,0.1972308292
2020-06-30 19:30:00,0.387,-0.0855,0.396332247,0.23700000000000002,-0.0055000000000000005,0.23706381,0.15,-0.08,0.17,0.387,-0.0955,0.3986091444,0.23700000000000002,-0.0055000000000000005,0.23706381,0.15,-0.09,0.1749285568
2020-06-30 20:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.09,0.3672002179,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.09,0.15
2020-06-30 20:30:00,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051,0.356,-0.09,0.3672002179,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.09,0.15
2020-06-30 21:00:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-06-30 21:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.09,0.3672002179,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.09,0.15
2020-06-30 22:00:00,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-06-30 22:30:00,0.4475,-0.17400000000000002,0.48013774070000004,0.2675,-0.064,0.275049541,0.18,-0.11,0.2109502311,0.4575,-0.17400000000000002,0.4894713986,0.2675,-0.064,0.275049541,0.19,-0.11,0.21954498400000003
2020-06-30 23:00:00,0.6405000000000001,-0.293,0.7043360349000001,0.35050000000000003,-0.153,0.38243855720000003,0.29,-0.14,0.3220248438,0.6405000000000001,-0.313,0.7128879645,0.35050000000000003,-0.153,0.38243855720000003,0.29,-0.16,0.3312099032
2020-06-30 23:30:00,0.5485,-0.2565,0.6055117670000001,0.3085,-0.1265,0.3334284031,0.24,-0.13,0.2729468813,0.5585,-0.2665,0.6188250965000001,0.3085,-0.1265,0.3334284031,0.25,-0.14,0.2865309756
