Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-01 00:00:00,0.48,-0.1915,0.5167903347,0.28,-0.0815,0.2916200439,0.2,-0.11,0.2282542442,0.48,-0.1915,0.5167903347,0.28,-0.0815,0.2916200439,0.2,-0.11,0.2282542442
2020-07-01 00:30:00,0.34650000000000003,-0.081,0.35584160800000003,0.23650000000000002,-0.001,0.2365021142,0.11,-0.08,0.1360147051,0.35650000000000004,-0.091,0.3679310397,0.23650000000000002,-0.001,0.2365021142,0.12,-0.09,0.15
2020-07-01 01:00:00,0.489,-0.2025,0.5292704885,0.279,-0.0925,0.29393409130000003,0.21,-0.11,0.2370653918,0.489,-0.21250000000000002,0.5331765655,0.279,-0.0925,0.29393409130000003,0.21,-0.12,0.2418677324
2020-07-01 01:30:00,0.48650000000000004,-0.194,0.5237539976,0.2765,-0.084,0.2889779403,0.21,-0.11,0.2370653918,0.48650000000000004,-0.20400000000000001,0.5275398089000001,0.2765,-0.084,0.2889779403,0.21,-0.12,0.2418677324
2020-07-01 02:00:00,0.49450000000000005,-0.2235,0.5426624181,0.28450000000000003,-0.10350000000000001,0.302741639,0.21,-0.12,0.2418677324,0.5045000000000001,-0.2235,0.5517902681,0.28450000000000003,-0.10350000000000001,0.302741639,0.22,-0.12,0.2505992817
2020-07-01 02:30:00,0.49150000000000005,-0.2245,0.5403447973000001,0.28150000000000003,-0.1145,0.3038955413,0.21,-0.11,0.2370653918,0.5015000000000001,-0.23450000000000001,0.5536176478,0.28150000000000003,-0.1145,0.3038955413,0.22,-0.12,0.2505992817
2020-07-01 03:00:00,0.431,-0.154,0.457686574,0.251,-0.064,0.25903088620000003,0.18,-0.09,0.201246118,0.431,-0.164,0.46114748180000004,0.251,-0.064,0.25903088620000003,0.18,-0.1,0.2059126028
2020-07-01 03:30:00,0.49050000000000005,-0.214,0.5351506797,0.2805,-0.10400000000000001,0.29915923850000004,0.21,-0.11,0.2370653918,0.5005000000000001,-0.224,0.548339539,0.2805,-0.10400000000000001,0.29915923850000004,0.22,-0.12,0.2505992817
2020-07-01 04:00:00,0.5670000000000001,-0.253,0.6208848524,0.317,-0.123,0.3400264696,0.25,-0.13,0.2817800561,0.5670000000000001,-0.263,0.6250263994,0.317,-0.123,0.3400264696,0.25,-0.14,0.2865309756
2020-07-01 04:30:00,0.684,-0.308,0.7501466523,0.374,-0.158,0.4060049261,0.31,-0.15,0.3443835072,0.684,-0.318,0.7543076296,0.374,-0.158,0.4060049261,0.31,-0.16,0.3488552709
2020-07-01 05:00:00,0.609,-0.2735,0.6675951243,0.339,-0.14350000000000002,0.36812124360000004,0.27,-0.13,0.2996664813,0.619,-0.28350000000000003,0.6808327621,0.339,-0.14350000000000002,0.36812124360000004,0.28,-0.14,0.31304951680000004
2020-07-01 05:30:00,0.662,-0.2805,0.7189744432,0.362,-0.1405,0.3883094771,0.30000000000000004,-0.14,0.3310589071,0.662,-0.2805,0.7189744432,0.362,-0.1405,0.3883094771,0.30000000000000004,-0.14,0.3310589071
2020-07-01 06:00:00,0.336,0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,0.1,0.14142135620000001,0.34600000000000003,-0.26,0.43280018480000004,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.26,0.28231188430000004
2020-07-01 06:30:00,0.316,-0.03,0.3174208563,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.03,0.0854400375,0.23600000000000002,-0.16,0.2851245342,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.16,0.16
2020-07-01 07:00:00,0.23600000000000002,-0.15,0.279635477,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.15,0.15,0.316,-0.16,0.35419768490000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.16,0.1788854382
2020-07-01 07:30:00,0.146,-0.17,0.2240892679,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.17,0.19235384060000002,0.156,-0.18,0.2381931989,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.18,0.19697715600000001
2020-07-01 08:00:00,0.23600000000000002,-0.15,0.279635477,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.15,0.15,0.23600000000000002,-0.22,0.3226391173,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.22,0.22
2020-07-01 08:30:00,0.23600000000000002,-0.12,0.2647564919,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.12,0.12,0.23600000000000002,-0.13,0.2694364489,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.13,0.13
2020-07-01 09:00:00,0.34800000000000003,-0.2195,0.41144167270000004,0.248,-0.0495,0.2528917753,0.1,-0.17,0.1972308292,0.34800000000000003,-0.2195,0.41144167270000004,0.248,-0.0495,0.2528917753,0.1,-0.17,0.1972308292
2020-07-01 09:30:00,0.365,-0.34650000000000003,0.5032765145,0.265,-0.10650000000000001,0.2855998074,0.1,-0.24,0.26,0.365,-0.35650000000000004,0.5102129457,0.265,-0.10650000000000001,0.2855998074,0.1,-0.25,0.2692582404
2020-07-01 10:00:00,0.34,-0.242,0.4173296059,0.25,-0.062,0.2575732905,0.09,-0.18,0.201246118,0.35000000000000003,-0.252,0.4312818104,0.25,-0.062,0.2575732905,0.1,-0.19,0.2147091055
2020-07-01 10:30:00,0.336,-0.197,0.3894932605,0.246,-0.047,0.2504495957,0.09,-0.15,0.1749285568,0.34600000000000003,-0.20700000000000002,0.40319350190000003,0.246,-0.047,0.2504495957,0.1,-0.16,0.1886796226
2020-07-01 11:00:00,0.23900000000000002,-0.23800000000000002,0.3372906758,0.23900000000000002,-0.018000000000000002,0.2396768658,0.0,-0.22,0.22,0.269,-0.248,0.36587566190000004,0.23900000000000002,-0.018000000000000002,0.2396768658,0.03,-0.23,0.23194827010000002
2020-07-01 11:30:00,0.1995,-0.1965,0.28002232050000003,0.23950000000000002,-0.0165,0.2400676988,-0.04,-0.18,0.1843908891,0.20950000000000002,-0.20650000000000002,0.2941640699,0.23950000000000002,-0.0165,0.2400676988,-0.03,-0.19,0.19235384060000002
2020-07-01 12:00:00,0.1555,-0.17,0.2303915146,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.17,0.1878829423,0.1555,-0.18,0.2378660337,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.18,0.19697715600000001
2020-07-01 12:30:00,0.308,-0.187,0.3603234658,0.23800000000000002,-0.017,0.23860637040000002,0.07,-0.17,0.1838477631,0.318,-0.197,0.37407619540000003,0.23800000000000002,-0.017,0.23860637040000002,0.08,-0.18,0.19697715600000001
2020-07-01 13:00:00,0.3915,-0.313,0.5012397131,0.2715,-0.113,0.29407694570000004,0.12,-0.2,0.2332380758,0.4015,-0.323,0.5152972443,0.2715,-0.113,0.29407694570000004,0.13,-0.21,0.24698178070000001
2020-07-01 13:30:00,0.417,-0.2975,0.5122453026,0.277,-0.11750000000000001,0.3008907609,0.14,-0.18,0.22803508500000003,0.417,-0.3075,0.5181170235,0.277,-0.11750000000000001,0.3008907609,0.14,-0.19,0.2360084744
2020-07-01 14:00:00,0.0175,-0.419,0.4193652942,0.24750000000000003,-0.029,0.2491931981,-0.23,-0.39,0.45276925690000003,0.0275,-0.429,0.4298805067,0.24750000000000003,-0.029,0.2491931981,-0.22,-0.4,0.4565084884
2020-07-01 14:30:00,-0.1545,-0.52,0.5424668193000001,0.23550000000000001,0.0,0.23550000000000001,-0.39,-0.52,0.65,-0.1545,-0.54,0.5616673838,0.23550000000000001,0.0,0.23550000000000001,-0.39,-0.54,0.6661080993
2020-07-01 15:00:00,-0.0945,-0.48,0.4892139103,0.23550000000000001,0.0,0.23550000000000001,-0.33,-0.48,0.5824946352,-0.0945,-0.49,0.49902930780000004,0.23550000000000001,0.0,0.23550000000000001,-0.33,-0.49,0.5907622195000001
2020-07-01 15:30:00,-0.1345,-0.49,0.5081242466,0.23550000000000001,0.0,0.23550000000000001,-0.37,-0.49,0.6140032573,-0.1345,-0.5,0.5177743234000001,0.23550000000000001,0.0,0.23550000000000001,-0.37,-0.5,0.6220128616
2020-07-01 16:00:00,-0.10450000000000001,-0.51,0.5205960526,0.23550000000000001,0.0,0.23550000000000001,-0.34,-0.51,0.6129437168,-0.10450000000000001,-0.52,0.5303963141,0.23550000000000001,0.0,0.23550000000000001,-0.34,-0.52,0.6212889827
2020-07-01 16:30:00,0.5645,-0.3005,0.6395001955,0.3345,-0.1305,0.35905500970000004,0.23,-0.17,0.28600699290000003,0.5745,-0.3105,0.6530394322,0.3345,-0.1305,0.35905500970000004,0.24,-0.18,0.30000000000000004
2020-07-01 17:00:00,0.634,-0.2635,0.6865771989,0.34400000000000003,-0.1335,0.3689962737,0.29,-0.13,0.3178049716,0.644,-0.2735,0.6996701008,0.34400000000000003,-0.1335,0.3689962737,0.30000000000000004,-0.14,0.3310589071
2020-07-01 17:30:00,0.6465000000000001,-0.242,0.6903088077,0.34650000000000003,-0.122,0.3673503097,0.30000000000000004,-0.12,0.3231098884,0.6565000000000001,-0.252,0.7032042733,0.34650000000000003,-0.122,0.3673503097,0.31,-0.13,0.33615472630000004
2020-07-01 18:00:00,0.5645,-0.23450000000000001,0.6112695805,0.3045,-0.1145,0.3253160002,0.26,-0.12,0.2863564213,0.5645,-0.24450000000000002,0.6151751783,0.3045,-0.1145,0.3253160002,0.26,-0.13,0.2906888371
2020-07-01 18:30:00,0.5405,-0.2195,0.5833699512,0.29050000000000004,-0.1095,0.3104520897,0.25,-0.11,0.2731300057,0.5405,-0.2195,0.5833699512,0.29050000000000004,-0.1095,0.3104520897,0.25,-0.11,0.2731300057
2020-07-01 19:00:00,0.487,-0.20950000000000002,0.5301502146,0.267,-0.0995,0.2849372738,0.22,-0.11,0.2459674775,0.497,-0.20950000000000002,0.5393507671000001,0.267,-0.0995,0.2849372738,0.23,-0.11,0.2549509757
2020-07-01 19:30:00,0.4545,-0.1685,0.4847293059,0.2545,-0.0685,0.2635573941,0.2,-0.1,0.2236067977,0.4645,-0.17850000000000002,0.4976168205,0.2545,-0.0685,0.2635573941,0.21,-0.11,0.2370653918
2020-07-01 20:00:00,0.4395,-0.1605,0.46788941,0.2495,-0.060500000000000005,0.2567304033,0.19,-0.1,0.2147091055,0.4495,-0.1705,0.480749935,0.2495,-0.060500000000000005,0.2567304033,0.2,-0.11,0.2282542442
2020-07-01 20:30:00,0.40800000000000003,-0.1105,0.42269876980000004,0.23800000000000002,-0.0205,0.2388812466,0.17,-0.09,0.19235384060000002,0.418,-0.12050000000000001,0.4350221259,0.23800000000000002,-0.0205,0.2388812466,0.18,-0.1,0.2059126028
2020-07-01 21:00:00,0.397,-0.097,0.40867835760000004,0.23700000000000002,-0.007,0.23710335300000002,0.16,-0.09,0.1835755975,0.40700000000000003,-0.107,0.420830132,0.23700000000000002,-0.007,0.23710335300000002,0.17,-0.1,0.1972308292
2020-07-01 21:30:00,0.3865,-0.0995,0.3991021173,0.23650000000000002,-0.0095,0.2366907265,0.15,-0.09,0.1749285568,0.3965,-0.1095,0.4113423149,0.23650000000000002,-0.0095,0.2366907265,0.16,-0.1,0.1886796226
2020-07-01 22:00:00,0.3775,-0.0975,0.38988780440000004,0.23750000000000002,-0.007500000000000001,0.2376183915,0.14,-0.09,0.1664331698,0.3875,-0.1075,0.4021349276,0.23750000000000002,-0.007500000000000001,0.2376183915,0.15,-0.1,0.1802775638
2020-07-01 22:30:00,0.35650000000000004,-0.093,0.368430794,0.23650000000000002,-0.003,0.2365190267,0.12,-0.09,0.15,0.35650000000000004,-0.083,0.3660344929,0.23650000000000002,-0.003,0.2365190267,0.12,-0.08,0.14422205100000002
2020-07-01 23:00:00,0.386,-0.0915,0.3966966725,0.23600000000000002,-0.0015,0.2360047669,0.15,-0.09,0.1749285568,0.386,-0.0915,0.3966966725,0.23600000000000002,-0.0015,0.2360047669,0.15,-0.09,0.1749285568
2020-07-01 23:30:00,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-02 00:00:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883
2020-07-02 00:30:00,0.34600000000000003,-0.093,0.3582806163,0.23600000000000002,-0.003,0.23601906700000003,0.11,-0.09,0.14212670400000002,0.356,-0.093,0.3679470071,0.23600000000000002,-0.003,0.23601906700000003,0.12,-0.09,0.15
2020-07-02 01:00:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-02 01:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-02 02:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-07-02 02:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-02 03:00:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-02 03:30:00,0.3765,-0.0955,0.38842309410000003,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.14,-0.09,0.1664331698,0.3865,-0.0955,0.3981237245,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.15,-0.09,0.1749285568
2020-07-02 04:00:00,0.367,-0.0945,0.37897130500000004,0.23700000000000002,-0.0045000000000000005,0.23704271770000002,0.13,-0.09,0.158113883,0.377,-0.0945,0.3886634148,0.23700000000000002,-0.0045000000000000005,0.23704271770000002,0.14,-0.09,0.1664331698
2020-07-02 04:30:00,0.366,-0.0945,0.3780029762,0.23600000000000002,-0.0045000000000000005,0.2360428986,0.13,-0.09,0.158113883,0.376,-0.0945,0.38769350010000003,0.23600000000000002,-0.0045000000000000005,0.2360428986,0.14,-0.09,0.1664331698
2020-07-02 05:00:00,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883
2020-07-02 05:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15
2020-07-02 06:00:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.09,0.35702976070000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.09,0.14212670400000002
2020-07-02 06:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206
2020-07-02 07:00:00,0.34600000000000003,-0.0945,0.3586729011,0.23600000000000002,-0.0045000000000000005,0.2360428986,0.11,-0.09,0.14212670400000002,0.34600000000000003,-0.10450000000000001,0.3614363706,0.23600000000000002,-0.0045000000000000005,0.2360428986,0.11,-0.1,0.1486606875
2020-07-02 07:30:00,0.34700000000000003,-0.111,0.36432128680000003,0.23700000000000002,-0.011,0.2372551369,0.11,-0.1,0.1486606875,0.357,-0.121,0.3769482723,0.23700000000000002,-0.011,0.2372551369,0.12,-0.11,0.16278820600000002
2020-07-02 08:00:00,0.327,-0.10550000000000001,0.3435975116,0.23700000000000002,-0.0055000000000000005,0.23706381,0.09,-0.1,0.13453624050000001,0.327,-0.1155,0.34679857270000003,0.23700000000000002,-0.0055000000000000005,0.23706381,0.09,-0.11,0.14212670400000002
2020-07-02 08:30:00,0.3275,-0.1105,0.3456392628,0.23750000000000002,-0.0105,0.237731992,0.09,-0.1,0.13453624050000001,0.3275,-0.12050000000000001,0.3489648979,0.23750000000000002,-0.0105,0.237731992,0.09,-0.11,0.14212670400000002
2020-07-02 09:00:00,0.3285,-0.1495,0.360918966,0.23850000000000002,-0.0195,0.239295842,0.09,-0.13,0.158113883,0.3285,-0.1595,0.3651746158,0.23850000000000002,-0.0195,0.239295842,0.09,-0.14,0.1664331698
2020-07-02 09:30:00,0.317,-0.153,0.3519914772,0.23700000000000002,-0.013000000000000001,0.2373562723,0.08,-0.14,0.161245155,0.317,-0.163,0.35645196030000004,0.23700000000000002,-0.013000000000000001,0.2373562723,0.08,-0.15,0.17
2020-07-02 10:00:00,0.23500000000000001,-0.14200000000000002,0.2745705738,0.23500000000000001,-0.002,0.23500851050000002,0.0,-0.14,0.14,0.23500000000000001,-0.152,0.2798731856,0.23500000000000001,-0.002,0.23500851050000002,0.0,-0.15,0.15
2020-07-02 10:30:00,0.3265,-0.146,0.3576566091,0.23650000000000002,-0.006,0.23657609770000002,0.09,-0.14,0.1664331698,0.3265,-0.156,0.36185390700000003,0.23650000000000002,-0.006,0.23657609770000002,0.09,-0.15,0.1749285568
2020-07-02 11:00:00,0.197,-0.217,0.29308360580000004,0.23700000000000002,-0.007,0.23710335300000002,-0.04,-0.21,0.21377558330000002,0.20700000000000002,-0.227,0.3072100259,0.23700000000000002,-0.007,0.23710335300000002,-0.03,-0.22,0.2220360331
2020-07-02 11:30:00,0.20800000000000002,-0.193,0.2837481277,0.23800000000000002,-0.013000000000000001,0.2383547776,-0.03,-0.18,0.1824828759,0.218,-0.203,0.29788084870000003,0.23800000000000002,-0.013000000000000001,0.2383547776,-0.02,-0.19,0.1910497317
2020-07-02 12:00:00,0.166,-0.203,0.2622308144,0.23600000000000002,-0.003,0.23601906700000003,-0.07,-0.2,0.211896201,0.166,-0.213,0.2700462923,0.23600000000000002,-0.003,0.23601906700000003,-0.07,-0.21,0.2213594362
2020-07-02 12:30:00,0.1555,-0.16,0.22311488070000002,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.16,0.1788854382,0.1555,-0.17,0.2303915146,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.17,0.1878829423
2020-07-02 13:00:00,0.1555,-0.171,0.2311303745,0.23550000000000001,-0.001,0.23550212310000002,-0.08,-0.17,0.1878829423,0.1555,-0.181,0.23862365770000002,0.23550000000000001,-0.001,0.23550212310000002,-0.08,-0.18,0.19697715600000001
2020-07-02 13:30:00,0.3315,-0.24350000000000002,0.4113204347,0.24150000000000002,-0.0235,0.2426406808,0.09,-0.22,0.23769728650000002,0.35150000000000003,-0.0835,0.361281746,0.24150000000000002,-0.0235,0.2426406808,0.11,-0.06,0.1252996409
2020-07-02 14:00:00,0.34850000000000003,-0.23850000000000002,0.4222966966,0.2485,-0.0385,0.25146470930000003,0.1,-0.2,0.2236067977,0.35850000000000004,-0.2485,0.4362046538,0.2485,-0.0385,0.25146470930000003,0.11,-0.21,0.2370653918
2020-07-02 14:30:00,0.339,-0.2515,0.4221057332,0.249,-0.051500000000000004,0.2542700336,0.09,-0.2,0.219317122,0.339,-0.2615,0.4281392881,0.249,-0.051500000000000004,0.2542700336,0.09,-0.21,0.2284731932
2020-07-02 15:00:00,0.32,-0.24750000000000003,0.4045444969,0.25,-0.0275,0.2515079522,0.07,-0.22,0.2308679276,0.33,-0.2575,0.41857645660000004,0.25,-0.0275,0.2515079522,0.08,-0.23,0.24351591320000002
2020-07-02 15:30:00,0.3285,-0.155,0.3632316754,0.23850000000000002,-0.015,0.2389712326,0.09,-0.14,0.1664331698,0.3285,-0.165,0.3676101876,0.23850000000000002,-0.015,0.2389712326,0.09,-0.15,0.1749285568
2020-07-02 16:00:00,0.3385,-0.225,0.40645694730000004,0.23850000000000002,-0.015,0.2389712326,0.1,-0.21,0.23259406700000002,0.3385,-0.23500000000000001,0.41207675260000004,0.23850000000000002,-0.015,0.2389712326,0.1,-0.22,0.24166091950000002
2020-07-02 16:30:00,0.37,-0.2285,0.434870383,0.25,-0.0385,0.2529471289,0.12,-0.19,0.22472205050000002,0.38,-0.23850000000000002,0.4486449041,0.25,-0.0385,0.2529471289,0.13,-0.2,0.2385372088
2020-07-02 17:00:00,0.382,-0.161,0.4145419159,0.252,-0.041,0.2553135327,0.13,-0.12,0.1769180601,0.392,-0.171,0.4276739412,0.252,-0.041,0.2553135327,0.14,-0.13,0.1910497317
2020-07-02 17:30:00,0.36250000000000004,-0.122,0.3824790844,0.24250000000000002,-0.032,0.2446022281,0.12,-0.09,0.15,0.3725,-0.132,0.39519647010000003,0.24250000000000002,-0.032,0.2446022281,0.13,-0.1,0.1640121947
2020-07-02 18:00:00,0.3905,-0.14550000000000002,0.4167259291,0.2505,-0.0555,0.2565745506,0.14,-0.09,0.1664331698,0.3905,-0.1555,0.4203219005,0.2505,-0.0555,0.2565745506,0.14,-0.1,0.1720465053
2020-07-02 18:30:00,0.419,-0.15,0.4450404476,0.259,-0.06,0.2658589852,0.16,-0.09,0.1835755975,0.419,-0.16,0.44850975460000003,0.259,-0.06,0.2658589852,0.16,-0.1,0.1886796226
2020-07-02 19:00:00,0.515,-0.191,0.5492777075,0.28500000000000003,-0.101,0.3023673263,0.23,-0.09,0.24698178070000001,0.525,-0.201,0.5621618984,0.28500000000000003,-0.101,0.3023673263,0.24,-0.1,0.26
2020-07-02 19:30:00,0.591,-0.243,0.6390070422,0.321,-0.123,0.34375863630000003,0.27,-0.12,0.2954657341,0.601,-0.243,0.6482669203,0.321,-0.123,0.34375863630000003,0.28,-0.12,0.3046309242
2020-07-02 20:00:00,0.592,-0.247,0.6414616123,0.322,-0.127,0.346140145,0.27,-0.12,0.2954657341,0.602,-0.257,0.6545632131,0.322,-0.127,0.346140145,0.28,-0.13,0.30870698080000003
2020-07-02 20:30:00,0.587,-0.249,0.6376284184000001,0.317,-0.129,0.342242604,0.27,-0.12,0.2954657341,0.597,-0.259,0.6507610929000001,0.317,-0.129,0.342242604,0.28,-0.13,0.30870698080000003
2020-07-02 21:00:00,0.5215000000000001,-0.2165,0.5646543190000001,0.29150000000000004,-0.0965,0.3070578121,0.23,-0.12,0.2594224354,0.5315,-0.2265,0.5777495132,0.29150000000000004,-0.0965,0.3070578121,0.24,-0.13,0.2729468813
2020-07-02 21:30:00,0.3855,-0.091,0.3960950012,0.23550000000000001,-0.001,0.23550212310000002,0.15,-0.09,0.1749285568,0.3855,-0.091,0.3960950012,0.23550000000000001,-0.001,0.23550212310000002,0.15,-0.09,0.1749285568
2020-07-02 22:00:00,0.356,-0.09,0.3672002179,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.09,0.15,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-07-02 22:30:00,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-02 23:00:00,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-02 23:30:00,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-07-03 00:00:00,0.326,0.17,0.3676628891,0.23600000000000002,0.0,0.23600000000000002,0.09,0.17,0.19235384060000002,0.326,-0.15,0.35885373060000003,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.15,0.1749285568
2020-07-03 00:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-03 01:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-03 01:30:00,0.34800000000000003,-0.1,0.3620828634,0.23800000000000002,-0.01,0.23820999140000002,0.11,-0.09,0.14212670400000002,0.34800000000000003,-0.1,0.3620828634,0.23800000000000002,-0.01,0.23820999140000002,0.11,-0.09,0.14212670400000002
2020-07-03 02:00:00,0.3885,-0.112,0.40432196330000003,0.23850000000000002,-0.022,0.23951252580000001,0.15,-0.09,0.1749285568,0.3985,-0.112,0.4139399111,0.23850000000000002,-0.022,0.23951252580000001,0.16,-0.09,0.1835755975
2020-07-03 02:30:00,0.4025,-0.125,0.42146322500000005,0.24250000000000002,-0.035,0.2450127548,0.16,-0.09,0.1835755975,0.41250000000000003,-0.135,0.4340290889,0.24250000000000002,-0.035,0.2450127548,0.17,-0.1,0.1972308292
2020-07-03 03:00:00,0.4465,-0.18150000000000002,0.48197977140000003,0.2565,-0.0815,0.2691365824,0.19,-0.1,0.2147091055,0.4465,-0.1915,0.4858338193,0.2565,-0.0815,0.2691365824,0.19,-0.11,0.21954498400000003
2020-07-03 03:30:00,0.3895,-0.116,0.4064065083,0.23950000000000002,-0.026000000000000002,0.2409071398,0.15,-0.09,0.1749285568,0.3995,-0.116,0.41600030050000003,0.23950000000000002,-0.026000000000000002,0.2409071398,0.16,-0.09,0.1835755975
2020-07-03 04:00:00,0.4045,-0.126,0.42366997770000003,0.24450000000000002,-0.036000000000000004,0.2471360961,0.16,-0.09,0.1835755975,0.4045,-0.126,0.42366997770000003,0.24450000000000002,-0.036000000000000004,0.2471360961,0.16,-0.09,0.1835755975
2020-07-03 04:30:00,0.404,-0.1295,0.4242478639,0.244,-0.0395,0.24717655630000002,0.16,-0.09,0.1835755975,0.404,-0.1295,0.4242478639,0.244,-0.0395,0.24717655630000002,0.16,-0.09,0.1835755975
2020-07-03 05:00:00,-0.044500000000000005,-0.37,0.3726664058,0.23550000000000001,0.0,0.23550000000000001,-0.28,-0.37,0.4640043103,-0.0345,-0.38,0.3815629044,0.23550000000000001,0.0,0.23550000000000001,-0.27,-0.38,0.4661544808
2020-07-03 05:30:00,-0.044500000000000005,-0.39,0.39253057210000003,0.23550000000000001,0.0,0.23550000000000001,-0.28,-0.39,0.4801041554,-0.0345,-0.4,0.4014850558,0.23550000000000001,0.0,0.23550000000000001,-0.27,-0.4,0.4825971405
2020-07-03 06:00:00,0.035500000000000004,-0.45,0.4513981059,0.23550000000000001,0.0,0.23550000000000001,-0.2,-0.45,0.49244289010000003,0.035500000000000004,-0.46,0.4613678034,0.23550000000000001,0.0,0.23550000000000001,-0.2,-0.46,0.5015974482000001
2020-07-03 06:30:00,0.41300000000000003,-0.361,0.548534411,0.273,-0.051000000000000004,0.2777228835,0.14,-0.31,0.34014702700000005,0.423,-0.371,0.5626455367000001,0.273,-0.051000000000000004,0.2777228835,0.15,-0.32,0.3534119409
2020-07-03 07:00:00,0.54,-0.294,0.6148463223,0.33,-0.134,0.3561684994,0.21,-0.16,0.2640075756,0.54,-0.304,0.6196902452,0.33,-0.134,0.3561684994,0.21,-0.17,0.27018512170000003
2020-07-03 07:30:00,0.6465000000000001,0.11850000000000001,0.6572704923,0.3765,-0.1615,0.4096760916,0.27,0.28,0.3889730068,0.5865,-0.8215,1.009378274,0.3765,-0.1615,0.4096760916,0.21,-0.66,0.6926037828
2020-07-03 08:00:00,0.6375000000000001,0.08600000000000001,0.6432746303,0.3875,-0.164,0.4207757716,0.25,0.25,0.3535533906,0.5775,-0.884,1.0559177288,0.3875,-0.164,0.4207757716,0.19,-0.72,0.7446475676000001
2020-07-03 08:30:00,0.6025,-0.001,0.6025008299,0.3925,-0.171,0.428132281,0.21,0.17,0.27018512170000003,0.5425,-0.961,1.1035521057,0.3925,-0.171,0.428132281,0.15,-0.79,0.8041144197000001
2020-07-03 09:00:00,0.5675,-0.0115,0.5676165079000001,0.3875,-0.1715,0.42375523600000004,0.18,0.16,0.24083189160000001,0.5075000000000001,-0.9615,1.0872159399,0.3875,-0.1715,0.42375523600000004,0.12,-0.79,0.79906195
2020-07-03 09:30:00,0.589,0.017,0.58924528,0.389,-0.17300000000000001,0.4257346591,0.2,0.19,0.2758622845,0.529,-0.9430000000000001,1.0812446532,0.389,-0.17300000000000001,0.4257346591,0.14,-0.77,0.7826237921
2020-07-03 10:00:00,0.5715,-0.009000000000000001,0.5715708617,0.3915,-0.169,0.4264191014,0.18,0.16,0.24083189160000001,0.5115000000000001,-0.9590000000000001,1.0868823533,0.3915,-0.169,0.4264191014,0.12,-0.79,0.79906195
2020-07-03 10:30:00,0.629,0.08600000000000001,0.6348519512,0.399,-0.164,0.4313896151,0.23,0.25,0.339705755,0.579,-0.874,1.0483878099,0.399,-0.164,0.4313896151,0.18,-0.71,0.7324616031000001
2020-07-03 11:00:00,0.581,-0.0105,0.5810948718,0.391,-0.1705,0.42655744040000004,0.19,0.16,0.248394847,0.521,-0.9605,1.0927036423,0.391,-0.1705,0.42655744040000004,0.13,-0.79,0.800624756
2020-07-03 11:30:00,0.554,-0.0235,0.5544981966,0.384,-0.17350000000000002,0.421376613,0.17,0.15,0.226715681,0.494,-0.9735,1.0916676463,0.384,-0.17350000000000002,0.421376613,0.11,-0.8,0.8075270893000001
2020-07-03 12:00:00,0.5245000000000001,-0.47950000000000004,0.7106479438000001,0.3845,-0.1695,0.4202029272,0.14,-0.31,0.34014702700000005,0.5345,-0.48950000000000005,0.7247761723,0.3845,-0.1695,0.4202029272,0.15,-0.32,0.3534119409
2020-07-03 12:30:00,0.5325,-0.47450000000000003,0.7132366367,0.3925,-0.1645,0.4255778425,0.14,-0.31,0.34014702700000005,0.5425,-0.48450000000000004,0.7273558276000001,0.3925,-0.1645,0.4255778425,0.15,-0.32,0.3534119409
2020-07-03 13:00:00,0.583,-0.42350000000000004,0.7205839646000001,0.393,-0.1635,0.4256539087,0.19,-0.26,0.3220248438,0.583,-0.4335,0.7265061941000001,0.393,-0.1635,0.4256539087,0.19,-0.27,0.33015148040000003
2020-07-03 13:30:00,0.59,-0.40850000000000003,0.7176156701,0.39,-0.1685,0.4248437948,0.2,-0.24,0.312409987,0.59,-0.40850000000000003,0.7176156701,0.39,-0.1685,0.4248437948,0.2,-0.24,0.312409987
2020-07-03 14:00:00,0.5720000000000001,-0.431,0.7162017872,0.382,-0.171,0.4185271795,0.19,-0.26,0.3220248438,0.5720000000000001,-0.441,0.7222638022,0.382,-0.171,0.4185271795,0.19,-0.27,0.33015148040000003
2020-07-03 14:30:00,0.5640000000000001,-0.47000000000000003,0.7341634695,0.384,-0.17,0.4199476158,0.18,-0.30000000000000004,0.3498571137,0.5640000000000001,-0.49,0.7471251569,0.384,-0.17,0.4199476158,0.18,-0.32,0.36715119500000004
2020-07-03 15:00:00,0.457,-0.49150000000000005,0.671134301,0.357,-0.1315,0.3804487482,0.1,-0.36,0.3736308338,0.457,-0.5015000000000001,0.6784918938000001,0.357,-0.1315,0.3804487482,0.1,-0.37,0.3832753579
2020-07-03 15:30:00,-0.0845,-0.64,0.6455542193,0.23550000000000001,0.0,0.23550000000000001,-0.32,-0.64,0.7155417528,-0.0845,-0.65,0.6554694882000001,0.23550000000000001,0.0,0.23550000000000001,-0.32,-0.65,0.7244998275
2020-07-03 16:00:00,0.36150000000000004,-0.4425,0.571391722,0.29150000000000004,-0.0625,0.2981249738,0.07,-0.38,0.3863935817,0.3715,-0.4525,0.5854643456,0.29150000000000004,-0.0625,0.2981249738,0.08,-0.39,0.3981205847
2020-07-03 16:30:00,0.607,-0.42150000000000004,0.7389934032000001,0.377,-0.1715,0.4141753856,0.23,-0.25,0.339705755,0.607,-0.4315,0.7447424051,0.377,-0.1715,0.4141753856,0.23,-0.26,0.3471310992
2020-07-03 17:00:00,0.6335000000000001,-0.365,0.7311273829,0.3735,-0.17500000000000002,0.412464847,0.26,-0.19,0.3220248438,0.6335000000000001,-0.375,0.7361706664000001,0.3735,-0.17500000000000002,0.412464847,0.26,-0.2,0.3280243893
2020-07-03 17:30:00,0.663,-0.3355,0.7430540021,0.383,-0.1655,0.4172280551,0.28,-0.17,0.32756678710000003,0.663,-0.34550000000000003,0.7476223980000001,0.383,-0.1655,0.4172280551,0.28,-0.18,0.3328663395
2020-07-03 18:00:00,0.6655,-0.3345,0.744835888,0.3855,-0.1645,0.41913064790000004,0.28,-0.17,0.32756678710000003,0.6655,-0.34450000000000003,0.7493800771,0.3855,-0.1645,0.41913064790000004,0.28,-0.18,0.3328663395
2020-07-03 18:30:00,0.6960000000000001,-0.3245,0.7679298471,0.386,-0.1645,0.4195905743,0.31,-0.16,0.3488552709,0.706,-0.3345,0.7812337998000001,0.386,-0.1645,0.4195905743,0.32,-0.17,0.36235341860000003
2020-07-03 19:00:00,0.712,-0.3155,0.7787709869,0.382,-0.1655,0.4163102809,0.33,-0.15,0.3624913792,0.712,-0.3355,0.7870859229,0.382,-0.1655,0.4163102809,0.33,-0.17,0.37121422390000003
2020-07-03 19:30:00,0.7135,-0.3135,0.7793359353,0.3835,-0.1635,0.41689866870000003,0.33,-0.15,0.3624913792,0.7135,-0.3235,0.7834120882000001,0.3835,-0.1635,0.41689866870000003,0.33,-0.16,0.3667424164
2020-07-03 20:00:00,0.7095,-0.3145,0.7760802149,0.3795,-0.1645,0.4136187858,0.33,-0.15,0.3624913792,0.7095,-0.3245,0.7801861957,0.3795,-0.1645,0.4136187858,0.33,-0.16,0.3667424164
2020-07-03 20:30:00,0.6985,-0.3255,0.7706182583000001,0.3785,-0.1655,0.4131010772,0.32,-0.16,0.3577708764,0.7085,-0.3355,0.7839212333000001,0.3785,-0.1655,0.4131010772,0.33,-0.17,0.37121422390000003
2020-07-03 21:00:00,0.6955,-0.3255,0.7679000586,0.3755,-0.1655,0.4103541154,0.32,-0.16,0.3577708764,0.6955,-0.3355,0.7721920098,0.3755,-0.1655,0.4103541154,0.32,-0.17,0.36235341860000003
2020-07-03 21:30:00,0.685,-0.324,0.7577605163000001,0.375,-0.164,0.40929329340000004,0.31,-0.16,0.3488552709,0.6950000000000001,-0.334,0.7710907858,0.375,-0.164,0.40929329340000004,0.32,-0.17,0.36235341860000003
2020-07-03 22:00:00,0.682,-0.323,0.754621097,0.372,-0.163,0.4061440631,0.31,-0.16,0.3488552709,0.682,-0.333,0.7589552029000001,0.372,-0.163,0.4061440631,0.31,-0.17,0.3535533906
2020-07-03 22:30:00,0.683,-0.3225,0.7553113596000001,0.373,-0.1625,0.40686023400000004,0.31,-0.16,0.3488552709,0.683,-0.3325,0.7596349452000001,0.373,-0.1625,0.40686023400000004,0.31,-0.17,0.3535533906
2020-07-03 23:00:00,0.6825,-0.313,0.7508496854000001,0.3725,-0.163,0.4066020782,0.31,-0.15,0.3443835072,0.6825,-0.333,0.7594045365000001,0.3725,-0.163,0.4066020782,0.31,-0.17,0.3535533906
2020-07-03 23:30:00,0.683,-0.17300000000000001,0.704569372,0.373,-0.163,0.4070601921,0.31,-0.01,0.31016124840000003,0.673,-0.463,0.8168831006,0.373,-0.163,0.4070601921,0.30000000000000004,-0.30000000000000004,0.4242640687
2020-07-04 00:00:00,0.6940000000000001,-0.1405,0.7080792682,0.374,-0.1605,0.4069843363,0.32,0.02,0.3206243908,0.674,-0.48050000000000004,0.8277416566,0.374,-0.1605,0.4069843363,0.30000000000000004,-0.32,0.438634244
2020-07-04 00:30:00,0.672,-0.296,0.73430239,0.372,-0.156,0.4033856715,0.30000000000000004,-0.14,0.3310589071,0.682,-0.306,0.7475025084,0.372,-0.156,0.4033856715,0.31,-0.15,0.3443835072
2020-07-04 01:00:00,0.675,-0.2985,0.7380564003000001,0.375,-0.1585,0.4071206824,0.30000000000000004,-0.14,0.3310589071,0.685,-0.3085,0.7512637686,0.375,-0.1585,0.4071206824,0.31,-0.15,0.3443835072
2020-07-04 01:30:00,0.676,-0.2995,0.7393755811,0.376,-0.1595,0.40843145080000004,0.30000000000000004,-0.14,0.3310589071,0.686,-0.3095,0.7525863738,0.376,-0.1595,0.40843145080000004,0.31,-0.15,0.3443835072
2020-07-04 02:00:00,0.6775,-0.298,0.7401420472,0.3775,-0.158,0.4092312916,0.30000000000000004,-0.14,0.3310589071,0.6875,-0.308,0.7533393989,0.3775,-0.158,0.4092312916,0.31,-0.15,0.3443835072
2020-07-04 02:30:00,0.677,-0.30000000000000004,0.7404924037,0.377,-0.16,0.40954731110000003,0.30000000000000004,-0.14,0.3310589071,0.687,-0.31,0.7537035226000001,0.377,-0.16,0.40954731110000003,0.31,-0.15,0.3443835072
2020-07-04 03:00:00,0.6765,-0.3015,0.7406446516,0.3765,-0.1615,0.4096760916,0.30000000000000004,-0.14,0.3310589071,0.6865,-0.3115,0.7538663675,0.3765,-0.1615,0.4096760916,0.31,-0.15,0.3443835072
2020-07-04 03:30:00,0.6795,-0.3005,0.7429808207,0.3795,-0.1605,0.4120442937,0.30000000000000004,-0.14,0.3310589071,0.6895,-0.3105,0.7561881380000001,0.3795,-0.1605,0.4120442937,0.31,-0.15,0.3443835072
2020-07-04 04:00:00,0.6755,-0.3015,0.7397313702,0.3755,-0.1615,0.40875726290000003,0.30000000000000004,-0.14,0.3310589071,0.6855,-0.3115,0.7529558420000001,0.3755,-0.1615,0.40875726290000003,0.31,-0.15,0.3443835072
2020-07-04 04:30:00,0.4365,-0.3425,0.5548319565000001,0.29650000000000004,-0.07250000000000001,0.3052351552,0.14,-0.27,0.3041381265,0.4465,-0.35250000000000004,0.5688747665,0.29650000000000004,-0.07250000000000001,0.3052351552,0.15,-0.28,0.3176476035
2020-07-04 05:00:00,0.035500000000000004,-0.45,0.4513981059,0.23550000000000001,0.0,0.23550000000000001,-0.2,-0.45,0.49244289010000003,0.035500000000000004,-0.47000000000000003,0.4713387847,0.23550000000000001,0.0,0.23550000000000001,-0.2,-0.47000000000000003,0.5107837116
2020-07-04 05:30:00,0.056,-0.44,0.44354932080000004,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.44,0.47539457300000004,0.066,-0.45,0.4548142478,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.45,0.48104053880000003
2020-07-04 06:00:00,0.10550000000000001,-0.32,0.3369425025,0.23550000000000001,0.0,0.23550000000000001,-0.13,-0.32,0.3453983208,0.1155,-0.33,0.34962873170000003,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.33,0.35114099730000004
2020-07-04 06:30:00,0.535,-0.29050000000000004,0.6087817754,0.295,-0.07050000000000001,0.3033071875,0.24,-0.22,0.32557641190000003,0.545,-0.3005,0.6223546015,0.295,-0.07050000000000001,0.3033071875,0.25,-0.23,0.339705755
2020-07-04 07:00:00,0.6255000000000001,-0.295,0.6915744718,0.34550000000000003,-0.155,0.37867565280000004,0.28,-0.14,0.31304951680000004,0.6355000000000001,-0.305,0.7049008796,0.34550000000000003,-0.155,0.37867565280000004,0.29,-0.15,0.3264965543
2020-07-04 07:30:00,0.646,-0.29350000000000004,0.7095479195000001,0.356,-0.1535,0.3876831825,0.29,-0.14,0.3220248438,0.656,-0.3035,0.7228058176000001,0.356,-0.1535,0.3876831825,0.30000000000000004,-0.15,0.3354101966
2020-07-04 08:00:00,0.543,-0.2225,0.5868179019,0.303,-0.1125,0.32321084450000004,0.24,-0.11,0.2640075756,0.543,-0.2225,0.5868179019,0.303,-0.1125,0.32321084450000004,0.24,-0.11,0.2640075756
2020-07-04 08:30:00,0.5255000000000001,-0.2205,0.5698863922,0.29550000000000004,-0.1105,0.31548454800000003,0.23,-0.11,0.2549509757,0.5255000000000001,-0.2205,0.5698863922,0.29550000000000004,-0.1105,0.31548454800000003,0.23,-0.11,0.2549509757
2020-07-04 09:00:00,0.5565,-0.1645,0.5803037997,0.3065,-0.1245,0.3308209486,0.25,-0.04,0.253179778,0.5465,-0.3145,0.6305335043,0.3065,-0.1245,0.3308209486,0.24,-0.19,0.3061045573
2020-07-04 09:30:00,0.56,-0.2625,0.6184708966,0.31,-0.1325,0.3371294262,0.25,-0.13,0.2817800561,0.55,-0.2725,0.6138047328,0.31,-0.1325,0.3371294262,0.24,-0.14,0.2778488798
2020-07-04 10:00:00,0.607,-0.303,0.6784231718,0.337,-0.153,0.3701053904,0.27,-0.15,0.3088689042,0.607,-0.303,0.6784231718,0.337,-0.153,0.3701053904,0.27,-0.15,0.3088689042
2020-07-04 10:30:00,0.61,-0.0395,0.6112775556000001,0.33,-0.1495,0.3622847637,0.28,0.11,0.3008321791,0.58,-0.5595,0.8058785578000001,0.33,-0.1495,0.3622847637,0.25,-0.41000000000000003,0.4802082881
2020-07-04 11:00:00,0.661,0.058,0.6635397501,0.35100000000000003,-0.152,0.38249836600000003,0.31,0.21,0.3744329045,0.621,-0.652,0.9004137938000001,0.35100000000000003,-0.152,0.38249836600000003,0.27,-0.5,0.5682429058
2020-07-04 11:30:00,0.6565000000000001,-0.289,0.7172957898,0.35650000000000004,-0.149,0.38638484700000003,0.30000000000000004,-0.14,0.3310589071,0.6565000000000001,-0.299,0.7213828734000001,0.35650000000000004,-0.149,0.38638484700000003,0.30000000000000004,-0.15,0.3354101966
2020-07-04 12:00:00,0.6605000000000001,-0.28800000000000003,0.7205582905,0.36050000000000004,-0.148,0.3896976392,0.30000000000000004,-0.14,0.3310589071,0.6605000000000001,-0.298,0.7246131727,0.36050000000000004,-0.148,0.3896976392,0.30000000000000004,-0.15,0.3354101966
2020-07-04 12:30:00,0.722,-0.315,0.7877239364,0.392,-0.165,0.4253104748,0.33,-0.15,0.3624913792,0.722,-0.325,0.7917758521,0.392,-0.165,0.4253104748,0.33,-0.16,0.3667424164
2020-07-04 13:00:00,0.7225,-0.314,0.7877831237,0.3925,-0.164,0.42538482580000003,0.33,-0.15,0.3624913792,0.7225,-0.324,0.7918221075,0.3925,-0.164,0.42538482580000003,0.33,-0.16,0.3667424164
2020-07-04 13:30:00,0.726,-0.315,0.7913918119000001,0.396,-0.165,0.429,0.33,-0.15,0.3624913792,0.726,-0.325,0.7954250436,0.396,-0.165,0.429,0.33,-0.16,0.3667424164
2020-07-04 14:00:00,0.727,-0.3155,0.7925082019,0.397,-0.1655,0.4301153915,0.33,-0.15,0.3624913792,0.727,-0.3255,0.7965420579,0.397,-0.1655,0.4301153915,0.33,-0.16,0.3667424164
2020-07-04 14:30:00,0.7245,-0.3305,0.7963231128,0.3945,-0.1705,0.4297679606,0.33,-0.16,0.3667424164,0.7245,-0.3405,0.8005251401,0.3945,-0.1705,0.4297679606,0.33,-0.17,0.37121422390000003
2020-07-04 15:00:00,0.705,-0.325,0.7763053523,0.385,-0.165,0.4188675208,0.32,-0.16,0.3577708764,0.715,-0.325,0.7853979883000001,0.385,-0.165,0.4188675208,0.33,-0.16,0.3667424164
2020-07-04 15:30:00,0.7005,-0.325,0.7722209852,0.3805,-0.165,0.41473515650000004,0.32,-0.16,0.3577708764,0.7005,-0.325,0.7722209852,0.3805,-0.165,0.41473515650000004,0.32,-0.16,0.3577708764
2020-07-04 16:00:00,0.7030000000000001,-0.3345,0.7785237633000001,0.383,-0.17450000000000002,0.4208791394,0.32,-0.16,0.3577708764,0.7030000000000001,-0.34450000000000003,0.7828724353000001,0.383,-0.17450000000000002,0.4208791394,0.32,-0.17,0.36235341860000003
2020-07-04 16:30:00,0.6970000000000001,-0.333,0.7724622968,0.377,-0.17300000000000001,0.41479874640000003,0.32,-0.16,0.3577708764,0.6970000000000001,-0.343,0.7768255918,0.377,-0.17300000000000001,0.41479874640000003,0.32,-0.17,0.36235341860000003
2020-07-04 17:00:00,0.663,-0.369,0.7587687395,0.363,-0.189,0.4092554215,0.30000000000000004,-0.18,0.3498571137,0.673,-0.379,0.7723794404000001,0.363,-0.189,0.4092554215,0.31,-0.19,0.3635931793
2020-07-04 17:30:00,0.7055,-0.34450000000000003,0.785118144,0.3855,-0.17450000000000002,0.4231554088,0.32,-0.17,0.36235341860000003,0.7155,-0.34450000000000003,0.7941161754,0.3855,-0.17450000000000002,0.4231554088,0.33,-0.17,0.37121422390000003
2020-07-04 18:00:00,0.6915,-0.3415,0.7712292137000001,0.3815,-0.1715,0.4182756268,0.31,-0.17,0.3535533906,0.6915,-0.3415,0.7712292137000001,0.3815,-0.1715,0.4182756268,0.31,-0.17,0.3535533906
2020-07-04 18:30:00,0.6625,-0.34,0.7446517642,0.3725,-0.17,0.4094584839,0.29,-0.17,0.33615472630000004,0.6725,-0.34,0.7535623730000001,0.3725,-0.17,0.4094584839,0.30000000000000004,-0.17,0.344818793
2020-07-04 19:00:00,0.655,-0.3085,0.7240146753000001,0.365,-0.1585,0.3979286996,0.29,-0.15,0.3264965543,0.655,-0.3185,0.7283318268000001,0.365,-0.1585,0.3979286996,0.29,-0.16,0.3312099032
2020-07-04 19:30:00,0.625,-0.3025,0.6943567167,0.355,-0.1525,0.3863693181,0.27,-0.15,0.3088689042,0.625,-0.3025,0.6943567167,0.355,-0.1525,0.3863693181,0.27,-0.15,0.3088689042
2020-07-04 20:00:00,0.5730000000000001,-0.2745,0.6353575765,0.323,-0.1345,0.3498846238,0.25,-0.14,0.2865309756,0.5730000000000001,-0.28450000000000003,0.6397415494,0.323,-0.1345,0.3498846238,0.25,-0.15,0.2915475947
2020-07-04 20:30:00,0.6135,-0.28250000000000003,0.6754172784,0.3435,-0.14250000000000002,0.3718850629,0.27,-0.14,0.3041381265,0.6135,-0.29250000000000004,0.6796605771,0.3435,-0.14250000000000002,0.3718850629,0.27,-0.15,0.3088689042
2020-07-04 21:00:00,0.634,-0.3025,0.7024686826000001,0.354,-0.1525,0.3854507102,0.28,-0.15,0.3176476035,0.644,-0.3125,0.7158157933,0.354,-0.1525,0.3854507102,0.29,-0.16,0.3312099032
2020-07-04 21:30:00,0.6745,-0.3215,0.7472031183000001,0.3745,-0.1615,0.4078388162,0.30000000000000004,-0.16,0.34,0.6745,-0.3315,0.7515600442,0.3745,-0.1615,0.4078388162,0.30000000000000004,-0.17,0.344818793
2020-07-04 22:00:00,0.673,-0.3205,0.7454188420000001,0.373,-0.1605,0.4060655735,0.30000000000000004,-0.16,0.34,0.673,-0.3305,0.7497727989,0.373,-0.1605,0.4060655735,0.30000000000000004,-0.17,0.344818793
2020-07-04 22:30:00,0.6735,-0.321,0.7460852833,0.3735,-0.161,0.4067225713,0.30000000000000004,-0.16,0.34,0.6735,-0.331,0.7504420364000001,0.3735,-0.161,0.4067225713,0.30000000000000004,-0.17,0.344818793
2020-07-04 23:00:00,0.673,-0.3215,0.7458493481,0.373,-0.1615,0.4064618678,0.30000000000000004,-0.16,0.34,0.673,-0.3315,0.7502141361,0.373,-0.1615,0.4064618678,0.30000000000000004,-0.17,0.344818793
2020-07-04 23:30:00,0.6635,-0.3225,0.7377252198,0.3735,-0.1625,0.4073186713,0.29,-0.16,0.3312099032,0.6735,-0.3325,0.7511048529000001,0.3735,-0.1625,0.4073186713,0.30000000000000004,-0.17,0.344818793
2020-07-05 00:00:00,0.662,-0.321,0.7357207351,0.372,-0.161,0.40534553160000003,0.29,-0.16,0.3312099032,0.672,-0.331,0.7490961220000001,0.372,-0.161,0.40534553160000003,0.30000000000000004,-0.17,0.344818793
2020-07-05 00:30:00,0.642,-0.3185,0.7166632752000001,0.352,-0.1585,0.38603918190000003,0.29,-0.16,0.3312099032,0.642,-0.3285,0.7211631230000001,0.352,-0.1585,0.38603918190000003,0.29,-0.17,0.33615472630000004
2020-07-05 01:00:00,0.624,-0.36050000000000004,0.7206498803,0.334,-0.1605,0.3705620731,0.29,-0.2,0.3522782991,0.624,-0.2805,0.6841463659,0.334,-0.1605,0.3705620731,0.29,-0.12,0.31384709650000003
2020-07-05 01:30:00,0.664,-0.3075,0.7317460283,0.374,-0.1575,0.4058106085,0.29,-0.15,0.3264965543,0.674,-0.3175,0.7450384218,0.374,-0.1575,0.4058106085,0.30000000000000004,-0.16,0.34
2020-07-05 02:00:00,0.6645,-0.308,0.7324098921000001,0.3745,-0.158,0.4064655582,0.29,-0.15,0.3264965543,0.6745,-0.318,0.7457038621000001,0.3745,-0.158,0.4064655582,0.30000000000000004,-0.16,0.34
2020-07-05 02:30:00,0.662,-0.307,0.7297211796,0.372,-0.157,0.40377345130000003,0.29,-0.15,0.3264965543,0.672,-0.317,0.7430161506,0.372,-0.157,0.40377345130000003,0.30000000000000004,-0.16,0.34
2020-07-05 03:00:00,0.6615,-0.3095,0.7303235584000001,0.3715,-0.1595,0.4042925921,0.29,-0.15,0.3264965543,0.6715,-0.3195,0.7436346549,0.3715,-0.1595,0.4042925921,0.30000000000000004,-0.16,0.34
2020-07-05 03:30:00,0.645,-0.3035,0.7128374639,0.365,-0.1535,0.3959636978,0.28,-0.15,0.3176476035,0.655,-0.3035,0.7218983654000001,0.365,-0.1535,0.3959636978,0.29,-0.15,0.3264965543
2020-07-05 04:00:00,0.5855,-0.261,0.6410391954,0.3355,-0.131,0.3601683634,0.25,-0.13,0.2817800561,0.5855,-0.271,0.6451753638000001,0.3355,-0.131,0.3601683634,0.25,-0.14,0.2865309756
2020-07-05 04:30:00,0.6435000000000001,-0.2985,0.7093620373,0.3635,-0.14850000000000002,0.3926633418,0.28,-0.15,0.3176476035,0.6535000000000001,-0.2985,0.7184458922,0.3635,-0.14850000000000002,0.3926633418,0.29,-0.15,0.3264965543
2020-07-05 05:00:00,0.6615,-0.3075,0.7294782382,0.3715,-0.1575,0.4035077447,0.29,-0.15,0.3264965543,0.6615,-0.3075,0.7294782382,0.3715,-0.1575,0.4035077447,0.29,-0.15,0.3264965543
2020-07-05 05:30:00,0.6775,-0.309,0.7446390065,0.3775,-0.159,0.40961842,0.30000000000000004,-0.15,0.3354101966,0.6775,-0.319,0.7488439424000001,0.3775,-0.159,0.40961842,0.30000000000000004,-0.16,0.34
2020-07-05 06:00:00,0.676,-0.308,0.7428593407,0.376,-0.158,0.4078480109,0.30000000000000004,-0.15,0.3354101966,0.676,-0.318,0.7470609078,0.376,-0.158,0.4078480109,0.30000000000000004,-0.16,0.34
2020-07-05 06:30:00,0.6365000000000001,-0.28750000000000003,0.6984185708,0.35650000000000004,-0.14750000000000002,0.3858088905,0.28,-0.14,0.31304951680000004,0.6465000000000001,-0.2975,0.7116660031,0.35650000000000004,-0.14750000000000002,0.3858088905,0.29,-0.15,0.3264965543
2020-07-05 07:00:00,0.655,-0.29150000000000004,0.7169360153000001,0.365,-0.1515,0.3951926745,0.29,-0.14,0.3220248438,0.665,-0.3115,0.7343413716,0.365,-0.1515,0.3951926745,0.30000000000000004,-0.16,0.34
2020-07-05 07:30:00,0.661,-0.314,0.7317902705,0.371,-0.154,0.4016926686,0.29,-0.16,0.3312099032,0.671,-0.324,0.7451288479,0.371,-0.154,0.4016926686,0.30000000000000004,-0.17,0.344818793
2020-07-05 08:00:00,0.65,-0.3215,0.7251636022,0.37,-0.1515,0.39981526980000004,0.28,-0.17,0.32756678710000003,0.66,-0.3315,0.7385744715,0.37,-0.1515,0.39981526980000004,0.29,-0.18,0.3413209633
2020-07-05 08:30:00,0.5730000000000001,-0.45,0.728580126,0.393,-0.17,0.4281927136,0.18,-0.28,0.3328663395,0.5730000000000001,-0.46,0.7347986119000001,0.393,-0.17,0.4281927136,0.18,-0.29,0.3413209633
2020-07-05 09:00:00,0.588,-0.419,0.7220145428,0.398,-0.159,0.4285848807,0.19,-0.26,0.3220248438,0.588,-0.439,0.7338017443,0.398,-0.159,0.4285848807,0.19,-0.28,0.3383784863
2020-07-05 09:30:00,0.5975,-0.248,0.6469236817,0.3875,-0.158,0.4184737148,0.21,-0.09,0.2284731932,0.5975,-0.588,0.8383020041,0.3875,-0.158,0.4184737148,0.21,-0.43,0.47853944460000003
2020-07-05 10:00:00,0.6625,-0.4435,0.7972443164,0.42250000000000004,-0.17350000000000002,0.45673679510000004,0.24,-0.27,0.3612478374,0.6625,-0.4535,0.8028502351,0.42250000000000004,-0.17350000000000002,0.45673679510000004,0.24,-0.28,0.36878177830000003
2020-07-05 10:30:00,0.665,-0.424,0.7886704001,0.425,-0.164,0.45554472890000003,0.24,-0.26,0.3538361203,0.665,-0.434,0.7940913046,0.425,-0.164,0.45554472890000003,0.24,-0.27,0.3612478374
2020-07-05 11:00:00,0.6535000000000001,-0.41850000000000004,0.7760183632000001,0.42350000000000004,-0.1585,0.45218856690000003,0.23,-0.26,0.3471310992,0.6635,-0.41850000000000004,0.7844580932,0.42350000000000004,-0.1585,0.45218856690000003,0.24,-0.26,0.3538361203
2020-07-05 11:30:00,0.602,-0.3955,0.7202945578000001,0.402,-0.1555,0.4310269713,0.2,-0.24,0.312409987,0.602,-0.4355,0.7430102624,0.402,-0.1555,0.4310269713,0.2,-0.28,0.34409301070000003
2020-07-05 12:00:00,0.6725,-0.451,0.8097266514,0.4325,-0.171,0.4650776817,0.24,-0.28,0.36878177830000003,0.6825,-0.451,0.8180508847,0.4325,-0.171,0.4650776817,0.25,-0.28,0.3753664876
2020-07-05 12:30:00,0.6405000000000001,-0.4495,0.782489936,0.42050000000000004,-0.1695,0.4533767749,0.22,-0.28,0.3560898763,0.6405000000000001,-0.4495,0.782489936,0.42050000000000004,-0.1695,0.4533767749,0.22,-0.28,0.3560898763
2020-07-05 13:00:00,0.6435000000000001,-0.448,0.7840894401,0.42350000000000004,-0.168,0.4556053665,0.22,-0.28,0.3560898763,0.6535000000000001,-0.448,0.7923170136000001,0.42350000000000004,-0.168,0.4556053665,0.23,-0.28,0.36235341860000003
2020-07-05 13:30:00,0.5955,-0.4485,0.7455015091,0.4055,-0.1685,0.43911558840000003,0.19,-0.28,0.3383784863,0.6055,-0.4485,0.7535134372000001,0.4055,-0.1685,0.43911558840000003,0.2,-0.28,0.34409301070000003
2020-07-05 14:00:00,0.628,-0.447,0.7708391531000001,0.418,-0.167,0.45012553800000005,0.21,-0.28,0.35000000000000003,0.628,-0.447,0.7708391531000001,0.418,-0.167,0.45012553800000005,0.21,-0.28,0.35000000000000003
2020-07-05 14:30:00,0.6375000000000001,-0.423,0.7650720554,0.40750000000000003,-0.163,0.4388909318,0.23,-0.26,0.3471310992,0.6475000000000001,-0.433,0.7789385406,0.40750000000000003,-0.163,0.4388909318,0.24,-0.27,0.3612478374
2020-07-05 15:00:00,0.6505000000000001,-0.42650000000000005,0.7778512069,0.41050000000000003,-0.1665,0.44298137660000003,0.24,-0.26,0.3538361203,0.6605000000000001,-0.4365,0.7917022799000001,0.41050000000000003,-0.1665,0.44298137660000003,0.25,-0.27,0.3679673899
2020-07-05 15:30:00,0.686,-0.425,0.8069826516,0.426,-0.165,0.45683804570000003,0.26,-0.26,0.3676955262,0.6960000000000001,-0.435,0.8207563585000001,0.426,-0.165,0.45683804570000003,0.27,-0.27,0.3818376618
