Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-05 16:00:00,0.684,-0.41550000000000004,0.8003100962,0.424,-0.1655,0.45515519330000004,0.26,-0.25,0.3606937759,0.6940000000000001,-0.42550000000000004,0.8140554342,0.424,-0.1655,0.45515519330000004,0.27,-0.26,0.3748332963
2020-07-05 16:30:00,0.73,-0.375,0.8206856889,0.42,-0.165,0.4512482687,0.31,-0.21,0.3744329045,0.74,-0.375,0.8295932738,0.42,-0.165,0.4512482687,0.32,-0.21,0.38275318420000004
2020-07-05 17:00:00,0.645,-0.42250000000000004,0.7710585257,0.425,-0.1625,0.4550068681,0.22,-0.26,0.34058772730000003,0.645,-0.4325,0.7765830606,0.425,-0.1625,0.4550068681,0.22,-0.27,0.3482814953
2020-07-05 17:30:00,0.6565000000000001,-0.42050000000000004,0.7796233065,0.4365,-0.1605,0.46507257500000004,0.22,-0.26,0.34058772730000003,0.6565000000000001,-0.4305,0.7850620995,0.4365,-0.1605,0.46507257500000004,0.22,-0.27,0.3482814953
2020-07-05 18:00:00,0.665,-0.421,0.787061624,0.435,-0.161,0.4638383339,0.23,-0.26,0.3471310992,0.675,-0.431,0.8008657815,0.435,-0.161,0.4638383339,0.24,-0.27,0.3612478374
2020-07-05 18:30:00,0.646,-0.422,0.7716216690000001,0.41600000000000004,-0.162,0.44643028570000004,0.23,-0.26,0.3471310992,0.656,-0.432,0.7854680134,0.41600000000000004,-0.162,0.44643028570000004,0.24,-0.27,0.3612478374
2020-07-05 19:00:00,0.676,-0.41300000000000003,0.7921773791000001,0.41600000000000004,-0.163,0.446794136,0.26,-0.25,0.3606937759,0.676,-0.433,0.8027857747,0.41600000000000004,-0.163,0.446794136,0.26,-0.27,0.3748332963
2020-07-05 19:30:00,0.668,-0.39,0.7735140593000001,0.40800000000000003,-0.16,0.43825106960000004,0.26,-0.23,0.3471310992,0.668,-0.4,0.7786038787,0.40800000000000003,-0.16,0.43825106960000004,0.26,-0.24,0.3538361203
2020-07-05 20:00:00,0.6245,-0.4015,0.7424301314,0.3945,-0.1615,0.4262774918,0.23,-0.24,0.33241540280000004,0.6245,-0.41150000000000003,0.7478853522000001,0.3945,-0.1615,0.4262774918,0.23,-0.25,0.339705755
2020-07-05 20:30:00,0.554,-0.41750000000000004,0.6937018452,0.384,-0.1575,0.41504487710000004,0.17,-0.26,0.3106444913,0.554,-0.42750000000000005,0.6997658537,0.384,-0.1575,0.41504487710000004,0.17,-0.27,0.31906112270000003
2020-07-05 21:00:00,0.42,-0.455,0.6192132105,0.34,-0.115,0.3589219971,0.08,-0.34,0.3492849839,0.42,-0.465,0.6265979572,0.34,-0.115,0.3589219971,0.08,-0.35000000000000003,0.3590264614
2020-07-05 21:30:00,0.5455,-0.4,0.6764393912000001,0.35550000000000004,-0.14,0.3820736186,0.19,-0.26,0.3220248438,0.5455,-0.41000000000000003,0.6824003590000001,0.35550000000000004,-0.14,0.3820736186,0.19,-0.27,0.33015148040000003
2020-07-05 22:00:00,0.622,-0.3215,0.7001758708,0.352,-0.1515,0.3832182798,0.27,-0.17,0.31906112270000003,0.622,-0.3315,0.7048235595,0.352,-0.1515,0.3832182798,0.27,-0.18,0.3244996148
2020-07-05 22:30:00,0.557,-0.24050000000000002,0.6067035932,0.307,-0.12050000000000001,0.3298018344,0.25,-0.12,0.2773084925,0.557,-0.2505,0.6107366454000001,0.307,-0.12050000000000001,0.3298018344,0.25,-0.13,0.2817800561
2020-07-05 23:00:00,0.586,-0.253,0.6382828527000001,0.326,-0.133,0.3520866371,0.26,-0.12,0.2863564213,0.586,-0.263,0.6423122294,0.326,-0.133,0.3520866371,0.26,-0.13,0.2906888371
2020-07-05 23:30:00,0.631,-0.289,0.6940331404,0.35100000000000003,-0.149,0.3813161418,0.28,-0.14,0.31304951680000004,0.641,-0.299,0.7073061572,0.35100000000000003,-0.149,0.3813161418,0.29,-0.15,0.3264965543
2020-07-06 00:00:00,0.609,-0.281,0.6707026167,0.339,-0.14100000000000001,0.3671539187,0.27,-0.14,0.3041381265,0.619,-0.291,0.683989766,0.339,-0.14100000000000001,0.3671539187,0.28,-0.15,0.3176476035
2020-07-06 00:30:00,0.6485000000000001,-0.299,0.7141101106000001,0.35850000000000004,-0.149,0.3882309235,0.29,-0.15,0.3264965543,0.6585000000000001,-0.309,0.7273948378,0.35850000000000004,-0.149,0.3882309235,0.30000000000000004,-0.16,0.34
2020-07-06 01:00:00,0.6485000000000001,-0.29,0.7103888020000001,0.35850000000000004,-0.15,0.3886158129,0.29,-0.14,0.3220248438,0.6585000000000001,-0.29,0.7195291863000001,0.35850000000000004,-0.15,0.3886158129,0.30000000000000004,-0.14,0.3310589071
2020-07-06 01:30:00,0.593,-0.28,0.6557812135000001,0.333,-0.14,0.361232612,0.26,-0.14,0.2952964612,0.603,-0.28,0.6648375741,0.333,-0.14,0.361232612,0.27,-0.14,0.3041381265
2020-07-06 02:00:00,0.6505000000000001,-0.29250000000000004,0.7132366367,0.36050000000000004,-0.1525,0.391428793,0.29,-0.14,0.3220248438,0.6505000000000001,-0.3025,0.7173956370000001,0.36050000000000004,-0.1525,0.391428793,0.29,-0.15,0.3264965543
2020-07-06 02:30:00,0.589,-0.252,0.640644207,0.329,-0.132,0.35449259510000003,0.26,-0.12,0.2863564213,0.589,-0.262,0.6446433122,0.329,-0.132,0.35449259510000003,0.26,-0.13,0.2906888371
2020-07-06 03:00:00,0.628,-0.29150000000000004,0.6923555806,0.34800000000000003,-0.1515,0.3795474279,0.28,-0.14,0.31304951680000004,0.628,-0.3015,0.6966248991,0.34800000000000003,-0.1515,0.3795474279,0.28,-0.15,0.3176476035
2020-07-06 03:30:00,0.594,-0.28350000000000003,0.6581855741,0.334,-0.14350000000000002,0.36352200760000003,0.26,-0.14,0.2952964612,0.604,-0.29350000000000004,0.6715342508000001,0.334,-0.14350000000000002,0.36352200760000003,0.27,-0.15,0.3088689042
2020-07-06 04:00:00,0.622,-0.263,0.6753169626000001,0.342,-0.14300000000000002,0.370692595,0.28,-0.12,0.3046309242,0.622,-0.303,0.6918764341,0.342,-0.14300000000000002,0.370692595,0.28,-0.16,0.3224903099
2020-07-06 04:30:00,0.6555000000000001,-0.296,0.7192330985000001,0.3655,-0.156,0.3973993583,0.29,-0.14,0.3220248438,0.6655,-0.306,0.7324795219,0.3655,-0.156,0.3973993583,0.30000000000000004,-0.15,0.3354101966
2020-07-06 05:00:00,0.589,-0.264,0.6454587516,0.329,-0.134,0.3552421709,0.26,-0.13,0.2906888371,0.589,-0.274,0.6496129617,0.329,-0.134,0.3552421709,0.26,-0.14,0.2952964612
2020-07-06 05:30:00,0.47650000000000003,-0.1875,0.5120629844,0.2765,-0.0775,0.287155881,0.2,-0.11,0.2282542442,0.47650000000000003,-0.1875,0.5120629844,0.2765,-0.0775,0.287155881,0.2,-0.11,0.2282542442
2020-07-06 06:00:00,0.4015,-0.1505,0.42878024670000003,0.2515,-0.0405,0.2547400636,0.15,-0.11,0.1860107524,0.4015,-0.1505,0.42878024670000003,0.2515,-0.0405,0.2547400636,0.15,-0.11,0.1860107524
2020-07-06 06:30:00,0.3915,-0.1715,0.4274160736,0.2615,-0.051500000000000004,0.2665229821,0.13,-0.12,0.1769180601,0.3915,-0.18150000000000002,0.43152578140000003,0.2615,-0.051500000000000004,0.2665229821,0.13,-0.13,0.1838477631
2020-07-06 07:00:00,0.365,-0.1555,0.39674330490000004,0.245,-0.035500000000000004,0.24755857890000002,0.12,-0.12,0.1697056275,0.365,-0.1655,0.4007683246,0.245,-0.035500000000000004,0.24755857890000002,0.12,-0.13,0.1769180601
2020-07-06 07:30:00,0.484,-0.2485,0.5440664022,0.304,-0.0985,0.3195594624,0.18,-0.15,0.2343074903,0.484,-0.2585,0.5487059777000001,0.304,-0.0985,0.3195594624,0.18,-0.16,0.24083189160000001
2020-07-06 08:00:00,0.41550000000000004,-0.246,0.4828625581,0.2755,-0.076,0.28579057020000004,0.14,-0.17,0.22022715550000002,0.42550000000000004,-0.256,0.49657451610000003,0.2755,-0.076,0.28579057020000004,0.15,-0.18,0.2343074903
2020-07-06 08:30:00,0.36150000000000004,-0.12350000000000001,0.38201374320000003,0.24150000000000002,-0.0135,0.2418770349,0.12,-0.11,0.16278820600000002,0.36150000000000004,-0.1335,0.3853628161,0.24150000000000002,-0.0135,0.2418770349,0.12,-0.12,0.1697056275
2020-07-06 09:00:00,0.371,-0.219,0.4308155058,0.251,-0.039,0.2540118107,0.12,-0.18,0.2163330765,0.371,-0.229,0.4359839447,0.251,-0.039,0.2540118107,0.12,-0.19,0.22472205050000002
2020-07-06 09:30:00,0.3975,-0.295,0.49500631310000004,0.2775,-0.075,0.28745651850000004,0.12,-0.22,0.2505992817,0.40750000000000003,-0.305,0.5090002456,0.2775,-0.075,0.28745651850000004,0.13,-0.23,0.2641968963
2020-07-06 10:00:00,0.5215000000000001,-0.3765,0.643206421,0.3415,-0.1265,0.3641764682,0.18,-0.25,0.30805843600000005,0.5215000000000001,-0.3965,0.6551141122,0.3415,-0.1265,0.3641764682,0.18,-0.27,0.3244996148
2020-07-06 10:30:00,0.434,-0.2305,0.4914125049,0.28400000000000003,-0.0805,0.2951884991,0.15,-0.15,0.2121320344,0.434,-0.2305,0.4914125049,0.28400000000000003,-0.0805,0.2951884991,0.15,-0.15,0.2121320344
2020-07-06 11:00:00,0.358,-0.2565,0.4404046435,0.258,-0.0565,0.2641140852,0.1,-0.2,0.2236067977,0.368,-0.2665,0.45436356590000004,0.258,-0.0565,0.2641140852,0.11,-0.21,0.2370653918
2020-07-06 11:30:00,0.389,-0.2625,0.4692837628,0.269,-0.0625,0.2761652585,0.12,-0.2,0.2332380758,0.389,-0.2725,0.47494973420000003,0.269,-0.0625,0.2761652585,0.12,-0.21,0.2418677324
2020-07-06 12:00:00,0.426,-0.3085,0.525973621,0.296,-0.08850000000000001,0.3089470019,0.13,-0.22,0.2555386468,0.426,-0.3185,0.5319006016,0.296,-0.08850000000000001,0.3089470019,0.13,-0.23,0.2641968963
2020-07-06 12:30:00,0.36250000000000004,-0.23850000000000002,0.43392222810000003,0.2525,-0.0285,0.2541033254,0.11,-0.21,0.2370653918,0.36250000000000004,-0.23850000000000002,0.43392222810000003,0.2525,-0.0285,0.2541033254,0.11,-0.21,0.2370653918
2020-07-06 13:00:00,0.377,-0.198,0.4258321265,0.257,-0.058,0.26346347000000003,0.12,-0.14,0.1843908891,0.367,-0.20800000000000002,0.4218447582,0.257,-0.058,0.26346347000000003,0.11,-0.15,0.1860107524
2020-07-06 13:30:00,0.424,-0.194,0.46627459720000003,0.28400000000000003,-0.074,0.2934825378,0.14,-0.12,0.1843908891,0.424,-0.20400000000000001,0.4705231131,0.28400000000000003,-0.074,0.2934825378,0.14,-0.13,0.1910497317
2020-07-06 14:00:00,0.405,-0.1995,0.4514700987,0.275,-0.059500000000000004,0.2813631994,0.13,-0.14,0.1910497317,0.41500000000000004,-0.20950000000000002,0.4648819743,0.275,-0.059500000000000004,0.2813631994,0.14,-0.15,0.2051828453
2020-07-06 14:30:00,0.34850000000000003,-0.147,0.378234385,0.2485,-0.037,0.2512394276,0.1,-0.11,0.1486606875,0.34850000000000003,-0.157,0.3822319322,0.2485,-0.037,0.2512394276,0.1,-0.12,0.1562049935
2020-07-06 15:00:00,0.3715,-0.152,0.4013928873,0.2515,-0.032,0.2535276119,0.12,-0.12,0.1697056275,0.3715,-0.162,0.4052853933,0.2515,-0.032,0.2535276119,0.12,-0.13,0.1769180601
2020-07-06 15:30:00,0.374,-0.257,0.4537895988,0.264,-0.057,0.2700833205,0.11,-0.2,0.2282542442,0.374,-0.267,0.4595269307,0.264,-0.057,0.2700833205,0.11,-0.21,0.2370653918
2020-07-06 16:00:00,0.3375,0.189,0.3868168171,0.23750000000000002,-0.011,0.23775460040000002,0.1,0.2,0.2236067977,0.20750000000000002,-0.5710000000000001,0.6075337439,0.23750000000000002,-0.011,0.23775460040000002,-0.03,-0.56,0.5608029957
2020-07-06 16:30:00,0.40900000000000003,0.2165,0.46276695,0.269,-0.0635,0.2763932886,0.14,0.28,0.31304951680000004,0.379,-0.7635000000000001,0.8523926619000001,0.269,-0.0635,0.2763932886,0.11,-0.7000000000000001,0.7085901495
2020-07-06 17:00:00,0.3945,0.30000000000000004,0.4956109866,0.2545,-0.05,0.25936509020000004,0.14,0.35000000000000003,0.3769615365,0.35450000000000004,-0.67,0.7580041227000001,0.2545,-0.05,0.25936509020000004,0.1,-0.62,0.6280127387000001
2020-07-06 17:30:00,0.3005,0.29550000000000004,0.42145047160000004,0.24050000000000002,-0.0245,0.24174469999999998,0.06,0.32,0.32557641190000003,0.21050000000000002,-0.6745,0.7065836822,0.24050000000000002,-0.0245,0.24174469999999998,-0.03,-0.65,0.6506919394
2020-07-06 18:00:00,0.402,0.335,0.5232867283,0.242,-0.035,0.24451789300000001,0.16,0.37,0.4031128874,0.362,-0.635,0.7309370698000001,0.242,-0.035,0.24451789300000001,0.12,-0.6000000000000001,0.6118823416
2020-07-06 18:30:00,0.40750000000000003,0.3905,0.5643992381,0.23750000000000002,-0.0095,0.2376899241,0.17,0.4,0.4346262762,0.35750000000000004,-0.5795,0.680901241,0.23750000000000002,-0.0095,0.2376899241,0.12,-0.5700000000000001,0.5824946352
2020-07-06 19:00:00,0.4525,0.366,0.5819899054000001,0.24250000000000002,-0.034,0.2448719053,0.21,0.4,0.4517742799,0.3925,-0.604,0.7203278767,0.24250000000000002,-0.034,0.2448719053,0.15,-0.5700000000000001,0.5894064811
2020-07-06 19:30:00,0.4055,0.41000000000000003,0.5766543592,0.23550000000000001,0.0,0.23550000000000001,0.17,0.41000000000000003,0.4438468204,0.34550000000000003,-0.55,0.6495153963,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.55,0.5608921465
2020-07-06 20:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-07-06 20:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-06 21:00:00,0.387,-0.088,0.3968790748,0.23700000000000002,-0.008,0.2371349827,0.15,-0.08,0.17,0.397,-0.088,0.40663620100000003,0.23700000000000002,-0.008,0.2371349827,0.16,-0.08,0.1788854382
2020-07-06 21:30:00,0.388,-0.096,0.3996998874,0.23800000000000002,-0.016,0.2385372088,0.15,-0.08,0.17,0.398,-0.106,0.4118737671,0.23800000000000002,-0.016,0.2385372088,0.16,-0.09,0.1835755975
2020-07-06 22:00:00,0.336,-0.0805,0.34550868300000004,0.23600000000000002,-0.0005,0.23600052970000002,0.1,-0.08,0.1280624847,0.34600000000000003,-0.0805,0.3552411153,0.23600000000000002,-0.0005,0.23600052970000002,0.11,-0.08,0.1360147051
2020-07-06 22:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-06 23:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-06 23:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-07 00:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-07-07 00:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-07 01:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 01:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 02:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 02:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 03:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 03:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 04:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 04:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 05:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-07 05:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-07 06:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001
2020-07-07 06:30:00,0.23550000000000001,-0.09,0.25211158240000003,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.09,0.09,0.23550000000000001,-0.1,0.255852008,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.1,0.1
2020-07-07 07:00:00,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001
2020-07-07 07:30:00,0.326,-0.11750000000000001,0.3465288588,0.23600000000000002,-0.007500000000000001,0.2361191437,0.09,-0.11,0.14212670400000002,0.326,-0.1275,0.3500460684,0.23600000000000002,-0.007500000000000001,0.2361191437,0.09,-0.12,0.15
2020-07-07 08:00:00,0.331,-0.181,0.37725588130000004,0.241,-0.041,0.2444626761,0.09,-0.14,0.1664331698,0.331,-0.191,0.38215441910000003,0.241,-0.041,0.2444626761,0.09,-0.15,0.1749285568
2020-07-07 08:30:00,0.3715,-0.3145,0.4867468541,0.2715,-0.0945,0.287476086,0.1,-0.22,0.24166091950000002,0.3715,-0.3245,0.493267169,0.2715,-0.0945,0.287476086,0.1,-0.23,0.25079872410000004
2020-07-07 09:00:00,0.3645,-0.3395,0.4981169541,0.2645,-0.0995,0.2825960014,0.1,-0.24,0.26,0.3645,-0.3395,0.4981169541,0.2645,-0.0995,0.2825960014,0.1,-0.24,0.26
2020-07-07 09:30:00,0.4315,-0.3275,0.5417088702,0.3215,-0.1275,0.3458590753,0.11,-0.2,0.2282542442,0.4315,-0.40750000000000003,0.5935052654,0.3215,-0.1275,0.3458590753,0.11,-0.28,0.3008321791
2020-07-07 10:00:00,0.426,-0.275,0.5070512795000001,0.306,-0.115,0.3268960079,0.12,-0.16,0.2,0.426,-0.28500000000000003,0.5125436567,0.306,-0.115,0.3268960079,0.12,-0.17,0.2080865205
2020-07-07 10:30:00,0.3785,-0.23900000000000002,0.447641877,0.2785,-0.099,0.29557274910000003,0.1,-0.14,0.1720465053,0.3785,-0.249,0.4530598746,0.2785,-0.099,0.29557274910000003,0.1,-0.15,0.1802775638
2020-07-07 11:00:00,0.404,-0.3295,0.5213312287,0.304,-0.1095,0.3231195599,0.1,-0.22,0.24166091950000002,0.404,-0.3395,0.5277084896,0.304,-0.1095,0.3231195599,0.1,-0.23,0.25079872410000004
2020-07-07 11:30:00,0.425,-0.296,0.5179198780000001,0.305,-0.116,0.3263142657,0.12,-0.18,0.2163330765,0.425,-0.306,0.5236993412000001,0.305,-0.116,0.3263142657,0.12,-0.19,0.22472205050000002
2020-07-07 12:00:00,0.35650000000000004,-0.29050000000000004,0.4598722649,0.2665,-0.09050000000000001,0.2814471531,0.09,-0.2,0.219317122,0.35650000000000004,-0.3005,0.4662536863,0.2665,-0.09050000000000001,0.2814471531,0.09,-0.21,0.2284731932
2020-07-07 12:30:00,0.3295,-0.129,0.3538520171,0.23950000000000002,-0.019,0.2402524714,0.09,-0.11,0.14212670400000002,0.3295,-0.139,0.3576188614,0.23950000000000002,-0.019,0.2402524714,0.09,-0.12,0.15
2020-07-07 13:00:00,0.4605,-0.259,0.5283381966,0.3105,-0.109,0.32907635890000003,0.15,-0.15,0.2121320344,0.47050000000000003,-0.269,0.541969787,0.3105,-0.109,0.32907635890000003,0.16,-0.16,0.22627417
2020-07-07 13:30:00,0.4975,-0.17400000000000002,0.5270505194,0.3275,-0.124,0.3501888776,0.17,-0.05,0.1772004515,0.48750000000000004,-0.404,0.6331447307,0.3275,-0.124,0.3501888776,0.16,-0.28,0.3224903099
2020-07-07 14:00:00,0.423,0.18150000000000002,0.4602947425,0.28300000000000003,-0.0985,0.2996518814,0.14,0.28,0.31304951680000004,0.383,-0.7885000000000001,0.8765964009,0.28300000000000003,-0.0985,0.2996518814,0.1,-0.6900000000000001,0.6972087205
2020-07-07 14:30:00,0.5675,0.139,0.5842749781000001,0.35750000000000004,-0.14100000000000001,0.3843009888,0.21,0.28,0.35000000000000003,0.5175000000000001,-0.841,0.9874650627,0.35750000000000004,-0.14100000000000001,0.3843009888,0.16,-0.7000000000000001,0.7180529228
2020-07-07 15:00:00,0.5935,0.052500000000000005,0.5958175056,0.3835,-0.1575,0.4145823199,0.21,0.21,0.29698484810000003,0.5235000000000001,-0.9175000000000001,1.0563420374,0.3835,-0.1575,0.4145823199,0.14,-0.76,0.7727871635
2020-07-07 15:30:00,0.6485000000000001,0.1075,0.6573496026,0.3885,-0.1625,0.42111577980000003,0.26,0.27,0.3748332963,0.5885,-0.8625,1.0441448654,0.3885,-0.1625,0.42111577980000003,0.2,-0.7000000000000001,0.7280109889
2020-07-07 16:00:00,0.6155,0.034,0.6164383586000001,0.3855,-0.166,0.4197216339,0.23,0.2,0.3047950131,0.5555,-0.936,1.0884283394,0.3855,-0.166,0.4197216339,0.17,-0.77,0.7885429601
2020-07-07 16:30:00,0.651,0.08750000000000001,0.6568540553000001,0.391,-0.1625,0.4234232516,0.26,0.25,0.3606937759,0.591,-0.8825000000000001,1.0621145183,0.391,-0.1625,0.4234232516,0.2,-0.72,0.7472616677
2020-07-07 17:00:00,0.7035,0.138,0.7169074208,0.3935,-0.162,0.4255423011,0.31,0.30000000000000004,0.4313930922,0.6435000000000001,-0.8320000000000001,1.051815692,0.3935,-0.162,0.4255423011,0.25,-0.67,0.7151223672
2020-07-07 17:30:00,0.742,0.16,0.7590546752,0.392,-0.16,0.42339579590000004,0.35000000000000003,0.32,0.4742362281,0.6920000000000001,-0.8,1.0577636787,0.392,-0.16,0.42339579590000004,0.30000000000000004,-0.64,0.7068238819
2020-07-07 18:00:00,0.7395,0.1605,0.7567169220000001,0.3895,-0.1595,0.4208925041,0.35000000000000003,0.32,0.4742362281,0.6895,-0.7995,1.0557511544,0.3895,-0.1595,0.4208925041,0.30000000000000004,-0.64,0.7068238819
2020-07-07 18:30:00,0.731,0.1405,0.7443797754,0.381,-0.1695,0.4170026978,0.35000000000000003,0.31,0.4675467891,0.671,-0.8195,1.0591606347,0.381,-0.1695,0.4170026978,0.29,-0.65,0.7117583860000001
2020-07-07 19:00:00,0.3855,0.1675,0.4203171422,0.29550000000000004,-0.0825,0.3068004237,0.09,0.25,0.2657066051,0.3155,-0.9025000000000001,0.9560577911,0.29550000000000004,-0.0825,0.3068004237,0.02,-0.8200000000000001,0.8202438662
2020-07-07 19:30:00,0.0955,0.43,0.4404772979,0.23550000000000001,0.0,0.23550000000000001,-0.14,0.43,0.4522167622,0.025500000000000002,-0.97,0.9703351225,0.23550000000000001,0.0,0.23550000000000001,-0.21,-0.97,0.9924716621
2020-07-07 20:00:00,0.1555,0.1,0.1848790145,0.23550000000000001,0.0,0.23550000000000001,-0.08,0.1,0.1280624847,0.0455,-0.92,0.9211244487,0.23550000000000001,0.0,0.23550000000000001,-0.19,-0.92,0.9394147114
2020-07-07 20:30:00,0.24150000000000002,0.1285,0.2735589516,0.24150000000000002,-0.0115,0.24177365450000002,0.0,0.14,0.14,0.1115,-0.8815000000000001,0.8885237757000001,0.24150000000000002,-0.0115,0.24177365450000002,-0.13,-0.87,0.8796590248
2020-07-07 21:00:00,0.6970000000000001,-0.3365,0.7739775514,0.377,-0.1665,0.4121301372,0.32,-0.17,0.36235341860000003,0.6970000000000001,-0.3365,0.7739775514,0.377,-0.1665,0.4121301372,0.32,-0.17,0.36235341860000003
2020-07-07 21:30:00,0.65,-0.3035,0.7173647956,0.36,-0.1535,0.3913594895,0.29,-0.15,0.3264965543,0.66,-0.3135,0.7306724642,0.36,-0.1535,0.3913594895,0.30000000000000004,-0.16,0.34
2020-07-07 22:00:00,0.5625,-0.2325,0.6086563070000001,0.3125,-0.1325,0.3394296687,0.25,-0.1,0.2692582404,0.5625,-0.29250000000000004,0.6340051262,0.3125,-0.1325,0.3394296687,0.25,-0.16,0.29681644160000004
2020-07-07 22:30:00,0.5035000000000001,-0.20450000000000002,0.5434450294000001,0.28350000000000003,-0.10450000000000001,0.3021464877,0.22,-0.1,0.24166091950000002,0.5035000000000001,-0.2245,0.5512825954,0.28350000000000003,-0.10450000000000001,0.3021464877,0.22,-0.12,0.2505992817
2020-07-07 23:00:00,0.48050000000000004,-0.199,0.5200781191,0.2705,-0.099,0.2880473051,0.21,-0.1,0.23259406700000002,0.48050000000000004,-0.219,0.5280542112000001,0.2705,-0.099,0.2880473051,0.21,-0.12,0.2418677324
2020-07-07 23:30:00,0.4455,-0.17450000000000002,0.4784563721,0.2555,-0.0745,0.2661400008,0.19,-0.1,0.2147091055,0.4455,-0.17450000000000002,0.4784563721,0.2555,-0.0745,0.2661400008,0.19,-0.1,0.2147091055
2020-07-08 00:00:00,0.4305,-0.149,0.45555597900000006,0.2505,-0.059000000000000004,0.2573543277,0.18,-0.09,0.201246118,0.4305,-0.159,0.45892401330000004,0.2505,-0.059000000000000004,0.2573543277,0.18,-0.1,0.2059126028
2020-07-08 00:30:00,0.3985,-0.0975,0.41025418950000003,0.23850000000000002,-0.0175,0.23914117170000002,0.16,-0.08,0.1788854382,0.3985,-0.0975,0.41025418950000003,0.23850000000000002,-0.0175,0.23914117170000002,0.16,-0.08,0.1788854382
2020-07-08 01:00:00,0.3865,-0.09050000000000001,0.39695402760000004,0.23650000000000002,-0.0105,0.2367329719,0.15,-0.08,0.17,0.3865,-0.09050000000000001,0.39695402760000004,0.23650000000000002,-0.0105,0.2367329719,0.15,-0.08,0.17
2020-07-08 01:30:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-08 02:00:00,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-07-08 02:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-08 03:00:00,0.35550000000000004,-0.082,0.3648345515,0.23550000000000001,-0.002,0.23550849240000002,0.12,-0.08,0.14422205100000002,0.3655,-0.082,0.3745854375,0.23550000000000001,-0.002,0.23550849240000002,0.13,-0.08,0.15264337520000001
2020-07-08 03:30:00,0.379,-0.0925,0.39012465960000003,0.23900000000000002,-0.0125,0.23932665960000002,0.14,-0.08,0.161245155,0.379,-0.0925,0.39012465960000003,0.23900000000000002,-0.0125,0.23932665960000002,0.14,-0.08,0.161245155
2020-07-08 04:00:00,0.378,-0.09050000000000001,0.38868271120000003,0.23800000000000002,-0.0105,0.23823150510000002,0.14,-0.08,0.161245155,0.378,-0.09050000000000001,0.38868271120000003,0.23800000000000002,-0.0105,0.23823150510000002,0.14,-0.08,0.161245155
2020-07-08 04:30:00,0.356,-0.081,0.3650986168,0.23600000000000002,-0.001,0.2360021186,0.12,-0.08,0.14422205100000002,0.366,-0.081,0.3748559723,0.23600000000000002,-0.001,0.2360021186,0.13,-0.08,0.15264337520000001
2020-07-08 05:00:00,0.356,-0.084,0.3657758877,0.23600000000000002,-0.004,0.2360338959,0.12,-0.08,0.14422205100000002,0.366,-0.084,0.3755156455,0.23600000000000002,-0.004,0.2360338959,0.13,-0.08,0.15264337520000001
2020-07-08 05:30:00,0.356,-0.0835,0.3656613871,0.23600000000000002,-0.0035,0.236025952,0.12,-0.08,0.14422205100000002,0.366,-0.0835,0.37540411560000003,0.23600000000000002,-0.0035,0.236025952,0.13,-0.08,0.15264337520000001
2020-07-08 06:00:00,0.356,-0.094,0.36820103200000004,0.23600000000000002,-0.004,0.2360338959,0.12,-0.09,0.15,0.356,-0.094,0.36820103200000004,0.23600000000000002,-0.004,0.2360338959,0.12,-0.09,0.15
2020-07-08 06:30:00,0.326,-0.0935,0.3391434062,0.23600000000000002,-0.0035,0.236025952,0.09,-0.09,0.1272792206,0.326,-0.10350000000000001,0.3420354514,0.23600000000000002,-0.0035,0.236025952,0.09,-0.1,0.13453624050000001
2020-07-08 07:00:00,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206
2020-07-08 07:30:00,0.3255,-0.04,0.3279485478,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.04,0.09848857800000001,0.3155,-0.16,0.3537516784,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.16,0.1788854382
2020-07-08 08:00:00,0.3155,-0.1,0.33096865410000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.1,0.1280624847,0.3155,-0.11,0.334126099,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.11,0.1360147051
2020-07-08 08:30:00,0.23550000000000001,-0.1,0.255852008,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.1,0.1,0.3155,-0.11,0.334126099,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.11,0.1360147051
2020-07-08 09:00:00,0.1555,-0.14,0.2092373055,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.14,0.161245155,0.1555,-0.15,0.21605612700000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.15,0.17
2020-07-08 09:30:00,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423,0.156,-0.18,0.2381931989,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.18,0.19697715600000001
2020-07-08 10:00:00,0.1555,-0.17,0.2303915146,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.17,0.1878829423,0.1555,-0.18,0.2378660337,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.18,0.19697715600000001
2020-07-08 10:30:00,0.23550000000000001,-0.09,0.25211158240000003,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.09,0.09,0.23550000000000001,-0.09,0.25211158240000003,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.09,0.09
2020-07-08 11:00:00,0.1555,-0.17,0.2303915146,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.17,0.1878829423,0.1555,-0.17,0.2303915146,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.17,0.1878829423
2020-07-08 11:30:00,0.316,-0.14,0.3456240732,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.14,0.161245155,0.316,-0.16,0.35419768490000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.16,0.1788854382
2020-07-08 12:00:00,0.328,-0.10450000000000001,0.3442444626,0.23800000000000002,-0.0145,0.23844129260000002,0.09,-0.09,0.1272792206,0.328,-0.1245,0.35083365,0.23800000000000002,-0.0145,0.23844129260000002,0.09,-0.11,0.14212670400000002
2020-07-08 12:30:00,0.3285,-0.1695,0.3696518632,0.23850000000000002,-0.0495,0.2435826348,0.09,-0.12,0.15,0.3285,-0.17950000000000002,0.3743427574,0.23850000000000002,-0.0495,0.2435826348,0.09,-0.13,0.158113883
2020-07-08 13:00:00,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155,0.3155,-0.15,0.3493425969,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.15,0.17
2020-07-08 13:30:00,0.3155,-0.1,0.33096865410000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.1,0.1280624847,0.3155,-0.11,0.334126099,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.11,0.1360147051
2020-07-08 14:00:00,0.337,-0.28700000000000003,0.442648845,0.247,-0.077,0.25872379090000003,0.09,-0.21,0.2284731932,0.337,-0.297,0.44919706140000004,0.247,-0.077,0.25872379090000003,0.09,-0.22,0.23769728650000002
2020-07-08 14:30:00,0.36250000000000004,-0.2795,0.4577406471,0.2625,-0.08950000000000001,0.2773382411,0.1,-0.19,0.2147091055,0.36250000000000004,-0.28950000000000004,0.46391432400000004,0.2625,-0.08950000000000001,0.2773382411,0.1,-0.2,0.2236067977
2020-07-08 15:00:00,0.337,-0.292,0.445906941,0.247,-0.07200000000000001,0.2572800031,0.09,-0.22,0.23769728650000002,0.337,-0.302,0.45251850790000003,0.247,-0.07200000000000001,0.2572800031,0.09,-0.23,0.24698178070000001
2020-07-08 15:30:00,0.34900000000000003,-0.2765,0.4452563868,0.249,-0.0665,0.2577270843,0.1,-0.21,0.23259406700000002,0.34900000000000003,-0.28650000000000003,0.45153432870000004,0.249,-0.0665,0.2577270843,0.1,-0.22,0.24166091950000002
2020-07-08 16:00:00,0.3375,-0.153,0.3705607238,0.23750000000000002,-0.013000000000000001,0.23785552340000002,0.1,-0.14,0.1720465053,0.3375,-0.163,0.3748002801,0.23750000000000002,-0.013000000000000001,0.23785552340000002,0.1,-0.15,0.1802775638
2020-07-08 16:30:00,0.3355,-0.115,0.3546621632,0.23550000000000001,-0.005,0.2355530726,0.1,-0.11,0.1486606875,0.3355,-0.125,0.35802967750000003,0.23550000000000001,-0.005,0.2355530726,0.1,-0.12,0.1562049935
2020-07-08 17:00:00,0.4015,-0.1265,0.42095664860000004,0.24150000000000002,-0.036500000000000005,0.24424270720000002,0.16,-0.09,0.1835755975,0.4015,-0.1365,0.4240689802,0.24150000000000002,-0.036500000000000005,0.24424270720000002,0.16,-0.1,0.1886796226
2020-07-08 17:30:00,0.419,-0.163,0.4495887009,0.249,-0.073,0.2594802497,0.17,-0.09,0.19235384060000002,0.429,-0.17300000000000001,0.46256891380000004,0.249,-0.073,0.2594802497,0.18,-0.1,0.2059126028
2020-07-08 18:00:00,0.515,-0.23600000000000002,0.5664988967,0.295,-0.116,0.3169873815,0.22,-0.12,0.2505992817,0.525,-0.246,0.5797766811,0.295,-0.116,0.3169873815,0.23,-0.13,0.2641968963
2020-07-08 18:30:00,0.4555,-0.215,0.5036916219,0.2655,-0.095,0.2819844854,0.19,-0.12,0.22472205050000002,0.4655,-0.225,0.5170253862,0.2655,-0.095,0.2819844854,0.2,-0.13,0.2385372088
2020-07-08 19:00:00,0.4555,-0.21150000000000002,0.5022076264,0.2655,-0.0915,0.2808246784,0.19,-0.12,0.22472205050000002,0.4655,-0.2215,0.5155118815,0.2655,-0.0915,0.2808246784,0.2,-0.13,0.2385372088
2020-07-08 19:30:00,0.5505,-0.258,0.6079590858,0.3105,-0.128,0.33584855220000004,0.24,-0.13,0.2729468813,0.5605,-0.268,0.6212763073,0.3105,-0.128,0.33584855220000004,0.25,-0.14,0.2865309756
2020-07-08 20:00:00,0.49250000000000005,-0.211,0.5357959033,0.28250000000000003,-0.101,0.3000120831,0.21,-0.11,0.2370653918,0.5025000000000001,-0.221,0.5489510452,0.28250000000000003,-0.101,0.3000120831,0.22,-0.12,0.2505992817
2020-07-08 20:30:00,0.495,-0.228,0.5449853209000001,0.28500000000000003,-0.108,0.3047769676,0.21,-0.12,0.2418677324,0.505,-0.23800000000000002,0.5582732306,0.28500000000000003,-0.108,0.3047769676,0.22,-0.13,0.2555386468
2020-07-08 21:00:00,0.5135000000000001,-0.23600000000000002,0.5651356032,0.29350000000000004,-0.116,0.3155919042,0.22,-0.12,0.2505992817,0.5235000000000001,-0.246,0.5784187497000001,0.29350000000000004,-0.116,0.3155919042,0.23,-0.13,0.2641968963
2020-07-08 21:30:00,0.47500000000000003,-0.211,0.5197557118,0.275,-0.101,0.2929607482,0.2,-0.11,0.2282542442,0.485,-0.211,0.5289102003,0.275,-0.101,0.2929607482,0.21,-0.11,0.2370653918
2020-07-08 22:00:00,0.439,-0.17450000000000002,0.4724100443,0.259,-0.0745,0.26950185530000004,0.18,-0.1,0.2059126028,0.449,-0.17450000000000002,0.4817169812,0.259,-0.0745,0.26950185530000004,0.19,-0.1,0.2147091055
2020-07-08 22:30:00,0.4045,-0.1295,0.42472402800000003,0.24450000000000002,-0.0395,0.24767014350000002,0.16,-0.09,0.1835755975,0.41450000000000004,-0.1295,0.4342585635,0.24450000000000002,-0.0395,0.24767014350000002,0.17,-0.09,0.19235384060000002
2020-07-08 23:00:00,0.4035,-0.1275,0.4231648615,0.24350000000000002,-0.0375,0.2463706557,0.16,-0.09,0.1835755975,0.41350000000000003,-0.1275,0.4327106423,0.24350000000000002,-0.0375,0.2463706557,0.17,-0.09,0.19235384060000002
2020-07-08 23:30:00,0.4355,-0.17450000000000002,0.4691593546,0.2555,-0.0745,0.2661400008,0.18,-0.1,0.2059126028,0.4355,-0.1845,0.47296987220000003,0.2555,-0.0745,0.2661400008,0.18,-0.11,0.2109502311
2020-07-09 00:00:00,0.47400000000000003,-0.1965,0.5131162149,0.274,-0.0965,0.29049655760000004,0.2,-0.1,0.2236067977,0.484,-0.20650000000000002,0.5262112218,0.274,-0.0965,0.29049655760000004,0.21,-0.11,0.2370653918
2020-07-09 00:30:00,0.6665,-0.28550000000000003,0.7250741341,0.3665,-0.14550000000000002,0.3943253733,0.30000000000000004,-0.14,0.3310589071,0.6665,-0.29550000000000004,0.7290696126,0.3665,-0.14550000000000002,0.3943253733,0.30000000000000004,-0.15,0.3354101966
2020-07-09 01:00:00,0.6995,-0.08650000000000001,0.7048279932,0.3795,-0.1565,0.4105027406,0.32,0.07,0.32756678710000003,0.6795,-0.5265000000000001,0.8596060144000001,0.3795,-0.1565,0.4105027406,0.30000000000000004,-0.37,0.47634021460000003
2020-07-09 01:30:00,0.717,0.1715,0.7372253726,0.377,-0.1585,0.4089636292,0.34,0.33,0.47381430960000004,0.657,-0.7885000000000001,1.0263436315,0.377,-0.1585,0.4089636292,0.28,-0.63,0.6894200461000001
2020-07-09 02:00:00,0.7015,0.17450000000000002,0.7228779288,0.3715,-0.1555,0.40273129999999996,0.33,0.33,0.46669047560000004,0.6415000000000001,-0.7855000000000001,1.0141659134,0.3715,-0.1555,0.40273129999999996,0.27,-0.63,0.6854195795
2020-07-09 02:30:00,0.6975,-0.0785,0.7019034834,0.3775,-0.1585,0.4094245962,0.32,0.08,0.32984845,0.6675,-0.5485,0.8639493619,0.3775,-0.1585,0.4094245962,0.29,-0.39,0.48600411520000003
2020-07-09 03:00:00,0.6765,-0.3105,0.7443537465000001,0.3765,-0.1605,0.4092829095,0.30000000000000004,-0.15,0.3354101966,0.6865,-0.3205,0.7576295269000001,0.3765,-0.1605,0.4092829095,0.31,-0.16,0.3488552709
2020-07-09 03:30:00,0.678,-0.3095,0.7453014491000001,0.378,-0.1595,0.4102733845,0.30000000000000004,-0.15,0.3354101966,0.6880000000000001,-0.3195,0.758567235,0.378,-0.1595,0.4102733845,0.31,-0.16,0.3488552709
2020-07-09 04:00:00,0.6795,-0.311,0.7472892680000001,0.3795,-0.161,0.4122393116,0.30000000000000004,-0.15,0.3354101966,0.6895,-0.321,0.7605598267,0.3795,-0.161,0.4122393116,0.31,-0.16,0.3488552709
2020-07-09 04:30:00,0.677,-0.3115,0.745225637,0.377,-0.1615,0.4101356483,0.30000000000000004,-0.15,0.3354101966,0.687,-0.3215,0.7585059327,0.377,-0.1615,0.4101356483,0.31,-0.16,0.3488552709
2020-07-09 05:00:00,0.679,-0.309,0.7460040214,0.379,-0.159,0.4110012165,0.30000000000000004,-0.15,0.3354101966,0.6890000000000001,-0.319,0.7592641174,0.379,-0.159,0.4110012165,0.31,-0.16,0.3488552709
2020-07-09 05:30:00,0.6755,-0.3125,0.7442825404000001,0.3755,-0.1625,0.4091533942,0.30000000000000004,-0.15,0.3354101966,0.6855,-0.3225,0.7575727688,0.3755,-0.1625,0.4091533942,0.31,-0.16,0.3488552709
2020-07-09 06:00:00,0.659,-0.3295,0.7367843986,0.379,-0.1595,0.4111949051,0.28,-0.17,0.32756678710000003,0.669,-0.3395,0.7502141361,0.379,-0.1595,0.4111949051,0.29,-0.18,0.3413209633
2020-07-09 06:30:00,0.6365000000000001,-0.339,0.7211471764,0.3765,-0.159,0.4086970149,0.26,-0.18,0.316227766,0.6365000000000001,-0.34900000000000003,0.7259016807,0.3765,-0.159,0.4086970149,0.26,-0.19,0.3220248438
2020-07-09 07:00:00,0.644,-0.129,0.6567929659,0.374,-0.159,0.40639512790000004,0.27,0.03,0.27166155410000004,0.614,-0.549,0.8236485901,0.374,-0.159,0.40639512790000004,0.24,-0.39,0.4579301257
2020-07-09 07:30:00,0.5485,-0.303,0.6266268826,0.3385,-0.14300000000000002,0.36746598480000003,0.21,-0.16,0.2640075756,0.5485,-0.313,0.6315229608,0.3385,-0.14300000000000002,0.36746598480000003,0.21,-0.17,0.27018512170000003
2020-07-09 08:00:00,0.444,-0.271,0.5201701645,0.294,-0.121,0.317926092,0.15,-0.15,0.2121320344,0.444,-0.281,0.5254493315000001,0.294,-0.121,0.317926092,0.15,-0.16,0.219317122
2020-07-09 08:30:00,0.361,-0.189,0.40748251500000005,0.251,-0.059000000000000004,0.2578410363,0.11,-0.13,0.17029386370000002,0.361,-0.199,0.4122159628,0.251,-0.059000000000000004,0.2578410363,0.11,-0.14,0.1780449381
2020-07-09 09:00:00,0.328,-0.12250000000000001,0.35012890480000003,0.23800000000000002,-0.0125,0.2383280302,0.09,-0.11,0.14212670400000002,0.328,-0.1325,0.3537516784,0.23800000000000002,-0.0125,0.2383280302,0.09,-0.12,0.15
2020-07-09 09:30:00,0.3155,-0.1135,0.3352946465,0.23550000000000001,-0.0035,0.23552600710000002,0.08,-0.11,0.1360147051,0.3155,-0.12350000000000001,0.33881041900000003,0.23550000000000001,-0.0035,0.23552600710000002,0.08,-0.12,0.14422205100000002
2020-07-09 10:00:00,0.34400000000000003,-0.164,0.3810931645,0.244,-0.044,0.2479354755,0.1,-0.12,0.1562049935,0.34400000000000003,-0.17400000000000002,0.3855022698,0.244,-0.044,0.2479354755,0.1,-0.13,0.1640121947
2020-07-09 10:30:00,0.23550000000000001,-0.1,0.255852008,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.1,0.1,0.23550000000000001,-0.11,0.2599235465,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.11,0.11
2020-07-09 11:00:00,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001,0.3155,-0.1,0.33096865410000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.1,0.1280624847
2020-07-09 11:30:00,0.23550000000000001,-0.11,0.2599235465,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.11,0.11,0.23550000000000001,-0.13,0.2689986059,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.13,0.13
2020-07-09 12:00:00,0.3155,-0.1,0.33096865410000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.1,0.1280624847,0.3155,-0.11,0.334126099,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.11,0.1360147051
2020-07-09 12:30:00,0.3155,-0.1,0.33096865410000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.1,0.1280624847,0.3155,-0.11,0.334126099,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.11,0.1360147051
2020-07-09 13:00:00,0.3155,-0.112,0.3347898595,0.23550000000000001,-0.002,0.23550849240000002,0.08,-0.11,0.1360147051,0.3155,-0.122,0.3382665369,0.23550000000000001,-0.002,0.23550849240000002,0.08,-0.12,0.14422205100000002
2020-07-09 13:30:00,0.3155,-0.11,0.334126099,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.11,0.1360147051,0.3155,-0.12,0.3375503666,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.12,0.14422205100000002
2020-07-09 14:00:00,0.3155,-0.13,0.3412334245,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.13,0.15264337520000001,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155
2020-07-09 14:30:00,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16,0.23550000000000001,-0.17,0.2904483603,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.17,0.17
2020-07-09 15:00:00,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16,0.23550000000000001,-0.17,0.2904483603,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.17,0.17
2020-07-09 15:30:00,0.1555,-0.15,0.21605612700000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.15,0.17,0.1555,-0.16,0.22311488070000002,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.16,0.1788854382
2020-07-09 16:00:00,0.1555,-0.2,0.2533382127,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.2,0.2154065923,0.1555,-0.2,0.2533382127,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.2,0.2154065923
2020-07-09 16:30:00,0.2485,-0.2215,0.3328881193,0.23850000000000002,-0.0115,0.2387770927,0.01,-0.21,0.2102379604,0.2585,-0.2315,0.347007925,0.23850000000000002,-0.0115,0.2387770927,0.02,-0.22,0.2209072203
2020-07-09 17:00:00,0.35950000000000004,-0.186,0.4047669082,0.2495,-0.056,0.2557073523,0.11,-0.13,0.17029386370000002,0.3695,-0.196,0.4182657648,0.2495,-0.056,0.2557073523,0.12,-0.14,0.1843908891
2020-07-09 17:30:00,0.34,-0.1135,0.3584442077,0.24,-0.0135,0.24037938760000002,0.1,-0.1,0.14142135620000001,0.34,-0.12350000000000001,0.361735055,0.24,-0.0135,0.24037938760000002,0.1,-0.11,0.1486606875
2020-07-09 18:00:00,0.336,-0.1075,0.3527779046,0.23600000000000002,-0.007500000000000001,0.2361191437,0.1,-0.1,0.14142135620000001,0.336,-0.11750000000000001,0.3559525952,0.23600000000000002,-0.007500000000000001,0.2361191437,0.1,-0.11,0.1486606875
2020-07-09 18:30:00,0.35650000000000004,-0.107,0.37221129750000004,0.23650000000000002,-0.007,0.23660357140000002,0.12,-0.1,0.1562049935,0.35650000000000004,-0.117,0.3752082755,0.23650000000000002,-0.007,0.23660357140000002,0.12,-0.11,0.16278820600000002
2020-07-09 19:00:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15
2020-07-09 19:30:00,0.42450000000000004,-0.1315,0.4444012826,0.2545,-0.0415,0.2578613969,0.17,-0.09,0.19235384060000002,0.42450000000000004,-0.1315,0.4444012826,0.2545,-0.0415,0.2578613969,0.17,-0.09,0.19235384060000002
2020-07-09 20:00:00,0.5705,-0.24150000000000002,0.6195098869,0.3205,-0.12150000000000001,0.3427572027,0.25,-0.12,0.2773084925,0.5805,-0.2515,0.6326393127000001,0.3205,-0.12150000000000001,0.3427572027,0.26,-0.13,0.2906888371
2020-07-09 20:30:00,0.483,-0.199,0.5223887441,0.273,-0.089,0.2871410803,0.21,-0.11,0.2370653918,0.483,-0.199,0.5223887441,0.273,-0.089,0.2871410803,0.21,-0.11,0.2370653918
2020-07-09 21:00:00,0.48450000000000004,-0.20800000000000002,0.5272610833,0.2745,-0.098,0.2914691236,0.21,-0.11,0.2370653918,0.48450000000000004,-0.20800000000000002,0.5272610833,0.2745,-0.098,0.2914691236,0.21,-0.11,0.2370653918
2020-07-09 21:30:00,0.4305,-0.1615,0.4597961505,0.2505,-0.061500000000000006,0.2579389463,0.18,-0.1,0.2059126028,0.4305,-0.1715,0.4634031722,0.2505,-0.061500000000000006,0.2579389463,0.18,-0.11,0.2109502311
2020-07-09 22:00:00,0.3775,-0.10200000000000001,0.3910374023,0.23750000000000002,-0.012,0.2378029647,0.14,-0.09,0.1664331698,0.3875,-0.10200000000000001,0.40069970050000003,0.23750000000000002,-0.012,0.2378029647,0.15,-0.09,0.1749285568
2020-07-09 22:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-09 23:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-09 23:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-10 00:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-10 00:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-10 01:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-10 01:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-10 02:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-10 02:30:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-10 03:00:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-10 03:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-10 04:00:00,0.34550000000000003,0.29,0.4510767673,0.23550000000000001,0.0,0.23550000000000001,0.11,0.29,0.31016124840000003,0.3355,-0.36,0.4920978053,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.36,0.3736308338
2020-07-10 04:30:00,0.3855,0.41000000000000003,0.5627701573,0.23550000000000001,0.0,0.23550000000000001,0.15,0.41000000000000003,0.4365775991,0.3255,-0.56,0.6477269872,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.56,0.5671860365
2020-07-10 05:00:00,0.385,0.41000000000000003,0.5624277731,0.23500000000000001,0.0,0.23500000000000001,0.15,0.41000000000000003,0.4365775991,0.325,-0.56,0.6474758683,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.56,0.5671860365
2020-07-10 05:30:00,0.4055,0.41000000000000003,0.5766543592,0.23550000000000001,0.0,0.23550000000000001,0.17,0.41000000000000003,0.4438468204,0.34550000000000003,-0.56,0.6580047492000001,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.56,0.5707013229
2020-07-10 06:00:00,0.3355,0.38,0.5069124678,0.23550000000000001,0.0,0.23550000000000001,0.1,0.38,0.39293765410000003,0.23550000000000001,-0.59,0.6352639215,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.59,0.59
