Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-10 06:30:00,0.195,-0.04,0.1990602924,0.23500000000000001,0.0,0.23500000000000001,-0.04,-0.04,0.0565685425,0.155,-0.36,0.3919502519,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.36,0.36878177830000003
2020-07-10 07:00:00,0.1555,-0.19,0.2455203658,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.19,0.20615528130000002,0.1555,-0.2,0.2533382127,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.2,0.2154065923
2020-07-10 07:30:00,0.1555,-0.19,0.2455203658,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.19,0.20615528130000002,0.1555,-0.2,0.2533382127,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.2,0.2154065923
2020-07-10 08:00:00,0.1555,-0.19,0.2455203658,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.19,0.20615528130000002,0.1555,-0.2,0.2533382127,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.2,0.2154065923
2020-07-10 08:30:00,0.1555,-0.2,0.2533382127,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.2,0.2154065923,0.14550000000000002,-0.21,0.2554804298,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.21,0.2284731932
2020-07-10 09:00:00,0.156,-0.20350000000000001,0.2564142157,0.23600000000000002,-0.0035,0.236025952,-0.08,-0.2,0.2154065923,0.146,-0.21350000000000002,0.2586469602,0.23600000000000002,-0.0035,0.236025952,-0.09,-0.21,0.2284731932
2020-07-10 09:30:00,0.18050000000000002,-0.2235,0.287284702,0.24050000000000002,-0.0235,0.24164540140000002,-0.06,-0.2,0.2088061302,0.1905,-0.2335,0.30135112410000003,0.24050000000000002,-0.0235,0.24164540140000002,-0.05,-0.21,0.2158703314
2020-07-10 10:00:00,0.1955,-0.20950000000000002,0.2865492977,0.24550000000000002,-0.0195,0.2462732223,-0.05,-0.19,0.196468827,0.20550000000000002,-0.2195,0.3006833883,0.24550000000000002,-0.0195,0.2462732223,-0.04,-0.2,0.2039607805
2020-07-10 10:30:00,0.4045,-0.212,0.4566883511,0.28450000000000003,-0.07200000000000001,0.293469334,0.12,-0.14,0.1843908891,0.4045,-0.212,0.4566883511,0.28450000000000003,-0.07200000000000001,0.293469334,0.12,-0.14,0.1843908891
2020-07-10 11:00:00,0.263,-0.129,0.2929334395,0.243,-0.009000000000000001,0.24316660950000002,0.02,-0.12,0.1216552506,0.263,-0.139,0.2974726878,0.243,-0.009000000000000001,0.24316660950000002,0.02,-0.13,0.13152946440000002
2020-07-10 11:30:00,0.1355,-0.012,0.1360303275,0.23550000000000001,-0.002,0.23550849240000002,-0.1,-0.01,0.1004987562,0.1255,-0.422,0.4402661127,0.23550000000000001,-0.002,0.23550849240000002,-0.11,-0.42,0.43416586690000003
2020-07-10 12:00:00,0.14550000000000002,0.29,0.3244537717,0.23550000000000001,0.0,0.23550000000000001,-0.09,0.29,0.303644529,0.10550000000000001,-0.66,0.6683788222,0.23550000000000001,0.0,0.23550000000000001,-0.13,-0.66,0.6726812024000001
2020-07-10 12:30:00,0.23600000000000002,0.277,0.3639024595,0.23600000000000002,-0.003,0.23601906700000003,0.0,0.28,0.28,0.136,-0.623,0.6376715455,0.23600000000000002,-0.003,0.23601906700000003,-0.1,-0.62,0.6280127387000001
2020-07-10 13:00:00,0.23550000000000001,0.31,0.3893073978,0.23550000000000001,0.0,0.23550000000000001,0.0,0.31,0.31,0.1555,-0.65,0.6683414172000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.65,0.6549045732000001
2020-07-10 13:30:00,0.3255,0.4,0.5157036455,0.23550000000000001,0.0,0.23550000000000001,0.09,0.4,0.41000000000000003,0.23550000000000001,-0.5700000000000001,0.6167335324000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.5700000000000001,0.5700000000000001
2020-07-10 14:00:00,0.3255,0.31,0.4495,0.23550000000000001,0.0,0.23550000000000001,0.09,0.31,0.3228002478,0.14550000000000002,-0.65,0.6660857678000001,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.65,0.6562011887
2020-07-10 14:30:00,0.33,0.269,0.4257475778,0.24,-0.011,0.2402519511,0.09,0.28,0.2941088234,0.15,-0.6910000000000001,0.7070933460000001,0.24,-0.011,0.2402519511,-0.09,-0.68,0.6859300256
2020-07-10 15:00:00,0.381,0.297,0.4830838437,0.251,-0.033,0.2531600284,0.13,0.33,0.354682957,0.311,-0.683,0.7504731841000001,0.251,-0.033,0.2531600284,0.06,-0.65,0.6527633568
2020-07-10 15:30:00,0.4375,0.19,0.4769761524,0.28750000000000003,-0.09,0.30125778000000003,0.15,0.28,0.3176476035,0.41750000000000004,-0.78,0.8847068724,0.28750000000000003,-0.09,0.30125778000000003,0.13,-0.6900000000000001,0.7021395873
2020-07-10 16:00:00,0.4665,0.18050000000000002,0.500202459,0.29650000000000004,-0.0995,0.31274990010000003,0.17,0.28,0.32756678710000003,0.42650000000000005,-0.7895000000000001,0.8973363361000001,0.29650000000000004,-0.0995,0.31274990010000003,0.13,-0.6900000000000001,0.7021395873
2020-07-10 16:30:00,0.435,-0.083,0.44284760360000003,0.265,-0.063,0.2723857559,0.17,-0.02,0.17117242770000002,0.41500000000000004,-0.303,0.5138423883000001,0.265,-0.063,0.2723857559,0.15,-0.24,0.283019434
2020-07-10 17:00:00,0.4305,-0.1655,0.4612163267,0.2605,-0.0655,0.26860845110000003,0.17,-0.1,0.1972308292,0.4305,-0.17550000000000002,0.464898376,0.2605,-0.0655,0.26860845110000003,0.17,-0.11,0.2024845673
2020-07-10 17:30:00,0.40850000000000003,-0.1295,0.4285352961,0.2485,-0.0395,0.2516197528,0.16,-0.09,0.1835755975,0.40850000000000003,-0.1395,0.4316624839,0.2485,-0.0395,0.2516197528,0.16,-0.1,0.1886796226
2020-07-10 18:00:00,0.41200000000000003,-0.129,0.431723291,0.252,-0.039,0.255,0.16,-0.09,0.1835755975,0.41200000000000003,-0.139,0.4348160531,0.252,-0.039,0.255,0.16,-0.1,0.1886796226
2020-07-10 18:30:00,0.419,-0.135,0.44021131290000004,0.249,-0.045,0.2530335946,0.17,-0.09,0.19235384060000002,0.419,-0.145,0.443380198,0.249,-0.045,0.2530335946,0.17,-0.1,0.1972308292
2020-07-10 19:00:00,0.48450000000000004,-0.1715,0.5139576831,0.2745,-0.0815,0.2863433254,0.21,-0.09,0.2284731932,0.49450000000000005,-0.18150000000000002,0.5267565852,0.2745,-0.0815,0.2863433254,0.22,-0.1,0.24166091950000002
2020-07-10 19:30:00,0.399,-0.109,0.41362059910000004,0.23900000000000002,-0.019,0.2397540406,0.16,-0.09,0.1835755975,0.399,-0.109,0.41362059910000004,0.23900000000000002,-0.019,0.2397540406,0.16,-0.09,0.1835755975
2020-07-10 20:00:00,0.3755,-0.0835,0.3846719381,0.23550000000000001,-0.0035,0.23552600710000002,0.14,-0.08,0.161245155,0.3855,-0.0935,0.39667682060000004,0.23550000000000001,-0.0035,0.23552600710000002,0.15,-0.09,0.1749285568
2020-07-10 20:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-10 21:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-10 21:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-10 22:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-10 22:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001
2020-07-10 23:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-10 23:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 00:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 00:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 01:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 01:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 02:00:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 02:30:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 03:00:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 03:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 04:00:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 04:30:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 05:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 05:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 06:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 06:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-11 07:00:00,0.34550000000000003,0.43,0.5516069706,0.23550000000000001,0.0,0.23550000000000001,0.11,0.43,0.4438468204,0.3155,-0.52,0.6082271368000001,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.52,0.5261178575000001
2020-07-11 07:30:00,0.35550000000000004,0.43,0.5579249502,0.23550000000000001,0.0,0.23550000000000001,0.12,0.43,0.44643028570000004,0.3155,-0.52,0.6082271368000001,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.52,0.5261178575000001
2020-07-11 08:00:00,0.35550000000000004,0.43,0.5579249502,0.23550000000000001,0.0,0.23550000000000001,0.12,0.43,0.44643028570000004,0.3155,-0.53,0.6167983868,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.53,0.5360037313
2020-07-11 08:30:00,0.34550000000000003,0.42,0.5438476349,0.23550000000000001,0.0,0.23550000000000001,0.11,0.42,0.43416586690000003,0.3255,-0.49,0.5882603590000001,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.49,0.4981967483
2020-07-11 09:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-11 09:30:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-11 10:00:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-11 10:30:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-11 11:00:00,0.3965,0.4045,0.56642078,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.16,0.41000000000000003,0.4401136217,0.34650000000000003,-0.5155000000000001,0.6211300186000001,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.11,-0.51,0.5217278984
2020-07-11 11:30:00,0.35550000000000004,0.39,0.5277122796,0.23550000000000001,0.0,0.23550000000000001,0.12,0.39,0.4080441153,0.34550000000000003,-0.27,0.4384863168,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.27,0.2915475947
2020-07-11 12:00:00,0.356,-0.083,0.3655475345,0.23600000000000002,-0.003,0.23601906700000003,0.12,-0.08,0.14422205100000002,0.366,-0.083,0.3752932187,0.23600000000000002,-0.003,0.23601906700000003,0.13,-0.08,0.15264337520000001
2020-07-11 12:30:00,0.4045,-0.109,0.41892869320000004,0.24450000000000002,-0.029,0.2462138298,0.16,-0.08,0.1788854382,0.4045,-0.11900000000000001,0.4216411389,0.24450000000000002,-0.029,0.2462138298,0.16,-0.09,0.1835755975
2020-07-11 13:00:00,0.42,-0.111,0.43442030340000004,0.25,-0.031,0.2519146681,0.17,-0.08,0.1878829423,0.42,-0.121,0.4370823721,0.25,-0.031,0.2519146681,0.17,-0.09,0.19235384060000002
2020-07-11 13:30:00,0.42850000000000005,-0.1255,0.44650028,0.2485,-0.0455,0.25263115410000003,0.18,-0.08,0.19697715600000001,0.42850000000000005,-0.1355,0.4494135067,0.2485,-0.0455,0.25263115410000003,0.18,-0.09,0.201246118
2020-07-11 14:00:00,0.4515,-0.131,0.4701204633,0.2615,-0.051000000000000004,0.2664268192,0.19,-0.08,0.20615528130000002,0.4615,-0.14100000000000001,0.4825590637,0.2615,-0.051000000000000004,0.2664268192,0.2,-0.09,0.219317122
2020-07-11 14:30:00,0.442,-0.1605,0.4702385033,0.252,-0.07050000000000001,0.2616758491,0.19,-0.09,0.2102379604,0.452,-0.1705,0.48308824250000004,0.252,-0.07050000000000001,0.2616758491,0.2,-0.1,0.2236067977
2020-07-11 15:00:00,0.47900000000000004,-0.17250000000000001,0.5091141817,0.269,-0.0825,0.2813667535,0.21,-0.09,0.2284731932,0.47900000000000004,-0.1825,0.5125887728,0.269,-0.0825,0.2813667535,0.21,-0.1,0.23259406700000002
2020-07-11 15:30:00,0.4445,-0.1565,0.4712456896,0.2545,-0.0665,0.263044673,0.19,-0.09,0.2102379604,0.4445,-0.1665,0.4746604049,0.2545,-0.0665,0.263044673,0.19,-0.1,0.2147091055
2020-07-11 16:00:00,0.391,-0.0985,0.40321613310000004,0.241,-0.018500000000000003,0.24170901930000002,0.15,-0.08,0.17,0.391,-0.0985,0.40321613310000004,0.241,-0.018500000000000003,0.24170901930000002,0.15,-0.08,0.17
2020-07-11 16:30:00,0.4575,-0.152,0.4820894627,0.2575,-0.07200000000000001,0.2673766071,0.2,-0.08,0.2154065923,0.4575,-0.152,0.4820894627,0.2575,-0.07200000000000001,0.2673766071,0.2,-0.08,0.2154065923
2020-07-11 17:00:00,0.435,-0.126,0.452880779,0.255,-0.046,0.2591158042,0.18,-0.08,0.19697715600000001,0.445,-0.126,0.46249432430000004,0.255,-0.046,0.2591158042,0.19,-0.08,0.20615528130000002
2020-07-11 17:30:00,0.47350000000000003,-0.147,0.4957935558,0.2635,-0.067,0.2718846263,0.21,-0.08,0.22472205050000002,0.47350000000000003,-0.147,0.4957935558,0.2635,-0.067,0.2718846263,0.21,-0.08,0.22472205050000002
2020-07-11 18:00:00,0.41150000000000003,-0.066,0.4167592231,0.24150000000000002,-0.026000000000000002,0.24289555370000002,0.17,-0.04,0.174642492,0.41150000000000003,-0.126,0.430358281,0.24150000000000002,-0.026000000000000002,0.24289555370000002,0.17,-0.1,0.1972308292
2020-07-11 18:30:00,0.429,-0.12050000000000001,0.4456021207,0.249,-0.0405,0.2522721744,0.18,-0.08,0.19697715600000001,0.429,-0.1305,0.4484096899,0.249,-0.0405,0.2522721744,0.18,-0.09,0.201246118
2020-07-11 19:00:00,0.3985,0.2985,0.4979000904,0.23850000000000002,-0.0115,0.2387770927,0.16,0.31,0.3488552709,0.3885,-0.3815,0.5444947199,0.23850000000000002,-0.0115,0.2387770927,0.15,-0.37,0.3992492956
2020-07-11 19:30:00,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-07-11 20:00:00,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-11 20:30:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-11 21:00:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-11 21:30:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-11 22:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-11 22:30:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-11 23:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-11 23:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-12 00:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001
2020-07-12 00:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-12 01:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-12 01:30:00,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 02:00:00,0.3155,0.0,0.3155,0.23550000000000001,0.0,0.23550000000000001,0.08,0.0,0.08,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 02:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-12 03:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001
2020-07-12 03:30:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-12 04:00:00,0.3155,0.0,0.3155,0.23550000000000001,0.0,0.23550000000000001,0.08,0.0,0.08,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 04:30:00,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 05:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 05:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 06:00:00,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-07-12 06:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-12 07:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-12 07:30:00,0.3655,0.43,0.5643494042,0.23550000000000001,0.0,0.23550000000000001,0.13,0.43,0.4492215489,0.3255,-0.52,0.6134739196,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.52,0.5277309921000001
2020-07-12 08:00:00,0.3755,0.43,0.570876738,0.23550000000000001,0.0,0.23550000000000001,0.14,0.43,0.4522167622,0.3155,-0.52,0.6082271368000001,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.52,0.5261178575000001
2020-07-12 08:30:00,0.34550000000000003,0.44,0.5594374406,0.23550000000000001,0.0,0.23550000000000001,0.11,0.44,0.4535416188,0.34550000000000003,-0.53,0.6326691473,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.53,0.5412947441
2020-07-12 09:00:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-12 09:30:00,0.355,0.21,0.4124621195,0.23500000000000001,0.0,0.23500000000000001,0.12,0.21,0.2418677324,0.355,-0.19,0.40264748850000004,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.19,0.22472205050000002
2020-07-12 10:00:00,0.3755,0.41000000000000003,0.5559678498,0.23550000000000001,0.0,0.23550000000000001,0.14,0.41000000000000003,0.4332435804,0.3755,-0.43,0.570876738,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.43,0.4522167622
2020-07-12 10:30:00,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155,0.3855,-0.08,0.393713411,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.08,0.17
2020-07-12 11:00:00,0.3955,0.0,0.3955,0.23550000000000001,0.0,0.23550000000000001,0.16,0.0,0.16,0.3955,-0.08,0.4035099131,0.23550000000000001,0.0,0.23550000000000001,0.16,-0.08,0.1788854382
2020-07-12 11:30:00,0.396,-0.0855,0.4051249807,0.23600000000000002,-0.0055000000000000005,0.2360640803,0.16,-0.08,0.1788854382,0.396,-0.0855,0.4051249807,0.23600000000000002,-0.0055000000000000005,0.2360640803,0.16,-0.08,0.1788854382
2020-07-12 12:00:00,0.425,-0.095,0.4354882318,0.245,-0.015,0.24545875420000002,0.18,-0.08,0.19697715600000001,0.425,-0.095,0.4354882318,0.245,-0.015,0.24545875420000002,0.18,-0.08,0.19697715600000001
2020-07-12 12:30:00,0.4575,-0.026500000000000003,0.45826684370000004,0.2575,-0.026500000000000003,0.2588600008,0.2,0.0,0.2,0.4675,-0.026500000000000003,0.4682504672,0.2575,-0.026500000000000003,0.2588600008,0.21,0.0,0.21
2020-07-12 13:00:00,0.4625,-0.028,0.46334679240000004,0.2625,-0.028,0.2639891096,0.2,0.0,0.2,0.47250000000000003,-0.028,0.4733289026,0.2625,-0.028,0.2639891096,0.21,0.0,0.21
2020-07-12 13:30:00,0.4645,-0.0325,0.4656355871,0.2645,-0.0325,0.2664892118,0.2,0.0,0.2,0.47450000000000003,-0.0325,0.4756117114,0.2645,-0.0325,0.2664892118,0.21,0.0,0.21
2020-07-12 14:00:00,0.496,-0.03,0.4969064298,0.276,-0.03,0.2776256472,0.22,0.0,0.22,0.496,-0.11,0.5080511785,0.276,-0.03,0.2776256472,0.22,-0.08,0.23409399820000001
2020-07-12 14:30:00,0.517,-0.035500000000000004,0.5182173772,0.28700000000000003,-0.035500000000000004,0.2891872231,0.23,0.0,0.23,0.527,-0.1155,0.539508341,0.28700000000000003,-0.035500000000000004,0.2891872231,0.24,-0.08,0.2529822128
2020-07-12 15:00:00,0.521,-0.036500000000000005,0.5222769859,0.291,-0.036500000000000005,0.29328015620000003,0.23,0.0,0.23,0.531,-0.036500000000000005,0.5322529944000001,0.291,-0.036500000000000005,0.29328015620000003,0.24,0.0,0.24
2020-07-12 15:30:00,0.5015000000000001,-0.0425,0.5032976257,0.28150000000000003,-0.0425,0.2846901825,0.22,0.0,0.22,0.5115000000000001,-0.12250000000000001,0.5259643524000001,0.28150000000000003,-0.0425,0.2846901825,0.23,-0.08,0.24351591320000002
2020-07-12 16:00:00,0.5035000000000001,-0.0395,0.5050470275,0.28350000000000003,-0.0395,0.2862385369,0.22,0.0,0.22,0.5135000000000001,-0.11950000000000001,0.5272214905,0.28350000000000003,-0.0395,0.2862385369,0.23,-0.08,0.24351591320000002
2020-07-12 16:30:00,0.5215000000000001,-0.0405,0.523070263,0.29150000000000004,-0.0405,0.294300017,0.23,0.0,0.23,0.5315,-0.0405,0.5330408052,0.29150000000000004,-0.0405,0.294300017,0.24,0.0,0.24
2020-07-12 17:00:00,0.53,-0.1275,0.5451203995,0.30000000000000004,-0.0475,0.3037371396,0.23,-0.08,0.24351591320000002,0.54,-0.1275,0.5548479521,0.30000000000000004,-0.0475,0.3037371396,0.24,-0.08,0.2529822128
2020-07-12 17:30:00,0.482,-0.113,0.4950686821,0.272,-0.033,0.27399452550000003,0.21,-0.08,0.22472205050000002,0.482,-0.033,0.48312834730000004,0.272,-0.033,0.27399452550000003,0.21,0.0,0.21
2020-07-12 18:00:00,0.4435,-0.0245,0.4441762038,0.2535,-0.0245,0.2546811732,0.19,0.0,0.19,0.4535,-0.0245,0.454161315,0.2535,-0.0245,0.2546811732,0.2,0.0,0.2
2020-07-12 18:30:00,0.422,0.422,0.5967981233,0.242,-0.018000000000000002,0.2426684982,0.18,0.44,0.47539457300000004,0.422,-0.518,0.6681377104,0.242,-0.018000000000000002,0.2426684982,0.18,-0.5,0.5314132102
2020-07-12 19:00:00,0.386,0.0,0.386,0.23600000000000002,0.0,0.23600000000000002,0.15,0.0,0.15,0.396,-0.08,0.404,0.23600000000000002,0.0,0.23600000000000002,0.16,-0.08,0.1788854382
2020-07-12 19:30:00,0.397,0.434,0.5881878951,0.23700000000000002,-0.006,0.2370759372,0.16,0.44,0.46818799640000003,0.397,-0.526,0.6590030349,0.23700000000000002,-0.006,0.2370759372,0.16,-0.52,0.5440588203
2020-07-12 20:00:00,0.3855,0.0,0.3855,0.23550000000000001,0.0,0.23550000000000001,0.15,0.0,0.15,0.3855,0.0,0.3855,0.23550000000000001,0.0,0.23550000000000001,0.15,0.0,0.15
2020-07-12 20:30:00,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-12 21:00:00,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-07-12 21:30:00,0.35550000000000004,-0.27,0.44640816520000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.27,0.2954657341,0.35550000000000004,-0.2,0.4078973523,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.2,0.2332380758
2020-07-12 22:00:00,0.0855,-0.2,0.2175091952,0.23550000000000001,0.0,0.23550000000000001,-0.15,-0.2,0.25,0.0855,-0.21,0.2267382853,0.23550000000000001,0.0,0.23550000000000001,-0.15,-0.21,0.25806975800000004
2020-07-12 22:30:00,0.0955,-0.18,0.2037651835,0.23550000000000001,0.0,0.23550000000000001,-0.14,-0.18,0.22803508500000003,0.0955,-0.19,0.21265053490000002,0.23550000000000001,0.0,0.23550000000000001,-0.14,-0.19,0.2360084744
2020-07-12 23:00:00,0.1155,-0.18,0.21386970330000002,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.18,0.2163330765,0.1155,-0.19,0.2223516359,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.19,0.22472205050000002
2020-07-12 23:30:00,0.1155,-0.18,0.21386970330000002,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.18,0.2163330765,0.1155,-0.18,0.21386970330000002,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.18,0.2163330765
2020-07-13 00:00:00,0.1155,-0.17,0.20552432950000002,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.17,0.2080865205,0.1155,-0.18,0.21386970330000002,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.18,0.2163330765
2020-07-13 00:30:00,0.1155,-0.18,0.21386970330000002,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.18,0.2163330765,0.1155,-0.19,0.2223516359,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.19,0.22472205050000002
2020-07-13 01:00:00,0.29550000000000004,-0.2,0.3568196323,0.23550000000000001,0.0,0.23550000000000001,0.06,-0.2,0.2088061302,0.3055,-0.2,0.3651441496,0.23550000000000001,0.0,0.23550000000000001,0.07,-0.2,0.211896201
2020-07-13 01:30:00,0.365,0.0,0.365,0.23500000000000001,0.0,0.23500000000000001,0.13,0.0,0.13,0.365,0.0,0.365,0.23500000000000001,0.0,0.23500000000000001,0.13,0.0,0.13
2020-07-13 02:00:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 02:30:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 03:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 03:30:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 04:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 04:30:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 05:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-13 05:30:00,0.396,-0.007,0.39606186390000003,0.23600000000000002,-0.007,0.2361037907,0.16,0.0,0.16,0.396,-0.08700000000000001,0.4054442008,0.23600000000000002,-0.007,0.2361037907,0.16,-0.08,0.1788854382
2020-07-13 06:00:00,0.34550000000000003,-0.0805,0.3547541402,0.23550000000000001,-0.0005,0.2355005308,0.11,-0.08,0.1360147051,0.35550000000000004,-0.0805,0.3645003429,0.23550000000000001,-0.0005,0.2355005308,0.12,-0.08,0.14422205100000002
2020-07-13 06:30:00,0.3255,-0.06,0.33098376090000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.06,0.1081665383,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206
2020-07-13 07:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-13 07:30:00,0.3645,-0.1105,0.3808812151,0.24450000000000002,-0.030500000000000003,0.2463950081,0.12,-0.08,0.14422205100000002,0.3645,-0.1105,0.3808812151,0.24450000000000002,-0.030500000000000003,0.2463950081,0.12,-0.08,0.14422205100000002
2020-07-13 08:00:00,0.3435,-0.17850000000000002,0.3871104494,0.24350000000000002,-0.0285,0.24516219120000002,0.1,-0.15,0.1802775638,0.3435,-0.1685,0.3826022739,0.24350000000000002,-0.0285,0.24516219120000002,0.1,-0.14,0.1720465053
2020-07-13 08:30:00,0.23700000000000002,-0.1955,0.3072283353,0.23700000000000002,-0.0055000000000000005,0.23706381,0.0,-0.19,0.19,0.317,-0.20550000000000002,0.3777820139,0.23700000000000002,-0.0055000000000000005,0.23706381,0.08,-0.2,0.2154065923
2020-07-13 09:00:00,0.3265,-0.234,0.40169422450000003,0.24650000000000002,-0.034,0.2488337799,0.08,-0.2,0.2154065923,0.3265,-0.244,0.4076006011,0.24650000000000002,-0.034,0.2488337799,0.08,-0.21,0.22472205050000002
2020-07-13 09:30:00,0.241,-0.224,0.32902431520000003,0.241,-0.024,0.24219207250000002,0.0,-0.2,0.2,0.321,-0.234,0.3972367053,0.241,-0.024,0.24219207250000002,0.08,-0.21,0.22472205050000002
2020-07-13 10:00:00,0.343,-0.1895,0.39186636750000003,0.253,-0.0495,0.2577969162,0.09,-0.14,0.1664331698,0.343,-0.1895,0.39186636750000003,0.253,-0.0495,0.2577969162,0.09,-0.14,0.1664331698
2020-07-13 10:30:00,0.395,-0.211,0.44782362600000003,0.275,-0.07100000000000001,0.2840176051,0.12,-0.14,0.1843908891,0.395,-0.211,0.44782362600000003,0.275,-0.07100000000000001,0.2840176051,0.12,-0.14,0.1843908891
2020-07-13 11:00:00,0.3385,-0.229,0.4086847807,0.2485,-0.049,0.2532849186,0.09,-0.18,0.201246118,0.34850000000000003,-0.23900000000000002,0.42257928250000004,0.2485,-0.049,0.2532849186,0.1,-0.19,0.2147091055
2020-07-13 11:30:00,0.3795,-0.314,0.4925609099,0.28950000000000004,-0.074,0.2988080488,0.09,-0.24,0.2563201124,0.3895,-0.314,0.5003061563,0.28950000000000004,-0.074,0.2988080488,0.1,-0.24,0.26
2020-07-13 12:00:00,0.41100000000000003,-0.32,0.5208848241,0.311,-0.08,0.3211245864,0.1,-0.24,0.26,0.41100000000000003,-0.32,0.5208848241,0.311,-0.08,0.3211245864,0.1,-0.24,0.26
2020-07-13 12:30:00,0.352,-0.198,0.4038663145,0.262,-0.058,0.268343064,0.09,-0.14,0.1664331698,0.352,-0.20800000000000002,0.4088618349,0.262,-0.058,0.268343064,0.09,-0.15,0.1749285568
2020-07-13 13:00:00,0.3875,-0.2575,0.4652553063,0.28750000000000003,-0.0675,0.2953176256,0.1,-0.19,0.2147091055,0.3875,-0.2675,0.47086356840000004,0.28750000000000003,-0.0675,0.2953176256,0.1,-0.2,0.2236067977
2020-07-13 13:30:00,0.368,-0.203,0.42027728940000003,0.268,-0.063,0.2753052851,0.1,-0.14,0.1720465053,0.368,-0.213,0.4251976011,0.268,-0.063,0.2753052851,0.1,-0.15,0.1802775638
2020-07-13 14:00:00,0.41650000000000004,-0.321,0.5258452719,0.3165,-0.091,0.3293224104,0.1,-0.23,0.25079872410000004,0.41650000000000004,-0.331,0.5320086935,0.3165,-0.091,0.3293224104,0.1,-0.24,0.26
2020-07-13 14:30:00,0.388,-0.294,0.4868059162,0.28800000000000003,-0.074,0.29735500670000004,0.1,-0.22,0.24166091950000002,0.388,-0.304,0.49290972800000005,0.28800000000000003,-0.074,0.29735500670000004,0.1,-0.23,0.25079872410000004
2020-07-13 15:00:00,0.3645,-0.2745,0.45630088760000004,0.2645,-0.0645,0.2722508035,0.1,-0.21,0.23259406700000002,0.3645,-0.28450000000000003,0.4623856615,0.2645,-0.0645,0.2722508035,0.1,-0.22,0.24166091950000002
2020-07-13 15:30:00,0.4605,-0.337,0.5706393344,0.3305,-0.097,0.3444404883,0.13,-0.24,0.2729468813,0.4605,-0.34700000000000003,0.5766014655,0.3305,-0.097,0.3444404883,0.13,-0.25,0.2817800561
2020-07-13 16:00:00,0.47700000000000004,-0.34400000000000003,0.5881028822000001,0.337,-0.10400000000000001,0.35268257680000004,0.14,-0.24,0.2778488798,0.487,-0.354,0.602067272,0.337,-0.10400000000000001,0.35268257680000004,0.15,-0.25,0.2915475947
2020-07-13 16:30:00,0.4485,-0.274,0.5255742098,0.3085,-0.094,0.3225031008,0.14,-0.18,0.22803508500000003,0.4585,-0.274,0.5341331763,0.3085,-0.094,0.3225031008,0.15,-0.18,0.2343074903
2020-07-13 17:00:00,0.673,-0.29450000000000004,0.7346150352,0.403,-0.1345,0.4248520331,0.27,-0.16,0.31384709650000003,0.683,-0.3045,0.7478029486000001,0.403,-0.1345,0.4248520331,0.28,-0.17,0.32756678710000003
2020-07-13 17:30:00,0.7030000000000001,-0.2975,0.7633578781,0.41300000000000003,-0.1375,0.4352875486,0.29,-0.16,0.3312099032,0.7030000000000001,-0.3175,0.7713723161,0.41300000000000003,-0.1375,0.4352875486,0.29,-0.18,0.3413209633
2020-07-13 18:00:00,0.7505000000000001,-0.278,0.8003338366,0.41050000000000003,-0.138,0.4330753399,0.34,-0.14,0.3676955262,0.7605000000000001,-0.278,0.809718624,0.41050000000000003,-0.138,0.4330753399,0.35000000000000003,-0.14,0.3769615365
2020-07-13 18:30:00,0.7215,-0.2495,0.7634215742,0.3915,-0.1295,0.4123620982,0.33,-0.12,0.35114099730000004,0.7215,-0.2595,0.7667480029,0.3915,-0.1295,0.4123620982,0.33,-0.13,0.354682957
2020-07-13 19:00:00,0.7025,-0.24250000000000002,0.7431773005000001,0.3825,-0.12250000000000001,0.4016372742,0.32,-0.12,0.3417601498,0.7025,-0.24250000000000002,0.7431773005000001,0.3825,-0.12250000000000001,0.4016372742,0.32,-0.12,0.3417601498
2020-07-13 19:30:00,0.48450000000000004,-0.14100000000000001,0.5046000892,0.2745,-0.061,0.2811961059,0.21,-0.08,0.22472205050000002,0.49450000000000005,-0.151,0.5170408591,0.2745,-0.061,0.2811961059,0.22,-0.09,0.23769728650000002
2020-07-13 20:00:00,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155,0.3855,-0.08,0.393713411,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.08,0.17
2020-07-13 20:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-13 21:00:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-13 21:30:00,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-13 22:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-07-13 22:30:00,0.34550000000000003,0.44,0.5594374406,0.23550000000000001,0.0,0.23550000000000001,0.11,0.44,0.4535416188,0.34550000000000003,-0.36,0.4989691874,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.36,0.3764306045
2020-07-13 23:00:00,0.34550000000000003,0.46,0.5753001391,0.23550000000000001,0.0,0.23550000000000001,0.11,0.46,0.47296934360000004,0.3355,-0.52,0.6188378221,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.52,0.5295280918
2020-07-13 23:30:00,0.35550000000000004,0.46,0.5813606884,0.23550000000000001,0.0,0.23550000000000001,0.12,0.46,0.47539457300000004,0.3255,-0.52,0.6134739196,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.52,0.5277309921000001
2020-07-14 00:00:00,-0.1645,-0.34,0.3777039184,0.23550000000000001,0.0,0.23550000000000001,-0.4,-0.34,0.5249761899000001,-0.1645,-0.35000000000000003,0.3867302031,0.23550000000000001,0.0,0.23550000000000001,-0.4,-0.35000000000000003,0.5315072906
2020-07-14 00:30:00,-0.0945,-0.37,0.3818772709,0.23550000000000001,0.0,0.23550000000000001,-0.33,-0.37,0.4957822102,-0.0945,-0.38,0.39157406710000003,0.23550000000000001,0.0,0.23550000000000001,-0.33,-0.38,0.5032891813
2020-07-14 01:00:00,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001
2020-07-14 01:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-14 02:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-14 02:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-14 03:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-14 03:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-07-14 04:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-14 04:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-14 05:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-07-14 05:30:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-14 06:00:00,0.34550000000000003,-0.14,0.3727871377,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.14,0.1780449381,0.34550000000000003,-0.09,0.35702976070000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.09,0.14212670400000002
2020-07-14 06:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001
2020-07-14 07:00:00,0.336,-0.0845,0.3464624799,0.23600000000000002,-0.0045000000000000005,0.2360428986,0.1,-0.08,0.1280624847,0.336,-0.0945,0.3490361729,0.23600000000000002,-0.0045000000000000005,0.2360428986,0.1,-0.09,0.13453624050000001
2020-07-14 07:30:00,0.336,-0.133,0.361365466,0.23600000000000002,-0.003,0.23601906700000003,0.1,-0.13,0.1640121947,0.336,-0.14300000000000002,0.3651643466,0.23600000000000002,-0.003,0.23601906700000003,0.1,-0.14,0.1720465053
2020-07-14 08:00:00,-0.015,-0.1405,0.141298443,0.195,-0.0005,0.195000641,-0.21,-0.14,0.2523885893,-0.015,-0.1505,0.1512456611,0.195,-0.0005,0.195000641,-0.21,-0.15,0.25806975800000004
2020-07-14 08:30:00,-0.2295,0.0765,0.241914241,0.0005,-0.0035,0.0035355339000000003,-0.23,0.08,0.24351591320000002,-0.2695,-0.4535,0.5275343591,0.0005,-0.0035,0.0035355339000000003,-0.27,-0.45,0.5247856705
2020-07-14 09:00:00,-0.192,-0.226,0.29654679230000003,0.018000000000000002,-0.036000000000000004,0.0402492236,-0.21,-0.19,0.2831960452,-0.192,-0.23600000000000002,0.3042367499,0.018000000000000002,-0.036000000000000004,0.0402492236,-0.21,-0.2,0.29
2020-07-14 09:30:00,-0.27,-0.1705,0.3193278096,0.0,-0.0005,0.0005,-0.27,-0.17,0.31906112270000003,-0.27,-0.18050000000000002,0.3247772313,0.0,-0.0005,0.0005,-0.27,-0.18,0.3244996148
2020-07-14 10:00:00,-0.26,-0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,-0.15,0.30016662040000003,-0.26,-0.16,0.30528675040000003,0.0,0.0,0.0,-0.26,-0.16,0.30528675040000003
2020-07-14 10:30:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-07-14 11:00:00,-0.2295,-0.163,0.2814946714,0.0005,-0.003,0.0030413813000000002,-0.23,-0.16,0.28017851450000003,-0.2295,-0.17300000000000001,0.2874008525,0.0005,-0.003,0.0030413813000000002,-0.23,-0.17,0.28600699290000003
2020-07-14 11:30:00,-0.191,-0.164,0.2517478898,0.029,-0.004,0.0292745623,-0.22,-0.16,0.2720294102,-0.191,-0.154,0.24535076930000002,0.029,-0.004,0.0292745623,-0.22,-0.15,0.26627053910000004
2020-07-14 12:00:00,-0.1845,-0.08,0.20109761310000002,0.025500000000000002,0.0,0.025500000000000002,-0.21,-0.08,0.22472205050000002,-0.1845,-0.08,0.20109761310000002,0.025500000000000002,0.0,0.025500000000000002,-0.21,-0.08,0.22472205050000002
2020-07-14 12:30:00,-0.1315,-0.14,0.1920735536,0.0785,0.0,0.0785,-0.21,-0.14,0.2523885893,-0.1315,-0.13,0.1849114653,0.0785,0.0,0.0785,-0.21,-0.13,0.24698178070000001
2020-07-14 13:00:00,-0.059000000000000004,-0.14350000000000002,0.1551555671,0.161,-0.0035,0.16103803900000002,-0.22,-0.14,0.2607680962,-0.059000000000000004,-0.1535,0.16444832010000002,0.161,-0.0035,0.16103803900000002,-0.22,-0.15,0.26627053910000004
2020-07-14 13:30:00,0.3175,-0.10550000000000001,0.3345691259,0.23750000000000002,-0.0055000000000000005,0.2375636757,0.08,-0.1,0.1280624847,0.3175,-0.1155,0.3378557384,0.23750000000000002,-0.0055000000000000005,0.2375636757,0.08,-0.11,0.1360147051
2020-07-14 14:00:00,0.28850000000000003,-0.177,0.33846897940000004,0.23850000000000002,-0.007,0.2386027033,0.05,-0.17,0.1772004515,0.3085,-0.187,0.36075095290000003,0.23850000000000002,-0.007,0.2386027033,0.07,-0.18,0.1931320792
2020-07-14 14:30:00,0.28600000000000003,-0.17250000000000001,0.3339943862,0.23600000000000002,-0.0025,0.2360132412,0.05,-0.17,0.1772004515,0.306,-0.1825,0.3562895592,0.23600000000000002,-0.0025,0.2360132412,0.07,-0.18,0.1931320792
2020-07-14 15:00:00,0.3255,-0.07050000000000001,0.3330472939,0.23550000000000001,-0.0005,0.2355005308,0.09,-0.07,0.1140175425,0.3255,-0.09050000000000001,0.33784685880000004,0.23550000000000001,-0.0005,0.2355005308,0.09,-0.09,0.1272792206
2020-07-14 15:30:00,0.326,-0.13,0.3509643857,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.13,0.158113883,0.326,-0.12,0.3473845132,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.12,0.15
2020-07-14 16:00:00,0.316,-0.14,0.3456240732,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.14,0.161245155,0.326,-0.15,0.35885373060000003,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.15,0.1749285568
2020-07-14 16:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-07-14 17:00:00,0.401,-0.14,0.42473638880000003,0.261,-0.05,0.26574611940000004,0.14,-0.09,0.1664331698,0.41100000000000003,-0.15,0.4375168568,0.261,-0.05,0.26574611940000004,0.15,-0.1,0.1802775638
2020-07-14 17:30:00,0.493,-0.14850000000000002,0.5148798404,0.28300000000000003,-0.0585,0.288983131,0.21,-0.09,0.2284731932,0.503,-0.1585,0.5273815033,0.28300000000000003,-0.0585,0.288983131,0.22,-0.1,0.24166091950000002
2020-07-14 18:00:00,0.524,-0.1535,0.5460203751,0.294,-0.0635,0.3007794042,0.23,-0.09,0.24698178070000001,0.534,-0.1635,0.5584695605000001,0.294,-0.0635,0.3007794042,0.24,-0.1,0.26
2020-07-14 18:30:00,0.48050000000000004,-0.1385,0.5000624961,0.2705,-0.0585,0.2767535004,0.21,-0.08,0.22472205050000002,0.49050000000000005,-0.1385,0.5096788204,0.2705,-0.0585,0.2767535004,0.22,-0.08,0.23409399820000001
2020-07-14 19:00:00,0.418,-0.12250000000000001,0.43558036,0.248,-0.022500000000000003,0.24901857360000001,0.17,-0.1,0.1972308292,0.418,-0.1125,0.4328744044,0.248,-0.022500000000000003,0.24901857360000001,0.17,-0.09,0.19235384060000002
2020-07-14 19:30:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-07-14 20:00:00,0.3925,-0.092,0.4031380037,0.24250000000000002,-0.012,0.24279672570000002,0.15,-0.08,0.17,0.4025,-0.092,0.4128804306,0.24250000000000002,-0.012,0.24279672570000002,0.16,-0.08,0.1788854382
2020-07-14 20:30:00,0.3765,-0.0825,0.3854328735,0.23650000000000002,-0.0025,0.23651321320000002,0.14,-0.08,0.161245155,0.3865,-0.0825,0.3952069078,0.23650000000000002,-0.0025,0.23651321320000002,0.15,-0.08,0.17
