Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-14 21:00:00,0.3765,-0.0825,0.3854328735,0.23650000000000002,-0.0025,0.23651321320000002,0.14,-0.08,0.161245155,0.3765,-0.0825,0.3854328735,0.23650000000000002,-0.0025,0.23651321320000002,0.14,-0.08,0.161245155
2020-07-14 21:30:00,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-14 22:00:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-07-14 22:30:00,0.34600000000000003,-0.1,0.3601610751,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.1,0.1486606875,0.34600000000000003,-0.1,0.3601610751,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.1,0.1486606875
2020-07-14 23:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001
2020-07-14 23:30:00,-0.164,-0.36,0.3955957533,0.23600000000000002,0.0,0.23600000000000002,-0.4,-0.36,0.5381449619,-0.164,-0.37,0.4047171852,0.23600000000000002,0.0,0.23600000000000002,-0.4,-0.37,0.544885309
2020-07-15 00:00:00,0.066,-0.37,0.3758403917,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.37,0.4071854614,0.076,-0.38,0.387525483,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.38,0.41231056260000004
2020-07-15 00:30:00,0.34600000000000003,0.44,0.5597463711,0.23600000000000002,0.0,0.23600000000000002,0.11,0.44,0.4535416188,0.34600000000000003,-0.46,0.5756005559,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.46,0.47296934360000004
2020-07-15 01:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-15 01:30:00,0.366,0.42,0.5570960420000001,0.23600000000000002,0.0,0.23600000000000002,0.13,0.42,0.4396589587,0.366,-0.52,0.6358899276000001,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.52,0.5360037313
2020-07-15 02:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-15 02:30:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-15 03:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-15 03:30:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-15 04:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-15 04:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-15 05:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-15 05:30:00,0.376,0.46,0.5941178334,0.23600000000000002,0.0,0.23600000000000002,0.14,0.46,0.48083261120000004,0.336,-0.52,0.6191090372,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.52,0.5295280918
2020-07-15 06:00:00,0.35550000000000004,-0.14,0.3820736186,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.14,0.1843908891,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-15 06:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-07-15 07:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-07-15 07:30:00,0.3155,-0.04,0.3180255493,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.04,0.0894427191,0.1555,-0.25,0.2944150981,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.25,0.26248809500000003
2020-07-15 08:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.156,-0.23,0.2779136557,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.23,0.24351591320000002
2020-07-15 08:30:00,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-07-15 09:00:00,0.28550000000000003,-0.14,0.3179783798,0.23550000000000001,0.0,0.23550000000000001,0.05,-0.14,0.1486606875,0.3155,-0.15,0.3493425969,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.15,0.17
2020-07-15 09:30:00,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-07-15 10:00:00,0.327,-0.1535,0.3612357264,0.23700000000000002,-0.0035,0.2370258425,0.09,-0.15,0.1749285568,0.327,-0.1635,0.3655971143,0.23700000000000002,-0.0035,0.2370258425,0.09,-0.16,0.1835755975
2020-07-15 10:30:00,0.327,-0.0955,0.3406600211,0.23700000000000002,-0.0055000000000000005,0.23706381,0.09,-0.09,0.1272792206,0.327,-0.0955,0.3406600211,0.23700000000000002,-0.0055000000000000005,0.23706381,0.09,-0.09,0.1272792206
2020-07-15 11:00:00,0.2555,-0.1705,0.307165265,0.23550000000000001,-0.0005,0.2355005308,0.02,-0.17,0.17117242770000002,0.28550000000000003,-0.1705,0.3325364642,0.23550000000000001,-0.0005,0.2355005308,0.05,-0.17,0.1772004515
2020-07-15 11:30:00,0.23600000000000002,-0.1705,0.2911464408,0.23600000000000002,-0.0005,0.23600052970000002,0.0,-0.17,0.17,0.23600000000000002,-0.1705,0.2911464408,0.23600000000000002,-0.0005,0.23600052970000002,0.0,-0.17,0.17
2020-07-15 12:00:00,0.3185,-0.17850000000000002,0.3651088879,0.23850000000000002,-0.0085,0.2386514194,0.08,-0.17,0.1878829423,0.3185,-0.1885,0.370100662,0.23850000000000002,-0.0085,0.2386514194,0.08,-0.18,0.19697715600000001
2020-07-15 12:30:00,0.316,-0.161,0.35465053220000003,0.23600000000000002,-0.001,0.2360021186,0.08,-0.16,0.1788854382,0.316,-0.171,0.3593007097,0.23600000000000002,-0.001,0.2360021186,0.08,-0.17,0.1878829423
2020-07-15 13:00:00,0.316,-0.15,0.34979422520000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.15,0.17,0.316,-0.16,0.35419768490000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.16,0.1788854382
2020-07-15 13:30:00,0.317,-0.0975,0.3316553181,0.23700000000000002,-0.007500000000000001,0.2371186412,0.08,-0.09,0.12041594580000001,0.317,-0.1075,0.33473160890000003,0.23700000000000002,-0.007500000000000001,0.2371186412,0.08,-0.1,0.1280624847
2020-07-15 14:00:00,0.3175,-0.1265,0.34177258520000003,0.23750000000000002,-0.006500000000000001,0.2375889307,0.08,-0.12,0.14422205100000002,0.3175,-0.1265,0.34177258520000003,0.23750000000000002,-0.006500000000000001,0.2375889307,0.08,-0.12,0.14422205100000002
2020-07-15 14:30:00,0.332,-0.193,0.3840221348,0.242,-0.023,0.2430905181,0.09,-0.17,0.19235384060000002,0.342,-0.203,0.39770969310000004,0.242,-0.023,0.2430905181,0.1,-0.18,0.2059126028
2020-07-15 15:00:00,0.3735,-0.263,0.4568054838,0.2635,-0.073,0.2734250354,0.11,-0.19,0.21954498400000003,0.3735,-0.273,0.4626351154,0.2635,-0.073,0.2734250354,0.11,-0.2,0.2282542442
2020-07-15 15:30:00,0.35750000000000004,-0.1545,0.3894566728,0.24750000000000003,-0.0345,0.2498929771,0.11,-0.12,0.16278820600000002,0.35750000000000004,-0.1645,0.393530812,0.24750000000000003,-0.0345,0.2498929771,0.11,-0.13,0.17029386370000002
2020-07-15 16:00:00,0.34650000000000003,-0.19,0.395173696,0.24650000000000002,-0.02,0.2473100281,0.1,-0.17,0.1972308292,0.34650000000000003,-0.2,0.4000778049,0.24650000000000002,-0.02,0.2473100281,0.1,-0.18,0.2059126028
2020-07-15 16:30:00,0.371,-0.163,0.40522833070000003,0.251,-0.033,0.2531600284,0.12,-0.13,0.1769180601,0.381,-0.163,0.41440318530000003,0.251,-0.033,0.2531600284,0.13,-0.13,0.1838477631
2020-07-15 17:00:00,0.439,-0.1115,0.4529384616,0.249,-0.0315,0.2509845613,0.19,-0.08,0.20615528130000002,0.439,-0.1115,0.4529384616,0.249,-0.0315,0.2509845613,0.19,-0.08,0.20615528130000002
2020-07-15 17:30:00,0.443,-0.11950000000000001,0.4588346652,0.253,-0.029500000000000002,0.25471405540000003,0.19,-0.09,0.2102379604,0.443,-0.11950000000000001,0.4588346652,0.253,-0.029500000000000002,0.25471405540000003,0.19,-0.09,0.2102379604
2020-07-15 18:00:00,0.4355,-0.0975,0.4462807412,0.24550000000000002,-0.0175,0.2461229368,0.19,-0.08,0.20615528130000002,0.4355,-0.0975,0.4462807412,0.24550000000000002,-0.0175,0.2461229368,0.19,-0.08,0.20615528130000002
2020-07-15 18:30:00,0.421,-0.094,0.43136643360000004,0.241,-0.014,0.2414062965,0.18,-0.08,0.19697715600000001,0.421,-0.094,0.43136643360000004,0.241,-0.014,0.2414062965,0.18,-0.08,0.19697715600000001
2020-07-15 19:00:00,0.40900000000000003,-0.0955,0.42000148810000004,0.23900000000000002,-0.0155,0.2395020877,0.17,-0.08,0.1878829423,0.419,-0.0955,0.4297455643,0.23900000000000002,-0.0155,0.2395020877,0.18,-0.08,0.19697715600000001
2020-07-15 19:30:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.386,-0.08,0.39420299340000003,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.08,0.17
2020-07-15 20:00:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-15 20:30:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-07-15 21:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-15 21:30:00,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-15 22:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-07-15 22:30:00,0.336,0.46,0.5696455038,0.23600000000000002,0.0,0.23600000000000002,0.1,0.46,0.47074409180000004,0.336,-0.51,0.6107339846000001,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.51,0.5197114584
2020-07-15 23:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-15 23:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-16 00:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-16 00:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-16 01:00:00,0.3155,-0.24,0.3964091952,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.24,0.2529822128,0.3155,-0.25,0.40254223380000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.25,0.26248809500000003
2020-07-16 01:30:00,-0.194,-0.36,0.4089449841,0.23600000000000002,0.0,0.23600000000000002,-0.43,-0.36,0.5608029957,-0.194,-0.37,0.4177750591,0.23600000000000002,0.0,0.23600000000000002,-0.43,-0.37,0.5672741841
2020-07-16 02:00:00,-0.10400000000000001,-0.29,0.30808440400000003,0.23600000000000002,0.0,0.23600000000000002,-0.34,-0.29,0.4468780594,-0.094,-0.30000000000000004,0.3143819333,0.23600000000000002,0.0,0.23600000000000002,-0.33,-0.30000000000000004,0.4459820624
2020-07-16 02:30:00,0.0455,-0.2,0.20511033620000002,0.23550000000000001,0.0,0.23550000000000001,-0.19,-0.2,0.2758622845,0.0555,-0.21,0.21721015170000002,0.23550000000000001,0.0,0.23550000000000001,-0.18,-0.21,0.2765863337
2020-07-16 03:00:00,0.046,-0.19,0.19548913010000002,0.23600000000000002,0.0,0.23600000000000002,-0.19,-0.19,0.2687005769,0.056,-0.2,0.2076920798,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.2,0.2690724809
2020-07-16 03:30:00,0.046,-0.19,0.19548913010000002,0.23600000000000002,0.0,0.23600000000000002,-0.19,-0.19,0.2687005769,0.056,-0.2,0.2076920798,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.2,0.2690724809
2020-07-16 04:00:00,0.1855,-0.21,0.2801968058,0.23550000000000001,0.0,0.23550000000000001,-0.05,-0.21,0.2158703314,0.20550000000000002,-0.18,0.27318537660000003,0.23550000000000001,0.0,0.23550000000000001,-0.03,-0.18,0.1824828759
2020-07-16 04:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-07-16 05:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2020-07-16 05:30:00,0.126,-0.14,0.1883507367,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.14,0.1780449381,0.136,-0.12,0.1813725448,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.12,0.1562049935
2020-07-16 06:00:00,0.126,-0.15,0.19589793260000002,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.15,0.1860107524,0.136,-0.18,0.2256014184,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.18,0.2059126028
2020-07-16 06:30:00,0.146,-0.17,0.2240892679,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.17,0.19235384060000002,0.146,-0.18,0.2317671245,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.18,0.201246118
2020-07-16 07:00:00,0.136,-0.17,0.2177062241,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.17,0.1972308292,0.146,-0.18,0.2317671245,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.18,0.201246118
2020-07-16 07:30:00,0.14550000000000002,-0.17,0.2237638264,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.17,0.19235384060000002,0.14550000000000002,-0.18,0.2314524789,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.18,0.201246118
2020-07-16 08:00:00,0.136,-0.18,0.2256014184,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.18,0.2059126028,0.146,-0.19,0.23961636,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.19,0.2102379604
2020-07-16 08:30:00,0.146,-0.18050000000000002,0.23215565900000001,0.23600000000000002,-0.0005,0.23600052970000002,-0.09,-0.18,0.201246118,0.156,-0.1905,0.2462239834,0.23600000000000002,-0.0005,0.23600052970000002,-0.08,-0.19,0.20615528130000002
2020-07-16 09:00:00,0.14650000000000002,-0.183,0.23441682960000002,0.23650000000000002,-0.003,0.2365190267,-0.09,-0.18,0.201246118,0.1565,-0.193,0.2484778662,0.23650000000000002,-0.003,0.2365190267,-0.08,-0.19,0.20615528130000002
2020-07-16 09:30:00,0.14550000000000002,-0.17,0.2237638264,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.17,0.19235384060000002,0.1555,-0.18,0.2378660337,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.18,0.19697715600000001
2020-07-16 10:00:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.18,0.2381931989,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.18,0.19697715600000001
2020-07-16 10:30:00,0.147,-0.18,0.23239836490000002,0.23700000000000002,-0.01,0.2372108766,-0.09,-0.17,0.19235384060000002,0.157,-0.19,0.2464731223,0.23700000000000002,-0.01,0.2372108766,-0.08,-0.18,0.19697715600000001
2020-07-16 11:00:00,0.146,-0.15,0.2093227174,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.15,0.1749285568,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-07-16 11:30:00,0.1635,-0.1895,0.2502848377,0.24350000000000002,-0.0195,0.244279553,-0.08,-0.17,0.1878829423,0.1535,-0.1995,0.2517190895,0.24350000000000002,-0.0195,0.244279553,-0.09,-0.18,0.201246118
2020-07-16 12:00:00,0.1575,-0.1895,0.2464071833,0.23750000000000002,-0.0095,0.2376899241,-0.08,-0.18,0.19697715600000001,0.1575,-0.1995,0.2541780872,0.23750000000000002,-0.0095,0.2376899241,-0.08,-0.19,0.20615528130000002
2020-07-16 12:30:00,0.1575,-0.1825,0.2410653438,0.23750000000000002,-0.0025,0.23751315750000002,-0.08,-0.18,0.19697715600000001,0.1675,-0.1825,0.24771455350000002,0.23750000000000002,-0.0025,0.23751315750000002,-0.07,-0.18,0.1931320792
2020-07-16 13:00:00,0.17650000000000002,-0.154,0.2342397276,0.23650000000000002,-0.004,0.23653382420000002,-0.06,-0.15,0.1615549442,0.1665,-0.20400000000000001,0.2633215715,0.23650000000000002,-0.004,0.23653382420000002,-0.07,-0.2,0.211896201
2020-07-16 13:30:00,0.1565,-0.17200000000000001,0.2325430068,0.23650000000000002,-0.002,0.23650845650000002,-0.08,-0.17,0.1878829423,0.1565,-0.182,0.2400338518,0.23650000000000002,-0.002,0.23650845650000002,-0.08,-0.18,0.19697715600000001
2020-07-16 14:00:00,0.156,-0.161,0.2241807307,0.23600000000000002,-0.001,0.2360021186,-0.08,-0.16,0.1788854382,0.156,-0.171,0.2314670603,0.23600000000000002,-0.001,0.2360021186,-0.08,-0.17,0.1878829423
2020-07-16 14:30:00,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-07-16 15:00:00,0.3175,-0.1495,0.35093660400000004,0.23750000000000002,-0.0095,0.2376899241,0.08,-0.14,0.161245155,0.3175,-0.1595,0.3553118349,0.23750000000000002,-0.0095,0.2376899241,0.08,-0.15,0.17
2020-07-16 15:30:00,0.362,-0.262,0.44686463270000004,0.272,-0.062,0.27897670150000003,0.09,-0.2,0.219317122,0.362,-0.272,0.4528001767,0.272,-0.062,0.27897670150000003,0.09,-0.21,0.2284731932
2020-07-16 16:00:00,0.4365,-0.28550000000000003,0.5215769358,0.3065,-0.0755,0.3156620028,0.13,-0.21,0.24698178070000001,0.4365,-0.29550000000000004,0.5271171597000001,0.3065,-0.0755,0.3156620028,0.13,-0.22,0.2555386468
2020-07-16 16:30:00,0.518,-0.27,0.5841438179,0.338,-0.08,0.3473384517,0.18,-0.19,0.2617250466,0.518,-0.28,0.5888327437,0.338,-0.08,0.3473384517,0.18,-0.2,0.2690724809
2020-07-16 17:00:00,0.4575,-0.1685,0.4875433314,0.2775,-0.0585,0.28359918900000003,0.18,-0.11,0.2109502311,0.4575,-0.17850000000000002,0.49108909580000004,0.2775,-0.0585,0.28359918900000003,0.18,-0.12,0.2163330765
2020-07-16 17:30:00,0.4025,-0.10550000000000001,0.41609674360000004,0.24250000000000002,-0.025500000000000002,0.2438370357,0.16,-0.08,0.1788854382,0.41250000000000003,-0.10550000000000001,0.4257775241,0.24250000000000002,-0.025500000000000002,0.2438370357,0.17,-0.08,0.1878829423
2020-07-16 18:00:00,0.4425,-0.10300000000000001,0.45432945090000004,0.24250000000000002,-0.023,0.24358827970000002,0.2,-0.08,0.2154065923,0.4425,-0.10300000000000001,0.45432945090000004,0.24250000000000002,-0.023,0.24358827970000002,0.2,-0.08,0.2154065923
2020-07-16 18:30:00,0.417,-0.09,0.4266016878,0.23700000000000002,-0.01,0.2372108766,0.18,-0.08,0.19697715600000001,0.427,-0.09,0.4363817136,0.23700000000000002,-0.01,0.2372108766,0.19,-0.08,0.20615528130000002
2020-07-16 19:00:00,0.41600000000000004,-0.083,0.4241992456,0.23600000000000002,-0.003,0.23601906700000003,0.18,-0.08,0.19697715600000001,0.426,-0.083,0.4340103685,0.23600000000000002,-0.003,0.23601906700000003,0.19,-0.08,0.20615528130000002
2020-07-16 19:30:00,0.396,0.0,0.396,0.23600000000000002,0.0,0.23600000000000002,0.16,0.0,0.16,0.406,-0.08,0.41380671820000003,0.23600000000000002,0.0,0.23600000000000002,0.17,-0.08,0.1878829423
2020-07-16 20:00:00,0.406,0.0,0.406,0.23600000000000002,0.0,0.23600000000000002,0.17,0.0,0.17,0.406,-0.08,0.41380671820000003,0.23600000000000002,0.0,0.23600000000000002,0.17,-0.08,0.1878829423
2020-07-16 20:30:00,0.406,0.0,0.406,0.23600000000000002,0.0,0.23600000000000002,0.17,0.0,0.17,0.406,-0.08,0.41380671820000003,0.23600000000000002,0.0,0.23600000000000002,0.17,-0.08,0.1878829423
2020-07-16 21:00:00,0.396,0.0,0.396,0.23600000000000002,0.0,0.23600000000000002,0.16,0.0,0.16,0.396,-0.08,0.404,0.23600000000000002,0.0,0.23600000000000002,0.16,-0.08,0.1788854382
2020-07-16 21:30:00,0.396,-0.0015,0.39600284090000004,0.23600000000000002,-0.0015,0.2360047669,0.16,0.0,0.16,0.396,-0.0815,0.4042997032,0.23600000000000002,-0.0015,0.2360047669,0.16,-0.08,0.1788854382
2020-07-16 22:00:00,0.3855,-0.081,0.39391782140000003,0.23550000000000001,-0.001,0.23550212310000002,0.15,-0.08,0.17,0.3955,-0.081,0.4037093633,0.23550000000000001,-0.001,0.23550212310000002,0.16,-0.08,0.1788854382
2020-07-16 22:30:00,0.397,-0.0835,0.4056861472,0.23700000000000002,-0.0035,0.2370258425,0.16,-0.08,0.1788854382,0.397,-0.0835,0.4056861472,0.23700000000000002,-0.0035,0.2370258425,0.16,-0.08,0.1788854382
2020-07-16 23:00:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-07-16 23:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13
2020-07-17 00:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-17 00:30:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-17 01:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-17 01:30:00,0.2255,-0.31,0.3833409057,0.23550000000000001,0.0,0.23550000000000001,-0.01,-0.31,0.31016124840000003,0.23550000000000001,-0.31,0.3893073978,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.31,0.31
2020-07-17 02:00:00,-0.184,-0.37,0.4132263302,0.23600000000000002,0.0,0.23600000000000002,-0.42,-0.37,0.5597320788,-0.184,-0.38,0.4222037423,0.23600000000000002,0.0,0.23600000000000002,-0.42,-0.38,0.5663920903
2020-07-17 02:30:00,-0.114,-0.33,0.3491360766,0.23600000000000002,0.0,0.23600000000000002,-0.35000000000000003,-0.33,0.48104053880000003,-0.114,-0.35000000000000003,0.3680978131,0.23600000000000002,0.0,0.23600000000000002,-0.35000000000000003,-0.35000000000000003,0.49497474680000003
2020-07-17 03:00:00,-0.164,-0.35000000000000003,0.38651778740000003,0.23600000000000002,0.0,0.23600000000000002,-0.4,-0.35000000000000003,0.5315072906,-0.154,-0.36,0.3915558709,0.23600000000000002,0.0,0.23600000000000002,-0.39,-0.36,0.5307541804
2020-07-17 03:30:00,-0.1645,-0.35000000000000003,0.3867302031,0.23550000000000001,0.0,0.23550000000000001,-0.4,-0.35000000000000003,0.5315072906,-0.1545,-0.36,0.3917527919,0.23550000000000001,0.0,0.23550000000000001,-0.39,-0.36,0.5307541804
2020-07-17 04:00:00,-0.124,-0.35000000000000003,0.3713165765,0.23600000000000002,0.0,0.23600000000000002,-0.36,-0.35000000000000003,0.5020956084,-0.114,-0.36,0.3776188555,0.23600000000000002,0.0,0.23600000000000002,-0.35000000000000003,-0.36,0.5020956084
2020-07-17 04:30:00,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-07-17 05:00:00,0.3755,0.0,0.3755,0.23550000000000001,0.0,0.23550000000000001,0.14,0.0,0.14,0.3755,0.0,0.3755,0.23550000000000001,0.0,0.23550000000000001,0.14,0.0,0.14
2020-07-17 05:30:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-07-17 06:00:00,0.326,-0.12,0.3473845132,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.12,0.15,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-07-17 06:30:00,0.326,-0.03,0.327377458,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.03,0.0948683298,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-07-17 07:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-17 07:30:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-17 08:00:00,0.3365,-0.0825,0.346465727,0.23650000000000002,-0.0025,0.23651321320000002,0.1,-0.08,0.1280624847,0.3365,-0.0825,0.346465727,0.23650000000000002,-0.0025,0.23651321320000002,0.1,-0.08,0.1280624847
2020-07-17 08:30:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001
2020-07-17 09:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-07-17 09:30:00,0.3165,-0.081,0.326700551,0.23650000000000002,-0.001,0.2365021142,0.08,-0.08,0.11313708500000001,0.3265,-0.081,0.3363974584,0.23650000000000002,-0.001,0.2365021142,0.09,-0.08,0.12041594580000001
2020-07-17 10:00:00,0.316,-0.091,0.3288419073,0.23600000000000002,-0.001,0.2360021186,0.08,-0.09,0.12041594580000001,0.326,-0.091,0.33846270100000003,0.23600000000000002,-0.001,0.2360021186,0.09,-0.09,0.1272792206
2020-07-17 10:30:00,0.36050000000000004,-0.122,0.38058409060000004,0.2505,-0.022,0.25146421220000004,0.11,-0.1,0.1486606875,0.36050000000000004,-0.132,0.3839065642,0.2505,-0.022,0.25146421220000004,0.11,-0.11,0.15556349190000002
2020-07-17 11:00:00,0.444,-0.1915,0.4835372271,0.304,-0.07150000000000001,0.3122951328,0.14,-0.12,0.1843908891,0.444,-0.2015,0.4875840953,0.304,-0.07150000000000001,0.3122951328,0.14,-0.13,0.1910497317
2020-07-17 11:30:00,0.3765,-0.14550000000000002,0.403636594,0.2665,-0.0455,0.2703562465,0.11,-0.1,0.1486606875,0.3765,-0.1555,0.4073481312,0.2665,-0.0455,0.2703562465,0.11,-0.11,0.15556349190000002
2020-07-17 12:00:00,0.385,-0.197,0.4324742767,0.28500000000000003,-0.067,0.2927695339,0.1,-0.13,0.1640121947,0.395,-0.20700000000000002,0.4459529123,0.28500000000000003,-0.067,0.2927695339,0.11,-0.14,0.1780449381
2020-07-17 12:30:00,0.3745,-0.14850000000000002,0.4028678443,0.2745,-0.0485,0.2787516816,0.1,-0.1,0.14142135620000001,0.3845,-0.1585,0.41588760500000005,0.2745,-0.0485,0.2787516816,0.11,-0.11,0.15556349190000002
2020-07-17 13:00:00,0.46,-0.275,0.5359337646,0.31,-0.085,0.3214420632,0.15,-0.19,0.24207436870000001,0.46,-0.28500000000000003,0.5411330705,0.31,-0.085,0.3214420632,0.15,-0.2,0.25
2020-07-17 13:30:00,0.5445,-0.219,0.5868911739,0.34450000000000003,-0.089,0.35581069400000004,0.2,-0.13,0.2385372088,0.5545,-0.229,0.5999260371,0.34450000000000003,-0.089,0.35581069400000004,0.21,-0.14,0.2523885893
2020-07-17 14:00:00,0.5740000000000001,-0.356,0.6754346749,0.384,-0.116,0.4011383801,0.19,-0.24,0.3061045573,0.584,-0.366,0.6892111433,0.384,-0.116,0.4011383801,0.2,-0.25,0.3201562119
2020-07-17 14:30:00,0.5805,-0.35550000000000004,0.6807058836000001,0.4005,-0.10550000000000001,0.4141624078,0.18,-0.25,0.30805843600000005,0.5905,-0.3655,0.6944641819,0.4005,-0.10550000000000001,0.4141624078,0.19,-0.26,0.3220248438
2020-07-17 15:00:00,0.611,-0.319,0.6892619241,0.401,-0.11900000000000001,0.4182845921,0.21,-0.2,0.29,0.611,-0.439,0.7523576277,0.401,-0.11900000000000001,0.4182845921,0.21,-0.32,0.38275318420000004
2020-07-17 15:30:00,0.619,-0.3355,0.7040747475,0.389,-0.1155,0.4057847336,0.23,-0.22,0.3182766093,0.619,-0.34550000000000003,0.7088943856000001,0.389,-0.1155,0.4057847336,0.23,-0.23,0.3252691193
2020-07-17 16:00:00,0.5715,-0.3225,0.6562152848,0.3715,-0.10250000000000001,0.3853809803,0.2,-0.22,0.2973213749,0.5815,-0.3325,0.66984961,0.3715,-0.10250000000000001,0.3853809803,0.21,-0.23,0.31144823
2020-07-17 16:30:00,0.5355,-0.2505,0.5911941306,0.3355,-0.1005,0.3502292107,0.2,-0.15,0.25,0.5455,-0.2605,0.6045084780000001,0.3355,-0.1005,0.3502292107,0.21,-0.16,0.2640075756
2020-07-17 17:00:00,0.5045000000000001,-0.18150000000000002,0.5361552947,0.3045,-0.0815,0.3152181784,0.2,-0.1,0.2236067977,0.5145000000000001,-0.1915,0.5489831509,0.3045,-0.0815,0.3152181784,0.21,-0.11,0.2370653918
2020-07-17 17:30:00,0.5115000000000001,-0.14850000000000002,0.5326204089000001,0.28150000000000003,-0.0685,0.28971451470000004,0.23,-0.08,0.24351591320000002,0.5115000000000001,-0.14850000000000002,0.5326204089000001,0.28150000000000003,-0.0685,0.28971451470000004,0.23,-0.08,0.24351591320000002
2020-07-17 18:00:00,0.534,0.2805,0.6031884034,0.28400000000000003,-0.0695,0.29238031740000003,0.25,0.35000000000000003,0.43011626340000003,0.504,-0.46950000000000003,0.688800588,0.28400000000000003,-0.0695,0.29238031740000003,0.22,-0.4,0.4565084884
2020-07-17 18:30:00,0.543,-0.08750000000000001,0.5500047727,0.293,-0.0775,0.3030763105,0.25,-0.01,0.25019992010000003,0.543,-0.20750000000000002,0.581296181,0.293,-0.0775,0.3030763105,0.25,-0.13,0.2817800561
2020-07-17 19:00:00,0.4475,-0.11800000000000001,0.46279612140000004,0.24750000000000003,-0.038,0.2504001797,0.2,-0.08,0.2154065923,0.4575,-0.11800000000000001,0.472472486,0.24750000000000003,-0.038,0.2504001797,0.21,-0.08,0.22472205050000002
2020-07-17 19:30:00,0.4055,0.406,0.5738172619,0.23550000000000001,-0.004,0.23553396780000002,0.17,0.41000000000000003,0.4438468204,0.41550000000000004,-0.504,0.6531892911,0.23550000000000001,-0.004,0.23553396780000002,0.18,-0.5,0.5314132102
2020-07-17 20:00:00,0.419,-0.0925,0.42908886030000004,0.23900000000000002,-0.0125,0.23932665960000002,0.18,-0.08,0.19697715600000001,0.429,-0.0925,0.43885903200000004,0.23900000000000002,-0.0125,0.23932665960000002,0.19,-0.08,0.20615528130000002
2020-07-17 20:30:00,0.419,-0.097,0.43008138760000003,0.23900000000000002,-0.017,0.23960383970000002,0.18,-0.08,0.19697715600000001,0.429,-0.097,0.4398295124,0.23900000000000002,-0.017,0.23960383970000002,0.19,-0.08,0.20615528130000002
2020-07-17 21:00:00,0.396,-0.0835,0.40470761050000004,0.23600000000000002,-0.0035,0.236025952,0.16,-0.08,0.1788854382,0.396,-0.0835,0.40470761050000004,0.23600000000000002,-0.0035,0.236025952,0.16,-0.08,0.1788854382
2020-07-17 21:30:00,0.386,-0.08,0.39420299340000003,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.08,0.17,0.386,-0.08,0.39420299340000003,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.08,0.17
2020-07-17 22:00:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.386,0.0,0.386,0.23600000000000002,0.0,0.23600000000000002,0.15,0.0,0.15
2020-07-17 22:30:00,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-07-17 23:00:00,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155
2020-07-17 23:30:00,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-07-18 00:00:00,0.406,0.44,0.5986952480000001,0.23600000000000002,0.0,0.23600000000000002,0.17,0.44,0.4716990566,0.366,-0.51,0.6277387992,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.51,0.5263078947000001
2020-07-18 00:30:00,0.386,0.44,0.5853170081,0.23600000000000002,0.0,0.23600000000000002,0.15,0.44,0.464865572,0.386,-0.54,0.6637740579,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.54,0.5604462508
2020-07-18 01:00:00,0.386,-0.0805,0.3943047679,0.23600000000000002,-0.0005,0.23600052970000002,0.15,-0.08,0.17,0.386,-0.0805,0.3943047679,0.23600000000000002,-0.0005,0.23600052970000002,0.15,-0.08,0.17
2020-07-18 01:30:00,0.3965,-0.08650000000000001,0.4058257015,0.23650000000000002,-0.006500000000000001,0.23658930660000002,0.16,-0.08,0.1788854382,0.3965,-0.08650000000000001,0.4058257015,0.23650000000000002,-0.006500000000000001,0.23658930660000002,0.16,-0.08,0.1788854382
2020-07-18 02:00:00,0.40800000000000003,-0.01,0.40812253060000003,0.23800000000000002,-0.01,0.23820999140000002,0.17,0.0,0.17,0.40800000000000003,-0.09,0.41780856860000004,0.23800000000000002,-0.01,0.23820999140000002,0.17,-0.08,0.1878829423
2020-07-18 02:30:00,0.422,-0.1005,0.4338020862,0.242,-0.0205,0.242866733,0.18,-0.08,0.19697715600000001,0.422,-0.1005,0.4338020862,0.242,-0.0205,0.242866733,0.18,-0.08,0.19697715600000001
2020-07-18 03:00:00,0.459,-0.135,0.47844121900000003,0.259,-0.055,0.2647753765,0.2,-0.08,0.2154065923,0.46900000000000003,-0.135,0.4880430309,0.259,-0.055,0.2647753765,0.21,-0.08,0.22472205050000002
2020-07-18 03:30:00,0.1825,-0.37,0.4125606016,0.24250000000000002,-0.02,0.2433233445,-0.06,-0.35000000000000003,0.3551056181,0.1825,-0.38,0.4215521913,0.24250000000000002,-0.02,0.2433233445,-0.06,-0.36,0.3649657518
2020-07-18 04:00:00,-0.094,-0.39,0.40116829390000003,0.23600000000000002,0.0,0.23600000000000002,-0.33,-0.39,0.5108815910000001,-0.094,-0.41000000000000003,0.4206376113,0.23600000000000002,0.0,0.23600000000000002,-0.33,-0.41000000000000003,0.5263078947000001
2020-07-18 04:30:00,-0.0845,-0.38,0.38928171030000003,0.23550000000000001,0.0,0.23550000000000001,-0.32,-0.38,0.4967896939,-0.0845,-0.4,0.4088278978,0.23550000000000001,0.0,0.23550000000000001,-0.32,-0.4,0.512249939
2020-07-18 05:00:00,-0.084,-0.38,0.3891734832,0.23600000000000002,0.0,0.23600000000000002,-0.32,-0.38,0.4967896939,-0.084,-0.4,0.4087248463,0.23600000000000002,0.0,0.23600000000000002,-0.32,-0.4,0.512249939
2020-07-18 05:30:00,0.323,-0.2635,0.4168467944,0.253,-0.043500000000000004,0.2567123877,0.07,-0.22,0.2308679276,0.323,-0.24350000000000002,0.4045012361,0.253,-0.043500000000000004,0.2567123877,0.07,-0.2,0.211896201
2020-07-18 06:00:00,0.4685,-0.136,0.487840394,0.2585,-0.056,0.2644962193,0.21,-0.08,0.22472205050000002,0.4685,-0.146,0.4907221719,0.2585,-0.056,0.2644962193,0.21,-0.09,0.2284731932
2020-07-18 06:30:00,0.47650000000000003,-0.14350000000000002,0.49763892530000003,0.2665,-0.0635,0.2739607636,0.21,-0.08,0.22472205050000002,0.48650000000000004,-0.1535,0.5101416470000001,0.2665,-0.0635,0.2739607636,0.22,-0.09,0.23769728650000002
2020-07-18 07:00:00,0.534,-0.161,0.5577427723,0.294,-0.081,0.30495409490000003,0.24,-0.08,0.2529822128,0.544,-0.171,0.5702429307,0.294,-0.081,0.30495409490000003,0.25,-0.09,0.2657066051
2020-07-18 07:30:00,0.594,-0.215,0.6317127512,0.334,-0.095,0.34724775020000004,0.26,-0.12,0.2863564213,0.594,-0.215,0.6317127512,0.334,-0.095,0.34724775020000004,0.26,-0.12,0.2863564213
2020-07-18 08:00:00,0.513,-0.21050000000000002,0.5545081154,0.303,-0.0805,0.3135111641,0.21,-0.13,0.24698178070000001,0.513,-0.2205,0.5583809184,0.303,-0.0805,0.3135111641,0.21,-0.14,0.2523885893
2020-07-18 08:30:00,0.515,-0.21150000000000002,0.5567380443000001,0.305,-0.0815,0.3157012037,0.21,-0.13,0.24698178070000001,0.515,-0.2215,0.5606132803,0.305,-0.0815,0.3157012037,0.21,-0.14,0.2523885893
2020-07-18 09:00:00,0.526,-0.233,0.5752955762,0.316,-0.093,0.32940097150000003,0.21,-0.14,0.2523885893,0.526,-0.243,0.5794178113,0.316,-0.093,0.32940097150000003,0.21,-0.15,0.25806975800000004
2020-07-18 09:30:00,0.427,-0.2025,0.47258359050000004,0.267,-0.0625,0.2742175231,0.16,-0.14,0.2126029163,0.437,-0.21250000000000002,0.48592720650000004,0.267,-0.0625,0.2742175231,0.17,-0.15,0.226715681
2020-07-18 10:00:00,0.5105000000000001,-0.303,0.5936490967,0.3205,-0.093,0.33372031700000004,0.19,-0.21,0.2831960452,0.5105000000000001,-0.313,0.5988148712,0.3205,-0.093,0.33372031700000004,0.19,-0.22,0.2906888371
2020-07-18 10:30:00,0.536,-0.3425,0.6360835244,0.34600000000000003,-0.10250000000000001,0.36086320120000004,0.19,-0.24,0.3061045573,0.536,-0.3425,0.6360835244,0.34600000000000003,-0.10250000000000001,0.36086320120000004,0.19,-0.24,0.3061045573
2020-07-18 11:00:00,0.5855,-0.35950000000000004,0.6870593133,0.3655,-0.11950000000000001,0.3845393348,0.22,-0.24,0.32557641190000003,0.5955,-0.35950000000000004,0.6956008194000001,0.3655,-0.11950000000000001,0.3845393348,0.23,-0.24,0.33241540280000004
2020-07-18 11:30:00,0.6185,-0.3395,0.7055512030000001,0.3785,-0.11950000000000001,0.39691623800000003,0.24,-0.22,0.32557641190000003,0.6185,-0.34950000000000003,0.710417131,0.3785,-0.11950000000000001,0.39691623800000003,0.24,-0.23,0.33241540280000004
2020-07-18 12:00:00,0.617,-0.318,0.6941275099,0.377,-0.11800000000000001,0.3950354414,0.24,-0.2,0.312409987,0.617,-0.328,0.6987653397,0.377,-0.11800000000000001,0.3950354414,0.24,-0.21,0.3189043744
2020-07-18 12:30:00,0.6845,-0.323,0.7568812655,0.4045,-0.133,0.42580423910000004,0.28,-0.19,0.3383784863,0.6945,-0.333,0.7702072773,0.4045,-0.133,0.42580423910000004,0.29,-0.2,0.3522782991
2020-07-18 13:00:00,0.577,-0.2285,0.6205974944,0.337,-0.0985,0.351100057,0.24,-0.13,0.2729468813,0.587,-0.23850000000000002,0.6336018071,0.337,-0.0985,0.351100057,0.25,-0.14,0.2865309756
2020-07-18 13:30:00,0.5035000000000001,-0.19,0.5381563435,0.29350000000000004,-0.08,0.3042075772,0.21,-0.11,0.2370653918,0.5035000000000001,-0.19,0.5381563435,0.29350000000000004,-0.08,0.3042075772,0.21,-0.11,0.2370653918
2020-07-18 14:00:00,0.612,-0.2525,0.6620424835000001,0.352,-0.1125,0.3695405932,0.26,-0.14,0.2952964612,0.622,-0.2625,0.6751223963,0.352,-0.1125,0.3695405932,0.27,-0.15,0.3088689042
2020-07-18 14:30:00,0.5855,-0.23450000000000001,0.6307142776,0.3355,-0.10450000000000001,0.3513979226,0.25,-0.13,0.2817800561,0.5855,-0.24450000000000002,0.634500197,0.3355,-0.10450000000000001,0.3513979226,0.25,-0.14,0.2865309756
2020-07-18 15:00:00,0.636,-0.254,0.6848445079000001,0.356,-0.124,0.3769774529,0.28,-0.13,0.30870698080000003,0.646,-0.264,0.6978624506000001,0.356,-0.124,0.3769774529,0.29,-0.14,0.3220248438
2020-07-18 15:30:00,0.647,-0.29450000000000004,0.7108721756,0.357,-0.14450000000000002,0.3851353658,0.29,-0.15,0.3264965543,0.657,-0.3045,0.7241334476,0.357,-0.14450000000000002,0.3851353658,0.30000000000000004,-0.16,0.34
2020-07-18 16:00:00,0.643,-0.20950000000000002,0.6762686227,0.353,-0.11950000000000001,0.37267848070000004,0.29,-0.09,0.303644529,0.653,-0.2595,0.7026729325000001,0.353,-0.11950000000000001,0.37267848070000004,0.30000000000000004,-0.14,0.3310589071
2020-07-18 16:30:00,0.5815,-0.1895,0.6115983159,0.3215,-0.0995,0.33654494500000004,0.26,-0.09,0.2751363298,0.5815,-0.1995,0.6147702823,0.3215,-0.0995,0.33654494500000004,0.26,-0.1,0.2785677655
2020-07-18 17:00:00,0.601,-0.17200000000000001,0.6251279869,0.331,-0.10200000000000001,0.3463596397,0.27,-0.07,0.27892651360000004,0.601,-0.222,0.6406910332,0.331,-0.10200000000000001,0.3463596397,0.27,-0.12,0.2954657341
2020-07-18 17:30:00,0.6585000000000001,-0.2275,0.696691108,0.35850000000000004,-0.11750000000000001,0.3772644961,0.30000000000000004,-0.11,0.3195309062,0.6585000000000001,-0.23750000000000002,0.7000203568000001,0.35850000000000004,-0.11750000000000001,0.3772644961,0.30000000000000004,-0.12,0.3231098884
2020-07-18 18:00:00,0.5855,-0.188,0.614942477,0.3255,-0.098,0.3399327139,0.26,-0.09,0.2751363298,0.5955,-0.198,0.6275541809,0.3255,-0.098,0.3399327139,0.27,-0.1,0.28792360100000003
2020-07-18 18:30:00,0.544,-0.177,0.5720707998,0.304,-0.08700000000000001,0.316204048,0.24,-0.09,0.2563201124,0.554,-0.187,0.5847093295,0.304,-0.08700000000000001,0.316204048,0.25,-0.1,0.2692582404
2020-07-18 19:00:00,0.618,-0.203,0.6504867408,0.338,-0.10300000000000001,0.35334544,0.28,-0.1,0.2973213749,0.618,-0.213,0.6536765255,0.338,-0.10300000000000001,0.35334544,0.28,-0.11,0.3008321791
2020-07-18 19:30:00,0.521,-0.1605,0.5451616733,0.291,-0.0805,0.3019292136,0.23,-0.08,0.24351591320000002,0.521,-0.1705,0.5481890641,0.291,-0.0805,0.3019292136,0.23,-0.09,0.24698178070000001
2020-07-18 20:00:00,0.5285000000000001,-0.169,0.5548632714,0.2985,-0.089,0.3114855534,0.23,-0.08,0.24351591320000002,0.5285000000000001,-0.189,0.5612782287,0.2985,-0.089,0.3114855534,0.23,-0.1,0.25079872410000004
2020-07-18 20:30:00,0.4505,-0.14650000000000002,0.4737219649,0.2605,-0.0665,0.26885404960000003,0.19,-0.08,0.20615528130000002,0.4605,-0.14650000000000002,0.483241658,0.2605,-0.0665,0.26885404960000003,0.2,-0.08,0.2154065923
2020-07-18 21:00:00,0.433,-0.132,0.4526731713,0.253,-0.052000000000000005,0.2582885983,0.18,-0.08,0.19697715600000001,0.443,-0.132,0.46224776910000004,0.253,-0.052000000000000005,0.2582885983,0.19,-0.08,0.20615528130000002
2020-07-18 21:30:00,0.428,-0.12250000000000001,0.4451856354,0.248,-0.0425,0.2516152817,0.18,-0.08,0.19697715600000001,0.428,-0.12250000000000001,0.4451856354,0.248,-0.0425,0.2516152817,0.18,-0.08,0.19697715600000001
2020-07-18 22:00:00,0.4295,-0.129,0.4484542898,0.2495,-0.049,0.2542661008,0.18,-0.08,0.19697715600000001,0.4295,-0.129,0.4484542898,0.2495,-0.049,0.2542661008,0.18,-0.08,0.19697715600000001
2020-07-18 22:30:00,0.435,-0.132,0.4545866254,0.255,-0.052000000000000005,0.2602479587,0.18,-0.08,0.19697715600000001,0.445,-0.132,0.46416484140000003,0.255,-0.052000000000000005,0.2602479587,0.19,-0.08,0.20615528130000002
2020-07-18 23:00:00,0.4305,-0.127,0.4488421215,0.2505,-0.047,0.25487104580000003,0.18,-0.08,0.19697715600000001,0.4405,-0.127,0.4584421992,0.2505,-0.047,0.25487104580000003,0.19,-0.08,0.20615528130000002
2020-07-18 23:30:00,0.399,-0.097,0.4106214802,0.23900000000000002,-0.017,0.23960383970000002,0.16,-0.08,0.1788854382,0.399,-0.097,0.4106214802,0.23900000000000002,-0.017,0.23960383970000002,0.16,-0.08,0.1788854382
2020-07-19 00:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-19 00:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051
2020-07-19 01:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051
2020-07-19 01:30:00,0.3655,-0.001,0.36550136800000005,0.23550000000000001,-0.001,0.23550212310000002,0.13,0.0,0.13,0.3755,-0.001,0.3755013316,0.23550000000000001,-0.001,0.23550212310000002,0.14,0.0,0.14
2020-07-19 02:00:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-07-19 02:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-07-19 03:00:00,0.35550000000000004,-0.0005,0.3555003516,0.23550000000000001,-0.0005,0.2355005308,0.12,0.0,0.12,0.3655,-0.0805,0.3742599364,0.23550000000000001,-0.0005,0.2355005308,0.13,-0.08,0.15264337520000001
2020-07-19 03:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-07-19 04:00:00,0.4435,-0.14300000000000002,0.4659841736,0.2635,-0.043000000000000003,0.26698548650000004,0.18,-0.1,0.2059126028,0.4435,-0.14300000000000002,0.4659841736,0.2635,-0.043000000000000003,0.26698548650000004,0.18,-0.1,0.2059126028
2020-07-19 04:30:00,0.389,-0.09050000000000001,0.39938859520000003,0.23900000000000002,-0.0105,0.23923053730000002,0.15,-0.08,0.17,0.389,-0.09050000000000001,0.39938859520000003,0.23900000000000002,-0.0105,0.23923053730000002,0.15,-0.08,0.17
2020-07-19 05:00:00,0.3925,-0.0975,0.4044286093,0.24250000000000002,-0.0175,0.24313062330000001,0.15,-0.08,0.17,0.3925,-0.0975,0.4044286093,0.24250000000000002,-0.0175,0.24313062330000001,0.15,-0.08,0.17
2020-07-19 05:30:00,0.432,-0.11950000000000001,0.4482234376,0.252,-0.0395,0.2550769492,0.18,-0.08,0.19697715600000001,0.432,-0.11950000000000001,0.4482234376,0.252,-0.0395,0.2550769492,0.18,-0.08,0.19697715600000001
2020-07-19 06:00:00,0.402,-0.0975,0.4136547473,0.242,-0.0175,0.24263192290000002,0.16,-0.08,0.1788854382,0.41200000000000003,-0.0975,0.42337955780000003,0.242,-0.0175,0.24263192290000002,0.17,-0.08,0.1878829423
2020-07-19 06:30:00,0.1655,-0.33,0.36917509400000004,0.23550000000000001,0.0,0.23550000000000001,-0.07,-0.33,0.3373425559,0.17550000000000002,-0.35000000000000003,0.39153575830000004,0.23550000000000001,0.0,0.23550000000000001,-0.06,-0.35000000000000003,0.3551056181
2020-07-19 07:00:00,-0.154,-0.33,0.3641647979,0.23600000000000002,0.0,0.23600000000000002,-0.39,-0.33,0.5108815910000001,-0.154,-0.35000000000000003,0.3823820079,0.23600000000000002,0.0,0.23600000000000002,-0.39,-0.35000000000000003,0.5240229003
2020-07-19 07:30:00,0.076,-0.03,0.0817067929,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.03,0.16278820600000002,0.056,-0.38,0.3841041525,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.38,0.4204759208
2020-07-19 08:00:00,0.28600000000000003,-0.18,0.33792898660000004,0.23600000000000002,0.0,0.23600000000000002,0.05,-0.18,0.1868154169,0.296,-0.18,0.34643325480000003,0.23600000000000002,0.0,0.23600000000000002,0.06,-0.18,0.1897366596
2020-07-19 08:30:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15
2020-07-19 09:00:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13
2020-07-19 09:30:00,0.366,0.35000000000000003,0.5064148497000001,0.23600000000000002,0.0,0.23600000000000002,0.13,0.35000000000000003,0.3733630941,0.366,-0.43,0.5646733569,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.43,0.4492215489
2020-07-19 10:00:00,0.3755,0.0,0.3755,0.23550000000000001,0.0,0.23550000000000001,0.14,0.0,0.14,0.3755,0.0,0.3755,0.23550000000000001,0.0,0.23550000000000001,0.14,0.0,0.14
2020-07-19 10:30:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-07-19 11:00:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-07-19 11:30:00,0.4,0.377,0.5496626238,0.24,-0.013000000000000001,0.2403518255,0.16,0.39,0.4215447782,0.4,-0.483,0.6271275787,0.24,-0.013000000000000001,0.2403518255,0.16,-0.47000000000000003,0.4964876635
2020-07-19 12:00:00,0.427,0.35150000000000003,0.5530653216,0.247,-0.0285,0.2486387942,0.18,0.38,0.4204759208,0.427,-0.3685,0.5640223843000001,0.247,-0.0285,0.2486387942,0.18,-0.34,0.38470768120000004
