Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-19 12:30:00,0.398,-0.006500000000000001,0.39805307440000004,0.23800000000000002,-0.006500000000000001,0.23808874400000002,0.16,0.0,0.16,0.398,-0.08650000000000001,0.4072913576,0.23800000000000002,-0.006500000000000001,0.23808874400000002,0.16,-0.08,0.1788854382
2020-07-19 13:00:00,0.399,-0.089,0.4088055773,0.23900000000000002,-0.009000000000000001,0.239169396,0.16,-0.08,0.1788854382,0.399,-0.089,0.4088055773,0.23900000000000002,-0.009000000000000001,0.239169396,0.16,-0.08,0.1788854382
2020-07-19 13:30:00,0.41400000000000003,-0.0975,0.4253260514,0.244,-0.0175,0.24462675650000001,0.17,-0.08,0.1878829423,0.41400000000000003,-0.0975,0.4253260514,0.244,-0.0175,0.24462675650000001,0.17,-0.08,0.1878829423
2020-07-19 14:00:00,0.4605,-0.125,0.47716375600000005,0.2605,-0.045,0.264358185,0.2,-0.08,0.2154065923,0.4605,-0.125,0.47716375600000005,0.2605,-0.045,0.264358185,0.2,-0.08,0.2154065923
2020-07-19 14:30:00,0.4425,-0.1115,0.45633156810000003,0.2525,-0.0315,0.2544572656,0.19,-0.08,0.20615528130000002,0.4425,-0.1115,0.45633156810000003,0.2525,-0.0315,0.2544572656,0.19,-0.08,0.20615528130000002
2020-07-19 15:00:00,0.4545,-0.1165,0.4691934569,0.2545,-0.036500000000000005,0.2571040645,0.2,-0.08,0.2154065923,0.4645,-0.1165,0.4788867298,0.2545,-0.036500000000000005,0.2571040645,0.21,-0.08,0.22472205050000002
2020-07-19 15:30:00,0.454,-0.10450000000000001,0.46587149520000004,0.254,-0.0245,0.2551788588,0.2,-0.08,0.2154065923,0.464,-0.10450000000000001,0.4756219612,0.254,-0.0245,0.2551788588,0.21,-0.08,0.22472205050000002
2020-07-19 16:00:00,0.28700000000000003,-0.21350000000000002,0.3577027397,0.23700000000000002,-0.0035,0.2370258425,0.05,-0.21,0.2158703314,0.297,-0.21350000000000002,0.3657748624,0.23700000000000002,-0.0035,0.2370258425,0.06,-0.21,0.2184032967
2020-07-19 16:30:00,0.256,-0.23,0.3441453181,0.23600000000000002,0.0,0.23600000000000002,0.02,-0.23,0.2308679276,0.266,-0.24,0.3582680561,0.23600000000000002,0.0,0.23600000000000002,0.03,-0.24,0.2418677324
2020-07-19 17:00:00,0.34600000000000003,-0.23,0.4154708173,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.23,0.2549509757,0.34600000000000003,-0.24,0.42108906420000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.24,0.2640075756
2020-07-19 17:30:00,0.356,-0.23,0.42383487350000004,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.23,0.2594224354,0.366,-0.24,0.43767110940000004,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.24,0.2729468813
2020-07-19 18:00:00,0.376,-0.25,0.45152630050000003,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.25,0.2865309756,0.376,-0.26,0.4571389286,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.26,0.2952964612
2020-07-19 18:30:00,0.376,-0.25,0.45152630050000003,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.25,0.2865309756,0.376,-0.26,0.4571389286,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.26,0.2952964612
2020-07-19 19:00:00,0.376,-0.26,0.4571389286,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.26,0.2952964612,0.376,-0.27,0.4628995571,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.27,0.3041381265
2020-07-19 19:30:00,0.66,-0.214,0.6938270678,0.35000000000000003,-0.094,0.3624030905,0.31,-0.12,0.33241540280000004,0.66,-0.214,0.6938270678,0.35000000000000003,-0.094,0.3624030905,0.31,-0.12,0.33241540280000004
2020-07-19 20:00:00,0.581,-0.184,0.6094399068,0.311,-0.084,0.32214437760000003,0.27,-0.1,0.28792360100000003,0.591,-0.184,0.6189806136,0.311,-0.084,0.32214437760000003,0.28,-0.1,0.2973213749
2020-07-19 20:30:00,0.553,-0.17,0.5785404048,0.303,-0.08,0.3133831521,0.25,-0.09,0.2657066051,0.5630000000000001,-0.17,0.5881062829,0.303,-0.08,0.3133831521,0.26,-0.09,0.2751363298
2020-07-19 21:00:00,0.561,-0.17650000000000002,0.5881098962,0.311,-0.08650000000000001,0.3228052819,0.25,-0.09,0.2657066051,0.5710000000000001,-0.17650000000000002,0.5976564649,0.311,-0.08650000000000001,0.3228052819,0.26,-0.09,0.2751363298
2020-07-19 21:30:00,0.562,-0.17650000000000002,0.589063876,0.312,-0.08650000000000001,0.3237688218,0.25,-0.09,0.2657066051,0.5720000000000001,-0.17650000000000002,0.5986119361000001,0.312,-0.08650000000000001,0.3237688218,0.26,-0.09,0.2751363298
2020-07-19 22:00:00,0.5655,-0.18050000000000002,0.5936080357,0.3155,-0.09050000000000001,0.3282232472,0.25,-0.09,0.2657066051,0.5755,-0.18050000000000002,0.6031421889,0.3155,-0.09050000000000001,0.3282232472,0.26,-0.09,0.2751363298
2020-07-19 22:30:00,0.6615,-0.2225,0.6979172587,0.36150000000000004,-0.1125,0.3786007132,0.30000000000000004,-0.11,0.3195309062,0.6715,-0.2325,0.7106113565000001,0.36150000000000004,-0.1125,0.3786007132,0.31,-0.12,0.33241540280000004
2020-07-19 23:00:00,0.5655,-0.187,0.5956166972,0.3155,-0.08700000000000001,0.3272754956,0.25,-0.1,0.2692582404,0.5755,-0.187,0.6051192031,0.3155,-0.08700000000000001,0.3272754956,0.26,-0.1,0.2785677655
2020-07-19 23:30:00,0.5395,-0.163,0.5635860626,0.2995,-0.083,0.3107881111,0.24,-0.08,0.2529822128,0.5395,-0.17300000000000001,0.5665591320000001,0.2995,-0.083,0.3107881111,0.24,-0.09,0.2563201124
2020-07-20 00:00:00,0.4995,-0.1495,0.5213928461,0.2795,-0.0695,0.2880112845,0.22,-0.08,0.23409399820000001,0.4995,-0.1595,0.52434769,0.2795,-0.0695,0.2880112845,0.22,-0.09,0.23769728650000002
2020-07-20 00:30:00,0.448,-0.1385,0.46892030240000004,0.258,-0.0585,0.2645491448,0.19,-0.08,0.20615528130000002,0.458,-0.1385,0.4784832808,0.258,-0.0585,0.2645491448,0.2,-0.08,0.2154065923
2020-07-20 01:00:00,0.376,-0.0805,0.3845208057,0.23600000000000002,-0.0005,0.23600052970000002,0.14,-0.08,0.161245155,0.376,-0.0805,0.3845208057,0.23600000000000002,-0.0005,0.23600052970000002,0.14,-0.08,0.161245155
2020-07-20 01:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-20 02:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-20 02:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-20 03:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-20 03:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-20 04:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-20 04:30:00,0.3355,0.42,0.5375502302,0.23550000000000001,0.0,0.23550000000000001,0.1,0.42,0.4317406629,0.3355,-0.46,0.5693507267,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.46,0.47074409180000004
2020-07-20 05:00:00,0.336,0.42,0.5378624359,0.23600000000000002,0.0,0.23600000000000002,0.1,0.42,0.4317406629,0.336,-0.44,0.5536208089,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.44,0.4512205669
2020-07-20 05:30:00,0.3355,0.12,0.35631481870000004,0.23550000000000001,0.0,0.23550000000000001,0.1,0.12,0.1562049935,0.3355,-0.1,0.3500860608,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.1,0.14142135620000001
2020-07-20 06:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001
2020-07-20 06:30:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2020-07-20 07:00:00,0.316,0.33,0.4568982381,0.23600000000000002,0.0,0.23600000000000002,0.08,0.33,0.3395585369,0.23600000000000002,-0.44,0.49929550370000003,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.44,0.44
2020-07-20 07:30:00,0.316,0.21,0.3794153397,0.23600000000000002,0.0,0.23600000000000002,0.08,0.21,0.22472205050000002,0.23600000000000002,-0.24,0.3365947118,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.24,0.24
2020-07-20 08:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001
2020-07-20 08:30:00,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15,0.146,-0.13,0.19548913010000002,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.13,0.158113883
2020-07-20 09:00:00,0.116,-0.17,0.2058057336,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.17,0.2080865205,0.116,-0.18,0.214140141,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.18,0.2163330765
2020-07-20 09:30:00,0.0955,-0.18,0.2037651835,0.23550000000000001,0.0,0.23550000000000001,-0.14,-0.18,0.22803508500000003,0.0955,-0.19,0.21265053490000002,0.23550000000000001,0.0,0.23550000000000001,-0.14,-0.19,0.2360084744
2020-07-20 10:00:00,0.036000000000000004,-0.25,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.25,0.3201562119,0.036000000000000004,-0.26,0.26248047550000003,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.26,0.3280243893
2020-07-20 10:30:00,0.136,-0.16,0.209990476,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.16,0.1886796226,0.146,-0.18,0.2317671245,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.18,0.201246118
2020-07-20 11:00:00,0.076,-0.26,0.27088004730000004,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.26,0.30528675040000003,0.08600000000000001,-0.28,0.2929095424,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.28,0.3176476035
2020-07-20 11:30:00,0.0755,-0.211,0.2241009817,0.23550000000000001,-0.001,0.23550212310000002,-0.16,-0.21,0.2640075756,0.0755,-0.391,0.3982226136,0.23550000000000001,-0.001,0.23550212310000002,-0.16,-0.39,0.4215447782
2020-07-20 12:00:00,0.126,0.2,0.2363810483,0.23600000000000002,0.0,0.23600000000000002,-0.11,0.2,0.2282542442,0.066,-0.78,0.7827873274,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.78,0.7983107165000001
2020-07-20 12:30:00,0.136,0.15,0.2024746898,0.23600000000000002,0.0,0.23600000000000002,-0.1,0.15,0.1802775638,0.096,-0.65,0.6570509874,0.23600000000000002,0.0,0.23600000000000002,-0.14,-0.65,0.6649060084
2020-07-20 13:00:00,0.1355,-0.22,0.2583800495,0.23550000000000001,0.0,0.23550000000000001,-0.1,-0.22,0.24166091950000002,0.1355,-0.23,0.2669461556,0.23550000000000001,0.0,0.23550000000000001,-0.1,-0.23,0.25079872410000004
2020-07-20 13:30:00,0.40950000000000003,-0.16,0.43964787050000004,0.2695,-0.04,0.2724522894,0.14,-0.12,0.1843908891,0.41950000000000004,-0.16,0.4489768925,0.2695,-0.04,0.2724522894,0.15,-0.12,0.1920937271
2020-07-20 14:00:00,0.391,-0.21450000000000002,0.4459722525,0.271,-0.0545,0.276425849,0.12,-0.16,0.2,0.391,-0.2245,0.4508672199,0.271,-0.0545,0.276425849,0.12,-0.17,0.2080865205
2020-07-20 14:30:00,0.405,-0.226,0.4637898231,0.275,-0.056,0.2806439025,0.13,-0.17,0.2140093456,0.405,-0.23600000000000002,0.4687440666,0.275,-0.056,0.2806439025,0.13,-0.18,0.2220360331
2020-07-20 15:00:00,0.385,-0.20600000000000002,0.436647455,0.265,-0.056,0.2708523583,0.12,-0.15,0.1920937271,0.385,-0.216,0.44145328180000004,0.265,-0.056,0.2708523583,0.12,-0.16,0.2
2020-07-20 15:30:00,0.392,-0.194,0.4373785546,0.262,-0.054,0.2675070093,0.13,-0.14,0.1910497317,0.392,-0.194,0.4373785546,0.262,-0.054,0.2675070093,0.13,-0.14,0.1910497317
2020-07-20 16:00:00,0.3925,-0.20350000000000001,0.44211819690000004,0.2625,-0.053500000000000006,0.2678964352,0.13,-0.15,0.1984943324,0.3925,-0.21350000000000002,0.4468092434,0.2625,-0.053500000000000006,0.2678964352,0.13,-0.16,0.20615528130000002
2020-07-20 16:30:00,0.36,-0.182,0.40339062950000004,0.25,-0.032,0.2520396794,0.11,-0.15,0.1860107524,0.36,-0.192,0.40800000000000003,0.25,-0.032,0.2520396794,0.11,-0.16,0.19416487840000002
2020-07-20 17:00:00,0.3985,-0.1365,0.4212297473,0.2585,-0.0465,0.2626490053,0.14,-0.09,0.1664331698,0.3985,-0.14650000000000002,0.4245756705,0.2585,-0.0465,0.2626490053,0.14,-0.1,0.1720465053
2020-07-20 17:30:00,0.436,-0.17750000000000002,0.4707464817,0.276,-0.0775,0.28667446690000004,0.16,-0.1,0.1886796226,0.446,-0.1875,0.48381013840000003,0.276,-0.0775,0.28667446690000004,0.17,-0.11,0.2024845673
2020-07-20 18:00:00,0.49250000000000005,-0.169,0.5206892067000001,0.28250000000000003,-0.079,0.2933381155,0.21,-0.09,0.2284731932,0.49250000000000005,-0.179,0.5240202763,0.28250000000000003,-0.079,0.2933381155,0.21,-0.1,0.23259406700000002
2020-07-20 18:30:00,0.5265000000000001,-0.1705,0.5534189191000001,0.29650000000000004,-0.0805,0.3072336245,0.23,-0.09,0.24698178070000001,0.5365,-0.18050000000000002,0.5660499095,0.29650000000000004,-0.0805,0.3072336245,0.24,-0.1,0.26
2020-07-20 19:00:00,0.48,-0.155,0.5044055908,0.27,-0.065,0.27771388150000004,0.21,-0.09,0.2284731932,0.48,-0.155,0.5044055908,0.27,-0.065,0.27771388150000004,0.21,-0.09,0.2284731932
2020-07-20 19:30:00,0.48350000000000004,-0.1515,0.5066798792,0.2735,-0.061500000000000006,0.2803292707,0.21,-0.09,0.2284731932,0.48350000000000004,-0.1515,0.5066798792,0.2735,-0.061500000000000006,0.2803292707,0.21,-0.09,0.2284731932
2020-07-20 20:00:00,0.4405,-0.1395,0.4620611431,0.2505,-0.0495,0.2553438858,0.19,-0.09,0.2102379604,0.4405,-0.1295,0.45914104590000004,0.2505,-0.0495,0.2553438858,0.19,-0.08,0.20615528130000002
2020-07-20 20:30:00,0.42350000000000004,-0.1165,0.4392317156,0.24350000000000002,-0.036500000000000005,0.24622042970000002,0.18,-0.08,0.19697715600000001,0.4335,-0.1165,0.4488813875,0.24350000000000002,-0.036500000000000005,0.24622042970000002,0.19,-0.08,0.20615528130000002
2020-07-20 21:00:00,0.3985,-0.096,0.4099002928,0.23850000000000002,-0.016,0.23903608510000002,0.16,-0.08,0.1788854382,0.40850000000000003,-0.096,0.41962870490000004,0.23850000000000002,-0.016,0.23903608510000002,0.17,-0.08,0.1878829423
2020-07-20 21:30:00,0.4625,-0.147,0.4852991346,0.2625,-0.067,0.2709155773,0.2,-0.08,0.2154065923,0.4625,-0.147,0.4852991346,0.2625,-0.067,0.2709155773,0.2,-0.08,0.2154065923
2020-07-20 22:00:00,0.4645,-0.159,0.4909595197,0.2645,-0.079,0.276045739,0.2,-0.08,0.2154065923,0.4645,-0.159,0.4909595197,0.2645,-0.079,0.276045739,0.2,-0.08,0.2154065923
2020-07-20 22:30:00,0.525,-0.189,0.5579838707,0.295,-0.089,0.3081330881,0.23,-0.1,0.25079872410000004,0.535,-0.189,0.5674028551,0.295,-0.089,0.3081330881,0.24,-0.1,0.26
2020-07-20 23:00:00,0.6685,-0.253,0.7147735655,0.3685,-0.133,0.3917668312,0.30000000000000004,-0.12,0.3231098884,0.6785,-0.263,0.7276889789000001,0.3685,-0.133,0.3917668312,0.31,-0.13,0.33615472630000004
2020-07-20 23:30:00,0.428,-0.133,0.44818857640000004,0.248,-0.053,0.2536000789,0.18,-0.08,0.19697715600000001,0.428,-0.14300000000000002,0.4512571329,0.248,-0.053,0.2536000789,0.18,-0.09,0.201246118
2020-07-21 00:00:00,0.3865,-0.085,0.39573633900000005,0.23650000000000002,-0.005,0.2365528482,0.15,-0.08,0.17,0.3865,-0.095,0.3980040829,0.23650000000000002,-0.005,0.2365528482,0.15,-0.09,0.1749285568
2020-07-21 00:30:00,0.3965,-0.084,0.4053001974,0.23650000000000002,-0.004,0.23653382420000002,0.16,-0.08,0.1788854382,0.3965,-0.094,0.4074901839,0.23650000000000002,-0.004,0.23653382420000002,0.16,-0.09,0.1835755975
2020-07-21 01:00:00,0.399,-0.111,0.414152146,0.23900000000000002,-0.031,0.2410020747,0.16,-0.08,0.1788854382,0.399,-0.121,0.4169436413,0.23900000000000002,-0.031,0.2410020747,0.16,-0.09,0.1835755975
2020-07-21 01:30:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206
2020-07-21 02:00:00,0.326,0.0,0.326,0.23600000000000002,0.0,0.23600000000000002,0.09,0.0,0.09,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-07-21 02:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-07-21 03:00:00,0.3255,-0.08,0.33518688820000003,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.08,0.12041594580000001,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206
2020-07-21 03:30:00,0.356,0.4,0.5354773571,0.23600000000000002,0.0,0.23600000000000002,0.12,0.4,0.4176122604,0.34600000000000003,-0.47000000000000003,0.5836231661,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.47000000000000003,0.4827007354
2020-07-21 04:00:00,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-07-21 04:30:00,0.34550000000000003,-0.1,0.35968076120000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.1,0.1486606875,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-07-21 05:00:00,-0.014,-0.36,0.36027211940000003,0.23600000000000002,0.0,0.23600000000000002,-0.25,-0.36,0.43829214,-0.014,-0.43,0.4302278466,0.23600000000000002,0.0,0.23600000000000002,-0.25,-0.43,0.4973932046
2020-07-21 05:30:00,-0.164,-0.38,0.4138792094,0.23600000000000002,0.0,0.23600000000000002,-0.4,-0.38,0.551724569,-0.164,-0.39,0.4230791888,0.23600000000000002,0.0,0.23600000000000002,-0.4,-0.39,0.5586591089
2020-07-21 06:00:00,-0.1645,-0.39,0.4232732569,0.23550000000000001,0.0,0.23550000000000001,-0.4,-0.39,0.5586591089,-0.1645,-0.4,0.43250462430000003,0.23550000000000001,0.0,0.23550000000000001,-0.4,-0.4,0.5656854249000001
2020-07-21 06:30:00,-0.1845,-0.39,0.43143974090000003,0.23550000000000001,0.0,0.23550000000000001,-0.42,-0.39,0.5731491952000001,-0.1845,-0.4,0.4405,0.23550000000000001,0.0,0.23550000000000001,-0.42,-0.4,0.58
2020-07-21 07:00:00,-0.194,-0.39,0.4355869603,0.23600000000000002,0.0,0.23600000000000002,-0.43,-0.39,0.5805170109000001,-0.194,-0.4,0.4445627065,0.23600000000000002,0.0,0.23600000000000002,-0.43,-0.4,0.5872818744
2020-07-21 07:30:00,-0.23450000000000001,-0.45,0.5074349712,0.23550000000000001,0.0,0.23550000000000001,-0.47000000000000003,-0.45,0.6506919394,-0.23450000000000001,-0.46,0.5163237841,0.23550000000000001,0.0,0.23550000000000001,-0.47000000000000003,-0.46,0.6576473219
2020-07-21 08:00:00,-0.244,-0.46,0.5207072114,0.23600000000000002,0.0,0.23600000000000002,-0.48,-0.46,0.6648308055000001,-0.244,-0.47000000000000003,0.5295620832,0.23600000000000002,0.0,0.23600000000000002,-0.48,-0.47000000000000003,0.6717886572
2020-07-21 08:30:00,-0.244,-0.39,0.46003912880000003,0.23600000000000002,0.0,0.23600000000000002,-0.48,-0.39,0.6184658438,-0.244,-0.4,0.46854668920000003,0.23600000000000002,0.0,0.23600000000000002,-0.48,-0.4,0.6248199741
2020-07-21 09:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09
2020-07-21 09:30:00,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155
2020-07-21 10:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-07-21 10:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-07-21 11:00:00,0.14550000000000002,-0.18,0.2314524789,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.18,0.201246118,0.14550000000000002,-0.19,0.23931203480000002,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.19,0.2102379604
2020-07-21 11:30:00,0.316,-0.12,0.33801775100000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.12,0.14422205100000002,0.316,-0.12,0.33801775100000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.12,0.14422205100000002
2020-07-21 12:00:00,0.316,-0.14,0.3456240732,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.14,0.161245155,0.316,-0.15,0.34979422520000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.15,0.17
2020-07-21 12:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847
2020-07-21 13:00:00,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155,0.3155,-0.17,0.3583856163,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.17,0.1878829423
2020-07-21 13:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847
2020-07-21 14:00:00,0.23600000000000002,-0.17,0.29085391520000003,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.17,0.17,0.316,-0.18,0.3636701802,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.18,0.19697715600000001
2020-07-21 14:30:00,0.156,-0.161,0.2241807307,0.23600000000000002,-0.001,0.2360021186,-0.08,-0.16,0.1788854382,0.23600000000000002,-0.171,0.2914395306,0.23600000000000002,-0.001,0.2360021186,0.0,-0.17,0.17
2020-07-21 15:00:00,0.321,-0.2335,0.3969423762,0.241,-0.0235,0.24214303620000002,0.08,-0.21,0.22472205050000002,0.331,-0.2335,0.4050719072,0.241,-0.0235,0.24214303620000002,0.09,-0.21,0.2284731932
2020-07-21 15:30:00,0.35450000000000004,-0.249,0.43321039920000004,0.2545,-0.059000000000000004,0.2612494019,0.1,-0.19,0.2147091055,0.35450000000000004,-0.259,0.439034452,0.2545,-0.059000000000000004,0.2612494019,0.1,-0.2,0.2236067977
2020-07-21 16:00:00,0.35150000000000003,-0.2255,0.4176152536,0.2515,-0.0555,0.25755096580000003,0.1,-0.17,0.1972308292,0.35150000000000003,-0.23550000000000001,0.4230986883,0.2515,-0.0555,0.25755096580000003,0.1,-0.18,0.2059126028
2020-07-21 16:30:00,0.352,-0.149,0.3822368376,0.242,-0.039,0.24512241840000001,0.11,-0.11,0.15556349190000002,0.352,-0.159,0.3862447411,0.242,-0.039,0.24512241840000001,0.11,-0.12,0.16278820600000002
2020-07-21 17:00:00,0.28700000000000003,-0.16,0.3285863661,0.23700000000000002,-0.01,0.2372108766,0.05,-0.15,0.158113883,0.297,-0.14,0.3283428087,0.23700000000000002,-0.01,0.2372108766,0.06,-0.13,0.1431782106
2020-07-21 17:30:00,-0.20400000000000001,-0.41000000000000003,0.4579475953,0.23600000000000002,0.0,0.23600000000000002,-0.44,-0.41000000000000003,0.6014149982,-0.20400000000000001,-0.42,0.466921835,0.23600000000000002,0.0,0.23600000000000002,-0.44,-0.42,0.608276253
2020-07-21 18:00:00,-0.154,-0.38,0.4100195117,0.23600000000000002,0.0,0.23600000000000002,-0.39,-0.38,0.5445181356000001,-0.154,-0.39,0.41930418550000004,0.23600000000000002,0.0,0.23600000000000002,-0.39,-0.39,0.5515432893000001
2020-07-21 18:30:00,0.1355,-0.35000000000000003,0.3753135356,0.23550000000000001,0.0,0.23550000000000001,-0.1,-0.35000000000000003,0.3640054945,0.1355,-0.36,0.38465601520000003,0.23550000000000001,0.0,0.23550000000000001,-0.1,-0.36,0.3736308338
2020-07-21 19:00:00,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-07-21 19:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-07-21 20:00:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-07-21 20:30:00,0.376,0.4,0.5489772309000001,0.23600000000000002,0.0,0.23600000000000002,0.14,0.4,0.423792402,0.326,-0.47000000000000003,0.571993007,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.47000000000000003,0.47853944460000003
2020-07-21 21:00:00,0.376,0.4,0.5489772309000001,0.23600000000000002,0.0,0.23600000000000002,0.14,0.4,0.423792402,0.316,-0.46,0.5580824312,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.46,0.4669047012
2020-07-21 21:30:00,0.336,0.4,0.522394487,0.23600000000000002,0.0,0.23600000000000002,0.1,0.4,0.41231056260000004,0.34600000000000003,-0.46,0.5756005559,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.46,0.47296934360000004
2020-07-21 22:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-07-21 22:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-21 23:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-21 23:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-22 00:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-22 00:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-22 01:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-22 01:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-22 02:00:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-22 02:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-07-22 03:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-07-22 03:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-22 04:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-22 04:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-07-22 05:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-07-22 05:30:00,0.336,0.43,0.5457068810000001,0.23600000000000002,0.0,0.23600000000000002,0.1,0.43,0.44147480110000004,0.336,-0.5,0.6024084993000001,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.5,0.5099019514
2020-07-22 06:00:00,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001
2020-07-22 06:30:00,-0.044,-0.29,0.293318939,0.23600000000000002,0.0,0.23600000000000002,-0.28,-0.29,0.4031128874,-0.034,-0.30000000000000004,0.3019205193,0.23600000000000002,0.0,0.23600000000000002,-0.27,-0.30000000000000004,0.40360872140000004
2020-07-22 07:00:00,-0.044,-0.34,0.3428352374,0.23600000000000002,0.0,0.23600000000000002,-0.28,-0.34,0.44045431090000003,-0.034,-0.35000000000000003,0.3516475508,0.23600000000000002,0.0,0.23600000000000002,-0.27,-0.35000000000000003,0.4420407221
2020-07-22 07:30:00,0.0155,-0.26,0.2604616095,0.23550000000000001,0.0,0.23550000000000001,-0.22,-0.26,0.34058772730000003,0.0155,-0.27,0.2704445414,0.23550000000000001,0.0,0.23550000000000001,-0.22,-0.27,0.3482814953
2020-07-22 08:00:00,-0.004,-0.30000000000000004,0.3000266655,0.23600000000000002,0.0,0.23600000000000002,-0.24,-0.30000000000000004,0.3841874542,0.006,-0.31,0.3100580591,0.23600000000000002,0.0,0.23600000000000002,-0.23,-0.31,0.3860051813
2020-07-22 08:30:00,-0.014,-0.19,0.1905150913,0.23600000000000002,0.0,0.23600000000000002,-0.25,-0.19,0.3140063694,-0.004,-0.2,0.20003999600000003,0.23600000000000002,0.0,0.23600000000000002,-0.24,-0.2,0.312409987
2020-07-22 09:00:00,0.23600000000000002,-0.15,0.279635477,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.15,0.15,0.23600000000000002,-0.15,0.279635477,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.15,0.15
2020-07-22 09:30:00,0.1555,-0.1,0.1848790145,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.1,0.1280624847,0.23550000000000001,-0.11,0.2599235465,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.11,0.11
2020-07-22 10:00:00,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14
2020-07-22 10:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-07-22 11:00:00,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16,0.23550000000000001,-0.17,0.2904483603,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.17,0.17
2020-07-22 11:30:00,0.23600000000000002,-0.17,0.29085391520000003,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.17,0.17,0.23600000000000002,-0.18,0.2968097033,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.18,0.18
2020-07-22 12:00:00,0.316,-0.15,0.34979422520000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.15,0.17,0.316,-0.16,0.35419768490000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.16,0.1788854382
2020-07-22 12:30:00,0.326,-0.13,0.3509643857,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.13,0.158113883,0.326,-0.13,0.3509643857,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.13,0.158113883
2020-07-22 13:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-07-22 13:30:00,0.326,0.02,0.32661292070000003,0.23600000000000002,0.0,0.23600000000000002,0.09,0.02,0.09219544460000001,0.326,-0.12,0.3473845132,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.12,0.15
2020-07-22 14:00:00,0.316,-0.14200000000000002,0.3464390278,0.23600000000000002,-0.002,0.2360084744,0.08,-0.14,0.161245155,0.316,-0.14200000000000002,0.3464390278,0.23600000000000002,-0.002,0.2360084744,0.08,-0.14,0.161245155
2020-07-22 14:30:00,0.316,-0.1605,0.3544238282,0.23600000000000002,-0.0005,0.23600052970000002,0.08,-0.16,0.1788854382,0.316,-0.1605,0.3544238282,0.23600000000000002,-0.0005,0.23600052970000002,0.08,-0.16,0.1788854382
2020-07-22 15:00:00,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847
2020-07-22 15:30:00,0.316,-0.15,0.34979422520000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.15,0.17,0.316,-0.16,0.35419768490000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.16,0.1788854382
2020-07-22 16:00:00,0.326,-0.12050000000000001,0.34755754920000004,0.23600000000000002,-0.0005,0.23600052970000002,0.09,-0.12,0.15,0.316,-0.12050000000000001,0.3381955795,0.23600000000000002,-0.0005,0.23600052970000002,0.08,-0.12,0.14422205100000002
2020-07-22 16:30:00,0.3925,-0.19,0.43606908860000004,0.2725,-0.04,0.2754201336,0.12,-0.15,0.1920937271,0.4025,-0.2,0.4494510541,0.2725,-0.04,0.2754201336,0.13,-0.16,0.20615528130000002
2020-07-22 17:00:00,0.4355,-0.17350000000000002,0.4687883318,0.2755,-0.07350000000000001,0.2851359325,0.16,-0.1,0.1886796226,0.4355,-0.1835,0.4725806809,0.2755,-0.07350000000000001,0.2851359325,0.16,-0.11,0.19416487840000002
2020-07-22 17:30:00,0.437,-0.124,0.4542521326,0.257,-0.044,0.2607393334,0.18,-0.08,0.19697715600000001,0.437,-0.124,0.4542521326,0.257,-0.044,0.2607393334,0.18,-0.08,0.19697715600000001
2020-07-22 18:00:00,0.037,-0.376,0.3778160928,0.23700000000000002,-0.006,0.2370759372,-0.2,-0.37,0.4205948169,0.037,-0.396,0.3977247792,0.23700000000000002,-0.006,0.2370759372,-0.2,-0.39,0.43829214
2020-07-22 18:30:00,0.026000000000000002,-0.29,0.2911631845,0.23600000000000002,0.0,0.23600000000000002,-0.21,-0.29,0.35805027580000004,0.016,-0.30000000000000004,0.30042636370000003,0.23600000000000002,0.0,0.23600000000000002,-0.22,-0.30000000000000004,0.3720215048
2020-07-22 19:00:00,0.35650000000000004,-0.203,0.4102453534,0.23650000000000002,-0.003,0.2365190267,0.12,-0.2,0.2332380758,0.35650000000000004,-0.213,0.415284541,0.23650000000000002,-0.003,0.2365190267,0.12,-0.21,0.2418677324
2020-07-22 19:30:00,0.396,-0.082,0.4044007913,0.23600000000000002,-0.002,0.2360084744,0.16,-0.08,0.1788854382,0.406,-0.082,0.4141980203,0.23600000000000002,-0.002,0.2360084744,0.17,-0.08,0.1878829423
2020-07-22 20:00:00,0.3965,-0.0845,0.40540411940000004,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,0.16,-0.08,0.1788854382,0.3965,-0.0845,0.40540411940000004,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,0.16,-0.08,0.1788854382
2020-07-22 20:30:00,0.396,0.41000000000000003,0.5700140349,0.23600000000000002,0.0,0.23600000000000002,0.16,0.41000000000000003,0.4401136217,0.356,-0.47000000000000003,0.5896066485,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.47000000000000003,0.48507731340000004
2020-07-22 21:00:00,0.41600000000000004,0.4,0.5771100415,0.23600000000000002,0.0,0.23600000000000002,0.18,0.4,0.438634244,0.366,-0.46,0.5878401143,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.46,0.4780167361
2020-07-22 21:30:00,0.41600000000000004,0.4,0.5771100415,0.23600000000000002,0.0,0.23600000000000002,0.18,0.4,0.438634244,0.366,-0.46,0.5878401143,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.46,0.4780167361
2020-07-22 22:00:00,0.396,0.41000000000000003,0.5700140349,0.23600000000000002,0.0,0.23600000000000002,0.16,0.41000000000000003,0.4401136217,0.336,-0.46,0.5696455038,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.46,0.47074409180000004
2020-07-22 22:30:00,0.376,0.41000000000000003,0.5563056714,0.23600000000000002,0.0,0.23600000000000002,0.14,0.41000000000000003,0.4332435804,0.326,-0.46,0.5638049308,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.46,0.4687216658
2020-07-22 23:00:00,0.376,0.42,0.5637162407,0.23600000000000002,0.0,0.23600000000000002,0.14,0.42,0.4427188724,0.326,-0.46,0.5638049308,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.46,0.4687216658
2020-07-22 23:30:00,0.3755,0.42,0.5633828627,0.23550000000000001,0.0,0.23550000000000001,0.14,0.42,0.4427188724,0.3255,-0.46,0.5635159714,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.46,0.4687216658
2020-07-23 00:00:00,0.386,0.42,0.5704349218,0.23600000000000002,0.0,0.23600000000000002,0.15,0.42,0.4459820624,0.326,-0.46,0.5638049308,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.46,0.4687216658
2020-07-23 00:30:00,0.386,0.42,0.5704349218,0.23600000000000002,0.0,0.23600000000000002,0.15,0.42,0.4459820624,0.326,-0.46,0.5638049308,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.46,0.4687216658
2020-07-23 01:00:00,0.386,0.42,0.5704349218,0.23600000000000002,0.0,0.23600000000000002,0.15,0.42,0.4459820624,0.326,-0.46,0.5638049308,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.46,0.4687216658
2020-07-23 01:30:00,0.356,0.42,0.5505778782,0.23600000000000002,0.0,0.23600000000000002,0.12,0.42,0.4368065934,0.34600000000000003,-0.44,0.5597463711,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.44,0.4535416188
2020-07-23 02:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-23 02:30:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-23 03:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-07-23 03:30:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-07-23 04:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-23 04:30:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-07-23 05:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-07-23 05:30:00,0.386,0.45,0.5928709809,0.23600000000000002,0.0,0.23600000000000002,0.15,0.45,0.47434164900000003,0.326,-0.49,0.5885371696,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.49,0.4981967483
2020-07-23 06:00:00,0.366,0.32,0.4861645812,0.23600000000000002,0.0,0.23600000000000002,0.13,0.32,0.3453983208,0.336,-0.37,0.4997959584,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.37,0.3832753579
2020-07-23 06:30:00,-0.1335,-0.4015,0.4231128691,0.23650000000000002,-0.0015,0.23650475680000002,-0.37,-0.4,0.544885309,-0.1335,-0.42150000000000004,0.44213629120000003,0.23650000000000002,-0.0015,0.23650475680000002,-0.37,-0.42,0.5597320788
2020-07-23 07:00:00,-0.14400000000000002,-0.41000000000000003,0.4345526435,0.23600000000000002,0.0,0.23600000000000002,-0.38,-0.41000000000000003,0.5590169944,-0.14400000000000002,-0.43,0.4534710575,0.23600000000000002,0.0,0.23600000000000002,-0.38,-0.43,0.5738466694000001
2020-07-23 07:30:00,-0.14400000000000002,-0.41000000000000003,0.4345526435,0.23600000000000002,0.0,0.23600000000000002,-0.38,-0.41000000000000003,0.5590169944,-0.14400000000000002,-0.43,0.4534710575,0.23600000000000002,0.0,0.23600000000000002,-0.38,-0.43,0.5738466694000001
2020-07-23 08:00:00,-0.1345,-0.38,0.4031007938,0.23550000000000001,0.0,0.23550000000000001,-0.37,-0.38,0.5303772242,-0.1345,-0.39,0.4125412101,0.23550000000000001,0.0,0.23550000000000001,-0.37,-0.39,0.5375872022
2020-07-23 08:30:00,-0.124,-0.39,0.4092383169,0.23600000000000002,0.0,0.23600000000000002,-0.36,-0.39,0.5307541804,-0.124,-0.4,0.41877917810000004,0.23600000000000002,0.0,0.23600000000000002,-0.36,-0.4,0.5381449619
2020-07-23 09:00:00,0.2255,-0.23700000000000002,0.3271379678,0.2655,-0.047,0.26962798450000003,-0.04,-0.19,0.19416487840000002,0.2255,-0.247,0.334453659,0.2655,-0.047,0.26962798450000003,-0.04,-0.2,0.2039607805
2020-07-23 09:30:00,0.4335,-0.28800000000000003,0.5204481242,0.3135,-0.098,0.3284604238,0.12,-0.19,0.22472205050000002,0.4335,-0.298,0.5260477640000001,0.3135,-0.098,0.3284604238,0.12,-0.2,0.2332380758
2020-07-23 10:00:00,0.4595,-0.3135,0.5562575842,0.3195,-0.10350000000000001,0.3358459468,0.14,-0.21,0.2523885893,0.4595,-0.3235,0.5619541796,0.3195,-0.10350000000000001,0.3358459468,0.14,-0.22,0.2607680962
2020-07-23 10:30:00,0.611,-0.28500000000000003,0.674200267,0.381,-0.135,0.4042103413,0.23,-0.15,0.2745906044,0.611,-0.295,0.6784880249,0.381,-0.135,0.4042103413,0.23,-0.16,0.28017851450000003
2020-07-23 11:00:00,0.5585,-0.3285,0.6479463712,0.3785,-0.11850000000000001,0.3966163133,0.18,-0.21,0.2765863337,0.5585,-0.3385,0.6530731199,0.3785,-0.11850000000000001,0.3966163133,0.18,-0.22,0.2842534081
2020-07-23 11:30:00,0.55,-0.276,0.6153665574,0.37,-0.116,0.38775765630000003,0.18,-0.16,0.24083189160000001,0.55,-0.28600000000000003,0.6199161234,0.37,-0.116,0.38775765630000003,0.18,-0.17,0.2475883681
2020-07-23 12:00:00,0.5135000000000001,-0.847,0.9905005048000001,0.3735,-0.147,0.40138665900000003,0.14,-0.7000000000000001,0.7138627319,0.5735,0.023,0.5739610178,0.3735,-0.147,0.40138665900000003,0.2,0.17,0.26248809500000003
2020-07-23 12:30:00,0.6045,-0.6895,0.916968102,0.41450000000000004,-0.1395,0.43734482960000004,0.19,-0.55,0.5818934610000001,0.6545000000000001,-0.11950000000000001,0.6653198479,0.41450000000000004,-0.1395,0.43734482960000004,0.24,0.02,0.24083189160000001
2020-07-23 13:00:00,0.559,-0.401,0.6879549404,0.369,-0.151,0.3987003888,0.19,-0.25,0.3140063694,0.5690000000000001,-0.41100000000000003,0.7019131,0.369,-0.151,0.3987003888,0.2,-0.26,0.3280243893
2020-07-23 13:30:00,0.35950000000000004,-0.4975,0.6137967905,0.2495,-0.23750000000000002,0.344465528,0.11,-0.26,0.28231188430000004,0.35950000000000004,-0.5175000000000001,0.6301162591,0.2495,-0.23750000000000002,0.344465528,0.11,-0.28,0.3008321791
2020-07-23 14:00:00,0.3365,-0.5680000000000001,0.6601941002,0.24650000000000002,-0.228,0.3357770838,0.09,-0.34,0.3517101079,0.3365,-0.578,0.6688170527,0.24650000000000002,-0.228,0.3357770838,0.09,-0.35000000000000003,0.36138622
2020-07-23 14:30:00,0.323,-0.5265000000000001,0.6176821594,0.243,-0.17650000000000002,0.3003352294,0.08,-0.35000000000000003,0.3590264614,0.323,-0.5465,0.6348159182,0.243,-0.17650000000000002,0.3003352294,0.08,-0.37,0.3785498646
2020-07-23 15:00:00,0.2555,-0.32,0.4094877898,0.23550000000000001,0.0,0.23550000000000001,0.02,-0.32,0.3206243908,0.2755,-0.33,0.42988399600000005,0.23550000000000001,0.0,0.23550000000000001,0.04,-0.33,0.33241540280000004
2020-07-23 15:30:00,0.226,-0.34,0.4082597213,0.23600000000000002,0.0,0.23600000000000002,-0.01,-0.34,0.34014702700000005,0.276,-0.35000000000000003,0.4457308605,0.23600000000000002,0.0,0.23600000000000002,0.04,-0.35000000000000003,0.3522782991
2020-07-23 16:00:00,0.126,-0.29,0.3161898164,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.29,0.31016124840000003,0.136,-0.30000000000000004,0.32938731,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.30000000000000004,0.316227766
2020-07-23 16:30:00,0.241,-0.2325,0.3348690042,0.241,-0.022500000000000003,0.2420480324,0.0,-0.21,0.21,0.251,-0.24250000000000002,0.34900895400000004,0.241,-0.022500000000000003,0.2420480324,0.01,-0.22,0.22022715550000002
2020-07-23 17:00:00,0.388,-0.187,0.4307122009,0.258,-0.077,0.2692452414,0.13,-0.11,0.17029386370000002,0.398,-0.197,0.44408670320000004,0.258,-0.077,0.2692452414,0.14,-0.12,0.1843908891
2020-07-23 17:30:00,0.391,-0.1165,0.4079868258,0.241,-0.026500000000000003,0.2424525727,0.15,-0.09,0.1749285568,0.391,-0.1265,0.4109540729,0.241,-0.026500000000000003,0.2424525727,0.15,-0.1,0.1802775638
2020-07-23 18:00:00,0.398,-0.092,0.40849479800000005,0.23800000000000002,-0.012,0.238302329,0.16,-0.08,0.1788854382,0.40800000000000003,-0.092,0.41824394800000003,0.23800000000000002,-0.012,0.238302329,0.17,-0.08,0.1878829423
2020-07-23 18:30:00,0.42750000000000005,-0.1355,0.4484601432,0.24750000000000003,-0.0655,0.256020507,0.18,-0.07,0.1931320792,0.4375,-0.17550000000000002,0.4713878446,0.24750000000000003,-0.0655,0.256020507,0.19,-0.11,0.21954498400000003
2020-07-23 19:00:00,0.157,-0.262,0.3054390283,0.247,-0.032,0.24906424870000002,-0.09,-0.23,0.24698178070000001,0.147,-0.382,0.4093079525,0.247,-0.032,0.24906424870000002,-0.1,-0.35000000000000003,0.3640054945
2020-07-23 19:30:00,-0.17400000000000002,-0.45,0.48246865180000004,0.23600000000000002,0.0,0.23600000000000002,-0.41000000000000003,-0.45,0.6087692502000001,-0.17400000000000002,-0.47000000000000003,0.5011746203,0.23600000000000002,0.0,0.23600000000000002,-0.41000000000000003,-0.47000000000000003,0.6236986452000001
2020-07-23 20:00:00,-0.224,-0.5,0.5478831992000001,0.23600000000000002,0.0,0.23600000000000002,-0.46,-0.5,0.6794115101,-0.224,-0.52,0.5661943129,0.23600000000000002,0.0,0.23600000000000002,-0.46,-0.52,0.6942621983
2020-07-23 20:30:00,-0.163,-0.315,0.3546744987,0.23700000000000002,-0.005,0.23705273670000002,-0.4,-0.31,0.5060632372,-0.153,-0.325,0.3592130287,0.23700000000000002,-0.005,0.23705273670000002,-0.39,-0.32,0.5044799302
2020-07-23 21:00:00,0.326,-0.15,0.35885373060000003,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.15,0.1749285568,0.326,-0.16,0.363147353,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.16,0.1835755975
2020-07-23 21:30:00,0.326,-0.12,0.3473845132,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.12,0.15,0.316,-0.13,0.3416957711,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.13,0.15264337520000001
2020-07-23 22:00:00,0.1555,-0.15,0.21605612700000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.15,0.17,0.1555,-0.16,0.22311488070000002,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.16,0.1788854382
2020-07-23 22:30:00,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-07-23 23:00:00,0.23600000000000002,-0.16,0.2851245342,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.16,0.16,0.23600000000000002,-0.16,0.2851245342,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.16,0.16
2020-07-23 23:30:00,0.226,-0.16,0.2769043156,0.23600000000000002,0.0,0.23600000000000002,-0.01,-0.16,0.1603121954,0.28600000000000003,-0.17,0.332710084,0.23600000000000002,0.0,0.23600000000000002,0.05,-0.17,0.1772004515
2020-07-24 00:00:00,0.1555,-0.15,0.21605612700000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.15,0.17,0.1555,-0.16,0.22311488070000002,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.16,0.1788854382
2020-07-24 00:30:00,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-07-24 01:00:00,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17
2020-07-24 01:30:00,0.23550000000000001,-0.15,0.2792136279,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.15,0.15,0.23550000000000001,-0.15,0.2792136279,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.15,0.15
2020-07-24 02:00:00,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14,0.316,-0.15,0.34979422520000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.15,0.17
2020-07-24 02:30:00,0.316,-0.14,0.3456240732,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.14,0.161245155,0.316,-0.15,0.34979422520000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.15,0.17
2020-07-24 03:00:00,0.316,-0.11,0.3345982666,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.11,0.1360147051,0.316,-0.12,0.33801775100000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.12,0.14422205100000002
