Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-24 03:30:00,0.24550000000000002,-0.1,0.2650853636,0.23550000000000001,0.0,0.23550000000000001,0.01,-0.1,0.1004987562,0.2655,-0.11,0.2873851945,0.23550000000000001,0.0,0.23550000000000001,0.03,-0.11,0.1140175425
2020-07-24 04:00:00,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17
2020-07-24 04:30:00,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17
2020-07-24 05:00:00,0.1555,-0.14,0.2092373055,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.14,0.161245155,0.1555,-0.15,0.21605612700000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.15,0.17
2020-07-24 05:30:00,0.136,-0.11,0.1749171232,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.11,0.1486606875,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15
2020-07-24 06:00:00,0.136,-0.15,0.2024746898,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.15,0.1802775638,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975
2020-07-24 06:30:00,0.136,-0.16,0.209990476,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.16,0.1886796226,0.146,-0.17,0.2240892679,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.17,0.19235384060000002
2020-07-24 07:00:00,0.14550000000000002,-0.16,0.2162643059,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.16,0.1835755975,0.14550000000000002,-0.17,0.2237638264,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.17,0.19235384060000002
2020-07-24 07:30:00,0.156,-0.12,0.1968146336,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.12,0.14422205100000002,0.23600000000000002,-0.13,0.2694364489,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.13,0.13
2020-07-24 08:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.09,0.2525787006,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.09,0.09
2020-07-24 08:30:00,0.23550000000000001,-0.14,0.2739712576,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.14,0.14,0.23550000000000001,-0.15,0.2792136279,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.15,0.15
2020-07-24 09:00:00,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14,0.23600000000000002,-0.12,0.2647564919,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.12,0.12
2020-07-24 09:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,-0.11,0.2603766503,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.11,0.11
2020-07-24 10:00:00,0.316,0.41000000000000003,0.5176446658,0.23600000000000002,0.0,0.23600000000000002,0.08,0.41000000000000003,0.4177319715,0.156,-0.56,0.5813226299,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.56,0.5656854249000001
2020-07-24 10:30:00,0.3155,0.41000000000000003,0.5173395887,0.23550000000000001,0.0,0.23550000000000001,0.08,0.41000000000000003,0.4177319715,0.23550000000000001,-0.55,0.5982977937,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.55,0.55
2020-07-24 11:00:00,0.316,0.41000000000000003,0.5176446658,0.23600000000000002,0.0,0.23600000000000002,0.08,0.41000000000000003,0.4177319715,0.23600000000000002,-0.54,0.5893182502000001,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.54,0.54
2020-07-24 11:30:00,0.336,0.4,0.522394487,0.23600000000000002,0.0,0.23600000000000002,0.1,0.4,0.41231056260000004,0.156,-0.56,0.5813226299,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.56,0.5656854249000001
2020-07-24 12:00:00,0.3165,0.305,0.4395420913,0.23650000000000002,-0.005,0.2365528482,0.08,0.31,0.3201562119,0.23650000000000002,-0.645,0.6869914483,0.23650000000000002,-0.005,0.2365528482,0.0,-0.64,0.64
2020-07-24 12:30:00,0.326,0.33,0.4638706716,0.23600000000000002,0.0,0.23600000000000002,0.09,0.33,0.34205262750000004,0.276,-0.63,0.6878052050000001,0.23600000000000002,0.0,0.23600000000000002,0.04,-0.63,0.6312685641
2020-07-24 13:00:00,0.3165,0.3875,0.5003283922,0.20650000000000002,-0.0025,0.2065151326,0.11,0.39,0.4052159918,0.24650000000000002,-0.5825,0.6325096837,0.20650000000000002,-0.0025,0.2065151326,0.04,-0.58,0.5813776741000001
2020-07-24 13:30:00,-0.08,-0.1535,0.1730960716,0.02,-0.0635,0.0665751455,-0.1,-0.09,0.13453624050000001,-0.08,-0.1635,0.1820226634,0.02,-0.0635,0.0665751455,-0.1,-0.1,0.14142135620000001
2020-07-24 14:00:00,-0.12050000000000001,-0.1555,0.1967244265,0.0095,-0.0455,0.046481179000000004,-0.13,-0.11,0.17029386370000002,-0.12050000000000001,-0.1655,0.2047205412,0.0095,-0.0455,0.046481179000000004,-0.13,-0.12,0.1769180601
2020-07-24 14:30:00,-0.0985,-0.1625,0.1900223671,0.021500000000000002,-0.07250000000000001,0.0756207643,-0.12,-0.09,0.15,-0.0985,-0.17250000000000001,0.19864163710000002,0.021500000000000002,-0.07250000000000001,0.0756207643,-0.12,-0.1,0.1562049935
2020-07-24 15:00:00,-0.15,-0.083,0.1714322023,0.0,-0.003,0.003,-0.15,-0.08,0.17,-0.14,-0.093,0.16807438830000002,0.0,-0.003,0.003,-0.14,-0.09,0.1664331698
2020-07-24 15:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-07-24 16:00:00,-0.13,-0.48,0.4972926704,0.0,0.0,0.0,-0.13,-0.48,0.4972926704,-0.13,-0.04,0.1360147051,0.0,0.0,0.0,-0.13,-0.04,0.1360147051
2020-07-24 16:30:00,-0.0775,-0.11800000000000001,0.1411745374,0.0125,-0.038,0.0400031249,-0.09,-0.08,0.12041594580000001,-0.0775,-0.11800000000000001,0.1411745374,0.0125,-0.038,0.0400031249,-0.09,-0.08,0.12041594580000001
2020-07-24 17:00:00,-0.1015,-0.082,0.1304846734,0.0085,-0.042,0.0428514877,-0.11,-0.04,0.11704699910000001,-0.1015,-0.152,0.1827737673,0.0085,-0.042,0.0428514877,-0.11,-0.11,0.15556349190000002
2020-07-24 17:30:00,-0.09050000000000001,-0.139,0.1658651561,0.029500000000000002,-0.049,0.0571948424,-0.12,-0.09,0.15,-0.09050000000000001,-0.149,0.1743308636,0.029500000000000002,-0.049,0.0571948424,-0.12,-0.1,0.1562049935
2020-07-24 18:00:00,-0.0985,-0.1295,0.1627037185,0.0115,-0.0495,0.0508183038,-0.11,-0.08,0.1360147051,-0.0985,-0.1395,0.1707703136,0.0115,-0.0495,0.0508183038,-0.11,-0.09,0.14212670400000002
2020-07-24 18:30:00,-0.1015,-0.11750000000000001,0.1552691212,0.0085,-0.0375,0.0384512679,-0.11,-0.08,0.1360147051,-0.1015,-0.1275,0.16296778820000002,0.0085,-0.0375,0.0384512679,-0.11,-0.09,0.14212670400000002
2020-07-24 19:00:00,-0.052000000000000005,-0.187,0.1940953374,0.048,-0.08700000000000001,0.09936297100000001,-0.1,-0.1,0.14142135620000001,-0.042,-0.197,0.2014274063,0.048,-0.08700000000000001,0.09936297100000001,-0.09,-0.11,0.14212670400000002
2020-07-24 19:30:00,-0.40950000000000003,-0.3775,0.5569528705,0.030500000000000003,-0.0475,0.0564490921,-0.44,-0.33,0.55,-0.40950000000000003,-0.3875,0.5637787687,0.030500000000000003,-0.0475,0.0564490921,-0.44,-0.34,0.556057551
2020-07-24 20:00:00,-0.42,-0.47000000000000003,0.6303173804000001,0.0,0.0,0.0,-0.42,-0.47000000000000003,0.6303173804000001,-0.42,-0.48,0.6378087488,0.0,0.0,0.0,-0.42,-0.48,0.6378087488
2020-07-24 20:30:00,-0.41000000000000003,-0.46,0.6161980201,0.0,0.0,0.0,-0.41000000000000003,-0.46,0.6161980201,-0.41000000000000003,-0.47000000000000003,0.6236986452000001,0.0,0.0,0.0,-0.41000000000000003,-0.47000000000000003,0.6236986452000001
2020-07-24 21:00:00,-0.41000000000000003,-0.46,0.6161980201,0.0,0.0,0.0,-0.41000000000000003,-0.46,0.6161980201,-0.41000000000000003,-0.47000000000000003,0.6236986452000001,0.0,0.0,0.0,-0.41000000000000003,-0.47000000000000003,0.6236986452000001
2020-07-24 21:30:00,-0.45,-0.41000000000000003,0.6087692502000001,0.0,0.0,0.0,-0.45,-0.41000000000000003,0.6087692502000001,-0.45,-0.42,0.6155485359,0.0,0.0,0.0,-0.45,-0.42,0.6155485359
2020-07-24 22:00:00,-0.30000000000000004,-0.27,0.40360872140000004,0.0,0.0,0.0,-0.30000000000000004,-0.27,0.40360872140000004,-0.30000000000000004,-0.28,0.4103656906,0.0,0.0,0.0,-0.30000000000000004,-0.28,0.4103656906
2020-07-24 22:30:00,-0.194,-0.212,0.2873673607,0.036000000000000004,-0.062,0.0716937933,-0.23,-0.15,0.2745906044,-0.194,-0.212,0.2873673607,0.036000000000000004,-0.062,0.0716937933,-0.23,-0.15,0.2745906044
2020-07-24 23:00:00,0.17300000000000001,-0.214,0.2751817581,0.093,-0.114,0.14712239800000002,0.08,-0.1,0.1280624847,0.183,-0.224,0.2892490277,0.093,-0.114,0.14712239800000002,0.09,-0.11,0.14212670400000002
2020-07-24 23:30:00,-0.066,-0.169,0.1814304274,0.024,-0.079,0.0825651258,-0.09,-0.09,0.1272792206,-0.056,-0.179,0.1875553252,0.024,-0.079,0.0825651258,-0.08,-0.1,0.1280624847
2020-07-25 00:00:00,-0.057,-0.166,0.17551353220000002,0.033,-0.08600000000000001,0.0921140597,-0.09,-0.08,0.12041594580000001,-0.047,-0.176,0.1821675053,0.033,-0.08600000000000001,0.0921140597,-0.08,-0.09,0.12041594580000001
2020-07-25 00:30:00,0.20450000000000002,-0.2335,0.31039088260000003,0.1145,-0.12350000000000001,0.16841169790000002,0.09,-0.11,0.14212670400000002,0.20450000000000002,-0.24350000000000002,0.3179819177,0.1145,-0.12350000000000001,0.16841169790000002,0.09,-0.12,0.15
2020-07-25 01:00:00,0.245,-0.272,0.3660723972,0.155,-0.14200000000000002,0.210211798,0.09,-0.13,0.158113883,0.245,-0.28200000000000003,0.3735625784,0.155,-0.14200000000000002,0.210211798,0.09,-0.14,0.1664331698
2020-07-25 01:30:00,0.241,-0.2695,0.3615401084,0.151,-0.1395,0.205575412,0.09,-0.13,0.158113883,0.241,-0.2795,0.3690545353,0.151,-0.1395,0.205575412,0.09,-0.14,0.1664331698
2020-07-25 02:00:00,0.23650000000000002,-0.2565,0.3488903839,0.14650000000000002,-0.1365,0.20023611060000002,0.09,-0.12,0.15,0.23650000000000002,-0.2665,0.3563067499,0.14650000000000002,-0.1365,0.20023611060000002,0.09,-0.13,0.158113883
2020-07-25 02:30:00,0.221,-0.24050000000000002,0.3266209577,0.131,-0.1305,0.1849087613,0.09,-0.11,0.14212670400000002,0.221,-0.2505,0.3340527653,0.131,-0.1305,0.1849087613,0.09,-0.12,0.15
2020-07-25 03:00:00,0.19,-0.21450000000000002,0.28654886150000003,0.1,-0.1145,0.1520205578,0.09,-0.1,0.13453624050000001,0.19,-0.2245,0.2941092484,0.1,-0.1145,0.1520205578,0.09,-0.11,0.14212670400000002
2020-07-25 03:30:00,0.178,-0.20850000000000002,0.2741464025,0.088,-0.1085,0.1397005727,0.09,-0.1,0.13453624050000001,0.178,-0.2185,0.2818266311,0.088,-0.1085,0.1397005727,0.09,-0.11,0.14212670400000002
2020-07-25 04:00:00,0.1625,-0.191,0.25077330400000003,0.07250000000000001,-0.101,0.1243271893,0.09,-0.09,0.1272792206,0.1625,-0.191,0.25077330400000003,0.07250000000000001,-0.101,0.1243271893,0.09,-0.09,0.1272792206
2020-07-25 04:30:00,0.157,-0.1895,0.24608789080000001,0.067,-0.0995,0.1199552,0.09,-0.09,0.1272792206,0.157,-0.1895,0.24608789080000001,0.067,-0.0995,0.1199552,0.09,-0.09,0.1272792206
2020-07-25 05:00:00,0.158,-0.1895,0.2467270759,0.068,-0.0995,0.12051659640000001,0.09,-0.09,0.1272792206,0.158,-0.1895,0.2467270759,0.068,-0.0995,0.12051659640000001,0.09,-0.09,0.1272792206
2020-07-25 05:30:00,0.229,-0.252,0.34050697500000005,0.139,-0.132,0.1916898537,0.09,-0.12,0.15,0.229,-0.262,0.34797270010000003,0.139,-0.132,0.1916898537,0.09,-0.13,0.158113883
2020-07-25 06:00:00,0.2515,-0.2715,0.3700871519,0.1615,-0.14150000000000001,0.2147195846,0.09,-0.13,0.158113883,0.2615,-0.28150000000000003,0.3842193384,0.1615,-0.14150000000000001,0.2147195846,0.1,-0.14,0.1720465053
2020-07-25 06:30:00,0.251,-0.273,0.3708503741,0.161,-0.14300000000000002,0.2153369453,0.09,-0.13,0.158113883,0.261,-0.28300000000000003,0.384980519,0.161,-0.14300000000000002,0.2153369453,0.1,-0.14,0.1720465053
2020-07-25 07:00:00,0.264,-0.2245,0.3465490586,0.164,-0.14450000000000002,0.2185777894,0.1,-0.08,0.1280624847,0.264,-0.34450000000000003,0.4340233289,0.164,-0.14450000000000002,0.2185777894,0.1,-0.2,0.2236067977
2020-07-25 07:30:00,0.265,-0.2635,0.37370743900000003,0.165,-0.14350000000000002,0.21867155740000002,0.1,-0.12,0.1562049935,0.265,-0.29350000000000004,0.3954329905,0.165,-0.14350000000000002,0.21867155740000002,0.1,-0.15,0.1802775638
2020-07-25 08:00:00,0.2515,-0.2725,0.3708213856,0.1615,-0.14250000000000002,0.2153798969,0.09,-0.13,0.158113883,0.2515,-0.28250000000000003,0.37823074970000004,0.1615,-0.14250000000000002,0.2153798969,0.09,-0.14,0.1664331698
2020-07-25 08:30:00,0.2285,-0.2645,0.3495318297,0.14850000000000002,-0.1345,0.2003559333,0.08,-0.13,0.15264337520000001,0.2285,-0.2745,0.3571589282,0.14850000000000002,-0.1345,0.2003559333,0.08,-0.14,0.161245155
2020-07-25 09:00:00,-0.088,-0.155,0.1782386041,0.022,-0.055,0.059236812900000005,-0.11,-0.1,0.1486606875,-0.088,-0.155,0.1782386041,0.022,-0.055,0.059236812900000005,-0.11,-0.1,0.1486606875
2020-07-25 09:30:00,-0.092,-0.0645,0.11235768780000001,0.018000000000000002,-0.0545,0.057395557300000004,-0.11,-0.01,0.11045361020000001,-0.10200000000000001,-0.2645,0.2834858903,0.018000000000000002,-0.0545,0.057395557300000004,-0.12,-0.21,0.2418677324
2020-07-25 10:00:00,-0.127,-0.0975,0.1601101184,0.003,-0.0175,0.0177552809,-0.13,-0.08,0.15264337520000001,-0.117,-0.0975,0.1522998687,0.003,-0.0175,0.0177552809,-0.12,-0.08,0.14422205100000002
2020-07-25 10:30:00,-0.124,-0.1165,0.1701418526,0.006,-0.026500000000000003,0.0271707563,-0.13,-0.09,0.158113883,-0.114,-0.1265,0.1702887254,0.006,-0.026500000000000003,0.0271707563,-0.12,-0.1,0.1562049935
2020-07-25 11:00:00,-0.126,-0.0985,0.1599320168,0.004,-0.018500000000000003,0.0189274932,-0.13,-0.08,0.15264337520000001,-0.116,-0.1085,0.1588340329,0.004,-0.018500000000000003,0.0189274932,-0.12,-0.09,0.15
2020-07-25 11:30:00,-0.1005,-0.133,0.1667010798,0.0195,-0.043000000000000003,0.0472149341,-0.12,-0.09,0.15,-0.1005,-0.133,0.1667010798,0.0195,-0.043000000000000003,0.0472149341,-0.12,-0.09,0.15
2020-07-25 12:00:00,-0.11950000000000001,-0.085,0.14664668420000002,0.0005,-0.005,0.0050249378,-0.12,-0.08,0.14422205100000002,-0.1095,-0.085,0.1386190824,0.0005,-0.005,0.0050249378,-0.11,-0.08,0.1360147051
2020-07-25 12:30:00,-0.096,-0.10350000000000001,0.1411674538,0.004,-0.0235,0.0238379949,-0.1,-0.08,0.1280624847,-0.096,-0.10350000000000001,0.1411674538,0.004,-0.0235,0.0238379949,-0.1,-0.08,0.1280624847
2020-07-25 13:00:00,-0.12,-0.0805,0.14450000000000002,0.0,-0.0005,0.0005,-0.12,-0.08,0.14422205100000002,-0.12,-0.0805,0.14450000000000002,0.0,-0.0005,0.0005,-0.12,-0.08,0.14422205100000002
2020-07-25 13:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-07-25 14:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-07-25 14:30:00,-0.098,-0.09,0.133056379,0.002,-0.01,0.010198039,-0.1,-0.08,0.1280624847,-0.098,-0.09,0.133056379,0.002,-0.01,0.010198039,-0.1,-0.08,0.1280624847
2020-07-25 15:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-07-25 15:30:00,-0.11,0.34,0.35735136770000003,0.0,0.0,0.0,-0.11,0.34,0.35735136770000003,-0.11,-0.28,0.3008321791,0.0,0.0,0.0,-0.11,-0.28,0.3008321791
2020-07-25 16:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-07-25 16:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-07-25 17:00:00,-0.059500000000000004,-0.148,0.1595125387,0.0405,-0.058,0.0707407238,-0.1,-0.09,0.13453624050000001,-0.059500000000000004,-0.158,0.1688320171,0.0405,-0.058,0.0707407238,-0.1,-0.1,0.14142135620000001
2020-07-25 17:30:00,-0.0575,-0.14300000000000002,0.1541273824,0.0325,-0.063,0.0708889977,-0.09,-0.08,0.12041594580000001,-0.0575,-0.153,0.163448004,0.0325,-0.063,0.0708889977,-0.09,-0.09,0.1272792206
2020-07-25 18:00:00,-0.0805,-0.1165,0.14160685010000001,0.0095,-0.036500000000000005,0.0377160443,-0.09,-0.08,0.12041594580000001,-0.0805,-0.1265,0.1499416553,0.0095,-0.036500000000000005,0.0377160443,-0.09,-0.09,0.1272792206
2020-07-25 18:30:00,0.033,-0.162,0.1653269488,0.053,-0.082,0.09763708310000001,-0.02,-0.08,0.0824621125,0.043000000000000003,-0.17200000000000001,0.17729354190000002,0.053,-0.082,0.09763708310000001,-0.01,-0.09,0.09055385140000001
2020-07-25 19:00:00,-0.098,-0.094,0.1357939616,0.002,-0.014,0.014142135600000001,-0.1,-0.08,0.1280624847,-0.098,-0.094,0.1357939616,0.002,-0.014,0.014142135600000001,-0.1,-0.08,0.1280624847
2020-07-25 19:30:00,-0.033,-0.14350000000000002,0.1472455432,0.037,-0.053500000000000006,0.06504805920000001,-0.07,-0.09,0.1140175425,-0.023,-0.14350000000000002,0.14533151760000002,0.037,-0.053500000000000006,0.06504805920000001,-0.06,-0.09,0.1081665383
2020-07-25 20:00:00,-0.08650000000000001,-0.0945,0.1281112798,0.0035,-0.0145,0.014916433900000001,-0.09,-0.08,0.12041594580000001,-0.08650000000000001,-0.0945,0.1281112798,0.0035,-0.0145,0.014916433900000001,-0.09,-0.08,0.12041594580000001
2020-07-25 20:30:00,-0.0785,-0.12050000000000001,0.1438141161,0.0115,-0.0405,0.042101068900000004,-0.09,-0.08,0.12041594580000001,-0.0785,-0.12050000000000001,0.1438141161,0.0115,-0.0405,0.042101068900000004,-0.09,-0.08,0.12041594580000001
2020-07-25 21:00:00,-0.34,-0.21,0.3996248241,0.0,0.0,0.0,-0.34,-0.21,0.3996248241,-0.34,-0.22,0.4049691346,0.0,0.0,0.0,-0.34,-0.22,0.4049691346
2020-07-25 21:30:00,-0.39,-0.19,0.4338202393,0.0,0.0,0.0,-0.39,-0.19,0.4338202393,-0.39,-0.21,0.4429446918,0.0,0.0,0.0,-0.39,-0.21,0.4429446918
2020-07-25 22:00:00,-0.2,-0.19,0.2758622845,0.0,0.0,0.0,-0.2,-0.19,0.2758622845,-0.2,-0.18,0.2690724809,0.0,0.0,0.0,-0.2,-0.18,0.2690724809
2020-07-25 22:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-25 23:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-07-25 23:30:00,-0.13,0.41000000000000003,0.43011626340000003,0.0,0.0,0.0,-0.13,0.41000000000000003,0.43011626340000003,-0.15,-0.47000000000000003,0.49335585530000003,0.0,0.0,0.0,-0.15,-0.47000000000000003,0.49335585530000003
2020-07-26 00:00:00,-0.13,0.41000000000000003,0.43011626340000003,0.0,0.0,0.0,-0.13,0.41000000000000003,0.43011626340000003,-0.15,-0.47000000000000003,0.49335585530000003,0.0,0.0,0.0,-0.15,-0.47000000000000003,0.49335585530000003
2020-07-26 00:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-07-26 01:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-07-26 01:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-07-26 02:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-26 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 03:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 03:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 04:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 04:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 05:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-07-26 05:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-07-26 06:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-07-26 06:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-07-26 07:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-07-26 07:30:00,-0.092,-0.0995,0.1355147593,0.008,-0.0195,0.0210772389,-0.1,-0.08,0.1280624847,-0.092,-0.0995,0.1355147593,0.008,-0.0195,0.0210772389,-0.1,-0.08,0.1280624847
2020-07-26 08:00:00,-0.1,-0.0825,0.1296389216,0.0,-0.0025,0.0025,-0.1,-0.08,0.1280624847,-0.1,-0.0925,0.1362213273,0.0,-0.0025,0.0025,-0.1,-0.09,0.13453624050000001
2020-07-26 08:30:00,-0.085,-0.10250000000000001,0.13315873990000002,0.005,-0.022500000000000003,0.0230488611,-0.09,-0.08,0.12041594580000001,-0.085,-0.1125,0.1410008865,0.005,-0.022500000000000003,0.0230488611,-0.09,-0.09,0.1272792206
2020-07-26 09:00:00,-0.07,-0.1285,0.14632925200000002,0.02,-0.0485,0.0524618909,-0.09,-0.08,0.12041594580000001,-0.07,-0.1385,0.1551845675,0.02,-0.0485,0.0524618909,-0.09,-0.09,0.1272792206
2020-07-26 09:30:00,0.159,-0.077,0.17666352200000002,0.11900000000000001,-0.127,0.1740402252,0.04,0.05,0.06403124240000001,0.089,-0.467,0.4754050904,0.11900000000000001,-0.127,0.1740402252,-0.03,-0.34,0.3413209633
2020-07-26 10:00:00,0.2585,-0.306,0.4005724029,0.1685,-0.156,0.2296263269,0.09,-0.15,0.1749285568,0.2585,-0.316,0.4082624768,0.1685,-0.156,0.2296263269,0.09,-0.16,0.1835755975
2020-07-26 10:30:00,0.2735,-0.28650000000000003,0.3960864805,0.1835,-0.14650000000000002,0.2348073679,0.09,-0.14,0.1664331698,0.2735,-0.3265,0.4259160715,0.1835,-0.14650000000000002,0.2348073679,0.09,-0.18,0.201246118
2020-07-26 11:00:00,-0.001,-0.29050000000000004,0.2905017212,0.109,-0.1305,0.170033085,-0.11,-0.16,0.19416487840000002,-0.001,-0.3005,0.3005016639,0.109,-0.1305,0.170033085,-0.11,-0.17,0.2024845673
2020-07-26 11:30:00,0.06,-0.2005,0.2092850926,0.08,-0.1005,0.1284532989,-0.02,-0.1,0.1019803903,0.07,-0.21050000000000002,0.2218338342,0.08,-0.1005,0.1284532989,-0.01,-0.11,0.11045361020000001
2020-07-26 12:00:00,0.28500000000000003,-0.2805,0.399881545,0.185,-0.1405,0.2323042186,0.1,-0.14,0.1720465053,0.295,-0.29050000000000004,0.4140232481,0.185,-0.1405,0.2323042186,0.11,-0.15,0.1860107524
2020-07-26 12:30:00,0.294,-0.28400000000000003,0.4087688834,0.194,-0.14400000000000002,0.2416029801,0.1,-0.14,0.1720465053,0.304,-0.294,0.4229089737,0.194,-0.14400000000000002,0.2416029801,0.11,-0.15,0.1860107524
2020-07-26 13:00:00,0.3325,-0.28700000000000003,0.4392325694,0.21250000000000002,-0.147,0.258389725,0.12,-0.14,0.1843908891,0.3325,-0.297,0.4458309657,0.21250000000000002,-0.147,0.258389725,0.12,-0.15,0.1920937271
2020-07-26 13:30:00,0.302,-0.28250000000000003,0.4135338559,0.192,-0.14250000000000002,0.2391030113,0.11,-0.14,0.1780449381,0.302,-0.29250000000000004,0.42042865030000004,0.192,-0.14250000000000002,0.2391030113,0.11,-0.15,0.1860107524
2020-07-26 14:00:00,0.277,-0.25,0.3731340242,0.167,-0.13,0.2116341182,0.11,-0.12,0.16278820600000002,0.277,-0.26,0.3799065675,0.167,-0.13,0.2116341182,0.11,-0.13,0.17029386370000002
2020-07-26 14:30:00,0.307,-0.28200000000000003,0.4168608881,0.197,-0.14200000000000002,0.242843571,0.11,-0.14,0.1780449381,0.317,-0.292,0.43099071920000004,0.197,-0.14200000000000002,0.242843571,0.12,-0.15,0.1920937271
2020-07-26 15:00:00,0.249,-0.248,0.3514327816,0.149,-0.128,0.1964306493,0.1,-0.12,0.1562049935,0.249,-0.258,0.3585596185,0.149,-0.128,0.1964306493,0.1,-0.13,0.1640121947
2020-07-26 15:30:00,0.1685,-0.2235,0.2799008753,0.1085,-0.1135,0.15701751490000002,0.06,-0.11,0.1252996409,0.17850000000000002,-0.2335,0.2939124019,0.1085,-0.1135,0.15701751490000002,0.07,-0.12,0.1389244399
2020-07-26 16:00:00,0.24250000000000002,-0.2645,0.3588404938,0.1525,-0.1345,0.2033383879,0.09,-0.13,0.158113883,0.24250000000000002,-0.2745,0.36627380470000004,0.1525,-0.1345,0.2033383879,0.09,-0.14,0.1664331698
2020-07-26 16:30:00,0.2595,-0.281,0.382493464,0.1695,-0.14100000000000001,0.2204795909,0.09,-0.14,0.1664331698,0.2595,-0.281,0.382493464,0.1695,-0.14100000000000001,0.2204795909,0.09,-0.14,0.1664331698
2020-07-26 17:00:00,0.266,-0.28350000000000003,0.38875217040000004,0.176,-0.14350000000000002,0.2270864373,0.09,-0.14,0.1664331698,0.266,-0.29350000000000004,0.3961038374,0.176,-0.14350000000000002,0.2270864373,0.09,-0.15,0.1749285568
2020-07-26 17:30:00,0.101,-0.213,0.2357328997,0.091,-0.10300000000000001,0.1374408964,0.01,-0.11,0.11045361020000001,0.121,-0.213,0.24496938580000002,0.091,-0.10300000000000001,0.1374408964,0.03,-0.11,0.1140175425
2020-07-26 18:00:00,0.226,-0.244,0.33258382400000003,0.136,-0.124,0.1840434731,0.09,-0.12,0.15,0.226,-0.254,0.33998823510000004,0.136,-0.124,0.1840434731,0.09,-0.13,0.158113883
2020-07-26 18:30:00,0.1075,-0.2215,0.2462082452,0.0975,-0.1115,0.1481165082,0.01,-0.11,0.11045361020000001,0.1375,-0.2315,0.2692554549,0.0975,-0.1115,0.1481165082,0.04,-0.12,0.1264911064
2020-07-26 19:00:00,0.165,-0.218,0.2734026335,0.095,-0.108,0.143836713,0.07,-0.11,0.1303840481,0.17500000000000002,-0.228,0.2874178143,0.095,-0.108,0.143836713,0.08,-0.12,0.14422205100000002
2020-07-26 19:30:00,0.215,-0.23,0.3148412298,0.115,-0.12,0.16620770140000002,0.1,-0.11,0.1486606875,0.215,-0.24,0.3222188697,0.115,-0.12,0.16620770140000002,0.1,-0.12,0.1562049935
2020-07-26 20:00:00,0.2655,-0.273,0.3808139309,0.1655,-0.14300000000000002,0.21872185530000002,0.1,-0.13,0.1640121947,0.2655,-0.28300000000000003,0.3880454226,0.1655,-0.14300000000000002,0.21872185530000002,0.1,-0.14,0.1720465053
2020-07-26 20:30:00,0.248,-0.2675,0.3647742453,0.148,-0.1375,0.2020154697,0.1,-0.13,0.1640121947,0.248,-0.2775,0.37216965220000003,0.148,-0.1375,0.2020154697,0.1,-0.14,0.1720465053
2020-07-26 21:00:00,0.20750000000000002,-0.2335,0.31237557520000003,0.11750000000000001,-0.12350000000000001,0.170465539,0.09,-0.11,0.14212670400000002,0.20750000000000002,-0.24350000000000002,0.3199195211,0.11750000000000001,-0.12350000000000001,0.170465539,0.09,-0.12,0.15
2020-07-26 21:30:00,-0.1605,-0.29,0.331451731,0.0195,-0.02,0.0279329554,-0.18,-0.27,0.3244996148,-0.1605,-0.30000000000000004,0.3402355801,0.0195,-0.02,0.0279329554,-0.18,-0.28,0.3328663395
2020-07-26 22:00:00,-0.33,-0.35000000000000003,0.48104053880000003,0.0,0.0,0.0,-0.33,-0.35000000000000003,0.48104053880000003,-0.33,-0.36,0.4883646179,0.0,0.0,0.0,-0.33,-0.36,0.4883646179
2020-07-26 22:30:00,-0.46,-0.43,0.6296824597,0.0,0.0,0.0,-0.46,-0.43,0.6296824597,-0.46,-0.45,0.6435060217,0.0,0.0,0.0,-0.46,-0.45,0.6435060217
2020-07-26 23:00:00,-0.32,-0.30000000000000004,0.438634244,0.0,0.0,0.0,-0.32,-0.30000000000000004,0.438634244,-0.31,-0.31,0.4384062043,0.0,0.0,0.0,-0.31,-0.31,0.4384062043
2020-07-26 23:30:00,0.168,-0.28600000000000003,0.3316926288,0.128,-0.126,0.1796106901,0.04,-0.16,0.164924225,0.178,-0.296,0.3453983208,0.128,-0.126,0.1796106901,0.05,-0.17,0.1772004515
2020-07-27 00:00:00,0.252,-0.2725,0.37116067950000003,0.162,-0.14250000000000002,0.2157550695,0.09,-0.13,0.158113883,0.252,-0.28250000000000003,0.3785634029,0.162,-0.14250000000000002,0.2157550695,0.09,-0.14,0.1664331698
2020-07-27 00:30:00,0.23600000000000002,-0.2675,0.35672433330000003,0.156,-0.1375,0.20794770980000002,0.08,-0.13,0.15264337520000001,0.246,-0.2775,0.370839925,0.156,-0.1375,0.20794770980000002,0.09,-0.14,0.1664331698
2020-07-27 01:00:00,0.20800000000000002,-0.2485,0.32406210820000003,0.128,-0.1285,0.18137323400000002,0.08,-0.12,0.14422205100000002,0.218,-0.2485,0.3305695842,0.128,-0.1285,0.18137323400000002,0.09,-0.12,0.15
2020-07-27 01:30:00,0.006,-0.17250000000000001,0.1726043163,0.056,-0.0825,0.0997108319,-0.05,-0.09,0.1029563014,0.006,-0.17250000000000001,0.1726043163,0.056,-0.0825,0.0997108319,-0.05,-0.09,0.1029563014
2020-07-27 02:00:00,-0.089,-0.08950000000000001,0.1262190556,0.001,-0.0095,0.0095524866,-0.09,-0.08,0.12041594580000001,-0.089,-0.08950000000000001,0.1262190556,0.001,-0.0095,0.0095524866,-0.09,-0.08,0.12041594580000001
2020-07-27 02:30:00,-0.0505,-0.154,0.1620686583,0.029500000000000002,-0.074,0.07966335420000001,-0.08,-0.08,0.11313708500000001,-0.0505,-0.154,0.1620686583,0.029500000000000002,-0.074,0.07966335420000001,-0.08,-0.08,0.11313708500000001
2020-07-27 03:00:00,0.0055000000000000005,-0.17400000000000002,0.1740869036,0.0455,-0.084,0.0955314084,-0.04,-0.09,0.09848857800000001,0.025500000000000002,-0.17400000000000002,0.175858608,0.0455,-0.084,0.0955314084,-0.02,-0.09,0.09219544460000001
2020-07-27 03:30:00,0.23800000000000002,-0.255,0.34881083700000004,0.148,-0.135,0.20032224040000002,0.09,-0.12,0.15,0.23800000000000002,-0.265,0.3561867488,0.148,-0.135,0.20032224040000002,0.09,-0.13,0.158113883
2020-07-27 04:00:00,0.246,-0.258,0.35648281870000004,0.156,-0.138,0.20827865950000002,0.09,-0.12,0.15,0.246,-0.268,0.3637856512,0.156,-0.138,0.20827865950000002,0.09,-0.13,0.158113883
2020-07-27 04:30:00,0.245,-0.2585,0.3561562157,0.155,-0.1385,0.20786353700000001,0.09,-0.12,0.15,0.245,-0.2785,0.3709275536,0.155,-0.1385,0.20786353700000001,0.09,-0.14,0.1664331698
2020-07-27 05:00:00,0.2485,-0.271,0.3676863473,0.1585,-0.14100000000000001,0.2121396945,0.09,-0.13,0.158113883,0.2485,-0.281,0.3751176482,0.1585,-0.14100000000000001,0.2121396945,0.09,-0.14,0.1664331698
2020-07-27 05:30:00,0.212,-0.2505,0.32816802100000003,0.132,-0.1305,0.1856185605,0.08,-0.12,0.14422205100000002,0.212,-0.2605,0.3358634395,0.132,-0.1305,0.1856185605,0.08,-0.13,0.15264337520000001
2020-07-27 06:00:00,0.23650000000000002,-0.2705,0.3593083634,0.1565,-0.1405,0.2103152396,0.08,-0.13,0.15264337520000001,0.23650000000000002,-0.2805,0.3668957618,0.1565,-0.1405,0.2103152396,0.08,-0.14,0.161245155
2020-07-27 06:30:00,0.241,-0.2695,0.3615401084,0.161,-0.1395,0.2130287539,0.08,-0.13,0.15264337520000001,0.241,-0.2795,0.3690545353,0.161,-0.1395,0.2130287539,0.08,-0.14,0.161245155
2020-07-27 07:00:00,0.24150000000000002,-0.19,0.30728203660000003,0.1615,-0.14,0.2137340637,0.08,-0.05,0.0943398113,0.24150000000000002,-0.38,0.4502468767,0.1615,-0.14,0.2137340637,0.08,-0.24,0.2529822128
2020-07-27 07:30:00,0.1615,-0.3035,0.3437942699,0.1615,-0.14350000000000002,0.2160428198,0.0,-0.16,0.16,0.1615,-0.3035,0.3437942699,0.1615,-0.14350000000000002,0.2160428198,0.0,-0.16,0.16
2020-07-27 08:00:00,0.083,-0.303,0.3141623784,0.163,-0.14300000000000002,0.2168363438,-0.08,-0.16,0.1788854382,0.083,-0.303,0.3141623784,0.163,-0.14300000000000002,0.2168363438,-0.08,-0.16,0.1788854382
2020-07-27 08:30:00,0.1615,-0.3155,0.3544326452,0.1615,-0.14550000000000002,0.2173764017,0.0,-0.17,0.17,0.1615,-0.3255,0.36336276640000004,0.1615,-0.14550000000000002,0.2173764017,0.0,-0.18,0.18
2020-07-27 09:00:00,0.1595,-0.294,0.33447907260000004,0.1595,-0.14400000000000002,0.214886598,0.0,-0.15,0.15,0.1595,-0.304,0.3433019808,0.1595,-0.14400000000000002,0.214886598,0.0,-0.16,0.16
2020-07-27 09:30:00,0.1575,-0.3045,0.3428213821,0.1575,-0.14450000000000002,0.2137440058,0.0,-0.16,0.16,0.1575,-0.3145,0.3517335639,0.1575,-0.14450000000000002,0.2137440058,0.0,-0.17,0.17
2020-07-27 10:00:00,0.1545,-0.3035,0.3405620355,0.1545,-0.14350000000000002,0.2108613288,0.0,-0.16,0.16,0.1545,-0.3135,0.3495032189,0.1545,-0.14350000000000002,0.2108613288,0.0,-0.17,0.17
2020-07-27 10:30:00,0.156,-0.3035,0.3412451465,0.156,-0.14350000000000002,0.2119628505,0.0,-0.16,0.16,0.156,-0.3135,0.3501688878,0.156,-0.14350000000000002,0.2119628505,0.0,-0.17,0.17
2020-07-27 11:00:00,0.23800000000000002,0.0425,0.2417648651,0.158,-0.14750000000000002,0.21614867570000001,0.08,0.19,0.20615528130000002,0.068,-0.6875,0.6908547242,0.158,-0.14750000000000002,0.21614867570000001,-0.09,-0.54,0.5474486277
2020-07-27 11:30:00,0.24650000000000002,0.126,0.2768361429,0.1665,-0.14400000000000002,0.2201323466,0.08,0.27,0.2816025568,0.1665,-0.754,0.7721646521000001,0.1665,-0.14400000000000002,0.2201323466,0.0,-0.61,0.61
2020-07-27 12:00:00,0.0975,0.0045000000000000005,0.0976037909,0.17750000000000002,-0.14550000000000002,0.22951361620000002,-0.08,0.15,0.17,0.08750000000000001,-0.8755000000000001,0.8798616368000001,0.17750000000000002,-0.14550000000000002,0.22951361620000002,-0.09,-0.73,0.7355270219000001
2020-07-27 12:30:00,0.079,-0.0205,0.08161648120000001,0.169,-0.1605,0.2330691957,-0.09,0.14,0.1664331698,0.079,-0.9005000000000001,0.903958655,0.169,-0.1605,0.2330691957,-0.09,-0.74,0.7454528825000001
2020-07-27 13:00:00,0.0805,0.014,0.0817083227,0.1605,-0.156,0.22382191580000002,-0.08,0.17,0.1878829423,0.07050000000000001,-0.866,0.8688649205000001,0.1605,-0.156,0.22382191580000002,-0.09,-0.71,0.7156814934
2020-07-27 13:30:00,0.2495,0.098,0.2680564306,0.1695,-0.14200000000000002,0.2211204423,0.08,0.24,0.2529822128,0.08950000000000001,-0.782,0.7871049803,0.1695,-0.14200000000000002,0.2211204423,-0.08,-0.64,0.6449806199
2020-07-27 14:00:00,0.24350000000000002,0.096,0.2617408069,0.17350000000000002,-0.14400000000000002,0.22547339090000001,0.07,0.24,0.25,0.0935,-0.784,0.7895557295000001,0.17350000000000002,-0.14400000000000002,0.22547339090000001,-0.08,-0.64,0.6449806199
2020-07-27 14:30:00,0.2505,0.0085,0.2506441701,0.2205,-0.14150000000000001,0.2619971374,0.03,0.15,0.1529705854,0.1405,-0.8715,0.8827527967000001,0.2205,-0.14150000000000001,0.2619971374,-0.08,-0.73,0.7343704787
2020-07-27 15:00:00,0.0815,0.0245,0.0851028789,0.1715,-0.14550000000000002,0.22490553570000002,-0.09,0.17,0.19235384060000002,0.061500000000000006,-0.8555,0.8577077008,0.1715,-0.14550000000000002,0.22490553570000002,-0.11,-0.71,0.7184705979
2020-07-27 15:30:00,0.381,-0.006,0.3810472412,0.231,-0.156,0.27874181600000003,0.15,0.15,0.2121320344,0.211,-0.876,0.9010532726,0.231,-0.156,0.27874181600000003,-0.02,-0.72,0.7202777242
2020-07-27 16:00:00,0.21050000000000002,0.001,0.21050237530000002,0.18050000000000002,-0.149,0.2340539468,0.03,0.15,0.1529705854,0.1105,-0.859,0.8660780854000001,0.18050000000000002,-0.149,0.2340539468,-0.07,-0.71,0.7134423593
2020-07-27 16:30:00,-0.006500000000000001,0.053500000000000006,0.053893413300000005,0.0935,-0.1165,0.1493803869,-0.1,0.17,0.1972308292,-0.036500000000000005,-0.6265000000000001,0.6275623475000001,0.0935,-0.1165,0.1493803869,-0.13,-0.51,0.5263078947000001
2020-07-27 17:00:00,-0.07250000000000001,-0.197,0.2099172456,0.0475,-0.077,0.09047237150000001,-0.12,-0.12,0.1697056275,-0.0625,-0.20700000000000002,0.2162296233,0.0475,-0.077,0.09047237150000001,-0.11,-0.13,0.17029386370000002
2020-07-27 17:30:00,-0.067,-0.192,0.20335437050000002,0.063,-0.07200000000000001,0.0956713123,-0.13,-0.12,0.1769180601,-0.067,-0.202,0.2128215215,0.063,-0.07200000000000001,0.0956713123,-0.13,-0.13,0.1838477631
2020-07-27 18:00:00,0.14550000000000002,-0.23450000000000001,0.2759719189,0.1155,-0.1145,0.1626360969,0.03,-0.12,0.1236931688,0.1555,-0.24450000000000002,0.28975938290000003,0.1155,-0.1145,0.1626360969,0.04,-0.13,0.1360147051
2020-07-27 18:30:00,0.157,-0.221,0.2710903908,0.117,-0.101,0.1545639026,0.04,-0.12,0.1264911064,0.157,-0.231,0.2793027032,0.117,-0.101,0.1545639026,0.04,-0.13,0.1360147051
2020-07-27 19:00:00,-0.073,-0.13,0.1490939301,0.027,-0.04,0.048259714,-0.1,-0.09,0.13453624050000001,-0.073,-0.13,0.1490939301,0.027,-0.04,0.048259714,-0.1,-0.09,0.13453624050000001
2020-07-27 19:30:00,-0.0855,-0.1265,0.1526843148,0.0145,-0.026500000000000003,0.030207614900000002,-0.1,-0.1,0.14142135620000001,-0.0855,-0.1265,0.1526843148,0.0145,-0.026500000000000003,0.030207614900000002,-0.1,-0.1,0.14142135620000001
2020-07-27 20:00:00,-0.10300000000000001,-0.0935,0.1391087704,0.007,-0.0135,0.0152069063,-0.11,-0.08,0.1360147051,-0.10300000000000001,-0.0935,0.1391087704,0.007,-0.0135,0.0152069063,-0.11,-0.08,0.1360147051
2020-07-27 20:30:00,-0.094,-0.1,0.1372443077,0.006,-0.02,0.020880613000000003,-0.1,-0.08,0.1280624847,-0.094,-0.1,0.1372443077,0.006,-0.02,0.020880613000000003,-0.1,-0.08,0.1280624847
2020-07-27 21:00:00,-0.12,-0.081,0.1447791421,0.0,-0.001,0.001,-0.12,-0.08,0.14422205100000002,-0.12,-0.081,0.1447791421,0.0,-0.001,0.001,-0.12,-0.08,0.14422205100000002
2020-07-27 21:30:00,-0.12,-0.0805,0.14450000000000002,0.0,-0.0005,0.0005,-0.12,-0.08,0.14422205100000002,-0.12,-0.0805,0.14450000000000002,0.0,-0.0005,0.0005,-0.12,-0.08,0.14422205100000002
2020-07-27 22:00:00,-0.11900000000000001,-0.08750000000000001,0.1477066349,0.001,-0.007500000000000001,0.007566373,-0.12,-0.08,0.14422205100000002,-0.11900000000000001,-0.08750000000000001,0.1477066349,0.001,-0.007500000000000001,0.007566373,-0.12,-0.08,0.14422205100000002
2020-07-27 22:30:00,-0.14,-0.001,0.1400035714,0.0,-0.001,0.001,-0.14,0.0,0.14,-0.14,-0.081,0.1617436243,0.0,-0.001,0.001,-0.14,-0.08,0.161245155
2020-07-27 23:00:00,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-07-27 23:30:00,-0.135,-0.0955,0.1653639925,0.005,-0.0155,0.0162864975,-0.14,-0.08,0.161245155,-0.135,-0.0955,0.1653639925,0.005,-0.0155,0.0162864975,-0.14,-0.08,0.161245155
2020-07-28 00:00:00,-0.108,-0.09,0.1405844942,0.002,-0.01,0.010198039,-0.11,-0.08,0.1360147051,-0.108,-0.09,0.1405844942,0.002,-0.01,0.010198039,-0.11,-0.08,0.1360147051
2020-07-28 00:30:00,-0.0785,-0.134,0.1553005151,0.021500000000000002,-0.054,0.058122715000000005,-0.1,-0.08,0.1280624847,-0.0785,-0.134,0.1553005151,0.021500000000000002,-0.054,0.058122715000000005,-0.1,-0.08,0.1280624847
2020-07-28 01:00:00,-0.10250000000000001,-0.10350000000000001,0.14566571320000002,0.007500000000000001,-0.0235,0.0246677928,-0.11,-0.08,0.1360147051,-0.0925,-0.10350000000000001,0.1388110226,0.007500000000000001,-0.0235,0.0246677928,-0.1,-0.08,0.1280624847
2020-07-28 01:30:00,-0.06,-0.136,0.1486472334,0.03,-0.056,0.06352952070000001,-0.09,-0.08,0.12041594580000001,-0.07,-0.136,0.1529575104,0.03,-0.056,0.06352952070000001,-0.1,-0.08,0.1280624847
2020-07-28 02:00:00,0.17200000000000001,-0.2275,0.2852021213,0.112,-0.11750000000000001,0.1623276009,0.06,-0.11,0.1252996409,0.182,-0.23750000000000002,0.2992160591,0.112,-0.11750000000000001,0.1623276009,0.07,-0.12,0.1389244399
2020-07-28 02:30:00,-0.0105,-0.17950000000000002,0.1798068408,0.059500000000000004,-0.0795,0.0993000504,-0.07,-0.1,0.12206555620000001,-0.0005,-0.17950000000000002,0.1795006964,0.059500000000000004,-0.0795,0.0993000504,-0.06,-0.1,0.1166190379
2020-07-28 03:00:00,-0.013000000000000001,-0.18,0.18046883390000001,0.057,-0.08,0.09822932350000001,-0.07,-0.1,0.12206555620000001,-0.003,-0.18,0.18002499830000002,0.057,-0.08,0.09822932350000001,-0.06,-0.1,0.1166190379
2020-07-28 03:30:00,-0.062,-0.156,0.1678689965,0.028,-0.066,0.0716937933,-0.09,-0.09,0.1272792206,-0.062,-0.156,0.1678689965,0.028,-0.066,0.0716937933,-0.09,-0.09,0.1272792206
2020-07-28 04:00:00,-0.088,-0.127,0.1545088994,0.012,-0.037,0.0388973007,-0.1,-0.09,0.13453624050000001,-0.088,-0.127,0.1545088994,0.012,-0.037,0.0388973007,-0.1,-0.09,0.13453624050000001
2020-07-28 04:30:00,-0.08750000000000001,-0.127,0.15422467380000002,0.0125,-0.037,0.0390544492,-0.1,-0.09,0.13453624050000001,-0.08750000000000001,-0.127,0.15422467380000002,0.0125,-0.037,0.0390544492,-0.1,-0.09,0.13453624050000001
2020-07-28 05:00:00,-0.10400000000000001,-0.1085,0.1502938788,0.006,-0.018500000000000003,0.019448650300000002,-0.11,-0.09,0.14212670400000002,-0.10400000000000001,-0.1085,0.1502938788,0.006,-0.018500000000000003,0.019448650300000002,-0.11,-0.09,0.14212670400000002
2020-07-28 05:30:00,-0.10350000000000001,-0.113,0.1532359292,0.006500000000000001,-0.023,0.023900836800000002,-0.11,-0.09,0.14212670400000002,-0.0935,-0.10300000000000001,0.1391087704,0.006500000000000001,-0.023,0.023900836800000002,-0.1,-0.08,0.1280624847
2020-07-28 06:00:00,-0.1115,-0.115,0.1601788063,0.0085,-0.025,0.0264054919,-0.12,-0.09,0.15,-0.1115,-0.105,0.1531575986,0.0085,-0.025,0.0264054919,-0.12,-0.08,0.14422205100000002
2020-07-28 06:30:00,-0.169,-0.1335,0.2153677088,0.001,-0.0035,0.0036400549,-0.17,-0.13,0.2140093456,-0.169,-0.14350000000000002,0.22170532240000002,0.001,-0.0035,0.0036400549,-0.17,-0.14,0.22022715550000002
2020-07-28 07:00:00,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404
2020-07-28 07:30:00,-0.24,-0.153,0.2846208004,0.0,-0.003,0.003,-0.24,-0.15,0.283019434,-0.24,-0.14300000000000002,0.2793725112,0.0,-0.003,0.003,-0.24,-0.14,0.2778488798
2020-07-28 08:00:00,-0.23850000000000002,-0.177,0.29700378790000004,0.0015,-0.007,0.0071589105,-0.24,-0.17,0.2941088234,-0.23850000000000002,-0.187,0.3030697115,0.0015,-0.007,0.0071589105,-0.24,-0.18,0.30000000000000004
2020-07-28 08:30:00,-0.14350000000000002,-0.2235,0.2656021461,0.036500000000000005,-0.053500000000000006,0.0647649597,-0.18,-0.17,0.2475883681,-0.14350000000000002,-0.2235,0.2656021461,0.036500000000000005,-0.053500000000000006,0.0647649597,-0.18,-0.17,0.2475883681
2020-07-28 09:00:00,-0.10300000000000001,-0.1855,0.2121774022,0.037,-0.0655,0.07522798680000001,-0.14,-0.12,0.1843908891,-0.10300000000000001,-0.1955,0.2209734147,0.037,-0.0655,0.07522798680000001,-0.14,-0.13,0.1910497317
2020-07-28 09:30:00,-0.109,-0.17250000000000001,0.2040520767,0.031,-0.052500000000000005,0.0609692545,-0.14,-0.12,0.1843908891,-0.109,-0.1825,0.2125729287,0.031,-0.052500000000000005,0.0609692545,-0.14,-0.13,0.1910497317
2020-07-28 10:00:00,-0.1565,-0.2605,0.3038955413,0.0335,-0.060500000000000005,0.06915562160000001,-0.19,-0.2,0.2758622845,-0.1565,-0.2605,0.3038955413,0.0335,-0.060500000000000005,0.06915562160000001,-0.19,-0.2,0.2758622845
2020-07-28 10:30:00,-0.21150000000000002,-0.165,0.26824848560000003,0.0085,-0.035,0.0360173569,-0.22,-0.13,0.2555386468,-0.21150000000000002,-0.17500000000000002,0.2745127502,0.0085,-0.035,0.0360173569,-0.22,-0.14,0.2607680962
2020-07-28 11:00:00,-0.1925,-0.14350000000000002,0.2401010204,0.007500000000000001,-0.0235,0.0246677928,-0.2,-0.12,0.2332380758,-0.1925,-0.1535,0.2462082452,0.007500000000000001,-0.0235,0.0246677928,-0.2,-0.13,0.2385372088
2020-07-28 11:30:00,-0.115,-0.19,0.22209232310000002,0.025,-0.06,0.065,-0.14,-0.13,0.1910497317,-0.115,-0.2,0.2307054399,0.025,-0.06,0.065,-0.14,-0.14,0.1979898987
2020-07-28 12:00:00,-0.091,-0.23650000000000002,0.25340333460000003,0.049,-0.08650000000000001,0.0994145362,-0.14,-0.15,0.2051828453,-0.091,-0.24650000000000002,0.2627608228,0.049,-0.08650000000000001,0.0994145362,-0.14,-0.16,0.2126029163
2020-07-28 12:30:00,-0.0675,-0.214,0.2243930703,0.052500000000000005,-0.094,0.1076673117,-0.12,-0.12,0.1697056275,-0.0675,-0.224,0.23394924660000002,0.052500000000000005,-0.094,0.1076673117,-0.12,-0.13,0.1769180601
2020-07-28 13:00:00,-0.08850000000000001,-0.1875,0.2073366827,0.0415,-0.0775,0.0879118877,-0.13,-0.11,0.17029386370000002,-0.08850000000000001,-0.1975,0.21642204140000001,0.0415,-0.0775,0.0879118877,-0.13,-0.12,0.1769180601
2020-07-28 13:30:00,-0.0655,-0.212,0.2218879222,0.0645,-0.082,0.104327609,-0.13,-0.13,0.1838477631,-0.0655,-0.222,0.2314611198,0.0645,-0.082,0.104327609,-0.13,-0.14,0.1910497317
2020-07-28 14:00:00,-0.106,-0.2565,0.2775396368,0.044,-0.0665,0.0797386356,-0.15,-0.19,0.24207436870000001,-0.106,-0.2665,0.2868069908,0.044,-0.0665,0.0797386356,-0.15,-0.2,0.25
2020-07-28 14:30:00,-0.041,-0.331,0.3335296089,0.089,-0.111,0.14227438280000002,-0.13,-0.22,0.2555386468,-0.041,-0.341,0.3434559652,0.089,-0.111,0.14227438280000002,-0.13,-0.23,0.2641968963
2020-07-28 15:00:00,-0.051500000000000004,-0.249,0.2542700336,0.0685,-0.099,0.1203879147,-0.12,-0.15,0.1920937271,-0.051500000000000004,-0.259,0.2640705398,0.0685,-0.099,0.1203879147,-0.12,-0.16,0.2
2020-07-28 15:30:00,-0.088,-0.29250000000000004,0.3054508962,0.052000000000000005,-0.0825,0.09752051070000001,-0.14,-0.21,0.2523885893,-0.088,-0.3025,0.3150400768,0.052000000000000005,-0.0825,0.09752051070000001,-0.14,-0.22,0.2607680962
2020-07-28 16:00:00,-0.10200000000000001,-0.2805,0.2984698477,0.038,-0.0805,0.0890182566,-0.14,-0.2,0.2441311123,-0.10200000000000001,-0.29050000000000004,0.3078867487,0.038,-0.0805,0.0890182566,-0.14,-0.21,0.2523885893
2020-07-28 16:30:00,-0.10300000000000001,-0.212,0.2356968392,0.027,-0.062,0.06762396030000001,-0.13,-0.15,0.1984943324,-0.10300000000000001,-0.222,0.244730464,0.027,-0.062,0.06762396030000001,-0.13,-0.16,0.20615528130000002
2020-07-28 17:00:00,-0.0655,-0.152,0.1655120842,0.0245,-0.062,0.0666652083,-0.09,-0.09,0.1272792206,-0.0655,-0.162,0.1747405219,0.0245,-0.062,0.0666652083,-0.09,-0.1,0.13453624050000001
2020-07-28 17:30:00,-0.0965,-0.0955,0.13576634340000002,0.0035,-0.0155,0.0158902486,-0.1,-0.08,0.1280624847,-0.0965,-0.10550000000000001,0.1429772709,0.0035,-0.0155,0.0158902486,-0.1,-0.09,0.13453624050000001
2020-07-28 18:00:00,-0.0975,-0.09050000000000001,0.1330281925,0.0025,-0.0105,0.0107935166,-0.1,-0.08,0.1280624847,-0.0975,-0.1005,0.1400232124,0.0025,-0.0105,0.0107935166,-0.1,-0.09,0.13453624050000001
2020-07-28 18:30:00,-0.08,-0.145,0.1656049516,0.02,-0.055,0.0585234996,-0.1,-0.09,0.13453624050000001,-0.08,-0.155,0.1744276354,0.02,-0.055,0.0585234996,-0.1,-0.1,0.14142135620000001
2020-07-28 19:00:00,-0.07,-0.1405,0.1569721313,0.03,-0.0505,0.0587388287,-0.1,-0.09,0.13453624050000001,-0.07,-0.1505,0.1659826798,0.03,-0.0505,0.0587388287,-0.1,-0.1,0.14142135620000001
2020-07-28 19:30:00,-0.095,-0.0925,0.1325943061,0.005,-0.0125,0.013462912,-0.1,-0.08,0.1280624847,-0.095,-0.0925,0.1325943061,0.005,-0.0125,0.013462912,-0.1,-0.08,0.1280624847
2020-07-28 20:00:00,-0.064,-0.128,0.14310835060000002,0.026000000000000002,-0.048,0.0545893763,-0.09,-0.08,0.12041594580000001,-0.054,-0.128,0.1389244399,0.026000000000000002,-0.048,0.0545893763,-0.08,-0.08,0.11313708500000001
2020-07-28 20:30:00,-0.089,-0.08750000000000001,0.1248088539,0.001,-0.007500000000000001,0.007566373,-0.09,-0.08,0.12041594580000001,-0.089,-0.08750000000000001,0.1248088539,0.001,-0.007500000000000001,0.007566373,-0.09,-0.08,0.12041594580000001
2020-07-28 21:00:00,-0.1,-0.0805,0.12837542600000001,0.0,-0.0005,0.0005,-0.1,-0.08,0.1280624847,-0.09,-0.0805,0.12074870600000001,0.0,-0.0005,0.0005,-0.09,-0.08,0.12041594580000001
2020-07-28 21:30:00,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-07-28 22:00:00,-0.1,0.4,0.41231056260000004,0.0,0.0,0.0,-0.1,0.4,0.41231056260000004,-0.15,-0.49,0.512445119,0.0,0.0,0.0,-0.15,-0.49,0.512445119
2020-07-28 22:30:00,-0.1,0.4,0.41231056260000004,0.0,0.0,0.0,-0.1,0.4,0.41231056260000004,-0.15,-0.49,0.512445119,0.0,0.0,0.0,-0.15,-0.49,0.512445119
2020-07-28 23:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-07-28 23:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-07-29 00:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-29 00:30:00,-0.15,0.42,0.4459820624,0.0,0.0,0.0,-0.15,0.42,0.4459820624,-0.16,-0.47000000000000003,0.4964876635,0.0,0.0,0.0,-0.16,-0.47000000000000003,0.4964876635
2020-07-29 01:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226
2020-07-29 01:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-29 02:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-29 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-29 03:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-29 03:30:00,-0.15,0.41000000000000003,0.4365775991,0.0,0.0,0.0,-0.15,0.41000000000000003,0.4365775991,-0.16,-0.45,0.4775981575,0.0,0.0,0.0,-0.16,-0.45,0.4775981575
2020-07-29 04:00:00,-0.12,0.41000000000000003,0.42720018730000003,0.0,0.0,0.0,-0.12,0.41000000000000003,0.42720018730000003,-0.18,-0.45,0.48466483260000004,0.0,0.0,0.0,-0.18,-0.45,0.48466483260000004
2020-07-29 04:30:00,-0.12,0.41000000000000003,0.42720018730000003,0.0,0.0,0.0,-0.12,0.41000000000000003,0.42720018730000003,-0.18,-0.45,0.48466483260000004,0.0,0.0,0.0,-0.18,-0.45,0.48466483260000004
2020-07-29 05:00:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.18,-0.45,0.48466483260000004,0.0,0.0,0.0,-0.18,-0.45,0.48466483260000004
2020-07-29 05:30:00,-0.12,0.42,0.4368065934,0.0,0.0,0.0,-0.12,0.42,0.4368065934,-0.18,-0.46,0.49396356140000003,0.0,0.0,0.0,-0.18,-0.46,0.49396356140000003
