Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-07-29 06:00:00,-0.14,0.41000000000000003,0.4332435804,0.0,0.0,0.0,-0.14,0.41000000000000003,0.4332435804,-0.2,-0.47000000000000003,0.5107837116,0.0,0.0,0.0,-0.2,-0.47000000000000003,0.5107837116
2020-07-29 06:30:00,-0.2,0.08,0.2154065923,0.0,0.0,0.0,-0.2,0.08,0.2154065923,-0.22,-0.28,0.3560898763,0.0,0.0,0.0,-0.22,-0.28,0.3560898763
2020-07-29 07:00:00,-0.25,-0.13,0.2817800561,0.0,0.0,0.0,-0.25,-0.13,0.2817800561,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756
2020-07-29 07:30:00,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612,-0.25,-0.16,0.29681644160000004,0.0,0.0,0.0,-0.25,-0.16,0.29681644160000004
2020-07-29 08:00:00,-0.27,-0.17,0.31906112270000003,0.0,0.0,0.0,-0.27,-0.17,0.31906112270000003,-0.27,-0.18,0.3244996148,0.0,0.0,0.0,-0.27,-0.18,0.3244996148
2020-07-29 08:30:00,-0.27,-0.18,0.3244996148,0.0,0.0,0.0,-0.27,-0.18,0.3244996148,-0.27,-0.19,0.33015148040000003,0.0,0.0,0.0,-0.27,-0.19,0.33015148040000003
2020-07-29 09:00:00,-0.31,-0.18,0.3584689666,0.0,0.0,0.0,-0.31,-0.18,0.3584689666,-0.30000000000000004,-0.19,0.3551056181,0.0,0.0,0.0,-0.30000000000000004,-0.19,0.3551056181
2020-07-29 09:30:00,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612,-0.26,-0.16,0.30528675040000003,0.0,0.0,0.0,-0.26,-0.16,0.30528675040000003
2020-07-29 10:00:00,-0.2175,-0.11,0.2437339738,0.0125,0.0,0.0125,-0.23,-0.11,0.2549509757,-0.2175,-0.12,0.24840742740000002,0.0125,0.0,0.0125,-0.23,-0.12,0.2594224354
2020-07-29 10:30:00,-0.18050000000000002,-0.14,0.22842996740000002,0.0395,0.0,0.0395,-0.22,-0.14,0.2607680962,-0.18050000000000002,-0.15,0.2346918192,0.0395,0.0,0.0395,-0.22,-0.15,0.26627053910000004
2020-07-29 11:00:00,0.0125,-0.15,0.1505199322,0.1625,0.0,0.1625,-0.15,-0.15,0.2121320344,0.0125,-0.16,0.1604875385,0.1625,0.0,0.1625,-0.15,-0.16,0.219317122
2020-07-29 11:30:00,0.28450000000000003,-0.157,0.32494499530000004,0.24450000000000002,-0.007,0.24460018400000003,0.04,-0.15,0.155241747,0.28450000000000003,-0.167,0.3298927856,0.24450000000000002,-0.007,0.24460018400000003,0.04,-0.16,0.164924225
2020-07-29 12:00:00,0.359,0.17450000000000002,0.3991631872,0.249,-0.0155,0.2494819633,0.11,0.19,0.21954498400000003,0.249,-0.6355000000000001,0.6825402919,0.249,-0.0155,0.2494819633,0.0,-0.62,0.62
2020-07-29 12:30:00,0.2,0.193,0.2779370432,0.21,-0.037,0.2132346126,-0.01,0.23,0.2302172887,0.1,-0.777,0.7834085779000001,0.21,-0.037,0.2132346126,-0.11,-0.74,0.7481310046
2020-07-29 13:00:00,0.402,0.17450000000000002,0.4382399457,0.292,-0.0755,0.30160280170000003,0.11,0.25,0.2731300057,0.372,-0.7955,0.8781823558,0.292,-0.0755,0.30160280170000003,0.08,-0.72,0.7244308111000001
2020-07-29 13:30:00,0.41650000000000004,0.25,0.48576975,0.28650000000000003,-0.08,0.2974596611,0.13,0.33,0.354682957,0.3765,-0.72,0.8124975385000001,0.28650000000000003,-0.08,0.2974596611,0.09,-0.64,0.6462971453
2020-07-29 14:00:00,0.368,0.209,0.42320798670000004,0.268,-0.051000000000000004,0.2728094573,0.1,0.26,0.2785677655,0.298,-0.771,0.8265863536,0.268,-0.051000000000000004,0.2728094573,0.03,-0.72,0.7206247290000001
2020-07-29 14:30:00,0.35250000000000004,0.215,0.4128937515,0.2625,-0.025,0.2636877889,0.09,0.24,0.2563201124,0.17250000000000001,-0.765,0.7842074024,0.2625,-0.025,0.2636877889,-0.09,-0.74,0.7454528825000001
2020-07-29 15:00:00,0.36,0.269,0.44940071210000004,0.26,-0.001,0.26000192310000003,0.1,0.27,0.28792360100000003,0.17,-0.711,0.7310410385,0.26,-0.001,0.26000192310000003,-0.09,-0.71,0.7156814934
2020-07-29 15:30:00,0.34,0.06,0.34525353000000003,0.26,0.0,0.26,0.08,0.06,0.1,0.15,-0.51,0.5316013544,0.26,0.0,0.26,-0.11,-0.51,0.5217278984
2020-07-29 16:00:00,0.34,-0.21,0.3996248241,0.26,0.0,0.26,0.08,-0.21,0.22472205050000002,0.34,-0.22,0.4049691346,0.26,0.0,0.26,0.08,-0.22,0.23409399820000001
2020-07-29 16:30:00,0.3395,-0.22,0.40454944070000004,0.2595,0.0,0.2595,0.08,-0.22,0.23409399820000001,0.3395,-0.23,0.410073469,0.2595,0.0,0.2595,0.08,-0.23,0.24351591320000002
2020-07-29 17:00:00,0.34,-0.13,0.3640054945,0.26,0.0,0.26,0.08,-0.13,0.15264337520000001,0.34,-0.14,0.3676955262,0.26,0.0,0.26,0.08,-0.14,0.161245155
2020-07-29 17:30:00,0.37,-0.09,0.3807886553,0.26,0.0,0.26,0.11,-0.09,0.14212670400000002,0.37,-0.09,0.3807886553,0.26,0.0,0.26,0.11,-0.09,0.14212670400000002
2020-07-29 18:00:00,0.38,-0.08,0.38832975680000004,0.26,0.0,0.26,0.12,-0.08,0.14422205100000002,0.39,-0.08,0.3981205847,0.26,0.0,0.26,0.13,-0.08,0.15264337520000001
2020-07-29 18:30:00,0.3795,0.0,0.3795,0.2595,0.0,0.2595,0.12,0.0,0.12,0.3895,-0.08,0.3976307961,0.2595,0.0,0.2595,0.13,-0.08,0.15264337520000001
2020-07-29 19:00:00,0.3795,0.0,0.3795,0.2595,0.0,0.2595,0.12,0.0,0.12,0.3795,-0.08,0.3878404956,0.2595,0.0,0.2595,0.12,-0.08,0.14422205100000002
2020-07-29 19:30:00,0.41000000000000003,0.41000000000000003,0.5798275606000001,0.26,0.0,0.26,0.15,0.41000000000000003,0.4365775991,0.37,-0.47000000000000003,0.5981638571,0.26,0.0,0.26,0.11,-0.47000000000000003,0.4827007354
2020-07-29 20:00:00,0.41950000000000004,0.41000000000000003,0.5865835405000001,0.2595,0.0,0.2595,0.16,0.41000000000000003,0.4401136217,0.35950000000000004,-0.48,0.5997001334000001,0.2595,0.0,0.2595,0.1,-0.48,0.4903060269
2020-07-29 20:30:00,0.42,0.41000000000000003,0.5869412236,0.26,0.0,0.26,0.16,0.41000000000000003,0.4401136217,0.36,-0.48,0.6000000000000001,0.26,0.0,0.26,0.1,-0.48,0.4903060269
2020-07-29 21:00:00,0.42,0.41000000000000003,0.5869412236,0.26,0.0,0.26,0.16,0.41000000000000003,0.4401136217,0.36,-0.48,0.6000000000000001,0.26,0.0,0.26,0.1,-0.48,0.4903060269
2020-07-29 21:30:00,0.41950000000000004,0.41000000000000003,0.5865835405000001,0.2595,0.0,0.2595,0.16,0.41000000000000003,0.4401136217,0.35950000000000004,-0.47000000000000003,0.5917264993,0.2595,0.0,0.2595,0.1,-0.47000000000000003,0.4805205511
2020-07-29 22:00:00,0.41950000000000004,0.41000000000000003,0.5865835405000001,0.2595,0.0,0.2595,0.16,0.41000000000000003,0.4401136217,0.35950000000000004,-0.47000000000000003,0.5917264993,0.2595,0.0,0.2595,0.1,-0.47000000000000003,0.4805205511
2020-07-29 22:30:00,0.38,0.42,0.5663920903,0.26,0.0,0.26,0.12,0.42,0.4368065934,0.38,-0.47000000000000003,0.6044005295,0.26,0.0,0.26,0.12,-0.47000000000000003,0.48507731340000004
2020-07-29 23:00:00,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12,0.38,0.0,0.38,0.26,0.0,0.26,0.12,0.0,0.12
2020-07-29 23:30:00,0.3695,-0.09,0.3803028399,0.2595,0.0,0.2595,0.11,-0.09,0.14212670400000002,0.3695,-0.09,0.3803028399,0.2595,0.0,0.2595,0.11,-0.09,0.14212670400000002
2020-07-30 00:00:00,0.38,-0.09,0.39051248380000003,0.26,0.0,0.26,0.12,-0.09,0.15,0.38,-0.09,0.39051248380000003,0.26,0.0,0.26,0.12,-0.09,0.15
2020-07-30 00:30:00,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13
2020-07-30 01:00:00,0.4,-0.08,0.4079215611,0.26,0.0,0.26,0.14,-0.08,0.161245155,0.4,-0.08,0.4079215611,0.26,0.0,0.26,0.14,-0.08,0.161245155
2020-07-30 01:30:00,0.3795,-0.08,0.3878404956,0.2595,0.0,0.2595,0.12,-0.08,0.14422205100000002,0.3795,-0.08,0.3878404956,0.2595,0.0,0.2595,0.12,-0.08,0.14422205100000002
2020-07-30 02:00:00,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14
2020-07-30 02:30:00,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14
2020-07-30 03:00:00,0.3995,0.0,0.3995,0.2595,0.0,0.2595,0.14,0.0,0.14,0.40950000000000003,-0.08,0.4172412372,0.2595,0.0,0.2595,0.15,-0.08,0.17
2020-07-30 03:30:00,0.39,-0.09,0.4002499219,0.26,0.0,0.26,0.13,-0.09,0.158113883,0.4,-0.08,0.4079215611,0.26,0.0,0.26,0.14,-0.08,0.161245155
2020-07-30 04:00:00,0.39,0.0,0.39,0.26,0.0,0.26,0.13,0.0,0.13,0.4,0.0,0.4,0.26,0.0,0.26,0.14,0.0,0.14
2020-07-30 04:30:00,0.3895,0.0,0.3895,0.2595,0.0,0.2595,0.13,0.0,0.13,0.3995,0.0,0.3995,0.2595,0.0,0.2595,0.14,0.0,0.14
2020-07-30 05:00:00,0.3795,0.0,0.3795,0.2595,0.0,0.2595,0.12,0.0,0.12,0.3795,0.0,0.3795,0.2595,0.0,0.2595,0.12,0.0,0.12
2020-07-30 05:30:00,0.3795,0.0,0.3795,0.2595,0.0,0.2595,0.12,0.0,0.12,0.3795,0.0,0.3795,0.2595,0.0,0.2595,0.12,0.0,0.12
2020-07-30 06:00:00,0.35000000000000003,-0.14,0.3769615365,0.26,0.0,0.26,0.09,-0.14,0.1664331698,0.36,-0.14,0.3862641583,0.26,0.0,0.26,0.1,-0.14,0.1720465053
2020-07-30 06:30:00,0.34950000000000003,-0.09,0.36090199500000003,0.2595,0.0,0.2595,0.09,-0.09,0.1272792206,0.3395,-0.09,0.3512267786,0.2595,0.0,0.2595,0.08,-0.09,0.12041594580000001
2020-07-30 07:00:00,0.18,-0.17,0.2475883681,0.26,0.0,0.26,-0.08,-0.17,0.1878829423,0.18,-0.18,0.2545584412,0.26,0.0,0.26,-0.08,-0.18,0.19697715600000001
2020-07-30 07:30:00,0.18,-0.19,0.2617250466,0.26,0.0,0.26,-0.08,-0.19,0.20615528130000002,0.18,-0.2,0.2690724809,0.26,0.0,0.26,-0.08,-0.2,0.2154065923
2020-07-30 08:00:00,0.17950000000000002,-0.46,0.4937815813,0.2595,0.0,0.2595,-0.08,-0.46,0.4669047012,0.3095,0.12,0.3319491678,0.2595,0.0,0.2595,0.05,0.12,0.13
2020-07-30 08:30:00,0.26,-0.61,0.663098786,0.26,0.0,0.26,0.0,-0.61,0.61,0.35000000000000003,0.24,0.4243819035,0.26,0.0,0.26,0.09,0.24,0.2563201124
2020-07-30 09:00:00,0.18,-0.39,0.4295346319,0.26,0.0,0.26,-0.08,-0.39,0.3981205847,0.35000000000000003,0.03,0.3512833614,0.26,0.0,0.26,0.09,0.03,0.0948683298
2020-07-30 09:30:00,0.26,-0.17,0.3106444913,0.26,0.0,0.26,0.0,-0.17,0.17,0.35000000000000003,-0.18,0.3935733731,0.26,0.0,0.26,0.09,-0.18,0.201246118
2020-07-30 10:00:00,0.3395,-0.21,0.3991995115,0.2595,0.0,0.2595,0.08,-0.21,0.22472205050000002,0.34950000000000003,-0.22,0.4129772996,0.2595,0.0,0.2595,0.09,-0.22,0.23769728650000002
2020-07-30 10:30:00,0.34,-0.11,0.35735136770000003,0.26,0.0,0.26,0.08,-0.11,0.1360147051,0.35000000000000003,-0.11,0.36687872660000004,0.26,0.0,0.26,0.09,-0.11,0.14212670400000002
2020-07-30 11:00:00,0.35350000000000004,-0.2015,0.40689617840000003,0.2635,-0.021500000000000002,0.26437567970000003,0.09,-0.18,0.201246118,0.35350000000000004,-0.21150000000000002,0.4119399228,0.2635,-0.021500000000000002,0.26437567970000003,0.09,-0.19,0.2102379604
2020-07-30 11:30:00,0.3815,-0.249,0.4555691495,0.28150000000000003,-0.049,0.28573282980000003,0.1,-0.2,0.2236067977,0.3915,-0.259,0.4694179907,0.28150000000000003,-0.049,0.28573282980000003,0.11,-0.21,0.2370653918
2020-07-30 12:00:00,0.402,-0.253,0.4749873683,0.292,-0.073,0.3009867107,0.11,-0.18,0.2109502311,0.41200000000000003,-0.263,0.4887872748,0.292,-0.073,0.3009867107,0.12,-0.19,0.22472205050000002
2020-07-30 12:30:00,0.358,-0.277,0.4526510798,0.268,-0.057,0.27399452550000003,0.09,-0.22,0.23769728650000002,0.358,-0.28700000000000003,0.45883875160000004,0.268,-0.057,0.27399452550000003,0.09,-0.23,0.24698178070000001
2020-07-30 13:00:00,0.35950000000000004,-0.2325,0.42813140510000003,0.2695,-0.07250000000000001,0.2790815293,0.09,-0.16,0.1835755975,0.3695,-0.24250000000000002,0.44196889030000003,0.2695,-0.07250000000000001,0.2790815293,0.1,-0.17,0.1972308292
2020-07-30 13:30:00,0.392,-0.1695,0.4270763983,0.272,-0.0495,0.27646744840000004,0.12,-0.12,0.1697056275,0.392,-0.17950000000000002,0.4311429577,0.272,-0.0495,0.27646744840000004,0.12,-0.13,0.1769180601
2020-07-30 14:00:00,0.3965,-0.28250000000000003,0.486845458,0.29650000000000004,-0.07250000000000001,0.3052351552,0.1,-0.21,0.23259406700000002,0.40650000000000003,-0.29250000000000004,0.5007978634,0.29650000000000004,-0.07250000000000001,0.3052351552,0.11,-0.22,0.2459674775
2020-07-30 14:30:00,0.4605,-0.35450000000000004,0.5811458509,0.35050000000000003,-0.0945,0.3630158399,0.11,-0.26,0.28231188430000004,0.4605,-0.3645,0.5872993274,0.35050000000000003,-0.0945,0.3630158399,0.11,-0.27,0.2915475947
2020-07-30 15:00:00,0.51,-0.3425,0.614333989,0.37,-0.10250000000000001,0.3839352159,0.14,-0.24,0.2778488798,0.52,-0.35250000000000004,0.6282167222,0.37,-0.10250000000000001,0.3839352159,0.15,-0.25,0.2915475947
2020-07-30 15:30:00,0.47900000000000004,-0.311,0.5711059446,0.34900000000000003,-0.091,0.3606688232,0.13,-0.22,0.2555386468,0.489,-0.321,0.5849461514000001,0.34900000000000003,-0.091,0.3606688232,0.14,-0.23,0.2692582404
2020-07-30 16:00:00,0.5025000000000001,-0.3105,0.5906915439,0.35250000000000004,-0.1005,0.3665467228,0.15,-0.21,0.25806975800000004,0.5025000000000001,-0.3205,0.5960088087000001,0.35250000000000004,-0.1005,0.3665467228,0.15,-0.22,0.26627053910000004
2020-07-30 16:30:00,0.499,-0.2675,0.5661777548,0.339,-0.08750000000000001,0.3501103398,0.16,-0.18,0.24083189160000001,0.509,-0.2775,0.5797303252,0.339,-0.08750000000000001,0.3501103398,0.17,-0.19,0.2549509757
2020-07-30 17:00:00,0.5495,-0.20850000000000002,0.5877265521,0.3295,-0.0985,0.3439076911,0.22,-0.11,0.2459674775,0.5495,-0.2185,0.5913480363,0.3295,-0.0985,0.3439076911,0.22,-0.12,0.2505992817
2020-07-30 17:30:00,0.5775,-0.17400000000000002,0.6031436396000001,0.3275,-0.084,0.3381009465,0.25,-0.09,0.2657066051,0.5875,-0.184,0.6156397079,0.3275,-0.084,0.3381009465,0.26,-0.1,0.2785677655
2020-07-30 18:00:00,0.582,-0.17400000000000002,0.6074537019,0.322,-0.084,0.3327762011,0.26,-0.09,0.2751363298,0.582,-0.184,0.6103933158,0.322,-0.084,0.3327762011,0.26,-0.1,0.2785677655
2020-07-30 18:30:00,0.5655,-0.178,0.5928526377000001,0.3155,-0.088,0.3275427453,0.25,-0.09,0.2657066051,0.5755,-0.188,0.6054289801,0.3155,-0.088,0.3275427453,0.26,-0.1,0.2785677655
2020-07-30 19:00:00,0.583,-0.176,0.6089868636,0.323,-0.08600000000000001,0.3342528983,0.26,-0.09,0.2751363298,0.593,-0.186,0.6214861221,0.323,-0.08600000000000001,0.3342528983,0.27,-0.1,0.28792360100000003
2020-07-30 19:30:00,0.5645,-0.17550000000000002,0.5911518417,0.3145,-0.0855,0.3259148662,0.25,-0.09,0.2657066051,0.5745,-0.1855,0.6037056402000001,0.3145,-0.0855,0.3259148662,0.26,-0.1,0.2785677655
2020-07-30 20:00:00,0.5680000000000001,-0.18050000000000002,0.5959901425,0.318,-0.09050000000000001,0.3306270558,0.25,-0.09,0.2657066051,0.578,-0.1905,0.6085838069,0.318,-0.09050000000000001,0.3306270558,0.26,-0.1,0.2785677655
2020-07-30 20:30:00,0.4535,-0.0985,0.46407380880000004,0.2635,-0.018500000000000003,0.2641486324,0.19,-0.08,0.20615528130000002,0.4635,-0.0985,0.4738507149,0.2635,-0.018500000000000003,0.2641486324,0.2,-0.08,0.2154065923
2020-07-30 21:00:00,0.4515,-0.097,0.46180217630000003,0.2615,-0.017,0.2620519987,0.19,-0.08,0.20615528130000002,0.4615,-0.097,0.4715837677,0.2615,-0.017,0.2620519987,0.2,-0.08,0.2154065923
2020-07-30 21:30:00,0.48950000000000005,-0.1495,0.5118207694,0.2795,-0.0695,0.2880112845,0.21,-0.08,0.22472205050000002,0.4995,-0.1495,0.5213928461,0.2795,-0.0695,0.2880112845,0.22,-0.08,0.23409399820000001
2020-07-30 22:00:00,0.5475,-0.18,0.5763299836,0.3075,-0.09,0.32040014040000003,0.24,-0.09,0.2563201124,0.5475,-0.19,0.5795310604,0.3075,-0.09,0.32040014040000003,0.24,-0.1,0.26
2020-07-30 22:30:00,0.5640000000000001,-0.181,0.5923318327,0.314,-0.091,0.32692047960000004,0.25,-0.09,0.2657066051,0.5640000000000001,-0.191,0.5954636849,0.314,-0.091,0.32692047960000004,0.25,-0.1,0.2692582404
2020-07-30 23:00:00,0.48750000000000004,-0.14550000000000002,0.5087499386000001,0.2775,-0.0655,0.285125411,0.21,-0.08,0.22472205050000002,0.48750000000000004,-0.14550000000000002,0.5087499386000001,0.2775,-0.0655,0.285125411,0.21,-0.08,0.22472205050000002
2020-07-30 23:30:00,0.45,-0.114,0.4642154672,0.27,-0.034,0.2721323208,0.18,-0.08,0.19697715600000001,0.46,-0.114,0.4739156043,0.27,-0.034,0.2721323208,0.19,-0.08,0.20615528130000002
2020-07-31 00:00:00,0.458,-0.127,0.47528202150000004,0.278,-0.047,0.2819450301,0.18,-0.08,0.19697715600000001,0.468,-0.127,0.4849257675,0.278,-0.047,0.2819450301,0.19,-0.08,0.20615528130000002
2020-07-31 00:30:00,0.3795,0.41000000000000003,0.5586772324,0.2595,0.0,0.2595,0.12,0.41000000000000003,0.42720018730000003,0.3795,-0.47000000000000003,0.6040862935,0.2595,0.0,0.2595,0.12,-0.47000000000000003,0.48507731340000004
2020-07-31 01:00:00,0.42,0.39,0.5731491952000001,0.26,0.0,0.26,0.16,0.39,0.4215447782,0.37,-0.49,0.6140032573,0.26,0.0,0.26,0.11,-0.49,0.5021951812000001
2020-07-31 01:30:00,0.37,0.32,0.4891829923,0.26,0.0,0.26,0.11,0.32,0.3383784863,0.28,-0.5700000000000001,0.6350590524,0.26,0.0,0.26,0.02,-0.5700000000000001,0.5703507693000001
2020-07-31 02:00:00,0.0695,0.21,0.2212018309,0.2595,0.0,0.2595,-0.19,0.21,0.2831960452,0.0095,-0.73,0.7300618125,0.2595,0.0,0.2595,-0.25,-0.73,0.7716216690000001
2020-07-31 02:30:00,-0.11,0.08,0.1360147051,0.26,0.0,0.26,-0.37,0.08,0.3785498646,-0.18,-0.85,0.8688498144000001,0.26,0.0,0.26,-0.44,-0.85,0.95713113
2020-07-31 03:00:00,0.21,0.35000000000000003,0.4081666326,0.26,0.0,0.26,-0.05,0.35000000000000003,0.3535533906,0.14,-0.63,0.645368112,0.26,0.0,0.26,-0.12,-0.63,0.6413267498
2020-07-31 03:30:00,0.43,0.397,0.5852426847000001,0.26,-0.003,0.2600173071,0.17,0.4,0.4346262762,0.37,-0.483,0.6084315902,0.26,-0.003,0.2600173071,0.11,-0.48,0.49244289010000003
2020-07-31 04:00:00,0.72,0.2015,0.7476645304,0.38,-0.11850000000000001,0.39804804990000003,0.34,0.32,0.4669047012,0.67,-0.6785,0.9535524369,0.38,-0.11850000000000001,0.39804804990000003,0.29,-0.56,0.630634601
2020-07-31 04:30:00,0.8180000000000001,0.1595,0.8334052136000001,0.428,-0.1405,0.4504711422,0.39,0.30000000000000004,0.49203658400000005,0.768,-0.7205,1.0530642193,0.428,-0.1405,0.4504711422,0.34,-0.58,0.6723094526000001
2020-07-31 05:00:00,0.811,0.164,0.8274158567000001,0.421,-0.136,0.4424217445,0.39,0.30000000000000004,0.49203658400000005,0.761,-0.706,1.0380544302,0.421,-0.136,0.4424217445,0.34,-0.5700000000000001,0.6637017402000001
2020-07-31 05:30:00,0.5265000000000001,0.3325,0.6227025775,0.29650000000000004,-0.0375,0.29886200830000004,0.23,0.37,0.4356604182,0.4665,-0.5375,0.7117081565000001,0.29650000000000004,-0.0375,0.29886200830000004,0.17,-0.5,0.5281098371
2020-07-31 06:00:00,0.4,0.4,0.5656854249000001,0.26,0.0,0.26,0.14,0.4,0.423792402,0.35000000000000003,-0.48,0.5940538696000001,0.26,0.0,0.26,0.09,-0.48,0.4883646179
2020-07-31 06:30:00,0.39,0.4,0.5586591089,0.26,0.0,0.26,0.13,0.4,0.4205948169,0.34,-0.47000000000000003,0.5800862005,0.26,0.0,0.26,0.08,-0.47000000000000003,0.47675989760000004
2020-07-31 07:00:00,0.391,0.245,0.4614173816,0.261,-0.005,0.26104788830000003,0.13,0.25,0.2817800561,0.381,-0.275,0.4698787078,0.261,-0.005,0.26104788830000003,0.12,-0.27,0.2954657341
2020-07-31 07:30:00,0.3725,-0.089,0.3829846603,0.2625,-0.009000000000000001,0.2626542404,0.11,-0.08,0.1360147051,0.3725,-0.089,0.3829846603,0.2625,-0.009000000000000001,0.2626542404,0.11,-0.08,0.1360147051
2020-07-31 08:00:00,0.4405,-0.1975,0.4827488995,0.3005,-0.0675,0.3079878244,0.14,-0.13,0.1910497317,0.4405,-0.1975,0.4827488995,0.3005,-0.0675,0.3079878244,0.14,-0.13,0.1910497317
2020-07-31 08:30:00,0.447,-0.332,0.5568060704000001,0.327,-0.092,0.3396954518,0.12,-0.24,0.26832815730000004,0.447,-0.332,0.5568060704000001,0.327,-0.092,0.3396954518,0.12,-0.24,0.26832815730000004
2020-07-31 09:00:00,0.5605,-0.14350000000000002,0.5785779982,0.3805,-0.1135,0.3970673746,0.18,-0.03,0.1824828759,0.5405,-0.6135,0.8176322523,0.3805,-0.1135,0.3970673746,0.16,-0.5,0.5249761899000001
2020-07-31 09:30:00,0.5965,0.1245,0.6093541663,0.3865,-0.1155,0.40338877030000003,0.21,0.24,0.3189043744,0.5465,-0.8355,0.998359905,0.3865,-0.1155,0.40338877030000003,0.16,-0.72,0.7375635566000001
2020-07-31 10:00:00,0.34,0.27,0.43416586690000003,0.26,0.0,0.26,0.08,0.27,0.2816025568,0.17,-0.7000000000000001,0.7203471385,0.26,0.0,0.26,-0.09,-0.7000000000000001,0.7057619995000001
2020-07-31 10:30:00,0.35000000000000003,0.36,0.5020956084,0.26,0.0,0.26,0.09,0.36,0.37107950630000003,0.26,-0.6000000000000001,0.653911309,0.26,0.0,0.26,0.0,-0.6000000000000001,0.6000000000000001
2020-07-31 11:00:00,0.36,0.30000000000000004,0.4686149806,0.26,0.0,0.26,0.1,0.30000000000000004,0.316227766,0.18,-0.67,0.6937578828000001,0.26,0.0,0.26,-0.08,-0.67,0.6747592163
2020-07-31 11:30:00,0.35350000000000004,0.2235,0.41822780870000004,0.2635,-0.0565,0.2694893319,0.09,0.28,0.2941088234,0.3435,-0.7065,0.7855790858,0.2635,-0.0565,0.2694893319,0.08,-0.65,0.6549045732000001
2020-07-31 12:00:00,0.336,-0.1625,0.3732321664,0.246,-0.0325,0.2481375627,0.09,-0.13,0.158113883,0.336,-0.1925,0.3872366847,0.246,-0.0325,0.2481375627,0.09,-0.16,0.1835755975
2020-07-31 12:30:00,0.366,-0.218,0.4260046948,0.256,-0.038,0.2588049459,0.11,-0.18,0.2109502311,0.376,-0.218,0.4346262762,0.256,-0.038,0.2588049459,0.12,-0.18,0.2163330765
2020-07-31 13:00:00,0.5640000000000001,-0.2985,0.6381208741000001,0.364,-0.11850000000000001,0.3828031478,0.2,-0.18,0.2690724809,0.5740000000000001,-0.2985,0.6469762360000001,0.364,-0.11850000000000001,0.3828031478,0.21,-0.18,0.2765863337
2020-07-31 13:30:00,0.3955,-0.1935,0.4402981944,0.2655,-0.0635,0.27298809500000004,0.13,-0.13,0.1838477631,0.3955,-0.20350000000000001,0.4447836553,0.2655,-0.0635,0.27298809500000004,0.13,-0.14,0.1910497317
2020-07-31 14:00:00,0.331,-0.195,0.38416923350000004,0.241,-0.025,0.24229321080000002,0.09,-0.17,0.19235384060000002,0.331,-0.20500000000000002,0.38934046800000005,0.241,-0.025,0.24229321080000002,0.09,-0.18,0.201246118
2020-07-31 14:30:00,-0.194,-0.5025000000000001,0.5386485403,0.23600000000000002,-0.0025,0.2360132412,-0.43,-0.5,0.6594694838,-0.184,-0.5225000000000001,0.5539514870000001,0.23600000000000002,-0.0025,0.2360132412,-0.42,-0.52,0.6684309987
2020-07-31 15:00:00,-0.14400000000000002,-0.49,0.5107210589,0.23600000000000002,0.0,0.23600000000000002,-0.38,-0.49,0.6200806399000001,-0.134,-0.5,0.5176446658,0.23600000000000002,0.0,0.23600000000000002,-0.37,-0.5,0.6220128616
2020-07-31 15:30:00,-0.184,-0.48,0.5140583624,0.23600000000000002,0.0,0.23600000000000002,-0.42,-0.48,0.6378087488,-0.17400000000000002,-0.49,0.5199769226000001,0.23600000000000002,0.0,0.23600000000000002,-0.41000000000000003,-0.49,0.6389053138
2020-07-31 16:00:00,-0.0845,-0.48,0.48738101110000004,0.23550000000000001,0.0,0.23550000000000001,-0.32,-0.48,0.5768882041,-0.0745,-0.49,0.4956311633,0.23550000000000001,0.0,0.23550000000000001,-0.31,-0.49,0.5798275606000001
2020-07-31 16:30:00,0.146,-0.26,0.2981878602,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.26,0.2751363298,0.146,-0.26,0.2981878602,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.26,0.2751363298
2020-07-31 17:00:00,0.35650000000000004,-0.1135,0.37413166130000003,0.23650000000000002,-0.0035,0.23652589710000002,0.12,-0.11,0.16278820600000002,0.3665,-0.1135,0.3836723863,0.23650000000000002,-0.0035,0.23652589710000002,0.13,-0.11,0.17029386370000002
2020-07-31 17:30:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883
2020-07-31 18:00:00,0.40700000000000003,-0.133,0.4281798687,0.247,-0.033,0.24919470300000002,0.16,-0.1,0.1886796226,0.40700000000000003,-0.133,0.4281798687,0.247,-0.033,0.24919470300000002,0.16,-0.1,0.1886796226
2020-07-31 18:30:00,0.3895,-0.12150000000000001,0.40801041650000003,0.23950000000000002,-0.0315,0.2415626213,0.15,-0.09,0.1749285568,0.3995,-0.12150000000000001,0.41756735980000004,0.23950000000000002,-0.0315,0.2415626213,0.16,-0.09,0.1835755975
2020-07-31 19:00:00,0.3865,-0.08750000000000001,0.39628083480000004,0.23650000000000002,-0.007500000000000001,0.23661889190000002,0.15,-0.08,0.17,0.3965,-0.08750000000000001,0.4060400227,0.23650000000000002,-0.007500000000000001,0.23661889190000002,0.16,-0.08,0.1788854382
2020-07-31 19:30:00,0.366,-0.134,0.3897588998,0.23600000000000002,-0.004,0.2360338959,0.13,-0.13,0.1838477631,0.376,-0.14400000000000002,0.40263134500000003,0.23600000000000002,-0.004,0.2360338959,0.14,-0.14,0.1979898987
2020-07-31 20:00:00,0.3155,-0.151,0.3497731408,0.23550000000000001,-0.001,0.23550212310000002,0.08,-0.15,0.17,0.3155,-0.161,0.354205096,0.23550000000000001,-0.001,0.23550212310000002,0.08,-0.16,0.1788854382
2020-07-31 20:30:00,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16,0.23550000000000001,-0.17,0.2904483603,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.17,0.17
2020-07-31 21:00:00,0.3165,-0.17450000000000002,0.36141734880000004,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,0.08,-0.17,0.1878829423,0.3165,-0.1845,0.3663502423,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,0.08,-0.18,0.19697715600000001
2020-07-31 21:30:00,0.3155,-0.15,0.3493425969,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.15,0.17,0.3155,-0.16,0.3537516784,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.16,0.1788854382
2020-07-31 22:00:00,0.23550000000000001,-0.15,0.2792136279,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.15,0.15,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16
2020-07-31 22:30:00,0.1555,-0.15,0.21605612700000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.15,0.17,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16
2020-07-31 23:00:00,0.1555,0.19,0.2455203658,0.23550000000000001,0.0,0.23550000000000001,-0.08,0.19,0.20615528130000002,0.1555,-0.48,0.5045594613000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.48,0.4866210024
2020-07-31 23:30:00,0.3255,0.30000000000000004,0.44266268200000003,0.23550000000000001,0.0,0.23550000000000001,0.09,0.30000000000000004,0.3132091953,0.1555,-0.59,0.6101477280000001,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.59,0.5953990259
2020-08-01 00:00:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.1555,-0.32,0.35578118280000004,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.32,0.32984845
2020-08-01 00:30:00,0.3325,-0.171,0.3738947044,0.24250000000000002,-0.011,0.2427493563,0.09,-0.16,0.1835755975,0.3325,-0.181,0.37857264820000003,0.24250000000000002,-0.011,0.2427493563,0.09,-0.17,0.19235384060000002
2020-08-01 01:00:00,0.3725,-0.2545,0.4511391138,0.2725,-0.0745,0.2825004425,0.1,-0.18,0.2059126028,0.3725,-0.2645,0.4568550098,0.2725,-0.0745,0.2825004425,0.1,-0.19,0.2147091055
2020-08-01 01:30:00,0.3305,-0.060500000000000005,0.3359918154,0.24050000000000002,-0.0205,0.2413721194,0.09,-0.04,0.09848857800000001,0.2805,-0.29050000000000004,0.40381988560000004,0.24050000000000002,-0.0205,0.2413721194,0.04,-0.27,0.2729468813
2020-08-01 02:00:00,0.366,0.28650000000000003,0.4647991502,0.23600000000000002,-0.0035,0.236025952,0.13,0.29,0.3178049716,0.296,-0.5735,0.6453822511,0.23600000000000002,-0.0035,0.236025952,0.06,-0.5700000000000001,0.5731491952000001
2020-08-01 02:30:00,0.337,-0.06,0.3422995764,0.23700000000000002,-0.01,0.2372108766,0.1,-0.05,0.1118033989,0.337,-0.23,0.40800612740000003,0.23700000000000002,-0.01,0.2372108766,0.1,-0.22,0.24166091950000002
2020-08-01 03:00:00,0.35250000000000004,-0.1265,0.3745110145,0.24250000000000002,-0.026500000000000003,0.24394364100000002,0.11,-0.1,0.1486606875,0.36250000000000004,-0.1365,0.3873480347,0.24250000000000002,-0.026500000000000003,0.24394364100000002,0.12,-0.11,0.16278820600000002
2020-08-01 03:30:00,0.4515,-0.202,0.49462738500000003,0.28150000000000003,-0.082,0.2932000171,0.17,-0.12,0.2080865205,0.4615,-0.212,0.5078644012,0.28150000000000003,-0.082,0.2932000171,0.18,-0.13,0.2220360331
2020-08-01 04:00:00,0.3995,-0.181,0.4385900706,0.2595,-0.061,0.26657316070000003,0.14,-0.12,0.1843908891,0.40950000000000003,-0.181,0.4477178241,0.2595,-0.061,0.26657316070000003,0.15,-0.12,0.1920937271
2020-08-01 04:30:00,0.3795,-0.14400000000000002,0.40590177380000003,0.2495,-0.034,0.2518059769,0.13,-0.11,0.17029386370000002,0.3795,-0.14400000000000002,0.40590177380000003,0.2495,-0.034,0.2518059769,0.13,-0.11,0.17029386370000002
2020-08-01 05:00:00,0.3355,-0.121,0.3566528424,0.23550000000000001,-0.001,0.23550212310000002,0.1,-0.12,0.1562049935,0.3355,-0.131,0.3601683634,0.23550000000000001,-0.001,0.23550212310000002,0.1,-0.13,0.1640121947
2020-08-01 05:30:00,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155
2020-08-01 06:00:00,0.3155,-0.08,0.3254846387,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.08,0.11313708500000001,0.3155,-0.09,0.3280857357,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.09,0.12041594580000001
2020-08-01 06:30:00,0.28550000000000003,-0.12,0.3096938004,0.23550000000000001,0.0,0.23550000000000001,0.05,-0.12,0.13,0.3155,-0.13,0.3412334245,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.13,0.15264337520000001
2020-08-01 07:00:00,0.28550000000000003,-0.12,0.3096938004,0.23550000000000001,0.0,0.23550000000000001,0.05,-0.12,0.13,0.3055,-0.13,0.3320094125,0.23550000000000001,0.0,0.23550000000000001,0.07,-0.13,0.1476482306
2020-08-01 07:30:00,0.3305,-0.01,0.3306512513,0.24050000000000002,-0.02,0.241330168,0.09,0.01,0.09055385140000001,0.3405,-0.32,0.4672689269,0.24050000000000002,-0.02,0.241330168,0.1,-0.30000000000000004,0.316227766
2020-08-01 08:00:00,0.3265,0.3245,0.4603286869,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.09,0.33,0.34205262750000004,0.3165,-0.6355000000000001,0.7099524632,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.08,-0.63,0.6350590524
2020-08-01 08:30:00,0.35650000000000004,0.366,0.5109288111,0.23650000000000002,-0.004,0.23653382420000002,0.12,0.37,0.3889730068,0.3265,-0.604,0.686599046,0.23650000000000002,-0.004,0.23653382420000002,0.09,-0.6000000000000001,0.6067124525
2020-08-01 09:00:00,0.3155,0.33,0.4565525709,0.23550000000000001,0.0,0.23550000000000001,0.08,0.33,0.3395585369,0.1555,-0.63,0.6489069656,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.63,0.6350590524
2020-08-01 09:30:00,0.3355,0.33,0.47059563320000003,0.23550000000000001,0.0,0.23550000000000001,0.1,0.33,0.344818793,0.1555,-0.63,0.6489069656,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.63,0.6350590524
2020-08-01 10:00:00,0.34550000000000003,0.389,0.5202799727,0.23550000000000001,-0.001,0.23550212310000002,0.11,0.39,0.4052159918,0.3255,-0.561,0.6485917437000001,0.23550000000000001,-0.001,0.23550212310000002,0.09,-0.56,0.5671860365
2020-08-01 10:30:00,0.431,0.3145,0.5335459212,0.251,-0.0455,0.25509067020000004,0.18,0.36,0.4024922359,0.371,-0.6355000000000001,0.7358676851,0.251,-0.0455,0.25509067020000004,0.12,-0.59,0.6020797289
2020-08-01 11:00:00,0.486,0.295,0.5685252853,0.276,-0.065,0.2835507009,0.21,0.36,0.41677331970000003,0.426,-0.655,0.7813456341,0.276,-0.065,0.2835507009,0.15,-0.59,0.6087692502000001
2020-08-01 11:30:00,0.453,0.2205,0.5038146981,0.293,-0.0695,0.30112995530000003,0.16,0.29,0.3312099032,0.423,-0.7395,0.8519326558,0.293,-0.0695,0.30112995530000003,0.13,-0.67,0.6824954212000001
2020-08-01 12:00:00,0.36250000000000004,0.036000000000000004,0.3642832003,0.24250000000000002,-0.024,0.2436847349,0.12,0.06,0.13416407860000001,0.36250000000000004,-0.404,0.5427911661,0.24250000000000002,-0.024,0.2436847349,0.12,-0.38,0.3984971769
2020-08-01 12:30:00,0.34450000000000003,-0.191,0.3939051282,0.24450000000000002,-0.031,0.2464574,0.1,-0.16,0.1886796226,0.34450000000000003,-0.201,0.3988499091,0.24450000000000002,-0.031,0.2464574,0.1,-0.17,0.1972308292
2020-08-01 13:00:00,0.32,-0.17300000000000001,0.3637705321,0.24,-0.013000000000000001,0.2403518255,0.08,-0.16,0.1788854382,0.33,-0.183,0.37734467,0.24,-0.013000000000000001,0.2403518255,0.09,-0.17,0.19235384060000002
2020-08-01 13:30:00,0.34750000000000003,-0.129,0.3706713504,0.23750000000000002,-0.009000000000000001,0.2376704651,0.11,-0.12,0.16278820600000002,0.35750000000000004,-0.129,0.38006216600000003,0.23750000000000002,-0.009000000000000001,0.2376704651,0.12,-0.12,0.1697056275
2020-08-01 14:00:00,0.4545,-0.153,0.4795615185,0.2645,-0.063,0.271899338,0.19,-0.09,0.2102379604,0.4545,-0.153,0.4795615185,0.2645,-0.063,0.271899338,0.19,-0.09,0.2102379604
2020-08-01 14:30:00,0.4475,-0.136,0.4677095787,0.2575,-0.046,0.2615764707,0.19,-0.09,0.2102379604,0.4575,-0.136,0.4772863396,0.2575,-0.046,0.2615764707,0.2,-0.09,0.219317122
2020-08-01 15:00:00,0.5145000000000001,-0.1645,0.5401578473,0.28450000000000003,-0.0745,0.2940926725,0.23,-0.09,0.24698178070000001,0.5145000000000001,-0.1645,0.5401578473,0.28450000000000003,-0.0745,0.2940926725,0.23,-0.09,0.24698178070000001
2020-08-01 15:30:00,0.635,-0.215,0.6704103221000001,0.34500000000000003,-0.105,0.3606244584,0.29,-0.11,0.31016124840000003,0.645,-0.215,0.6798896969,0.34500000000000003,-0.105,0.3606244584,0.30000000000000004,-0.11,0.3195309062
2020-08-01 16:00:00,0.544,-0.20650000000000002,0.5818747718,0.304,-0.0965,0.3189486636,0.24,-0.11,0.2640075756,0.554,-0.20650000000000002,0.5912345135,0.304,-0.0965,0.3189486636,0.25,-0.11,0.2731300057
2020-08-01 16:30:00,0.429,-0.1305,0.4484096899,0.249,-0.0405,0.2522721744,0.18,-0.09,0.201246118,0.439,-0.1305,0.4579860806,0.249,-0.0405,0.2522721744,0.19,-0.09,0.2102379604
2020-08-01 17:00:00,0.52,-0.1715,0.5475511392,0.29,-0.0815,0.30123454320000004,0.23,-0.09,0.24698178070000001,0.53,-0.1715,0.5570567745,0.29,-0.0815,0.30123454320000004,0.24,-0.09,0.2563201124
2020-08-01 17:30:00,0.47550000000000003,-0.1685,0.5044724968000001,0.2655,-0.0785,0.2768618789,0.21,-0.09,0.2284731932,0.48550000000000004,-0.1685,0.5139090386,0.2655,-0.0785,0.2768618789,0.22,-0.09,0.23769728650000002
2020-08-01 18:00:00,0.47600000000000003,-0.164,0.5034600282,0.266,-0.074,0.27610143060000003,0.21,-0.09,0.2284731932,0.486,-0.164,0.5129249458,0.266,-0.074,0.27610143060000003,0.22,-0.09,0.23769728650000002
2020-08-01 18:30:00,0.433,-0.131,0.4523825815,0.253,-0.041,0.2563006048,0.18,-0.09,0.201246118,0.443,-0.131,0.461963202,0.253,-0.041,0.2563006048,0.19,-0.09,0.2102379604
2020-08-01 19:00:00,0.47600000000000003,-0.1555,0.5007556789000001,0.266,-0.0655,0.27394570630000004,0.21,-0.09,0.2284731932,0.47600000000000003,-0.1555,0.5007556789000001,0.266,-0.0655,0.27394570630000004,0.21,-0.09,0.2284731932
2020-08-01 19:30:00,0.47600000000000003,-0.1575,0.5013803446,0.266,-0.0675,0.27443077450000003,0.21,-0.09,0.2284731932,0.47600000000000003,-0.1575,0.5013803446,0.266,-0.0675,0.27443077450000003,0.21,-0.09,0.2284731932
2020-08-01 20:00:00,0.47300000000000003,-0.1585,0.4988499273,0.263,-0.0685,0.2717742629,0.21,-0.09,0.2284731932,0.47300000000000003,-0.1585,0.4988499273,0.263,-0.0685,0.2717742629,0.21,-0.09,0.2284731932
2020-08-01 20:30:00,0.4405,-0.1395,0.4620611431,0.2505,-0.0495,0.2553438858,0.19,-0.09,0.2102379604,0.4405,-0.1395,0.4620611431,0.2505,-0.0495,0.2553438858,0.19,-0.09,0.2102379604
2020-08-01 21:00:00,0.386,-0.0955,0.39763834070000004,0.23600000000000002,-0.0055000000000000005,0.2360640803,0.15,-0.09,0.1749285568,0.396,-0.0855,0.4051249807,0.23600000000000002,-0.0055000000000000005,0.2360640803,0.16,-0.08,0.1788854382
2020-08-01 21:30:00,0.355,-0.09,0.36623080150000004,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.09,0.15,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-08-01 22:00:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-08-01 22:30:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-08-01 23:00:00,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11
2020-08-01 23:30:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-08-02 00:00:00,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-08-02 00:30:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-08-02 01:00:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051
2020-08-02 01:30:00,0.35550000000000004,0.44,0.5656679680000001,0.23550000000000001,0.0,0.23550000000000001,0.12,0.44,0.45607017,0.34550000000000003,-0.5,0.6077583813,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.5,0.5119570294
2020-08-02 02:00:00,0.3755,0.44,0.5784464107,0.23550000000000001,0.0,0.23550000000000001,0.14,0.44,0.4617358552,0.3155,-0.5,0.591219291,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.5,0.506359556
2020-08-02 02:30:00,0.375,0.44,0.5781219595,0.23500000000000001,0.0,0.23500000000000001,0.14,0.44,0.4617358552,0.315,-0.5,0.5909526208,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.5,0.506359556
2020-08-02 03:00:00,0.3755,0.44,0.5784464107,0.23550000000000001,0.0,0.23550000000000001,0.14,0.44,0.4617358552,0.3155,-0.51,0.5997001334000001,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.51,0.51623638
2020-08-02 03:30:00,0.3655,0.44,0.5720054633,0.23550000000000001,0.0,0.23550000000000001,0.13,0.44,0.4588027899,0.3655,-0.51,0.6274474082,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.51,0.5263078947000001
2020-08-02 04:00:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13
2020-08-02 04:30:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13
2020-08-02 05:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-08-02 05:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-08-02 06:00:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12
2020-08-02 06:30:00,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13
2020-08-02 07:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-08-02 07:30:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12
2020-08-02 08:00:00,0.34550000000000003,0.44,0.5594374406,0.23550000000000001,0.0,0.23550000000000001,0.11,0.44,0.4535416188,0.35550000000000004,-0.48,0.5973108487000001,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.48,0.4947726751
2020-08-02 08:30:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13
2020-08-02 09:00:00,0.3665,-0.0845,0.376115009,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,0.13,-0.08,0.15264337520000001,0.3765,-0.0845,0.38586590940000004,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,0.14,-0.08,0.161245155
2020-08-02 09:30:00,0.2725,-0.091,0.2872929689,0.1825,-0.001,0.1825027397,0.09,-0.09,0.1272792206,0.28250000000000003,-0.081,0.293883055,0.1825,-0.001,0.1825027397,0.1,-0.08,0.1280624847
2020-08-02 10:00:00,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13
2020-08-02 10:30:00,0.3855,-0.08,0.393713411,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.08,0.17,0.3955,-0.08,0.4035099131,0.23550000000000001,0.0,0.23550000000000001,0.16,-0.08,0.1788854382
2020-08-02 11:00:00,0.387,-0.08700000000000001,0.3966585433,0.23700000000000002,-0.007,0.23710335300000002,0.15,-0.08,0.17,0.397,-0.08700000000000001,0.40642096400000005,0.23700000000000002,-0.007,0.23710335300000002,0.16,-0.08,0.1788854382
2020-08-02 11:30:00,0.40700000000000003,-0.08750000000000001,0.4162994715,0.23700000000000002,-0.007500000000000001,0.2371186412,0.17,-0.08,0.1878829423,0.417,-0.08750000000000001,0.42608127160000003,0.23700000000000002,-0.007500000000000001,0.2371186412,0.18,-0.08,0.19697715600000001
2020-08-02 12:00:00,0.41100000000000003,-0.1,0.4229905436,0.241,-0.02,0.24182845160000002,0.17,-0.08,0.1878829423,0.421,-0.1,0.4327135311,0.241,-0.02,0.24182845160000002,0.18,-0.08,0.19697715600000001
2020-08-02 12:30:00,0.498,-0.1535,0.5211201877,0.278,-0.07350000000000001,0.2875521692,0.22,-0.08,0.23409399820000001,0.508,-0.1635,0.5336630491000001,0.278,-0.07350000000000001,0.2875521692,0.23,-0.09,0.24698178070000001
2020-08-02 13:00:00,0.5655,-0.1665,0.5895019084,0.3055,-0.08650000000000001,0.3175098424,0.26,-0.08,0.2720294102,0.5655,-0.17650000000000002,0.5924040007,0.3055,-0.08650000000000001,0.3175098424,0.26,-0.09,0.2751363298
2020-08-02 13:30:00,0.628,-0.1835,0.6542600783,0.338,-0.0935,0.3506939549,0.29,-0.09,0.303644529,0.628,-0.1835,0.6542600783,0.338,-0.0935,0.3506939549,0.29,-0.09,0.303644529
2020-08-02 14:00:00,0.5740000000000001,-0.17550000000000002,0.6002301642,0.314,-0.0855,0.3254324047,0.26,-0.09,0.2751363298,0.584,-0.17550000000000002,0.6098001722,0.314,-0.0855,0.3254324047,0.27,-0.09,0.2846049894
2020-08-02 14:30:00,0.5115000000000001,-0.1925,0.5465240159,0.24150000000000002,-0.10250000000000001,0.262351863,0.27,-0.09,0.2846049894,0.5215000000000001,-0.2025,0.5594358766,0.24150000000000002,-0.10250000000000001,0.262351863,0.28,-0.1,0.2973213749
2020-08-02 15:00:00,0.1635,-0.17400000000000002,0.2387640048,0.07350000000000001,-0.084,0.111616531,0.09,-0.09,0.1272792206,0.1635,-0.17400000000000002,0.2387640048,0.07350000000000001,-0.084,0.111616531,0.09,-0.09,0.1272792206
2020-08-02 15:30:00,0.1565,-0.1695,0.2307000217,0.0765,-0.0795,0.11032905330000001,0.08,-0.09,0.12041594580000001,0.1565,-0.1595,0.22345581220000002,0.0765,-0.0795,0.11032905330000001,0.08,-0.08,0.11313708500000001
2020-08-02 16:00:00,-0.0565,-0.1385,0.1495810817,0.0235,-0.0585,0.0630436357,-0.08,-0.08,0.11313708500000001,-0.0565,-0.1385,0.1495810817,0.0235,-0.0585,0.0630436357,-0.08,-0.08,0.11313708500000001
2020-08-02 16:30:00,-0.243,-0.2595,0.35551265800000004,0.017,-0.029500000000000002,0.034047760600000004,-0.26,-0.23,0.3471310992,-0.253,-0.2495,0.3553297764,0.017,-0.029500000000000002,0.034047760600000004,-0.27,-0.22,0.3482814953
2020-08-02 17:00:00,-0.27,-0.22,0.3482814953,0.0,0.0,0.0,-0.27,-0.22,0.3482814953,-0.27,-0.23,0.354682957,0.0,0.0,0.0,-0.27,-0.23,0.354682957
2020-08-02 17:30:00,-0.26,-0.23,0.3471310992,0.0,0.0,0.0,-0.26,-0.23,0.3471310992,-0.26,-0.24,0.3538361203,0.0,0.0,0.0,-0.26,-0.24,0.3538361203
2020-08-02 18:00:00,-0.263,-0.221,0.34352583600000003,0.007,-0.011,0.0130384048,-0.27,-0.21,0.34205262750000004,-0.263,-0.221,0.34352583600000003,0.007,-0.011,0.0130384048,-0.27,-0.21,0.34205262750000004
2020-08-02 18:30:00,-0.056,-0.137,0.14800337830000002,0.024,-0.057,0.0618465844,-0.08,-0.08,0.11313708500000001,-0.056,-0.137,0.14800337830000002,0.024,-0.057,0.0618465844,-0.08,-0.08,0.11313708500000001
2020-08-02 19:00:00,0.0975,-0.1245,0.1581344365,0.0275,-0.044500000000000005,0.052311566600000005,0.07,-0.08,0.10630145810000001,0.1275,-0.1245,0.1782035353,0.0275,-0.044500000000000005,0.052311566600000005,0.1,-0.08,0.1280624847
2020-08-02 19:30:00,-0.0645,-0.129,0.1442263845,0.0155,-0.049,0.0513930929,-0.08,-0.08,0.11313708500000001,-0.0645,-0.129,0.1442263845,0.0155,-0.049,0.0513930929,-0.08,-0.08,0.11313708500000001
2020-08-02 20:00:00,-0.0345,-0.1575,0.16123430160000002,0.0455,-0.0775,0.08986934960000001,-0.08,-0.08,0.11313708500000001,-0.0345,-0.1675,0.1710160811,0.0455,-0.0775,0.08986934960000001,-0.08,-0.09,0.12041594580000001
2020-08-02 20:30:00,-0.053500000000000006,-0.14850000000000002,0.1578432767,0.026500000000000003,-0.0585,0.06422227030000001,-0.08,-0.09,0.12041594580000001,-0.053500000000000006,-0.14850000000000002,0.1578432767,0.026500000000000003,-0.0585,0.06422227030000001,-0.08,-0.09,0.12041594580000001
2020-08-02 21:00:00,0.004,-0.128,0.1280624847,0.034,-0.038,0.0509901951,-0.03,-0.09,0.0948683298,0.024,-0.128,0.1302305648,0.034,-0.038,0.0509901951,-0.01,-0.09,0.09055385140000001
2020-08-02 21:30:00,-0.083,-0.106,0.1346291202,0.007,-0.026000000000000002,0.026925824,-0.09,-0.08,0.12041594580000001,-0.083,-0.106,0.1346291202,0.007,-0.026000000000000002,0.026925824,-0.09,-0.08,0.12041594580000001
2020-08-02 22:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-08-02 22:30:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-08-02 23:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-08-02 23:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-08-03 00:00:00,-0.15,0.45,0.47434164900000003,0.0,0.0,0.0,-0.15,0.45,0.47434164900000003,-0.15,-0.5,0.5220153254000001,0.0,0.0,0.0,-0.15,-0.5,0.5220153254000001
2020-08-03 00:30:00,-0.12,0.44,0.45607017,0.0,0.0,0.0,-0.12,0.44,0.45607017,-0.18,-0.5,0.5314132102,0.0,0.0,0.0,-0.18,-0.5,0.5314132102
2020-08-03 01:00:00,-0.12,0.44,0.45607017,0.0,0.0,0.0,-0.12,0.44,0.45607017,-0.18,-0.49,0.5220153254000001,0.0,0.0,0.0,-0.18,-0.49,0.5220153254000001
2020-08-03 01:30:00,-0.13,0.44,0.4588027899,0.0,0.0,0.0,-0.13,0.44,0.4588027899,-0.16,-0.49,0.5154609588,0.0,0.0,0.0,-0.16,-0.49,0.5154609588
2020-08-03 02:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 02:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 03:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 03:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 04:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 04:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 05:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 05:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-03 06:00:00,-0.17,-0.16,0.2334523506,0.0,0.0,0.0,-0.17,-0.16,0.2334523506,-0.17,-0.12,0.2080865205,0.0,0.0,0.0,-0.17,-0.12,0.2080865205
2020-08-03 06:30:00,-0.18,-0.19,0.2617250466,0.0,0.0,0.0,-0.18,-0.19,0.2617250466,-0.18,-0.15,0.2343074903,0.0,0.0,0.0,-0.18,-0.15,0.2343074903
2020-08-03 07:00:00,-0.19,-0.16,0.248394847,0.0,0.0,0.0,-0.19,-0.16,0.248394847,-0.18,-0.17,0.2475883681,0.0,0.0,0.0,-0.18,-0.17,0.2475883681
2020-08-03 07:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-08-03 08:00:00,-0.18,0.39,0.4295346319,0.0,0.0,0.0,-0.18,0.39,0.4295346319,-0.18,-0.47000000000000003,0.5032891813,0.0,0.0,0.0,-0.18,-0.47000000000000003,0.5032891813
2020-08-03 08:30:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.09,0.24698178070000001,0.0,0.0,0.0,-0.23,-0.09,0.24698178070000001
