Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-08-03 09:00:00,-0.27,-0.15,0.3088689042,0.0,0.0,0.0,-0.27,-0.15,0.3088689042,-0.27,-0.16,0.31384709650000003,0.0,0.0,0.0,-0.27,-0.16,0.31384709650000003
2020-08-03 09:30:00,-0.27,-0.17,0.31906112270000003,0.0,0.0,0.0,-0.27,-0.17,0.31906112270000003,-0.27,-0.18,0.3244996148,0.0,0.0,0.0,-0.27,-0.18,0.3244996148
2020-08-03 10:00:00,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756,-0.24,-0.16,0.28844410200000004,0.0,0.0,0.0,-0.24,-0.16,0.28844410200000004
2020-08-03 10:30:00,-0.22,-0.11,0.2459674775,0.0,0.0,0.0,-0.22,-0.11,0.2459674775,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817
2020-08-03 11:00:00,-0.26,-0.18,0.316227766,0.0,0.0,0.0,-0.26,-0.18,0.316227766,-0.26,-0.19,0.3220248438,0.0,0.0,0.0,-0.26,-0.19,0.3220248438
2020-08-03 11:30:00,-0.29,-0.18,0.3413209633,0.0,0.0,0.0,-0.29,-0.18,0.3413209633,-0.29,-0.19,0.3466987165,0.0,0.0,0.0,-0.29,-0.19,0.3466987165
2020-08-03 12:00:00,-0.29,-0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,-0.17,0.33615472630000004,-0.29,-0.18,0.3413209633,0.0,0.0,0.0,-0.29,-0.18,0.3413209633
2020-08-03 12:30:00,-0.0585,-0.17,0.1797838981,0.14150000000000001,0.0,0.14150000000000001,-0.2,-0.17,0.26248809500000003,-0.0585,-0.17,0.1797838981,0.14150000000000001,0.0,0.14150000000000001,-0.2,-0.17,0.26248809500000003
2020-08-03 13:00:00,0.1265,-0.1375,0.1868381653,0.20650000000000002,-0.007500000000000001,0.20663615370000002,-0.08,-0.13,0.15264337520000001,0.1265,-0.14750000000000002,0.1943154652,0.20650000000000002,-0.007500000000000001,0.20663615370000002,-0.08,-0.14,0.161245155
2020-08-03 13:30:00,0.125,-0.09,0.15402921800000002,0.20500000000000002,0.0,0.20500000000000002,-0.08,-0.09,0.12041594580000001,0.20500000000000002,-0.1,0.2280898946,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.1,0.1
2020-08-03 14:00:00,0.101,-0.5095000000000001,0.5194143336,0.211,-0.0095,0.2112137543,-0.11,-0.5,0.5119570294,0.171,0.1505,0.22779651010000002,0.211,-0.0095,0.2112137543,-0.04,0.16,0.164924225
2020-08-03 14:30:00,0.2295,-0.586,0.6293379458,0.2295,-0.026000000000000002,0.2309680714,0.0,-0.56,0.56,0.3795,0.274,0.4680771838,0.2295,-0.026000000000000002,0.2309680714,0.15,0.30000000000000004,0.3354101966
2020-08-03 15:00:00,0.10650000000000001,-0.5735,0.5833048088,0.20650000000000002,-0.0035,0.2065296589,-0.1,-0.5700000000000001,0.5787054518,0.1865,0.2765,0.3335183653,0.20650000000000002,-0.0035,0.2065296589,-0.02,0.28,0.28071337700000004
2020-08-03 15:30:00,0.2195,-0.611,0.6492312762,0.2195,-0.041,0.2232963278,0.0,-0.5700000000000001,0.5700000000000001,0.3295,0.23900000000000002,0.40705190090000004,0.2195,-0.041,0.2232963278,0.11,0.28,0.3008321791
2020-08-03 16:00:00,0.10250000000000001,-0.6305000000000001,0.6387773478000001,0.21250000000000002,-0.0205,0.21348653350000002,-0.11,-0.61,0.6198386887,0.2525,0.2295,0.3412132764,0.21250000000000002,-0.0205,0.21348653350000002,0.04,0.25,0.253179778
2020-08-03 16:30:00,0.131,-0.6305000000000001,0.6439652553,0.211,-0.0205,0.2119935141,-0.08,-0.61,0.6152235366000001,0.301,0.2295,0.37851188880000003,0.211,-0.0205,0.2119935141,0.09,0.25,0.2657066051
2020-08-03 17:00:00,0.28700000000000003,-0.5195000000000001,0.5935058972,0.20700000000000002,-0.0095,0.2072178805,0.08,-0.51,0.51623638,0.317,0.3405,0.4652195718,0.20700000000000002,-0.0095,0.2072178805,0.11,0.35000000000000003,0.36687872660000004
2020-08-03 17:30:00,0.29550000000000004,-0.482,0.565370896,0.20550000000000002,-0.002,0.2055097321,0.09,-0.48,0.4883646179,0.3055,0.378,0.4860187754,0.20550000000000002,-0.002,0.2055097321,0.1,0.38,0.39293765410000003
2020-08-03 18:00:00,0.28550000000000003,-0.48350000000000004,0.5615002226,0.20550000000000002,-0.0035,0.2055298032,0.08,-0.48,0.4866210024,0.3355,0.3765,0.5042940610000001,0.20550000000000002,-0.0035,0.2055298032,0.13,0.38,0.4016217126
2020-08-03 18:30:00,0.28500000000000003,-0.47000000000000003,0.5496589852,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.47000000000000003,0.47675989760000004,0.335,0.39,0.5141254711000001,0.20500000000000002,0.0,0.20500000000000002,0.13,0.39,0.4110960958
2020-08-03 19:00:00,0.28500000000000003,-0.47000000000000003,0.5496589852,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.47000000000000003,0.47675989760000004,0.325,0.4,0.5153882032,0.20500000000000002,0.0,0.20500000000000002,0.12,0.4,0.4176122604
2020-08-03 19:30:00,0.28500000000000003,-0.49,0.5668553607,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.49,0.4964876635,0.315,0.38,0.4935838328,0.20500000000000002,0.0,0.20500000000000002,0.11,0.38,0.3956008089
2020-08-03 20:00:00,-0.145,-0.72,0.7344555807,0.20500000000000002,0.0,0.20500000000000002,-0.35000000000000003,-0.72,0.8005623024,-0.035,0.16,0.1637833935,0.20500000000000002,0.0,0.20500000000000002,-0.24,0.16,0.28844410200000004
2020-08-03 20:30:00,0.005,-0.64,0.6400195310000001,0.20500000000000002,0.0,0.20500000000000002,-0.2,-0.64,0.6705221846,0.075,0.24,0.25144581920000003,0.20500000000000002,0.0,0.20500000000000002,-0.13,0.24,0.2729468813
2020-08-03 21:00:00,-0.005,-0.64,0.6400195310000001,0.20500000000000002,0.0,0.20500000000000002,-0.21,-0.64,0.6735725648,0.055,0.24,0.246221445,0.20500000000000002,0.0,0.20500000000000002,-0.15,0.24,0.283019434
2020-08-03 21:30:00,-0.035,-0.64,0.6409563168,0.20500000000000002,0.0,0.20500000000000002,-0.24,-0.64,0.6835202996,0.035,0.24,0.24253865670000002,0.20500000000000002,0.0,0.20500000000000002,-0.17,0.24,0.2941088234
2020-08-03 22:00:00,-0.015,-0.4,0.4002811512,0.20500000000000002,0.0,0.20500000000000002,-0.22,-0.4,0.4565084884,0.015,-0.02,0.025,0.20500000000000002,0.0,0.20500000000000002,-0.19,-0.02,0.1910497317
2020-08-03 22:30:00,0.035,-0.2,0.203039405,0.20500000000000002,0.0,0.20500000000000002,-0.17,-0.2,0.26248809500000003,0.045,-0.21,0.2147673159,0.20500000000000002,0.0,0.20500000000000002,-0.16,-0.21,0.2640075756
2020-08-03 23:00:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-03 23:30:00,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0.0,0.20500000000000002,0.0,0.0,0.0,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 00:00:00,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0.0,0.20500000000000002,0.0,0.0,0.0,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 00:30:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 01:00:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 01:30:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 02:00:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 02:30:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 03:00:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 03:30:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08
2020-08-04 04:00:00,0.28500000000000003,-0.08,0.2960152023,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.08,0.11313708500000001,0.28500000000000003,-0.09,0.2988728827,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.09,0.12041594580000001
2020-08-04 04:30:00,0.28500000000000003,-0.09,0.2988728827,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.09,0.12041594580000001,0.28500000000000003,-0.1,0.3020347662,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.1,0.1280624847
2020-08-04 05:00:00,0.28500000000000003,-0.08,0.2960152023,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.08,0.11313708500000001,0.28500000000000003,-0.09,0.2988728827,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.09,0.12041594580000001
2020-08-04 05:30:00,0.28500000000000003,0.0,0.28500000000000003,0.20500000000000002,0.0,0.20500000000000002,0.08,0.0,0.08,0.28500000000000003,-0.08,0.2960152023,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.08,0.11313708500000001
2020-08-04 06:00:00,0.28500000000000003,-0.08,0.2960152023,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.08,0.11313708500000001,0.28500000000000003,-0.08,0.2960152023,0.20500000000000002,0.0,0.20500000000000002,0.08,-0.08,0.11313708500000001
2020-08-04 06:30:00,0.28500000000000003,0.35000000000000003,0.4513590588,0.20500000000000002,0.0,0.20500000000000002,0.08,0.35000000000000003,0.3590264614,0.20500000000000002,-0.35000000000000003,0.4056168142,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.35000000000000003,0.35000000000000003
2020-08-04 07:00:00,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0.0,0.20500000000000002,0.0,0.0,0.0,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0.0,0.20500000000000002,0.0,0.0,0.0
2020-08-04 07:30:00,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0.0,0.20500000000000002,0.0,0.0,0.0,0.20500000000000002,-0.08,0.2200568108,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.08,0.08
2020-08-04 08:00:00,0.20500000000000002,-0.13,0.24274472190000002,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.13,0.13,0.20500000000000002,-0.14,0.2482438317,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.14,0.14
2020-08-04 08:30:00,0.105,-0.14,0.17500000000000002,0.20500000000000002,0.0,0.20500000000000002,-0.1,-0.14,0.1720465053,0.115,-0.15,0.1890105817,0.20500000000000002,0.0,0.20500000000000002,-0.09,-0.15,0.1749285568
2020-08-04 09:00:00,0.14100000000000001,-0.1935,0.23942274330000002,0.211,-0.0235,0.2123046161,-0.07,-0.17,0.1838477631,0.151,-0.20350000000000001,0.25340333460000003,0.211,-0.0235,0.2123046161,-0.06,-0.18,0.1897366596
2020-08-04 09:30:00,0.362,-0.231,0.42942403290000003,0.262,-0.091,0.277353565,0.1,-0.14,0.1720465053,0.362,-0.241,0.4348850423,0.262,-0.091,0.277353565,0.1,-0.15,0.1802775638
2020-08-04 10:00:00,0.3945,-0.3135,0.503897311,0.28450000000000003,-0.10350000000000001,0.302741639,0.11,-0.21,0.2370653918,0.3945,-0.3235,0.5101788902000001,0.28450000000000003,-0.10350000000000001,0.302741639,0.11,-0.22,0.2459674775
2020-08-04 10:30:00,0.452,-0.2645,0.5237024441,0.302,-0.10450000000000001,0.31956885020000003,0.15,-0.16,0.219317122,0.452,-0.2745,0.5288234583,0.302,-0.10450000000000001,0.31956885020000003,0.15,-0.17,0.226715681
2020-08-04 11:00:00,0.36250000000000004,-0.28150000000000003,0.4589645956,0.2625,-0.0915,0.2779901077,0.1,-0.19,0.2147091055,0.3725,-0.29150000000000004,0.4729994715,0.2625,-0.0915,0.2779901077,0.11,-0.2,0.2282542442
2020-08-04 11:30:00,0.34550000000000003,-0.28850000000000003,0.4501138745,0.2555,-0.08850000000000001,0.2703932322,0.09,-0.2,0.219317122,0.34550000000000003,-0.2985,0.4565878886,0.2555,-0.08850000000000001,0.2703932322,0.09,-0.21,0.2284731932
2020-08-04 12:00:00,0.375,-0.3075,0.48495489480000004,0.275,-0.0975,0.29177259980000003,0.1,-0.21,0.23259406700000002,0.375,-0.3175,0.4913565406,0.275,-0.0975,0.29177259980000003,0.1,-0.22,0.24166091950000002
2020-08-04 12:30:00,0.3235,-0.29150000000000004,0.4354589533,0.2635,-0.07150000000000001,0.2730283868,0.06,-0.22,0.22803508500000003,0.3335,-0.3015,0.4495825842,0.2635,-0.07150000000000001,0.2730283868,0.07,-0.23,0.24041630560000002
2020-08-04 13:00:00,0.34400000000000003,-0.2795,0.4432338548,0.28400000000000003,-0.08950000000000001,0.2977687861,0.06,-0.19,0.19924858850000002,0.354,-0.28950000000000004,0.45730323640000003,0.28400000000000003,-0.08950000000000001,0.2977687861,0.07,-0.2,0.211896201
2020-08-04 13:30:00,0.5075000000000001,-0.35950000000000004,0.6219296584,0.35750000000000004,-0.1395,0.3837531759,0.15,-0.22,0.26627053910000004,0.5075000000000001,-0.35950000000000004,0.6219296584,0.35750000000000004,-0.1395,0.3837531759,0.15,-0.22,0.26627053910000004
2020-08-04 14:00:00,0.448,-0.396,0.5979297618,0.328,-0.126,0.3513687522,0.12,-0.27,0.2954657341,0.448,-0.406,0.6045990407,0.328,-0.126,0.3513687522,0.12,-0.28,0.3046309242
2020-08-04 14:30:00,0.455,-0.41150000000000003,0.6134796248000001,0.335,-0.1315,0.3598850511,0.12,-0.28,0.3046309242,0.455,-0.42150000000000004,0.62023161,0.335,-0.1315,0.3598850511,0.12,-0.29,0.31384709650000003
2020-08-04 15:00:00,0.4605,-0.3865,0.6012008816000001,0.3305,-0.1365,0.3575786627,0.13,-0.25,0.2817800561,0.47050000000000003,-0.3965,0.6152905818000001,0.3305,-0.1365,0.3575786627,0.14,-0.26,0.2952964612
2020-08-04 15:30:00,0.47150000000000003,-0.382,0.6068247276000001,0.3215,-0.132,0.3475431628,0.15,-0.25,0.2915475947,0.48150000000000004,-0.392,0.6208914962000001,0.3215,-0.132,0.3475431628,0.16,-0.26,0.30528675040000003
2020-08-04 16:00:00,0.48650000000000004,-0.379,0.6167035349000001,0.3365,-0.129,0.3603793141,0.15,-0.25,0.2915475947,0.4965,-0.389,0.6307402397,0.3365,-0.129,0.3603793141,0.16,-0.26,0.30528675040000003
2020-08-04 16:30:00,0.5035000000000001,-0.382,0.6320096914000001,0.35350000000000004,-0.14200000000000002,0.3809543936,0.15,-0.24,0.283019434,0.5135000000000001,-0.402,0.6521397473,0.35350000000000004,-0.14200000000000002,0.3809543936,0.16,-0.26,0.30528675040000003
2020-08-04 17:00:00,0.5855,-0.316,0.6653316842,0.3655,-0.146,0.3935813131,0.22,-0.17,0.2780287755,0.5955,-0.326,0.6788934011000001,0.3655,-0.146,0.3935813131,0.23,-0.18,0.2920616373
2020-08-04 17:30:00,0.437,-0.364,0.5687398351,0.307,-0.094,0.3210685285,0.13,-0.27,0.2996664813,0.447,-0.374,0.5828250166,0.307,-0.094,0.3210685285,0.14,-0.28,0.31304951680000004
2020-08-04 18:00:00,-0.025,-0.5,0.5006246099,0.20500000000000002,0.0,0.20500000000000002,-0.23,-0.5,0.5503635162,-0.015,-0.51,0.5102205406,0.20500000000000002,0.0,0.20500000000000002,-0.22,-0.51,0.5554277631
2020-08-04 18:30:00,0.035,-0.44,0.4413898504,0.20500000000000002,0.0,0.20500000000000002,-0.17,-0.44,0.4716990566,0.045,-0.45,0.452244403,0.20500000000000002,0.0,0.20500000000000002,-0.16,-0.45,0.4775981575
2020-08-04 19:00:00,0.035,-0.46,0.4613296002,0.20500000000000002,0.0,0.20500000000000002,-0.17,-0.46,0.4904079934,0.035,-0.48,0.48127435,0.20500000000000002,0.0,0.20500000000000002,-0.17,-0.48,0.5092150823
2020-08-04 19:30:00,0.584,-0.3195,0.6656847978,0.34400000000000003,-0.1295,0.3675680209,0.24,-0.19,0.3061045573,0.594,-0.3295,0.6792689085,0.34400000000000003,-0.1295,0.3675680209,0.25,-0.2,0.3201562119
2020-08-04 20:00:00,0.662,-0.2535,0.7088767523,0.362,-0.14350000000000002,0.3894049948,0.30000000000000004,-0.11,0.3195309062,0.662,-0.3235,0.7368149361,0.362,-0.14350000000000002,0.3894049948,0.30000000000000004,-0.18,0.3498571137
2020-08-04 20:30:00,0.667,-0.28300000000000003,0.7245536557000001,0.367,-0.14300000000000002,0.3938756149,0.30000000000000004,-0.14,0.3310589071,0.677,-0.293,0.7376842143,0.367,-0.14300000000000002,0.3938756149,0.31,-0.15,0.3443835072
2020-08-04 21:00:00,0.67,-0.28150000000000003,0.7267339610000001,0.37,-0.14150000000000001,0.3961341313,0.30000000000000004,-0.14,0.3310589071,0.68,-0.29150000000000004,0.7398460989000001,0.37,-0.14150000000000001,0.3961341313,0.31,-0.15,0.3443835072
2020-08-04 21:30:00,0.666,-0.28200000000000003,0.7232426979000001,0.366,-0.14200000000000002,0.3925812018,0.30000000000000004,-0.14,0.3310589071,0.676,-0.292,0.7363694725000001,0.366,-0.14200000000000002,0.3925812018,0.31,-0.15,0.3443835072
2020-08-04 22:00:00,0.665,-0.28150000000000003,0.7221268933,0.365,-0.14150000000000001,0.3914680702,0.30000000000000004,-0.14,0.3310589071,0.675,-0.29150000000000004,0.7352531877,0.365,-0.14150000000000001,0.3914680702,0.31,-0.15,0.3443835072
2020-08-04 22:30:00,0.603,-0.233,0.6464503074,0.333,-0.123,0.3549901407,0.27,-0.11,0.2915475947,0.603,-0.243,0.6501215271,0.333,-0.123,0.3549901407,0.27,-0.12,0.2954657341
2020-08-04 23:00:00,0.667,-0.2595,0.7157019282,0.367,-0.1395,0.3926184535,0.30000000000000004,-0.12,0.3231098884,0.667,-0.2795,0.7231937845,0.367,-0.1395,0.3926184535,0.30000000000000004,-0.14,0.3310589071
2020-08-04 23:30:00,0.667,-0.261,0.716247164,0.367,-0.14100000000000001,0.39315391390000004,0.30000000000000004,-0.12,0.3231098884,0.667,-0.281,0.7237748269000001,0.367,-0.14100000000000001,0.39315391390000004,0.30000000000000004,-0.14,0.3310589071
2020-08-05 00:00:00,0.667,-0.26,0.7158833704,0.367,-0.14,0.3927963849,0.30000000000000004,-0.12,0.3231098884,0.667,-0.28,0.7233871716,0.367,-0.14,0.3927963849,0.30000000000000004,-0.14,0.3310589071
2020-08-05 00:30:00,0.6675,-0.26,0.7163492514,0.3675,-0.14,0.39326358840000003,0.30000000000000004,-0.12,0.3231098884,0.6675,-0.28,0.7238482230000001,0.3675,-0.14,0.39326358840000003,0.30000000000000004,-0.14,0.3310589071
2020-08-05 01:00:00,0.669,-0.261,0.7181100194000001,0.369,-0.14100000000000001,0.3950215184,0.30000000000000004,-0.12,0.3231098884,0.669,-0.281,0.725618357,0.369,-0.14100000000000001,0.3950215184,0.30000000000000004,-0.14,0.3310589071
2020-08-05 01:30:00,0.6695,-0.259,0.7178518301,0.3695,-0.139,0.394780002,0.30000000000000004,-0.12,0.3231098884,0.6695,-0.279,0.7253076933,0.3695,-0.139,0.394780002,0.30000000000000004,-0.14,0.3310589071
2020-08-05 02:00:00,0.67,-0.259,0.7183181746,0.37,-0.139,0.39524802340000004,0.30000000000000004,-0.12,0.3231098884,0.67,-0.279,0.7257692471,0.37,-0.139,0.39524802340000004,0.30000000000000004,-0.14,0.3310589071
2020-08-05 02:30:00,0.6685,-0.26,0.7172811513,0.3685,-0.14,0.3941982369,0.30000000000000004,-0.12,0.3231098884,0.6685,-0.28,0.7247704809000001,0.3685,-0.14,0.3941982369,0.30000000000000004,-0.14,0.3310589071
2020-08-05 03:00:00,0.6675,-0.259,0.7159869063000001,0.3675,-0.139,0.39290870440000003,0.30000000000000004,-0.12,0.3231098884,0.6675,-0.279,0.7234619893,0.3675,-0.139,0.39290870440000003,0.30000000000000004,-0.14,0.3310589071
2020-08-05 03:30:00,0.5875,-0.2325,0.6318326519,0.3275,-0.12250000000000001,0.3496605497,0.26,-0.11,0.28231188430000004,0.5875,-0.24250000000000002,0.6355804434,0.3275,-0.12250000000000001,0.3496605497,0.26,-0.12,0.2863564213
2020-08-05 04:00:00,0.6295000000000001,-0.252,0.6780665528,0.34950000000000003,-0.132,0.3735963731,0.28,-0.12,0.3046309242,0.6395000000000001,-0.262,0.6910891766,0.34950000000000003,-0.132,0.3735963731,0.29,-0.13,0.3178049716
2020-08-05 04:30:00,0.652,-0.268,0.7049312023000001,0.362,-0.138,0.38741192550000003,0.29,-0.13,0.3178049716,0.662,-0.278,0.7180027855000001,0.362,-0.138,0.38741192550000003,0.30000000000000004,-0.14,0.3310589071
2020-08-05 05:00:00,0.584,-0.2295,0.6274760952,0.324,-0.11950000000000001,0.34533498230000004,0.26,-0.11,0.28231188430000004,0.584,-0.23950000000000002,0.6312022259,0.324,-0.11950000000000001,0.34533498230000004,0.26,-0.12,0.2863564213
2020-08-05 05:30:00,0.625,-0.2515,0.6737041265,0.34500000000000003,-0.1315,0.3692116602,0.28,-0.12,0.3046309242,0.625,-0.2615,0.677500738,0.34500000000000003,-0.1315,0.3692116602,0.28,-0.13,0.30870698080000003
2020-08-05 06:00:00,0.6545000000000001,-0.2805,0.7120747854,0.3745,-0.1405,0.3999881248,0.28,-0.14,0.31304951680000004,0.6545000000000001,-0.29050000000000004,0.7160729711,0.3745,-0.1405,0.3999881248,0.28,-0.15,0.3176476035
2020-08-05 06:30:00,0.6545000000000001,-0.279,0.7114852423,0.3745,-0.139,0.399463703,0.28,-0.14,0.31304951680000004,0.6545000000000001,-0.289,0.7154657574000001,0.3745,-0.139,0.399463703,0.28,-0.15,0.3176476035
2020-08-05 07:00:00,0.6445000000000001,-0.2795,0.7024959075,0.3745,-0.1395,0.3996379612,0.27,-0.14,0.3041381265,0.6445000000000001,-0.28950000000000004,0.7065341464,0.3745,-0.1395,0.3996379612,0.27,-0.15,0.3088689042
2020-08-05 07:30:00,0.5115000000000001,-0.29150000000000004,0.588731263,0.3315,-0.12150000000000001,0.3530644417,0.18,-0.17,0.2475883681,0.5215000000000001,-0.3015,0.6023823537,0.3315,-0.12150000000000001,0.3530644417,0.19,-0.18,0.2617250466
2020-08-05 08:00:00,0.417,-0.20800000000000002,0.46599678110000003,0.28700000000000003,-0.098,0.3032705063,0.13,-0.11,0.17029386370000002,0.40700000000000003,-0.338,0.5290491471000001,0.28700000000000003,-0.098,0.3032705063,0.12,-0.24,0.26832815730000004
2020-08-05 08:30:00,0.47800000000000004,-0.4305,0.6432839575,0.34800000000000003,-0.1305,0.37166416290000004,0.13,-0.30000000000000004,0.3269556545,0.47800000000000004,-0.4405,0.6500186536,0.34800000000000003,-0.1305,0.37166416290000004,0.13,-0.31,0.33615472630000004
2020-08-05 09:00:00,0.317,-0.307,0.44129128700000003,0.247,-0.08700000000000001,0.2618740155,0.07,-0.22,0.2308679276,0.327,-0.317,0.4554316634,0.247,-0.08700000000000001,0.2618740155,0.08,-0.23,0.24351591320000002
2020-08-05 09:30:00,0.2645,-0.17350000000000002,0.3163265718,0.21450000000000002,-0.0335,0.21710020730000001,0.05,-0.14,0.1486606875,0.28450000000000003,-0.17350000000000002,0.3332304008,0.21450000000000002,-0.0335,0.21710020730000001,0.07,-0.14,0.15652475840000002
2020-08-05 10:00:00,0.105,-0.14,0.17500000000000002,0.20500000000000002,0.0,0.20500000000000002,-0.1,-0.14,0.1720465053,0.105,-0.14,0.17500000000000002,0.20500000000000002,0.0,0.20500000000000002,-0.1,-0.14,0.1720465053
2020-08-05 10:30:00,0.105,-0.13,0.1671077497,0.20500000000000002,0.0,0.20500000000000002,-0.1,-0.13,0.1640121947,0.105,-0.14,0.17500000000000002,0.20500000000000002,0.0,0.20500000000000002,-0.1,-0.14,0.1720465053
2020-08-05 11:00:00,0.14550000000000002,-0.14350000000000002,0.20435875320000002,0.20550000000000002,-0.0035,0.2055298032,-0.06,-0.14,0.1523154621,0.1655,-0.1535,0.2257266045,0.20550000000000002,-0.0035,0.2055298032,-0.04,-0.15,0.155241747
2020-08-05 11:30:00,0.35350000000000004,-0.2285,0.42092101400000004,0.24350000000000002,-0.0685,0.2529515764,0.11,-0.16,0.19416487840000002,0.35350000000000004,-0.23850000000000002,0.4264322924,0.24350000000000002,-0.0685,0.2529515764,0.11,-0.17,0.2024845673
2020-08-05 12:00:00,0.45,-0.248,0.5138131956,0.30000000000000004,-0.108,0.3188479261,0.15,-0.14,0.2051828453,0.46,-0.258,0.527412552,0.30000000000000004,-0.108,0.3188479261,0.16,-0.15,0.219317122
2020-08-05 12:30:00,0.4685,-0.305,0.559032423,0.3185,-0.115,0.3386255306,0.15,-0.19,0.24207436870000001,0.4685,-0.305,0.559032423,0.3185,-0.115,0.3386255306,0.15,-0.19,0.24207436870000001
2020-08-05 13:00:00,0.4685,-0.2785,0.5450270635000001,0.3085,-0.1085,0.32702369940000003,0.16,-0.17,0.2334523506,0.4685,-0.28850000000000003,0.5502040531,0.3085,-0.1085,0.32702369940000003,0.16,-0.18,0.24083189160000001
2020-08-05 13:30:00,0.622,-0.28750000000000003,0.6852300709,0.372,-0.1375,0.39659834850000003,0.25,-0.15,0.2915475947,0.632,-0.28750000000000003,0.6943199911,0.372,-0.1375,0.39659834850000003,0.26,-0.15,0.30016662040000003
2020-08-05 14:00:00,0.5365,-0.2665,0.5990446561,0.3265,-0.1265,0.3501492539,0.21,-0.14,0.2523885893,0.5365,-0.2765,0.6035598562,0.3265,-0.1265,0.3501492539,0.21,-0.15,0.25806975800000004
2020-08-05 14:30:00,0.454,-0.265,0.5256814625,0.304,-0.105,0.3216224495,0.15,-0.16,0.219317122,0.464,-0.275,0.5393709299,0.304,-0.105,0.3216224495,0.16,-0.17,0.2334523506
2020-08-05 15:00:00,0.3925,-0.34950000000000003,0.5255535177,0.2525,-0.1395,0.2884727023,0.14,-0.21,0.2523885893,0.4025,-0.34950000000000003,0.5330633171,0.2525,-0.1395,0.2884727023,0.15,-0.21,0.25806975800000004
2020-08-05 15:30:00,0.036500000000000005,-0.304,0.3061833601,0.1365,-0.124,0.1844132587,-0.1,-0.18,0.2059126028,0.0465,-0.314,0.31742440040000003,0.1365,-0.124,0.1844132587,-0.09,-0.19,0.2102379604
2020-08-05 16:00:00,0.062,-0.323,0.3288966403,0.162,-0.14300000000000002,0.21608563120000002,-0.1,-0.18,0.2059126028,0.062,-0.333,0.3387226004,0.162,-0.14300000000000002,0.21608563120000002,-0.1,-0.19,0.2147091055
2020-08-05 16:30:00,0.056,-0.3065,0.3115738275,0.136,-0.1365,0.1926869222,-0.08,-0.17,0.1878829423,0.046,-0.3165,0.31982534300000004,0.136,-0.1365,0.1926869222,-0.09,-0.18,0.201246118
2020-08-05 17:00:00,0.0565,-0.311,0.3160905725,0.1565,-0.14100000000000001,0.21064959060000002,-0.1,-0.17,0.1972308292,0.0565,-0.321,0.3259344259,0.1565,-0.14100000000000001,0.21064959060000002,-0.1,-0.18,0.2059126028
2020-08-05 17:30:00,0.3825,-0.28950000000000004,0.47970459660000003,0.21250000000000002,-0.1395,0.2541977577,0.17,-0.15,0.226715681,0.3725,-0.2995,0.47797123340000003,0.21250000000000002,-0.1395,0.2541977577,0.16,-0.16,0.22627417
2020-08-05 18:00:00,0.6745,-0.2615,0.7234172378,0.3845,-0.1315,0.4063649837,0.29,-0.13,0.3178049716,0.6745,-0.28150000000000003,0.7308847378000001,0.3845,-0.1315,0.4063649837,0.29,-0.15,0.3264965543
2020-08-05 18:30:00,0.6745,-0.262,0.7235981274000001,0.3845,-0.132,0.4065270594,0.29,-0.13,0.3178049716,0.6845,-0.28200000000000003,0.740313616,0.3845,-0.132,0.4065270594,0.30000000000000004,-0.15,0.3354101966
2020-08-05 19:00:00,0.5875,-0.20850000000000002,0.6234007539,0.3375,-0.1085,0.3545116359,0.25,-0.1,0.2692582404,0.5975,-0.2185,0.6361984753000001,0.3375,-0.1085,0.3545116359,0.26,-0.11,0.28231188430000004
2020-08-05 19:30:00,0.3935,-0.20600000000000002,0.4441601626,0.2535,-0.066,0.2619508542,0.14,-0.14,0.1979898987,0.4035,-0.196,0.4485847189,0.2535,-0.066,0.2619508542,0.15,-0.13,0.1984943324
2020-08-05 20:00:00,-0.14450000000000002,-0.36,0.3879178392,0.1955,0.0,0.1955,-0.34,-0.36,0.4951767361,-0.14450000000000002,-0.37,0.3972156215,0.1955,0.0,0.1955,-0.34,-0.37,0.5024937811
2020-08-05 20:30:00,-0.0945,-0.37,0.3818772709,0.1955,0.0,0.1955,-0.29,-0.37,0.4701063709,-0.0945,-0.37,0.3818772709,0.1955,0.0,0.1955,-0.29,-0.37,0.4701063709
2020-08-05 21:00:00,-0.1645,-0.36,0.3958032971,0.1955,0.0,0.1955,-0.36,-0.36,0.5091168825,-0.1645,-0.37,0.4049200538,0.1955,0.0,0.1955,-0.36,-0.37,0.51623638
2020-08-05 21:30:00,-0.21450000000000002,-0.35000000000000003,0.41050000000000003,0.1955,0.0,0.1955,-0.41000000000000003,-0.35000000000000003,0.5390732789,-0.21450000000000002,-0.36,0.41905876680000004,0.1955,0.0,0.1955,-0.41000000000000003,-0.36,0.5456189146
2020-08-05 22:00:00,-0.044500000000000005,-0.36,0.3627399206,0.1955,0.0,0.1955,-0.24,-0.36,0.4326661531,-0.0245,-0.37,0.3708102615,0.1955,0.0,0.1955,-0.22,-0.37,0.43046486500000003
2020-08-05 22:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-05 23:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-05 23:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 00:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 00:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 01:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 01:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 02:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 02:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 03:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 03:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 04:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 04:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 05:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 05:30:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 06:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-06 06:30:00,0.1955,-0.11,0.2243217555,0.1955,0.0,0.1955,0.0,-0.11,0.11,0.1955,-0.12,0.22939104170000002,0.1955,0.0,0.1955,0.0,-0.12,0.12
2020-08-06 07:00:00,0.1955,-0.09,0.2152213976,0.1955,0.0,0.1955,0.0,-0.09,0.09,0.1955,-0.1,0.2195910973,0.1955,0.0,0.1955,0.0,-0.1,0.1
2020-08-06 07:30:00,0.1155,-0.12,0.1665540453,0.1955,0.0,0.1955,-0.08,-0.12,0.14422205100000002,0.1155,-0.13,0.17389723980000002,0.1955,0.0,0.1955,-0.08,-0.13,0.15264337520000001
2020-08-06 08:00:00,0.1155,-0.14,0.1814944903,0.1955,0.0,0.1955,-0.08,-0.14,0.161245155,0.1155,-0.15,0.1893152133,0.1955,0.0,0.1955,-0.08,-0.15,0.17
2020-08-06 08:30:00,0.105,-0.14,0.17500000000000002,0.195,0.0,0.195,-0.09,-0.14,0.1664331698,0.105,-0.15,0.18309833420000002,0.195,0.0,0.195,-0.09,-0.15,0.1749285568
2020-08-06 09:00:00,0.0955,-0.16,0.18633370600000002,0.1955,0.0,0.1955,-0.1,-0.16,0.1886796226,0.0955,-0.17,0.19498782010000001,0.1955,0.0,0.1955,-0.1,-0.17,0.1972308292
2020-08-06 09:30:00,0.095,-0.17,0.19474342090000002,0.195,0.0,0.195,-0.1,-0.17,0.1972308292,0.095,-0.18,0.20353132440000002,0.195,0.0,0.195,-0.1,-0.18,0.2059126028
2020-08-06 10:00:00,0.0955,-0.14,0.16947049890000002,0.1955,0.0,0.1955,-0.1,-0.14,0.1720465053,0.0955,-0.15,0.1778208368,0.1955,0.0,0.1955,-0.1,-0.15,0.1802775638
2020-08-06 10:30:00,0.115,-0.1,0.1523975065,0.195,0.0,0.195,-0.08,-0.1,0.1280624847,0.115,-0.11,0.1591383046,0.195,0.0,0.195,-0.08,-0.11,0.1360147051
2020-08-06 11:00:00,0.115,-0.16,0.197040605,0.195,0.0,0.195,-0.08,-0.16,0.1788854382,0.115,-0.16,0.197040605,0.195,0.0,0.195,-0.08,-0.16,0.1788854382
2020-08-06 11:30:00,0.115,-0.16,0.197040605,0.195,0.0,0.195,-0.08,-0.16,0.1788854382,0.115,-0.17,0.2052437575,0.195,0.0,0.195,-0.08,-0.17,0.1878829423
2020-08-06 12:00:00,0.115,-0.13,0.1735655496,0.195,0.0,0.195,-0.08,-0.13,0.15264337520000001,0.115,-0.14,0.18117670930000002,0.195,0.0,0.195,-0.08,-0.14,0.161245155
2020-08-06 12:30:00,0.1155,-0.16,0.1973328407,0.1955,0.0,0.1955,-0.08,-0.16,0.1788854382,0.1155,-0.18,0.21386970330000002,0.1955,0.0,0.1955,-0.08,-0.18,0.19697715600000001
2020-08-06 13:00:00,0.0955,-0.14,0.16947049890000002,0.1955,0.0,0.1955,-0.1,-0.14,0.1720465053,0.10550000000000001,-0.15,0.18338552290000001,0.1955,0.0,0.1955,-0.09,-0.15,0.1749285568
2020-08-06 13:30:00,0.115,-0.1,0.1523975065,0.195,0.0,0.195,-0.08,-0.1,0.1280624847,0.195,-0.1,0.21914607,0.195,0.0,0.195,0.0,-0.1,0.1
2020-08-06 14:00:00,0.1155,-0.15,0.1893152133,0.1955,0.0,0.1955,-0.08,-0.15,0.17,0.1155,-0.16,0.1973328407,0.1955,0.0,0.1955,-0.08,-0.16,0.1788854382
2020-08-06 14:30:00,0.1155,-0.14,0.1814944903,0.1955,0.0,0.1955,-0.08,-0.14,0.161245155,0.1155,-0.16,0.1973328407,0.1955,0.0,0.1955,-0.08,-0.16,0.1788854382
2020-08-06 15:00:00,0.2535,-0.2225,0.3372958642,0.20350000000000001,-0.0325,0.2060788684,0.05,-0.19,0.196468827,0.28350000000000003,-0.2325,0.3666449236,0.20350000000000001,-0.0325,0.2060788684,0.08,-0.2,0.2154065923
2020-08-06 15:30:00,0.2015,-0.1955,0.2807534506,0.2015,-0.025500000000000002,0.2031071146,0.0,-0.17,0.17,0.2015,-0.20550000000000002,0.2878063585,0.2015,-0.025500000000000002,0.2031071146,0.0,-0.18,0.18
2020-08-06 16:00:00,0.1155,-0.18,0.21386970330000002,0.1955,0.0,0.1955,-0.08,-0.18,0.19697715600000001,0.1155,-0.19,0.2223516359,0.1955,0.0,0.1955,-0.08,-0.19,0.20615528130000002
2020-08-06 16:30:00,0.10550000000000001,-0.1505,0.1837947224,0.1955,-0.0005,0.1955006394,-0.09,-0.15,0.1749285568,0.1155,-0.1705,0.2059380975,0.1955,-0.0005,0.1955006394,-0.08,-0.17,0.1878829423
2020-08-06 17:00:00,0.2755,-0.09,0.2898279662,0.1955,0.0,0.1955,0.08,-0.09,0.12041594580000001,0.2755,-0.09,0.2898279662,0.1955,0.0,0.1955,0.08,-0.09,0.12041594580000001
2020-08-06 17:30:00,0.2755,-0.09,0.2898279662,0.1955,0.0,0.1955,0.08,-0.09,0.12041594580000001,0.2755,-0.08,0.2868802015,0.1955,0.0,0.1955,0.08,-0.08,0.11313708500000001
2020-08-06 18:00:00,0.29550000000000004,-0.08,0.3061376324,0.1955,0.0,0.1955,0.1,-0.08,0.1280624847,0.29550000000000004,-0.08,0.3061376324,0.1955,0.0,0.1955,0.1,-0.08,0.1280624847
2020-08-06 18:30:00,0.29550000000000004,-0.1,0.3119619368,0.1955,0.0,0.1955,0.1,-0.1,0.14142135620000001,0.29550000000000004,-0.1,0.3119619368,0.1955,0.0,0.1955,0.1,-0.1,0.14142135620000001
2020-08-06 19:00:00,0.29550000000000004,-0.08,0.3061376324,0.1955,0.0,0.1955,0.1,-0.08,0.1280624847,0.29550000000000004,-0.09,0.3089016834,0.1955,0.0,0.1955,0.1,-0.09,0.13453624050000001
2020-08-06 19:30:00,-0.14450000000000002,-0.34,0.36943233480000004,0.1955,0.0,0.1955,-0.34,-0.34,0.48083261120000004,-0.1245,-0.35000000000000003,0.3714838489,0.1955,0.0,0.1955,-0.32,-0.35000000000000003,0.4742362281
2020-08-06 20:00:00,-0.1645,-0.32,0.3598058504,0.1955,0.0,0.1955,-0.36,-0.32,0.48166378320000003,-0.1645,-0.33,0.3687278807,0.1955,0.0,0.1955,-0.36,-0.33,0.4883646179
2020-08-06 20:30:00,-0.1845,-0.33,0.37807439740000004,0.1955,0.0,0.1955,-0.38,-0.33,0.5032891813,-0.1845,-0.34,0.38683362060000004,0.1955,0.0,0.1955,-0.38,-0.34,0.5099019514
2020-08-06 21:00:00,-0.1845,-0.33,0.37807439740000004,0.1955,0.0,0.1955,-0.38,-0.33,0.5032891813,-0.1845,-0.34,0.38683362060000004,0.1955,0.0,0.1955,-0.38,-0.34,0.5099019514
2020-08-06 21:30:00,-0.1245,-0.32,0.3433660583,0.1955,0.0,0.1955,-0.32,-0.32,0.45254834,-0.10450000000000001,-0.33,0.34615061750000004,0.1955,0.0,0.1955,-0.30000000000000004,-0.33,0.4459820624
2020-08-06 22:00:00,0.28550000000000003,0.42,0.5078486487,0.1955,0.0,0.1955,0.09,0.42,0.4295346319,0.28550000000000003,-0.46,0.5413965737,0.1955,0.0,0.1955,0.09,-0.46,0.4687216658
2020-08-06 22:30:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1
2020-08-06 23:00:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1
2020-08-06 23:30:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1
2020-08-07 00:00:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1
2020-08-07 00:30:00,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12
2020-08-07 01:00:00,0.3055,-0.44,0.5356587066,0.1955,0.0,0.1955,0.11,-0.44,0.4535416188,0.3155,0.38,0.4939030775,0.1955,0.0,0.1955,0.12,0.38,0.3984971769
2020-08-07 01:30:00,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12
2020-08-07 02:00:00,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12
2020-08-07 02:30:00,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12
2020-08-07 03:00:00,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12,0.3155,0.0,0.3155,0.1955,0.0,0.1955,0.12,0.0,0.12
2020-08-07 03:30:00,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11
2020-08-07 04:00:00,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11
2020-08-07 04:30:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11
2020-08-07 05:00:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.3055,0.0,0.3055,0.1955,0.0,0.1955,0.11,0.0,0.11
2020-08-07 05:30:00,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1,0.29550000000000004,0.0,0.29550000000000004,0.1955,0.0,0.1955,0.1,0.0,0.1
2020-08-07 06:00:00,0.2755,0.0,0.2755,0.1955,0.0,0.1955,0.08,0.0,0.08,0.28550000000000003,0.0,0.28550000000000003,0.1955,0.0,0.1955,0.09,0.0,0.09
2020-08-07 06:30:00,0.1955,-0.18,0.2657447083,0.1955,0.0,0.1955,0.0,-0.18,0.18,0.2755,-0.08,0.2868802015,0.1955,0.0,0.1955,0.08,-0.08,0.11313708500000001
2020-08-07 07:00:00,0.2755,-0.09,0.2898279662,0.1955,0.0,0.1955,0.08,-0.09,0.12041594580000001,0.2755,-0.08,0.2868802015,0.1955,0.0,0.1955,0.08,-0.08,0.11313708500000001
2020-08-07 07:30:00,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08
2020-08-07 08:00:00,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08
2020-08-07 08:30:00,0.1155,-0.14,0.1814944903,0.1955,0.0,0.1955,-0.08,-0.14,0.161245155,0.1155,-0.15,0.1893152133,0.1955,0.0,0.1955,-0.08,-0.15,0.17
2020-08-07 09:00:00,0.1155,-0.13,0.17389723980000002,0.1955,0.0,0.1955,-0.08,-0.13,0.15264337520000001,0.1155,-0.14,0.1814944903,0.1955,0.0,0.1955,-0.08,-0.14,0.161245155
2020-08-07 09:30:00,0.1955,-0.14,0.2404584164,0.1955,0.0,0.1955,0.0,-0.14,0.14,0.1955,-0.14,0.2404584164,0.1955,0.0,0.1955,0.0,-0.14,0.14
2020-08-07 10:00:00,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08,0.1955,-0.09,0.2152213976,0.1955,0.0,0.1955,0.0,-0.09,0.09
2020-08-07 10:30:00,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08,0.1955,-0.08,0.2112350586,0.1955,0.0,0.1955,0.0,-0.08,0.08
2020-08-07 11:00:00,0.1155,-0.15,0.1893152133,0.1955,0.0,0.1955,-0.08,-0.15,0.17,0.1155,-0.16,0.1973328407,0.1955,0.0,0.1955,-0.08,-0.16,0.1788854382
2020-08-07 11:30:00,0.1155,-0.17,0.20552432950000002,0.1955,0.0,0.1955,-0.08,-0.17,0.1878829423,0.1155,-0.18,0.21386970330000002,0.1955,0.0,0.1955,-0.08,-0.18,0.19697715600000001
2020-08-07 12:00:00,0.1955,-0.12,0.22939104170000002,0.1955,0.0,0.1955,0.0,-0.12,0.12,0.2755,-0.12,0.3005,0.1955,0.0,0.1955,0.08,-0.12,0.14422205100000002
2020-08-07 12:30:00,0.10550000000000001,-0.14,0.1753004564,0.1955,0.0,0.1955,-0.09,-0.14,0.1664331698,0.0955,-0.15,0.1778208368,0.1955,0.0,0.1955,-0.1,-0.15,0.1802775638
2020-08-07 13:00:00,0.2755,-0.12,0.3005,0.1955,0.0,0.1955,0.08,-0.12,0.14422205100000002,0.2755,-0.12,0.3005,0.1955,0.0,0.1955,0.08,-0.12,0.14422205100000002
2020-08-07 13:30:00,0.2755,-0.0835,0.2878758413,0.1955,-0.0035,0.1955313274,0.08,-0.08,0.11313708500000001,0.2755,-0.0835,0.2878758413,0.1955,-0.0035,0.1955313274,0.08,-0.08,0.11313708500000001
2020-08-07 14:00:00,-0.057,-0.14200000000000002,0.1530130713,0.133,-0.002,0.1330150367,-0.19,-0.14,0.2360084744,-0.057,-0.152,0.16233607120000002,0.133,-0.002,0.1330150367,-0.19,-0.15,0.24207436870000001
2020-08-07 14:30:00,-0.18,-0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,-0.14,0.22803508500000003,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-08-07 15:00:00,-0.18,-0.12,0.2163330765,0.0,0.0,0.0,-0.18,-0.12,0.2163330765,-0.17,-0.11,0.2024845673,0.0,0.0,0.0,-0.17,-0.11,0.2024845673
2020-08-07 15:30:00,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453,-0.14,-0.14,0.1979898987,0.0,0.0,0.0,-0.14,-0.14,0.1979898987
2020-08-07 16:00:00,-0.117,-0.14150000000000001,0.1836062363,0.033,-0.0015,0.0330340733,-0.15,-0.14,0.2051828453,-0.117,-0.1315,0.1760149141,0.033,-0.0015,0.0330340733,-0.15,-0.13,0.1984943324
2020-08-07 16:30:00,-0.16,-0.1505,0.2196593954,0.0,-0.0005,0.0005,-0.16,-0.15,0.219317122,-0.16,-0.0805,0.1791096033,0.0,-0.0005,0.0005,-0.16,-0.08,0.1788854382
2020-08-07 17:00:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-08-07 17:30:00,0.003,0.001,0.0031622777,0.0,-0.002,0.002,0.003,0.003,0.0042426407000000005,0.003,0.001,0.0031622777,0.0,-0.002,0.002,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,-0.123,-0.083,0.1483846353,0.0,0.0,0.0,-0.123,-0.083,0.1483846353,-0.123,-0.093,0.1542011673,0.0,0.0,0.0,-0.123,-0.093,0.1542011673
2020-08-07 18:30:00,-0.1,0.4,0.41231056260000004,0.0,0.0,0.0,-0.1,0.4,0.41231056260000004,-0.15,-0.49,0.512445119,0.0,0.0,0.0,-0.15,-0.49,0.512445119
2020-08-07 19:00:00,-0.09,0.4,0.41000000000000003,0.0,0.0,0.0,-0.09,0.4,0.41000000000000003,-0.15,-0.48,0.5028916384000001,0.0,0.0,0.0,-0.15,-0.48,0.5028916384000001
2020-08-07 19:30:00,-0.09,0.4,0.41000000000000003,0.0,0.0,0.0,-0.09,0.4,0.41000000000000003,-0.15,-0.48,0.5028916384000001,0.0,0.0,0.0,-0.15,-0.48,0.5028916384000001
2020-08-07 20:00:00,-0.09,0.39,0.4002499219,0.0,0.0,0.0,-0.09,0.39,0.4002499219,-0.15,-0.5,0.5220153254000001,0.0,0.0,0.0,-0.15,-0.5,0.5220153254000001
2020-08-07 20:30:00,-0.09,0.41000000000000003,0.4197618372,0.0,0.0,0.0,-0.09,0.41000000000000003,0.4197618372,-0.15,-0.48,0.5028916384000001,0.0,0.0,0.0,-0.15,-0.48,0.5028916384000001
2020-08-07 21:00:00,-0.32,0.27,0.4186884283,0.0,0.0,0.0,-0.32,0.27,0.4186884283,-0.39,-0.64,0.7494664769,0.0,0.0,0.0,-0.39,-0.64,0.7494664769
2020-08-07 21:30:00,-0.5700000000000001,0.11,0.5805170109000001,0.0,0.0,0.0,-0.5700000000000001,0.11,0.5805170109000001,-0.64,-0.78,1.0089598605,0.0,0.0,0.0,-0.64,-0.78,1.0089598605
2020-08-07 22:00:00,-0.51,0.13,0.5263078947000001,0.0,0.0,0.0,-0.51,0.13,0.5263078947000001,-0.5700000000000001,-0.76,0.9500000000000001,0.0,0.0,0.0,-0.5700000000000001,-0.76,0.9500000000000001
2020-08-07 22:30:00,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053,-0.14,-0.11,0.1780449381,0.0,0.0,0.0,-0.14,-0.11,0.1780449381
2020-08-07 23:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-07 23:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-08 00:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-08 00:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 01:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 01:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 02:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 02:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 03:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 03:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 04:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 04:30:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-08-08 05:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-08-08 05:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-08-08 06:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-08-08 06:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-08-08 07:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935
2020-08-08 07:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-08-08 08:00:00,-0.13,-0.11,0.17029386370000002,0.0,0.0,0.0,-0.13,-0.11,0.17029386370000002,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-08-08 08:30:00,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-08-08 09:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-08-08 09:30:00,-0.11,-0.1,0.1486606875,0.0,0.0,0.0,-0.11,-0.1,0.1486606875,-0.11,-0.1,0.1486606875,0.0,0.0,0.0,-0.11,-0.1,0.1486606875
2020-08-08 10:00:00,-0.057,0.08,0.09822932350000001,0.023,0.0,0.023,-0.08,0.08,0.11313708500000001,-0.047,0.0,0.047,0.023,0.0,0.023,-0.07,0.0,0.07
2020-08-08 10:30:00,0.081,0.08,0.11384638770000001,0.081,0.0,0.081,0.0,0.08,0.08,0.081,0.0,0.081,0.081,0.0,0.081,0.0,0.0,0.0
2020-08-08 11:00:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 11:30:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 12:00:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 12:30:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 13:00:00,0.3285,-0.0115,0.3287012321,0.1885,-0.0115,0.1888504699,0.14,0.0,0.14,0.3285,-0.0115,0.3287012321,0.1885,-0.0115,0.1888504699,0.14,0.0,0.14
2020-08-08 13:30:00,0.3305,-0.021,0.3311664989,0.1905,-0.021,0.1916539851,0.14,0.0,0.14,0.3305,-0.021,0.3311664989,0.1905,-0.021,0.1916539851,0.14,0.0,0.14
2020-08-08 14:00:00,0.332,-0.025,0.33293993450000003,0.192,-0.025,0.1936207633,0.14,0.0,0.14,0.332,-0.025,0.33293993450000003,0.192,-0.025,0.1936207633,0.14,0.0,0.14
2020-08-08 14:30:00,0.3305,-0.0205,0.3311351688,0.1905,-0.0205,0.1915998434,0.14,0.0,0.14,0.3305,-0.0205,0.3311351688,0.1905,-0.0205,0.1915998434,0.14,0.0,0.14
2020-08-08 15:00:00,0.34600000000000003,-0.11750000000000001,0.3654069649,0.196,-0.0375,0.1995551302,0.15,-0.08,0.17,0.34600000000000003,-0.11750000000000001,0.3654069649,0.196,-0.0375,0.1995551302,0.15,-0.08,0.17
2020-08-08 15:30:00,0.343,-0.033,0.3445838069,0.193,-0.033,0.19580091930000001,0.15,0.0,0.15,0.343,-0.113,0.361134324,0.193,-0.033,0.19580091930000001,0.15,-0.08,0.17
2020-08-08 16:00:00,0.318,-0.0115,0.3182078723,0.188,-0.0115,0.1883514003,0.13,0.0,0.13,0.318,-0.0115,0.3182078723,0.188,-0.0115,0.1883514003,0.13,0.0,0.13
2020-08-08 16:30:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 17:00:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 17:30:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-08 18:00:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11
2020-08-08 18:30:00,0.307,-0.08600000000000001,0.31881813000000003,0.187,-0.006,0.18709623190000002,0.12,-0.08,0.14422205100000002,0.307,-0.08600000000000001,0.31881813000000003,0.187,-0.006,0.18709623190000002,0.12,-0.08,0.14422205100000002
2020-08-08 19:00:00,0.3065,-0.0855,0.3182019799,0.1865,-0.0055000000000000005,0.1865810816,0.12,-0.08,0.14422205100000002,0.3165,-0.0955,0.33059416210000003,0.1865,-0.0055000000000000005,0.1865810816,0.13,-0.09,0.158113883
2020-08-08 19:30:00,0.34500000000000003,-0.106,0.36091688790000004,0.195,-0.026000000000000002,0.1967256974,0.15,-0.08,0.17,0.34500000000000003,-0.116,0.36397939500000004,0.195,-0.026000000000000002,0.1967256974,0.15,-0.09,0.1749285568
