Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-08-08 20:00:00,0.387,-0.137,0.4105337989,0.217,-0.057,0.2243613157,0.17,-0.08,0.1878829423,0.397,-0.147,0.42334146970000003,0.217,-0.057,0.2243613157,0.18,-0.09,0.201246118
2020-08-08 20:30:00,0.42550000000000004,-0.14850000000000002,0.4506689472,0.23550000000000001,-0.0685,0.2452600661,0.19,-0.08,0.20615528130000002,0.4355,-0.1585,0.4634463291,0.23550000000000001,-0.0685,0.2452600661,0.2,-0.09,0.219317122
2020-08-08 21:00:00,0.3845,-0.139,0.4088535801,0.21450000000000002,-0.059000000000000004,0.2224662896,0.17,-0.08,0.1878829423,0.3845,-0.149,0.4123605825,0.21450000000000002,-0.059000000000000004,0.2224662896,0.17,-0.09,0.19235384060000002
2020-08-08 21:30:00,0.35050000000000003,-0.12050000000000001,0.37063526550000003,0.2005,-0.0405,0.20454950500000002,0.15,-0.08,0.17,0.35050000000000003,-0.12050000000000001,0.37063526550000003,0.2005,-0.0405,0.20454950500000002,0.15,-0.08,0.17
2020-08-08 22:00:00,0.29650000000000004,-0.0005,0.2965004216,0.1865,-0.0005,0.1865006702,0.11,0.0,0.11,0.29650000000000004,-0.0805,0.3072336245,0.1865,-0.0005,0.1865006702,0.11,-0.08,0.1360147051
2020-08-08 22:30:00,0.28650000000000003,-0.1,0.3034505726,0.1865,0.0,0.1865,0.1,-0.1,0.14142135620000001,0.28650000000000003,-0.12,0.3106159204,0.1865,0.0,0.1865,0.1,-0.12,0.1562049935
2020-08-08 23:00:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-08 23:30:00,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-09 00:00:00,0.2765,0.0,0.2765,0.1865,0.0,0.1865,0.09,0.0,0.09,0.2765,-0.08,0.2878406677,0.1865,0.0,0.1865,0.09,-0.08,0.12041594580000001
2020-08-09 00:30:00,0.2765,0.0,0.2765,0.1865,0.0,0.1865,0.09,0.0,0.09,0.2765,-0.08,0.2878406677,0.1865,0.0,0.1865,0.09,-0.08,0.12041594580000001
2020-08-09 01:00:00,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08
2020-08-09 01:30:00,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08
2020-08-09 02:00:00,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08
2020-08-09 02:30:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-09 03:00:00,0.28650000000000003,0.46,0.5419245796000001,0.1865,0.0,0.1865,0.1,0.46,0.47074409180000004,0.2665,-0.48,0.549019353,0.1865,0.0,0.1865,0.08,-0.48,0.4866210024
2020-08-09 03:30:00,0.28700000000000003,0.46,0.5421890814,0.187,0.0,0.187,0.1,0.46,0.47074409180000004,0.187,-0.48,0.5151397869000001,0.187,0.0,0.187,0.0,-0.48,0.48
2020-08-09 04:00:00,0.28650000000000003,0.46,0.5419245796000001,0.1865,0.0,0.1865,0.1,0.46,0.47074409180000004,0.1865,-0.48,0.5149584935,0.1865,0.0,0.1865,0.0,-0.48,0.48
2020-08-09 04:30:00,0.28700000000000003,0.46,0.5421890814,0.187,0.0,0.187,0.1,0.46,0.47074409180000004,0.187,-0.48,0.5151397869000001,0.187,0.0,0.187,0.0,-0.48,0.48
2020-08-09 05:00:00,0.2765,0.46,0.5367049935,0.1865,0.0,0.1865,0.09,0.46,0.4687216658,0.2665,-0.46,0.5316222813,0.1865,0.0,0.1865,0.08,-0.46,0.4669047012
2020-08-09 05:30:00,0.307,0.4,0.5042310978,0.187,0.0,0.187,0.12,0.4,0.4176122604,0.267,-0.47000000000000003,0.5405450953000001,0.187,0.0,0.187,0.08,-0.47000000000000003,0.47675989760000004
2020-08-09 06:00:00,0.34850000000000003,0.365,0.5046555756000001,0.1885,-0.015,0.1890958752,0.16,0.38,0.41231056260000004,0.2985,-0.505,0.5866236016,0.1885,-0.015,0.1890958752,0.11,-0.49,0.5021951812000001
2020-08-09 06:30:00,0.3265,0.3895,0.5082445278000001,0.1865,-0.0005,0.1865006702,0.14,0.39,0.41436698710000003,0.2765,-0.49050000000000005,0.5630652715000001,0.1865,-0.0005,0.1865006702,0.09,-0.49,0.4981967483
2020-08-09 07:00:00,0.3065,0.41000000000000003,0.5119006251,0.1865,0.0,0.1865,0.12,0.41000000000000003,0.42720018730000003,0.2665,-0.47000000000000003,0.5402982972,0.1865,0.0,0.1865,0.08,-0.47000000000000003,0.47675989760000004
2020-08-09 07:30:00,0.2765,0.42,0.5028441607,0.1865,0.0,0.1865,0.09,0.42,0.4295346319,0.2765,-0.47000000000000003,0.5453001467,0.1865,0.0,0.1865,0.09,-0.47000000000000003,0.47853944460000003
2020-08-09 08:00:00,0.28700000000000003,0.0,0.28700000000000003,0.187,0.0,0.187,0.1,0.0,0.1,0.28700000000000003,0.0,0.28700000000000003,0.187,0.0,0.187,0.1,0.0,0.1
2020-08-09 08:30:00,0.28700000000000003,-0.09,0.300780651,0.187,0.0,0.187,0.1,-0.09,0.13453624050000001,0.28700000000000003,-0.08,0.2979412694,0.187,0.0,0.187,0.1,-0.08,0.1280624847
2020-08-09 09:00:00,0.28700000000000003,-0.12,0.31107716080000003,0.187,0.0,0.187,0.1,-0.12,0.1562049935,0.28700000000000003,-0.12,0.31107716080000003,0.187,0.0,0.187,0.1,-0.12,0.1562049935
2020-08-09 09:30:00,0.297,-0.08,0.3075857604,0.187,0.0,0.187,0.11,-0.08,0.1360147051,0.297,-0.09,0.3103369137,0.187,0.0,0.187,0.11,-0.09,0.14212670400000002
2020-08-09 10:00:00,0.297,-0.1,0.3133831521,0.187,0.0,0.187,0.11,-0.1,0.1486606875,0.307,-0.08,0.3172522656,0.187,0.0,0.187,0.12,-0.08,0.14422205100000002
2020-08-09 10:30:00,0.307,-0.12,0.3296194776,0.187,0.0,0.187,0.12,-0.12,0.1697056275,0.307,-0.14,0.3374151745,0.187,0.0,0.187,0.12,-0.14,0.1843908891
2020-08-09 11:00:00,0.3175,-0.0025,0.3175098424,0.1875,-0.0025,0.18751666590000002,0.13,0.0,0.13,0.3275,-0.0025,0.3275095418,0.1875,-0.0025,0.18751666590000002,0.14,0.0,0.14
2020-08-09 11:30:00,0.329,-0.0155,0.3293649192,0.189,-0.0155,0.1896345169,0.14,0.0,0.14,0.339,-0.0155,0.339354166,0.189,-0.0155,0.1896345169,0.15,0.0,0.15
2020-08-09 12:00:00,0.33,-0.019,0.3305465172,0.19,-0.019,0.19094763680000001,0.14,0.0,0.14,0.34,-0.019,0.3405304685,0.19,-0.019,0.19094763680000001,0.15,0.0,0.15
2020-08-09 12:30:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.317,0.0,0.317,0.187,0.0,0.187,0.13,0.0,0.13
2020-08-09 13:00:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.317,0.0,0.317,0.187,0.0,0.187,0.13,0.0,0.13
2020-08-09 13:30:00,0.307,-0.08,0.3172522656,0.187,0.0,0.187,0.12,-0.08,0.14422205100000002,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-09 14:00:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-09 14:30:00,0.308,-0.093,0.32173436250000004,0.188,-0.003,0.1880239346,0.12,-0.09,0.15,0.318,-0.093,0.33132008690000003,0.188,-0.003,0.1880239346,0.13,-0.09,0.158113883
2020-08-09 15:00:00,0.308,-0.005,0.30804058170000004,0.188,-0.005,0.1880664776,0.12,0.0,0.12,0.318,-0.005,0.3180393057,0.188,-0.005,0.1880664776,0.13,0.0,0.13
2020-08-09 15:30:00,0.307,-0.12050000000000001,0.3298018344,0.187,-0.0005,0.18700066840000001,0.12,-0.12,0.1697056275,0.317,-0.1405,0.34674089750000003,0.187,-0.0005,0.18700066840000001,0.13,-0.14,0.1910497317
2020-08-09 16:00:00,0.297,0.0,0.297,0.187,0.0,0.187,0.11,0.0,0.11,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-09 16:30:00,0.28700000000000003,-0.1,0.3039226875,0.187,0.0,0.187,0.1,-0.1,0.14142135620000001,0.297,-0.1,0.3133831521,0.187,0.0,0.187,0.11,-0.1,0.1486606875
2020-08-09 17:00:00,0.307,-0.082,0.3177624899,0.187,-0.002,0.1870106949,0.12,-0.08,0.14422205100000002,0.307,-0.122,0.3303528417,0.187,-0.002,0.1870106949,0.12,-0.12,0.1697056275
2020-08-09 17:30:00,0.317,0.0,0.317,0.187,0.0,0.187,0.13,0.0,0.13,0.327,0.0,0.327,0.187,0.0,0.187,0.14,0.0,0.14
2020-08-09 18:00:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.317,0.0,0.317,0.187,0.0,0.187,0.13,0.0,0.13
2020-08-09 18:30:00,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12,0.307,0.0,0.307,0.187,0.0,0.187,0.12,0.0,0.12
2020-08-09 19:00:00,0.297,-0.09,0.3103369137,0.187,0.0,0.187,0.11,-0.09,0.14212670400000002,0.307,-0.1,0.3228761372,0.187,0.0,0.187,0.12,-0.1,0.1562049935
2020-08-09 19:30:00,0.277,-0.09,0.2912541845,0.187,0.0,0.187,0.09,-0.09,0.1272792206,0.277,-0.09,0.2912541845,0.187,0.0,0.187,0.09,-0.09,0.1272792206
2020-08-09 20:00:00,0.257,-0.33,0.4182690522,0.187,0.0,0.187,0.07,-0.33,0.3373425559,0.257,-0.34,0.4262030033,0.187,0.0,0.187,0.07,-0.34,0.3471310992
2020-08-09 20:30:00,-0.243,-0.35000000000000003,0.42608567210000003,0.187,0.0,0.187,-0.43,-0.35000000000000003,0.5544366510000001,-0.243,-0.36,0.4343374264,0.187,0.0,0.187,-0.43,-0.36,0.5608029957
2020-08-09 21:00:00,-0.233,-0.33,0.40396658280000003,0.187,0.0,0.187,-0.42,-0.33,0.5341348144,-0.233,-0.35000000000000003,0.4204628402,0.187,0.0,0.187,-0.42,-0.35000000000000003,0.5467174773
2020-08-09 21:30:00,-0.263,-0.35000000000000003,0.43780018270000004,0.187,0.0,0.187,-0.45,-0.35000000000000003,0.5700877125,-0.263,-0.37,0.4539482349,0.187,0.0,0.187,-0.45,-0.37,0.5825804665000001
2020-08-09 22:00:00,-0.14350000000000002,-0.35000000000000003,0.3782753627,0.1865,0.0,0.1865,-0.33,-0.35000000000000003,0.48104053880000003,-0.10350000000000001,-0.36,0.3745827679,0.1865,0.0,0.1865,-0.29,-0.36,0.4622769733
2020-08-09 22:30:00,0.28650000000000003,0.41000000000000003,0.5001822168,0.1865,0.0,0.1865,0.1,0.41000000000000003,0.4220189569,0.2665,-0.47000000000000003,0.5402982972,0.1865,0.0,0.1865,0.08,-0.47000000000000003,0.47675989760000004
2020-08-09 23:00:00,0.28700000000000003,0.41000000000000003,0.5004687802,0.187,0.0,0.187,0.1,0.41000000000000003,0.4220189569,0.277,-0.48,0.5541922049,0.187,0.0,0.187,0.09,-0.48,0.4883646179
2020-08-09 23:30:00,0.2765,-0.08,0.2878406677,0.1865,0.0,0.1865,0.09,-0.08,0.12041594580000001,0.2765,-0.08,0.2878406677,0.1865,0.0,0.1865,0.09,-0.08,0.12041594580000001
2020-08-10 00:00:00,0.267,-0.12,0.2927268351,0.187,0.0,0.187,0.08,-0.12,0.14422205100000002,0.267,-0.1,0.2851122586,0.187,0.0,0.187,0.08,-0.1,0.1280624847
2020-08-10 00:30:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 01:00:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 01:30:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 02:00:00,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08
2020-08-10 02:30:00,0.267,-0.1,0.2851122586,0.187,0.0,0.187,0.08,-0.1,0.1280624847,0.267,-0.1,0.2851122586,0.187,0.0,0.187,0.08,-0.1,0.1280624847
2020-08-10 03:00:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 03:30:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 04:00:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 04:30:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 05:00:00,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08,0.267,0.0,0.267,0.187,0.0,0.187,0.08,0.0,0.08
2020-08-10 05:30:00,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08,0.2665,0.0,0.2665,0.1865,0.0,0.1865,0.08,0.0,0.08
2020-08-10 06:00:00,0.187,-0.17,0.2527231687,0.187,0.0,0.187,0.0,-0.17,0.17,0.187,-0.17,0.2527231687,0.187,0.0,0.187,0.0,-0.17,0.17
2020-08-10 06:30:00,0.267,-0.12,0.2927268351,0.187,0.0,0.187,0.08,-0.12,0.14422205100000002,0.267,-0.13,0.2969663281,0.187,0.0,0.187,0.08,-0.13,0.15264337520000001
2020-08-10 07:00:00,0.187,-0.12,0.222191359,0.187,0.0,0.187,0.0,-0.12,0.12,0.187,-0.13,0.22774766740000002,0.187,0.0,0.187,0.0,-0.13,0.13
2020-08-10 07:30:00,0.107,-0.11,0.1534568343,0.187,0.0,0.187,-0.08,-0.11,0.1360147051,0.107,-0.13,0.16837161280000001,0.187,0.0,0.187,-0.08,-0.13,0.15264337520000001
2020-08-10 08:00:00,0.08700000000000001,-0.21,0.2273081609,0.187,0.0,0.187,-0.1,-0.21,0.23259406700000002,0.08700000000000001,-0.04,0.0957548954,0.187,0.0,0.187,-0.1,-0.04,0.1077032961
2020-08-10 08:30:00,0.0405,-0.17,0.1747576894,0.1705,0.0,0.1705,-0.13,-0.17,0.2140093456,0.0405,-0.2,0.2040594276,0.1705,0.0,0.1705,-0.13,-0.2,0.2385372088
2020-08-10 09:00:00,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756,-0.25,-0.15,0.2915475947,0.0,0.0,0.0,-0.25,-0.15,0.2915475947
2020-08-10 09:30:00,-0.26,-0.17,0.3106444913,0.0,0.0,0.0,-0.26,-0.17,0.3106444913,-0.26,-0.18,0.316227766,0.0,0.0,0.0,-0.26,-0.18,0.316227766
2020-08-10 10:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-08-10 10:30:00,-0.20850000000000002,-0.1125,0.2369145416,0.021500000000000002,-0.0025,0.021644860800000002,-0.23,-0.11,0.2549509757,-0.20850000000000002,-0.12250000000000001,0.24182328260000002,0.021500000000000002,-0.0025,0.021644860800000002,-0.23,-0.12,0.2594224354
2020-08-10 11:00:00,-0.123,-0.243,0.2723563842,0.047,-0.053,0.070837843,-0.17,-0.19,0.2549509757,-0.123,-0.253,0.2813147703,0.047,-0.053,0.070837843,-0.17,-0.2,0.26248809500000003
2020-08-10 11:30:00,0.035,-0.15,0.15402921800000002,0.155,0.0,0.155,-0.12,-0.15,0.1920937271,0.045,-0.18,0.18553975320000002,0.155,0.0,0.155,-0.11,-0.18,0.2109502311
2020-08-10 12:00:00,-0.146,-0.14,0.2022770377,0.084,0.0,0.084,-0.23,-0.14,0.2692582404,-0.136,-0.15,0.2024746898,0.084,0.0,0.084,-0.22,-0.15,0.26627053910000004
2020-08-10 12:30:00,-0.259,-0.17,0.3098080051,0.001,0.0,0.001,-0.26,-0.17,0.3106444913,-0.259,-0.18,0.31540608740000003,0.001,0.0,0.001,-0.26,-0.18,0.316227766
2020-08-10 13:00:00,-0.11800000000000001,-0.21450000000000002,0.2448147259,0.062,-0.0345,0.0709524489,-0.18,-0.18,0.2545584412,-0.11800000000000001,-0.2245,0.25362225850000003,0.062,-0.0345,0.0709524489,-0.18,-0.19,0.2617250466
2020-08-10 13:30:00,0.1105,-0.1305,0.170998538,0.2305,-0.0005,0.2305005423,-0.12,-0.13,0.1769180601,0.12050000000000001,-0.1405,0.1850959211,0.2305,-0.0005,0.2305005423,-0.11,-0.14,0.1780449381
2020-08-10 14:00:00,-0.1085,-0.2685,0.2895936809,0.051500000000000004,-0.0585,0.0779390788,-0.16,-0.21,0.2640075756,-0.1085,-0.2785,0.2988887753,0.051500000000000004,-0.0585,0.0779390788,-0.16,-0.22,0.2720294102
2020-08-10 14:30:00,0.3895,-0.443,0.5898807083000001,0.2495,-0.133,0.2827353002,0.14,-0.31,0.34014702700000005,0.3995,-0.453,0.6039944122,0.2495,-0.133,0.2827353002,0.15,-0.32,0.3534119409
2020-08-10 15:00:00,0.6535000000000001,-0.426,0.7800886168000001,0.4035,-0.136,0.4258030648,0.25,-0.29,0.38288379440000003,0.6535000000000001,-0.436,0.7855942019000001,0.4035,-0.136,0.4258030648,0.25,-0.30000000000000004,0.39051248380000003
2020-08-10 15:30:00,0.6715,-0.428,0.7963016074,0.41150000000000003,-0.138,0.4340233289,0.26,-0.29,0.3894868419,0.6815,-0.448,0.8155649882,0.41150000000000003,-0.138,0.4340233289,0.27,-0.31,0.4110960958
2020-08-10 16:00:00,0.705,-0.441,0.8315683977,0.435,-0.131,0.4542972595,0.27,-0.31,0.4110960958,0.705,-0.451,0.8369145715,0.435,-0.131,0.4542972595,0.27,-0.32,0.4186884283
2020-08-10 16:30:00,0.6455000000000001,-0.342,0.7305027378000001,0.3955,-0.112,0.4110526122,0.25,-0.23,0.339705755,0.6455000000000001,-0.352,0.7352375466000001,0.3955,-0.112,0.4110526122,0.25,-0.24,0.34655446900000003
2020-08-10 17:00:00,0.11900000000000001,-0.1125,0.1637597325,0.159,-0.0025,0.1590196529,-0.04,-0.11,0.11704699910000001,0.129,-0.1125,0.1711643947,0.159,-0.0025,0.1590196529,-0.03,-0.11,0.1140175425
2020-08-10 17:30:00,0.272,-0.08,0.2835207223,0.192,0.0,0.192,0.08,-0.08,0.11313708500000001,0.28200000000000003,-0.08,0.2931279584,0.192,0.0,0.192,0.09,-0.08,0.12041594580000001
2020-08-10 18:00:00,-0.0345,-0.09,0.096385943,0.035500000000000004,0.0,0.035500000000000004,-0.07,-0.09,0.1140175425,-0.0245,-0.09,0.0932751307,0.035500000000000004,0.0,0.035500000000000004,-0.06,-0.09,0.1081665383
2020-08-10 18:30:00,0.392,-0.08,0.40007999200000005,0.242,0.0,0.242,0.15,-0.08,0.17,0.392,-0.1,0.4045540755,0.242,0.0,0.242,0.15,-0.1,0.1802775638
2020-08-10 19:00:00,0.3955,0.0,0.3955,0.24550000000000002,0.0,0.24550000000000002,0.15,0.0,0.15,0.3955,0.0,0.3955,0.24550000000000002,0.0,0.24550000000000002,0.15,0.0,0.15
2020-08-10 19:30:00,0.3845,0.0,0.3845,0.24450000000000002,0.0,0.24450000000000002,0.14,0.0,0.14,0.3945,0.0,0.3945,0.24450000000000002,0.0,0.24450000000000002,0.15,0.0,0.15
2020-08-10 20:00:00,0.375,-0.09,0.385648804,0.245,0.0,0.245,0.13,-0.09,0.158113883,0.385,-0.1,0.3977750621,0.245,0.0,0.245,0.14,-0.1,0.1720465053
2020-08-10 20:30:00,0.377,0.0,0.377,0.247,0.0,0.247,0.13,0.0,0.13,0.387,0.0,0.387,0.247,0.0,0.247,0.14,0.0,0.14
2020-08-10 21:00:00,0.3765,0.0,0.3765,0.24650000000000002,0.0,0.24650000000000002,0.13,0.0,0.13,0.3865,0.0,0.3865,0.24650000000000002,0.0,0.24650000000000002,0.14,0.0,0.14
2020-08-10 21:30:00,0.376,-0.08,0.3844164409,0.246,0.0,0.246,0.13,-0.08,0.15264337520000001,0.386,-0.08,0.39420299340000003,0.246,0.0,0.246,0.14,-0.08,0.161245155
2020-08-10 22:00:00,0.3765,-0.08,0.3849055079,0.24650000000000002,0.0,0.24650000000000002,0.13,-0.08,0.15264337520000001,0.3765,-0.08,0.3849055079,0.24650000000000002,0.0,0.24650000000000002,0.13,-0.08,0.15264337520000001
2020-08-10 22:30:00,0.3655,0.0,0.3655,0.24550000000000002,0.0,0.24550000000000002,0.12,0.0,0.12,0.3755,-0.08,0.38392740200000003,0.24550000000000002,0.0,0.24550000000000002,0.13,-0.08,0.15264337520000001
2020-08-10 23:00:00,0.187,-0.1,0.2120589541,0.157,0.0,0.157,0.03,-0.1,0.1044030651,0.197,-0.08,0.2126240814,0.157,0.0,0.157,0.04,-0.08,0.0894427191
2020-08-10 23:30:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-08-11 00:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-08-11 00:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 01:00:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947
2020-08-11 01:30:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 02:00:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883
2020-08-11 02:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-08-11 03:00:00,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 03:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 04:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 04:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 05:00:00,-0.084,-0.02,0.0863481326,0.026000000000000002,0.0,0.026000000000000002,-0.11,-0.02,0.1118033989,-0.084,-0.03,0.0891964125,0.026000000000000002,0.0,0.026000000000000002,-0.11,-0.03,0.1140175425
2020-08-11 05:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-08-11 06:00:00,-0.16,-0.18,0.24083189160000001,0.0,0.0,0.0,-0.16,-0.18,0.24083189160000001,-0.15,-0.18,0.2343074903,0.0,0.0,0.0,-0.15,-0.18,0.2343074903
2020-08-11 06:30:00,-0.14,0.4,0.423792402,0.0,0.0,0.0,-0.14,0.4,0.423792402,-0.17,-0.45,0.48104053880000003,0.0,0.0,0.0,-0.17,-0.45,0.48104053880000003
2020-08-11 07:00:00,-0.17,0.4,0.4346262762,0.0,0.0,0.0,-0.17,0.4,0.4346262762,-0.19,-0.46,0.4976946855,0.0,0.0,0.0,-0.19,-0.46,0.4976946855
2020-08-11 07:30:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604
2020-08-11 08:00:00,-0.0795,-0.08,0.1127840858,0.09050000000000001,0.0,0.09050000000000001,-0.17,-0.08,0.1878829423,-0.059500000000000004,-0.09,0.1078899903,0.09050000000000001,0.0,0.09050000000000001,-0.15,-0.09,0.1749285568
2020-08-11 08:30:00,0.3275,-0.08,0.3371294262,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.08,0.11313708500000001,0.3275,-0.09,0.33964135500000003,0.24750000000000003,0.0,0.24750000000000003,0.08,-0.09,0.12041594580000001
2020-08-11 09:00:00,0.34850000000000003,-0.12,0.3685814021,0.2485,0.0,0.2485,0.1,-0.12,0.1562049935,0.35850000000000004,-0.09,0.3696244716,0.2485,0.0,0.2485,0.11,-0.09,0.14212670400000002
2020-08-11 09:30:00,-0.2635,-0.34,0.4301537516,0.2165,0.0,0.2165,-0.48,-0.34,0.5882176468,-0.21350000000000002,-0.35000000000000003,0.4099783531,0.2165,0.0,0.2165,-0.43,-0.35000000000000003,0.5544366510000001
2020-08-11 10:00:00,-0.299,-0.5,0.5825813248,0.211,0.0,0.211,-0.51,-0.5,0.7142128534000001,-0.299,-0.51,0.5911860959,0.211,0.0,0.211,-0.51,-0.51,0.7212489168
2020-08-11 10:30:00,-0.41000000000000003,-0.22,0.46529560500000006,0.0,0.0,0.0,-0.41000000000000003,-0.22,0.46529560500000006,-0.41000000000000003,-0.23,0.4701063709,0.0,0.0,0.0,-0.41000000000000003,-0.23,0.4701063709
2020-08-11 11:00:00,-0.4595,-0.32,0.5599466492,0.0005,0.0,0.0005,-0.46,-0.32,0.5603570290000001,-0.4595,-0.34,0.571611975,0.0005,0.0,0.0005,-0.46,-0.34,0.5720139858000001
2020-08-11 11:30:00,-0.002,-0.34,0.3400058823,0.228,0.0,0.228,-0.23,-0.34,0.410487515,0.008,-0.35000000000000003,0.35009141660000004,0.228,0.0,0.228,-0.22,-0.35000000000000003,0.4134005322
2020-08-11 12:00:00,0.006,-0.36,0.3600499965,0.23600000000000002,0.0,0.23600000000000002,-0.23,-0.36,0.42720018730000003,0.016,-0.37,0.3703457844,0.23600000000000002,0.0,0.23600000000000002,-0.22,-0.37,0.43046486500000003
2020-08-11 12:30:00,0.156,-0.23,0.2779136557,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.23,0.24351591320000002,0.156,-0.23,0.2779136557,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.23,0.24351591320000002
2020-08-11 13:00:00,0.316,-0.19,0.3687221176,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.19,0.20615528130000002,0.326,-0.2,0.3824604555,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.2,0.219317122
2020-08-11 13:30:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051
2020-08-11 14:00:00,0.336,-0.19,0.386,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.19,0.2147091055,0.34600000000000003,-0.19,0.3947353544,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.19,0.21954498400000003
2020-08-11 14:30:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051
2020-08-11 15:00:00,0.3365,-0.14850000000000002,0.3678104131,0.23650000000000002,-0.0085,0.2366526991,0.1,-0.14,0.1720465053,0.34650000000000003,-0.14850000000000002,0.3769807687,0.23650000000000002,-0.0085,0.2366526991,0.11,-0.14,0.1780449381
2020-08-11 15:30:00,0.337,-0.1675,0.3763313035,0.23700000000000002,-0.007500000000000001,0.2371186412,0.1,-0.16,0.1886796226,0.337,-0.17750000000000002,0.3808874506,0.23700000000000002,-0.007500000000000001,0.2371186412,0.1,-0.17,0.1972308292
2020-08-11 16:00:00,0.326,-0.16,0.363147353,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.16,0.1835755975,0.336,-0.16,0.37215050720000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.16,0.1886796226
2020-08-11 16:30:00,0.327,-0.1855,0.3759511271,0.23700000000000002,-0.0055000000000000005,0.23706381,0.09,-0.18,0.201246118,0.337,-0.1955,0.3896013989,0.23700000000000002,-0.0055000000000000005,0.23706381,0.1,-0.19,0.2147091055
2020-08-11 17:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-08-11 17:30:00,0.386,-0.08,0.39420299340000003,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.08,0.17,0.396,-0.08,0.404,0.23600000000000002,0.0,0.23600000000000002,0.16,-0.08,0.1788854382
2020-08-11 18:00:00,0.376,-0.14,0.4012181452,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.14,0.1979898987,0.386,-0.08,0.39420299340000003,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.08,0.17
2020-08-11 18:30:00,0.376,-0.1,0.38907068770000003,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.1,0.1720465053,0.386,-0.09,0.3963533777,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.09,0.1749285568
2020-08-11 19:00:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.386,0.0,0.386,0.23600000000000002,0.0,0.23600000000000002,0.15,0.0,0.15
2020-08-11 19:30:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-08-11 20:00:00,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-08-11 20:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13
2020-08-11 21:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-11 21:30:00,0.356,-0.09,0.3672002179,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.09,0.15,0.356,-0.1,0.369778312,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.1,0.1562049935
2020-08-11 22:00:00,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-08-11 22:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-11 23:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-11 23:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 00:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 00:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 01:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 01:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 02:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 02:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 03:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 03:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 04:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 04:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 05:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 05:30:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12
2020-08-12 06:00:00,0.336,-0.16,0.37215050720000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.16,0.1886796226,0.336,-0.17,0.3765580964,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.17,0.1972308292
2020-08-12 06:30:00,0.336,-0.14,0.364,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.14,0.1720465053,0.336,-0.17,0.3765580964,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.17,0.1972308292
2020-08-12 07:00:00,0.336,-0.15,0.36796195460000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.15,0.1802775638,0.336,-0.17,0.3765580964,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.17,0.1972308292
2020-08-12 07:30:00,0.316,0.35000000000000003,0.4715463922,0.23600000000000002,0.0,0.23600000000000002,0.08,0.35000000000000003,0.3590264614,0.326,-0.33,0.4638706716,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.33,0.34205262750000004
2020-08-12 08:00:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-08-12 08:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-12 09:00:00,0.316,-0.11,0.3345982666,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.11,0.1360147051,0.316,-0.11,0.3345982666,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.11,0.1360147051
2020-08-12 09:30:00,0.136,-0.15,0.2024746898,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.15,0.1802775638,0.136,-0.15,0.2024746898,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.15,0.1802775638
2020-08-12 10:00:00,0.10550000000000001,-0.25,0.2713489451,0.23550000000000001,0.0,0.23550000000000001,-0.13,-0.25,0.2817800561,0.10550000000000001,-0.26,0.2805891124,0.23550000000000001,0.0,0.23550000000000001,-0.13,-0.26,0.2906888371
2020-08-12 10:30:00,0.126,-0.14,0.1883507367,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.14,0.1780449381,0.126,-0.15,0.19589793260000002,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.15,0.1860107524
2020-08-12 11:00:00,0.066,-0.25,0.25856527220000003,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.25,0.3023243292,0.076,-0.26,0.27088004730000004,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.26,0.30528675040000003
2020-08-12 11:30:00,0.116,-0.17,0.2058057336,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.17,0.2080865205,0.116,-0.18,0.214140141,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.18,0.2163330765
2020-08-12 12:00:00,0.146,-0.17,0.2240892679,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.17,0.19235384060000002,0.146,-0.18,0.2317671245,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.18,0.201246118
2020-08-12 12:30:00,0.106,-0.23,0.2532508638,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.23,0.2641968963,0.116,-0.24,0.2665633133,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.24,0.26832815730000004
2020-08-12 13:00:00,0.136,-0.14,0.19518196640000002,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.14,0.1720465053,0.136,-0.15,0.2024746898,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.15,0.1802775638
2020-08-12 13:30:00,0.146,-0.14,0.2022770377,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.14,0.1664331698,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975
2020-08-12 14:00:00,0.176,-0.21,0.274,0.23600000000000002,0.0,0.23600000000000002,-0.06,-0.21,0.2184032967,0.176,-0.21,0.274,0.23600000000000002,0.0,0.23600000000000002,-0.06,-0.21,0.2184032967
2020-08-12 14:30:00,0.334,-0.08,0.3434472303,0.234,0.0,0.234,0.1,-0.08,0.1280624847,0.34400000000000003,-0.09,0.355578402,0.234,0.0,0.234,0.11,-0.09,0.14212670400000002
2020-08-12 15:00:00,0.3185,-0.08,0.3283934378,0.2285,0.0,0.2285,0.09,-0.08,0.12041594580000001,0.3285,-0.09,0.3406057105,0.2285,0.0,0.2285,0.1,-0.09,0.13453624050000001
2020-08-12 15:30:00,0.3195,0.0,0.3195,0.2295,0.0,0.2295,0.09,0.0,0.09,0.3295,-0.08,0.3390726323,0.2295,0.0,0.2295,0.1,-0.08,0.1280624847
2020-08-12 16:00:00,0.3195,-0.19,0.3717260416,0.2295,0.0,0.2295,0.09,-0.19,0.2102379604,0.3295,-0.13,0.3542178002,0.2295,0.0,0.2295,0.1,-0.13,0.1640121947
2020-08-12 16:30:00,0.3075,-0.18,0.3563092056,0.2275,0.0,0.2275,0.08,-0.18,0.19697715600000001,0.3075,-0.17,0.35136341590000003,0.2275,0.0,0.2275,0.08,-0.17,0.1878829423
2020-08-12 17:00:00,0.315,0.39,0.501323249,0.225,0.0,0.225,0.09,0.39,0.4002499219,0.315,-0.30000000000000004,0.435,0.225,0.0,0.225,0.09,-0.30000000000000004,0.3132091953
2020-08-12 17:30:00,0.366,0.0,0.366,0.226,0.0,0.226,0.14,0.0,0.14,0.366,0.0,0.366,0.226,0.0,0.226,0.14,0.0,0.14
2020-08-12 18:00:00,0.3655,0.0,0.3655,0.2255,0.0,0.2255,0.14,0.0,0.14,0.3655,0.0,0.3655,0.2255,0.0,0.2255,0.14,0.0,0.14
2020-08-12 18:30:00,0.35850000000000004,0.0,0.35850000000000004,0.2285,0.0,0.2285,0.13,0.0,0.13,0.3685,0.0,0.3685,0.2285,0.0,0.2285,0.14,0.0,0.14
2020-08-12 19:00:00,0.361,0.0,0.361,0.231,0.0,0.231,0.13,0.0,0.13,0.361,0.0,0.361,0.231,0.0,0.231,0.13,0.0,0.13
2020-08-12 19:30:00,0.366,0.0,0.366,0.23600000000000002,0.0,0.23600000000000002,0.13,0.0,0.13,0.376,0.0,0.376,0.23600000000000002,0.0,0.23600000000000002,0.14,0.0,0.14
2020-08-12 20:00:00,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-08-12 20:30:00,0.366,-0.09,0.3769031706,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.09,0.158113883,0.376,-0.08,0.3844164409,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.08,0.161245155
2020-08-12 21:00:00,0.5015000000000001,-0.178,0.5321524688,0.28150000000000003,-0.058,0.2874130303,0.22,-0.12,0.2505992817,0.5115000000000001,-0.178,0.541586789,0.28150000000000003,-0.058,0.2874130303,0.23,-0.12,0.2594224354
2020-08-12 21:30:00,0.752,-0.341,0.825702731,0.382,-0.151,0.410761488,0.37,-0.19,0.4159326869,0.762,-0.35100000000000003,0.8389547068000001,0.382,-0.151,0.410761488,0.38,-0.2,0.4294182111
2020-08-12 22:00:00,0.555,-0.2975,0.6297072733,0.28500000000000003,-0.0975,0.30121628440000003,0.27,-0.2,0.3360059523,0.5650000000000001,-0.2775,0.6294690223,0.28500000000000003,-0.0975,0.30121628440000003,0.28,-0.18,0.3328663395
2020-08-12 22:30:00,0.366,-0.37,0.5204382768,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.37,0.392173431,0.376,-0.38,0.5345802091,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.38,0.4049691346
2020-08-12 23:00:00,0.326,-0.33,0.4638706716,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.33,0.34205262750000004,0.336,-0.35000000000000003,0.4851762566,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.35000000000000003,0.3640054945
2020-08-12 23:30:00,0.336,-0.33,0.4709522269,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.33,0.344818793,0.34600000000000003,-0.35000000000000003,0.4921544473,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.35000000000000003,0.36687872660000004
2020-08-13 00:00:00,0.106,-0.25,0.271543735,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.25,0.2817800561,0.106,-0.26,0.280777492,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.26,0.2906888371
2020-08-13 00:30:00,0.136,-0.26,0.293421199,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.26,0.2785677655,0.136,-0.27,0.3023177137,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.27,0.28792360100000003
2020-08-13 01:00:00,0.34500000000000003,-0.1515,0.3767986863,0.245,-0.021500000000000002,0.2459415581,0.1,-0.13,0.1640121947,0.34500000000000003,-0.1615,0.3809294554,0.245,-0.021500000000000002,0.2459415581,0.1,-0.14,0.1720465053
2020-08-13 01:30:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-08-13 02:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-08-13 02:30:00,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-08-13 03:00:00,0.366,0.13,0.38840185380000003,0.23600000000000002,0.0,0.23600000000000002,0.13,0.13,0.1838477631,0.366,-0.16,0.3994446144,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.16,0.20615528130000002
2020-08-13 03:30:00,0.366,0.38,0.5275945413,0.23600000000000002,0.0,0.23600000000000002,0.13,0.38,0.4016217126,0.316,-0.5,0.5914862636,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.5,0.506359556
2020-08-13 04:00:00,0.356,0.4,0.5354773571,0.23600000000000002,0.0,0.23600000000000002,0.12,0.4,0.4176122604,0.316,-0.48,0.5746790409,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.48,0.4866210024
2020-08-13 04:30:00,0.366,0.39,0.5348420328,0.23600000000000002,0.0,0.23600000000000002,0.13,0.39,0.4110960958,0.316,-0.48,0.5746790409,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.48,0.4866210024
2020-08-13 05:00:00,0.356,0.4,0.5354773571,0.23600000000000002,0.0,0.23600000000000002,0.12,0.4,0.4176122604,0.316,-0.46,0.5580824312,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.46,0.4669047012
2020-08-13 05:30:00,0.356,0.4,0.5354773571,0.23600000000000002,0.0,0.23600000000000002,0.12,0.4,0.4176122604,0.316,-0.47000000000000003,0.5663532467,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.47000000000000003,0.47675989760000004
2020-08-13 06:00:00,0.34600000000000003,0.37,0.5065727983,0.23600000000000002,0.0,0.23600000000000002,0.11,0.37,0.3860051813,0.316,-0.51,0.5999633322,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.51,0.51623638
2020-08-13 06:30:00,0.336,0.32,0.464,0.23600000000000002,0.0,0.23600000000000002,0.1,0.32,0.3352610923,0.136,-0.56,0.5762777108,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.56,0.5688585061
2020-08-13 07:00:00,0.23600000000000002,0.28,0.3661912069,0.23600000000000002,0.0,0.23600000000000002,0.0,0.28,0.28,0.146,-0.6000000000000001,0.6175078947,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.6000000000000001,0.6067124525
2020-08-13 07:30:00,0.146,0.17,0.2240892679,0.23600000000000002,0.0,0.23600000000000002,-0.09,0.17,0.19235384060000002,0.146,-0.47000000000000003,0.4921544473,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.47000000000000003,0.47853944460000003
2020-08-13 08:00:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-08-13 08:30:00,0.146,-0.17,0.2240892679,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.17,0.19235384060000002,0.156,-0.18,0.2381931989,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.18,0.19697715600000001
2020-08-13 09:00:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-08-13 09:30:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-08-13 10:00:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-08-13 10:30:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-08-13 11:00:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-08-13 11:30:00,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-08-13 12:00:00,0.23600000000000002,-0.16,0.2851245342,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.16,0.16,0.23600000000000002,-0.17,0.29085391520000003,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.17,0.17
2020-08-13 12:30:00,0.316,0.01,0.31615818830000003,0.23600000000000002,0.0,0.23600000000000002,0.08,0.01,0.0806225775,0.156,-0.30000000000000004,0.3381360673,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.30000000000000004,0.3104834939
2020-08-13 13:00:00,0.316,0.16,0.35419768490000003,0.23600000000000002,0.0,0.23600000000000002,0.08,0.16,0.1788854382,0.23600000000000002,-0.4,0.4644308345,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.4,0.4
2020-08-13 13:30:00,0.156,-0.13,0.2030664916,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.13,0.15264337520000001,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155
2020-08-13 14:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-08-13 14:30:00,0.136,-0.09,0.1630828011,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.09,0.13453624050000001,0.156,-0.09,0.1800999722,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.09,0.12041594580000001
2020-08-13 15:00:00,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-08-13 15:30:00,0.23600000000000002,-0.15,0.279635477,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.15,0.15,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975
2020-08-13 16:00:00,0.156,-0.11,0.19088216260000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.11,0.1360147051,0.156,-0.11,0.19088216260000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.11,0.1360147051
2020-08-13 16:30:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2020-08-13 17:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-13 17:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-08-13 18:00:00,0.316,-0.11,0.3345982666,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.11,0.1360147051,0.326,-0.13,0.3509643857,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.13,0.158113883
2020-08-13 18:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001
2020-08-13 19:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-08-13 19:30:00,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847
2020-08-13 20:00:00,0.326,-0.13,0.3509643857,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.13,0.158113883,0.326,-0.14,0.3547900788,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.14,0.1664331698
2020-08-13 20:30:00,0.336,-0.14,0.364,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.14,0.1720465053,0.34600000000000003,-0.15,0.37711536700000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.15,0.1860107524
2020-08-13 21:00:00,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423
2020-08-13 21:30:00,0.316,-0.12,0.33801775100000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.12,0.14422205100000002,0.316,-0.14,0.3456240732,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.14,0.161245155
2020-08-13 22:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-08-13 22:30:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-08-13 23:00:00,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-08-13 23:30:00,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001
2020-08-14 00:00:00,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-08-14 00:30:00,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001
2020-08-14 01:00:00,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1,0.336,0.0,0.336,0.23600000000000002,0.0,0.23600000000000002,0.1,0.0,0.1
2020-08-14 01:30:00,0.356,0.44,0.5659823319,0.23600000000000002,0.0,0.23600000000000002,0.12,0.44,0.45607017,0.336,-0.5,0.6024084993000001,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.5,0.5099019514
2020-08-14 02:00:00,0.376,0.44,0.5787711119,0.23600000000000002,0.0,0.23600000000000002,0.14,0.44,0.4617358552,0.316,-0.5,0.5914862636,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.5,0.506359556
2020-08-14 02:30:00,0.376,0.44,0.5787711119,0.23600000000000002,0.0,0.23600000000000002,0.14,0.44,0.4617358552,0.316,-0.5,0.5914862636,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.5,0.506359556
2020-08-14 03:00:00,0.376,0.44,0.5787711119,0.23600000000000002,0.0,0.23600000000000002,0.14,0.44,0.4617358552,0.316,-0.5,0.5914862636,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.5,0.506359556
2020-08-14 03:30:00,0.376,0.41000000000000003,0.5563056714,0.23600000000000002,0.0,0.23600000000000002,0.14,0.41000000000000003,0.4332435804,0.336,-0.51,0.6107339846000001,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.51,0.5197114584
2020-08-14 04:00:00,0.356,0.0,0.356,0.23600000000000002,0.0,0.23600000000000002,0.12,0.0,0.12,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-08-14 04:30:00,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-08-14 05:00:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
2020-08-14 05:30:00,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11,0.34600000000000003,0.0,0.34600000000000003,0.23600000000000002,0.0,0.23600000000000002,0.11,0.0,0.11
