Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-08-14 06:00:00,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-08-14 06:30:00,0.316,-0.17,0.35882586310000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.17,0.1878829423,0.316,-0.17,0.35882586310000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.17,0.1878829423
2020-08-14 07:00:00,0.316,-0.2,0.3739732611,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.2,0.2154065923,0.326,-0.21,0.38778344470000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.21,0.2284731932
2020-08-14 07:30:00,0.316,-0.2,0.3739732611,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.2,0.2154065923,0.326,-0.13,0.3509643857,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.13,0.158113883
2020-08-14 08:00:00,0.316,0.35000000000000003,0.4715463922,0.23600000000000002,0.0,0.23600000000000002,0.08,0.35000000000000003,0.3590264614,0.316,-0.39,0.501952189,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.39,0.3981205847
2020-08-14 08:30:00,0.316,-0.18,0.3636701802,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.18,0.19697715600000001,0.316,-0.19,0.3687221176,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.19,0.20615528130000002
2020-08-14 09:00:00,0.156,-0.2,0.2536454218,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.2,0.2154065923,0.156,-0.21,0.2616027523,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.21,0.22472205050000002
2020-08-14 09:30:00,0.156,-0.19,0.2458373446,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.19,0.20615528130000002,0.156,-0.2,0.2536454218,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.2,0.2154065923
2020-08-14 10:00:00,0.316,-0.17,0.35882586310000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.17,0.1878829423,0.316,-0.18,0.3636701802,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.18,0.19697715600000001
2020-08-14 10:30:00,0.316,-0.12,0.33801775100000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.12,0.14422205100000002,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-14 11:00:00,0.296,-0.18,0.34643325480000003,0.23600000000000002,0.0,0.23600000000000002,0.06,-0.18,0.1897366596,0.306,-0.19,0.3601888394,0.23600000000000002,0.0,0.23600000000000002,0.07,-0.19,0.2024845673
2020-08-14 11:30:00,0.23600000000000002,-0.19,0.3029785471,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.19,0.19,0.23600000000000002,-0.2,0.3093477008,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.2,0.2
2020-08-14 12:00:00,0.306,-0.17,0.3500514248,0.23600000000000002,0.0,0.23600000000000002,0.07,-0.17,0.1838477631,0.316,-0.17,0.35882586310000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.17,0.1878829423
2020-08-14 12:30:00,0.23600000000000002,-0.22,0.3226391173,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.22,0.22,0.23600000000000002,-0.23,0.32953907200000004,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.23,0.23
2020-08-14 13:00:00,-0.064,-0.30000000000000004,0.3067507131,0.23600000000000002,0.0,0.23600000000000002,-0.30000000000000004,-0.30000000000000004,0.4242640687,-0.084,-0.31,0.3211790778,0.23600000000000002,0.0,0.23600000000000002,-0.32,-0.31,0.4455333882
2020-08-14 13:30:00,-0.20400000000000001,-0.39,0.4401317984,0.23600000000000002,0.0,0.23600000000000002,-0.44,-0.39,0.5879625838,-0.20400000000000001,-0.4,0.4490167035,0.23600000000000002,0.0,0.23600000000000002,-0.44,-0.4,0.5946427499
2020-08-14 14:00:00,0.066,-0.21,0.2201272359,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.21,0.27018512170000003,0.076,-0.22,0.23275738440000002,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.22,0.2720294102
2020-08-14 14:30:00,0.08600000000000001,0.17,0.1905150913,0.23600000000000002,0.0,0.23600000000000002,-0.15,0.17,0.226715681,0.026000000000000002,-0.66,0.6605119227,0.23600000000000002,0.0,0.23600000000000002,-0.21,-0.66,0.6926037828
2020-08-14 15:00:00,-0.004,-0.19,0.1900421006,0.23600000000000002,0.0,0.23600000000000002,-0.24,-0.19,0.3061045573,-0.014,-0.49,0.49019995920000003,0.23600000000000002,0.0,0.23600000000000002,-0.25,-0.49,0.5500909016000001
2020-08-14 15:30:00,-0.014,-0.32,0.3203061036,0.23600000000000002,0.0,0.23600000000000002,-0.25,-0.32,0.4060788101,-0.014,-0.33,0.3302968362,0.23600000000000002,0.0,0.23600000000000002,-0.25,-0.33,0.4140048309
2020-08-14 16:00:00,0.266,-0.14,0.3005927478,0.23600000000000002,0.0,0.23600000000000002,0.03,-0.14,0.1431782106,0.28600000000000003,-0.15,0.3229489124,0.23600000000000002,0.0,0.23600000000000002,0.05,-0.15,0.158113883
2020-08-14 16:30:00,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002,0.34600000000000003,-0.1,0.3601610751,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.1,0.1486606875
2020-08-14 17:00:00,0.366,-0.12,0.3851700923,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.12,0.1769180601,0.376,-0.09,0.3866212617,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.09,0.1664331698
2020-08-14 17:30:00,0.376,-0.14,0.4012181452,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.14,0.1979898987,0.386,-0.14,0.4106044325,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.14,0.2051828453
2020-08-14 18:00:00,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14
2020-08-14 18:30:00,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14
2020-08-14 19:00:00,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14
2020-08-14 19:30:00,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155
2020-08-14 20:00:00,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155
2020-08-14 20:30:00,0.136,-0.14,0.19518196640000002,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.14,0.1720465053,0.146,-0.16,0.2166010157,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.16,0.1835755975
2020-08-14 21:00:00,0.126,-0.14,0.1883507367,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.14,0.1780449381,0.136,-0.16,0.209990476,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.16,0.1886796226
2020-08-14 21:30:00,0.126,-0.14,0.1883507367,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.14,0.1780449381,0.136,-0.16,0.209990476,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.16,0.1886796226
2020-08-14 22:00:00,0.136,-0.12,0.1813725448,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.12,0.1562049935,0.196,-0.13,0.2351935373,0.23600000000000002,0.0,0.23600000000000002,-0.04,-0.13,0.1360147051
2020-08-14 22:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-14 23:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-14 23:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 00:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 00:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 01:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 01:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 02:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 02:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 03:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 03:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 04:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 04:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 05:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 05:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 06:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-08-15 06:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-08-15 07:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002
2020-08-15 07:30:00,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001
2020-08-15 08:00:00,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001
2020-08-15 08:30:00,0.34550000000000003,-0.09,0.35702976070000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.09,0.14212670400000002,0.34550000000000003,-0.09,0.35702976070000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.09,0.14212670400000002
2020-08-15 09:00:00,0.366,-0.09,0.3769031706,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.09,0.158113883,0.376,-0.09,0.3866212617,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.09,0.1664331698
2020-08-15 09:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.366,-0.09,0.3769031706,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.09,0.158113883
2020-08-15 10:00:00,0.356,-0.1,0.369778312,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.1,0.1562049935,0.366,-0.08,0.3746411616,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.08,0.15264337520000001
2020-08-15 10:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-08-15 11:00:00,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-08-15 11:30:00,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-08-15 12:00:00,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001
2020-08-15 12:30:00,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206,0.3255,-0.09,0.337713266,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.09,0.1272792206
2020-08-15 13:00:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-08-15 13:30:00,0.17550000000000002,-0.2,0.2660831637,0.23550000000000001,0.0,0.23550000000000001,-0.06,-0.2,0.2088061302,0.20550000000000002,-0.16,0.2604424121,0.23550000000000001,0.0,0.23550000000000001,-0.03,-0.16,0.16278820600000002
2020-08-15 14:00:00,0.046,-0.23,0.2345548976,0.23600000000000002,0.0,0.23600000000000002,-0.19,-0.23,0.2983286778,0.056,-0.24,0.2464467488,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.24,0.30000000000000004
2020-08-15 14:30:00,0.08600000000000001,-0.24,0.25494313090000004,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.24,0.283019434,0.08600000000000001,-0.26,0.27385397570000003,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.26,0.30016662040000003
2020-08-15 15:00:00,0.076,-0.25,0.2612967661,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.25,0.29681644160000004,0.076,-0.27,0.2804924241,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.27,0.31384709650000003
2020-08-15 15:30:00,0.096,-0.24,0.2584879107,0.23600000000000002,0.0,0.23600000000000002,-0.14,-0.24,0.2778488798,0.106,-0.25,0.271543735,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.25,0.2817800561
2020-08-15 16:00:00,0.246,-0.15,0.2881249729,0.23600000000000002,0.0,0.23600000000000002,0.01,-0.15,0.1503329638,0.256,-0.16,0.3018873962,0.23600000000000002,0.0,0.23600000000000002,0.02,-0.16,0.161245155
2020-08-15 16:30:00,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-08-15 17:00:00,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002
2020-08-15 17:30:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,-0.09,0.34784479300000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.09,0.13453624050000001
2020-08-15 18:00:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-08-15 18:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847
2020-08-15 19:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-08-15 19:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 20:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 20:30:00,0.316,-0.1,0.3314453198,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.1,0.1280624847,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 21:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 21:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-15 22:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 22:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 23:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-15 23:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-16 00:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-16 00:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 01:00:00,0.316,-0.14,0.3456240732,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.14,0.161245155,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 01:30:00,0.316,-0.35000000000000003,0.4715463922,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.35000000000000003,0.3590264614,0.316,-0.01,0.31615818830000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.01,0.0806225775
2020-08-16 02:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-16 02:30:00,0.28600000000000003,-0.31,0.4217771924,0.23600000000000002,0.0,0.23600000000000002,0.05,-0.31,0.3140063694,0.296,-0.26,0.39397461850000004,0.23600000000000002,0.0,0.23600000000000002,0.06,-0.26,0.2668332813
2020-08-16 03:00:00,0.046,-0.21,0.2149790687,0.23600000000000002,0.0,0.23600000000000002,-0.19,-0.21,0.2831960452,0.046,-0.22,0.2247576473,0.23600000000000002,0.0,0.23600000000000002,-0.19,-0.22,0.2906888371
2020-08-16 03:30:00,0.056,-0.2,0.2076920798,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.2,0.2690724809,0.056,-0.21,0.21733844570000002,0.23600000000000002,0.0,0.23600000000000002,-0.18,-0.21,0.2765863337
2020-08-16 04:00:00,0.036000000000000004,-0.2,0.2032141727,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.2,0.28284271250000004,0.036000000000000004,-0.21,0.21306337090000002,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.21,0.29
2020-08-16 04:30:00,0.036000000000000004,-0.21,0.21306337090000002,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.21,0.29,0.036000000000000004,-0.22,0.22292599670000002,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.22,0.2973213749
2020-08-16 05:00:00,0.036000000000000004,-0.21,0.21306337090000002,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.21,0.29,0.036000000000000004,-0.22,0.22292599670000002,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.22,0.2973213749
2020-08-16 05:30:00,0.036000000000000004,-0.2,0.2032141727,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.2,0.28284271250000004,0.046,-0.21,0.2149790687,0.23600000000000002,0.0,0.23600000000000002,-0.19,-0.21,0.2831960452
2020-08-16 06:00:00,0.126,-0.19,0.22798245550000001,0.23600000000000002,0.0,0.23600000000000002,-0.11,-0.19,0.21954498400000003,0.146,-0.18,0.2317671245,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.18,0.201246118
2020-08-16 06:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-08-16 07:00:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 07:30:00,0.34600000000000003,-0.09,0.35751363610000003,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.09,0.14212670400000002,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051
2020-08-16 08:00:00,0.356,-0.1,0.369778312,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.1,0.1562049935,0.356,-0.11,0.3726070316,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.11,0.16278820600000002
2020-08-16 08:30:00,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-08-16 09:00:00,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206,0.326,-0.1,0.34099266850000004,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.1,0.13453624050000001
2020-08-16 09:30:00,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001,0.316,-0.09,0.32856658380000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.09,0.12041594580000001
2020-08-16 10:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 10:30:00,0.3165,-0.08,0.326454055,0.23650000000000002,0.0,0.23650000000000002,0.08,-0.08,0.11313708500000001,0.3165,-0.08,0.326454055,0.23650000000000002,0.0,0.23650000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 11:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 11:30:00,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001
2020-08-16 12:00:00,0.326,-0.15,0.35885373060000003,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.15,0.1749285568,0.336,-0.16,0.37215050720000004,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.16,0.1886796226
2020-08-16 12:30:00,0.166,-0.19,0.2523014071,0.23600000000000002,0.0,0.23600000000000002,-0.07,-0.19,0.2024845673,0.246,-0.2,0.3170425839,0.23600000000000002,0.0,0.23600000000000002,0.01,-0.2,0.2002498439
2020-08-16 13:00:00,0.336,-0.19,0.386,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.19,0.2147091055,0.34600000000000003,-0.2,0.3996448423,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.2,0.2282542442
2020-08-16 13:30:00,0.336,-0.19,0.386,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.19,0.2147091055,0.336,-0.2,0.3910191811,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.2,0.2236067977
2020-08-16 14:00:00,0.156,-0.18,0.2381931989,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.18,0.19697715600000001,0.23600000000000002,-0.19,0.3029785471,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.19,0.19
2020-08-16 14:30:00,0.316,-0.19,0.3687221176,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.19,0.20615528130000002,0.316,-0.2,0.3739732611,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.2,0.2154065923
2020-08-16 15:00:00,0.34650000000000003,-0.17,0.38595627990000003,0.23650000000000002,0.0,0.23650000000000002,0.11,-0.17,0.2024845673,0.35650000000000004,-0.17,0.39495854210000003,0.23650000000000002,0.0,0.23650000000000002,0.12,-0.17,0.2080865205
2020-08-16 15:30:00,0.23600000000000002,-0.21,0.315905049,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.21,0.21,0.23600000000000002,-0.21,0.315905049,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.21,0.21
2020-08-16 16:00:00,0.23600000000000002,-0.18,0.2968097033,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.18,0.18,0.23600000000000002,-0.19,0.3029785471,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.19,0.19
2020-08-16 16:30:00,0.156,-0.17,0.2307292786,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.17,0.1878829423,0.166,-0.17,0.2376047138,0.23600000000000002,0.0,0.23600000000000002,-0.07,-0.17,0.1838477631
2020-08-16 17:00:00,0.23600000000000002,-0.18,0.2968097033,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.18,0.18,0.23600000000000002,-0.19,0.3029785471,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.19,0.19
2020-08-16 17:30:00,0.326,-0.14,0.3547900788,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.14,0.1664331698,0.336,-0.14,0.364,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.14,0.1720465053
2020-08-16 18:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 18:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-08-16 19:00:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-08-16 19:30:00,0.326,0.0,0.326,0.23600000000000002,0.0,0.23600000000000002,0.09,0.0,0.09,0.326,-0.09,0.3381952099,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.09,0.1272792206
2020-08-16 20:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 20:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 21:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 21:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 22:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-16 22:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-16 23:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-16 23:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-17 00:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-17 00:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-17 01:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-17 01:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-17 02:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-17 02:30:00,0.336,0.42,0.5378624359,0.23600000000000002,0.0,0.23600000000000002,0.1,0.42,0.4317406629,0.316,-0.52,0.6084866473,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.52,0.5261178575000001
2020-08-17 03:00:00,0.336,0.42,0.5378624359,0.23600000000000002,0.0,0.23600000000000002,0.1,0.42,0.4317406629,0.23600000000000002,-0.51,0.5619572938,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.51,0.51
2020-08-17 03:30:00,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15
2020-08-17 04:00:00,0.146,-0.13,0.19548913010000002,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.13,0.158113883,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155
2020-08-17 04:30:00,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14,0.23600000000000002,-0.14,0.2744011662,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.14,0.14
2020-08-17 05:00:00,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155,0.156,-0.14,0.2096091601,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.14,0.161245155
2020-08-17 05:30:00,0.156,-0.15,0.21641626560000002,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.15,0.17,0.156,-0.16,0.2234636436,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.16,0.1788854382
2020-08-17 06:00:00,0.146,-0.14,0.2022770377,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.14,0.1664331698,0.146,-0.15,0.2093227174,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.15,0.1749285568
2020-08-17 06:30:00,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15,0.156,-0.13,0.2030664916,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.13,0.15264337520000001
2020-08-17 07:00:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2020-08-17 07:30:00,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2020-08-17 08:00:00,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08
2020-08-17 08:30:00,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08
2020-08-17 09:00:00,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08,0.3155,-0.12,0.3375503666,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.12,0.14422205100000002
2020-08-17 09:30:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0.0,0.23550000000000001,0.0,0.0,0.0,0.3155,-0.16,0.3537516784,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.16,0.1788854382
2020-08-17 10:00:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0.0,0.23550000000000001,0.0,0.0,0.0,0.3155,-0.18,0.363235805,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.18,0.19697715600000001
2020-08-17 10:30:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0.0,0.23550000000000001,0.0,0.0,0.0,0.3155,-0.16,0.3537516784,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.16,0.1788854382
2020-08-17 11:00:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0.0,0.23550000000000001,0.0,0.0,0.0,0.3155,-0.16,0.3537516784,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.16,0.1788854382
2020-08-17 11:30:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0.0,0.23550000000000001,0.0,0.0,0.0,0.34550000000000003,-0.2,0.3992120364,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.2,0.2282542442
2020-08-17 12:00:00,0.23550000000000001,-0.003,0.23551910750000002,0.23550000000000001,-0.003,0.23551910750000002,0.0,0.0,0.0,0.4555,-0.263,0.5259745716,0.23550000000000001,-0.003,0.23551910750000002,0.22,-0.26,0.34058772730000003
2020-08-17 12:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.426,-0.32,0.5328001502,0.23600000000000002,0.0,0.23600000000000002,0.19,-0.32,0.3721558813
2020-08-17 13:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.276,-0.4,0.4859794234,0.23600000000000002,0.0,0.23600000000000002,0.04,-0.4,0.4019950248
2020-08-17 13:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.34600000000000003,-0.39,0.5213597606,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.39,0.4052159918
2020-08-17 14:00:00,0.24,-0.0325,0.2421905242,0.24,-0.0325,0.2421905242,0.0,0.0,0.0,0.46,-0.4425,0.6382838318,0.24,-0.0325,0.2421905242,0.22,-0.41000000000000003,0.46529560500000006
2020-08-17 14:30:00,0.23950000000000002,-0.027,0.2410171156,0.23950000000000002,-0.027,0.2410171156,0.0,0.0,0.0,0.3395,-0.517,0.6185056588,0.23950000000000002,-0.027,0.2410171156,0.1,-0.49,0.50009999
2020-08-17 15:00:00,0.23750000000000002,-0.0125,0.2378287199,0.23750000000000002,-0.0125,0.2378287199,0.0,0.0,0.0,0.3675,-0.4425,0.5752064847,0.23750000000000002,-0.0125,0.2378287199,0.13,-0.43,0.4492215489
2020-08-17 15:30:00,0.23850000000000002,-0.0275,0.24008019490000002,0.23850000000000002,-0.0275,0.24008019490000002,0.0,0.0,0.0,0.3885,-0.48750000000000004,0.623368671,0.23850000000000002,-0.0275,0.24008019490000002,0.15,-0.46,0.4838388161
2020-08-17 16:00:00,0.24,-0.029500000000000002,0.24180622410000002,0.24,-0.029500000000000002,0.24180622410000002,0.0,0.0,0.0,0.43,-0.4595,0.6293172888,0.24,-0.029500000000000002,0.24180622410000002,0.19,-0.43,0.4701063709
2020-08-17 16:30:00,0.23850000000000002,-0.0195,0.239295842,0.23850000000000002,-0.0195,0.239295842,0.0,0.0,0.0,0.42850000000000005,-0.4395,0.6138179698,0.23850000000000002,-0.0195,0.239295842,0.19,-0.42,0.46097722290000004
2020-08-17 17:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.436,-0.29,0.523637279,0.23600000000000002,0.0,0.23600000000000002,0.2,-0.29,0.3522782991
2020-08-17 17:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.426,-0.23,0.4841239511,0.23600000000000002,0.0,0.23600000000000002,0.19,-0.23,0.2983286778
2020-08-17 18:00:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0.0,0.23650000000000002,0.0,0.0,0.0,0.5765,-0.24,0.6244615681,0.23650000000000002,0.0,0.23650000000000002,0.34,-0.24,0.4161730409
2020-08-17 18:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.516,-0.22,0.5609420647000001,0.23600000000000002,0.0,0.23600000000000002,0.28,-0.22,0.3560898763
2020-08-17 19:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.516,-0.2,0.5534040116,0.23600000000000002,0.0,0.23600000000000002,0.28,-0.2,0.34409301070000003
2020-08-17 19:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.496,-0.18,0.5276514001,0.23600000000000002,0.0,0.23600000000000002,0.26,-0.18,0.316227766
2020-08-17 20:00:00,0.23650000000000002,-0.003,0.2365190267,0.23650000000000002,-0.003,0.2365190267,0.0,0.0,0.0,0.5365,-0.203,0.5736211729,0.23650000000000002,-0.003,0.2365190267,0.30000000000000004,-0.2,0.3605551275
2020-08-17 20:30:00,0.23800000000000002,-0.0165,0.23857126820000002,0.23800000000000002,-0.0165,0.23857126820000002,0.0,0.0,0.0,0.588,-0.24650000000000002,0.6375784265000001,0.23800000000000002,-0.0165,0.23857126820000002,0.35000000000000003,-0.23,0.41880783180000003
2020-08-17 21:00:00,0.23950000000000002,-0.0105,0.2397300565,0.23950000000000002,-0.0105,0.2397300565,0.0,0.0,0.0,0.5395,-0.2505,0.5948197206,0.23950000000000002,-0.0105,0.2397300565,0.30000000000000004,-0.24,0.3841874542
2020-08-17 21:30:00,0.23600000000000002,-0.0005,0.23600052970000002,0.23600000000000002,-0.0005,0.23600052970000002,0.0,0.0,0.0,0.516,-0.24050000000000002,0.5692945196,0.23600000000000002,-0.0005,0.23600052970000002,0.28,-0.24,0.36878177830000003
2020-08-17 22:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.456,-0.18,0.49024075720000004,0.23600000000000002,0.0,0.23600000000000002,0.22,-0.18,0.2842534081
2020-08-17 22:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.376,-0.14,0.4012181452,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.14,0.1979898987
2020-08-17 23:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.396,-0.11,0.4109939172,0.23600000000000002,0.0,0.23600000000000002,0.16,-0.11,0.19416487840000002
2020-08-17 23:30:00,0.23800000000000002,-0.01,0.23820999140000002,0.23800000000000002,-0.01,0.23820999140000002,0.0,0.0,0.0,0.518,-0.2,0.5552693040000001,0.23800000000000002,-0.01,0.23820999140000002,0.28,-0.19,0.3383784863
2020-08-18 00:00:00,0.33,-0.1345,0.3563569138,0.33,-0.1345,0.3563569138,0.0,0.0,0.0,0.96,-0.48450000000000004,1.075332623,0.33,-0.1345,0.3563569138,0.63,-0.35000000000000003,0.7206941099
2020-08-18 00:30:00,0.3135,-0.1325,0.3403505546,0.3135,-0.1325,0.3403505546,0.0,0.0,0.0,0.9035000000000001,-0.47250000000000003,1.0195923205,0.3135,-0.1325,0.3403505546,0.59,-0.34,0.6809552114
2020-08-18 01:00:00,0.27,-0.1135,0.29288607,0.27,-0.1135,0.29288607,0.0,0.0,0.0,0.76,-0.42350000000000004,0.8700300282000001,0.27,-0.1135,0.29288607,0.49,-0.31,0.5798275606000001
2020-08-18 01:30:00,0.337,-0.14100000000000001,0.3653080892,0.337,-0.14100000000000001,0.3653080892,0.0,0.0,0.0,0.987,-0.511,1.1114360081,0.337,-0.14100000000000001,0.3653080892,0.65,-0.37,0.7479304781
2020-08-18 02:00:00,0.3845,-0.1615,0.41704016590000004,0.3845,-0.1615,0.41704016590000004,0.0,0.0,0.0,1.1745,-0.5815,1.3105695327,0.3845,-0.1615,0.41704016590000004,0.79,-0.42,0.8947066558000001
2020-08-18 02:30:00,0.3805,-0.162,0.4135507829,0.3805,-0.162,0.4135507829,0.0,0.0,0.0,1.1505,-0.582,1.2893309311,0.3805,-0.162,0.4135507829,0.77,-0.42,0.877097486
2020-08-18 03:00:00,0.386,-0.162,0.4186167699,0.386,-0.162,0.4186167699,0.0,0.0,0.0,1.146,-0.612,1.2991766624,0.386,-0.162,0.4186167699,0.76,-0.45,0.8832326987
2020-08-18 03:30:00,0.3785,-0.1615,0.4115148843,0.3785,-0.1615,0.4115148843,0.0,0.0,0.0,0.9585,-0.7315,1.2057423025,0.3785,-0.1615,0.4115148843,0.58,-0.5700000000000001,0.8132035416000001
2020-08-18 04:00:00,0.34400000000000003,-0.14650000000000002,0.3738960417,0.34400000000000003,-0.14650000000000002,0.3738960417,0.0,0.0,0.0,0.834,-0.6765,1.0738753419,0.34400000000000003,-0.14650000000000002,0.3738960417,0.49,-0.53,0.7218032973
2020-08-18 04:30:00,0.3315,-0.136,0.3583130614,0.3315,-0.136,0.3583130614,0.0,0.0,0.0,0.8815000000000001,-0.5760000000000001,1.0530043922,0.3315,-0.136,0.3583130614,0.55,-0.44,0.7043436661
2020-08-18 05:00:00,0.323,-0.1325,0.3491206811,0.323,-0.1325,0.3491206811,0.0,0.0,0.0,0.773,-0.6125,0.9862480672,0.323,-0.1325,0.3491206811,0.45,-0.48,0.657951366
2020-08-18 05:30:00,0.325,-0.134,0.35154089380000003,0.325,-0.134,0.35154089380000003,0.0,0.0,0.0,0.615,-0.704,0.9347946299000001,0.325,-0.134,0.35154089380000003,0.29,-0.5700000000000001,0.6395310782
2020-08-18 06:00:00,0.29550000000000004,-0.11800000000000001,0.3181890162,0.29550000000000004,-0.11800000000000001,0.3181890162,0.0,0.0,0.0,0.5055000000000001,-0.658,0.8297555363,0.29550000000000004,-0.11800000000000001,0.3181890162,0.21,-0.54,0.5793962375
2020-08-18 06:30:00,0.243,-0.0485,0.2477927561,0.243,-0.0485,0.2477927561,0.0,0.0,0.0,0.353,-0.5385,0.6438876067,0.243,-0.0485,0.2477927561,0.11,-0.49,0.5021951812000001
2020-08-18 07:00:00,0.2765,-0.0675,0.284619922,0.2765,-0.0675,0.284619922,0.0,0.0,0.0,0.2265,-0.8275,0.8579385176000001,0.2765,-0.0675,0.284619922,-0.05,-0.76,0.7616429610000001
2020-08-18 07:30:00,0.23550000000000001,-0.002,0.23550849240000002,0.23550000000000001,-0.002,0.23550849240000002,0.0,0.0,0.0,-0.5045000000000001,-0.932,1.0597850018,0.23550000000000001,-0.002,0.23550849240000002,-0.74,-0.93,1.1884864324
2020-08-18 08:00:00,0.273,-0.1015,0.29125804710000003,0.273,-0.1015,0.29125804710000003,0.0,0.0,0.0,0.523,-0.5715,0.7746878404,0.273,-0.1015,0.29125804710000003,0.25,-0.47000000000000003,0.5323532662
2020-08-18 08:30:00,0.23850000000000002,-0.0155,0.2390031381,0.23850000000000002,-0.0155,0.2390031381,0.0,0.0,0.0,0.3685,-0.4055,0.5479256336,0.23850000000000002,-0.0155,0.2390031381,0.13,-0.39,0.4110960958
2020-08-18 09:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.356,-0.35000000000000003,0.4992354154,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.35000000000000003,0.37
2020-08-18 09:30:00,0.281,-0.1155,0.30381120780000004,0.281,-0.1155,0.30381120780000004,0.0,0.0,0.0,0.611,-0.5155000000000001,0.7994130659,0.281,-0.1155,0.30381120780000004,0.33,-0.4,0.5185556865000001
2020-08-18 10:00:00,0.352,-0.1985,0.40411168010000004,0.352,-0.1985,0.40411168010000004,0.0,0.0,0.0,0.762,-0.8985000000000001,1.1781113063,0.352,-0.1985,0.40411168010000004,0.41000000000000003,-0.7000000000000001,0.8112336285
2020-08-18 10:30:00,0.34850000000000003,-0.1635,0.384947399,0.34850000000000003,-0.1635,0.384947399,0.0,0.0,0.0,0.8085,-0.6435000000000001,1.0333269086,0.34850000000000003,-0.1635,0.384947399,0.46,-0.48,0.6648308055000001
2020-08-18 11:00:00,0.28300000000000003,-0.1295,0.3112221875,0.28300000000000003,-0.1295,0.3112221875,0.0,0.0,0.0,0.543,-0.6895,0.8776441477,0.28300000000000003,-0.1295,0.3112221875,0.26,-0.56,0.6174139616000001
2020-08-18 11:30:00,0.2715,-0.1155,0.29504660650000003,0.2715,-0.1155,0.29504660650000003,0.0,0.0,0.0,0.5215000000000001,-0.6455000000000001,0.8298388398000001,0.2715,-0.1155,0.29504660650000003,0.25,-0.53,0.586003413
2020-08-18 12:00:00,0.3135,-0.1285,0.3388133705,0.3135,-0.1285,0.3388133705,0.0,0.0,0.0,0.6735,-0.6585000000000001,0.9419259525,0.3135,-0.1285,0.3388133705,0.36,-0.53,0.6407027392
2020-08-18 12:30:00,0.3085,-0.128,0.3340003743,0.3085,-0.128,0.3340003743,0.0,0.0,0.0,0.6185,-0.678,0.9177288543000001,0.3085,-0.128,0.3340003743,0.31,-0.55,0.6313477647
2020-08-18 13:00:00,0.28450000000000003,-0.106,0.3036054183,0.28450000000000003,-0.106,0.3036054183,0.0,0.0,0.0,0.5545,-0.556,0.7852427968,0.28450000000000003,-0.106,0.3036054183,0.27,-0.45,0.5247856705
2020-08-18 13:30:00,0.28350000000000003,-0.107,0.3030202138,0.28350000000000003,-0.107,0.3030202138,0.0,0.0,0.0,0.6635,-0.427,0.7890255066,0.28350000000000003,-0.107,0.3030202138,0.38,-0.32,0.4967896939
2020-08-18 14:00:00,0.2675,-0.097,0.2845439333,0.2675,-0.097,0.2845439333,0.0,0.0,0.0,0.47750000000000004,-0.5670000000000001,0.7412794682,0.2675,-0.097,0.2845439333,0.21,-0.47000000000000003,0.514781507
2020-08-18 14:30:00,0.24650000000000002,-0.065,0.2549259696,0.24650000000000002,-0.065,0.2549259696,0.0,0.0,0.0,0.35650000000000004,-0.5750000000000001,0.6765480397,0.24650000000000002,-0.065,0.2549259696,0.11,-0.51,0.5217278984
2020-08-18 15:00:00,0.23650000000000002,-0.0115,0.2367794332,0.23650000000000002,-0.0115,0.2367794332,0.0,0.0,0.0,0.3865,-0.4015,0.5573010856,0.23650000000000002,-0.0115,0.2367794332,0.15,-0.39,0.4178516483
2020-08-18 15:30:00,0.23700000000000002,-0.0115,0.23727884440000002,0.23700000000000002,-0.0115,0.23727884440000002,0.0,0.0,0.0,0.367,-0.47150000000000003,0.5974958159,0.23700000000000002,-0.0115,0.23727884440000002,0.13,-0.46,0.4780167361
2020-08-18 16:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.41600000000000004,-0.35000000000000003,0.5436506231,0.23600000000000002,0.0,0.23600000000000002,0.18,-0.35000000000000003,0.3935733731
2020-08-18 16:30:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0.0,0.23650000000000002,0.0,0.0,0.0,0.3965,-0.30000000000000004,0.49720443480000004,0.23650000000000002,0.0,0.23650000000000002,0.16,-0.30000000000000004,0.34
2020-08-18 17:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.466,-0.28,0.5436506231,0.23600000000000002,0.0,0.23600000000000002,0.23,-0.28,0.36235341860000003
2020-08-18 17:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.426,-0.21,0.4749484183,0.23600000000000002,0.0,0.23600000000000002,0.19,-0.21,0.2831960452
2020-08-18 18:00:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0.0,0.23650000000000002,0.0,0.0,0.0,0.4565,-0.18,0.4907058691,0.23650000000000002,0.0,0.23650000000000002,0.22,-0.18,0.2842534081
2020-08-18 18:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.456,-0.18,0.49024075720000004,0.23600000000000002,0.0,0.23600000000000002,0.22,-0.18,0.2842534081
2020-08-18 19:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.456,-0.18,0.49024075720000004,0.23600000000000002,0.0,0.23600000000000002,0.22,-0.18,0.2842534081
2020-08-18 19:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.096,-0.39,0.4016416313,0.23600000000000002,0.0,0.23600000000000002,-0.14,-0.39,0.41436698710000003
2020-08-18 20:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.034,-0.48,0.48120266,0.23600000000000002,0.0,0.23600000000000002,-0.27,-0.48,0.5507267925
2020-08-18 20:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.054,-0.48,0.4830279495,0.23600000000000002,0.0,0.23600000000000002,-0.29,-0.48,0.5608029957
2020-08-18 21:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.10400000000000001,-0.48,0.4911374553,0.23600000000000002,0.0,0.23600000000000002,-0.34,-0.48,0.5882176468
