Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-08-18 21:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.14400000000000002,-0.44,0.46296436150000003,0.23600000000000002,0.0,0.23600000000000002,-0.38,-0.44,0.5813776741000001
2020-08-18 22:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.164,-0.44,0.46957001610000004,0.23600000000000002,0.0,0.23600000000000002,-0.4,-0.44,0.5946427499
2020-08-18 22:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.356,-0.15,0.3863107557,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.15,0.1920937271
2020-08-18 23:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.396,-0.14,0.4200190472,0.23600000000000002,0.0,0.23600000000000002,0.16,-0.14,0.2126029163
2020-08-18 23:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.376,-0.09,0.3866212617,0.23600000000000002,0.0,0.23600000000000002,0.14,-0.09,0.1664331698
2020-08-19 00:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.396,-0.14,0.4200190472,0.23600000000000002,0.0,0.23600000000000002,0.16,-0.14,0.2126029163
2020-08-19 00:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.386,-0.12,0.4042227109,0.23600000000000002,0.0,0.23600000000000002,0.15,-0.12,0.1920937271
2020-08-19 01:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.406,-0.12,0.4233627286,0.23600000000000002,0.0,0.23600000000000002,0.17,-0.12,0.2080865205
2020-08-19 01:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.41600000000000004,-0.14,0.4389259619,0.23600000000000002,0.0,0.23600000000000002,0.18,-0.14,0.22803508500000003
2020-08-19 02:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.41600000000000004,-0.12,0.4329618921,0.23600000000000002,0.0,0.23600000000000002,0.18,-0.12,0.2163330765
2020-08-19 02:30:00,0.23750000000000002,-0.014,0.2379122737,0.23750000000000002,-0.014,0.2379122737,0.0,0.0,0.0,0.5875,-0.20400000000000001,0.6219101623000001,0.23750000000000002,-0.014,0.2379122737,0.35000000000000003,-0.19,0.39824615500000005
2020-08-19 03:00:00,0.23850000000000002,-0.024,0.2397045056,0.23850000000000002,-0.024,0.2397045056,0.0,0.0,0.0,0.6185,-0.224,0.6578132334,0.23850000000000002,-0.024,0.2397045056,0.38,-0.2,0.4294182111
2020-08-19 03:30:00,0.24,-0.021500000000000002,0.24096109640000002,0.24,-0.021500000000000002,0.24096109640000002,0.0,0.0,0.0,0.59,-0.24150000000000002,0.6375125489,0.24,-0.021500000000000002,0.24096109640000002,0.35000000000000003,-0.22,0.4134005322
2020-08-19 04:00:00,0.28250000000000003,-0.1,0.2996769094,0.28250000000000003,-0.1,0.2996769094,0.0,0.0,0.0,0.7825000000000001,-0.4,0.8788095641,0.28250000000000003,-0.1,0.2996769094,0.5,-0.30000000000000004,0.5830951895
2020-08-19 04:30:00,0.3345,-0.148,0.36577896330000004,0.3345,-0.148,0.36577896330000004,0.0,0.0,0.0,0.9945,-0.498,1.1122204143,0.3345,-0.148,0.36577896330000004,0.66,-0.35000000000000003,0.7470609078
2020-08-19 05:00:00,0.273,-0.07100000000000001,0.2820815485,0.273,-0.07100000000000001,0.2820815485,0.0,0.0,0.0,0.41300000000000003,-0.731,0.8396010958000001,0.273,-0.07100000000000001,0.2820815485,0.14,-0.66,0.6746851117
2020-08-19 05:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.036000000000000004,-0.96,0.9606747629000001,0.23600000000000002,0.0,0.23600000000000002,-0.2,-0.96,0.9806120538
2020-08-19 06:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.136,-0.89,0.9003310502,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.89,0.8956003573
2020-08-19 06:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.184,-0.9500000000000001,0.9676548972000001,0.23600000000000002,0.0,0.23600000000000002,-0.42,-0.9500000000000001,1.038701112
2020-08-19 07:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.14400000000000002,-1.05,1.059828288,0.23600000000000002,0.0,0.23600000000000002,-0.38,-1.05,1.1166467660000001
2020-08-19 07:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.10400000000000001,-1.1,1.1049054258,0.23600000000000002,0.0,0.23600000000000002,-0.34,-1.1,1.1513470372
2020-08-19 08:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,-0.034,-1.07,1.0705400506,0.23600000000000002,0.0,0.23600000000000002,-0.27,-1.07,1.1035397591
2020-08-19 08:30:00,0.3645,-0.14750000000000002,0.3932130466,0.3645,-0.14750000000000002,0.3932130466,0.0,0.0,0.0,0.7745000000000001,-0.8875000000000001,1.177924658,0.3645,-0.14750000000000002,0.3932130466,0.41000000000000003,-0.74,0.8459905437
2020-08-19 09:00:00,0.3735,-0.1825,0.41570241760000004,0.3735,-0.1825,0.41570241760000004,0.0,0.0,0.0,0.8935000000000001,-0.8725,1.2488388607,0.3735,-0.1825,0.41570241760000004,0.52,-0.6900000000000001,0.8640023148
2020-08-19 09:30:00,0.35650000000000004,-0.1865,0.4023363021,0.35650000000000004,-0.1865,0.4023363021,0.0,0.0,0.0,0.9365,-0.7665000000000001,1.2101877953,0.35650000000000004,-0.1865,0.4023363021,0.58,-0.58,0.8202438662
2020-08-19 10:00:00,0.373,-0.1845,0.4161360955,0.373,-0.1845,0.4161360955,0.0,0.0,0.0,0.9430000000000001,-0.8245,1.2526169606,0.373,-0.1845,0.4161360955,0.5700000000000001,-0.64,0.8570297544000001
2020-08-19 10:30:00,0.3825,-0.17400000000000002,0.4202169083,0.3825,-0.17400000000000002,0.4202169083,0.0,0.0,0.0,1.0125,-0.744,1.2564602062999999,0.3825,-0.17400000000000002,0.4202169083,0.63,-0.5700000000000001,0.8495881355
2020-08-19 11:00:00,0.386,-0.169,0.4213751298,0.386,-0.169,0.4213751298,0.0,0.0,0.0,0.996,-0.789,1.2706443247,0.386,-0.169,0.4213751298,0.61,-0.62,0.8697700846
2020-08-19 11:30:00,0.3855,-0.17400000000000002,0.42294946510000003,0.3855,-0.17400000000000002,0.42294946510000003,0.0,0.0,0.0,0.9855,-0.834,1.2910330166000001,0.3855,-0.17400000000000002,0.42294946510000003,0.6000000000000001,-0.66,0.8919641248
2020-08-19 12:00:00,0.374,-0.17250000000000001,0.4118643587,0.374,-0.17250000000000001,0.4118643587,0.0,0.0,0.0,0.9540000000000001,-0.8025,1.246644396,0.374,-0.17250000000000001,0.4118643587,0.58,-0.63,0.8563293759
2020-08-19 12:30:00,0.3865,-0.1705,0.4224363857,0.3865,-0.1705,0.4224363857,0.0,0.0,0.0,0.9665,-0.8005,1.2549591627,0.3865,-0.1705,0.4224363857,0.58,-0.63,0.8563293759
2020-08-19 13:00:00,0.3965,-0.1705,0.4316045644,0.3965,-0.1705,0.4316045644,0.0,0.0,0.0,0.9665,-0.7605000000000001,1.2298302728000001,0.3965,-0.1705,0.4316045644,0.5700000000000001,-0.59,0.8203657721000001
2020-08-19 13:30:00,0.3835,-0.167,0.4182836956,0.3835,-0.167,0.4182836956,0.0,0.0,0.0,0.9335,-0.667,1.1473060838,0.3835,-0.167,0.4182836956,0.55,-0.5,0.7433034374
2020-08-19 14:00:00,0.34900000000000003,-0.1585,0.38330568740000004,0.34900000000000003,-0.1585,0.38330568740000004,0.0,0.0,0.0,0.789,-0.7085,1.0604212606,0.34900000000000003,-0.1585,0.38330568740000004,0.44,-0.55,0.7043436661
2020-08-19 14:30:00,0.3655,-0.17550000000000002,0.40545098350000003,0.3655,-0.17550000000000002,0.40545098350000003,0.0,0.0,0.0,0.8155,-0.7555000000000001,1.1116746377,0.3655,-0.17550000000000002,0.40545098350000003,0.45,-0.58,0.7340980861
2020-08-19 15:00:00,0.3865,-0.17300000000000001,0.4234515911,0.3865,-0.17300000000000001,0.4234515911,0.0,0.0,0.0,0.8865000000000001,-0.793,1.1894247559,0.3865,-0.17300000000000001,0.4234515911,0.5,-0.62,0.7964923101
2020-08-19 15:30:00,0.293,-0.112,0.313676585,0.293,-0.112,0.313676585,0.0,0.0,0.0,0.583,-0.592,0.8308748402,0.293,-0.112,0.313676585,0.29,-0.48,0.5608029957
2020-08-19 16:00:00,0.241,-0.030500000000000003,0.2429223127,0.241,-0.030500000000000003,0.2429223127,0.0,0.0,0.0,0.41100000000000003,-0.48050000000000004,0.6322983868000001,0.241,-0.030500000000000003,0.2429223127,0.17,-0.45,0.48104053880000003
2020-08-19 16:30:00,0.2995,-0.105,0.3173724153,0.2995,-0.105,0.3173724153,0.0,0.0,0.0,0.6395000000000001,-0.605,0.8803324656,0.2995,-0.105,0.3173724153,0.34,-0.5,0.6046486583
2020-08-19 17:00:00,0.341,-0.14450000000000002,0.3703528723,0.341,-0.14450000000000002,0.3703528723,0.0,0.0,0.0,0.871,-0.5445,1.0271909511,0.341,-0.14450000000000002,0.3703528723,0.53,-0.4,0.664003012
2020-08-19 17:30:00,0.3645,-0.155,0.3960874272,0.3645,-0.155,0.3960874272,0.0,0.0,0.0,1.0245,-0.535,1.1557790663,0.3645,-0.155,0.3960874272,0.66,-0.38,0.7615773106
2020-08-19 18:00:00,0.27,-0.059000000000000004,0.2763711273,0.27,-0.059000000000000004,0.2763711273,0.0,0.0,0.0,0.59,-0.529,0.7924272837,0.27,-0.059000000000000004,0.2763711273,0.32,-0.47000000000000003,0.568594759
2020-08-19 18:30:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0.0,0.23650000000000002,0.0,0.0,0.0,0.1265,-0.6000000000000001,0.6131902233000001,0.23650000000000002,0.0,0.23650000000000002,-0.11,-0.6000000000000001,0.61
2020-08-19 19:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.41600000000000004,-0.62,0.746629761,0.23600000000000002,0.0,0.23600000000000002,0.18,-0.62,0.6456004957
2020-08-19 19:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.156,-0.58,0.6006130202000001,0.23600000000000002,0.0,0.23600000000000002,-0.08,-0.58,0.5854912467
2020-08-19 20:00:00,0.337,-0.11750000000000001,0.3568966937,0.337,-0.11750000000000001,0.3568966937,0.0,0.0,0.0,0.917,-0.5875,1.0890570463,0.337,-0.11750000000000001,0.3568966937,0.58,-0.47000000000000003,0.7465252842
2020-08-19 20:30:00,0.37,-0.1665,0.4057366757,0.37,-0.1665,0.4057366757,0.0,0.0,0.0,1.09,-0.5865,1.2377731012,0.37,-0.1665,0.4057366757,0.72,-0.42,0.8335466394000001
2020-08-19 21:00:00,0.376,-0.1645,0.4104098561,0.376,-0.1645,0.4104098561,0.0,0.0,0.0,1.156,-0.5945,1.299910093,0.376,-0.1645,0.4104098561,0.78,-0.43,0.8906739022
2020-08-19 21:30:00,0.3795,-0.1645,0.4136187858,0.3795,-0.1645,0.4136187858,0.0,0.0,0.0,1.1695,-0.5945,1.3119300667,0.3795,-0.1645,0.4136187858,0.79,-0.43,0.8994442729000001
2020-08-19 22:00:00,0.3795,-0.1645,0.4136187858,0.3795,-0.1645,0.4136187858,0.0,0.0,0.0,1.2095,-0.6145,1.3566504708,0.3795,-0.1645,0.4136187858,0.8300000000000001,-0.45,0.9441398202
2020-08-19 22:30:00,0.381,-0.1625,0.414206772,0.381,-0.1625,0.414206772,0.0,0.0,0.0,1.171,-0.5725,1.3034558872,0.381,-0.1625,0.414206772,0.79,-0.41000000000000003,0.890056178
2020-08-19 23:00:00,0.385,-0.161,0.4173080397,0.385,-0.161,0.4173080397,0.0,0.0,0.0,1.175,-0.5710000000000001,1.3063942743,0.385,-0.161,0.4173080397,0.79,-0.41000000000000003,0.890056178
2020-08-19 23:30:00,0.385,-0.159,0.4165405142,0.385,-0.159,0.4165405142,0.0,0.0,0.0,1.245,-0.589,1.3772966275,0.385,-0.159,0.4165405142,0.86,-0.43,0.9615092303
2020-08-20 00:00:00,0.383,-0.1605,0.4152700928,0.383,-0.1605,0.4152700928,0.0,0.0,0.0,1.2429999999999999,-0.6005,1.3804525526,0.383,-0.1605,0.4152700928,0.86,-0.44,0.9660227741
2020-08-20 00:30:00,0.38,-0.161,0.41269964870000003,0.38,-0.161,0.41269964870000003,0.0,0.0,0.0,1.22,-0.601,1.3600003676,0.38,-0.161,0.41269964870000003,0.84,-0.44,0.9482615673
2020-08-20 01:00:00,0.383,-0.1625,0.41604717280000003,0.383,-0.1625,0.41604717280000003,0.0,0.0,0.0,1.223,-0.6025,1.363354411,0.383,-0.1625,0.41604717280000003,0.84,-0.44,0.9482615673
2020-08-20 01:30:00,0.3835,-0.1625,0.4165075029,0.3835,-0.1625,0.4165075029,0.0,0.0,0.0,1.2235,-0.6025,1.3638029550000001,0.3835,-0.1625,0.4165075029,0.84,-0.44,0.9482615673
2020-08-20 02:00:00,0.386,-0.159,0.41746496860000004,0.386,-0.159,0.41746496860000004,0.0,0.0,0.0,1.226,-0.5690000000000001,1.3516053418,0.386,-0.159,0.41746496860000004,0.84,-0.41000000000000003,0.9347192092000001
2020-08-20 02:30:00,0.3855,-0.16,0.4173850141,0.3855,-0.16,0.4173850141,0.0,0.0,0.0,1.2255,-0.58,1.3558208768,0.3855,-0.16,0.4173850141,0.84,-0.42,0.9391485505
2020-08-20 03:00:00,0.386,-0.16,0.41784686190000003,0.386,-0.16,0.41784686190000003,0.0,0.0,0.0,1.206,-0.5700000000000001,1.3339175387,0.386,-0.16,0.41784686190000003,0.8200000000000001,-0.41000000000000003,0.9167878708
2020-08-20 03:30:00,0.387,-0.1585,0.418200012,0.387,-0.1585,0.418200012,0.0,0.0,0.0,1.177,-0.5485,1.2985304194,0.387,-0.1585,0.418200012,0.79,-0.39,0.8810221337
2020-08-20 04:00:00,0.385,-0.16,0.4169232543,0.385,-0.16,0.4169232543,0.0,0.0,0.0,1.175,-0.56,1.3016239856,0.385,-0.16,0.4169232543,0.79,-0.4,0.8854942123
2020-08-20 04:30:00,0.383,-0.1645,0.4168324004,0.383,-0.1645,0.4168324004,0.0,0.0,0.0,1.173,-0.5745,1.3061314061,0.383,-0.1645,0.4168324004,0.79,-0.41000000000000003,0.890056178
2020-08-20 05:00:00,0.3825,-0.164,0.4161757441,0.3825,-0.164,0.4161757441,0.0,0.0,0.0,1.1925,-0.584,1.3278223714,0.3825,-0.164,0.4161757441,0.81,-0.42,0.9124143795
2020-08-20 05:30:00,0.3785,-0.1665,0.4135027207,0.3785,-0.1665,0.4135027207,0.0,0.0,0.0,1.1785,-0.5965,1.3208612720000001,0.3785,-0.1665,0.4135027207,0.8,-0.43,0.9082400564
2020-08-20 06:00:00,0.379,-0.1675,0.41436366880000003,0.379,-0.1675,0.41436366880000003,0.0,0.0,0.0,1.139,-0.6275000000000001,1.3004142609,0.379,-0.1675,0.41436366880000003,0.76,-0.46,0.8883692926000001
2020-08-20 06:30:00,0.372,-0.1665,0.4075613451,0.372,-0.1665,0.4075613451,0.0,0.0,0.0,1.092,-0.6365000000000001,1.2639605413,0.372,-0.1665,0.4075613451,0.72,-0.47000000000000003,0.8598255637000001
2020-08-20 07:00:00,0.3725,-0.163,0.4066020782,0.3725,-0.163,0.4066020782,0.0,0.0,0.0,1.0525,-0.593,1.208058463,0.3725,-0.163,0.4066020782,0.68,-0.43,0.8045495634000001
2020-08-20 07:30:00,0.3775,-0.163,0.4111876092,0.3775,-0.163,0.4111876092,0.0,0.0,0.0,1.0575,-0.583,1.2075575556,0.3775,-0.163,0.4111876092,0.68,-0.42,0.7992496481
2020-08-20 08:00:00,0.393,-0.167,0.42701053850000004,0.393,-0.167,0.42701053850000004,0.0,0.0,0.0,1.083,-0.627,1.2514064088,0.393,-0.167,0.42701053850000004,0.6900000000000001,-0.46,0.8292767934
2020-08-20 08:30:00,0.3955,-0.1675,0.42950727580000003,0.3955,-0.1675,0.42950727580000003,0.0,0.0,0.0,1.0255,-0.6975,1.2402243749,0.3955,-0.1675,0.42950727580000003,0.63,-0.53,0.8232860985
2020-08-20 09:00:00,0.397,-0.17500000000000002,0.4338594242,0.397,-0.17500000000000002,0.4338594242,0.0,0.0,0.0,0.977,-0.8250000000000001,1.2787314026,0.397,-0.17500000000000002,0.4338594242,0.58,-0.65,0.871148667
2020-08-20 09:30:00,0.3925,-0.17650000000000002,0.4303585714,0.3925,-0.17650000000000002,0.4303585714,0.0,0.0,0.0,0.9525,-0.8265,1.2610941678,0.3925,-0.17650000000000002,0.4303585714,0.56,-0.65,0.8579627032
2020-08-20 10:00:00,0.394,-0.177,0.4319317076,0.394,-0.177,0.4319317076,0.0,0.0,0.0,0.9540000000000001,-0.837,1.2691276532,0.394,-0.177,0.4319317076,0.56,-0.66,0.8655634003
2020-08-20 10:30:00,0.404,-0.178,0.44147480110000004,0.404,-0.178,0.44147480110000004,0.0,0.0,0.0,1.044,-0.718,1.2670674804,0.404,-0.178,0.44147480110000004,0.64,-0.54,0.8373768566
2020-08-20 11:00:00,0.40900000000000003,-0.181,0.4472605505,0.40900000000000003,-0.181,0.4472605505,0.0,0.0,0.0,0.999,-0.851,1.312326941,0.40900000000000003,-0.181,0.4472605505,0.59,-0.67,0.8927485648
2020-08-20 11:30:00,0.41350000000000003,-0.18150000000000002,0.45158000400000003,0.41350000000000003,-0.18150000000000002,0.45158000400000003,0.0,0.0,0.0,1.0135,-0.8415,1.3173095688,0.41350000000000003,-0.18150000000000002,0.45158000400000003,0.6000000000000001,-0.66,0.8919641248
2020-08-20 12:00:00,0.3995,-0.17650000000000002,0.43675221810000003,0.3995,-0.17650000000000002,0.43675221810000003,0.0,0.0,0.0,0.9395,-0.8465,1.2646036929,0.3995,-0.17650000000000002,0.43675221810000003,0.54,-0.67,0.8605230967
2020-08-20 12:30:00,0.4295,-0.1695,0.4617363967,0.4295,-0.1695,0.4617363967,0.0,0.0,0.0,1.0495,-0.8095,1.3254208766,0.4295,-0.1695,0.4617363967,0.62,-0.64,0.8910667764
2020-08-20 13:00:00,0.429,-0.171,0.461824642,0.429,-0.171,0.461824642,0.0,0.0,0.0,1.099,-0.721,1.314397961,0.429,-0.171,0.461824642,0.67,-0.55,0.8668333173
2020-08-20 13:30:00,0.41650000000000004,-0.1705,0.4500472197,0.41650000000000004,-0.1705,0.4500472197,0.0,0.0,0.0,1.0165,-0.7205,1.2459504404,0.41650000000000004,-0.1705,0.4500472197,0.6000000000000001,-0.55,0.8139410298
2020-08-20 14:00:00,0.673,-0.491,0.8330726259000001,0.403,-0.171,0.43777848280000004,0.27,-0.32,0.4186884283,0.723,-0.531,0.8970451494,0.403,-0.171,0.43777848280000004,0.32,-0.36,0.48166378320000003
2020-08-20 14:30:00,0.6805,-0.47850000000000004,0.8318909183000001,0.4005,-0.1685,0.4345025892,0.28,-0.31,0.4177319715,0.6805,-0.48850000000000005,0.8376828159,0.4005,-0.1685,0.4345025892,0.28,-0.32,0.4252058325
2020-08-20 15:00:00,0.6995,-0.481,0.8489176933,0.40950000000000003,-0.171,0.44376936580000004,0.29,-0.31,0.4244997055,0.6995,-0.491,0.8546234551,0.40950000000000003,-0.171,0.44376936580000004,0.29,-0.32,0.4318564576
2020-08-20 15:30:00,0.7135,-0.48550000000000004,0.8630136152000001,0.41350000000000003,-0.17550000000000002,0.44920207030000003,0.30000000000000004,-0.31,0.4313930922,0.7135,-0.4955,0.8686785942,0.41350000000000003,-0.17550000000000002,0.44920207030000003,0.30000000000000004,-0.32,0.438634244
2020-08-20 16:00:00,0.643,-0.48550000000000004,0.8057041951,0.393,-0.17550000000000002,0.43040591310000004,0.25,-0.31,0.39824615500000005,0.653,-0.4955,0.8197129071,0.393,-0.17550000000000002,0.43040591310000004,0.26,-0.32,0.41231056260000004
2020-08-20 16:30:00,0.647,-0.4645,0.7964730064000001,0.387,-0.17450000000000002,0.42452237870000004,0.26,-0.29,0.3894868419,0.647,-0.47450000000000003,0.8023460912,0.387,-0.17450000000000002,0.42452237870000004,0.26,-0.30000000000000004,0.3969886648
2020-08-20 17:00:00,0.7515000000000001,-0.41100000000000003,0.8565472842,0.4015,-0.171,0.4363980408,0.35000000000000003,-0.24,0.4243819035,0.7515000000000001,-0.421,0.8613903006,0.4015,-0.171,0.4363980408,0.35000000000000003,-0.25,0.43011626340000003
2020-08-20 17:30:00,0.7985,-0.242,0.8343657771,0.40850000000000003,-0.17200000000000001,0.4432338548,0.39,-0.07,0.39623225510000004,0.7885000000000001,-0.562,0.9682852111,0.40850000000000003,-0.17200000000000001,0.4432338548,0.38,-0.39,0.5445181356000001
2020-08-20 18:00:00,0.8055,-0.004,0.8055099317000001,0.3955,-0.17400000000000002,0.4320836146,0.41000000000000003,0.17,0.4438468204,0.7755000000000001,-0.774,1.0956624708,0.3955,-0.17400000000000002,0.4320836146,0.38,-0.6000000000000001,0.7102112362
2020-08-20 18:30:00,0.7995,-0.3675,0.8799184621,0.3995,-0.1675,0.43319337480000003,0.4,-0.2,0.4472135955,0.8095,-0.3775,0.8931945477000001,0.3995,-0.1675,0.43319337480000003,0.41000000000000003,-0.21,0.4606517123
2020-08-20 19:00:00,0.5185000000000001,-0.3665,0.6349523604,0.28850000000000003,-0.0565,0.2939804415,0.23,-0.31,0.3860051813,0.5185000000000001,-0.3765,0.6407764821,0.28850000000000003,-0.0565,0.2939804415,0.23,-0.32,0.3940812099
2020-08-20 19:30:00,0.426,-0.35000000000000003,0.5513401854000001,0.23600000000000002,0.0,0.23600000000000002,0.19,-0.35000000000000003,0.39824615500000005,0.436,-0.37,0.5718356407,0.23600000000000002,0.0,0.23600000000000002,0.2,-0.37,0.4205948169
2020-08-20 20:00:00,0.426,-0.35000000000000003,0.5513401854000001,0.23600000000000002,0.0,0.23600000000000002,0.19,-0.35000000000000003,0.39824615500000005,0.436,-0.37,0.5718356407,0.23600000000000002,0.0,0.23600000000000002,0.2,-0.37,0.4205948169
2020-08-20 20:30:00,0.5720000000000001,-0.353,0.672155488,0.302,-0.073,0.31069760220000003,0.27,-0.28,0.3889730068,0.582,-0.363,0.6859249230000001,0.302,-0.073,0.31069760220000003,0.28,-0.29,0.4031128874
2020-08-20 21:00:00,0.783,-0.362,0.8626314393000001,0.383,-0.162,0.4158521372,0.4,-0.2,0.4472135955,0.793,-0.372,0.8759183752,0.383,-0.162,0.4158521372,0.41000000000000003,-0.21,0.4606517123
2020-08-20 21:30:00,0.7805000000000001,-0.3635,0.8609950639,0.3805,-0.1635,0.41414067660000004,0.4,-0.2,0.4472135955,0.7905000000000001,-0.3735,0.8742954306,0.3805,-0.1635,0.41414067660000004,0.41000000000000003,-0.21,0.4606517123
2020-08-20 22:00:00,0.78,-0.3755,0.8656790687,0.38,-0.1655,0.4144758738,0.4,-0.21,0.4517742799,0.79,-0.3855,0.8790393905,0.38,-0.1655,0.4144758738,0.41000000000000003,-0.22,0.46529560500000006
2020-08-20 22:30:00,0.805,-0.3845,0.8921128012,0.385,-0.1645,0.4186708134,0.42,-0.22,0.4741307836,0.8150000000000001,-0.3845,0.9011466307,0.385,-0.1645,0.4186708134,0.43,-0.22,0.483011387
2020-08-20 23:00:00,0.8165,-0.383,0.9018654279,0.3865,-0.163,0.4194654336,0.43,-0.22,0.483011387,0.8265,-0.383,0.9109287843,0.3865,-0.163,0.4194654336,0.44,-0.22,0.491934955
2020-08-20 23:30:00,0.8165,-0.382,0.9014412072,0.3865,-0.162,0.41907785670000003,0.43,-0.22,0.483011387,0.8265,-0.382,0.9105087863,0.3865,-0.162,0.41907785670000003,0.44,-0.22,0.491934955
2020-08-21 00:00:00,0.8135,-0.3845,0.8997902533000001,0.3835,-0.1645,0.41729186430000004,0.43,-0.22,0.483011387,0.8235,-0.3945,0.9131169147,0.3835,-0.1645,0.41729186430000004,0.44,-0.23,0.4964876635
2020-08-21 00:30:00,0.8005,-0.3795,0.8859009538,0.3805,-0.1595,0.4125778714,0.42,-0.22,0.4741307836,0.8105,-0.3895,0.8992332845000001,0.3805,-0.1595,0.4125778714,0.43,-0.23,0.4876474136
2020-08-21 01:00:00,0.8170000000000001,-0.3805,0.9012598127,0.387,-0.1605,0.41896211050000004,0.43,-0.22,0.483011387,0.8270000000000001,-0.3905,0.9145595935,0.387,-0.1605,0.41896211050000004,0.44,-0.23,0.4964876635
2020-08-21 01:30:00,0.8175,-0.37,0.8973328535,0.3875,-0.16,0.4192329305,0.43,-0.21,0.47853944460000003,0.8275,-0.38,0.9105801722,0.3875,-0.16,0.4192329305,0.44,-0.22,0.491934955
2020-08-21 02:00:00,0.8160000000000001,-0.371,0.8963799418,0.386,-0.161,0.41823079750000003,0.43,-0.21,0.47853944460000003,0.8260000000000001,-0.381,0.9096356413000001,0.386,-0.161,0.41823079750000003,0.44,-0.22,0.491934955
2020-08-21 02:30:00,0.8165,-0.3705,0.8966284069,0.3865,-0.1605,0.4185002987,0.43,-0.21,0.47853944460000003,0.8165,-0.3805,0.900806583,0.3865,-0.1605,0.4185002987,0.43,-0.22,0.483011387
2020-08-21 03:00:00,0.8190000000000001,-0.371,0.8991117839,0.389,-0.161,0.4210011876,0.43,-0.21,0.47853944460000003,0.8290000000000001,-0.381,0.9123606743,0.389,-0.161,0.4210011876,0.44,-0.22,0.491934955
2020-08-21 03:30:00,0.8175,-0.3695,0.8971268026,0.3875,-0.1595,0.4190423606,0.43,-0.21,0.47853944460000003,0.8175,-0.3795,0.9012915732000001,0.3875,-0.1595,0.4190423606,0.43,-0.22,0.483011387
2020-08-21 04:00:00,0.8275,-0.009000000000000001,0.8275489412,0.3875,-0.159,0.41885230090000003,0.44,0.15,0.464865572,0.7975,-0.719,1.0737631256,0.3875,-0.159,0.41885230090000003,0.41000000000000003,-0.56,0.694046108
2020-08-21 04:30:00,0.837,0.06,0.8391477820000001,0.387,-0.16,0.4187708204,0.45,0.22,0.5008991915000001,0.797,-0.81,1.1363577782,0.387,-0.16,0.4187708204,0.41000000000000003,-0.65,0.7685050423
2020-08-21 05:00:00,0.837,0.06,0.8391477820000001,0.387,-0.16,0.4187708204,0.45,0.22,0.5008991915000001,0.797,-0.81,1.1363577782,0.387,-0.16,0.4187708204,0.41000000000000003,-0.65,0.7685050423
2020-08-21 05:30:00,0.8250000000000001,-0.12150000000000001,0.8338988248,0.385,-0.1615,0.41750119760000004,0.44,0.04,0.44181444070000003,0.795,-0.6315000000000001,1.0152917069,0.385,-0.1615,0.41750119760000004,0.41000000000000003,-0.47000000000000003,0.6236986452000001
2020-08-21 06:00:00,0.7755000000000001,-0.394,0.8698484063,0.3855,-0.164,0.4189346608,0.39,-0.23,0.45276925690000003,0.7855000000000001,-0.394,0.8787754264000001,0.3855,-0.164,0.4189346608,0.4,-0.23,0.4614108798
2020-08-21 06:30:00,0.7705000000000001,-0.394,0.8653936965000001,0.3805,-0.164,0.4143383279,0.39,-0.23,0.45276925690000003,0.7805000000000001,-0.394,0.8743090129000001,0.3805,-0.164,0.4143383279,0.4,-0.23,0.4614108798
2020-08-21 07:00:00,0.759,-0.3935,0.854940495,0.379,-0.1635,0.4127629465,0.38,-0.23,0.44418464630000004,0.769,-0.3935,0.8638305679,0.379,-0.1635,0.4127629465,0.39,-0.23,0.45276925690000003
2020-08-21 07:30:00,0.766,-0.3635,0.8478727794,0.386,-0.1635,0.4191995348,0.38,-0.2,0.4294182111,0.776,-0.41350000000000003,0.8792941772,0.386,-0.1635,0.4191995348,0.39,-0.25,0.4632493929
2020-08-21 08:00:00,0.7485,-0.394,0.8458653853,0.3885,-0.164,0.42169686980000004,0.36,-0.23,0.42720018730000003,0.7585000000000001,-0.404,0.8593824818,0.3885,-0.164,0.42169686980000004,0.37,-0.24,0.4410215414
2020-08-21 08:30:00,0.7195,-0.485,0.8677011294,0.3895,-0.165,0.4230073876,0.33,-0.32,0.45967379740000003,0.7295,-0.495,0.8815867796,0.3895,-0.165,0.4230073876,0.34,-0.33,0.47381430960000004
2020-08-21 09:00:00,0.716,-0.4965,0.8713026168,0.386,-0.1665,0.4203786983,0.33,-0.33,0.46669047560000004,0.726,-0.5065000000000001,0.8852221473,0.386,-0.1665,0.4203786983,0.34,-0.34,0.48083261120000004
2020-08-21 09:30:00,0.7585000000000001,-0.427,0.8704316458,0.3885,-0.167,0.4228726168,0.37,-0.26,0.4522167622,0.7685000000000001,-0.427,0.8791593997,0.3885,-0.167,0.4228726168,0.38,-0.26,0.46043457730000004
2020-08-21 10:00:00,0.7325,-0.48450000000000004,0.8782348775000001,0.3925,-0.17450000000000002,0.4295421982,0.34,-0.31,0.4601086828,0.7325,-0.5445,0.9127083324,0.3925,-0.17450000000000002,0.4295421982,0.34,-0.37,0.5024937811
2020-08-21 10:30:00,0.8025,-0.41000000000000003,0.9011693792000001,0.4025,-0.17,0.43692819780000003,0.4,-0.24,0.4664761516,0.8025,-0.42,0.9057628001,0.4025,-0.17,0.43692819780000003,0.4,-0.25,0.4716990566
2020-08-21 11:00:00,0.805,-0.431,0.9131188313,0.405,-0.171,0.4396202907,0.4,-0.26,0.47707441770000003,0.805,-0.441,0.9178812559,0.405,-0.171,0.4396202907,0.4,-0.27,0.4825971405
2020-08-21 11:30:00,0.7875000000000001,-0.47050000000000003,0.9173475350000001,0.40750000000000003,-0.18050000000000002,0.44568654900000004,0.38,-0.29,0.4780167361,0.7875000000000001,-0.49050000000000005,0.9277642481,0.40750000000000003,-0.18050000000000002,0.44568654900000004,0.38,-0.31,0.4904079934
2020-08-21 12:00:00,0.8225,-0.4585,0.9416626254,0.42250000000000004,-0.1685,0.4548609678,0.4,-0.29,0.4940647731,0.8225,-0.4685,0.9465719730000001,0.42250000000000004,-0.1685,0.4548609678,0.4,-0.30000000000000004,0.5
2020-08-21 12:30:00,0.786,-0.4475,0.9044624094,0.406,-0.1675,0.4391950022,0.38,-0.28,0.4720169488,0.786,-0.4675,0.9145229631,0.406,-0.1675,0.4391950022,0.38,-0.30000000000000004,0.48414873750000004
2020-08-21 13:00:00,0.7895000000000001,-0.449,0.9082462496,0.40950000000000003,-0.169,0.4430025395,0.38,-0.28,0.4720169488,0.7895000000000001,-0.46900000000000003,0.9182980181,0.40950000000000003,-0.169,0.4430025395,0.38,-0.30000000000000004,0.48414873750000004
2020-08-21 13:30:00,0.761,-0.42,0.8692071100000001,0.401,-0.17,0.43554678280000003,0.36,-0.25,0.43829214,0.771,-0.43,0.8828029225,0.401,-0.17,0.43554678280000003,0.37,-0.26,0.4522167622
2020-08-21 14:00:00,0.748,-0.4455,0.8706171662000001,0.398,-0.1655,0.4310385714,0.35000000000000003,-0.28,0.4482186966,0.748,-0.4555,0.8757763699000001,0.398,-0.1655,0.4310385714,0.35000000000000003,-0.29,0.45453272710000003
2020-08-21 14:30:00,0.747,-0.4485,0.8712985998,0.397,-0.1685,0.4312786222,0.35000000000000003,-0.28,0.4482186966,0.747,-0.4585,0.8764880205000001,0.397,-0.1685,0.4312786222,0.35000000000000003,-0.29,0.45453272710000003
2020-08-21 15:00:00,0.7755000000000001,-0.387,0.8667002077,0.3955,-0.167,0.4293125318,0.38,-0.22,0.43908996800000005,0.7855000000000001,-0.427,0.8940577442000001,0.3955,-0.167,0.4293125318,0.39,-0.26,0.4687216658
2020-08-21 15:30:00,0.799,-0.42050000000000004,0.902896035,0.399,-0.1705,0.4339023508,0.4,-0.25,0.4716990566,0.799,-0.42050000000000004,0.902896035,0.399,-0.1705,0.4339023508,0.4,-0.25,0.4716990566
2020-08-21 16:00:00,0.756,-0.483,0.8971203933,0.396,-0.17300000000000001,0.43214002360000003,0.36,-0.31,0.4750789408,0.756,-0.493,0.9025436278000001,0.396,-0.17300000000000001,0.43214002360000003,0.36,-0.32,0.48166378320000003
2020-08-21 16:30:00,0.7715000000000001,-0.432,0.8842150474,0.4015,-0.17200000000000001,0.4367908538,0.37,-0.26,0.4522167622,0.7815000000000001,-0.442,0.8978341996,0.4015,-0.17200000000000001,0.4367908538,0.38,-0.27,0.4661544808
2020-08-21 17:00:00,0.7965,-0.42250000000000004,0.901619931,0.3965,-0.17250000000000001,0.432398543,0.4,-0.25,0.4716990566,0.8065,-0.4325,0.9151494413000001,0.3965,-0.17250000000000001,0.432398543,0.41000000000000003,-0.26,0.48548944380000003
2020-08-21 17:30:00,0.8375,-0.396,0.9264028551000001,0.3975,-0.166,0.4307693698,0.44,-0.23,0.4964876635,0.8375,-0.406,0.93072136,0.3975,-0.166,0.4307693698,0.44,-0.24,0.5011985634
2020-08-21 18:00:00,0.8495,-0.3965,0.9374766664,0.3995,-0.1665,0.432807694,0.45,-0.23,0.5053711507,0.8595,-0.40650000000000003,0.950779943,0.3995,-0.1665,0.432807694,0.46,-0.24,0.5188448708
2020-08-21 18:30:00,0.8275,-0.397,0.9178045816,0.3875,-0.167,0.4219540852,0.44,-0.23,0.4964876635,0.8375,-0.40700000000000003,0.9311580156,0.3875,-0.167,0.4219540852,0.45,-0.24,0.51
2020-08-21 19:00:00,0.835,-0.3965,0.92435775,0.395,-0.1665,0.4286574973,0.44,-0.23,0.4964876635,0.845,-0.40650000000000003,0.9376925136,0.395,-0.1665,0.4286574973,0.45,-0.24,0.51
2020-08-21 19:30:00,0.8435,-0.276,0.8875067605,0.3935,-0.166,0.4270810813,0.45,-0.11,0.4632493929,0.8435,-0.526,0.9940665219,0.3935,-0.166,0.4270810813,0.45,-0.36,0.5762811814000001
2020-08-21 20:00:00,0.8270000000000001,0.0455,0.8282507169000001,0.377,-0.1645,0.41132620870000003,0.45,0.21,0.4965883607,0.777,-0.8245,1.1329294991,0.377,-0.1645,0.41132620870000003,0.4,-0.66,0.7717512553
2020-08-21 20:30:00,0.8320000000000001,0.044500000000000005,0.8331892042,0.382,-0.1655,0.4163102809,0.45,0.21,0.4965883607,0.782,-0.8355,1.1443706786,0.382,-0.1655,0.4163102809,0.4,-0.67,0.780320447
2020-08-21 21:00:00,0.8295,0.046,0.8307744881,0.3795,-0.164,0.4134201858,0.45,0.21,0.4965883607,0.7795000000000001,-0.8240000000000001,1.134282262,0.3795,-0.164,0.4134201858,0.4,-0.66,0.7717512553
2020-08-21 21:30:00,0.8180000000000001,0.0465,0.8193206027000001,0.378,-0.1635,0.41184493440000003,0.44,0.21,0.4875448697,0.768,-0.8235,1.1260445151,0.378,-0.1635,0.41184493440000003,0.39,-0.66,0.7666159404
2020-08-21 22:00:00,0.8205,0.0555,0.8223749145,0.3805,-0.1645,0.4145364881,0.44,0.22,0.491934955,0.7705000000000001,-0.8245,1.1284815018,0.3805,-0.1645,0.4145364881,0.39,-0.66,0.7666159404
2020-08-21 22:30:00,0.8140000000000001,0.0555,0.8158898516,0.374,-0.1645,0.40857832790000004,0.44,0.22,0.491934955,0.764,-0.8245,1.1240534907,0.374,-0.1645,0.40857832790000004,0.39,-0.66,0.7666159404
2020-08-21 23:00:00,0.7795000000000001,-0.383,0.8685097869,0.3695,-0.17300000000000001,0.4079941789,0.41000000000000003,-0.21,0.4606517123,0.7795000000000001,-0.423,0.8868761187,0.3695,-0.17300000000000001,0.4079941789,0.41000000000000003,-0.25,0.4802082881
2020-08-21 23:30:00,0.7835000000000001,-0.406,0.8824444742,0.3735,-0.176,0.4128901186,0.41000000000000003,-0.23,0.4701063709,0.7835000000000001,-0.41600000000000004,0.8870897643000001,0.3735,-0.176,0.4128901186,0.41000000000000003,-0.24,0.4750789408
2020-08-22 00:00:00,0.7765000000000001,-0.425,0.8851989889,0.3665,-0.185,0.4105450645,0.41000000000000003,-0.24,0.4750789408,0.7765000000000001,-0.435,0.8900433978000001,0.3665,-0.185,0.4105450645,0.41000000000000003,-0.25,0.4802082881
2020-08-22 00:30:00,0.79,-0.3875,0.8799183201,0.37,-0.1675,0.40614806410000004,0.42,-0.22,0.4741307836,0.79,-0.3975,0.8843677120000001,0.37,-0.1675,0.40614806410000004,0.42,-0.23,0.4788527958
2020-08-22 01:00:00,0.7745000000000001,-0.371,0.8587731074,0.3745,-0.161,0.40764107990000004,0.4,-0.21,0.4517742799,0.7845000000000001,-0.381,0.8721245611,0.3745,-0.161,0.40764107990000004,0.41000000000000003,-0.22,0.46529560500000006
2020-08-22 01:30:00,0.8130000000000001,-0.372,0.8940654338,0.383,-0.162,0.4158521372,0.43,-0.21,0.47853944460000003,0.8130000000000001,-0.382,0.8982722305,0.383,-0.162,0.4158521372,0.43,-0.22,0.483011387
2020-08-22 02:00:00,0.7815000000000001,-0.36,0.8604314325,0.3815,-0.16,0.4136934251,0.4,-0.2,0.4472135955,0.7815000000000001,-0.36,0.8604314325,0.3815,-0.16,0.4136934251,0.4,-0.2,0.4472135955
2020-08-22 02:30:00,0.806,-0.359,0.8823361038,0.386,-0.159,0.41746496860000004,0.42,-0.2,0.46518813400000003,0.806,-0.369,0.8864519163000001,0.386,-0.159,0.41746496860000004,0.42,-0.21,0.4695742753
2020-08-22 03:00:00,0.805,-0.3705,0.8861688609,0.385,-0.1605,0.4171153917,0.42,-0.21,0.4695742753,0.805,-0.3705,0.8861688609,0.385,-0.1605,0.4171153917,0.42,-0.21,0.4695742753
2020-08-22 03:30:00,0.7595000000000001,-0.35100000000000003,0.8366846778,0.3795,-0.161,0.4122393116,0.38,-0.19,0.4248529157,0.7695000000000001,-0.361,0.849971323,0.3795,-0.161,0.4122393116,0.39,-0.2,0.43829214
2020-08-22 04:00:00,0.632,-0.298,0.6987331393,0.332,-0.138,0.35953859320000003,0.30000000000000004,-0.16,0.34,0.642,-0.308,0.7120589863,0.332,-0.138,0.35953859320000003,0.31,-0.17,0.3535533906
2020-08-22 04:30:00,0.783,-0.36050000000000004,0.8620030452,0.383,-0.1605,0.4152700928,0.4,-0.2,0.4472135955,0.783,-0.3705,0.866232792,0.383,-0.1605,0.4152700928,0.4,-0.21,0.4517742799
2020-08-22 05:00:00,0.6930000000000001,-0.3295,0.7673455871,0.353,-0.1495,0.3833526444,0.34,-0.18,0.38470768120000004,0.7030000000000001,-0.3295,0.7763885947,0.353,-0.1495,0.3833526444,0.35000000000000003,-0.18,0.3935733731
2020-08-22 05:30:00,0.7465,-0.34600000000000003,0.8227868801,0.3665,-0.156,0.3983192815,0.38,-0.19,0.4248529157,0.7565000000000001,-0.34600000000000003,0.8318703324000001,0.3665,-0.156,0.3983192815,0.39,-0.19,0.4338202393
2020-08-22 06:00:00,0.7605000000000001,-0.35550000000000004,0.8394882370000001,0.3705,-0.1655,0.40578380940000003,0.39,-0.19,0.4338202393,0.7605000000000001,-0.3655,0.8437715923,0.3705,-0.1655,0.40578380940000003,0.39,-0.2,0.43829214
2020-08-22 06:30:00,0.7575000000000001,-0.35250000000000004,0.8355013465000001,0.3675,-0.1625,0.4018239664,0.39,-0.19,0.4338202393,0.7575000000000001,-0.36250000000000004,0.8397693136000001,0.3675,-0.1625,0.4018239664,0.39,-0.2,0.43829214
2020-08-22 07:00:00,0.753,-0.372,0.8398767767,0.363,-0.17200000000000001,0.4016876896,0.39,-0.2,0.43829214,0.753,-0.382,0.8443535989000001,0.363,-0.17200000000000001,0.4016876896,0.39,-0.21,0.4429446918
2020-08-22 07:30:00,0.7085,-0.3175,0.7763881117,0.35850000000000004,-0.14750000000000002,0.3876577098,0.35000000000000003,-0.17,0.3891015292,0.7085,-0.3275,0.7805309091,0.35850000000000004,-0.14750000000000002,0.3876577098,0.35000000000000003,-0.18,0.3935733731
2020-08-22 08:00:00,0.7615000000000001,-0.326,0.8283466967,0.3815,-0.156,0.4121628926,0.38,-0.17,0.41629316590000004,0.7615000000000001,-0.366,0.8448894898,0.3815,-0.156,0.4121628926,0.38,-0.21,0.43416586690000003
2020-08-22 08:30:00,0.7245,-0.376,0.8162574655,0.35450000000000004,-0.176,0.3957856112,0.37,-0.2,0.4205948169,0.7245,-0.386,0.8209118406,0.35450000000000004,-0.176,0.3957856112,0.37,-0.21,0.4254409477
2020-08-22 09:00:00,0.8290000000000001,-0.371,0.908230147,0.399,-0.171,0.434099067,0.43,-0.2,0.4742362281,0.8290000000000001,-0.381,0.9123606743,0.399,-0.171,0.434099067,0.43,-0.21,0.47853944460000003
2020-08-22 09:30:00,0.839,-0.3985,0.9288289670000001,0.399,-0.17850000000000002,0.4371078242,0.44,-0.22,0.491934955,0.839,-0.40850000000000003,0.9331630351,0.399,-0.17850000000000002,0.4371078242,0.44,-0.23,0.4964876635
2020-08-22 10:00:00,0.842,-0.396,0.930472998,0.402,-0.176,0.43883937840000004,0.44,-0.22,0.491934955,0.842,-0.406,0.9347726996,0.402,-0.176,0.43883937840000004,0.44,-0.23,0.4964876635
2020-08-22 10:30:00,0.8195,-0.4035,0.9134508744000001,0.3895,-0.1835,0.430560681,0.43,-0.22,0.483011387,0.8195,-0.41350000000000003,0.9179120328,0.3895,-0.1835,0.430560681,0.43,-0.23,0.4876474136
2020-08-22 11:00:00,0.8485,-0.401,0.9384845497000001,0.40850000000000003,-0.181,0.4468033684,0.44,-0.22,0.491934955,0.8585,-0.41100000000000003,0.9518105116000001,0.40850000000000003,-0.181,0.4468033684,0.45,-0.23,0.5053711507
2020-08-22 11:30:00,0.833,-0.3795,0.9153738307,0.403,-0.1695,0.4371947507,0.43,-0.21,0.47853944460000003,0.843,-0.3795,0.9244832340000001,0.403,-0.1695,0.4371947507,0.44,-0.21,0.4875448697
2020-08-22 12:00:00,0.8365,-0.3835,0.9202198107,0.40650000000000003,-0.17350000000000002,0.4419779406,0.43,-0.21,0.47853944460000003,0.8465,-0.3835,0.9293193746,0.40650000000000003,-0.17350000000000002,0.4419779406,0.44,-0.21,0.4875448697
2020-08-22 12:30:00,0.8415,-0.378,0.9225000000000001,0.41150000000000003,-0.168,0.4444730026,0.43,-0.21,0.47853944460000003,0.8515,-0.378,0.9316309623000001,0.41150000000000003,-0.168,0.4444730026,0.44,-0.21,0.4875448697
2020-08-22 13:00:00,0.853,-0.379,0.9334077351000001,0.41300000000000003,-0.169,0.44623984580000003,0.44,-0.21,0.4875448697,0.863,-0.379,0.9425550382000001,0.41300000000000003,-0.169,0.44623984580000003,0.45,-0.21,0.4965883607
2020-08-22 13:30:00,0.894,-0.394,0.9769708286000001,0.424,-0.17400000000000002,0.4583143026,0.47000000000000003,-0.22,0.5189412298,0.904,-0.404,0.9901676626,0.424,-0.17400000000000002,0.4583143026,0.48,-0.23,0.5322593353
2020-08-22 14:00:00,0.8995000000000001,-0.3955,0.9826090270000001,0.4295,-0.17550000000000002,0.4639725207,0.47000000000000003,-0.22,0.5189412298,0.9095000000000001,-0.4055,0.995801436,0.4295,-0.17550000000000002,0.4639725207,0.48,-0.23,0.5322593353
2020-08-22 14:30:00,0.911,-0.3945,0.9927493390000001,0.431,-0.17450000000000002,0.4649852148,0.48,-0.22,0.5280151513,0.921,-0.4045,1.0059131424,0.431,-0.17450000000000002,0.4649852148,0.49,-0.23,0.5412947441
2020-08-22 15:00:00,0.8905000000000001,-0.36050000000000004,0.9607031279,0.42050000000000004,-0.1705,0.45375158400000004,0.47000000000000003,-0.19,0.5069516742,0.8905000000000001,-0.42050000000000004,0.9847895714,0.42050000000000004,-0.1705,0.45375158400000004,0.47000000000000003,-0.25,0.5323532662
2020-08-22 15:30:00,0.858,-0.3915,0.943099279,0.398,-0.1715,0.43337772210000003,0.46,-0.22,0.5099019514,0.868,-0.4015,0.9563609413,0.398,-0.1715,0.43337772210000003,0.47000000000000003,-0.23,0.5232590181
2020-08-22 16:00:00,0.877,-0.393,0.9610296562,0.417,-0.17300000000000001,0.4514620693,0.46,-0.22,0.5099019514,0.887,-0.393,0.9701639037,0.417,-0.17300000000000001,0.4514620693,0.47000000000000003,-0.22,0.5189412298
2020-08-22 16:30:00,0.8945000000000001,-0.3935,0.9772269440000001,0.42450000000000004,-0.17350000000000002,0.45858750530000003,0.47000000000000003,-0.22,0.5189412298,0.9045000000000001,-0.3935,0.9863886151000001,0.42450000000000004,-0.17350000000000002,0.45858750530000003,0.48,-0.22,0.5280151513
2020-08-22 17:00:00,0.851,-0.3925,0.9371538027,0.401,-0.17250000000000001,0.4365286359,0.45,-0.22,0.5008991915000001,0.861,-0.3925,0.9462437582000001,0.401,-0.17250000000000001,0.4365286359,0.46,-0.22,0.5099019514
2020-08-22 17:30:00,0.8835000000000001,-0.3765,0.9603772696,0.41350000000000003,-0.1665,0.4457628293,0.47000000000000003,-0.21,0.514781507,0.8935000000000001,-0.3865,0.9735114278,0.41350000000000003,-0.1665,0.4457628293,0.48,-0.22,0.5280151513
2020-08-22 18:00:00,0.853,-0.375,0.931790749,0.403,-0.165,0.43546986120000003,0.45,-0.21,0.4965883607,0.863,-0.385,0.9449835977000001,0.403,-0.165,0.43546986120000003,0.46,-0.22,0.5099019514
2020-08-22 18:30:00,0.8495,-0.0145,0.8496237403,0.3995,-0.1645,0.4320422433,0.45,0.15,0.47434164900000003,0.8195,-0.7345,1.1004864833,0.3995,-0.1645,0.4320422433,0.42,-0.5700000000000001,0.7080254233000001
2020-08-22 19:00:00,0.86,0.073,0.8630926949000001,0.39,-0.167,0.4242511049,0.47000000000000003,0.24,0.5277309921000001,0.81,-0.867,1.1865028445,0.39,-0.167,0.4242511049,0.42,-0.7000000000000001,0.8163332653
2020-08-22 19:30:00,0.843,-0.399,0.9326574934,0.393,-0.169,0.42779668070000004,0.45,-0.23,0.5053711507,0.853,-0.40900000000000003,0.9459862578,0.393,-0.169,0.42779668070000004,0.46,-0.24,0.5188448708
2020-08-22 20:00:00,0.8185,-0.3875,0.9055928997,0.3885,-0.1675,0.42307032510000003,0.43,-0.22,0.483011387,0.8285,-0.3975,0.9189224668,0.3885,-0.1675,0.42307032510000003,0.44,-0.23,0.4964876635
2020-08-22 20:30:00,0.792,-0.3865,0.8812753542,0.382,-0.1665,0.4167088312,0.41000000000000003,-0.22,0.46529560500000006,0.802,-0.3965,0.8946598516000001,0.382,-0.1665,0.4167088312,0.42,-0.23,0.4788527958
2020-08-22 21:00:00,0.7715000000000001,-0.387,0.8631229634,0.3715,-0.167,0.40730977150000003,0.4,-0.22,0.4565084884,0.7815000000000001,-0.397,0.8765564728,0.3715,-0.167,0.40730977150000003,0.41000000000000003,-0.23,0.4701063709
2020-08-22 21:30:00,0.779,-0.3755,0.8647781507000001,0.379,-0.1655,0.4135592461,0.4,-0.21,0.4517742799,0.789,-0.3855,0.8781407917,0.379,-0.1655,0.4135592461,0.41000000000000003,-0.22,0.46529560500000006
2020-08-22 22:00:00,0.78,-0.376,0.8658960677,0.38,-0.166,0.414675777,0.4,-0.21,0.4517742799,0.79,-0.386,0.8792587787,0.38,-0.166,0.414675777,0.41000000000000003,-0.22,0.46529560500000006
2020-08-22 22:30:00,0.778,-0.376,0.8640949022000001,0.378,-0.166,0.4128437961,0.4,-0.21,0.4517742799,0.788,-0.386,0.8774622499,0.378,-0.166,0.4128437961,0.41000000000000003,-0.22,0.46529560500000006
2020-08-22 23:00:00,0.767,-0.365,0.849419802,0.377,-0.165,0.4115264269,0.39,-0.2,0.43829214,0.777,-0.375,0.8627595262000001,0.377,-0.165,0.4115264269,0.4,-0.21,0.4517742799
2020-08-22 23:30:00,0.713,-0.35000000000000003,0.7942726232,0.363,-0.16,0.3966976178,0.35000000000000003,-0.19,0.39824615500000005,0.723,-0.36,0.8076688678,0.363,-0.16,0.3966976178,0.36,-0.2,0.4118252056
2020-08-23 00:00:00,0.628,-0.292,0.6925662423000001,0.328,-0.132,0.3535647041,0.30000000000000004,-0.16,0.34,0.638,-0.302,0.705866843,0.328,-0.132,0.3535647041,0.31,-0.17,0.3535533906
2020-08-23 00:30:00,0.5275000000000001,-0.243,0.5807798636,0.28750000000000003,-0.10300000000000001,0.30539359850000003,0.24,-0.14,0.2778488798,0.5375,-0.253,0.594066705,0.28750000000000003,-0.10300000000000001,0.30539359850000003,0.25,-0.15,0.2915475947
2020-08-23 01:00:00,0.5305,-0.261,0.5912285937,0.29050000000000004,-0.111,0.3109843244,0.24,-0.15,0.283019434,0.5405,-0.271,0.6046331532,0.29050000000000004,-0.111,0.3109843244,0.25,-0.16,0.29681644160000004
2020-08-23 01:30:00,0.491,-0.253,0.5523495270000001,0.271,-0.10300000000000001,0.28991378030000003,0.22,-0.15,0.26627053910000004,0.501,-0.263,0.5658356652000001,0.271,-0.10300000000000001,0.28991378030000003,0.23,-0.16,0.28017851450000003
2020-08-23 02:00:00,0.449,-0.21150000000000002,0.49631970540000003,0.259,-0.061500000000000006,0.26620152140000003,0.19,-0.15,0.24207436870000001,0.449,-0.2215,0.5006628107000001,0.259,-0.061500000000000006,0.26620152140000003,0.19,-0.16,0.248394847
2020-08-23 02:30:00,0.4415,0.009000000000000001,0.4415917232,0.2515,-0.061,0.2587919048,0.19,0.07,0.2024845673,0.42150000000000004,-0.431,0.6028459588,0.2515,-0.061,0.2587919048,0.17,-0.37,0.4071854614
2020-08-23 03:00:00,0.4445,-0.017,0.4448249656,0.2545,-0.047,0.2588034969,0.19,0.03,0.19235384060000002,0.4345,-0.277,0.5152856004,0.2545,-0.047,0.2588034969,0.18,-0.23,0.2920616373
2020-08-23 03:30:00,0.427,-0.156,0.4546042235,0.247,-0.046,0.2512468905,0.18,-0.11,0.2109502311,0.427,-0.156,0.4546042235,0.247,-0.046,0.2512468905,0.18,-0.11,0.2109502311
2020-08-23 04:00:00,0.4315,-0.155,0.4584945474,0.2515,-0.045,0.2554941291,0.18,-0.11,0.2109502311,0.4315,-0.155,0.4584945474,0.2515,-0.045,0.2554941291,0.18,-0.11,0.2109502311
2020-08-23 04:30:00,0.401,-0.156,0.4302754931,0.241,-0.026000000000000002,0.24239843230000002,0.16,-0.13,0.20615528130000002,0.41100000000000003,-0.166,0.4432572616,0.241,-0.026000000000000002,0.24239843230000002,0.17,-0.14,0.22022715550000002
2020-08-23 05:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.366,-0.09,0.3769031706,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.09,0.158113883
2020-08-23 05:30:00,0.388,-0.1135,0.4042601267,0.23800000000000002,-0.0135,0.23838257070000002,0.15,-0.1,0.1802775638,0.398,-0.12350000000000001,0.4167208298,0.23800000000000002,-0.0135,0.23838257070000002,0.16,-0.11,0.19416487840000002
2020-08-23 06:00:00,0.3895,-0.1145,0.4059809109,0.23950000000000002,-0.0145,0.23993853380000002,0.15,-0.1,0.1802775638,0.3995,-0.1145,0.4155845281,0.23950000000000002,-0.0145,0.23993853380000002,0.16,-0.1,0.1886796226
2020-08-23 06:30:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.356,-0.09,0.3672002179,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.09,0.15
2020-08-23 07:00:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.336,-0.1,0.35056525780000003,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.1,0.14142135620000001
2020-08-23 07:30:00,0.38,-0.122,0.3991039965,0.24,-0.022,0.24100622400000002,0.14,-0.1,0.1720465053,0.38,-0.132,0.4022735388,0.24,-0.022,0.24100622400000002,0.14,-0.11,0.1780449381
2020-08-23 08:00:00,0.3795,-0.11900000000000001,0.3977200649,0.23950000000000002,-0.019,0.2402524714,0.14,-0.1,0.1720465053,0.3795,-0.129,0.4008257103,0.23950000000000002,-0.019,0.2402524714,0.14,-0.11,0.1780449381
2020-08-23 08:30:00,0.391,-0.1535,0.4200514849,0.241,-0.0335,0.2433171798,0.15,-0.12,0.1920937271,0.391,-0.1635,0.42380803440000003,0.241,-0.0335,0.2433171798,0.15,-0.13,0.1984943324
2020-08-23 09:00:00,0.35750000000000004,-0.11750000000000001,0.3763143633,0.23750000000000002,-0.007500000000000001,0.2376183915,0.12,-0.11,0.16278820600000002,0.3675,-0.1275,0.3889890744,0.23750000000000002,-0.007500000000000001,0.2376183915,0.13,-0.12,0.1769180601
2020-08-23 09:30:00,0.435,-0.060500000000000005,0.4391870331,0.245,-0.0405,0.24832488800000002,0.19,-0.02,0.1910497317,0.425,-0.2605,0.49848294860000003,0.245,-0.0405,0.24832488800000002,0.18,-0.22,0.2842534081
2020-08-23 10:00:00,0.455,-0.199,0.4966145387,0.255,-0.069,0.2641703996,0.2,-0.13,0.2385372088,0.465,-0.209,0.5098097684,0.255,-0.069,0.2641703996,0.21,-0.14,0.2523885893
2020-08-23 10:30:00,0.46,-0.197,0.5004088329,0.26,-0.067,0.2684939478,0.2,-0.13,0.2385372088,0.47000000000000003,-0.20700000000000002,0.5135649910000001,0.26,-0.067,0.2684939478,0.21,-0.14,0.2523885893
2020-08-23 11:00:00,0.41600000000000004,-0.14200000000000002,0.4395679697,0.246,-0.032,0.24807257,0.17,-0.11,0.2024845673,0.426,-0.14200000000000002,0.4490434277,0.246,-0.032,0.24807257,0.18,-0.11,0.2109502311
2020-08-23 11:30:00,0.47850000000000004,-0.202,0.5193902675000001,0.2585,-0.082,0.2711941187,0.22,-0.12,0.2505992817,0.48850000000000005,-0.212,0.532518779,0.2585,-0.082,0.2711941187,0.23,-0.13,0.2641968963
2020-08-23 12:00:00,0.4365,-0.148,0.46090807110000004,0.24650000000000002,-0.038,0.24941180810000002,0.19,-0.11,0.21954498400000003,0.4365,-0.148,0.46090807110000004,0.24650000000000002,-0.038,0.24941180810000002,0.19,-0.11,0.21954498400000003
2020-08-23 12:30:00,0.6045,-0.2555,0.6562777613,0.3145,-0.1155,0.3350380575,0.29,-0.14,0.3220248438,0.6045,-0.2655,0.6602351854,0.3145,-0.1155,0.3350380575,0.29,-0.15,0.3264965543
2020-08-23 13:00:00,0.6925,-0.299,0.7542925493,0.35250000000000004,-0.139,0.3789158878,0.34,-0.16,0.3757658846,0.6925,-0.309,0.7583121059,0.35250000000000004,-0.139,0.3789158878,0.34,-0.17,0.3801315562
2020-08-23 13:30:00,0.7625000000000001,-0.298,0.8186636977,0.3825,-0.158,0.4138481002,0.38,-0.14,0.4049691346,0.7625000000000001,-0.398,0.8601222297000001,0.3825,-0.158,0.4138481002,0.38,-0.24,0.4494441011
2020-08-23 14:00:00,0.8145,-0.0825,0.8186675149,0.3945,-0.1625,0.4266573567,0.42,0.08,0.4275511665,0.7845000000000001,-0.6425000000000001,1.0140249011,0.3945,-0.1625,0.4266573567,0.39,-0.48,0.6184658438
2020-08-23 14:30:00,0.8345,-0.35450000000000004,0.9066755208,0.41450000000000004,-0.1645,0.4459489881,0.42,-0.19,0.46097722290000004,0.8445,-0.3645,0.9198045988,0.41450000000000004,-0.1645,0.4459489881,0.43,-0.2,0.4742362281
2020-08-23 15:00:00,0.8285,-0.354,0.9009596273,0.40850000000000003,-0.164,0.4401911517,0.42,-0.19,0.46097722290000004,0.8285,-0.364,0.9049354949,0.40850000000000003,-0.164,0.4401911517,0.42,-0.2,0.46518813400000003
