Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-08-23 15:30:00,0.7655000000000001,-0.34800000000000003,0.8408889641,0.3855,-0.158,0.416622431,0.38,-0.19,0.4248529157,0.7755000000000001,-0.34800000000000003,0.8500025,0.3855,-0.158,0.416622431,0.39,-0.19,0.4338202393
2020-08-23 16:00:00,0.788,-0.34900000000000003,0.8618265487000001,0.398,-0.159,0.4285848807,0.39,-0.19,0.4338202393,0.798,-0.34900000000000003,0.8709793339,0.398,-0.159,0.4285848807,0.4,-0.19,0.44283179650000004
2020-08-23 16:30:00,0.8140000000000001,-0.34850000000000003,0.8854649908000001,0.404,-0.1585,0.4339795502,0.41000000000000003,-0.19,0.4518849411,0.8140000000000001,-0.34850000000000003,0.8854649908000001,0.404,-0.1585,0.4339795502,0.41000000000000003,-0.19,0.4518849411
2020-08-23 17:00:00,0.7275,-0.3155,0.7929668972,0.3675,-0.14550000000000002,0.395254981,0.36,-0.17,0.3981205847,0.7275,-0.3255,0.7969984316000001,0.3675,-0.14550000000000002,0.395254981,0.36,-0.18,0.4024922359
2020-08-23 17:30:00,0.7000000000000001,-0.2975,0.7605959834,0.36,-0.1375,0.3853650866,0.34,-0.16,0.3757658846,0.71,-0.3075,0.7737287962,0.36,-0.1375,0.3853650866,0.35000000000000003,-0.17,0.3891015292
2020-08-23 18:00:00,0.634,-0.2725,0.6900813358,0.324,-0.12250000000000001,0.3463845406,0.31,-0.15,0.3443835072,0.634,-0.28250000000000003,0.6940909523000001,0.324,-0.12250000000000001,0.3463845406,0.31,-0.16,0.3488552709
2020-08-23 18:30:00,0.7000000000000001,-0.24650000000000002,0.7421335796,0.35000000000000003,-0.1365,0.37567572450000003,0.35000000000000003,-0.11,0.36687872660000004,0.7000000000000001,-0.3665,0.790140652,0.35000000000000003,-0.1365,0.37567572450000003,0.35000000000000003,-0.23,0.41880783180000003
2020-08-23 19:00:00,0.636,0.2005,0.6668554941,0.306,-0.1095,0.32500192310000003,0.33,0.31,0.45276925690000003,0.586,-0.7495,0.9513917437,0.306,-0.1095,0.32500192310000003,0.28,-0.64,0.6985699679
2020-08-23 19:30:00,0.49050000000000005,0.044500000000000005,0.4925144668,0.2505,-0.0555,0.2565745506,0.24,0.1,0.26,0.4605,-0.4055,0.613588217,0.2505,-0.0555,0.2565745506,0.21,-0.35000000000000003,0.4081666326
2020-08-23 20:00:00,0.4555,-0.163,0.48378636810000003,0.24550000000000002,-0.043000000000000003,0.2492373367,0.21,-0.12,0.2418677324,0.4555,-0.17300000000000001,0.48724660080000004,0.24550000000000002,-0.043000000000000003,0.2492373367,0.21,-0.13,0.24698178070000001
2020-08-23 20:30:00,0.3975,-0.1285,0.41775411430000003,0.23750000000000002,-0.0085,0.23765205660000002,0.16,-0.12,0.2,0.40750000000000003,-0.1385,0.4303934247,0.23750000000000002,-0.0085,0.23765205660000002,0.17,-0.13,0.2140093456
2020-08-23 21:00:00,0.356,-0.08,0.3648780618,0.23600000000000002,0.0,0.23600000000000002,0.12,-0.08,0.14422205100000002,0.366,-0.09,0.3769031706,0.23600000000000002,0.0,0.23600000000000002,0.13,-0.09,0.158113883
2020-08-23 21:30:00,0.336,-0.08,0.3453925303,0.23600000000000002,0.0,0.23600000000000002,0.1,-0.08,0.1280624847,0.34600000000000003,-0.08,0.3551281459,0.23600000000000002,0.0,0.23600000000000002,0.11,-0.08,0.1360147051
2020-08-23 22:00:00,0.266,-0.18,0.3211790778,0.23600000000000002,0.0,0.23600000000000002,0.03,-0.18,0.1824828759,0.266,-0.16,0.3104126286,0.23600000000000002,0.0,0.23600000000000002,0.03,-0.16,0.16278820600000002
2020-08-23 22:30:00,0.106,-0.2,0.2263537055,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.2,0.2385372088,0.116,-0.21,0.23990831580000002,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.21,0.2418677324
2020-08-23 23:00:00,0.08600000000000001,-0.23,0.24555243840000002,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.23,0.2745906044,0.08600000000000001,-0.25,0.2643785165,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.25,0.2915475947
2020-08-23 23:30:00,0.0955,-0.22,0.2398337966,0.23550000000000001,0.0,0.23550000000000001,-0.14,-0.22,0.2607680962,0.10550000000000001,-0.23,0.2530419926,0.23550000000000001,0.0,0.23550000000000001,-0.13,-0.23,0.2641968963
2020-08-24 00:00:00,0.066,-0.30000000000000004,0.30717421770000003,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.30000000000000004,0.344818793,0.08600000000000001,-0.12,0.1476346843,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.12,0.1920937271
2020-08-24 00:30:00,0.076,-0.26,0.27088004730000004,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.26,0.30528675040000003,0.08600000000000001,-0.17,0.1905150913,0.23600000000000002,0.0,0.23600000000000002,-0.15,-0.17,0.226715681
2020-08-24 01:00:00,0.076,-0.22,0.23275738440000002,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.22,0.2720294102,0.076,-0.23,0.24223129440000002,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.23,0.28017851450000003
2020-08-24 01:30:00,0.066,-0.22,0.22968674320000002,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.22,0.2780287755,0.066,-0.23,0.2392822601,0.23600000000000002,0.0,0.23600000000000002,-0.17,-0.23,0.28600699290000003
2020-08-24 02:00:00,0.28550000000000003,-0.21,0.3544153637,0.23550000000000001,0.0,0.23550000000000001,0.05,-0.21,0.2158703314,0.28550000000000003,-0.15,0.32250620150000003,0.23550000000000001,0.0,0.23550000000000001,0.05,-0.15,0.158113883
2020-08-24 02:30:00,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2020-08-24 03:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-24 03:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-24 04:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-24 04:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-24 05:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-08-24 05:30:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-24 06:00:00,0.316,-0.2,0.3739732611,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.2,0.2154065923,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-08-24 06:30:00,0.23550000000000001,-0.14,0.2739712576,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.14,0.14,0.23550000000000001,-0.08,0.24871720890000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.08,0.08
2020-08-24 07:00:00,0.106,-0.17,0.20033971150000002,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.17,0.2140093456,0.106,-0.12,0.1601124605,0.23600000000000002,0.0,0.23600000000000002,-0.13,-0.12,0.1769180601
2020-08-24 07:30:00,0.076,-0.67,0.6742966706,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.67,0.688839604,0.136,0.26,0.293421199,0.23600000000000002,0.0,0.23600000000000002,-0.1,0.26,0.2785677655
2020-08-24 08:00:00,0.116,-0.51,0.523025812,0.23600000000000002,0.0,0.23600000000000002,-0.12,-0.51,0.5239274759,0.136,0.11,0.1749171232,0.23600000000000002,0.0,0.23600000000000002,-0.1,0.11,0.1486606875
2020-08-24 08:30:00,0.136,-0.16,0.209990476,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.16,0.1886796226,0.136,-0.17,0.2177062241,0.23600000000000002,0.0,0.23600000000000002,-0.1,-0.17,0.1972308292
2020-08-24 09:00:00,0.146,-0.19,0.23961636,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.19,0.2102379604,0.146,-0.2,0.2476206777,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.2,0.219317122
2020-08-24 09:30:00,0.0465,-0.17,0.1762448581,0.1965,0.0,0.1965,-0.15,-0.17,0.226715681,0.0465,-0.19,0.1956073874,0.1965,0.0,0.1965,-0.15,-0.19,0.24207436870000001
2020-08-24 10:00:00,-0.37,-0.17,0.4071854614,0.0,0.0,0.0,-0.37,-0.17,0.4071854614,-0.31,-0.11,0.3289376841,0.0,0.0,0.0,-0.31,-0.11,0.3289376841
2020-08-24 10:30:00,-0.53,-0.21,0.5700877125,0.0,0.0,0.0,-0.53,-0.21,0.5700877125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 11:00:00,-0.66,-0.41000000000000003,0.7769813383,0.0,0.0,0.0,-0.66,-0.41000000000000003,0.7769813383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 11:30:00,-0.63,-0.48,0.7920227269,0.0,0.0,0.0,-0.63,-0.48,0.7920227269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 12:00:00,-0.47000000000000003,-0.361,0.5926390132,0.0,-0.001,0.001,-0.47000000000000003,-0.36,0.5920304046,0.0,-0.001,0.001,0.0,-0.001,0.001,0.0,0.0,0.0
2020-08-24 12:30:00,-0.4045,-0.464,0.6155617353,0.0055000000000000005,-0.034,0.0344419802,-0.41000000000000003,-0.43,0.5941380311000001,0.0055000000000000005,-0.034,0.0344419802,0.0055000000000000005,-0.034,0.0344419802,0.0,0.0,0.0
2020-08-24 13:00:00,-0.3765,-0.392,0.5435220787,0.0035,-0.032,0.0321908372,-0.38,-0.36,0.5234500931,0.0035,-0.032,0.0321908372,0.0035,-0.032,0.0321908372,0.0,0.0,0.0
2020-08-24 13:30:00,-0.37,-0.295,0.47320714280000004,0.0,-0.005,0.005,-0.37,-0.29,0.4701063709,0.0,-0.005,0.005,0.0,-0.005,0.005,0.0,0.0,0.0
2020-08-24 14:00:00,-0.266,-0.6175,0.6723557466,0.044,-0.0975,0.1069684533,-0.31,-0.52,0.6053924347,0.044,-0.0975,0.1069684533,0.044,-0.0975,0.1069684533,0.0,0.0,0.0
2020-08-24 14:30:00,-0.47800000000000004,-0.4445,0.6527359727000001,0.002,-0.0245,0.024581497100000002,-0.48,-0.42,0.6378087488,0.002,-0.0245,0.024581497100000002,0.002,-0.0245,0.024581497100000002,0.0,0.0,0.0
2020-08-24 15:00:00,-0.48,-0.4,0.6248199741,0.0,0.0,0.0,-0.48,-0.4,0.6248199741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 15:30:00,-0.49,-0.4,0.6325345840000001,0.0,0.0,0.0,-0.49,-0.4,0.6325345840000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 16:00:00,-0.56,-0.36,0.6657326791,0.0,0.0,0.0,-0.56,-0.36,0.6657326791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 16:30:00,-0.42,-0.28,0.5047771786,0.0,0.0,0.0,-0.42,-0.28,0.5047771786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 17:00:00,-0.37,-0.2,0.4205948169,0.0,0.0,0.0,-0.37,-0.2,0.4205948169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 17:30:00,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 18:00:00,-0.32,-0.1,0.3352610923,0.0,0.0,0.0,-0.32,-0.1,0.3352610923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 18:30:00,-0.28,-0.09,0.2941088234,0.0,0.0,0.0,-0.28,-0.09,0.2941088234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 19:00:00,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 19:30:00,-0.1865,-0.214,0.28386308320000003,0.0035,-0.014,0.014430869700000001,-0.19,-0.2,0.2758622845,0.0035,-0.014,0.014430869700000001,0.0035,-0.014,0.014430869700000001,0.0,0.0,0.0
2020-08-24 20:00:00,-0.1115,-0.2785,0.29999083320000003,0.0085,-0.0485,0.049239212000000004,-0.12,-0.23,0.2594224354,0.0085,-0.0485,0.049239212000000004,0.0085,-0.0485,0.049239212000000004,0.0,0.0,0.0
2020-08-24 20:30:00,-0.2,-0.19,0.2758622845,0.0,0.0,0.0,-0.2,-0.19,0.2758622845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 21:00:00,-0.28,-0.16,0.3224903099,0.0,0.0,0.0,-0.28,-0.16,0.3224903099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 21:30:00,-0.25,-0.16,0.29681644160000004,0.0,0.0,0.0,-0.25,-0.16,0.29681644160000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 22:00:00,-0.62,-0.41000000000000003,0.7433034374,0.0,0.0,0.0,-0.62,-0.41000000000000003,0.7433034374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 22:30:00,-0.75,-0.51,0.9069729875,0.0,0.0,0.0,-0.75,-0.51,0.9069729875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 23:00:00,-0.73,-0.44,0.8523496935,0.0,0.0,0.0,-0.73,-0.44,0.8523496935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 23:30:00,-0.71,-0.45,0.8405950273,0.0,0.0,0.0,-0.71,-0.45,0.8405950273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 00:00:00,-0.63,-0.49,0.7981227976,0.0,0.0,0.0,-0.63,-0.49,0.7981227976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 00:30:00,-0.59,-0.53,0.7930952024,0.0,0.0,0.0,-0.59,-0.53,0.7930952024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 01:00:00,-0.48,-0.59,0.7605918748,0.0,0.0,0.0,-0.48,-0.59,0.7605918748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 01:30:00,-0.36,-0.64,0.73430239,0.0,0.0,0.0,-0.36,-0.64,0.73430239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 02:00:00,-0.31,-0.6900000000000001,0.756439026,0.0,0.0,0.0,-0.31,-0.6900000000000001,0.756439026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 02:30:00,-0.17350000000000002,-0.747,0.7668841177,0.006500000000000001,-0.007,0.0095524866,-0.18,-0.74,0.7615773106,0.006500000000000001,-0.007,0.0095524866,0.006500000000000001,-0.007,0.0095524866,0.0,0.0,0.0
2020-08-25 03:00:00,0.4675,-0.5725,0.7391295556,0.14750000000000002,-0.1625,0.2194595635,0.32,-0.41000000000000003,0.520096145,0.14750000000000002,-0.1625,0.2194595635,0.14750000000000002,-0.1625,0.2194595635,0.0,0.0,0.0
2020-08-25 03:30:00,0.46950000000000003,-0.582,0.7477661733000001,0.1395,-0.162,0.2137855234,0.33,-0.42,0.5341348144,0.1395,-0.162,0.2137855234,0.1395,-0.162,0.2137855234,0.0,0.0,0.0
2020-08-25 04:00:00,0.528,-0.602,0.8007421558000001,0.148,-0.162,0.2194265253,0.38,-0.44,0.5813776741000001,0.148,-0.162,0.2194265253,0.148,-0.162,0.2194265253,0.0,0.0,0.0
2020-08-25 04:30:00,0.47750000000000004,-0.5825,0.7532015003,0.14750000000000002,-0.1625,0.2194595635,0.33,-0.42,0.5341348144,0.14750000000000002,-0.1625,0.2194595635,0.14750000000000002,-0.1625,0.2194595635,0.0,0.0,0.0
2020-08-25 05:00:00,0.485,-0.5925,0.7656900483,0.145,-0.1625,0.2177871667,0.34,-0.43,0.5481788029,0.145,-0.1625,0.2177871667,0.145,-0.1625,0.2177871667,0.0,0.0,0.0
2020-08-25 05:30:00,0.5155000000000001,-0.5895,0.7831031222,0.14550000000000002,-0.1595,0.2158946502,0.37,-0.43,0.5672741841,0.14550000000000002,-0.1595,0.2158946502,0.14550000000000002,-0.1595,0.2158946502,0.0,0.0,0.0
2020-08-25 06:00:00,0.451,-0.611,0.7594221487,0.14100000000000001,-0.161,0.21401401820000002,0.31,-0.45,0.5464430437000001,0.14100000000000001,-0.161,0.21401401820000002,0.14100000000000001,-0.161,0.21401401820000002,0.0,0.0,0.0
2020-08-25 06:30:00,0.429,-0.6105,0.7461576576000001,0.139,-0.1605,0.2123234561,0.29,-0.45,0.5353503526,0.139,-0.1605,0.2123234561,0.139,-0.1605,0.2123234561,0.0,0.0,0.0
2020-08-25 07:00:00,0.4335,-0.6165,0.7536540984,0.14350000000000002,-0.1565,0.2123311094,0.29,-0.46,0.5437830450000001,0.14350000000000002,-0.1565,0.2123311094,0.14350000000000002,-0.1565,0.2123311094,0.0,0.0,0.0
2020-08-25 07:30:00,0.40850000000000003,-0.6175,0.7403907752000001,0.1385,-0.1575,0.2097343558,0.27,-0.46,0.5333854141000001,0.1385,-0.1575,0.2097343558,0.1385,-0.1575,0.2097343558,0.0,0.0,0.0
2020-08-25 08:00:00,0.3935,-0.6245,0.7381344728,0.14350000000000002,-0.1645,0.2182945258,0.25,-0.46,0.5235456045,0.14350000000000002,-0.1645,0.2182945258,0.14350000000000002,-0.1645,0.2182945258,0.0,0.0,0.0
2020-08-25 08:30:00,0.3815,-0.6375000000000001,0.7429323657,0.14150000000000001,-0.1675,0.2192681007,0.24,-0.47000000000000003,0.5277309921000001,0.14150000000000001,-0.1675,0.2192681007,0.14150000000000001,-0.1675,0.2192681007,0.0,0.0,0.0
2020-08-25 09:00:00,0.306,-0.7885000000000001,0.845794449,0.126,-0.1885,0.2267338748,0.18,-0.6000000000000001,0.6264183905,0.126,-0.1885,0.2267338748,0.126,-0.1885,0.2267338748,0.0,0.0,0.0
2020-08-25 09:30:00,0.257,-0.8705,0.9076448920000001,0.127,-0.18050000000000002,0.2207017218,0.13,-0.6900000000000001,0.7021395873,0.127,-0.18050000000000002,0.2207017218,0.127,-0.18050000000000002,0.2207017218,0.0,0.0,0.0
2020-08-25 10:00:00,0.34850000000000003,-0.6960000000000001,0.7783753914,0.14850000000000002,-0.166,0.2227290955,0.2,-0.53,0.5664803615,0.14850000000000002,-0.166,0.2227290955,0.14850000000000002,-0.166,0.2227290955,0.0,0.0,0.0
2020-08-25 10:30:00,0.354,-0.6535000000000001,0.7432215349,0.154,-0.1635,0.22460687880000002,0.2,-0.49,0.5292447449000001,0.154,-0.1635,0.22460687880000002,0.154,-0.1635,0.22460687880000002,0.0,0.0,0.0
2020-08-25 11:00:00,0.3005,-0.759,0.8163217809000001,0.1505,-0.169,0.2262990278,0.15,-0.59,0.6087692502000001,0.1505,-0.169,0.2262990278,0.1505,-0.169,0.2262990278,0.0,0.0,0.0
2020-08-25 11:30:00,0.3815,-0.7785000000000001,0.8669512674000001,0.1615,-0.1685,0.23339772920000001,0.22,-0.61,0.6484597135,0.1615,-0.1685,0.23339772920000001,0.1615,-0.1685,0.23339772920000001,0.0,0.0,0.0
2020-08-25 12:00:00,0.35750000000000004,-0.8185,0.8931676774,0.1575,-0.1685,0.2306480002,0.2,-0.65,0.6800735254,0.1575,-0.1685,0.2306480002,0.1575,-0.1685,0.2306480002,0.0,0.0,0.0
2020-08-25 12:30:00,0.41550000000000004,-0.679,0.7960409851,0.1555,-0.169,0.22965463200000003,0.26,-0.51,0.5724508713,0.1555,-0.169,0.22965463200000003,0.1555,-0.169,0.22965463200000003,0.0,0.0,0.0
2020-08-25 13:00:00,0.417,-0.618,0.7455286715,0.157,-0.158,0.2227397585,0.26,-0.46,0.5283937925000001,0.157,-0.158,0.2227397585,0.157,-0.158,0.2227397585,0.0,0.0,0.0
2020-08-25 13:30:00,0.35650000000000004,-0.64,0.7325928269,0.14650000000000002,-0.16,0.2169383553,0.21,-0.48,0.5239274759,0.14650000000000002,-0.16,0.2169383553,0.14650000000000002,-0.16,0.2169383553,0.0,0.0,0.0
2020-08-25 14:00:00,0.34700000000000003,-0.66,0.7456601102,0.147,-0.17,0.22474207440000002,0.2,-0.49,0.5292447449000001,0.147,-0.17,0.22474207440000002,0.147,-0.17,0.22474207440000002,0.0,0.0,0.0
2020-08-25 14:30:00,0.34700000000000003,-0.6705,0.7549697014000001,0.147,-0.1705,0.2251205233,0.2,-0.5,0.5385164807,0.147,-0.1705,0.2251205233,0.147,-0.1705,0.2251205233,0.0,0.0,0.0
2020-08-25 15:00:00,0.42050000000000004,-0.6885,0.8067542996,0.1705,-0.17850000000000002,0.2468450931,0.25,-0.51,0.5679788728,0.1705,-0.17850000000000002,0.2468450931,0.1705,-0.17850000000000002,0.2468450931,0.0,0.0,0.0
2020-08-25 15:30:00,1.0645,-0.683,1.2647724104,0.3845,-0.17300000000000001,0.4216269085,0.68,-0.51,0.85,0.3845,-0.17300000000000001,0.4216269085,0.3845,-0.17300000000000001,0.4216269085,0.0,0.0,0.0
2020-08-25 16:00:00,1.056,-0.642,1.2358397954,0.386,-0.162,0.4186167699,0.67,-0.48,0.8241965785,0.386,-0.162,0.4186167699,0.386,-0.162,0.4186167699,0.0,0.0,0.0
2020-08-25 16:30:00,1.072,-0.6615,1.2596691034,0.392,-0.1615,0.423964916,0.68,-0.5,0.8440379138,0.392,-0.1615,0.423964916,0.392,-0.1615,0.423964916,0.0,0.0,0.0
2020-08-25 17:00:00,0.975,-0.669,1.1824491532,0.34500000000000003,-0.169,0.38416923350000004,0.63,-0.5,0.8043009387000001,0.34500000000000003,-0.169,0.38416923350000004,0.34500000000000003,-0.169,0.38416923350000004,0.0,0.0,0.0
2020-08-25 17:30:00,0.4325,-0.6275000000000001,0.7621105563,0.1525,-0.1675,0.22652262580000002,0.28,-0.46,0.5385164807,0.1525,-0.1675,0.22652262580000002,0.1525,-0.1675,0.22652262580000002,0.0,0.0,0.0
2020-08-25 18:00:00,0.432,-0.6275000000000001,0.7618269160000001,0.152,-0.1675,0.22618631700000003,0.28,-0.46,0.5385164807,0.152,-0.1675,0.22618631700000003,0.152,-0.1675,0.22618631700000003,0.0,0.0,0.0
2020-08-25 18:30:00,0.4565,-0.5915,0.7471709978000001,0.14650000000000002,-0.1615,0.2180470133,0.31,-0.43,0.5300943312,0.14650000000000002,-0.1615,0.2180470133,0.14650000000000002,-0.1615,0.2180470133,0.0,0.0,0.0
2020-08-25 19:00:00,0.4985,-0.5630000000000001,0.7519782244000001,0.1585,-0.153,0.22029809350000001,0.34,-0.41000000000000003,0.5326349594,0.1585,-0.153,0.22029809350000001,0.1585,-0.153,0.22029809350000001,0.0,0.0,0.0
2020-08-25 19:30:00,0.505,-0.605,0.788067256,0.145,-0.165,0.2196588264,0.36,-0.44,0.5685068161,0.145,-0.165,0.2196588264,0.145,-0.165,0.2196588264,0.0,0.0,0.0
2020-08-25 20:00:00,0.47900000000000004,-0.604,0.7708806652,0.139,-0.164,0.2149813945,0.34,-0.44,0.556057551,0.139,-0.164,0.2149813945,0.139,-0.164,0.2149813945,0.0,0.0,0.0
2020-08-25 20:30:00,0.47750000000000004,-0.603,0.7691652943,0.1375,-0.163,0.21324926730000002,0.34,-0.44,0.556057551,0.1375,-0.163,0.21324926730000002,0.1375,-0.163,0.21324926730000002,0.0,0.0,0.0
2020-08-25 21:00:00,0.4655,-0.603,0.7617737525,0.1355,-0.163,0.21196520940000002,0.33,-0.44,0.55,0.1355,-0.163,0.21196520940000002,0.1355,-0.163,0.21196520940000002,0.0,0.0,0.0
2020-08-25 21:30:00,0.48050000000000004,-0.562,0.7394080403000001,0.1405,-0.152,0.2069885263,0.34,-0.41000000000000003,0.5326349594,0.1405,-0.152,0.2069885263,0.1405,-0.152,0.2069885263,0.0,0.0,0.0
2020-08-25 22:00:00,0.4675,-0.5685,0.7360356649,0.1375,-0.1585,0.2098296928,0.33,-0.41000000000000003,0.5263078947000001,0.1375,-0.1585,0.2098296928,0.1375,-0.1585,0.2098296928,0.0,0.0,0.0
2020-08-25 22:30:00,0.441,-0.6045,0.7482654943,0.131,-0.1645,0.21028849230000002,0.31,-0.44,0.5382378656,0.131,-0.1645,0.21028849230000002,0.131,-0.1645,0.21028849230000002,0.0,0.0,0.0
2020-08-25 23:00:00,0.46,-0.6035,0.7588229372,0.14,-0.1635,0.2152492741,0.32,-0.44,0.5440588203,0.14,-0.1635,0.2152492741,0.14,-0.1635,0.2152492741,0.0,0.0,0.0
2020-08-25 23:30:00,0.461,-0.5915,0.74992883,0.14100000000000001,-0.1615,0.21439041490000002,0.32,-0.43,0.5360037313,0.14100000000000001,-0.1615,0.21439041490000002,0.14100000000000001,-0.1615,0.21439041490000002,0.0,0.0,0.0
2020-08-26 00:00:00,0.463,-0.59,0.7499793330000001,0.14300000000000002,-0.16,0.2145903073,0.32,-0.43,0.5360037313,0.14300000000000002,-0.16,0.2145903073,0.14300000000000002,-0.16,0.2145903073,0.0,0.0,0.0
2020-08-26 00:30:00,0.4665,-0.5515,0.7223396016,0.14650000000000002,-0.1515,0.2107474792,0.32,-0.4,0.512249939,0.14650000000000002,-0.1515,0.2107474792,0.14650000000000002,-0.1515,0.2107474792,0.0,0.0,0.0
2020-08-26 01:00:00,0.42550000000000004,-0.5720000000000001,0.7129054986000001,0.1355,-0.162,0.2111971827,0.29,-0.41000000000000003,0.5021951812000001,0.1355,-0.162,0.2111971827,0.1355,-0.162,0.2111971827,0.0,0.0,0.0
2020-08-26 01:30:00,0.4315,-0.5710000000000001,0.7157047226000001,0.14150000000000001,-0.161,0.2143437659,0.29,-0.41000000000000003,0.5021951812000001,0.14150000000000001,-0.161,0.2143437659,0.14150000000000001,-0.161,0.2143437659,0.0,0.0,0.0
2020-08-26 02:00:00,0.399,-0.531,0.664200271,0.129,-0.151,0.1986001007,0.27,-0.38,0.4661544808,0.129,-0.151,0.1986001007,0.129,-0.151,0.1986001007,0.0,0.0,0.0
2020-08-26 02:30:00,0.393,-0.5355,0.6642358391000001,0.133,-0.1555,0.2046197693,0.26,-0.38,0.46043457730000004,0.133,-0.1555,0.2046197693,0.133,-0.1555,0.2046197693,0.0,0.0,0.0
2020-08-26 03:00:00,0.41050000000000003,-0.531,0.6711715504,0.1405,-0.151,0.206255303,0.27,-0.38,0.4661544808,0.1405,-0.151,0.206255303,0.1405,-0.151,0.206255303,0.0,0.0,0.0
2020-08-26 03:30:00,0.354,-0.51,0.6208188141000001,0.134,-0.15,0.2011367694,0.22,-0.36,0.4219004622,0.134,-0.15,0.2011367694,0.134,-0.15,0.2011367694,0.0,0.0,0.0
2020-08-26 04:00:00,0.3665,-0.5385,0.6513865980000001,0.1365,-0.1585,0.20917576340000002,0.23,-0.38,0.44418464630000004,0.1365,-0.1585,0.20917576340000002,0.1365,-0.1585,0.20917576340000002,0.0,0.0,0.0
2020-08-26 04:30:00,0.389,-0.5495,0.6732542239,0.139,-0.1595,0.2115685468,0.25,-0.39,0.4632493929,0.139,-0.1595,0.2115685468,0.139,-0.1595,0.2115685468,0.0,0.0,0.0
2020-08-26 05:00:00,0.41100000000000003,-0.5595,0.6942342904000001,0.14100000000000001,-0.1595,0.2128878813,0.27,-0.4,0.4825971405,0.14100000000000001,-0.1595,0.2128878813,0.14100000000000001,-0.1595,0.2128878813,0.0,0.0,0.0
2020-08-26 05:30:00,0.367,-0.5605,0.6699621258,0.137,-0.1605,0.21101954890000002,0.23,-0.4,0.4614108798,0.137,-0.1605,0.21101954890000002,0.137,-0.1605,0.21101954890000002,0.0,0.0,0.0
2020-08-26 06:00:00,0.3105,-0.527,0.6116692325,0.1305,-0.147,0.19656869030000002,0.18,-0.38,0.4204759208,0.1305,-0.147,0.19656869030000002,0.1305,-0.147,0.19656869030000002,0.0,0.0,0.0
2020-08-26 06:30:00,0.107,-0.487,0.4986160848,0.077,-0.127,0.14851935900000002,0.03,-0.36,0.3612478374,0.077,-0.127,0.14851935900000002,0.077,-0.127,0.14851935900000002,0.0,0.0,0.0
2020-08-26 07:00:00,-0.058,-0.452,0.4557060456,0.052000000000000005,-0.112,0.1234827923,-0.11,-0.34,0.35735136770000003,0.052000000000000005,-0.112,0.1234827923,0.052000000000000005,-0.112,0.1234827923,0.0,0.0,0.0
2020-08-26 07:30:00,-0.264,-0.3075,0.4052804584,0.006,-0.0275,0.0281469359,-0.27,-0.28,0.3889730068,0.006,-0.0275,0.0281469359,0.006,-0.0275,0.0281469359,0.0,0.0,0.0
2020-08-26 08:00:00,-0.315,-0.29,0.4281646879,0.005,-0.02,0.020615528100000002,-0.32,-0.27,0.4186884283,0.005,-0.02,0.020615528100000002,0.005,-0.02,0.020615528100000002,0.0,0.0,0.0
2020-08-26 08:30:00,-0.23950000000000002,-0.337,0.413435908,0.0205,-0.047,0.051276212800000005,-0.26,-0.29,0.3894868419,0.0205,-0.047,0.051276212800000005,0.0205,-0.047,0.051276212800000005,0.0,0.0,0.0
2020-08-26 09:00:00,-0.3685,-0.433,0.5685782708,0.0015,-0.013000000000000001,0.0130862523,-0.37,-0.42,0.5597320788,0.0015,-0.013000000000000001,0.0130862523,0.0015,-0.013000000000000001,0.0130862523,0.0,0.0,0.0
2020-08-26 09:30:00,-0.42,-0.4,0.58,0.0,0.0,0.0,-0.42,-0.4,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 10:00:00,-0.40950000000000003,-0.3635,0.5475604989,0.0005,-0.0035,0.0035355339000000003,-0.41000000000000003,-0.36,0.5456189146,0.0005,-0.0035,0.0035355339000000003,0.0005,-0.0035,0.0035355339000000003,0.0,0.0,0.0
2020-08-26 10:30:00,-0.259,-0.298,0.39482274500000003,0.011,-0.038,0.0395600809,-0.27,-0.26,0.3748332963,0.011,-0.038,0.0395600809,0.011,-0.038,0.0395600809,0.0,0.0,0.0
2020-08-26 11:00:00,-0.3145,-0.4055,0.5131671268,0.0055000000000000005,-0.025500000000000002,0.0260863949,-0.32,-0.38,0.4967896939,0.0055000000000000005,-0.025500000000000002,0.0260863949,0.0055000000000000005,-0.025500000000000002,0.0260863949,0.0,0.0,0.0
2020-08-26 11:30:00,-0.2585,-0.40800000000000003,0.48299715320000003,0.021500000000000002,-0.008,0.0229401395,-0.28,-0.4,0.4882622246,0.021500000000000002,-0.008,0.0229401395,0.021500000000000002,-0.008,0.0229401395,0.0,0.0,0.0
2020-08-26 12:00:00,-0.19,-0.3705,0.416377533,0.06,-0.0005,0.0600020833,-0.25,-0.37,0.4465422712,0.06,-0.0005,0.0600020833,0.06,-0.0005,0.0600020833,0.0,0.0,0.0
2020-08-26 12:30:00,0.2015,-0.399,0.4469935682,0.18150000000000002,-0.009000000000000001,0.1817230035,0.02,-0.39,0.39051248380000003,0.18150000000000002,-0.009000000000000001,0.1817230035,0.18150000000000002,-0.009000000000000001,0.1817230035,0.0,0.0,0.0
2020-08-26 13:00:00,0.715,-0.4305,0.8345988557,0.305,-0.09050000000000001,0.3181434425,0.41000000000000003,-0.34,0.5326349594,0.305,-0.09050000000000001,0.3181434425,0.305,-0.09050000000000001,0.3181434425,0.0,0.0,0.0
2020-08-26 13:30:00,0.41050000000000003,-0.519,0.6617184069000001,0.18050000000000002,-0.11900000000000001,0.2161972479,0.23,-0.4,0.4614108798,0.18050000000000002,-0.11900000000000001,0.2161972479,0.18050000000000002,-0.11900000000000001,0.2161972479,0.0,0.0,0.0
2020-08-26 14:00:00,0.067,-0.5815,0.5853471192,0.117,-0.1115,0.1616206979,-0.05,-0.47000000000000003,0.4726520919,0.117,-0.1115,0.1616206979,0.117,-0.1115,0.1616206979,0.0,0.0,0.0
2020-08-26 14:30:00,0.2525,-0.679,0.724428913,0.1625,-0.129,0.2074783121,0.09,-0.55,0.5573149917,0.1625,-0.129,0.2074783121,0.1625,-0.129,0.2074783121,0.0,0.0,0.0
2020-08-26 15:00:00,0.332,-0.536,0.6304918715000001,0.162,-0.126,0.2052315765,0.17,-0.41000000000000003,0.4438468204,0.162,-0.126,0.2052315765,0.162,-0.126,0.2052315765,0.0,0.0,0.0
2020-08-26 15:30:00,0.30000000000000004,-0.556,0.6317721108000001,0.15,-0.146,0.2093227174,0.15,-0.41000000000000003,0.4365775991,0.15,-0.146,0.2093227174,0.15,-0.146,0.2093227174,0.0,0.0,0.0
2020-08-26 16:00:00,0.34950000000000003,-0.6345000000000001,0.7243897432,0.1695,-0.17450000000000002,0.24327042570000001,0.18,-0.46,0.49396356140000003,0.2795,-0.3845,0.4753530267,0.1695,-0.17450000000000002,0.24327042570000001,0.11,-0.21,0.2370653918
2020-08-26 16:30:00,0.1835,-0.3165,0.3658476459,0.0935,-0.1365,0.1654524101,0.09,-0.18,0.201246118,0.1935,-0.3265,0.3795319486,0.0935,-0.1365,0.1654524101,0.1,-0.19,0.2147091055
2020-08-26 17:00:00,-0.002,-0.2765,0.27650723320000004,0.058,-0.1165,0.1301393484,-0.06,-0.16,0.1708800749,0.008,-0.28650000000000003,0.2866116711,0.058,-0.1165,0.1301393484,-0.05,-0.17,0.1772004515
2020-08-26 17:30:00,-0.065,-0.215,0.2246107745,0.025,-0.075,0.0790569415,-0.09,-0.14,0.1664331698,-0.065,-0.225,0.2342007686,0.025,-0.075,0.0790569415,-0.09,-0.15,0.1749285568
2020-08-26 18:00:00,-0.08700000000000001,-0.193,0.2117026216,0.013000000000000001,-0.053,0.0545710546,-0.1,-0.14,0.1720465053,-0.08700000000000001,-0.203,0.2208574201,0.013000000000000001,-0.053,0.0545710546,-0.1,-0.15,0.1802775638
2020-08-26 18:30:00,-0.075,-0.20350000000000001,0.21688072760000002,0.015,-0.07350000000000001,0.0750149985,-0.09,-0.13,0.158113883,-0.075,-0.2235,0.23574827680000002,0.015,-0.07350000000000001,0.0750149985,-0.09,-0.15,0.1749285568
2020-08-26 19:00:00,-0.0105,0.2285,0.22874112,0.0195,-0.061500000000000006,0.0645174395,-0.03,0.29,0.2915475947,-0.09050000000000001,-0.5915,0.5983832384000001,0.0195,-0.061500000000000006,0.0645174395,-0.11,-0.53,0.5412947441
2020-08-26 19:30:00,-0.09,0.34,0.3517101079,0.0,0.0,0.0,-0.09,0.34,0.3517101079,-0.13,-0.53,0.545710546,0.0,0.0,0.0,-0.13,-0.53,0.545710546
2020-08-26 20:00:00,-0.1,0.36,0.3736308338,0.0,0.0,0.0,-0.1,0.36,0.3736308338,-0.15,-0.51,0.5316013544,0.0,0.0,0.0,-0.15,-0.51,0.5316013544
2020-08-26 20:30:00,-0.13,0.38,0.4016217126,0.0,0.0,0.0,-0.13,0.38,0.4016217126,-0.19,-0.5,0.5348831648,0.0,0.0,0.0,-0.19,-0.5,0.5348831648
2020-08-26 21:00:00,-0.14,0.37,0.3956008089,0.0,0.0,0.0,-0.14,0.37,0.3956008089,-0.2,-0.5,0.5385164807,0.0,0.0,0.0,-0.2,-0.5,0.5385164807
2020-08-26 21:30:00,-0.14,0.37,0.3956008089,0.0,0.0,0.0,-0.14,0.37,0.3956008089,-0.2,-0.51,0.5478138370000001,0.0,0.0,0.0,-0.2,-0.51,0.5478138370000001
2020-08-26 22:00:00,-0.14,0.39,0.41436698710000003,0.0,0.0,0.0,-0.14,0.39,0.41436698710000003,-0.2,-0.49,0.5292447449000001,0.0,0.0,0.0,-0.2,-0.49,0.5292447449000001
2020-08-26 22:30:00,-0.17,0.39,0.4254409477,0.0,0.0,0.0,-0.17,0.39,0.4254409477,-0.18,-0.47000000000000003,0.5032891813,0.0,0.0,0.0,-0.18,-0.47000000000000003,0.5032891813
2020-08-26 23:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-26 23:30:00,-0.36,-0.37,0.51623638,0.0,0.0,0.0,-0.36,-0.37,0.51623638,-0.36,-0.35000000000000003,0.5020956084,0.0,0.0,0.0,-0.36,-0.35000000000000003,0.5020956084
2020-08-27 00:00:00,-0.71,-0.39,0.810061726,0.0,0.0,0.0,-0.71,-0.39,0.810061726,-0.71,-0.4,0.8149233093,0.0,0.0,0.0,-0.71,-0.4,0.8149233093
2020-08-27 00:30:00,-0.49,-0.28,0.5643580424,0.0,0.0,0.0,-0.49,-0.28,0.5643580424,-0.49,-0.30000000000000004,0.5745432969000001,0.0,0.0,0.0,-0.49,-0.30000000000000004,0.5745432969000001
2020-08-27 01:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-08-27 01:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-27 02:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-27 02:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-08-27 03:00:00,-0.17,0.4,0.4346262762,0.0,0.0,0.0,-0.17,0.4,0.4346262762,-0.2,-0.49,0.5292447449000001,0.0,0.0,0.0,-0.2,-0.49,0.5292447449000001
2020-08-27 03:30:00,-0.15,0.4,0.42720018730000003,0.0,0.0,0.0,-0.15,0.4,0.42720018730000003,-0.21,-0.49,0.5331041174,0.0,0.0,0.0,-0.21,-0.49,0.5331041174
2020-08-27 04:00:00,-0.15,0.4,0.42720018730000003,0.0,0.0,0.0,-0.15,0.4,0.42720018730000003,-0.21,-0.48,0.5239274759,0.0,0.0,0.0,-0.21,-0.48,0.5239274759
2020-08-27 04:30:00,-0.15,0.4,0.42720018730000003,0.0,0.0,0.0,-0.15,0.4,0.42720018730000003,-0.2,-0.48,0.52,0.0,0.0,0.0,-0.2,-0.48,0.52
2020-08-27 05:00:00,-0.15,0.4,0.42720018730000003,0.0,0.0,0.0,-0.15,0.4,0.42720018730000003,-0.2,-0.48,0.52,0.0,0.0,0.0,-0.2,-0.48,0.52
2020-08-27 05:30:00,-0.0925,0.28950000000000004,0.3039185746,0.0175,-0.0505,0.053446234700000005,-0.11,0.34,0.35735136770000003,-0.14250000000000002,-0.5905,0.6074508211,0.0175,-0.0505,0.053446234700000005,-0.16,-0.54,0.5632051136
2020-08-27 06:00:00,-0.07150000000000001,0.2325,0.24324576050000002,0.018500000000000003,-0.0775,0.0796774749,-0.09,0.31,0.3228002478,-0.0915,-0.6575000000000001,0.6638361997000001,0.018500000000000003,-0.0775,0.0796774749,-0.11,-0.58,0.5903388857
2020-08-27 06:30:00,-0.083,0.28400000000000003,0.2958800433,0.007,-0.036000000000000004,0.036674241600000004,-0.09,0.32,0.33241540280000004,-0.123,-0.596,0.6085597752,0.007,-0.036000000000000004,0.036674241600000004,-0.13,-0.56,0.5748912941000001
2020-08-27 07:00:00,-0.11,0.34,0.35735136770000003,0.0,0.0,0.0,-0.11,0.34,0.35735136770000003,-0.16,-0.53,0.5536244214,0.0,0.0,0.0,-0.16,-0.53,0.5536244214
2020-08-27 07:30:00,-0.12,0.32,0.3417601498,0.0,0.0,0.0,-0.12,0.32,0.3417601498,-0.18,-0.5,0.5314132102,0.0,0.0,0.0,-0.18,-0.5,0.5314132102
2020-08-27 08:00:00,-0.11900000000000001,-0.101,0.1560833111,0.001,-0.011,0.011045361,-0.12,-0.09,0.15,-0.11900000000000001,-0.121,0.1697115199,0.001,-0.011,0.011045361,-0.12,-0.11,0.16278820600000002
2020-08-27 08:30:00,-0.1615,-0.374,0.4073797369,0.0085,-0.044,0.0448135024,-0.17,-0.33,0.37121422390000003,-0.14150000000000001,-0.064,0.1553005151,0.0085,-0.044,0.0448135024,-0.15,-0.02,0.1513274595
2020-08-27 09:00:00,-0.1715,-0.46,0.4909299848,0.0085,-0.05,0.050717354000000006,-0.18,-0.41000000000000003,0.4477722635,-0.14150000000000001,-0.09,0.1676968992,0.0085,-0.05,0.050717354000000006,-0.15,-0.04,0.155241747
2020-08-27 09:30:00,-0.1695,-0.1645,0.236200127,0.0005,-0.0045000000000000005,0.0045276926,-0.17,-0.16,0.2334523506,-0.1695,-0.17450000000000002,0.24327042570000001,0.0005,-0.0045000000000000005,0.0045276926,-0.17,-0.17,0.24041630560000002
2020-08-27 10:00:00,-0.2,-0.18,0.2690724809,0.0,0.0,0.0,-0.2,-0.18,0.2690724809,-0.2,-0.19,0.2758622845,0.0,0.0,0.0,-0.2,-0.19,0.2758622845
2020-08-27 10:30:00,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028,-0.18,-0.11,0.2109502311,0.0,0.0,0.0,-0.18,-0.11,0.2109502311
2020-08-27 11:00:00,-0.21,-0.19,0.2831960452,0.0,0.0,0.0,-0.21,-0.19,0.2831960452,-0.21,-0.2,0.29,0.0,0.0,0.0,-0.21,-0.2,0.29
2020-08-27 11:30:00,-0.22,-0.2,0.2973213749,0.0,0.0,0.0,-0.22,-0.2,0.2973213749,-0.22,-0.21,0.3041381265,0.0,0.0,0.0,-0.22,-0.21,0.3041381265
2020-08-27 12:00:00,-0.21,-0.19,0.2831960452,0.0,0.0,0.0,-0.21,-0.19,0.2831960452,-0.21,-0.2,0.29,0.0,0.0,0.0,-0.21,-0.2,0.29
2020-08-27 12:30:00,-0.199,-0.20750000000000002,0.2875017391,0.001,-0.007500000000000001,0.007566373,-0.2,-0.2,0.28284271250000004,-0.199,-0.2175,0.2948003562,0.001,-0.007500000000000001,0.007566373,-0.2,-0.21,0.29
2020-08-27 13:00:00,-0.2295,-0.1135,0.2560322245,0.0005,-0.0035,0.0035355339000000003,-0.23,-0.11,0.2549509757,-0.2295,-0.12350000000000001,0.2606194544,0.0005,-0.0035,0.0035355339000000003,-0.23,-0.12,0.2594224354
2020-08-27 13:30:00,-0.28,-0.08,0.2912043956,0.0,0.0,0.0,-0.28,-0.08,0.2912043956,-0.28,-0.09,0.2941088234,0.0,0.0,0.0,-0.28,-0.09,0.2941088234
2020-08-27 14:00:00,-0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,-0.30000000000000004,-0.15,0.3354101966,-0.30000000000000004,-0.16,0.34,0.0,0.0,0.0,-0.30000000000000004,-0.16,0.34
2020-08-27 14:30:00,-0.07100000000000001,-0.3845,0.3910003197,0.069,-0.1245,0.14234201770000002,-0.14,-0.26,0.2952964612,-0.07100000000000001,-0.3945,0.4008381843,0.069,-0.1245,0.14234201770000002,-0.14,-0.27,0.3041381265
2020-08-27 15:00:00,0.23900000000000002,-0.4685,0.5259403483,0.149,-0.17850000000000002,0.2325150533,0.09,-0.29,0.303644529,0.249,-0.47850000000000004,0.5394100945,0.149,-0.17850000000000002,0.2325150533,0.1,-0.30000000000000004,0.316227766
2020-08-27 15:30:00,-0.0815,-0.3155,0.32585656350000003,0.0385,-0.10550000000000001,0.11230538720000001,-0.12,-0.21,0.2418677324,-0.0815,-0.3255,0.3355480592,0.0385,-0.10550000000000001,0.11230538720000001,-0.12,-0.22,0.2505992817
2020-08-27 16:00:00,-0.1515,-0.326,0.35948330980000004,0.0085,-0.046,0.0467787345,-0.16,-0.28,0.3224903099,-0.1315,-0.116,0.1753517893,0.0085,-0.046,0.0467787345,-0.14,-0.07,0.15652475840000002
2020-08-27 16:30:00,-0.18,-0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,-0.14,0.22803508500000003,-0.18,-0.15,0.2343074903,0.0,0.0,0.0,-0.18,-0.15,0.2343074903
2020-08-27 17:00:00,-0.11,0.26,0.28231188430000004,0.0,0.0,0.0,-0.11,0.26,0.28231188430000004,-0.16,-0.44,0.46818799640000003,0.0,0.0,0.0,-0.16,-0.44,0.46818799640000003
2020-08-27 17:30:00,-0.17,0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,0.09,0.19235384060000002,-0.18,-0.16,0.24083189160000001,0.0,0.0,0.0,-0.18,-0.16,0.24083189160000001
2020-08-27 18:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-08-27 18:30:00,-0.091,-0.08,0.1211651765,0.009000000000000001,0.0,0.009000000000000001,-0.1,-0.08,0.1280624847,-0.091,-0.08,0.1211651765,0.009000000000000001,0.0,0.009000000000000001,-0.1,-0.08,0.1280624847
2020-08-27 19:00:00,0.4325,-0.20600000000000002,0.4790534939,0.2025,-0.076,0.2162920479,0.23,-0.13,0.2641968963,0.4325,-0.216,0.48343794840000004,0.2025,-0.076,0.2162920479,0.23,-0.14,0.2692582404
2020-08-27 19:30:00,0.04,-0.24150000000000002,0.2447902163,0.04,-0.1115,0.11845779840000001,0.0,-0.13,0.13,0.04,-0.2515,0.2546610492,0.04,-0.1115,0.11845779840000001,0.0,-0.14,0.14
2020-08-27 20:00:00,-0.059000000000000004,-0.20550000000000002,0.21380189430000002,0.021,-0.0755,0.0783661279,-0.08,-0.13,0.15264337520000001,-0.059000000000000004,-0.2155,0.22343063800000001,0.021,-0.0755,0.0783661279,-0.08,-0.14,0.161245155
2020-08-27 20:30:00,-0.11850000000000001,-0.111,0.16236763840000001,0.0015,-0.011,0.0111018017,-0.12,-0.1,0.1562049935,-0.11850000000000001,-0.121,0.1693613002,0.0015,-0.011,0.0111018017,-0.12,-0.11,0.16278820600000002
2020-08-27 21:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-08-27 21:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-08-27 22:00:00,-0.12,0.2,0.2332380758,0.0,0.0,0.0,-0.12,0.2,0.2332380758,-0.16,-0.38,0.41231056260000004,0.0,0.0,0.0,-0.16,-0.38,0.41231056260000004
2020-08-27 22:30:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-08-27 23:00:00,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638
2020-08-27 23:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-08-28 00:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-08-28 00:30:00,-0.16,0.28,0.3224903099,0.0,0.0,0.0,-0.16,0.28,0.3224903099,-0.17,-0.36,0.3981205847,0.0,0.0,0.0,-0.17,-0.36,0.3981205847
2020-08-28 01:00:00,-0.14,0.4,0.423792402,0.0,0.0,0.0,-0.14,0.4,0.423792402,-0.2,-0.48,0.52,0.0,0.0,0.0,-0.2,-0.48,0.52
2020-08-28 01:30:00,-0.17,0.4,0.4346262762,0.0,0.0,0.0,-0.17,0.4,0.4346262762,-0.18,-0.47000000000000003,0.5032891813,0.0,0.0,0.0,-0.18,-0.47000000000000003,0.5032891813
2020-08-28 02:00:00,-0.33,-0.33,0.46669047560000004,0.0,0.0,0.0,-0.33,-0.33,0.46669047560000004,-0.33,-0.36,0.4883646179,0.0,0.0,0.0,-0.33,-0.36,0.4883646179
2020-08-28 02:30:00,-0.6900000000000001,-0.36,0.7782673063000001,0.0,0.0,0.0,-0.6900000000000001,-0.36,0.7782673063000001,-0.68,-0.38,0.7789736838,0.0,0.0,0.0,-0.68,-0.38,0.7789736838
2020-08-28 03:00:00,-0.35000000000000003,-0.28,0.4482186966,0.0,0.0,0.0,-0.35000000000000003,-0.28,0.4482186966,-0.35000000000000003,-0.25,0.43011626340000003,0.0,0.0,0.0,-0.35000000000000003,-0.25,0.43011626340000003
2020-08-28 03:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-08-28 04:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-28 04:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-08-28 05:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-28 05:30:00,-0.18,0.44,0.47539457300000004,0.0,0.0,0.0,-0.18,0.44,0.47539457300000004,-0.18,-0.54,0.5692099788,0.0,0.0,0.0,-0.18,-0.54,0.5692099788
2020-08-28 06:00:00,-0.21,-0.14,0.2523885893,0.0,0.0,0.0,-0.21,-0.14,0.2523885893,-0.2,-0.15,0.25,0.0,0.0,0.0,-0.2,-0.15,0.25
2020-08-28 06:30:00,-0.21,0.41000000000000003,0.4606517123,0.0,0.0,0.0,-0.21,0.41000000000000003,0.4606517123,-0.2,-0.48,0.52,0.0,0.0,0.0,-0.2,-0.48,0.52
2020-08-28 07:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-08-28 07:30:00,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2020-08-28 08:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-08-28 08:30:00,-0.23,-0.09,0.24698178070000001,0.0,0.0,0.0,-0.23,-0.09,0.24698178070000001,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-08-28 09:00:00,-0.26,-0.17,0.3106444913,0.0,0.0,0.0,-0.26,-0.17,0.3106444913,-0.25,-0.18,0.30805843600000005,0.0,0.0,0.0,-0.25,-0.18,0.30805843600000005
2020-08-28 09:30:00,-0.24,-0.19,0.3061045573,0.0,0.0,0.0,-0.24,-0.19,0.3061045573,-0.24,-0.2,0.312409987,0.0,0.0,0.0,-0.24,-0.2,0.312409987
2020-08-28 10:00:00,-0.21,-0.15,0.25806975800000004,0.0,0.0,0.0,-0.21,-0.15,0.25806975800000004,-0.21,-0.16,0.2640075756,0.0,0.0,0.0,-0.21,-0.16,0.2640075756
2020-08-28 10:30:00,-0.132,-0.1495,0.19943482640000001,0.008,-0.029500000000000002,0.030565503400000003,-0.14,-0.12,0.1843908891,-0.132,-0.1595,0.20703683250000002,0.008,-0.029500000000000002,0.030565503400000003,-0.14,-0.13,0.1910497317
2020-08-28 11:00:00,-0.088,-0.2025,0.2207945878,0.032,-0.0625,0.070215739,-0.12,-0.14,0.1843908891,-0.078,-0.21250000000000002,0.2263630933,0.032,-0.0625,0.070215739,-0.11,-0.15,0.1860107524
2020-08-28 11:30:00,-0.018500000000000003,-0.2485,0.24918768030000002,0.1015,-0.0385,0.1085564369,-0.12,-0.21,0.2418677324,-0.018500000000000003,-0.2685,0.2691365824,0.1015,-0.0385,0.1085564369,-0.12,-0.23,0.2594224354
2020-08-28 12:00:00,0.38,-0.278,0.4708333038,0.26,-0.028,0.26150334610000003,0.12,-0.25,0.2773084925,0.39,-0.28800000000000003,0.48481336620000004,0.26,-0.028,0.26150334610000003,0.13,-0.26,0.2906888371
2020-08-28 12:30:00,0.40650000000000003,-0.1995,0.4528161879,0.2665,-0.059500000000000004,0.2730613484,0.14,-0.14,0.1979898987,0.40650000000000003,-0.20950000000000002,0.4573100699,0.2665,-0.059500000000000004,0.2730613484,0.14,-0.15,0.2051828453
2020-08-28 13:00:00,0.42,-0.17550000000000002,0.4551925417,0.29,-0.025500000000000002,0.29111896190000003,0.13,-0.15,0.1984943324,0.42,-0.1855,0.4591407736,0.29,-0.025500000000000002,0.29111896190000003,0.13,-0.16,0.20615528130000002
2020-08-28 13:30:00,0.5,-0.2775,0.5718446030000001,0.32,-0.0975,0.33452391540000004,0.18,-0.18,0.2545584412,0.5,-0.28750000000000003,0.5767635998,0.32,-0.0975,0.33452391540000004,0.18,-0.19,0.2617250466
2020-08-28 14:00:00,0.5795,-0.315,0.659579601,0.35950000000000004,-0.115,0.3774456915,0.22,-0.2,0.2973213749,0.5795,-0.325,0.6644134631,0.35950000000000004,-0.115,0.3774456915,0.22,-0.21,0.3041381265
2020-08-28 14:30:00,0.4305,-0.18050000000000002,0.4668088474,0.3005,-0.030500000000000003,0.302043871,0.13,-0.15,0.1984943324,0.4405,-0.1905,0.4799275987,0.3005,-0.030500000000000003,0.302043871,0.14,-0.16,0.2126029163
2020-08-28 15:00:00,0.41150000000000003,-0.1825,0.4501538626,0.29150000000000004,-0.0325,0.29330615400000004,0.12,-0.15,0.1920937271,0.41150000000000003,-0.1925,0.454300011,0.29150000000000004,-0.0325,0.29330615400000004,0.12,-0.16,0.2
2020-08-28 15:30:00,0.3755,-0.112,0.39184722790000004,0.28550000000000003,-0.002,0.2855070052,0.09,-0.11,0.14212670400000002,0.3755,-0.122,0.3948217952,0.28550000000000003,-0.002,0.2855070052,0.09,-0.12,0.15
2020-08-28 16:00:00,0.49050000000000005,-0.27,0.5599020004,0.3205,-0.08,0.3303335436,0.17,-0.19,0.2549509757,0.5005000000000001,-0.28,0.5734982563000001,0.3205,-0.08,0.3303335436,0.18,-0.2,0.2690724809
2020-08-28 16:30:00,0.5705,-0.293,0.6413417576,0.35050000000000003,-0.10300000000000001,0.3653207495,0.22,-0.19,0.2906888371,0.5805,-0.303,0.6548200134000001,0.35050000000000003,-0.10300000000000001,0.3653207495,0.23,-0.2,0.3047950131
2020-08-28 17:00:00,0.713,-0.3775,0.8067683992,0.393,-0.1575,0.4233854627,0.32,-0.22,0.38832975680000004,0.713,-0.3875,0.8114956870000001,0.393,-0.1575,0.4233854627,0.32,-0.23,0.3940812099
2020-08-28 17:30:00,0.6665,-0.3745,0.7645080117,0.3865,-0.1345,0.4092340406,0.28,-0.24,0.36878177830000003,0.6765,-0.3845,0.7781339859,0.3865,-0.1345,0.4092340406,0.29,-0.25,0.38288379440000003
2020-08-28 18:00:00,0.6945,-0.34800000000000003,0.776810305,0.3845,-0.128,0.405245913,0.31,-0.22,0.3801315562,0.7045,-0.358,0.7902431588000001,0.3845,-0.128,0.405245913,0.32,-0.23,0.3940812099
2020-08-28 18:30:00,0.6585000000000001,-0.3805,0.7605277773,0.3885,-0.1305,0.4098322828,0.27,-0.25,0.3679673899,0.6685,-0.3905,0.7741979721000001,0.3885,-0.1305,0.4098322828,0.28,-0.26,0.3820994635
2020-08-28 19:00:00,0.4965,-0.329,0.5956116604,0.3365,-0.079,0.3456490272,0.16,-0.25,0.29681644160000004,0.4965,-0.339,0.6011931886,0.3365,-0.079,0.3456490272,0.16,-0.26,0.30528675040000003
2020-08-28 19:30:00,0.4025,-0.2645,0.4816290066,0.29250000000000004,-0.0245,0.293524275,0.11,-0.24,0.2640075756,0.4025,-0.2745,0.4871924671,0.29250000000000004,-0.0245,0.293524275,0.11,-0.25,0.2731300057
2020-08-28 20:00:00,0.3885,-0.2625,0.4688693848,0.2785,-0.022500000000000003,0.2794074086,0.11,-0.24,0.2640075756,0.3885,-0.28250000000000003,0.48035247480000004,0.2785,-0.022500000000000003,0.2794074086,0.11,-0.26,0.28231188430000004
2020-08-28 20:30:00,0.4035,-0.22,0.45957833940000004,0.28350000000000003,-0.02,0.2842045918,0.12,-0.2,0.2332380758,0.41350000000000003,-0.23,0.4731619702,0.28350000000000003,-0.02,0.2842045918,0.13,-0.21,0.24698178070000001
2020-08-28 21:00:00,0.366,-0.186,0.41055084950000004,0.276,-0.006,0.27606520970000004,0.09,-0.18,0.201246118,0.376,-0.196,0.4240188675,0.276,-0.006,0.27606520970000004,0.1,-0.19,0.2147091055
2020-08-28 21:30:00,0.378,-0.214,0.4343731115,0.278,-0.014,0.2783522948,0.1,-0.2,0.2236067977,0.378,-0.224,0.4393859351,0.278,-0.014,0.2783522948,0.1,-0.21,0.23259406700000002
2020-08-28 22:00:00,0.3855,-0.2025,0.43544976750000003,0.2755,-0.0025,0.2755113428,0.11,-0.2,0.2282542442,0.3755,-0.21250000000000002,0.4314585728,0.2755,-0.0025,0.2755113428,0.1,-0.21,0.23259406700000002
2020-08-28 22:30:00,0.1945,-0.1905,0.2722508035,0.2745,-0.0005,0.2745004554,-0.08,-0.19,0.20615528130000002,0.29450000000000004,-0.2005,0.35627306940000003,0.2745,-0.0005,0.2745004554,0.02,-0.2,0.2009975124
2020-08-28 23:00:00,0.3865,-0.1955,0.4331310425,0.2765,-0.0055000000000000005,0.2765546962,0.11,-0.19,0.21954498400000003,0.3765,-0.20550000000000002,0.42893181280000003,0.2765,-0.0055000000000000005,0.2765546962,0.1,-0.2,0.2236067977
2020-08-28 23:30:00,0.365,-0.193,0.4128849719,0.275,-0.003,0.2750163631,0.09,-0.19,0.2102379604,0.365,-0.203,0.417652966,0.275,-0.003,0.2750163631,0.09,-0.2,0.219317122
2020-08-29 00:00:00,0.3645,-0.18,0.4065221396,0.2745,0.0,0.2745,0.09,-0.18,0.201246118,0.3645,-0.19,0.41104774660000004,0.2745,0.0,0.2745,0.09,-0.19,0.2102379604
