Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-08-29 00:30:00,0.29450000000000004,-0.16,0.3351570527,0.2745,0.0,0.2745,0.02,-0.16,0.161245155,0.3345,-0.17,0.3752202686,0.2745,0.0,0.2745,0.06,-0.17,0.1802775638
2020-08-29 01:00:00,-0.1945,-0.11,0.2234507776,0.0155,0.0,0.0155,-0.21,-0.11,0.2370653918,-0.1945,-0.12,0.2285393839,0.0155,0.0,0.0155,-0.21,-0.12,0.2418677324
2020-08-29 01:30:00,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044,-0.23,-0.16,0.28017851450000003,0.0,0.0,0.0,-0.23,-0.16,0.28017851450000003
2020-08-29 02:00:00,-0.1995,-0.12250000000000001,0.2341078811,0.0005,-0.0025,0.0025495098,-0.2,-0.12,0.2332380758,-0.1895,-0.1325,0.23122824220000002,0.0005,-0.0025,0.0025495098,-0.19,-0.13,0.2302172887
2020-08-29 02:30:00,-0.21,-0.1105,0.2372978087,0.0,-0.0005,0.0005,-0.21,-0.11,0.2370653918,-0.2,-0.12050000000000001,0.23349571730000002,0.0,-0.0005,0.0005,-0.2,-0.12,0.2332380758
2020-08-29 03:00:00,-0.2595,-0.1515,0.3004871045,0.0005,-0.0015,0.0015811388,-0.26,-0.15,0.30016662040000003,-0.2595,-0.1615,0.30565094470000004,0.0005,-0.0015,0.0015811388,-0.26,-0.16,0.30528675040000003
2020-08-29 03:30:00,-0.35950000000000004,-0.3825,0.5249252328,0.0005,-0.0025,0.0025495098,-0.36,-0.38,0.5234500931,-0.35950000000000004,-0.3925,0.5322560474,0.0005,-0.0025,0.0025495098,-0.36,-0.39,0.5307541804
2020-08-29 04:00:00,-0.39,-0.36,0.5307541804,0.0,0.0,0.0,-0.39,-0.36,0.5307541804,-0.39,-0.37,0.5375872022,0.0,0.0,0.0,-0.39,-0.37,0.5375872022
2020-08-29 04:30:00,-0.39,-0.39,0.5515432893000001,0.0,0.0,0.0,-0.39,-0.39,0.5515432893000001,-0.39,-0.4,0.5586591089,0.0,0.0,0.0,-0.39,-0.4,0.5586591089
2020-08-29 05:00:00,-0.42,-0.33,0.5341348144,0.0,0.0,0.0,-0.42,-0.33,0.5341348144,-0.42,-0.34,0.5403702434000001,0.0,0.0,0.0,-0.42,-0.34,0.5403702434000001
2020-08-29 05:30:00,-0.42,-0.27,0.4992995093,0.0,0.0,0.0,-0.42,-0.27,0.4992995093,-0.42,-0.28,0.5047771786,0.0,0.0,0.0,-0.42,-0.28,0.5047771786
2020-08-29 06:00:00,-0.1395,-0.082,0.1618154813,0.0005,-0.002,0.0020615528,-0.14,-0.08,0.161245155,-0.1395,-0.092,0.1671055056,0.0005,-0.002,0.0020615528,-0.14,-0.09,0.1664331698
2020-08-29 06:30:00,-0.11900000000000001,-0.099,0.1547966408,0.001,-0.009000000000000001,0.0090553851,-0.12,-0.09,0.15,-0.11900000000000001,-0.109,0.1613753389,0.001,-0.009000000000000001,0.0090553851,-0.12,-0.1,0.1562049935
2020-08-29 07:00:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935
2020-08-29 07:30:00,-0.096,-0.124,0.1568183663,0.004,-0.024,0.0243310501,-0.1,-0.1,0.14142135620000001,-0.096,-0.124,0.1568183663,0.004,-0.024,0.0243310501,-0.1,-0.1,0.14142135620000001
2020-08-29 08:00:00,-0.1295,-0.0815,0.1530114375,0.0005,-0.0015,0.0015811388,-0.13,-0.08,0.15264337520000001,-0.1295,-0.0815,0.1530114375,0.0005,-0.0015,0.0015811388,-0.13,-0.08,0.15264337520000001
2020-08-29 08:30:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-08-29 09:00:00,-0.13,0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,0.16,0.20615528130000002,-0.14,-0.18,0.22803508500000003,0.0,0.0,0.0,-0.14,-0.18,0.22803508500000003
2020-08-29 09:30:00,-0.11900000000000001,-0.0855,0.1465307135,0.001,-0.0055000000000000005,0.005590169900000001,-0.12,-0.08,0.14422205100000002,-0.109,-0.0855,0.1385324872,0.001,-0.0055000000000000005,0.005590169900000001,-0.11,-0.08,0.1360147051
2020-08-29 10:00:00,-0.11800000000000001,-0.08750000000000001,0.14690217830000002,0.002,-0.007500000000000001,0.0077620873000000005,-0.12,-0.08,0.14422205100000002,-0.108,-0.1075,0.15238192150000002,0.002,-0.007500000000000001,0.0077620873000000005,-0.11,-0.1,0.1486606875
2020-08-29 10:30:00,-0.008,-0.191,0.1911674659,0.042,-0.07100000000000001,0.0824924239,-0.05,-0.12,0.13,0.002,-0.201,0.20100995,0.042,-0.07100000000000001,0.0824924239,-0.04,-0.13,0.1360147051
2020-08-29 11:00:00,-0.0745,-0.14650000000000002,0.1643547991,0.0155,-0.036500000000000005,0.0396547601,-0.09,-0.11,0.14212670400000002,-0.0745,-0.1565,0.1733277243,0.0155,-0.036500000000000005,0.0396547601,-0.09,-0.12,0.15
2020-08-29 11:30:00,-0.042,-0.176,0.1809419797,0.028,-0.056,0.0626099034,-0.07,-0.12,0.1389244399,-0.032,-0.186,0.1887326151,0.028,-0.056,0.0626099034,-0.06,-0.13,0.1431782106
2020-08-29 12:00:00,-0.0465,-0.18,0.1859092521,0.0235,-0.05,0.0552471719,-0.07,-0.13,0.1476482306,-0.036500000000000005,-0.19,0.19347415850000002,0.0235,-0.05,0.0552471719,-0.06,-0.14,0.1523154621
2020-08-29 12:30:00,-0.089,-0.1535,0.1774351994,0.011,-0.0335,0.0352597504,-0.1,-0.12,0.1562049935,-0.089,-0.1535,0.1774351994,0.011,-0.0335,0.0352597504,-0.1,-0.12,0.1562049935
2020-08-29 13:00:00,0.138,-0.27,0.3032226904,0.088,-0.11,0.1408687332,0.05,-0.16,0.1676305461,0.148,-0.28,0.3167080675,0.088,-0.11,0.1408687332,0.06,-0.17,0.1802775638
2020-08-29 13:30:00,0.03,-0.256,0.2577518186,0.05,-0.096,0.108240473,-0.02,-0.16,0.161245155,0.06,-0.266,0.27268296610000003,0.05,-0.096,0.108240473,0.01,-0.17,0.17029386370000002
2020-08-29 14:00:00,-0.068,-0.2005,0.21171738240000001,0.022,-0.060500000000000005,0.0643758495,-0.09,-0.14,0.1664331698,-0.058,-0.21050000000000002,0.2183443381,0.022,-0.060500000000000005,0.0643758495,-0.08,-0.15,0.17
2020-08-29 14:30:00,0.098,-0.1685,0.1949262681,0.068,-0.1085,0.12804784260000002,0.03,-0.06,0.06708203930000001,0.078,-0.40850000000000003,0.4158800909,0.068,-0.1085,0.12804784260000002,0.01,-0.30000000000000004,0.30016662040000003
2020-08-29 15:00:00,0.1495,-0.2555,0.2960244922,0.0795,-0.1155,0.1402159049,0.07,-0.14,0.15652475840000002,0.1595,-0.3255,0.36247827520000003,0.0795,-0.1155,0.1402159049,0.08,-0.21,0.22472205050000002
2020-08-29 15:30:00,0.20650000000000002,-0.2675,0.3379326856,0.08650000000000001,-0.11750000000000001,0.1459057915,0.12,-0.15,0.1920937271,0.2165,-0.2775,0.3519637765,0.08650000000000001,-0.11750000000000001,0.1459057915,0.13,-0.16,0.20615528130000002
2020-08-29 16:00:00,0.251,-0.3235,0.40945482050000004,0.121,-0.14350000000000002,0.187705221,0.13,-0.18,0.2220360331,0.251,-0.3335,0.41740058700000005,0.121,-0.14350000000000002,0.187705221,0.13,-0.19,0.2302172887
2020-08-29 16:30:00,0.2515,-0.326,0.4117380842,0.12150000000000001,-0.146,0.1899427545,0.13,-0.18,0.2220360331,0.2515,-0.336,0.4197001906,0.12150000000000001,-0.146,0.1899427545,0.13,-0.19,0.2302172887
2020-08-29 17:00:00,0.2585,-0.328,0.4176197433,0.1285,-0.148,0.19600063780000002,0.13,-0.18,0.2220360331,0.2685,-0.338,0.4316668275,0.1285,-0.148,0.19600063780000002,0.14,-0.19,0.2360084744
2020-08-29 17:30:00,0.1945,-0.306,0.3625827492,0.0945,-0.126,0.1575,0.1,-0.18,0.2059126028,0.20450000000000002,-0.316,0.37639905690000003,0.0945,-0.126,0.1575,0.11,-0.19,0.21954498400000003
2020-08-29 18:00:00,0.1625,-0.272,0.3168442046,0.07250000000000001,-0.112,0.1334175776,0.09,-0.16,0.1835755975,0.1825,-0.28200000000000003,0.3359021435,0.07250000000000001,-0.112,0.1334175776,0.11,-0.17,0.2024845673
2020-08-29 18:30:00,-0.0145,-0.2155,0.21598726810000002,0.035500000000000004,-0.0655,0.0745016778,-0.05,-0.15,0.158113883,0.0055000000000000005,-0.2255,0.2255670632,0.035500000000000004,-0.0655,0.0745016778,-0.03,-0.16,0.16278820600000002
2020-08-29 19:00:00,0.0995,-0.20450000000000002,0.22742141500000002,0.0495,-0.0845,0.0979310982,0.05,-0.12,0.13,0.1095,-0.21450000000000002,0.2408329296,0.0495,-0.0845,0.0979310982,0.06,-0.13,0.1431782106
2020-08-29 19:30:00,-0.093,-0.11750000000000001,0.1498507591,0.007,-0.0275,0.028376927200000002,-0.1,-0.09,0.13453624050000001,-0.093,-0.1275,0.1578139728,0.007,-0.0275,0.028376927200000002,-0.1,-0.1,0.14142135620000001
2020-08-29 20:00:00,-0.11950000000000001,-0.092,0.15081196900000002,0.0005,-0.002,0.0020615528,-0.12,-0.09,0.15,-0.1095,-0.092,0.1430183555,0.0005,-0.002,0.0020615528,-0.11,-0.09,0.14212670400000002
2020-08-29 20:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698
2020-08-29 21:00:00,-0.0965,-0.11800000000000001,0.1524344121,0.0035,-0.018000000000000002,0.018337120800000002,-0.1,-0.1,0.14142135620000001,-0.08650000000000001,-0.128,0.1544870545,0.0035,-0.018000000000000002,0.018337120800000002,-0.09,-0.11,0.14212670400000002
2020-08-29 21:30:00,-0.08,-0.17400000000000002,0.1915097909,0.02,-0.064,0.0670522185,-0.1,-0.11,0.1486606875,-0.07,-0.184,0.1968654363,0.02,-0.064,0.0670522185,-0.09,-0.12,0.15
2020-08-29 22:00:00,-0.091,-0.129,0.1578670327,0.009000000000000001,-0.039,0.0400249922,-0.1,-0.09,0.13453624050000001,-0.081,-0.139,0.1608788364,0.009000000000000001,-0.039,0.0400249922,-0.09,-0.1,0.13453624050000001
2020-08-29 22:30:00,-0.108,-0.098,0.1458355238,0.002,-0.008,0.0082462113,-0.11,-0.09,0.14212670400000002,-0.108,-0.098,0.1458355238,0.002,-0.008,0.0082462113,-0.11,-0.09,0.14212670400000002
2020-08-29 23:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-08-29 23:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-08-30 00:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-08-30 00:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-08-30 01:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-08-30 01:30:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-08-30 02:00:00,-0.11950000000000001,-0.10300000000000001,0.157763272,0.0005,-0.003,0.0030413813000000002,-0.12,-0.1,0.1562049935,-0.11950000000000001,-0.113,0.164466562,0.0005,-0.003,0.0030413813000000002,-0.12,-0.11,0.16278820600000002
2020-08-30 02:30:00,-0.12,-0.082,0.14534097840000001,0.0,-0.002,0.002,-0.12,-0.08,0.14422205100000002,-0.12,-0.082,0.14534097840000001,0.0,-0.002,0.002,-0.12,-0.08,0.14422205100000002
2020-08-30 03:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-08-30 03:30:00,-0.14,-0.091,0.1669760462,0.0,-0.001,0.001,-0.14,-0.09,0.1664331698,-0.14,-0.091,0.1669760462,0.0,-0.001,0.001,-0.14,-0.09,0.1664331698
2020-08-30 04:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-08-30 04:30:00,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568
2020-08-30 05:00:00,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975
2020-08-30 05:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-08-30 06:00:00,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292,-0.17,-0.1,0.1972308292,0.0,0.0,0.0,-0.17,-0.1,0.1972308292
2020-08-30 06:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-08-30 07:00:00,-0.16,0.22,0.2720294102,0.0,0.0,0.0,-0.16,0.22,0.2720294102,-0.16,-0.32,0.3577708764,0.0,0.0,0.0,-0.16,-0.32,0.3577708764
2020-08-30 07:30:00,-0.12,0.43,0.44643028570000004,0.0,0.0,0.0,-0.12,0.43,0.44643028570000004,-0.18,-0.54,0.5692099788,0.0,0.0,0.0,-0.18,-0.54,0.5692099788
2020-08-30 08:00:00,-0.12,0.44,0.45607017,0.0,0.0,0.0,-0.12,0.44,0.45607017,-0.18,-0.52,0.5502726597,0.0,0.0,0.0,-0.18,-0.52,0.5502726597
2020-08-30 08:30:00,-0.11,0.44,0.4535416188,0.0,0.0,0.0,-0.11,0.44,0.4535416188,-0.17,-0.51,0.5375872022,0.0,0.0,0.0,-0.17,-0.51,0.5375872022
2020-08-30 09:00:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.2,-0.54,0.5758472020000001,0.0,0.0,0.0,-0.2,-0.54,0.5758472020000001
2020-08-30 09:30:00,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324,-0.16,-0.31,0.3488552709,0.0,0.0,0.0,-0.16,-0.31,0.3488552709
2020-08-30 10:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-08-30 10:30:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-08-30 11:00:00,-0.089,-0.155,0.17873443990000001,0.011,-0.045,0.0463249393,-0.1,-0.11,0.1486606875,-0.089,-0.165,0.1874726647,0.011,-0.045,0.0463249393,-0.1,-0.12,0.1562049935
2020-08-30 11:30:00,-0.0825,-0.11800000000000001,0.1439800333,0.007500000000000001,-0.028,0.0289870661,-0.09,-0.09,0.1272792206,-0.0825,-0.128,0.1522834528,0.007500000000000001,-0.028,0.0289870661,-0.09,-0.1,0.13453624050000001
2020-08-30 12:00:00,0.242,-0.192,0.30891422760000004,0.122,-0.07200000000000001,0.1416615685,0.12,-0.12,0.1697056275,0.252,-0.202,0.3229674906,0.122,-0.07200000000000001,0.1416615685,0.13,-0.13,0.1838477631
2020-08-30 12:30:00,0.338,-0.1495,0.3695865934,0.198,-0.0395,0.20190158490000001,0.14,-0.11,0.1780449381,0.338,-0.1595,0.3737435618,0.198,-0.0395,0.20190158490000001,0.14,-0.12,0.1843908891
2020-08-30 13:00:00,0.3255,-0.122,0.34761221210000004,0.1955,-0.032,0.1981016153,0.13,-0.09,0.158113883,0.3255,-0.132,0.35124670820000004,0.1955,-0.032,0.1981016153,0.13,-0.1,0.1640121947
2020-08-30 13:30:00,0.336,-0.1315,0.3608160889,0.196,-0.0315,0.1985151128,0.14,-0.1,0.1720465053,0.34600000000000003,-0.14150000000000001,0.3738157969,0.196,-0.0315,0.1985151128,0.15,-0.11,0.1860107524
2020-08-30 14:00:00,0.312,-0.0995,0.3274816789,0.192,-0.0195,0.1929876939,0.12,-0.08,0.14422205100000002,0.322,-0.1495,0.3550130279,0.192,-0.0195,0.1929876939,0.13,-0.13,0.1838477631
2020-08-30 14:30:00,0.3085,-0.0995,0.32414888550000004,0.1885,-0.0095,0.1887392381,0.12,-0.09,0.15,0.3185,-0.0995,0.33368023620000004,0.1885,-0.0095,0.1887392381,0.13,-0.09,0.158113883
2020-08-30 15:00:00,0.277,-0.09,0.2912541845,0.187,0.0,0.187,0.09,-0.09,0.1272792206,0.277,-0.09,0.2912541845,0.187,0.0,0.187,0.09,-0.09,0.1272792206
2020-08-30 15:30:00,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001
2020-08-30 16:00:00,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001
2020-08-30 16:30:00,0.267,-0.08,0.2787274655,0.187,0.0,0.187,0.08,-0.08,0.11313708500000001,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001
2020-08-30 17:00:00,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001,0.277,-0.08,0.2883210017,0.187,0.0,0.187,0.09,-0.08,0.12041594580000001
2020-08-30 17:30:00,0.267,-0.09,0.2817605366,0.187,0.0,0.187,0.08,-0.09,0.12041594580000001,0.267,-0.08,0.2787274655,0.187,0.0,0.187,0.08,-0.08,0.11313708500000001
2020-08-30 18:00:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-30 18:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-30 19:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-30 19:30:00,0.1865,0.0,0.1865,0.1865,0.0,0.1865,0.0,0.0,0.0,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-30 20:00:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-30 20:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-30 21:00:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-30 21:30:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-30 22:00:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-30 22:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-30 23:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-30 23:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.09,0.2070802984,0.1865,0.0,0.1865,0.0,-0.09,0.09
2020-08-31 00:00:00,0.2665,0.18,0.3215932991,0.1865,0.0,0.1865,0.08,0.18,0.19697715600000001,0.1865,-0.32,0.3703812225,0.1865,0.0,0.1865,0.0,-0.32,0.32
2020-08-31 00:30:00,0.1865,0.38,0.423299244,0.1865,0.0,0.1865,0.0,0.38,0.38,0.1865,-0.47000000000000003,0.5056503238,0.1865,0.0,0.1865,0.0,-0.47000000000000003,0.47000000000000003
2020-08-31 01:00:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-31 01:30:00,0.2665,0.16,0.3108411974,0.1865,0.0,0.1865,0.08,0.16,0.1788854382,0.2665,-0.28,0.386551743,0.1865,0.0,0.1865,0.08,-0.28,0.2912043956
2020-08-31 02:00:00,0.2665,0.12,0.2922708504,0.1865,0.0,0.1865,0.08,0.12,0.14422205100000002,0.1865,-0.21,0.2808598405,0.1865,0.0,0.1865,0.0,-0.21,0.21
2020-08-31 02:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 03:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 03:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 04:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 04:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 05:00:00,0.1865,-0.09,0.2070802984,0.1865,0.0,0.1865,0.0,-0.09,0.09,0.1865,-0.1,0.21161817030000002,0.1865,0.0,0.1865,0.0,-0.1,0.1
2020-08-31 05:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 06:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08
2020-08-31 06:30:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.09,0.2070802984,0.1865,0.0,0.1865,0.0,-0.09,0.09
2020-08-31 07:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.1865,-0.09,0.2070802984,0.1865,0.0,0.1865,0.0,-0.09,0.09
2020-08-31 07:30:00,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001,0.2665,-0.09,0.2812867754,0.1865,0.0,0.1865,0.08,-0.09,0.12041594580000001
2020-08-31 08:00:00,0.1865,-0.08,0.2029341026,0.1865,0.0,0.1865,0.0,-0.08,0.08,0.2665,-0.08,0.27824854,0.1865,0.0,0.1865,0.08,-0.08,0.11313708500000001
2020-08-31 08:30:00,0.2665,0.30000000000000004,0.401275778,0.1865,0.0,0.1865,0.08,0.30000000000000004,0.3104834939,0.2665,-0.45,0.5229935468,0.1865,0.0,0.1865,0.08,-0.45,0.4570557953
2020-08-31 09:00:00,0.2665,0.41000000000000003,0.4890012781,0.1865,0.0,0.1865,0.08,0.41000000000000003,0.4177319715,0.1865,-0.56,0.5902391464,0.1865,0.0,0.1865,0.0,-0.56,0.56
2020-08-31 09:30:00,-0.0125,0.41000000000000003,0.4101905045,0.14750000000000002,0.0,0.14750000000000002,-0.16,0.41000000000000003,0.4401136217,-0.0825,-0.56,0.5660443887000001,0.14750000000000002,0.0,0.14750000000000002,-0.23,-0.56,0.6053924347
2020-08-31 10:00:00,-0.14,0.43,0.4522167622,0.0,0.0,0.0,-0.14,0.43,0.4522167622,-0.21,-0.53,0.5700877125,0.0,0.0,0.0,-0.21,-0.53,0.5700877125
2020-08-31 10:30:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.19,-0.54,0.5724508713,0.0,0.0,0.0,-0.19,-0.54,0.5724508713
2020-08-31 11:00:00,-0.09,0.38,0.39051248380000003,0.0,0.0,0.0,-0.09,0.38,0.39051248380000003,-0.14,-0.58,0.5966573556,0.0,0.0,0.0,-0.14,-0.58,0.5966573556
2020-08-31 11:30:00,-0.11,0.39,0.4052159918,0.0,0.0,0.0,-0.11,0.39,0.4052159918,-0.17,-0.5700000000000001,0.5948108943,0.0,0.0,0.0,-0.17,-0.5700000000000001,0.5948108943
2020-08-31 12:00:00,-0.11,0.39,0.4052159918,0.0,0.0,0.0,-0.11,0.39,0.4052159918,-0.18,-0.56,0.5882176468,0.0,0.0,0.0,-0.18,-0.56,0.5882176468
2020-08-31 12:30:00,-0.1,0.42,0.4317406629,0.0,0.0,0.0,-0.1,0.42,0.4317406629,-0.16,-0.54,0.5632051136,0.0,0.0,0.0,-0.16,-0.54,0.5632051136
2020-08-31 13:00:00,-0.09,0.43,0.4393176527,0.0,0.0,0.0,-0.09,0.43,0.4393176527,-0.14,-0.52,0.5385164807,0.0,0.0,0.0,-0.14,-0.52,0.5385164807
2020-08-31 13:30:00,-0.1,0.42,0.4317406629,0.0,0.0,0.0,-0.1,0.42,0.4317406629,-0.16,-0.53,0.5536244214,0.0,0.0,0.0,-0.16,-0.53,0.5536244214
2020-08-31 14:00:00,-0.1,0.43,0.44147480110000004,0.0,0.0,0.0,-0.1,0.43,0.44147480110000004,-0.15,-0.52,0.5412023651,0.0,0.0,0.0,-0.15,-0.52,0.5412023651
2020-08-31 14:30:00,-0.1,0.42,0.4317406629,0.0,0.0,0.0,-0.1,0.42,0.4317406629,-0.17,-0.54,0.5661271942,0.0,0.0,0.0,-0.17,-0.54,0.5661271942
2020-08-31 15:00:00,-0.08700000000000001,0.41000000000000003,0.41912885850000003,0.013000000000000001,0.0,0.013000000000000001,-0.1,0.41000000000000003,0.4220189569,-0.157,-0.55,0.5719694048,0.013000000000000001,0.0,0.013000000000000001,-0.17,-0.55,0.5756735186
2020-08-31 15:30:00,-0.11,0.41000000000000003,0.4244997055,0.0,0.0,0.0,-0.11,0.41000000000000003,0.4244997055,-0.16,-0.54,0.5632051136,0.0,0.0,0.0,-0.16,-0.54,0.5632051136
2020-08-31 16:00:00,-0.36,0.28,0.45607017,0.0,0.0,0.0,-0.36,0.28,0.45607017,-0.43,-0.68,0.8045495634000001,0.0,0.0,0.0,-0.43,-0.68,0.8045495634000001
2020-08-31 16:30:00,-0.37,0.26,0.4522167622,0.0,0.0,0.0,-0.37,0.26,0.4522167622,-0.44,-0.7000000000000001,0.8268010643,0.0,0.0,0.0,-0.44,-0.7000000000000001,0.8268010643
2020-08-31 17:00:00,-0.34,0.28,0.44045431090000003,0.0,0.0,0.0,-0.34,0.28,0.44045431090000003,-0.41000000000000003,-0.68,0.7940403012,0.0,0.0,0.0,-0.41000000000000003,-0.68,0.7940403012
2020-08-31 17:30:00,-0.35000000000000003,0.29,0.45453272710000003,0.0,0.0,0.0,-0.35000000000000003,0.29,0.45453272710000003,-0.42,-0.68,0.7992496481,0.0,0.0,0.0,-0.42,-0.68,0.7992496481
2020-08-31 18:00:00,-0.35000000000000003,0.29,0.45453272710000003,0.0,0.0,0.0,-0.35000000000000003,0.29,0.45453272710000003,-0.42,-0.67,0.7907591289,0.0,0.0,0.0,-0.42,-0.67,0.7907591289
2020-08-31 18:30:00,-0.38,0.05,0.3832753579,0.0,0.0,0.0,-0.38,0.05,0.3832753579,-0.42,-0.44,0.608276253,0.0,0.0,0.0,-0.42,-0.44,0.608276253
2020-08-31 19:00:00,-0.4,-0.2,0.4472135955,0.0,0.0,0.0,-0.4,-0.2,0.4472135955,-0.4,-0.21,0.4517742799,0.0,0.0,0.0,-0.4,-0.21,0.4517742799
2020-08-31 19:30:00,-0.4,-0.2,0.4472135955,0.0,0.0,0.0,-0.4,-0.2,0.4472135955,-0.4,-0.21,0.4517742799,0.0,0.0,0.0,-0.4,-0.21,0.4517742799
2020-08-31 20:00:00,-0.4,-0.18,0.438634244,0.0,0.0,0.0,-0.4,-0.18,0.438634244,-0.4,-0.2,0.4472135955,0.0,0.0,0.0,-0.4,-0.2,0.4472135955
2020-08-31 20:30:00,-0.42,-0.18,0.4569463864,0.0,0.0,0.0,-0.42,-0.18,0.4569463864,-0.41000000000000003,-0.18,0.4477722635,0.0,0.0,0.0,-0.41000000000000003,-0.18,0.4477722635
2020-08-31 21:00:00,-0.42,-0.18,0.4569463864,0.0,0.0,0.0,-0.42,-0.18,0.4569463864,-0.42,-0.19,0.46097722290000004,0.0,0.0,0.0,-0.42,-0.19,0.46097722290000004
2020-08-31 21:30:00,-0.42,-0.2,0.46518813400000003,0.0,0.0,0.0,-0.42,-0.2,0.46518813400000003,-0.43,-0.2,0.4742362281,0.0,0.0,0.0,-0.43,-0.2,0.4742362281
2020-08-31 22:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-08-31 22:30:00,-0.17,0.46,0.4904079934,0.0,0.0,0.0,-0.17,0.46,0.4904079934,-0.17,-0.52,0.5470831747,0.0,0.0,0.0,-0.17,-0.52,0.5470831747
2020-08-31 23:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-31 23:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-01 00:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-09-01 00:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-01 01:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-01 01:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-09-01 02:00:00,-0.14,-0.09,0.1664331698,0.0,0.0,0.0,-0.14,-0.09,0.1664331698,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-09-01 02:30:00,-0.1095,-0.082,0.1368000365,0.0005,-0.002,0.0020615528,-0.11,-0.08,0.1360147051,-0.1095,-0.082,0.1368000365,0.0005,-0.002,0.0020615528,-0.11,-0.08,0.1360147051
2020-09-01 03:00:00,-0.11,-0.082,0.1372005831,0.0,-0.002,0.002,-0.11,-0.08,0.1360147051,-0.11,-0.082,0.1372005831,0.0,-0.002,0.002,-0.11,-0.08,0.1360147051
2020-09-01 03:30:00,-0.15,-0.1,0.1802775638,0.0,0.0,0.0,-0.15,-0.1,0.1802775638,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-09-01 04:00:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-01 04:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-09-01 05:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-09-01 05:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-09-01 06:00:00,-0.17,-0.12,0.2080865205,0.0,0.0,0.0,-0.17,-0.12,0.2080865205,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-09-01 06:30:00,-0.2,-0.14,0.2441311123,0.0,0.0,0.0,-0.2,-0.14,0.2441311123,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-09-01 07:00:00,-0.22,0.33,0.39661064030000004,0.0,0.0,0.0,-0.22,0.33,0.39661064030000004,-0.22,-0.13,0.2555386468,0.0,0.0,0.0,-0.22,-0.13,0.2555386468
2020-09-01 07:30:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.09,0.24698178070000001,0.0,0.0,0.0,-0.23,-0.09,0.24698178070000001
2020-09-01 08:00:00,-0.0685,-0.08,0.1053197512,0.1315,0.0,0.1315,-0.2,-0.08,0.2154065923,-0.0485,-0.09,0.102236246,0.1315,0.0,0.1315,-0.18,-0.09,0.201246118
2020-09-01 08:30:00,-0.246,-0.14,0.2830476992,0.004,0.0,0.004,-0.25,-0.14,0.2865309756,-0.23600000000000002,-0.09,0.2525787006,0.004,0.0,0.004,-0.24,-0.09,0.2563201124
2020-09-01 09:00:00,-0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,-0.28,-0.14,0.31304951680000004,-0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,-0.28,-0.14,0.31304951680000004
2020-09-01 09:30:00,-0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,-0.28,-0.14,0.31304951680000004,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,-0.28,-0.15,0.3176476035
2020-09-01 10:00:00,-0.147,-0.14,0.203,0.10300000000000001,0.0,0.10300000000000001,-0.25,-0.14,0.2865309756,-0.147,-0.15,0.2100214275,0.10300000000000001,0.0,0.10300000000000001,-0.25,-0.15,0.2915475947
2020-09-01 10:30:00,0.259,-0.08,0.2710737907,0.259,0.0,0.259,0.0,-0.08,0.08,0.259,-0.08,0.2710737907,0.259,0.0,0.259,0.0,-0.08,0.08
2020-09-01 11:00:00,0.17950000000000002,-0.13,0.2216308868,0.2595,0.0,0.2595,-0.08,-0.13,0.15264337520000001,0.2595,-0.14,0.2948563209,0.2595,0.0,0.2595,0.0,-0.14,0.14
2020-09-01 11:30:00,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001,0.3395,-0.15,0.37116067950000003,0.2595,0.0,0.2595,0.08,-0.15,0.17
2020-09-01 12:00:00,0.339,-0.12,0.3596122912,0.259,0.0,0.259,0.08,-0.12,0.14422205100000002,0.339,-0.13,0.3630716183,0.259,0.0,0.259,0.08,-0.13,0.15264337520000001
2020-09-01 12:30:00,0.3395,-0.1,0.3539212483,0.2595,0.0,0.2595,0.08,-0.1,0.1280624847,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001
2020-09-01 13:00:00,0.3395,-0.09,0.3512267786,0.2595,0.0,0.2595,0.08,-0.09,0.12041594580000001,0.34950000000000003,-0.1,0.36352475840000004,0.2595,0.0,0.2595,0.09,-0.1,0.13453624050000001
2020-09-01 13:30:00,0.34950000000000003,-0.08,0.35853904950000004,0.2595,0.0,0.2595,0.09,-0.08,0.12041594580000001,0.34950000000000003,-0.08,0.35853904950000004,0.2595,0.0,0.2595,0.09,-0.08,0.12041594580000001
2020-09-01 14:00:00,0.34900000000000003,-0.14,0.37603324320000003,0.259,0.0,0.259,0.09,-0.14,0.1664331698,0.34900000000000003,-0.15,0.3798697145,0.259,0.0,0.259,0.09,-0.15,0.1749285568
2020-09-01 14:30:00,0.3295,-0.12,0.3506711422,0.2595,0.0,0.2595,0.07,-0.12,0.1389244399,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001
2020-09-01 15:00:00,0.34950000000000003,-0.11,0.3664017604,0.2595,0.0,0.2595,0.09,-0.11,0.14212670400000002,0.34950000000000003,-0.12,0.3695270626,0.2595,0.0,0.2595,0.09,-0.12,0.15
2020-09-01 15:30:00,0.34950000000000003,-0.15,0.3803291338,0.2595,0.0,0.2595,0.09,-0.15,0.1749285568,0.34950000000000003,-0.16,0.38438294710000004,0.2595,0.0,0.2595,0.09,-0.16,0.1835755975
2020-09-01 16:00:00,0.34,-0.15,0.37161808350000003,0.26,0.0,0.26,0.08,-0.15,0.17,0.35000000000000003,-0.16,0.3848376281,0.26,0.0,0.26,0.09,-0.16,0.1835755975
2020-09-01 16:30:00,0.35000000000000003,-0.17,0.3891015292,0.26,0.0,0.26,0.09,-0.17,0.19235384060000002,0.35000000000000003,-0.15,0.3807886553,0.26,0.0,0.26,0.09,-0.15,0.1749285568
2020-09-01 17:00:00,0.42,-0.11,0.43416586690000003,0.26,0.0,0.26,0.16,-0.11,0.19416487840000002,0.43,-0.08,0.4373785546,0.26,0.0,0.26,0.17,-0.08,0.1878829423
2020-09-01 17:30:00,0.463,-0.09,0.4716661955,0.263,-0.01,0.2631900454,0.2,-0.08,0.2154065923,0.47300000000000003,-0.11,0.4856222812,0.263,-0.01,0.2631900454,0.21,-0.1,0.23259406700000002
2020-09-01 18:00:00,0.4605,-0.084,0.4680985473,0.2605,-0.004,0.26053070840000003,0.2,-0.08,0.2154065923,0.4605,-0.084,0.4680985473,0.2605,-0.004,0.26053070840000003,0.2,-0.08,0.2154065923
2020-09-01 18:30:00,0.46,0.0,0.46,0.26,0.0,0.26,0.2,0.0,0.2,0.46,0.0,0.46,0.26,0.0,0.26,0.2,0.0,0.2
2020-09-01 19:00:00,0.46,0.0,0.46,0.26,0.0,0.26,0.2,0.0,0.2,0.46,0.0,0.46,0.26,0.0,0.26,0.2,0.0,0.2
2020-09-01 19:30:00,0.44,0.0,0.44,0.26,0.0,0.26,0.18,0.0,0.18,0.45,0.0,0.45,0.26,0.0,0.26,0.19,0.0,0.19
2020-09-01 20:00:00,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17,0.44,0.0,0.44,0.26,0.0,0.26,0.18,0.0,0.18
2020-09-01 20:30:00,0.42,0.0,0.42,0.26,0.0,0.26,0.16,0.0,0.16,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17
2020-09-01 21:00:00,0.42,0.0,0.42,0.26,0.0,0.26,0.16,0.0,0.16,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17
2020-09-01 21:30:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-01 22:00:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-01 22:30:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-01 23:00:00,0.42,0.0,0.42,0.26,0.0,0.26,0.16,0.0,0.16,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17
2020-09-01 23:30:00,0.42,0.0,0.42,0.26,0.0,0.26,0.16,0.0,0.16,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17
2020-09-02 00:00:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-02 00:30:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-02 01:00:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-02 01:30:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-02 02:00:00,0.431,-0.0015,0.4310026102,0.261,-0.0015,0.2610043103,0.17,0.0,0.17,0.431,-0.0015,0.4310026102,0.261,-0.0015,0.2610043103,0.17,0.0,0.17
2020-09-02 02:30:00,0.465,0.418,0.6252591463,0.265,-0.012,0.265271559,0.2,0.43,0.4742362281,0.455,-0.452,0.6413493588,0.265,-0.012,0.265271559,0.19,-0.44,0.4792702787
2020-09-02 03:00:00,0.42,0.0,0.42,0.26,0.0,0.26,0.16,0.0,0.16,0.43,0.0,0.43,0.26,0.0,0.26,0.17,0.0,0.17
2020-09-02 03:30:00,0.48350000000000004,-0.017,0.4837987702,0.2735,-0.017,0.2740278271,0.21,0.0,0.21,0.48350000000000004,-0.017,0.4837987702,0.2735,-0.017,0.2740278271,0.21,0.0,0.21
2020-09-02 04:00:00,0.521,-0.036500000000000005,0.5222769859,0.291,-0.036500000000000005,0.29328015620000003,0.23,0.0,0.23,0.531,-0.036500000000000005,0.5322529944000001,0.291,-0.036500000000000005,0.29328015620000003,0.24,0.0,0.24
2020-09-02 04:30:00,0.541,-0.0405,0.5425138247,0.301,-0.0405,0.3037124462,0.24,0.0,0.24,0.551,-0.0405,0.5524864252,0.301,-0.0405,0.3037124462,0.25,0.0,0.25
2020-09-02 05:00:00,0.544,-0.042,0.5456189146,0.304,-0.042,0.3068876016,0.24,0.0,0.24,0.554,-0.042,0.5555897767,0.304,-0.042,0.3068876016,0.25,0.0,0.25
2020-09-02 05:30:00,0.5205000000000001,-0.0345,0.5216421187,0.29050000000000004,-0.0345,0.2925414501,0.23,0.0,0.23,0.5305,-0.0345,0.5316206354,0.29050000000000004,-0.0345,0.2925414501,0.24,0.0,0.24
2020-09-02 06:00:00,0.508,-0.20500000000000002,0.547803797,0.28800000000000003,-0.035,0.2901189411,0.22,-0.17,0.2780287755,0.508,-0.20500000000000002,0.547803797,0.28800000000000003,-0.035,0.2901189411,0.22,-0.17,0.2780287755
2020-09-02 06:30:00,0.51,-0.232,0.5602892110000001,0.30000000000000004,-0.042,0.3029257335,0.21,-0.19,0.2831960452,0.51,-0.132,0.5268054669000001,0.30000000000000004,-0.042,0.3029257335,0.21,-0.09,0.2284731932
2020-09-02 07:00:00,0.48350000000000004,0.382,0.6161949773000001,0.29350000000000004,-0.038,0.2959497424,0.19,0.42,0.46097722290000004,0.4635,-0.548,0.7177299283,0.29350000000000004,-0.038,0.2959497424,0.17,-0.51,0.5375872022
2020-09-02 07:30:00,0.4345,-0.13,0.45353087000000003,0.29450000000000004,-0.04,0.29720405450000004,0.14,-0.09,0.1664331698,0.4445,-0.13,0.46312012480000003,0.29450000000000004,-0.04,0.29720405450000004,0.15,-0.09,0.1749285568
2020-09-02 08:00:00,0.504,-0.14550000000000002,0.5245819764,0.334,-0.0555,0.33857975430000004,0.17,-0.09,0.19235384060000002,0.504,-0.14550000000000002,0.5245819764,0.334,-0.0555,0.33857975430000004,0.17,-0.09,0.19235384060000002
2020-09-02 08:30:00,0.012,-0.42850000000000005,0.42866799510000003,0.272,-0.0085,0.2721327801,-0.26,-0.42,0.49396356140000003,0.022,-0.42850000000000005,0.4290643891,0.272,-0.0085,0.2721327801,-0.25,-0.42,0.48877397640000003
2020-09-02 09:00:00,-0.09,-0.41000000000000003,0.4197618372,0.26,0.0,0.26,-0.35000000000000003,-0.41000000000000003,0.5390732789,-0.09,-0.42,0.4295346319,0.26,0.0,0.26,-0.35000000000000003,-0.42,0.5467174773
2020-09-02 09:30:00,0.1595,-0.23,0.2798932832,0.2595,0.0,0.2595,-0.1,-0.23,0.25079872410000004,0.1695,-0.24,0.29382009800000003,0.2595,0.0,0.2595,-0.09,-0.24,0.2563201124
2020-09-02 10:00:00,0.388,-0.215,0.44358651920000003,0.28800000000000003,-0.045,0.2914944253,0.1,-0.17,0.1972308292,0.388,-0.215,0.44358651920000003,0.28800000000000003,-0.045,0.2914944253,0.1,-0.17,0.1972308292
2020-09-02 10:30:00,0.4305,-0.1145,0.44546660930000004,0.29050000000000004,-0.0345,0.2925414501,0.14,-0.08,0.161245155,0.4405,-0.1145,0.45513789120000003,0.29050000000000004,-0.0345,0.2925414501,0.15,-0.08,0.17
2020-09-02 11:00:00,0.4605,-0.11900000000000001,0.47562721750000003,0.3005,-0.039,0.3030202138,0.16,-0.08,0.1788854382,0.4605,-0.11900000000000001,0.47562721750000003,0.3005,-0.039,0.3030202138,0.16,-0.08,0.1788854382
2020-09-02 11:30:00,0.513,-0.16,0.5373723104,0.323,-0.04,0.3254673563,0.19,-0.12,0.22472205050000002,0.513,-0.17,0.5404340848,0.323,-0.04,0.3254673563,0.19,-0.13,0.2302172887
2020-09-02 12:00:00,0.5095000000000001,-0.14250000000000002,0.5290524549,0.3095,-0.0425,0.3124043854,0.2,-0.1,0.2236067977,0.5195000000000001,-0.1325,0.5361310474000001,0.3095,-0.0425,0.3124043854,0.21,-0.09,0.2284731932
2020-09-02 12:30:00,0.5495,-0.1995,0.5845943038,0.34950000000000003,-0.059500000000000004,0.3545285602,0.2,-0.14,0.2441311123,0.5595,-0.20950000000000002,0.5974366075,0.34950000000000003,-0.059500000000000004,0.3545285602,0.21,-0.15,0.25806975800000004
2020-09-02 13:00:00,0.593,-0.15,0.6116772025,0.363,-0.06,0.3679252642,0.23,-0.09,0.24698178070000001,0.593,-0.15,0.6116772025,0.363,-0.06,0.3679252642,0.23,-0.09,0.24698178070000001
2020-09-02 13:30:00,0.539,-0.1295,0.5543385698000001,0.339,-0.0495,0.3425948774,0.2,-0.08,0.2154065923,0.539,-0.1295,0.5543385698000001,0.339,-0.0495,0.3425948774,0.2,-0.08,0.2154065923
2020-09-02 14:00:00,0.5235000000000001,-0.21,0.5640498648,0.35350000000000004,-0.06,0.3585557837,0.17,-0.15,0.226715681,0.5335,-0.22,0.5770808002,0.35350000000000004,-0.06,0.3585557837,0.18,-0.16,0.24083189160000001
2020-09-02 14:30:00,0.47150000000000003,-0.12,0.48653083150000004,0.3015,-0.04,0.3041418255,0.17,-0.08,0.1878829423,0.47150000000000003,-0.12,0.48653083150000004,0.3015,-0.04,0.3041418255,0.17,-0.08,0.1878829423
2020-09-02 15:00:00,0.535,-0.216,0.5769584040000001,0.335,-0.056,0.3396483476,0.2,-0.16,0.2561249695,0.535,-0.216,0.5769584040000001,0.335,-0.056,0.3396483476,0.2,-0.16,0.2561249695
2020-09-02 15:30:00,0.62,-0.1885,0.6480217975,0.37,-0.0685,0.3762874566,0.25,-0.12,0.2773084925,0.63,-0.17850000000000002,0.6547993968,0.37,-0.0685,0.3762874566,0.26,-0.11,0.28231188430000004
2020-09-02 16:00:00,0.614,-0.195,0.6442212353,0.374,-0.075,0.38144593330000004,0.24,-0.12,0.26832815730000004,0.624,-0.185,0.6508463720000001,0.374,-0.075,0.38144593330000004,0.25,-0.11,0.2731300057
2020-09-02 16:30:00,0.507,-0.1825,0.5388462211,0.317,-0.052500000000000005,0.3213179889,0.19,-0.13,0.2302172887,0.517,-0.1925,0.5516749496000001,0.317,-0.052500000000000005,0.3213179889,0.2,-0.14,0.2441311123
2020-09-02 17:00:00,0.382,-0.34900000000000003,0.5174214916000001,0.312,-0.039,0.31442805220000003,0.07,-0.31,0.3178049716,0.392,-0.309,0.49914426770000003,0.312,-0.039,0.31442805220000003,0.08,-0.27,0.2816025568
2020-09-02 17:30:00,-0.02,-0.37,0.37054014630000004,0.26,0.0,0.26,-0.28,-0.37,0.4640043103,-0.02,-0.39,0.39051248380000003,0.26,0.0,0.26,-0.28,-0.39,0.4801041554
2020-09-02 18:00:00,0.0395,-0.33,0.3323556077,0.2595,0.0,0.2595,-0.22,-0.33,0.39661064030000004,0.0395,-0.34,0.34228679500000003,0.2595,0.0,0.2595,-0.22,-0.34,0.4049691346
2020-09-02 18:30:00,0.586,-0.2175,0.6250617969000001,0.326,-0.0575,0.3310320981,0.26,-0.16,0.30528675040000003,0.596,-0.1975,0.6278712049,0.326,-0.0575,0.3310320981,0.27,-0.14,0.3041381265
2020-09-02 19:00:00,0.6755,-0.1605,0.6943057684,0.3655,-0.07050000000000001,0.37223715560000004,0.31,-0.09,0.3228002478,0.6755,-0.1605,0.6943057684,0.3655,-0.07050000000000001,0.37223715560000004,0.31,-0.09,0.3228002478
2020-09-02 19:30:00,0.619,-0.15,0.6369152220000001,0.339,-0.06,0.3442687903,0.28,-0.09,0.2941088234,0.629,-0.15,0.6466382296000001,0.339,-0.06,0.3442687903,0.29,-0.09,0.303644529
2020-09-02 20:00:00,0.5255000000000001,-0.1245,0.5400467572000001,0.29550000000000004,-0.0345,0.2975071428,0.23,-0.09,0.24698178070000001,0.5355,-0.1245,0.5497822296,0.29550000000000004,-0.0345,0.2975071428,0.24,-0.09,0.2563201124
2020-09-02 20:30:00,0.6065,-0.15,0.6247737591,0.3365,-0.06,0.34180732880000003,0.27,-0.09,0.2846049894,0.6165,-0.15,0.6344858154,0.3365,-0.06,0.34180732880000003,0.28,-0.09,0.2941088234
2020-09-02 21:00:00,0.8180000000000001,-0.20350000000000001,0.8429331231,0.438,-0.10350000000000001,0.4500624957,0.38,-0.1,0.39293765410000003,0.8180000000000001,-0.21350000000000002,0.8454030104,0.438,-0.10350000000000001,0.4500624957,0.38,-0.11,0.3956008089
2020-09-02 21:30:00,0.7465,-0.189,0.7700540565,0.40650000000000003,-0.089,0.4161288863,0.34,-0.1,0.35440090290000004,0.7565000000000001,-0.189,0.7797520439000001,0.40650000000000003,-0.089,0.4161288863,0.35000000000000003,-0.1,0.3640054945
2020-09-02 22:00:00,0.857,-0.21150000000000002,0.8827124390000001,0.457,-0.1115,0.4704054103,0.4,-0.1,0.41231056260000004,0.857,-0.2315,0.8877168749000001,0.457,-0.1115,0.4704054103,0.4,-0.12,0.4176122604
2020-09-02 22:30:00,0.861,-0.224,0.8896611715,0.461,-0.114,0.4748863022,0.4,-0.11,0.4148493703,0.861,-0.234,0.8922314722,0.461,-0.114,0.4748863022,0.4,-0.12,0.4176122604
2020-09-02 23:00:00,0.8270000000000001,-0.2175,0.8551229444,0.447,-0.1075,0.45974476610000004,0.38,-0.11,0.3956008089,0.837,-0.2275,0.8673668486,0.447,-0.1075,0.45974476610000004,0.39,-0.12,0.4080441153
2020-09-02 23:30:00,0.8075,-0.202,0.8323822740000001,0.4375,-0.10200000000000001,0.4492329574,0.37,-0.1,0.3832753579,0.8175,-0.202,0.8420868423000001,0.4375,-0.10200000000000001,0.4492329574,0.38,-0.1,0.39293765410000003
2020-09-03 00:00:00,0.8605,-0.212,0.8862303594000001,0.4605,-0.112,0.47392430830000004,0.4,-0.1,0.41231056260000004,0.8605,-0.222,0.8886755595,0.4605,-0.112,0.47392430830000004,0.4,-0.11,0.4148493703
2020-09-03 00:30:00,0.8575,-0.21,0.8828398779000001,0.4575,-0.11,0.4705382556,0.4,-0.1,0.41231056260000004,0.8575,-0.22,0.8852718509,0.4575,-0.11,0.4705382556,0.4,-0.11,0.4148493703
2020-09-03 01:00:00,0.863,-0.21250000000000002,0.8887773906,0.463,-0.1125,0.47647166760000004,0.4,-0.1,0.41231056260000004,0.863,-0.2225,0.8912212127,0.463,-0.1125,0.47647166760000004,0.4,-0.11,0.4148493703
2020-09-03 01:30:00,0.8625,-0.21250000000000002,0.8882919002,0.4625,-0.1125,0.47598581910000004,0.4,-0.1,0.41231056260000004,0.8625,-0.2225,0.8907370544000001,0.4625,-0.1125,0.47598581910000004,0.4,-0.11,0.4148493703
2020-09-03 02:00:00,0.8625,-0.21250000000000002,0.8882919002,0.4625,-0.1125,0.47598581910000004,0.4,-0.1,0.41231056260000004,0.8625,-0.2225,0.8907370544000001,0.4625,-0.1125,0.47598581910000004,0.4,-0.11,0.4148493703
2020-09-03 02:30:00,0.863,-0.213,0.8888970694,0.463,-0.113,0.4765899705,0.4,-0.1,0.41231056260000004,0.863,-0.223,0.8913461729000001,0.463,-0.113,0.4765899705,0.4,-0.11,0.4148493703
2020-09-03 03:00:00,0.8615,-0.21250000000000002,0.8873209679,0.4615,-0.1125,0.4750142103,0.4,-0.1,0.41231056260000004,0.8615,-0.2225,0.8897687902,0.4615,-0.1125,0.4750142103,0.4,-0.11,0.4148493703
2020-09-03 03:30:00,0.861,-0.212,0.8867158508,0.461,-0.112,0.47441016010000003,0.4,-0.1,0.41231056260000004,0.861,-0.222,0.8891597157000001,0.461,-0.112,0.47441016010000003,0.4,-0.11,0.4148493703
2020-09-03 04:00:00,0.86,-0.21150000000000002,0.885625344,0.46,-0.1115,0.47332045170000003,0.4,-0.1,0.41231056260000004,0.86,-0.2215,0.8880665797,0.46,-0.1115,0.47332045170000003,0.4,-0.11,0.4148493703
2020-09-03 04:30:00,0.8625,-0.213,0.8884116445,0.4625,-0.113,0.4761042428,0.4,-0.1,0.41231056260000004,0.8625,-0.223,0.8908620825,0.4625,-0.113,0.4761042428,0.4,-0.11,0.4148493703
2020-09-03 05:00:00,0.7985,-0.231,0.8312419924000001,0.4385,-0.101,0.4499813885,0.36,-0.13,0.38275318420000004,0.8085,-0.251,0.8465655615000001,0.4385,-0.101,0.4499813885,0.37,-0.15,0.3992492956
2020-09-03 05:30:00,0.1,-0.44,0.4512205669,0.26,0.0,0.26,-0.16,-0.44,0.46818799640000003,0.1,-0.46,0.47074409180000004,0.26,0.0,0.26,-0.16,-0.46,0.48703182650000004
2020-09-03 06:00:00,0.30000000000000004,-0.29,0.4172529209,0.26,0.0,0.26,0.04,-0.29,0.2927456234,0.31,-0.30000000000000004,0.4313930922,0.26,0.0,0.26,0.05,-0.30000000000000004,0.3041381265
2020-09-03 06:30:00,0.4675,0.0045000000000000005,0.4675216573,0.28750000000000003,-0.035500000000000004,0.2896834479,0.18,0.04,0.1843908891,0.3875,-0.6155,0.7273214558000001,0.28750000000000003,-0.035500000000000004,0.2896834479,0.1,-0.58,0.5885575588
2020-09-03 07:00:00,0.4555,-0.2025,0.4984842024,0.3155,-0.052500000000000005,0.31983824040000003,0.14,-0.15,0.2051828453,0.4555,-0.2025,0.4984842024,0.3155,-0.052500000000000005,0.31983824040000003,0.14,-0.15,0.2051828453
2020-09-03 07:30:00,0.434,-0.149,0.4588649039,0.294,-0.039,0.2965754541,0.14,-0.11,0.1780449381,0.434,-0.149,0.4588649039,0.294,-0.039,0.2965754541,0.14,-0.11,0.1780449381
2020-09-03 08:00:00,0.4315,-0.1535,0.45798962870000004,0.28150000000000003,-0.0335,0.2834863312,0.15,-0.12,0.1920937271,0.4315,-0.1535,0.45798962870000004,0.28150000000000003,-0.0335,0.2834863312,0.15,-0.12,0.1920937271
2020-09-03 08:30:00,0.482,-0.0385,0.48353515900000005,0.292,-0.0385,0.2945271634,0.19,0.0,0.19,0.482,-0.11850000000000001,0.49635294900000004,0.292,-0.0385,0.2945271634,0.19,-0.08,0.20615528130000002
2020-09-03 09:00:00,0.421,-0.1305,0.44076212410000004,0.271,-0.0205,0.2717742629,0.15,-0.11,0.1860107524,0.431,-0.1005,0.44256214250000003,0.271,-0.0205,0.2717742629,0.16,-0.08,0.1788854382
2020-09-03 09:30:00,0.4575,-0.114,0.4714893954,0.28750000000000003,-0.034,0.2895034542,0.17,-0.08,0.1878829423,0.4675,-0.114,0.4811987635,0.28750000000000003,-0.034,0.2895034542,0.18,-0.08,0.19697715600000001
2020-09-03 10:00:00,0.453,0.4005,0.6046563073,0.28300000000000003,-0.029500000000000002,0.28453339,0.17,0.43,0.4623851209,0.41300000000000003,-0.5395,0.6794330357,0.28300000000000003,-0.029500000000000002,0.28453339,0.13,-0.51,0.5263078947000001
2020-09-03 10:30:00,0.41000000000000003,-0.1005,0.42213771450000004,0.27,-0.0205,0.2707771224,0.14,-0.08,0.161245155,0.42,-0.1005,0.4318567471,0.27,-0.0205,0.2707771224,0.15,-0.08,0.17
2020-09-03 11:00:00,0.42,-0.1885,0.4603609997,0.27,-0.018500000000000003,0.2706330542,0.15,-0.17,0.226715681,0.43,-0.1685,0.46183573920000004,0.27,-0.018500000000000003,0.2706330542,0.16,-0.15,0.219317122
2020-09-03 11:30:00,0.41750000000000004,-0.017,0.4178459644,0.2675,-0.017,0.2680396426,0.15,0.0,0.15,0.42750000000000005,-0.017,0.4278378782,0.2675,-0.017,0.2680396426,0.16,0.0,0.16
2020-09-03 12:00:00,0.3755,-0.111,0.3915625748,0.2655,-0.011,0.2657277742,0.11,-0.1,0.1486606875,0.3855,-0.121,0.40404362390000004,0.2655,-0.011,0.2657277742,0.12,-0.11,0.16278820600000002
2020-09-03 12:30:00,0.3895,-0.11850000000000001,0.40712713,0.2695,-0.018500000000000003,0.2701342259,0.12,-0.1,0.1562049935,0.3995,-0.1285,0.4196575985,0.2695,-0.018500000000000003,0.2701342259,0.13,-0.11,0.17029386370000002
2020-09-03 13:00:00,0.488,-0.147,0.5096596904,0.308,-0.037,0.31021444200000003,0.18,-0.11,0.2109502311,0.498,-0.157,0.5221618523,0.308,-0.037,0.31021444200000003,0.19,-0.12,0.22472205050000002
2020-09-03 13:30:00,0.62,-0.146,0.6369583974,0.36,-0.056,0.3643295212,0.26,-0.09,0.2751363298,0.63,-0.146,0.6466962193,0.36,-0.056,0.3643295212,0.27,-0.09,0.2846049894
2020-09-03 14:00:00,0.6205,-0.216,0.6570207379,0.3805,-0.066,0.3861816283,0.24,-0.15,0.283019434,0.6305000000000001,-0.216,0.6664729927,0.3805,-0.066,0.3861816283,0.25,-0.15,0.2915475947
2020-09-03 14:30:00,0.6695,-0.17,0.6907461545,0.3895,-0.06,0.3940942146,0.28,-0.11,0.3008321791,0.6795,-0.17,0.7004428956000001,0.3895,-0.06,0.3940942146,0.29,-0.11,0.31016124840000003
2020-09-03 15:00:00,0.6745,-0.209,0.7061382655,0.4045,-0.069,0.4103428445,0.27,-0.14,0.3041381265,0.6845,-0.219,0.718680214,0.4045,-0.069,0.4103428445,0.28,-0.15,0.3176476035
2020-09-03 15:30:00,0.7735000000000001,-0.21450000000000002,0.8026907873,0.4435,-0.0945,0.4534561721,0.33,-0.12,0.35114099730000004,0.7835000000000001,-0.2245,0.8150291406,0.4435,-0.0945,0.4534561721,0.34,-0.13,0.3640054945
2020-09-03 16:00:00,0.6875,-0.2325,0.7257496125,0.40750000000000003,-0.0925,0.4178666055,0.28,-0.14,0.31304951680000004,0.6975,-0.24250000000000002,0.7384527744,0.40750000000000003,-0.0925,0.4178666055,0.29,-0.15,0.3264965543
2020-09-03 16:30:00,0.789,-0.2205,0.8192321100000001,0.439,-0.09050000000000001,0.44823124610000004,0.35000000000000003,-0.13,0.3733630941,0.799,-0.2205,0.8288674502000001,0.439,-0.09050000000000001,0.44823124610000004,0.36,-0.13,0.38275318420000004
2020-09-03 17:00:00,0.8755000000000001,-0.061500000000000006,0.8776573933,0.4655,-0.1015,0.47643729910000004,0.41000000000000003,0.04,0.41194659850000004,0.8655,-0.3415,0.9304367254,0.4655,-0.1015,0.47643729910000004,0.4,-0.24,0.4664761516
