Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-09-03 17:30:00,0.84,-0.1955,0.8624501435,0.45,-0.0955,0.4600220103,0.39,-0.1,0.40261644280000003,0.85,-0.1955,0.8721927826,0.45,-0.0955,0.4600220103,0.4,-0.1,0.41231056260000004
2020-09-03 18:00:00,0.709,-0.225,0.743845414,0.379,-0.065,0.3845334836,0.33,-0.16,0.3667424164,0.709,-0.225,0.743845414,0.379,-0.065,0.3845334836,0.33,-0.16,0.3667424164
2020-09-03 18:30:00,0.38,-0.23,0.44418464630000004,0.26,0.0,0.26,0.12,-0.23,0.2594224354,0.39,-0.24,0.4579301257,0.26,0.0,0.26,0.13,-0.24,0.2729468813
2020-09-03 19:00:00,0.1595,0.07,0.1741845286,0.2595,0.0,0.2595,-0.1,0.07,0.12206555620000001,0.0695,-0.63,0.6338219387,0.2595,0.0,0.2595,-0.19,-0.63,0.6580273551
2020-09-03 19:30:00,0.16,0.15,0.219317122,0.26,0.0,0.26,-0.1,0.15,0.1802775638,0.05,-0.8,0.8015609771000001,0.26,0.0,0.26,-0.21,-0.8,0.8271033793
2020-09-03 20:00:00,0.3795,-0.01,0.3796317294,0.2595,0.0,0.2595,0.12,-0.01,0.12041594580000001,0.3795,-0.42,0.5660567551,0.2595,0.0,0.2595,0.12,-0.42,0.4368065934
2020-09-03 20:30:00,0.422,-0.17350000000000002,0.4562743144,0.272,-0.0135,0.2723348123,0.15,-0.16,0.219317122,0.432,-0.1835,0.46935727330000004,0.272,-0.0135,0.2723348123,0.16,-0.17,0.2334523506
2020-09-03 21:00:00,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001
2020-09-03 21:30:00,0.34,-0.06,0.34525353000000003,0.26,0.0,0.26,0.08,-0.06,0.1,0.34,-0.22,0.4049691346,0.26,0.0,0.26,0.08,-0.22,0.23409399820000001
2020-09-03 22:00:00,0.35000000000000003,-0.02,0.3505709629,0.26,0.0,0.26,0.09,-0.02,0.09219544460000001,0.34,-0.24,0.4161730409,0.26,0.0,0.26,0.08,-0.24,0.2529822128
2020-09-03 22:30:00,0.2595,-0.12,0.2859025184,0.2595,0.0,0.2595,0.0,-0.12,0.12,0.2595,-0.13,0.2902417096,0.2595,0.0,0.2595,0.0,-0.13,0.13
2020-09-03 23:00:00,0.34,-0.12,0.3605551275,0.26,0.0,0.26,0.08,-0.12,0.14422205100000002,0.34,-0.13,0.3640054945,0.26,0.0,0.26,0.08,-0.13,0.15264337520000001
2020-09-03 23:30:00,0.3395,-0.12,0.36008367080000003,0.2595,0.0,0.2595,0.08,-0.12,0.14422205100000002,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001
2020-09-04 00:00:00,0.2595,-0.12,0.2859025184,0.2595,0.0,0.2595,0.0,-0.12,0.12,0.3395,-0.13,0.3635385124,0.2595,0.0,0.2595,0.08,-0.13,0.15264337520000001
2020-09-04 00:30:00,0.2595,-0.11,0.281851468,0.2595,0.0,0.2595,0.0,-0.11,0.11,0.2595,-0.12,0.2859025184,0.2595,0.0,0.2595,0.0,-0.12,0.12
2020-09-04 01:00:00,0.4395,-0.11,0.45305656380000003,0.2595,0.0,0.2595,0.18,-0.11,0.2109502311,0.4395,-0.12,0.4555878071,0.2595,0.0,0.2595,0.18,-0.12,0.2163330765
2020-09-04 01:30:00,0.4505,-0.006500000000000001,0.4505468899,0.2605,-0.006500000000000001,0.2605810814,0.19,0.0,0.19,0.4505,-0.006500000000000001,0.4505468899,0.2605,-0.006500000000000001,0.2605810814,0.19,0.0,0.19
2020-09-04 02:00:00,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17,0.4395,0.0,0.4395,0.2595,0.0,0.2595,0.18,0.0,0.18
2020-09-04 02:30:00,0.44,-0.001,0.4400011364,0.26,-0.001,0.26000192310000003,0.18,0.0,0.18,0.45,-0.001,0.4500011111,0.26,-0.001,0.26000192310000003,0.19,0.0,0.19
2020-09-04 03:00:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-04 03:30:00,0.41950000000000004,0.0,0.41950000000000004,0.2595,0.0,0.2595,0.16,0.0,0.16,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-04 04:00:00,0.44,-0.0025,0.4400071022,0.26,-0.0025,0.26001201900000004,0.18,0.0,0.18,0.45,-0.0025,0.4500069444,0.26,-0.0025,0.26001201900000004,0.19,0.0,0.19
2020-09-04 04:30:00,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17,0.4395,0.0,0.4395,0.2595,0.0,0.2595,0.18,0.0,0.18
2020-09-04 05:00:00,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-04 05:30:00,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17,0.4295,0.0,0.4295,0.2595,0.0,0.2595,0.17,0.0,0.17
2020-09-04 06:00:00,0.3995,-0.15,0.42673205880000004,0.2595,0.0,0.2595,0.14,-0.15,0.2051828453,0.40950000000000003,-0.16,0.43964787050000004,0.2595,0.0,0.2595,0.15,-0.16,0.219317122
2020-09-04 06:30:00,-0.044,-0.02,0.0483321839,0.046,0.0,0.046,-0.09,-0.02,0.09219544460000001,-0.034,-0.04,0.052497619,0.046,0.0,0.046,-0.08,-0.04,0.0894427191
2020-09-04 07:00:00,-0.16,-0.18,0.24083189160000001,0.0,0.0,0.0,-0.16,-0.18,0.24083189160000001,-0.15,-0.16,0.219317122,0.0,0.0,0.0,-0.15,-0.16,0.219317122
2020-09-04 07:30:00,-0.18,0.04,0.1843908891,0.0,0.0,0.0,-0.18,0.04,0.1843908891,-0.17,-0.23,0.28600699290000003,0.0,0.0,0.0,-0.17,-0.23,0.28600699290000003
2020-09-04 08:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-09-04 08:30:00,-0.1685,-0.11,0.201226862,0.0115,0.0,0.0115,-0.18,-0.11,0.2109502311,-0.1685,-0.11,0.201226862,0.0115,0.0,0.0115,-0.18,-0.11,0.2109502311
2020-09-04 09:00:00,-0.21,0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,0.08,0.22472205050000002,-0.23,-0.27,0.354682957,0.0,0.0,0.0,-0.23,-0.27,0.354682957
2020-09-04 09:30:00,-0.167,-0.01,0.1672991333,0.023,0.0,0.023,-0.19,-0.01,0.19026297590000002,-0.167,-0.2,0.2605551765,0.023,0.0,0.023,-0.19,-0.2,0.2758622845
2020-09-04 10:00:00,0.23600000000000002,-0.11,0.2603766503,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.11,0.11,0.316,-0.12,0.33801775100000003,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.12,0.14422205100000002
2020-09-04 10:30:00,0.3995,-0.145,0.4250002941,0.2695,-0.035,0.27176322410000003,0.13,-0.11,0.17029386370000002,0.3995,-0.135,0.4216933127,0.2695,-0.035,0.27176322410000003,0.13,-0.1,0.1640121947
2020-09-04 11:00:00,0.47800000000000004,-0.234,0.5322029688000001,0.328,-0.074,0.3362439591,0.15,-0.16,0.219317122,0.488,-0.244,0.5456005865,0.328,-0.074,0.3362439591,0.16,-0.17,0.2334523506
2020-09-04 11:30:00,0.518,-0.1995,0.5550894072,0.328,-0.0695,0.3352823437,0.19,-0.13,0.2302172887,0.528,-0.20950000000000002,0.5680442324,0.328,-0.0695,0.3352823437,0.2,-0.14,0.2441311123
2020-09-04 12:00:00,0.47400000000000003,-0.169,0.5032265891000001,0.304,-0.059000000000000004,0.30967240760000003,0.17,-0.11,0.2024845673,0.47400000000000003,-0.169,0.5032265891000001,0.304,-0.059000000000000004,0.30967240760000003,0.17,-0.11,0.2024845673
2020-09-04 12:30:00,0.386,-0.1705,0.4219789687,0.266,-0.0405,0.2690655125,0.12,-0.13,0.1769180601,0.396,-0.1705,0.4311452771,0.266,-0.0405,0.2690655125,0.13,-0.13,0.1838477631
2020-09-04 13:00:00,0.3775,-0.11750000000000001,0.3953637566,0.2575,-0.0375,0.2602162562,0.12,-0.08,0.14422205100000002,0.3875,-0.1275,0.40793688240000003,0.2575,-0.0375,0.2602162562,0.13,-0.09,0.158113883
2020-09-04 13:30:00,0.384,-0.115,0.40085034610000003,0.254,-0.035,0.25640007800000003,0.13,-0.08,0.15264337520000001,0.394,-0.125,0.41335335970000003,0.254,-0.035,0.25640007800000003,0.14,-0.09,0.1664331698
2020-09-04 14:00:00,0.35750000000000004,-0.09,0.36865464870000003,0.23750000000000002,-0.01,0.2377104331,0.12,-0.08,0.14422205100000002,0.3675,-0.1,0.38086250800000004,0.23750000000000002,-0.01,0.2377104331,0.13,-0.09,0.158113883
2020-09-04 14:30:00,0.356,-0.085,0.3660068305,0.23600000000000002,-0.005,0.2360529602,0.12,-0.08,0.14422205100000002,0.366,-0.095,0.3781282851,0.23600000000000002,-0.005,0.2360529602,0.13,-0.09,0.158113883
2020-09-04 15:00:00,0.3795,-0.097,0.3917004595,0.2495,-0.017,0.2500784877,0.13,-0.08,0.15264337520000001,0.3895,-0.107,0.40392975870000003,0.2495,-0.017,0.2500784877,0.14,-0.09,0.1664331698
2020-09-04 15:30:00,0.3675,-0.155,0.3988499091,0.23750000000000002,-0.005,0.23755262570000002,0.13,-0.15,0.1984943324,0.3775,-0.095,0.3892701504,0.23750000000000002,-0.005,0.23755262570000002,0.14,-0.09,0.1664331698
2020-09-04 16:00:00,0.42650000000000005,-0.10300000000000001,0.4387610397,0.2565,-0.023,0.2575291246,0.17,-0.08,0.1878829423,0.4365,-0.113,0.4508893989,0.2565,-0.023,0.2575291246,0.18,-0.09,0.201246118
2020-09-04 16:30:00,0.3935,-0.0945,0.40468815150000004,0.24350000000000002,-0.0145,0.2439313428,0.15,-0.08,0.17,0.4035,-0.10450000000000001,0.4168123079,0.24350000000000002,-0.0145,0.2439313428,0.16,-0.09,0.1835755975
2020-09-04 17:00:00,0.388,-0.198,0.43560073460000004,0.23800000000000002,-0.008,0.2381344158,0.15,-0.19,0.24207436870000001,0.388,-0.098,0.4001849572,0.23800000000000002,-0.008,0.2381344158,0.15,-0.09,0.1749285568
2020-09-04 17:30:00,0.41650000000000004,-0.08750000000000001,0.4255919407,0.23650000000000002,-0.007500000000000001,0.23661889190000002,0.18,-0.08,0.19697715600000001,0.41650000000000004,-0.0975,0.42775986250000003,0.23650000000000002,-0.007500000000000001,0.23661889190000002,0.18,-0.09,0.201246118
2020-09-04 18:00:00,0.468,-0.124,0.48414873750000004,0.258,-0.034,0.2602306669,0.21,-0.09,0.2284731932,0.47800000000000004,-0.124,0.49382183020000003,0.258,-0.034,0.2602306669,0.22,-0.09,0.23769728650000002
2020-09-04 18:30:00,0.47050000000000003,-0.107,0.4825134713,0.2605,-0.027,0.2618954944,0.21,-0.08,0.22472205050000002,0.48050000000000004,-0.117,0.4945394322,0.2605,-0.027,0.2618954944,0.22,-0.09,0.23769728650000002
2020-09-04 19:00:00,0.47300000000000003,-0.177,0.5050326722,0.263,-0.037,0.2655899094,0.21,-0.14,0.2523885893,0.493,-0.167,0.5205170506,0.263,-0.037,0.2655899094,0.23,-0.13,0.2641968963
2020-09-04 19:30:00,0.14550000000000002,-0.2,0.24732620160000002,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.2,0.219317122,0.14550000000000002,-0.21,0.2554804298,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.21,0.2284731932
2020-09-04 20:00:00,0.14550000000000002,-0.19,0.23931203480000002,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.19,0.2102379604,0.14550000000000002,-0.2,0.24732620160000002,0.23550000000000001,0.0,0.23550000000000001,-0.09,-0.2,0.219317122
2020-09-04 20:30:00,0.376,-0.132,0.3984971769,0.23600000000000002,-0.002,0.2360084744,0.14,-0.13,0.1910497317,0.386,-0.122,0.4048209481,0.23600000000000002,-0.002,0.2360084744,0.15,-0.12,0.1920937271
2020-09-04 21:00:00,0.376,-0.085,0.38548800240000003,0.23600000000000002,-0.005,0.2360529602,0.14,-0.08,0.161245155,0.386,-0.085,0.39524802340000004,0.23600000000000002,-0.005,0.2360529602,0.15,-0.08,0.17
2020-09-04 21:30:00,0.376,-0.083,0.3850519445,0.23600000000000002,-0.003,0.23601906700000003,0.14,-0.08,0.161245155,0.386,-0.083,0.39482274500000003,0.23600000000000002,-0.003,0.23601906700000003,0.15,-0.08,0.17
2020-09-04 22:00:00,0.35550000000000004,-0.1105,0.37227745030000003,0.23550000000000001,-0.0005,0.2355005308,0.12,-0.11,0.16278820600000002,0.35550000000000004,-0.12050000000000001,0.3753671536,0.23550000000000001,-0.0005,0.2355005308,0.12,-0.12,0.1697056275
2020-09-04 22:30:00,0.23550000000000001,-0.11,0.2599235465,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.11,0.11,0.3155,-0.12,0.3375503666,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.12,0.14422205100000002
2020-09-04 23:00:00,0.1555,-0.1,0.1848790145,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.1,0.1280624847,0.1555,-0.11,0.1904737515,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.11,0.1360147051
2020-09-04 23:30:00,0.23550000000000001,-0.1,0.255852008,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.1,0.1,0.23550000000000001,-0.12,0.2643108965,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.12,0.12
2020-09-05 00:00:00,0.23550000000000001,-0.14150000000000001,0.27474078690000003,0.23550000000000001,-0.0015,0.23550477700000003,0.0,-0.14,0.14,0.23550000000000001,-0.1515,0.28002232050000003,0.23550000000000001,-0.0015,0.23550477700000003,0.0,-0.15,0.15
2020-09-05 00:30:00,0.332,-0.153,0.36555847690000004,0.242,-0.013000000000000001,0.24234892200000002,0.09,-0.14,0.1664331698,0.332,-0.163,0.3698553771,0.242,-0.013000000000000001,0.24234892200000002,0.09,-0.15,0.1749285568
2020-09-05 01:00:00,0.3795,-0.1965,0.4273552386,0.2695,-0.036500000000000005,0.2719604751,0.11,-0.16,0.19416487840000002,0.3895,-0.20650000000000002,0.4408542843,0.2695,-0.036500000000000005,0.2719604751,0.12,-0.17,0.2080865205
2020-09-05 01:30:00,0.37,-0.195,0.4182403615,0.26,-0.035,0.2623451924,0.11,-0.16,0.19416487840000002,0.38,-0.20500000000000002,0.4317696145,0.26,-0.035,0.2623451924,0.12,-0.17,0.2080865205
2020-09-05 02:00:00,0.338,-0.17200000000000001,0.3792466216,0.248,-0.022,0.24897389420000002,0.09,-0.15,0.1749285568,0.34800000000000003,-0.192,0.3974518839,0.248,-0.022,0.24897389420000002,0.1,-0.17,0.1972308292
2020-09-05 02:30:00,0.339,-0.17350000000000002,0.3808191828,0.249,-0.0235,0.2501064773,0.09,-0.15,0.1749285568,0.339,-0.1935,0.39033735410000003,0.249,-0.0235,0.2501064773,0.09,-0.17,0.19235384060000002
2020-09-05 03:00:00,0.3315,-0.1645,0.3700709391,0.24150000000000002,-0.0145,0.2419349086,0.09,-0.15,0.1749285568,0.3315,-0.1645,0.3700709391,0.24150000000000002,-0.0145,0.2419349086,0.09,-0.15,0.1749285568
2020-09-05 03:30:00,0.23500000000000001,-0.13,0.26856098,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.13,0.13,0.23500000000000001,-0.14,0.2735415873,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.14,0.14
2020-09-05 04:00:00,0.23550000000000001,-0.13,0.2689986059,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.13,0.13,0.23550000000000001,-0.14,0.2739712576,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.14,0.14
2020-09-05 04:30:00,0.23550000000000001,-0.13,0.2689986059,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.13,0.13,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155
2020-09-05 05:00:00,0.315,-0.13,0.3407711842,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.13,0.15264337520000001,0.315,-0.13,0.3407711842,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.13,0.15264337520000001
2020-09-05 05:30:00,0.315,-0.13,0.3407711842,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.13,0.15264337520000001,0.315,-0.13,0.3407711842,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.13,0.15264337520000001
2020-09-05 06:00:00,0.315,-0.13,0.3407711842,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.13,0.15264337520000001,0.315,-0.14,0.3447100231,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.14,0.161245155
2020-09-05 06:30:00,-0.245,-0.45,0.5123719352,0.23500000000000001,0.0,0.23500000000000001,-0.48,-0.45,0.657951366,-0.245,-0.46,0.5211765536,0.23500000000000001,0.0,0.23500000000000001,-0.48,-0.46,0.6648308055000001
2020-09-05 07:00:00,-0.215,-0.47000000000000003,0.5168413683,0.23500000000000001,0.0,0.23500000000000001,-0.45,-0.47000000000000003,0.6506919394,-0.215,-0.48,0.5259515187,0.23500000000000001,0.0,0.23500000000000001,-0.45,-0.48,0.657951366
2020-09-05 07:30:00,0.0155,-0.30000000000000004,0.3004001498,0.23550000000000001,0.0,0.23550000000000001,-0.22,-0.30000000000000004,0.3720215048,0.025500000000000002,-0.32,0.3210144078,0.23550000000000001,0.0,0.23550000000000001,-0.21,-0.32,0.38275318420000004
2020-09-05 08:00:00,0.0855,-0.241,0.25571712890000003,0.23550000000000001,-0.001,0.23550212310000002,-0.15,-0.24,0.283019434,0.0955,-0.251,0.2685539983,0.23550000000000001,-0.001,0.23550212310000002,-0.14,-0.25,0.2865309756
2020-09-05 08:30:00,0.327,-0.153,0.3610235449,0.23700000000000002,-0.003,0.2370189866,0.09,-0.15,0.1749285568,0.327,-0.153,0.3610235449,0.23700000000000002,-0.003,0.2370189866,0.09,-0.15,0.1749285568
2020-09-05 09:00:00,0.336,-0.166,0.3747692623,0.246,-0.016,0.2465197761,0.09,-0.15,0.1749285568,0.336,-0.176,0.3793046269,0.246,-0.016,0.2465197761,0.09,-0.16,0.1835755975
2020-09-05 09:30:00,0.41000000000000003,0.0055000000000000005,0.41003688860000004,0.26,-0.0245,0.2611517758,0.15,0.03,0.1529705854,0.38,-0.34450000000000003,0.5129134917,0.26,-0.0245,0.2611517758,0.12,-0.32,0.3417601498
2020-09-05 10:00:00,0.358,0.314,0.4761932381,0.23800000000000002,-0.006,0.2380756182,0.12,0.32,0.3417601498,0.338,-0.646,0.7290816141,0.23800000000000002,-0.006,0.2380756182,0.1,-0.64,0.6477653896000001
2020-09-05 10:30:00,0.34550000000000003,0.34,0.4847373,0.23550000000000001,0.0,0.23550000000000001,0.11,0.34,0.35735136770000003,0.3355,-0.62,0.7049540765,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.62,0.6280127387000001
2020-09-05 11:00:00,0.34550000000000003,0.338,0.4833365804,0.23550000000000001,-0.002,0.23550849240000002,0.11,0.34,0.35735136770000003,0.3355,-0.622,0.7067136973,0.23550000000000001,-0.002,0.23550849240000002,0.1,-0.62,0.6280127387000001
2020-09-05 11:30:00,0.35550000000000004,0.34,0.4919148808,0.23550000000000001,0.0,0.23550000000000001,0.12,0.34,0.3605551275,0.3355,-0.62,0.7049540765,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.62,0.6280127387000001
2020-09-05 12:00:00,0.3355,0.35000000000000003,0.4848301249,0.23550000000000001,0.0,0.23550000000000001,0.1,0.35000000000000003,0.3640054945,0.3255,-0.61,0.6914117803000001,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.61,0.6166036004000001
2020-09-05 12:30:00,0.3255,0.35000000000000003,0.4779646953,0.23550000000000001,0.0,0.23550000000000001,0.09,0.35000000000000003,0.36138622,0.23550000000000001,-0.61,0.6538809142,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.61,0.61
2020-09-05 13:00:00,0.35550000000000004,0.3075,0.47003882820000004,0.23550000000000001,-0.0025,0.23551326930000002,0.12,0.31,0.33241540280000004,0.35550000000000004,-0.6625,0.7518553717,0.23550000000000001,-0.0025,0.23551326930000002,0.12,-0.66,0.6708203932
2020-09-05 13:30:00,0.35550000000000004,0.27,0.44640816520000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.27,0.2954657341,0.3255,-0.6900000000000001,0.7629221782000001,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.6900000000000001,0.6958448103
2020-09-05 14:00:00,0.3965,0.2625,0.4755191899,0.23650000000000002,-0.007500000000000001,0.23661889190000002,0.16,0.27,0.31384709650000003,0.35650000000000004,-0.6975,0.7833252836,0.23650000000000002,-0.007500000000000001,0.23661889190000002,0.12,-0.6900000000000001,0.7003570518000001
2020-09-05 14:30:00,0.5435,0.0945,0.5516543302,0.28350000000000003,-0.0755,0.2933811514,0.26,0.17,0.3106444913,0.5035000000000001,-0.5355,0.7350323122,0.28350000000000003,-0.0755,0.2933811514,0.22,-0.46,0.5099019514
2020-09-05 15:00:00,0.5985,-0.215,0.635945949,0.3185,-0.085,0.3296471599,0.28,-0.13,0.30870698080000003,0.6085,-0.215,0.6453659814,0.3185,-0.085,0.3296471599,0.29,-0.13,0.3178049716
2020-09-05 15:30:00,0.6165,-0.23450000000000001,0.6595926773,0.3265,-0.10450000000000001,0.34281554810000003,0.29,-0.13,0.3178049716,0.6265000000000001,-0.24450000000000002,0.6725195164000001,0.3265,-0.10450000000000001,0.34281554810000003,0.30000000000000004,-0.14,0.3310589071
2020-09-05 16:00:00,0.622,-0.23500000000000001,0.6649127762,0.332,-0.105,0.348208271,0.29,-0.13,0.3178049716,0.632,-0.255,0.6815049523000001,0.332,-0.105,0.348208271,0.30000000000000004,-0.15,0.3354101966
2020-09-05 16:30:00,0.7165,-0.252,0.7595236994,0.3765,-0.112,0.39280561350000004,0.34,-0.14,0.3676955262,0.7265,-0.262,0.7722993267,0.3765,-0.112,0.39280561350000004,0.35000000000000003,-0.15,0.3807886553
2020-09-05 17:00:00,0.6950000000000001,-0.247,0.7375866051000001,0.365,-0.107,0.3803603555,0.33,-0.14,0.3584689666,0.705,-0.257,0.7503825691,0.365,-0.107,0.3803603555,0.34,-0.15,0.37161808350000003
2020-09-05 17:30:00,0.5700000000000001,-0.191,0.6011497318,0.30000000000000004,-0.081,0.3107426588,0.27,-0.11,0.2915475947,0.5700000000000001,-0.201,0.6044013567000001,0.30000000000000004,-0.081,0.3107426588,0.27,-0.12,0.2954657341
2020-09-05 18:00:00,0.5710000000000001,-0.1915,0.6022567974,0.301,-0.0815,0.3118384999,0.27,-0.11,0.2915475947,0.5710000000000001,-0.2015,0.6055107348000001,0.301,-0.0815,0.3118384999,0.27,-0.12,0.2954657341
2020-09-05 18:30:00,0.5115000000000001,-0.169,0.538695879,0.28150000000000003,-0.059000000000000004,0.2876164981,0.23,-0.11,0.2549509757,0.5115000000000001,-0.179,0.5419162758,0.28150000000000003,-0.059000000000000004,0.2876164981,0.23,-0.12,0.2594224354
2020-09-05 19:00:00,0.457,-0.147,0.4800604129,0.257,-0.037,0.2596497641,0.2,-0.11,0.2282542442,0.467,-0.157,0.4926844832,0.257,-0.037,0.2596497641,0.21,-0.12,0.2418677324
2020-09-05 19:30:00,0.4665,0.023,0.46706664410000004,0.2565,-0.047,0.260770493,0.21,0.07,0.2213594362,0.4465,-0.327,0.553435859,0.2565,-0.047,0.260770493,0.19,-0.28,0.3383784863
2020-09-05 20:00:00,0.3895,-0.10400000000000001,0.4031454452,0.23950000000000002,-0.014,0.2399088369,0.15,-0.09,0.1749285568,0.3995,-0.114,0.4154470484,0.23950000000000002,-0.014,0.2399088369,0.16,-0.1,0.1886796226
2020-09-05 20:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-09-05 21:00:00,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-09-05 21:30:00,0.3355,0.42,0.5375502302,0.23550000000000001,0.0,0.23550000000000001,0.1,0.42,0.4317406629,0.3355,-0.43,0.5453991657,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.43,0.44147480110000004
2020-09-05 22:00:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-05 22:30:00,0.3355,0.42,0.5375502302,0.23550000000000001,0.0,0.23550000000000001,0.1,0.42,0.4317406629,0.3355,-0.44,0.5533174948,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.44,0.4512205669
2020-09-05 23:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-05 23:30:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 00:00:00,0.3355,0.42,0.5375502302,0.23550000000000001,0.0,0.23550000000000001,0.1,0.42,0.4317406629,0.34550000000000003,-0.46,0.5753001391,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.46,0.47296934360000004
2020-09-06 00:30:00,0.3785,-0.1015,0.3918730662,0.23850000000000002,-0.0115,0.2387770927,0.14,-0.09,0.1664331698,0.3885,-0.1015,0.4015401599,0.23850000000000002,-0.0115,0.2387770927,0.15,-0.09,0.1749285568
2020-09-06 01:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 01:30:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 02:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 02:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 03:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 03:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 04:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 04:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 05:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 05:30:00,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1
2020-09-06 06:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 06:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 07:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 07:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-09-06 08:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-09-06 08:30:00,0.34550000000000003,-0.11,0.36258826510000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.11,0.15556349190000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-09-06 09:00:00,0.3655,0.46,0.5875289355000001,0.23550000000000001,0.0,0.23550000000000001,0.13,0.46,0.4780167361,0.3255,-0.51,0.6050208674,0.23550000000000001,0.0,0.23550000000000001,0.09,-0.51,0.517880295
2020-09-06 09:30:00,0.35550000000000004,0.45,0.5734808192,0.23550000000000001,0.0,0.23550000000000001,0.12,0.45,0.4657252409,0.35550000000000004,-0.52,0.6299049531,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.52,0.5336665626
2020-09-06 10:00:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-09-06 10:30:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12
2020-09-06 11:00:00,0.35550000000000004,0.0,0.35550000000000004,0.23550000000000001,0.0,0.23550000000000001,0.12,0.0,0.12,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13
2020-09-06 11:30:00,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155,0.3855,-0.09,0.3958664548,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.09,0.1749285568
2020-09-06 12:00:00,0.3755,-0.1,0.3885875062,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.1,0.1720465053,0.3855,-0.09,0.3958664548,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.09,0.1749285568
2020-09-06 12:30:00,0.398,-0.106,0.4118737671,0.23800000000000002,-0.016,0.2385372088,0.16,-0.09,0.1835755975,0.40800000000000003,-0.096,0.4191419807,0.23800000000000002,-0.016,0.2385372088,0.17,-0.08,0.1878829423
2020-09-06 13:00:00,0.3855,-0.09,0.3958664548,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.09,0.1749285568,0.3855,-0.08,0.393713411,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.08,0.17
2020-09-06 13:30:00,0.42450000000000004,-0.0985,0.4357780398,0.24450000000000002,-0.018500000000000003,0.24519889890000002,0.18,-0.08,0.19697715600000001,0.4345,-0.0985,0.4455249712,0.24450000000000002,-0.018500000000000003,0.24519889890000002,0.19,-0.08,0.20615528130000002
2020-09-06 14:00:00,0.42550000000000004,-0.10400000000000001,0.4380253988,0.24550000000000002,-0.024,0.2466703265,0.18,-0.08,0.19697715600000001,0.4355,-0.10400000000000001,0.4477457426,0.24550000000000002,-0.024,0.2466703265,0.19,-0.08,0.20615528130000002
2020-09-06 14:30:00,0.49350000000000005,-0.15,0.5157928363000001,0.2735,-0.05,0.2780328218,0.22,-0.1,0.24166091950000002,0.5035000000000001,-0.15,0.5253686801,0.2735,-0.05,0.2780328218,0.23,-0.1,0.25079872410000004
2020-09-06 15:00:00,0.41200000000000003,-0.126,0.4308363959,0.242,-0.016,0.2425283489,0.17,-0.11,0.2024845673,0.41200000000000003,-0.116,0.4280186912,0.242,-0.016,0.2425283489,0.17,-0.1,0.1972308292
2020-09-06 15:30:00,0.406,-0.0835,0.41449758740000003,0.23600000000000002,-0.0035,0.236025952,0.17,-0.08,0.1878829423,0.406,-0.0835,0.41449758740000003,0.23600000000000002,-0.0035,0.236025952,0.17,-0.08,0.1878829423
2020-09-06 16:00:00,0.40750000000000003,-0.08850000000000001,0.4169994005,0.23750000000000002,-0.0085,0.23765205660000002,0.17,-0.08,0.1878829423,0.40750000000000003,-0.08850000000000001,0.4169994005,0.23750000000000002,-0.0085,0.23765205660000002,0.17,-0.08,0.1878829423
2020-09-06 16:30:00,0.3755,-0.08,0.38392740200000003,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.08,0.161245155,0.3855,-0.08,0.393713411,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.08,0.17
2020-09-06 17:00:00,0.35550000000000004,-0.11,0.3721293458,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.11,0.16278820600000002,0.35550000000000004,-0.1,0.3692969672,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.1,0.1562049935
2020-09-06 17:30:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-09-06 18:00:00,0.3655,-0.11,0.3816939219,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.11,0.17029386370000002,0.3755,-0.11,0.3912802704,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.11,0.1780449381
2020-09-06 18:30:00,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883,0.3655,-0.08,0.3741527095,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.08,0.15264337520000001
2020-09-06 19:00:00,0.3655,0.0,0.3655,0.23550000000000001,0.0,0.23550000000000001,0.13,0.0,0.13,0.3755,-0.09,0.3861350152,0.23550000000000001,0.0,0.23550000000000001,0.14,-0.09,0.1664331698
2020-09-06 19:30:00,0.35550000000000004,-0.1,0.3692969672,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.1,0.1562049935,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883
2020-09-06 20:00:00,0.3355,-0.09,0.347361843,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.09,0.13453624050000001,0.34550000000000003,-0.1,0.35968076120000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.1,0.1486606875
2020-09-06 20:30:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-09-06 21:00:00,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-09-06 21:30:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.3655,-0.09,0.3764176537,0.23550000000000001,0.0,0.23550000000000001,0.13,-0.09,0.158113883
2020-09-06 22:00:00,0.34550000000000003,-0.09,0.35702976070000003,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.09,0.14212670400000002,0.35550000000000004,-0.08,0.36439024410000004,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.08,0.14422205100000002
2020-09-06 22:30:00,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11,0.34550000000000003,0.0,0.34550000000000003,0.23550000000000001,0.0,0.23550000000000001,0.11,0.0,0.11
2020-09-06 23:00:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-06 23:30:00,0.3255,0.0,0.3255,0.23550000000000001,0.0,0.23550000000000001,0.09,0.0,0.09,0.3355,0.0,0.3355,0.23550000000000001,0.0,0.23550000000000001,0.1,0.0,0.1
2020-09-07 00:00:00,0.35550000000000004,0.42,0.5502547137,0.23550000000000001,0.0,0.23550000000000001,0.12,0.42,0.4368065934,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 00:30:00,0.3755,0.42,0.5633828627,0.23550000000000001,0.0,0.23550000000000001,0.14,0.42,0.4427188724,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 01:00:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 01:30:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 02:00:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 02:30:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 03:00:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 03:30:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 04:00:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 04:30:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 05:00:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.44,0.5414242791,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.44,0.4472135955
2020-09-07 05:30:00,0.3655,0.42,0.5567676805,0.23550000000000001,0.0,0.23550000000000001,0.13,0.42,0.4396589587,0.3155,-0.45,0.5495818865000001,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.45,0.4570557953
2020-09-07 06:00:00,0.34550000000000003,0.41000000000000003,0.536162522,0.23550000000000001,0.0,0.23550000000000001,0.11,0.41000000000000003,0.4244997055,0.3155,-0.47000000000000003,0.5660744209,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.47000000000000003,0.47675989760000004
2020-09-07 06:30:00,0.3355,0.41000000000000003,0.5297737725,0.23550000000000001,0.0,0.23550000000000001,0.1,0.41000000000000003,0.4220189569,0.23550000000000001,-0.47000000000000003,0.5256997717,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.47000000000000003,0.47000000000000003
2020-09-07 07:00:00,0.3355,0.4,0.5220730313,0.23550000000000001,0.0,0.23550000000000001,0.1,0.4,0.41231056260000004,0.23550000000000001,-0.46,0.5167787244000001,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.46,0.46
2020-09-07 07:30:00,0.1255,0.07,0.1437019485,0.23550000000000001,0.0,0.23550000000000001,-0.11,0.07,0.1303840481,0.1255,-0.28,0.3068391272,0.23550000000000001,0.0,0.23550000000000001,-0.11,-0.28,0.3008321791
2020-09-07 08:00:00,-0.006500000000000001,-0.1,0.1002110273,0.1835,0.0,0.1835,-0.19,-0.1,0.2147091055,-0.006500000000000001,-0.11,0.1101918781,0.1835,0.0,0.1835,-0.19,-0.11,0.21954498400000003
2020-09-07 08:30:00,-0.28,-0.12,0.3046309242,0.0,0.0,0.0,-0.28,-0.12,0.3046309242,-0.28,-0.12,0.3046309242,0.0,0.0,0.0,-0.28,-0.12,0.3046309242
2020-09-07 09:00:00,-0.2655,-0.15,0.3049430275,0.0045000000000000005,0.0,0.0045000000000000005,-0.27,-0.15,0.3088689042,-0.2655,-0.16,0.3099842738,0.0045000000000000005,0.0,0.0045000000000000005,-0.27,-0.16,0.31384709650000003
2020-09-07 09:30:00,0.14450000000000002,-0.14,0.2011970427,0.23450000000000001,0.0,0.23450000000000001,-0.09,-0.14,0.1664331698,0.1545,-0.15,0.2153375258,0.23450000000000001,0.0,0.23450000000000001,-0.08,-0.15,0.17
2020-09-07 10:00:00,0.135,-0.13,0.1874166481,0.23500000000000001,0.0,0.23500000000000001,-0.1,-0.13,0.1640121947,0.135,-0.13,0.1874166481,0.23500000000000001,0.0,0.23500000000000001,-0.1,-0.13,0.1640121947
2020-09-07 10:30:00,0.155,-0.13,0.2022992832,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.13,0.15264337520000001,0.17500000000000002,-0.13,0.2180022936,0.23500000000000001,0.0,0.23500000000000001,-0.06,-0.13,0.1431782106
2020-09-07 11:00:00,0.36050000000000004,-0.1855,0.4054263188,0.2505,-0.035500000000000004,0.25300296440000003,0.11,-0.15,0.1860107524,0.3705,-0.1955,0.41891586270000003,0.2505,-0.035500000000000004,0.25300296440000003,0.12,-0.16,0.2
2020-09-07 11:30:00,0.3785,-0.271,0.4655139633,0.2685,-0.061,0.27534206,0.11,-0.21,0.2370653918,0.3785,-0.281,0.4714056109,0.2685,-0.061,0.27534206,0.11,-0.22,0.2459674775
2020-09-07 12:00:00,0.3905,-0.2555,0.46665886900000003,0.2605,-0.0455,0.2644437558,0.13,-0.21,0.24698178070000001,0.4005,-0.2655,0.4805106659,0.2605,-0.0455,0.2644437558,0.14,-0.22,0.2607680962
2020-09-07 12:30:00,0.47250000000000003,-0.34600000000000003,0.5856383270000001,0.3125,-0.096,0.3269132148,0.16,-0.25,0.29681644160000004,0.47250000000000003,-0.34600000000000003,0.5856383270000001,0.3125,-0.096,0.3269132148,0.16,-0.25,0.29681644160000004
2020-09-07 13:00:00,0.3705,-0.223,0.432434099,0.2605,-0.053,0.2658368861,0.11,-0.17,0.2024845673,0.3705,-0.303,0.47862224140000004,0.2605,-0.053,0.2658368861,0.11,-0.25,0.2731300057
2020-09-07 13:30:00,0.425,-0.018000000000000002,0.42538100570000004,0.275,-0.058,0.28104981760000003,0.15,0.04,0.155241747,0.435,-0.368,0.569779782,0.275,-0.058,0.28104981760000003,0.16,-0.31,0.3488552709
2020-09-07 14:00:00,0.3655,-0.2645,0.4511657123,0.2555,-0.0545,0.2612479665,0.11,-0.21,0.2370653918,0.3655,-0.2745,0.45710009840000004,0.2555,-0.0545,0.2612479665,0.11,-0.22,0.2459674775
2020-09-07 14:30:00,0.41100000000000003,-0.3145,0.5175241540000001,0.281,-0.0745,0.290708187,0.13,-0.24,0.2729468813,0.41100000000000003,-0.3245,0.5236613887,0.281,-0.0745,0.290708187,0.13,-0.25,0.2817800561
2020-09-07 15:00:00,0.5115000000000001,-0.373,0.6330570669000001,0.3315,-0.10300000000000001,0.3471328996,0.18,-0.27,0.3244996148,0.5115000000000001,-0.383,0.6390001956,0.3315,-0.10300000000000001,0.3471328996,0.18,-0.28,0.3328663395
2020-09-07 15:30:00,0.5965,-0.454,0.7496187364,0.3865,-0.124,0.40590423750000004,0.21,-0.33,0.3911521443,0.6065,-0.464,0.7636348931,0.3865,-0.124,0.40590423750000004,0.22,-0.34,0.4049691346
2020-09-07 16:00:00,0.6195,-0.41950000000000004,0.7481714376,0.3895,-0.1295,0.4104637621,0.23,-0.29,0.37013511050000003,0.6295000000000001,-0.4295,0.7620633176,0.3895,-0.1295,0.4104637621,0.24,-0.30000000000000004,0.3841874542
2020-09-07 16:30:00,0.5750000000000001,-0.41150000000000003,0.7070765517000001,0.365,-0.12150000000000001,0.3846911099,0.21,-0.29,0.35805027580000004,0.5750000000000001,-0.42150000000000004,0.7129426695000001,0.365,-0.12150000000000001,0.3846911099,0.21,-0.30000000000000004,0.3661966685
2020-09-07 17:00:00,0.548,-0.29450000000000004,0.622120768,0.328,-0.10450000000000001,0.3442444626,0.22,-0.19,0.2906888371,0.548,-0.3045,0.6269164617,0.328,-0.10450000000000001,0.3442444626,0.22,-0.2,0.2973213749
2020-09-07 17:30:00,0.6125,-0.2595,0.6652041040000001,0.3425,-0.1095,0.35957822510000004,0.27,-0.15,0.3088689042,0.6225,-0.2695,0.67833362,0.3425,-0.1095,0.35957822510000004,0.28,-0.16,0.3224903099
2020-09-07 18:00:00,0.49450000000000005,-0.17500000000000002,0.5245524283,0.2745,-0.065,0.2820908542,0.22,-0.11,0.2459674775,0.49450000000000005,-0.185,0.5279727739,0.2745,-0.065,0.2820908542,0.22,-0.12,0.2505992817
2020-09-07 18:30:00,0.5640000000000001,-0.228,0.6083420091,0.304,-0.098,0.3194056981,0.26,-0.13,0.2906888371,0.5740000000000001,-0.23800000000000002,0.6213855486000001,0.304,-0.098,0.3194056981,0.27,-0.14,0.3041381265
2020-09-07 19:00:00,0.5405,-0.1885,0.5724268512,0.29050000000000004,-0.0785,0.3009194244,0.25,-0.11,0.2731300057,0.5505,-0.1985,0.5851944121,0.29050000000000004,-0.0785,0.3009194244,0.26,-0.12,0.2863564213
2020-09-07 19:30:00,0.41150000000000003,-0.1305,0.43169723190000003,0.24150000000000002,-0.0205,0.2423685211,0.17,-0.11,0.2024845673,0.41150000000000003,-0.1405,0.4348246773,0.24150000000000002,-0.0205,0.2423685211,0.17,-0.12,0.2080865205
2020-09-07 20:00:00,0.40900000000000003,-0.117,0.4254056887,0.23900000000000002,-0.017,0.23960383970000002,0.17,-0.1,0.1972308292,0.40900000000000003,-0.117,0.4254056887,0.23900000000000002,-0.017,0.23960383970000002,0.17,-0.1,0.1972308292
2020-09-07 20:30:00,0.396,-0.08650000000000001,0.4053372053,0.23600000000000002,-0.006500000000000001,0.2360894957,0.16,-0.08,0.1788854382,0.406,-0.08650000000000001,0.4151123342,0.23600000000000002,-0.006500000000000001,0.2360894957,0.17,-0.08,0.1878829423
2020-09-07 21:00:00,0.3765,-0.0955,0.38842309410000003,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.14,-0.09,0.1664331698,0.3865,-0.0955,0.3981237245,0.23650000000000002,-0.0055000000000000005,0.2365639448,0.15,-0.09,0.1749285568
2020-09-07 21:30:00,0.3855,-0.0125,0.3857026056,0.23550000000000001,-0.0025,0.23551326930000002,0.15,-0.01,0.1503329638,0.3855,-0.1525,0.4145678473,0.23550000000000001,-0.0025,0.23551326930000002,0.15,-0.15,0.2121320344
2020-09-07 22:00:00,0.454,0.355,0.5763167532,0.244,-0.035,0.2464974645,0.21,0.39,0.4429446918,0.394,-0.615,0.7303841455000001,0.244,-0.035,0.2464974645,0.15,-0.58,0.599082632
2020-09-07 22:30:00,0.5225000000000001,0.14550000000000002,0.5423804016,0.2725,-0.0745,0.2825004425,0.25,0.22,0.3330165161,0.48250000000000004,-0.5245000000000001,0.7126755924,0.2725,-0.0745,0.2825004425,0.21,-0.45,0.4965883607
2020-09-07 23:00:00,0.399,-0.108,0.4133581982,0.23900000000000002,-0.018000000000000002,0.2396768658,0.16,-0.09,0.1835755975,0.40900000000000003,-0.108,0.42301891210000003,0.23900000000000002,-0.018000000000000002,0.2396768658,0.17,-0.09,0.19235384060000002
2020-09-07 23:30:00,0.385,-0.08,0.3932238548,0.23500000000000001,0.0,0.23500000000000001,0.15,-0.08,0.17,0.385,-0.08,0.3932238548,0.23500000000000001,0.0,0.23500000000000001,0.15,-0.08,0.17
2020-09-08 00:00:00,0.395,0.41000000000000003,0.5693197695000001,0.23500000000000001,0.0,0.23500000000000001,0.16,0.41000000000000003,0.4401136217,0.375,-0.45,0.5857687257,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.45,0.4712748667
2020-09-08 00:30:00,0.41750000000000004,0.399,0.5775008658,0.23750000000000002,-0.011,0.23775460040000002,0.18,0.41000000000000003,0.4477722635,0.3675,-0.511,0.6294261275,0.23750000000000002,-0.011,0.23775460040000002,0.13,-0.5,0.5166236541
2020-09-08 01:00:00,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001
2020-09-08 01:30:00,0.34500000000000003,0.38,0.513249452,0.23500000000000001,0.0,0.23500000000000001,0.11,0.38,0.3956008089,0.355,-0.26,0.4400284082,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.26,0.2863564213
2020-09-08 02:00:00,0.375,0.38,0.5338773267,0.23500000000000001,0.0,0.23500000000000001,0.14,0.38,0.4049691346,0.325,-0.49,0.5879838433,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.49,0.4981967483
2020-09-08 02:30:00,0.395,0.3795,0.5477638634,0.23500000000000001,-0.0005,0.2350005319,0.16,0.38,0.41231056260000004,0.355,-0.47050000000000003,0.5894024516,0.23500000000000001,-0.0005,0.2350005319,0.12,-0.47000000000000003,0.48507731340000004
2020-09-08 03:00:00,0.3755,-0.053500000000000006,0.3792921038,0.23550000000000001,-0.0035,0.23552600710000002,0.14,-0.05,0.1486606875,0.3855,-0.0835,0.39443947570000004,0.23550000000000001,-0.0035,0.23552600710000002,0.15,-0.08,0.17
2020-09-08 03:30:00,0.386,-0.08700000000000001,0.3956829539,0.23600000000000002,-0.007,0.2361037907,0.15,-0.08,0.17,0.396,-0.08700000000000001,0.4054442008,0.23600000000000002,-0.007,0.2361037907,0.16,-0.08,0.1788854382
2020-09-08 04:00:00,0.365,0.0,0.365,0.23500000000000001,0.0,0.23500000000000001,0.13,0.0,0.13,0.375,-0.08,0.3834383914,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.08,0.161245155
2020-09-08 04:30:00,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12,0.365,0.0,0.365,0.23500000000000001,0.0,0.23500000000000001,0.13,0.0,0.13
2020-09-08 05:00:00,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001
2020-09-08 05:30:00,0.375,-0.0805,0.3835430224,0.23500000000000001,-0.0005,0.2350005319,0.14,-0.08,0.161245155,0.375,-0.0805,0.3835430224,0.23500000000000001,-0.0005,0.2350005319,0.14,-0.08,0.161245155
2020-09-08 06:00:00,0.34500000000000003,0.41000000000000003,0.5358404613000001,0.23500000000000001,0.0,0.23500000000000001,0.11,0.41000000000000003,0.4244997055,0.34500000000000003,-0.28,0.4443253313,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.28,0.3008321791
2020-09-08 06:30:00,0.325,-0.11,0.3431107693,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.11,0.14212670400000002,0.325,-0.11,0.3431107693,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.11,0.14212670400000002
2020-09-08 07:00:00,0.335,-0.132,0.3600680491,0.23500000000000001,-0.002,0.23500851050000002,0.1,-0.13,0.1640121947,0.34500000000000003,-0.122,0.3659357867,0.23500000000000001,-0.002,0.23500851050000002,0.11,-0.12,0.16278820600000002
2020-09-08 07:30:00,0.155,-0.16,0.2227666941,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.16,0.1788854382,0.265,-0.17,0.3148412298,0.23500000000000001,0.0,0.23500000000000001,0.03,-0.17,0.17262676500000002
2020-09-08 08:00:00,0.315,-0.14,0.3447100231,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.14,0.161245155,0.23500000000000001,-0.2,0.3085854825,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.2,0.2
2020-09-08 08:30:00,0.305,-0.18,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.07,-0.18,0.1931320792,0.315,-0.19,0.3678654645,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.19,0.20615528130000002
2020-09-08 09:00:00,0.315,-0.17,0.3579455266,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.17,0.1878829423,0.315,-0.18,0.3628015987,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.18,0.19697715600000001
2020-09-08 09:30:00,0.3255,-0.1655,0.3651581849,0.23550000000000001,-0.0055000000000000005,0.23556421630000002,0.09,-0.16,0.1835755975,0.3255,-0.17550000000000002,0.3697979178,0.23550000000000001,-0.0055000000000000005,0.23556421630000002,0.09,-0.17,0.19235384060000002
2020-09-08 10:00:00,0.3255,-0.155,0.3605208038,0.23550000000000001,-0.005,0.2355530726,0.09,-0.15,0.1749285568,0.3255,-0.165,0.36493184300000003,0.23550000000000001,-0.005,0.2355530726,0.09,-0.16,0.1835755975
2020-09-08 10:30:00,0.23500000000000001,-0.1,0.2553918558,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.1,0.1,0.23500000000000001,-0.11,0.2594706149,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.11,0.11
2020-09-08 11:00:00,0.145,-0.19,0.2390083681,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.19,0.2102379604,0.145,-0.2,0.2470323865,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.2,0.219317122
2020-09-08 11:30:00,0.145,-0.23,0.2718915225,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.23,0.24698178070000001,0.145,-0.24,0.2804014979,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.24,0.2563201124
2020-09-08 12:00:00,0.145,0.04,0.1504160896,0.23500000000000001,0.0,0.23500000000000001,-0.09,0.04,0.09848857800000001,0.145,-0.46,0.4823121396,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.46,0.4687216658
2020-09-08 12:30:00,0.315,0.28950000000000004,0.4278261913,0.23500000000000001,-0.0005,0.2350005319,0.08,0.29,0.3008321791,0.155,-0.6605000000000001,0.6784432548,0.23500000000000001,-0.0005,0.2350005319,-0.08,-0.66,0.6648308055000001
