Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-09-08 13:00:00,0.315,0.30000000000000004,0.435,0.23500000000000001,0.0,0.23500000000000001,0.08,0.30000000000000004,0.3104834939,0.155,-0.66,0.6779564883,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.66,0.6648308055000001
2020-09-08 13:30:00,0.315,0.35000000000000003,0.47087684160000004,0.23500000000000001,0.0,0.23500000000000001,0.08,0.35000000000000003,0.3590264614,0.23500000000000001,-0.61,0.653701002,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.61,0.61
2020-09-08 14:00:00,0.3255,0.34850000000000003,0.476867382,0.23550000000000001,-0.0015,0.23550477700000003,0.09,0.35000000000000003,0.36138622,0.23550000000000001,-0.6215,0.6646220731,0.23550000000000001,-0.0015,0.23550477700000003,0.0,-0.62,0.62
2020-09-08 14:30:00,0.327,0.274,0.4266204402,0.23700000000000002,-0.016,0.2375394704,0.09,0.29,0.303644529,0.157,-0.686,0.7037364564,0.23700000000000002,-0.016,0.2375394704,-0.08,-0.67,0.6747592163
2020-09-08 15:00:00,0.316,0.265,0.4124087778,0.23600000000000002,-0.005,0.2360529602,0.08,0.27,0.2816025568,0.156,-0.705,0.7220533221000001,0.23600000000000002,-0.005,0.2360529602,-0.08,-0.7000000000000001,0.7045565982
2020-09-08 15:30:00,0.315,0.269,0.41422940500000005,0.23500000000000001,-0.001,0.2350021276,0.08,0.27,0.2816025568,0.155,-0.7010000000000001,0.7179317516,0.23500000000000001,-0.001,0.2350021276,-0.08,-0.7000000000000001,0.7045565982
2020-09-08 16:00:00,0.336,0.2795,0.4370540584,0.23600000000000002,-0.0105,0.236233465,0.1,0.29,0.306757233,0.316,-0.6805,0.750290777,0.23600000000000002,-0.0105,0.236233465,0.08,-0.67,0.6747592163
2020-09-08 16:30:00,0.35850000000000004,0.281,0.45550329310000004,0.23850000000000002,-0.029,0.24025663360000002,0.12,0.31,0.33241540280000004,0.3085,-0.679,0.7457970568000001,0.23850000000000002,-0.029,0.24025663360000002,0.07,-0.65,0.6537583651000001
2020-09-08 17:00:00,0.40900000000000003,0.317,0.5174649747,0.249,-0.053,0.2545780823,0.16,0.37,0.4031128874,0.359,-0.643,0.7364305806,0.249,-0.053,0.2545780823,0.11,-0.59,0.6001666435
2020-09-08 17:30:00,0.454,0.31,0.5497417576,0.264,-0.06,0.2707323401,0.19,0.37,0.4159326869,0.394,-0.65,0.7600894684,0.264,-0.06,0.2707323401,0.13,-0.59,0.6041522987
2020-09-08 18:00:00,0.47800000000000004,0.3305,0.5811318697,0.258,-0.059500000000000004,0.2647720718,0.22,0.39,0.4477722635,0.418,-0.6395000000000001,0.7639923102,0.258,-0.059500000000000004,0.2647720718,0.16,-0.58,0.6016643583
2020-09-08 18:30:00,0.456,0.3425,0.5703001403,0.246,-0.0475,0.2505439083,0.21,0.39,0.4429446918,0.396,-0.6275000000000001,0.7420055593,0.246,-0.0475,0.2505439083,0.15,-0.58,0.599082632
2020-09-08 19:00:00,0.449,0.37,0.5818083877,0.23900000000000002,-0.02,0.23983536020000001,0.21,0.39,0.4429446918,0.389,-0.6000000000000001,0.7150671297000001,0.23900000000000002,-0.02,0.23983536020000001,0.15,-0.58,0.599082632
2020-09-08 19:30:00,0.41500000000000004,0.40900000000000003,0.582671434,0.23500000000000001,-0.001,0.2350021276,0.18,0.41000000000000003,0.4477722635,0.355,-0.561,0.6638870386,0.23500000000000001,-0.001,0.2350021276,0.12,-0.56,0.5727128425
2020-09-08 20:00:00,0.4295,0.371,0.5675484561,0.23950000000000002,-0.019,0.2402524714,0.19,0.39,0.4338202393,0.3795,-0.599,0.7090989,0.23950000000000002,-0.019,0.2402524714,0.14,-0.58,0.5966573556
2020-09-08 20:30:00,0.47050000000000003,0.3385,0.5796140958,0.2505,-0.0415,0.25391435560000003,0.22,0.38,0.43908996800000005,0.42050000000000004,-0.5815,0.7176088768000001,0.2505,-0.0415,0.25391435560000003,0.17,-0.54,0.5661271942
2020-09-08 21:00:00,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051
2020-09-08 21:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1
2020-09-08 22:00:00,0.325,-0.09,0.3372313746,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.09,0.1272792206,0.335,-0.09,0.34687894140000003,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.09,0.13453624050000001
2020-09-08 22:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847
2020-09-08 23:00:00,0.335,-0.11,0.3525975042,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.11,0.1486606875,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847
2020-09-08 23:30:00,0.325,-0.1,0.3400367627,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.1,0.13453624050000001,0.335,-0.09,0.34687894140000003,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.09,0.13453624050000001
2020-09-09 00:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1
2020-09-09 00:30:00,0.325,-0.1,0.3400367627,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.1,0.13453624050000001,0.335,-0.1,0.3496069221,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.1,0.14142135620000001
2020-09-09 01:00:00,0.325,-0.14,0.3538714456,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.14,0.1664331698,0.335,-0.12,0.35584406700000004,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.12,0.1562049935
2020-09-09 01:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1
2020-09-09 02:00:00,0.325,-0.1,0.3400367627,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.1,0.13453624050000001,0.335,-0.09,0.34687894140000003,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.09,0.13453624050000001
2020-09-09 02:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847
2020-09-09 03:00:00,0.335,-0.12,0.35584406700000004,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.12,0.1562049935,0.335,-0.13,0.3593396722,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.13,0.1640121947
2020-09-09 03:30:00,0.335,-0.11,0.3525975042,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.11,0.1486606875,0.335,-0.1,0.3496069221,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.1,0.14142135620000001
2020-09-09 04:00:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-09 04:30:00,0.325,-0.11,0.3431107693,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.11,0.14212670400000002,0.335,-0.11,0.3525975042,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.11,0.1486606875
2020-09-09 05:00:00,0.325,-0.12,0.346446244,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.12,0.15,0.335,-0.1,0.3496069221,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.1,0.14142135620000001
2020-09-09 05:30:00,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001
2020-09-09 06:00:00,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051
2020-09-09 06:30:00,0.315,-0.14,0.3447100231,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.14,0.161245155,0.315,-0.14,0.3447100231,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.14,0.161245155
2020-09-09 07:00:00,0.23500000000000001,-0.14,0.2735415873,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.14,0.14,0.23500000000000001,-0.14,0.2735415873,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.14,0.14
2020-09-09 07:30:00,0.315,-0.14,0.3447100231,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.14,0.161245155,0.315,-0.15,0.3488911005,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.15,0.17
2020-09-09 08:00:00,0.315,0.16,0.35330581650000004,0.23500000000000001,0.0,0.23500000000000001,0.08,0.16,0.1788854382,0.315,-0.36,0.4783565616,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.36,0.36878177830000003
2020-09-09 08:30:00,0.315,0.37,0.4859269492,0.23500000000000001,0.0,0.23500000000000001,0.08,0.37,0.3785498646,0.155,-0.6000000000000001,0.6196975069,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.6000000000000001,0.605309838
2020-09-09 09:00:00,0.155,0.32,0.355562934,0.23500000000000001,0.0,0.23500000000000001,-0.08,0.32,0.32984845,0.135,-0.65,0.6638712225,0.23500000000000001,0.0,0.23500000000000001,-0.1,-0.65,0.6576473219
2020-09-09 09:30:00,0.155,0.29,0.32882366090000004,0.23500000000000001,0.0,0.23500000000000001,-0.08,0.29,0.3008321791,0.135,-0.67,0.6834654344000001,0.23500000000000001,0.0,0.23500000000000001,-0.1,-0.67,0.6774215822
2020-09-09 10:00:00,0.145,0.30000000000000004,0.3332041416,0.23500000000000001,0.0,0.23500000000000001,-0.09,0.30000000000000004,0.3132091953,0.135,-0.66,0.6736653472,0.23500000000000001,0.0,0.23500000000000001,-0.1,-0.66,0.6675327707
2020-09-09 10:30:00,0.23500000000000001,0.36,0.42991278190000004,0.23500000000000001,0.0,0.23500000000000001,0.0,0.36,0.36,0.155,-0.59,0.6100204915,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.59,0.5953990259
2020-09-09 11:00:00,0.2655,0.2735,0.3811725331,0.23550000000000001,-0.006500000000000001,0.2355896857,0.03,0.28,0.2816025568,0.14550000000000002,-0.6765,0.6919700138,0.23550000000000001,-0.006500000000000001,0.2355896857,-0.09,-0.67,0.6760177512000001
2020-09-09 11:30:00,0.305,0.25,0.3943665807,0.23500000000000001,0.0,0.23500000000000001,0.07,0.25,0.2596150997,0.145,-0.7000000000000001,0.7148601262000001,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.7000000000000001,0.7057619995000001
2020-09-09 12:00:00,0.3385,0.29050000000000004,0.4460633363,0.23850000000000002,-0.0095,0.2386891284,0.1,0.30000000000000004,0.316227766,0.2685,-0.6595000000000001,0.7120621462000001,0.23850000000000002,-0.0095,0.2386891284,0.03,-0.65,0.6506919394
2020-09-09 12:30:00,0.385,0.211,0.4390284729,0.265,-0.049,0.2694921149,0.12,0.26,0.2863564213,0.365,-0.729,0.8152705073000001,0.265,-0.049,0.2694921149,0.1,-0.68,0.6873136111
2020-09-09 13:00:00,0.3365,-0.1245,0.3587931159,0.24650000000000002,-0.0345,0.2489025914,0.09,-0.09,0.1272792206,0.3365,-0.3345,0.47447075780000003,0.24650000000000002,-0.0345,0.2489025914,0.09,-0.30000000000000004,0.3132091953
2020-09-09 13:30:00,0.389,-0.184,0.43032197250000004,0.269,-0.054,0.2743665431,0.12,-0.13,0.1769180601,0.389,-0.194,0.4346918449,0.269,-0.054,0.2743665431,0.12,-0.14,0.1843908891
2020-09-09 14:00:00,0.388,-0.195,0.4342453224,0.268,-0.055,0.2735854528,0.12,-0.14,0.1843908891,0.388,-0.20500000000000002,0.43882684510000003,0.268,-0.055,0.2735854528,0.12,-0.15,0.1920937271
2020-09-09 14:30:00,0.41300000000000003,-0.20700000000000002,0.4619718606,0.28300000000000003,-0.067,0.29082297020000003,0.13,-0.14,0.1910497317,0.423,-0.217,0.4754135042,0.28300000000000003,-0.067,0.29082297020000003,0.14,-0.15,0.2051828453
2020-09-09 15:00:00,0.447,-0.243,0.5087808959,0.297,-0.073,0.3058398274,0.15,-0.17,0.226715681,0.457,-0.253,0.5223581147,0.297,-0.073,0.3058398274,0.16,-0.18,0.24083189160000001
2020-09-09 15:30:00,0.35150000000000003,-0.219,0.4141415821,0.2515,-0.039,0.2545058938,0.1,-0.18,0.2059126028,0.35150000000000003,-0.229,0.4195154944,0.2515,-0.039,0.2545058938,0.1,-0.19,0.2147091055
2020-09-09 16:00:00,0.385,-0.2705,0.47052656670000004,0.265,-0.0505,0.26976888260000004,0.12,-0.22,0.2505992817,0.385,-0.2805,0.4763457253,0.265,-0.0505,0.26976888260000004,0.12,-0.23,0.2594224354
2020-09-09 16:30:00,0.3875,-0.2655,0.4697302417,0.2675,-0.0555,0.2731968155,0.12,-0.21,0.2418677324,0.3875,-0.2755,0.4754539936,0.2675,-0.0555,0.2731968155,0.12,-0.22,0.2505992817
2020-09-09 17:00:00,0.48550000000000004,-0.2,0.5250811842,0.28550000000000003,-0.07,0.2939562042,0.2,-0.13,0.2385372088,0.4955,-0.2,0.5343409492,0.28550000000000003,-0.07,0.2939562042,0.21,-0.13,0.24698178070000001
2020-09-09 17:30:00,0.711,-0.2705,0.7607175889000001,0.381,-0.12050000000000001,0.3996013639,0.33,-0.15,0.3624913792,0.721,-0.2805,0.7736415514,0.381,-0.12050000000000001,0.3996013639,0.34,-0.16,0.3757658846
2020-09-09 18:00:00,0.482,-0.1675,0.5102746809,0.272,-0.0575,0.2780112408,0.21,-0.11,0.2370653918,0.492,-0.17750000000000002,0.5230394345,0.272,-0.0575,0.2780112408,0.22,-0.12,0.2505992817
2020-09-09 18:30:00,0.483,-0.169,0.5117128101,0.273,-0.049,0.2773625786,0.21,-0.12,0.2418677324,0.493,-0.159,0.5180057915,0.273,-0.049,0.2773625786,0.22,-0.11,0.2459674775
2020-09-09 19:00:00,0.40950000000000003,-0.106,0.42299674940000004,0.23950000000000002,-0.016,0.2400338518,0.17,-0.09,0.19235384060000002,0.40950000000000003,-0.106,0.42299674940000004,0.23950000000000002,-0.016,0.2400338518,0.17,-0.09,0.19235384060000002
2020-09-09 19:30:00,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001,0.375,-0.08,0.3834383914,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.08,0.161245155
2020-09-09 20:00:00,0.3655,-0.0825,0.3746952095,0.23550000000000001,-0.0025,0.23551326930000002,0.13,-0.08,0.15264337520000001,0.3755,-0.0825,0.3844561093,0.23550000000000001,-0.0025,0.23551326930000002,0.14,-0.08,0.161245155
2020-09-09 20:30:00,0.365,0.05,0.3684087404,0.23500000000000001,0.0,0.23500000000000001,0.13,0.05,0.1392838828,0.375,-0.15,0.4038873605,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.15,0.2051828453
2020-09-09 21:00:00,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001
2020-09-09 21:30:00,0.375,-0.08,0.3834383914,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.08,0.161245155,0.385,-0.08,0.3932238548,0.23500000000000001,0.0,0.23500000000000001,0.15,-0.08,0.17
2020-09-09 22:00:00,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-09 22:30:00,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-09 23:00:00,0.34500000000000003,-0.11,0.3621118612,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.11,0.15556349190000002,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-09 23:30:00,0.335,-0.1,0.3496069221,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.1,0.14142135620000001,0.335,-0.1,0.3496069221,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.1,0.14142135620000001
2020-09-10 00:00:00,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1
2020-09-10 00:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 01:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 01:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 02:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 02:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 03:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 03:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 04:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 04:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 05:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 05:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-10 06:00:00,0.325,-0.16,0.36224991370000004,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.16,0.1835755975,0.325,-0.14,0.3538714456,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.14,0.1664331698
2020-09-10 06:30:00,0.325,0.44,0.5470146250000001,0.23500000000000001,0.0,0.23500000000000001,0.09,0.44,0.4491102315,0.315,-0.5,0.5909526208,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.5,0.506359556
2020-09-10 07:00:00,0.325,0.42,0.5310602602,0.23500000000000001,0.0,0.23500000000000001,0.09,0.42,0.4295346319,0.23500000000000001,-0.51,0.5615380664,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.51,0.51
2020-09-10 07:30:00,0.23500000000000001,-0.15,0.2787920372,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.15,0.15,0.23500000000000001,-0.15,0.2787920372,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.15,0.15
2020-09-10 08:00:00,0.23500000000000001,-0.08,0.2482438317,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.08,0.08,0.23500000000000001,-0.08,0.2482438317,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.08,0.08
2020-09-10 08:30:00,0.155,-0.08,0.1744276354,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.08,0.11313708500000001,0.155,-0.09,0.1792344833,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.09,0.12041594580000001
2020-09-10 09:00:00,0.23500000000000001,-0.08,0.2482438317,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.08,0.08,0.23500000000000001,-0.09,0.2516445906,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.09,0.09
2020-09-10 09:30:00,0.23500000000000001,-0.09,0.2516445906,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.09,0.09,0.135,-0.09,0.1622498074,0.23500000000000001,0.0,0.23500000000000001,-0.1,-0.09,0.13453624050000001
2020-09-10 10:00:00,0.155,-0.11,0.1900657781,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.11,0.1360147051,0.145,-0.11,0.1820027472,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.11,0.14212670400000002
2020-09-10 10:30:00,0.23500000000000001,-0.16,0.2842973795,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.16,0.16,0.23500000000000001,-0.15,0.2787920372,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.15,0.15
2020-09-10 11:00:00,0.145,-0.11,0.1820027472,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.11,0.14212670400000002,0.145,-0.12,0.18821530220000002,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.12,0.15
2020-09-10 11:30:00,0.145,-0.11,0.1820027472,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.11,0.14212670400000002,0.145,-0.12,0.18821530220000002,0.23500000000000001,0.0,0.23500000000000001,-0.09,-0.12,0.15
2020-09-10 12:00:00,0.315,-0.1,0.33049205740000004,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.1,0.1280624847,0.315,-0.1,0.33049205740000004,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.1,0.1280624847
2020-09-10 12:30:00,0.1955,-0.1,0.2195910973,0.23550000000000001,0.0,0.23550000000000001,-0.04,-0.1,0.1077032961,0.3155,-0.1,0.33096865410000004,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.1,0.1280624847
2020-09-10 13:00:00,0.155,-0.11,0.1900657781,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.11,0.1360147051,0.155,-0.1,0.1844586675,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.1,0.1280624847
2020-09-10 13:30:00,0.23500000000000001,-0.08,0.2482438317,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.08,0.08,0.23500000000000001,-0.08,0.2482438317,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.08,0.08
2020-09-10 14:00:00,0.115,-0.1,0.1523975065,0.23500000000000001,0.0,0.23500000000000001,-0.12,-0.1,0.1562049935,0.125,-0.11,0.1665082581,0.23500000000000001,0.0,0.23500000000000001,-0.11,-0.11,0.15556349190000002
2020-09-10 14:30:00,0.23500000000000001,-0.1,0.2553918558,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.1,0.1,0.315,-0.1,0.33049205740000004,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.1,0.1280624847
2020-09-10 15:00:00,0.325,-0.2,0.3816084381,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.2,0.219317122,0.335,-0.2,0.3901602235,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.2,0.2236067977
2020-09-10 15:30:00,0.3685,-0.1885,0.4139136383,0.2485,-0.0485,0.2531886648,0.12,-0.14,0.1843908891,0.3685,-0.17850000000000002,0.4094563469,0.2485,-0.0485,0.2531886648,0.12,-0.13,0.1769180601
2020-09-10 16:00:00,0.385,-0.186,0.4275757243,0.255,-0.056,0.2610766171,0.13,-0.13,0.1838477631,0.385,-0.186,0.4275757243,0.255,-0.056,0.2610766171,0.13,-0.13,0.1838477631
2020-09-10 16:30:00,0.3745,-0.17400000000000002,0.4129482413,0.24450000000000002,-0.044,0.2484275548,0.13,-0.13,0.1838477631,0.3745,-0.17400000000000002,0.4129482413,0.24450000000000002,-0.044,0.2484275548,0.13,-0.13,0.1838477631
2020-09-10 17:00:00,0.401,-0.139,0.4244078227,0.251,-0.049,0.2557381473,0.15,-0.09,0.1749285568,0.41100000000000003,-0.149,0.43717502220000004,0.251,-0.049,0.2557381473,0.16,-0.1,0.1886796226
2020-09-10 17:30:00,0.444,-0.165,0.47366760500000005,0.264,-0.065,0.2718841665,0.18,-0.1,0.2059126028,0.454,-0.17500000000000002,0.4865603765,0.264,-0.065,0.2718841665,0.19,-0.11,0.21954498400000003
2020-09-10 18:00:00,0.391,-0.126,0.4108004382,0.241,-0.026000000000000002,0.24239843230000002,0.15,-0.1,0.1802775638,0.391,-0.136,0.4139770525,0.241,-0.026000000000000002,0.24239843230000002,0.15,-0.11,0.1860107524
2020-09-10 18:30:00,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001,0.375,-0.08,0.3834383914,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.08,0.161245155
2020-09-10 19:00:00,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001,0.375,-0.08,0.3834383914,0.23500000000000001,0.0,0.23500000000000001,0.14,-0.08,0.161245155
2020-09-10 19:30:00,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051
2020-09-10 20:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001
2020-09-10 20:30:00,0.325,-0.09,0.3372313746,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.09,0.1272792206,0.325,-0.11,0.3431107693,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.11,0.14212670400000002
2020-09-10 21:00:00,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002,0.365,-0.08,0.3736642878,0.23500000000000001,0.0,0.23500000000000001,0.13,-0.08,0.15264337520000001
2020-09-10 21:30:00,0.3355,-0.08,0.3449061467,0.23550000000000001,0.0,0.23550000000000001,0.1,-0.08,0.1280624847,0.34550000000000003,-0.08,0.3546410157,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.08,0.1360147051
2020-09-10 22:00:00,0.335,-0.09,0.34687894140000003,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.09,0.13453624050000001,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051
2020-09-10 22:30:00,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-10 23:00:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11
2020-09-10 23:30:00,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847
2020-09-11 00:00:00,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847
2020-09-11 00:30:00,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1
2020-09-11 01:00:00,0.325,-0.09,0.3372313746,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.09,0.1272792206,0.325,-0.09,0.3372313746,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.09,0.1272792206
2020-09-11 01:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-11 02:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-11 02:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-11 03:00:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-11 03:30:00,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09,0.325,0.0,0.325,0.23500000000000001,0.0,0.23500000000000001,0.09,0.0,0.09
2020-09-11 04:00:00,0.335,0.0,0.335,0.23500000000000001,0.0,0.23500000000000001,0.1,0.0,0.1,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847
2020-09-11 04:30:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12
2020-09-11 05:00:00,0.34500000000000003,0.0,0.34500000000000003,0.23500000000000001,0.0,0.23500000000000001,0.11,0.0,0.11,0.355,0.0,0.355,0.23500000000000001,0.0,0.23500000000000001,0.12,0.0,0.12
2020-09-11 05:30:00,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-11 06:00:00,0.34500000000000003,-0.08,0.3541539213,0.23500000000000001,0.0,0.23500000000000001,0.11,-0.08,0.1360147051,0.355,-0.08,0.3639024595,0.23500000000000001,0.0,0.23500000000000001,0.12,-0.08,0.14422205100000002
2020-09-11 06:30:00,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847,0.335,-0.08,0.344419802,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.08,0.1280624847
2020-09-11 07:00:00,0.335,-0.06,0.3403307215,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.06,0.1166190379,0.335,-0.1,0.3496069221,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.1,0.14142135620000001
2020-09-11 07:30:00,0.23500000000000001,-0.08,0.2482438317,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.08,0.08,0.23500000000000001,-0.09,0.2516445906,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.09,0.09
2020-09-11 08:00:00,0.3255,-0.0815,0.3355480592,0.23550000000000001,-0.0015,0.23550477700000003,0.09,-0.08,0.12041594580000001,0.3355,-0.1015,0.3505174746,0.23550000000000001,-0.0015,0.23550477700000003,0.1,-0.1,0.14142135620000001
2020-09-11 08:30:00,0.3415,-0.20350000000000001,0.39753553300000005,0.24150000000000002,-0.0235,0.2426406808,0.1,-0.18,0.2059126028,0.3415,-0.21350000000000002,0.402746198,0.24150000000000002,-0.0235,0.2426406808,0.1,-0.19,0.2147091055
2020-09-11 09:00:00,0.437,-0.3405,0.5539939079,0.307,-0.09050000000000001,0.3200613222,0.13,-0.25,0.2817800561,0.447,-0.35050000000000003,0.5680310291,0.307,-0.09050000000000001,0.3200613222,0.14,-0.26,0.2952964612
2020-09-11 09:30:00,0.37,-0.30000000000000004,0.47634021460000003,0.26,-0.07,0.2692582404,0.11,-0.23,0.2549509757,0.37,-0.31,0.4827007354,0.26,-0.07,0.2692582404,0.11,-0.24,0.2640075756
2020-09-11 10:00:00,0.4515,-0.303,0.5437474138,0.29150000000000004,-0.093,0.3059758977,0.16,-0.21,0.2640075756,0.4515,-0.303,0.5437474138,0.29150000000000004,-0.093,0.3059758977,0.16,-0.21,0.2640075756
2020-09-11 10:30:00,0.5685,-0.269,0.6289302426000001,0.3385,-0.109,0.35561671780000004,0.23,-0.16,0.28017851450000003,0.5685,-0.269,0.6289302426000001,0.3385,-0.109,0.35561671780000004,0.23,-0.16,0.28017851450000003
2020-09-11 11:00:00,0.49450000000000005,-0.28750000000000003,0.5720021853,0.29450000000000004,-0.0675,0.3021365585,0.2,-0.22,0.2973213749,0.49450000000000005,-0.2975,0.5770931467,0.29450000000000004,-0.0675,0.3021365585,0.2,-0.23,0.3047950131
2020-09-11 11:30:00,0.5295,-0.35250000000000004,0.6361025861,0.3295,-0.1125,0.3481759613,0.2,-0.24,0.312409987,0.5395,-0.36250000000000004,0.6499742303,0.3295,-0.1125,0.3481759613,0.21,-0.25,0.3264965543
2020-09-11 12:00:00,0.372,-0.23500000000000001,0.4400102272,0.252,-0.055,0.2579321616,0.12,-0.18,0.2163330765,0.372,-0.23500000000000001,0.4400102272,0.252,-0.055,0.2579321616,0.12,-0.18,0.2163330765
2020-09-11 12:30:00,0.5075000000000001,-0.294,0.5865085251000001,0.3075,-0.074,0.3162787536,0.2,-0.22,0.2973213749,0.5075000000000001,-0.304,0.5915845248,0.3075,-0.074,0.3162787536,0.2,-0.23,0.3047950131
2020-09-11 13:00:00,0.586,-0.3225,0.6688813422000001,0.356,-0.10250000000000001,0.3704622113,0.23,-0.22,0.3182766093,0.596,-0.3325,0.6824750911,0.356,-0.10250000000000001,0.3704622113,0.24,-0.23,0.33241540280000004
2020-09-11 13:30:00,0.5945,-0.2735,0.6543947585000001,0.34450000000000003,-0.1135,0.36271545320000004,0.25,-0.16,0.29681644160000004,0.6045,-0.28350000000000003,0.6676769428,0.34450000000000003,-0.1135,0.36271545320000004,0.26,-0.17,0.3106444913
2020-09-11 14:00:00,0.5725,-0.3435,0.667643992,0.3425,-0.12350000000000001,0.3640858415,0.23,-0.22,0.3182766093,0.5825,-0.35350000000000004,0.6813725119,0.3425,-0.12350000000000001,0.3640858415,0.24,-0.23,0.33241540280000004
2020-09-11 14:30:00,0.5205000000000001,-0.3785,0.6435701205000001,0.3305,-0.11850000000000001,0.35110183710000004,0.19,-0.26,0.3220248438,0.5205000000000001,-0.3885,0.6495017321000001,0.3305,-0.11850000000000001,0.35110183710000004,0.19,-0.27,0.33015148040000003
2020-09-11 15:00:00,0.729,-0.418,0.8403362422,0.40900000000000003,-0.148,0.4349540206,0.32,-0.27,0.4186884283,0.729,-0.428,0.845354955,0.40900000000000003,-0.148,0.4349540206,0.32,-0.28,0.4252058325
2020-09-11 15:30:00,0.7495,-0.433,0.8655860731,0.41950000000000004,-0.14300000000000002,0.4432033957,0.33,-0.29,0.4393176527,0.7595000000000001,-0.433,0.8742592579,0.41950000000000004,-0.14300000000000002,0.4432033957,0.34,-0.29,0.4468780594
2020-09-11 16:00:00,0.7705000000000001,-0.393,0.8649388707000001,0.42050000000000004,-0.14300000000000002,0.444150031,0.35000000000000003,-0.25,0.43011626340000003,0.7805000000000001,-0.393,0.8738588273000001,0.42050000000000004,-0.14300000000000002,0.444150031,0.36,-0.25,0.43829214
2020-09-11 16:30:00,0.779,-0.33,0.8460147753,0.419,-0.14,0.44177030230000003,0.36,-0.19,0.40706264870000003,0.789,-0.34,0.859139686,0.419,-0.14,0.44177030230000003,0.37,-0.2,0.4205948169
2020-09-11 17:00:00,0.799,-0.3275,0.8635144758000001,0.419,-0.1375,0.4409844102,0.38,-0.19,0.4248529157,0.799,-0.3375,0.8673564723,0.419,-0.1375,0.4409844102,0.38,-0.2,0.4294182111
2020-09-11 17:30:00,0.8260000000000001,-0.323,0.8869075487,0.41600000000000004,-0.14300000000000002,0.4398920322,0.41000000000000003,-0.18,0.4477722635,0.8260000000000001,-0.333,0.8905981136000001,0.41600000000000004,-0.14300000000000002,0.4398920322,0.41000000000000003,-0.19,0.4518849411
2020-09-11 18:00:00,0.741,-0.28550000000000003,0.7940977585000001,0.381,-0.1255,0.4011374453,0.36,-0.16,0.39395431210000004,0.751,-0.28550000000000003,0.8034371475000001,0.381,-0.1255,0.4011374453,0.37,-0.16,0.4031128874
2020-09-11 18:30:00,0.664,-0.251,0.7098570279,0.34400000000000003,-0.111,0.36146507440000003,0.32,-0.14,0.3492849839,0.664,-0.261,0.7134542732,0.34400000000000003,-0.111,0.36146507440000003,0.32,-0.15,0.3534119409
2020-09-11 19:00:00,0.5955,-0.2285,0.6378342261000001,0.3155,-0.0985,0.33051853200000003,0.28,-0.13,0.30870698080000003,0.6055,-0.23850000000000002,0.6507783801,0.3155,-0.0985,0.33051853200000003,0.29,-0.14,0.3220248438
2020-09-11 19:30:00,0.562,-0.226,0.6057392178000001,0.302,-0.096,0.3168911485,0.26,-0.13,0.2906888371,0.5720000000000001,-0.23600000000000002,0.6187729794,0.302,-0.096,0.3168911485,0.27,-0.14,0.3041381265
2020-09-11 20:00:00,0.457,-0.17350000000000002,0.4888264007,0.257,-0.0635,0.2647286346,0.2,-0.11,0.2282542442,0.457,-0.17350000000000002,0.4888264007,0.257,-0.0635,0.2647286346,0.2,-0.11,0.2282542442
2020-09-11 20:30:00,0.4365,-0.149,0.4612301486,0.2565,-0.039,0.2594479717,0.18,-0.11,0.2109502311,0.4465,-0.149,0.47070505630000004,0.2565,-0.039,0.2594479717,0.19,-0.11,0.21954498400000003
2020-09-11 21:00:00,0.49450000000000005,0.122,0.5093272524,0.2645,-0.058,0.2707845084,0.23,0.18,0.2920616373,0.4645,-0.438,0.6384389164000001,0.2645,-0.058,0.2707845084,0.2,-0.38,0.4294182111
2020-09-11 21:30:00,0.41050000000000003,-0.136,0.4324421927,0.24050000000000002,-0.026000000000000002,0.24190132290000002,0.17,-0.11,0.2024845673,0.41050000000000003,-0.146,0.4356905438,0.24050000000000002,-0.026000000000000002,0.24190132290000002,0.17,-0.12,0.2080865205
2020-09-11 22:00:00,0.447,-0.14850000000000002,0.4710214963,0.257,-0.0385,0.2598677548,0.19,-0.11,0.21954498400000003,0.447,-0.1585,0.4742691746,0.257,-0.0385,0.2598677548,0.19,-0.12,0.22472205050000002
2020-09-11 22:30:00,0.491,-0.1705,0.5197607623,0.271,-0.060500000000000005,0.2776711184,0.22,-0.11,0.2459674775,0.491,-0.18050000000000002,0.5231264188,0.271,-0.060500000000000005,0.2776711184,0.22,-0.12,0.2505992817
2020-09-11 23:00:00,0.6355000000000001,-0.252,0.6836404391,0.3355,-0.112,0.3537007916,0.30000000000000004,-0.14,0.3310589071,0.6455000000000001,-0.262,0.6966449957,0.3355,-0.112,0.3537007916,0.31,-0.15,0.3443835072
2020-09-11 23:30:00,0.47750000000000004,-0.1635,0.5047162569,0.2675,-0.0635,0.2749336284,0.21,-0.1,0.23259406700000002,0.48750000000000004,-0.17350000000000002,0.5174538627,0.2675,-0.0635,0.2749336284,0.22,-0.11,0.2459674775
2020-09-12 00:00:00,0.5065000000000001,-0.176,0.5362072827000001,0.2765,-0.076,0.2867546861,0.23,-0.1,0.25079872410000004,0.5065000000000001,-0.186,0.5395722843,0.2765,-0.076,0.2867546861,0.23,-0.11,0.2549509757
2020-09-12 00:30:00,0.548,-0.1875,0.5791893041,0.298,-0.0775,0.3079127311,0.25,-0.11,0.2731300057,0.548,-0.1975,0.5825034335,0.298,-0.0775,0.3079127311,0.25,-0.12,0.2773084925
2020-09-12 01:00:00,0.672,-0.23600000000000002,0.712235916,0.352,-0.106,0.3676139279,0.32,-0.13,0.3453983208,0.682,-0.246,0.7250103448,0.352,-0.106,0.3676139279,0.33,-0.14,0.3584689666
2020-09-12 01:30:00,0.6695,-0.256,0.7167748949,0.34950000000000003,-0.116,0.368247539,0.32,-0.14,0.3492849839,0.6795,-0.266,0.7297097026,0.34950000000000003,-0.116,0.368247539,0.33,-0.15,0.3624913792
2020-09-12 02:00:00,0.654,-0.242,0.6973377948,0.34400000000000003,-0.112,0.3617734097,0.31,-0.13,0.33615472630000004,0.664,-0.252,0.7102112362,0.34400000000000003,-0.112,0.3617734097,0.32,-0.14,0.3492849839
2020-09-12 02:30:00,0.5855,-0.069,0.5895517365,0.3055,-0.089,0.3182000157,0.28,0.02,0.28071337700000004,0.5655,-0.339,0.6593263608000001,0.3055,-0.089,0.3182000157,0.26,-0.25,0.3606937759
2020-09-12 03:00:00,0.578,0.28350000000000003,0.6437827662000001,0.298,-0.08650000000000001,0.31030025780000003,0.28,0.37,0.4640043103,0.518,-0.6665,0.8441245465,0.298,-0.08650000000000001,0.31030025780000003,0.22,-0.58,0.6203224968000001
2020-09-12 03:30:00,0.42850000000000005,0.382,0.5740524802,0.23850000000000002,-0.018000000000000002,0.2391782808,0.19,0.4,0.44283179650000004,0.3685,-0.578,0.6854752001000001,0.23850000000000002,-0.018000000000000002,0.2391782808,0.13,-0.56,0.5748912941000001
2020-09-12 04:00:00,0.41650000000000004,0.435,0.6022435139,0.23650000000000002,-0.005,0.2365528482,0.18,0.44,0.47539457300000004,0.35650000000000004,-0.525,0.6346000709,0.23650000000000002,-0.005,0.2365528482,0.12,-0.52,0.5336665626
2020-09-12 04:30:00,0.385,0.42,0.5697587209,0.23500000000000001,0.0,0.23500000000000001,0.15,0.42,0.4459820624,0.325,-0.54,0.6302578837,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.54,0.5474486277
2020-09-12 05:00:00,0.395,0.41950000000000004,0.5761989674,0.23500000000000001,-0.0005,0.2350005319,0.16,0.42,0.4494441011,0.335,-0.5405,0.6358972008,0.23500000000000001,-0.0005,0.2350005319,0.1,-0.54,0.5491812087
2020-09-12 05:30:00,0.42750000000000005,0.398,0.5840892483,0.23750000000000002,-0.012,0.2378029647,0.19,0.41000000000000003,0.4518849411,0.3675,-0.552,0.6631442151,0.23750000000000002,-0.012,0.2378029647,0.13,-0.54,0.5554277631
2020-09-12 06:00:00,0.375,0.39,0.5410406639,0.23500000000000001,0.0,0.23500000000000001,0.14,0.39,0.41436698710000003,0.335,-0.51,0.6101843984,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.51,0.5197114584
2020-09-12 06:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001
2020-09-12 07:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.325,-0.1,0.3400367627,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.1,0.13453624050000001
2020-09-12 07:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.335,-0.09,0.34687894140000003,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.09,0.13453624050000001
2020-09-12 08:00:00,0.325,-0.12,0.346446244,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.12,0.15,0.335,-0.09,0.34687894140000003,0.23500000000000001,0.0,0.23500000000000001,0.1,-0.09,0.13453624050000001
2020-09-12 08:30:00,0.325,0.07,0.3324530042,0.23500000000000001,0.0,0.23500000000000001,0.09,0.07,0.1140175425,0.315,-0.12,0.3370830758,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.12,0.14422205100000002
2020-09-12 09:00:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-09-12 09:30:00,0.325,-0.08,0.3347013594,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.08,0.12041594580000001,0.315,-0.08,0.325,0.23500000000000001,0.0,0.23500000000000001,0.08,-0.08,0.11313708500000001
2020-09-12 10:00:00,0.38,-0.0935,0.3913339367,0.24,-0.0135,0.24037938760000002,0.14,-0.08,0.161245155,0.38,-0.0935,0.3913339367,0.24,-0.0135,0.24037938760000002,0.14,-0.08,0.161245155
2020-09-12 10:30:00,0.398,-0.089,0.4078296213,0.23800000000000002,-0.009000000000000001,0.23817010730000002,0.16,-0.08,0.1788854382,0.398,-0.089,0.4078296213,0.23800000000000002,-0.009000000000000001,0.23817010730000002,0.16,-0.08,0.1788854382
2020-09-12 11:00:00,0.3955,-0.12250000000000001,0.41403683410000003,0.23550000000000001,-0.0025,0.23551326930000002,0.16,-0.12,0.2,0.3955,-0.0825,0.4040129948,0.23550000000000001,-0.0025,0.23551326930000002,0.16,-0.08,0.1788854382
2020-09-12 11:30:00,0.42150000000000004,-0.11,0.435617091,0.24150000000000002,-0.03,0.24335622040000002,0.18,-0.08,0.19697715600000001,0.42150000000000004,-0.11,0.435617091,0.24150000000000002,-0.03,0.24335622040000002,0.18,-0.08,0.19697715600000001
2020-09-12 12:00:00,0.428,-0.11,0.44190949300000004,0.248,-0.03,0.2498079262,0.18,-0.08,0.19697715600000001,0.428,-0.11,0.44190949300000004,0.248,-0.03,0.2498079262,0.18,-0.08,0.19697715600000001
2020-09-12 12:30:00,0.3985,-0.096,0.4099002928,0.23850000000000002,-0.016,0.23903608510000002,0.16,-0.08,0.1788854382,0.40850000000000003,-0.096,0.41962870490000004,0.23850000000000002,-0.016,0.23903608510000002,0.17,-0.08,0.1878829423
2020-09-12 13:00:00,0.509,-0.1605,0.5337052089000001,0.279,-0.060500000000000005,0.28548423770000003,0.23,-0.1,0.25079872410000004,0.519,-0.1605,0.5432506328,0.279,-0.060500000000000005,0.28548423770000003,0.24,-0.1,0.26
2020-09-12 13:30:00,0.5865,-0.165,0.6092677983,0.3165,-0.075,0.325264892,0.27,-0.09,0.2846049894,0.5965,-0.17500000000000002,0.6216407725,0.3165,-0.075,0.325264892,0.28,-0.1,0.2973213749
2020-09-12 14:00:00,0.592,-0.158,0.6127217966,0.322,-0.068,0.329101808,0.27,-0.09,0.2846049894,0.602,-0.158,0.6223889459,0.322,-0.068,0.329101808,0.28,-0.09,0.2941088234
2020-09-12 14:30:00,0.5555,-0.157,0.5772601233,0.3055,-0.067,0.3127606913,0.25,-0.09,0.2657066051,0.5555,-0.157,0.5772601233,0.3055,-0.067,0.3127606913,0.25,-0.09,0.2657066051
2020-09-12 15:00:00,0.508,-0.153,0.5305402906,0.278,-0.063,0.2850491186,0.23,-0.09,0.24698178070000001,0.508,-0.153,0.5305402906,0.278,-0.063,0.2850491186,0.23,-0.09,0.24698178070000001
2020-09-12 15:30:00,0.5115000000000001,-0.16,0.5359405284000001,0.28150000000000003,-0.07,0.29007283570000003,0.23,-0.09,0.24698178070000001,0.5215000000000001,-0.16,0.5454926672,0.28150000000000003,-0.07,0.29007283570000003,0.24,-0.09,0.2563201124
2020-09-12 16:00:00,0.5640000000000001,-0.164,0.5873601961,0.304,-0.074,0.3128769726,0.26,-0.09,0.2751363298,0.5740000000000001,-0.164,0.5969690109,0.304,-0.074,0.3128769726,0.27,-0.09,0.2846049894
2020-09-12 16:30:00,0.51,-0.156,0.5333254166,0.28,-0.066,0.287673426,0.23,-0.09,0.24698178070000001,0.51,-0.156,0.5333254166,0.28,-0.066,0.287673426,0.23,-0.09,0.24698178070000001
2020-09-12 17:00:00,0.5065000000000001,-0.171,0.5345869901,0.2765,-0.07100000000000001,0.2854702261,0.23,-0.1,0.25079872410000004,0.5065000000000001,-0.181,0.5378691755,0.2765,-0.07100000000000001,0.2854702261,0.23,-0.11,0.2549509757
2020-09-12 17:30:00,0.538,-0.1905,0.5707313291,0.28800000000000003,-0.0805,0.2990388771,0.25,-0.11,0.2731300057,0.538,-0.1905,0.5707313291,0.28800000000000003,-0.0805,0.2990388771,0.25,-0.11,0.2731300057
2020-09-12 18:00:00,0.5745,-0.196,0.6070142091,0.3045,-0.08600000000000001,0.31641152,0.27,-0.11,0.2915475947,0.5745,-0.196,0.6070142091,0.3045,-0.08600000000000001,0.31641152,0.27,-0.11,0.2915475947
2020-09-12 18:30:00,0.5955,-0.1885,0.6246218856,0.3155,-0.0785,0.3251192089,0.28,-0.11,0.3008321791,0.6055,-0.1885,0.6341628340000001,0.3155,-0.0785,0.3251192089,0.29,-0.11,0.31016124840000003
2020-09-12 19:00:00,0.5015000000000001,-0.161,0.5267098347,0.2715,-0.07100000000000001,0.2806300946,0.23,-0.09,0.24698178070000001,0.5115000000000001,-0.171,0.5393266635,0.2715,-0.07100000000000001,0.2806300946,0.24,-0.1,0.26
2020-09-12 19:30:00,0.48750000000000004,-0.1675,0.5154730837,0.2675,-0.0675,0.2758849398,0.22,-0.1,0.24166091950000002,0.4975,-0.17750000000000002,0.5282163383,0.2675,-0.0675,0.2758849398,0.23,-0.11,0.2549509757
2020-09-12 20:00:00,0.40850000000000003,-0.1075,0.4224079781,0.23850000000000002,-0.0175,0.23914117170000002,0.17,-0.09,0.19235384060000002,0.40850000000000003,-0.11750000000000001,0.4250629365,0.23850000000000002,-0.0175,0.23914117170000002,0.17,-0.1,0.1972308292
2020-09-12 20:30:00,0.42450000000000004,-0.1105,0.4386462128,0.24450000000000002,-0.030500000000000003,0.2463950081,0.18,-0.08,0.19697715600000001,0.42450000000000004,-0.12050000000000001,0.44127145840000004,0.24450000000000002,-0.030500000000000003,0.2463950081,0.18,-0.09,0.201246118
2020-09-12 21:00:00,0.4385,-0.10200000000000001,0.45020689690000004,0.2485,-0.042,0.2520243044,0.19,-0.06,0.19924858850000002,0.4385,-0.162,0.46746791330000004,0.2485,-0.042,0.2520243044,0.19,-0.12,0.22472205050000002
2020-09-12 21:30:00,0.483,-0.1575,0.5080307569,0.263,-0.0675,0.27152394,0.22,-0.09,0.23769728650000002,0.483,-0.1575,0.5080307569,0.263,-0.0675,0.27152394,0.22,-0.09,0.23769728650000002
2020-09-12 22:00:00,0.508,-0.162,0.5332054013,0.278,-0.07200000000000001,0.2871724221,0.23,-0.09,0.24698178070000001,0.518,-0.17200000000000001,0.5458094906000001,0.278,-0.07200000000000001,0.2871724221,0.24,-0.1,0.26
2020-09-12 22:30:00,0.553,-0.2,0.5880552695,0.293,-0.09,0.3065110112,0.26,-0.11,0.28231188430000004,0.553,-0.21,0.5915310643,0.293,-0.09,0.3065110112,0.26,-0.12,0.2863564213
2020-09-12 23:00:00,0.488,-0.1135,0.501025199,0.268,-0.07350000000000001,0.2778961137,0.22,-0.04,0.2236067977,0.488,-0.2335,0.5409863677,0.268,-0.07350000000000001,0.2778961137,0.22,-0.16,0.2720294102
2020-09-12 23:30:00,0.525,-0.17250000000000001,0.5526131106000001,0.28500000000000003,-0.0825,0.29670060670000004,0.24,-0.09,0.2563201124,0.535,-0.1925,0.5685782708,0.28500000000000003,-0.0825,0.29670060670000004,0.25,-0.11,0.2731300057
2020-09-13 00:00:00,0.559,-0.191,0.5907300568,0.316,-0.098,0.3308473968,0.243,-0.093,0.2601883933,0.5690000000000001,-0.211,0.6068624226,0.316,-0.098,0.3308473968,0.253,-0.113,0.2770884335
2020-09-13 00:30:00,0.585,-0.2025,0.6190567421000001,0.342,-0.1095,0.359102005,0.243,-0.093,0.2601883933,0.595,-0.2225,0.635241096,0.342,-0.1095,0.359102005,0.253,-0.113,0.2770884335
2020-09-13 01:00:00,0.5805,-0.1915,0.6112712164,0.3375,-0.0985,0.35158000510000004,0.243,-0.093,0.2601883933,0.5905,-0.21150000000000002,0.6272340074,0.3375,-0.0985,0.35158000510000004,0.253,-0.113,0.2770884335
2020-09-13 01:30:00,0.5295,-0.17450000000000002,0.5575127801,0.28650000000000003,-0.0815,0.2978665809,0.243,-0.093,0.2601883933,0.5395,-0.1945,0.5734897558000001,0.28650000000000003,-0.0815,0.2978665809,0.253,-0.113,0.2770884335
2020-09-13 02:00:00,0.527,-0.178,0.5562490449,0.28400000000000003,-0.085,0.2964472972,0.243,-0.093,0.2601883933,0.537,-0.198,0.572339934,0.28400000000000003,-0.085,0.2964472972,0.253,-0.113,0.2770884335
2020-09-13 02:30:00,0.489,-0.12,0.5035086891,0.246,-0.027,0.2474772717,0.243,-0.093,0.2601883933,0.499,-0.14,0.5182673055,0.246,-0.027,0.2474772717,0.253,-0.113,0.2770884335
2020-09-13 03:00:00,0.48950000000000005,-0.1245,0.5050846464000001,0.24650000000000002,-0.0315,0.2485045271,0.243,-0.093,0.2601883933,0.4995,-0.14450000000000002,0.5199812497,0.24650000000000002,-0.0315,0.2485045271,0.253,-0.113,0.2770884335
2020-09-13 03:30:00,0.48850000000000005,-0.1345,0.5066779056,0.24550000000000002,-0.0415,0.2489829311,0.243,-0.093,0.2601883933,0.4985,-0.1545,0.5218931883,0.24550000000000002,-0.0415,0.2489829311,0.253,-0.113,0.2770884335
2020-09-13 04:00:00,0.51,-0.168,0.5369580989,0.267,-0.075,0.277333734,0.243,-0.093,0.2601883933,0.52,-0.188,0.5529412265,0.267,-0.075,0.277333734,0.253,-0.113,0.2770884335
2020-09-13 04:30:00,0.5175000000000001,-0.1655,0.5433198874,0.2745,-0.07250000000000001,0.2839128387,0.243,-0.093,0.2601883933,0.5275000000000001,-0.1855,0.5591658967,0.2745,-0.07250000000000001,0.2839128387,0.253,-0.113,0.2770884335
2020-09-13 05:00:00,0.514,-0.163,0.5392262976000001,0.271,-0.07,0.279894623,0.243,-0.093,0.2601883933,0.524,-0.183,0.5550360349,0.271,-0.07,0.279894623,0.253,-0.113,0.2770884335
2020-09-13 05:30:00,0.4965,-0.148,0.5180890367000001,0.2535,-0.055,0.2593978604,0.243,-0.093,0.2601883933,0.5065000000000001,-0.168,0.5336349408000001,0.2535,-0.055,0.2593978604,0.253,-0.113,0.2770884335
2020-09-13 06:00:00,0.449,-0.134,0.4685690984,0.249,-0.054,0.2547881473,0.2,-0.08,0.2154065923,0.449,-0.14400000000000002,0.47152624530000004,0.249,-0.054,0.2547881473,0.2,-0.09,0.219317122
2020-09-13 06:30:00,0.4655,-0.10400000000000001,0.4769761524,0.2555,-0.054,0.26114411730000003,0.21,-0.05,0.2158703314,0.4555,-0.17400000000000002,0.4876025533,0.2555,-0.054,0.26114411730000003,0.2,-0.12,0.2332380758
