Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-09-13 07:00:00,0.421,-0.125,0.43916511700000005,0.241,-0.035,0.24352823240000002,0.18,-0.09,0.201246118,0.431,-0.135,0.45164809310000004,0.241,-0.035,0.24352823240000002,0.19,-0.1,0.2147091055
2020-09-13 07:30:00,0.455,-0.153,0.4800354154,0.255,-0.053,0.2604496112,0.2,-0.1,0.2236067977,0.465,-0.163,0.4927413114,0.255,-0.053,0.2604496112,0.21,-0.11,0.2370653918
2020-09-13 08:00:00,0.47100000000000003,-0.151,0.49461298000000004,0.261,-0.061,0.26803358,0.21,-0.09,0.2284731932,0.47100000000000003,-0.171,0.5010808318000001,0.261,-0.061,0.26803358,0.21,-0.11,0.2370653918
2020-09-13 08:30:00,0.437,-0.1275,0.4552200018,0.247,-0.0375,0.2498304425,0.19,-0.09,0.2102379604,0.437,-0.1275,0.4552200018,0.247,-0.0375,0.2498304425,0.19,-0.09,0.2102379604
2020-09-13 09:00:00,0.47650000000000003,0.044500000000000005,0.4785734008,0.2565,-0.0555,0.2624357064,0.22,0.1,0.24166091950000002,0.4565,-0.34550000000000003,0.5725054585,0.2565,-0.0555,0.2624357064,0.2,-0.29,0.3522782991
2020-09-13 09:30:00,0.496,0.3285,0.5949186919,0.256,-0.061500000000000006,0.26328359230000004,0.24,0.39,0.4579301257,0.436,-0.6215,0.7591826197,0.256,-0.061500000000000006,0.26328359230000004,0.18,-0.56,0.5882176468
2020-09-13 10:00:00,0.4985,0.328,0.5967296289,0.2585,-0.062,0.26583124350000004,0.24,0.39,0.4579301257,0.4385,-0.622,0.7610297300000001,0.2585,-0.062,0.26583124350000004,0.18,-0.56,0.5882176468
2020-09-13 10:30:00,0.531,0.3155,0.6176578746,0.271,-0.0745,0.2810538205,0.26,0.39,0.4687216658,0.47100000000000003,-0.6545000000000001,0.8063567759,0.271,-0.0745,0.2810538205,0.2,-0.58,0.613514466
2020-09-13 11:00:00,0.47450000000000003,0.0825,0.48161862510000003,0.2545,-0.0575,0.260914737,0.22,0.14,0.2607680962,0.4545,-0.35750000000000004,0.5782529723000001,0.2545,-0.0575,0.260914737,0.2,-0.30000000000000004,0.3605551275
2020-09-13 11:30:00,0.488,-0.147,0.5096596904,0.268,-0.067,0.27624807690000003,0.22,-0.08,0.23409399820000001,0.498,-0.147,0.5192427178,0.268,-0.067,0.27624807690000003,0.23,-0.08,0.24351591320000002
2020-09-13 12:00:00,0.4515,-0.1305,0.4699813826,0.2515,-0.0505,0.2565199797,0.2,-0.08,0.2154065923,0.4615,-0.1305,0.4795961843,0.2515,-0.0505,0.2565199797,0.21,-0.08,0.22472205050000002
2020-09-13 12:30:00,0.421,-0.098,0.4322557114,0.241,-0.018000000000000002,0.24167126430000002,0.18,-0.08,0.19697715600000001,0.421,-0.098,0.4322557114,0.241,-0.018000000000000002,0.24167126430000002,0.18,-0.08,0.19697715600000001
2020-09-13 13:00:00,0.395,-0.001,0.3950012658,0.23500000000000001,-0.001,0.2350021276,0.16,0.0,0.16,0.405,-0.001,0.40500123460000004,0.23500000000000001,-0.001,0.2350021276,0.17,0.0,0.17
2020-09-13 13:30:00,0.40800000000000003,-0.009000000000000001,0.4080992526,0.23800000000000002,-0.009000000000000001,0.23817010730000002,0.17,0.0,0.17,0.40800000000000003,-0.009000000000000001,0.4080992526,0.23800000000000002,-0.009000000000000001,0.23817010730000002,0.17,0.0,0.17
2020-09-13 14:00:00,0.418,-0.1105,0.4323589365,0.23800000000000002,-0.0205,0.2388812466,0.18,-0.09,0.201246118,0.418,-0.1005,0.42991190960000003,0.23800000000000002,-0.0205,0.2388812466,0.18,-0.08,0.19697715600000001
2020-09-13 14:30:00,0.3855,-0.08,0.393713411,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.08,0.17,0.3955,-0.08,0.4035099131,0.23550000000000001,0.0,0.23550000000000001,0.16,-0.08,0.1788854382
2020-09-13 15:00:00,0.385,-0.08,0.3932238548,0.23500000000000001,0.0,0.23500000000000001,0.15,-0.08,0.17,0.395,-0.08,0.4030198506,0.23500000000000001,0.0,0.23500000000000001,0.16,-0.08,0.1788854382
2020-09-13 15:30:00,0.3855,-0.09,0.3958664548,0.23550000000000001,0.0,0.23550000000000001,0.15,-0.09,0.1749285568,0.3955,-0.09,0.40561095890000004,0.23550000000000001,0.0,0.23550000000000001,0.16,-0.09,0.1835755975
2020-09-13 16:00:00,0.35550000000000004,-0.1,0.3692969672,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.1,0.1562049935,0.35550000000000004,-0.1,0.3692969672,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.1,0.1562049935
2020-09-13 16:30:00,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15,0.35550000000000004,-0.09,0.3667154892,0.23550000000000001,0.0,0.23550000000000001,0.12,-0.09,0.15
2020-09-13 17:00:00,0.34550000000000003,-0.14,0.3727871377,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.14,0.1780449381,0.34550000000000003,-0.15,0.3766566739,0.23550000000000001,0.0,0.23550000000000001,0.11,-0.15,0.1860107524
2020-09-13 17:30:00,0.23550000000000001,-0.15,0.2792136279,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.15,0.15,0.23550000000000001,-0.16,0.2847108182,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.16,0.16
2020-09-13 18:00:00,0.3155,0.07,0.3231721677,0.23550000000000001,0.0,0.23550000000000001,0.08,0.07,0.10630145810000001,0.2755,-0.33,0.42988399600000005,0.23550000000000001,0.0,0.23550000000000001,0.04,-0.33,0.33241540280000004
2020-09-13 18:30:00,0.23500000000000001,0.35000000000000003,0.42157443,0.23500000000000001,0.0,0.23500000000000001,0.0,0.35000000000000003,0.35000000000000003,0.155,-0.61,0.6293846201000001,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.61,0.6152235366000001
2020-09-13 19:00:00,0.315,0.12,0.3370830758,0.23500000000000001,0.0,0.23500000000000001,0.08,0.12,0.14422205100000002,0.155,-0.38,0.4103961501,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.38,0.38832975680000004
2020-09-13 19:30:00,0.155,-0.13,0.2022992832,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.13,0.15264337520000001,0.155,-0.14,0.2088659857,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.14,0.161245155
2020-09-13 20:00:00,0.155,-0.13,0.2022992832,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.13,0.15264337520000001,0.155,-0.15,0.2156965461,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.15,0.17
2020-09-13 20:30:00,0.23500000000000001,-0.12,0.26386549600000003,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.12,0.12,0.23500000000000001,-0.13,0.26856098,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.13,0.13
2020-09-13 21:00:00,0.23500000000000001,-0.12,0.26386549600000003,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.12,0.12,0.23500000000000001,-0.14,0.2735415873,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.14,0.14
2020-09-13 21:30:00,0.155,-0.11,0.1900657781,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.11,0.1360147051,0.23500000000000001,-0.12,0.26386549600000003,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.12,0.12
2020-09-13 22:00:00,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002
2020-09-13 22:30:00,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002
2020-09-13 23:00:00,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002,0.155,-0.13,0.2022992832,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.13,0.15264337520000001
2020-09-13 23:30:00,0.23500000000000001,-0.12,0.26386549600000003,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.12,0.12,0.23500000000000001,-0.12,0.26386549600000003,0.23500000000000001,0.0,0.23500000000000001,0.0,-0.12,0.12
2020-09-14 00:00:00,0.155,-0.11,0.1900657781,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.11,0.1360147051,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002
2020-09-14 00:30:00,0.155,-0.11,0.1900657781,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.11,0.1360147051,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002
2020-09-14 01:00:00,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002,0.155,-0.13,0.2022992832,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.13,0.15264337520000001
2020-09-14 01:30:00,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002,0.155,-0.12,0.1960229578,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.12,0.14422205100000002
2020-09-14 02:00:00,0.005,-0.23,0.2300543414,0.23500000000000001,0.0,0.23500000000000001,-0.23,-0.23,0.3252691193,0.015,-0.24,0.2404682931,0.23500000000000001,0.0,0.23500000000000001,-0.22,-0.24,0.32557641190000003
2020-09-14 02:30:00,-0.065,-0.32,0.3265348373,0.23500000000000001,0.0,0.23500000000000001,-0.30000000000000004,-0.32,0.438634244,-0.065,-0.33,0.33634060120000003,0.23500000000000001,0.0,0.23500000000000001,-0.30000000000000004,-0.33,0.4459820624
2020-09-14 03:00:00,0.045,-0.26,0.26386549600000003,0.23500000000000001,0.0,0.23500000000000001,-0.19,-0.26,0.3220248438,0.045,-0.27,0.2737243139,0.23500000000000001,0.0,0.23500000000000001,-0.19,-0.27,0.33015148040000003
2020-09-14 03:30:00,0.085,-0.22,0.2358495283,0.23500000000000001,0.0,0.23500000000000001,-0.15,-0.22,0.26627053910000004,0.085,-0.23,0.2452039967,0.23500000000000001,0.0,0.23500000000000001,-0.15,-0.23,0.2745906044
2020-09-14 04:00:00,0.005,-0.30000000000000004,0.3000416638,0.23500000000000001,0.0,0.23500000000000001,-0.23,-0.30000000000000004,0.3780211634,0.005,-0.31,0.31004032,0.23500000000000001,0.0,0.23500000000000001,-0.23,-0.31,0.3860051813
2020-09-14 04:30:00,0.065,0.13,0.14534441850000002,0.23500000000000001,0.0,0.23500000000000001,-0.17,0.13,0.2140093456,0.005,-0.75,0.7500166665,0.23500000000000001,0.0,0.23500000000000001,-0.23,-0.75,0.7844743463
2020-09-14 05:00:00,-0.005,0.05,0.0502493781,0.23500000000000001,0.0,0.23500000000000001,-0.24,0.05,0.2451530134,-0.055,-0.6900000000000001,0.6921885581,0.23500000000000001,0.0,0.23500000000000001,-0.29,-0.6900000000000001,0.748465096
2020-09-14 05:30:00,0.015,-0.30000000000000004,0.3003747659,0.23500000000000001,0.0,0.23500000000000001,-0.22,-0.30000000000000004,0.3720215048,0.015,-0.31,0.31036269110000003,0.23500000000000001,0.0,0.23500000000000001,-0.22,-0.31,0.3801315562
2020-09-14 06:00:00,0.065,-0.23,0.2390083681,0.23500000000000001,0.0,0.23500000000000001,-0.17,-0.23,0.28600699290000003,0.075,-0.25,0.26100766270000003,0.23500000000000001,0.0,0.23500000000000001,-0.16,-0.25,0.29681644160000004
2020-09-14 06:30:00,0.155,-0.16,0.2227666941,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.16,0.1788854382,0.155,-0.17,0.2300543414,0.23500000000000001,0.0,0.23500000000000001,-0.08,-0.17,0.1878829423
2020-09-14 07:00:00,0.043500000000000004,-0.18,0.18518166760000002,0.20350000000000001,0.0,0.20350000000000001,-0.16,-0.18,0.24083189160000001,0.0235,-0.19,0.1914477736,0.20350000000000001,0.0,0.20350000000000001,-0.18,-0.19,0.2617250466
2020-09-14 07:30:00,-0.27,-0.16,0.31384709650000003,0.0,0.0,0.0,-0.27,-0.16,0.31384709650000003,-0.27,-0.17,0.31906112270000003,0.0,0.0,0.0,-0.27,-0.17,0.31906112270000003
2020-09-14 08:00:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-09-14 08:30:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-09-14 09:00:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.19,-0.11,0.21954498400000003,0.0,0.0,0.0,-0.19,-0.11,0.21954498400000003
2020-09-14 09:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-09-14 10:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-09-14 10:30:00,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-09-14 11:00:00,-0.22,-0.13,0.2555386468,0.0,0.0,0.0,-0.22,-0.13,0.2555386468,-0.22,-0.14,0.2607680962,0.0,0.0,0.0,-0.22,-0.14,0.2607680962
2020-09-14 11:30:00,-0.22,-0.13,0.2555386468,0.0,0.0,0.0,-0.22,-0.13,0.2555386468,-0.22,-0.14,0.2607680962,0.0,0.0,0.0,-0.22,-0.14,0.2607680962
2020-09-14 12:00:00,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001,-0.2,-0.14,0.2441311123,0.0,0.0,0.0,-0.2,-0.14,0.2441311123
2020-09-14 12:30:00,-0.17,-0.06,0.1802775638,0.0,0.0,0.0,-0.17,-0.06,0.1802775638,-0.17,-0.18,0.2475883681,0.0,0.0,0.0,-0.17,-0.18,0.2475883681
2020-09-14 13:00:00,-0.13,-0.18050000000000002,0.2224415654,0.0,-0.0005,0.0005,-0.13,-0.18,0.2220360331,-0.13,-0.1305,0.1842016558,0.0,-0.0005,0.0005,-0.13,-0.13,0.1838477631
2020-09-14 13:30:00,-0.129,-0.0845,0.1542117051,0.001,-0.0045000000000000005,0.0046097722,-0.13,-0.08,0.15264337520000001,-0.129,-0.0845,0.1542117051,0.001,-0.0045000000000000005,0.0046097722,-0.13,-0.08,0.15264337520000001
2020-09-14 14:00:00,-0.1075,-0.1265,0.1660075299,0.0125,-0.026500000000000003,0.0293001706,-0.12,-0.1,0.1562049935,-0.1075,-0.1265,0.1660075299,0.0125,-0.026500000000000003,0.0293001706,-0.12,-0.1,0.1562049935
2020-09-14 14:30:00,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-09-14 15:00:00,-0.189,-0.147,0.2394368393,0.001,-0.007,0.007071067800000001,-0.19,-0.14,0.2360084744,-0.189,-0.157,0.2457030728,0.001,-0.007,0.007071067800000001,-0.19,-0.15,0.24207436870000001
2020-09-14 15:30:00,-0.1335,-0.20700000000000002,0.24631534670000002,0.0165,-0.047,0.0498121471,-0.15,-0.16,0.219317122,-0.1335,-0.227,0.26334625500000003,0.0165,-0.047,0.0498121471,-0.15,-0.18,0.2343074903
2020-09-14 16:00:00,-0.08,-0.2305,0.2439882169,0.04,-0.060500000000000005,0.07252758100000001,-0.12,-0.17,0.2080865205,-0.08,-0.2505,0.2629643512,0.04,-0.060500000000000005,0.07252758100000001,-0.12,-0.19,0.22472205050000002
2020-09-14 16:30:00,-0.047,-0.2695,0.2735676333,0.073,-0.08950000000000001,0.1154956709,-0.12,-0.18,0.2163330765,-0.047,-0.2795,0.2834241521,0.073,-0.08950000000000001,0.1154956709,-0.12,-0.19,0.22472205050000002
2020-09-14 17:00:00,0.011,-0.256,0.2562362191,0.091,-0.106,0.13970325690000002,-0.08,-0.15,0.17,0.011,-0.266,0.2662273465,0.091,-0.106,0.13970325690000002,-0.08,-0.16,0.1788854382
2020-09-14 17:30:00,-0.243,-0.2315,0.3356206936,0.047,-0.061500000000000006,0.07740316530000001,-0.29,-0.17,0.33615472630000004,-0.243,-0.2315,0.3356206936,0.047,-0.061500000000000006,0.07740316530000001,-0.29,-0.17,0.33615472630000004
2020-09-14 18:00:00,-0.29,-0.25,0.38288379440000003,0.0,0.0,0.0,-0.29,-0.25,0.38288379440000003,-0.29,-0.26,0.3894868419,0.0,0.0,0.0,-0.29,-0.26,0.3894868419
2020-09-14 18:30:00,-0.31,-0.24,0.3920459157,0.0,0.0,0.0,-0.31,-0.24,0.3920459157,-0.31,-0.25,0.39824615500000005,0.0,0.0,0.0,-0.31,-0.25,0.39824615500000005
2020-09-14 19:00:00,-0.32,-0.23,0.3940812099,0.0,0.0,0.0,-0.32,-0.23,0.3940812099,-0.32,-0.24,0.4,0.0,0.0,0.0,-0.32,-0.24,0.4
2020-09-14 19:30:00,-0.38,-0.21,0.43416586690000003,0.0,0.0,0.0,-0.38,-0.21,0.43416586690000003,-0.37,-0.22,0.43046486500000003,0.0,0.0,0.0,-0.37,-0.22,0.43046486500000003
2020-09-14 20:00:00,-0.39,-0.22,0.4477722635,0.0,0.0,0.0,-0.39,-0.22,0.4477722635,-0.38,-0.23,0.44418464630000004,0.0,0.0,0.0,-0.38,-0.23,0.44418464630000004
2020-09-14 20:30:00,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947
2020-09-14 21:00:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.12,-0.42,0.4368065934,0.0,0.0,0.0,-0.12,-0.42,0.4368065934
2020-09-14 21:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-09-14 22:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.09,0.0,0.09,0.0,0.0,0.0,-0.09,0.0,0.09
2020-09-14 22:30:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-09-14 23:00:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11
2020-09-14 23:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-09-15 00:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1
2020-09-15 00:30:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-09-15 01:00:00,-0.11,0.0,0.11,0.0,0.0,0.0,-0.11,0.0,0.11,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-09-15 01:30:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-09-15 02:00:00,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935,-0.12,-0.12,0.1697056275,0.0,0.0,0.0,-0.12,-0.12,0.1697056275
2020-09-15 02:30:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935
2020-09-15 03:00:00,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15,-0.12,-0.09,0.15,0.0,0.0,0.0,-0.12,-0.09,0.15
2020-09-15 03:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12
2020-09-15 04:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-15 04:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-15 05:00:00,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-09-15 05:30:00,-0.12,0.0,0.12,0.0,0.0,0.0,-0.12,0.0,0.12,-0.12,-0.08,0.14422205100000002,0.0,0.0,0.0,-0.12,-0.08,0.14422205100000002
2020-09-15 06:00:00,-0.16,-0.15,0.219317122,0.0,0.0,0.0,-0.16,-0.15,0.219317122,-0.16,-0.2,0.2561249695,0.0,0.0,0.0,-0.16,-0.2,0.2561249695
2020-09-15 06:30:00,-0.18,-0.18,0.2545584412,0.0,0.0,0.0,-0.18,-0.18,0.2545584412,-0.17,-0.18,0.2475883681,0.0,0.0,0.0,-0.17,-0.18,0.2475883681
2020-09-15 07:00:00,-0.21,-0.1,0.23259406700000002,0.0,0.0,0.0,-0.21,-0.1,0.23259406700000002,-0.2,-0.11,0.2282542442,0.0,0.0,0.0,-0.2,-0.11,0.2282542442
2020-09-15 07:30:00,-0.21,0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,0.13,0.24698178070000001,-0.25,-0.36,0.43829214,0.0,0.0,0.0,-0.25,-0.36,0.43829214
2020-09-15 08:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.25,-0.25,0.3535533906,0.0,0.0,0.0,-0.25,-0.25,0.3535533906
2020-09-15 08:30:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-09-15 09:00:00,-0.24,-0.13,0.2729468813,0.0,0.0,0.0,-0.24,-0.13,0.2729468813,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798
2020-09-15 09:30:00,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001,-0.2,-0.14,0.2441311123,0.0,0.0,0.0,-0.2,-0.14,0.2441311123
2020-09-15 10:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-15 10:30:00,-0.16,-0.18,0.24083189160000001,0.0,0.0,0.0,-0.16,-0.18,0.24083189160000001,-0.16,-0.18,0.24083189160000001,0.0,0.0,0.0,-0.16,-0.18,0.24083189160000001
2020-09-15 11:00:00,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612,-0.26,-0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,-0.15,0.30016662040000003
2020-09-15 11:30:00,-0.25,-0.12,0.2773084925,0.0,0.0,0.0,-0.25,-0.12,0.2773084925,-0.25,-0.13,0.2817800561,0.0,0.0,0.0,-0.25,-0.13,0.2817800561
2020-09-15 12:00:00,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001
2020-09-15 12:30:00,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002
2020-09-15 13:00:00,-0.11750000000000001,-0.171,0.2074783121,0.0125,-0.031,0.0334252898,-0.13,-0.14,0.1910497317,-0.11750000000000001,-0.171,0.2074783121,0.0125,-0.031,0.0334252898,-0.13,-0.14,0.1910497317
2020-09-15 13:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-09-15 14:00:00,-0.26,-0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,-0.15,0.30016662040000003,-0.26,-0.16,0.30528675040000003,0.0,0.0,0.0,-0.26,-0.16,0.30528675040000003
2020-09-15 14:30:00,-0.31,-0.17,0.3535533906,0.0,0.0,0.0,-0.31,-0.17,0.3535533906,-0.31,-0.18,0.3584689666,0.0,0.0,0.0,-0.31,-0.18,0.3584689666
2020-09-15 15:00:00,-0.28,-0.17,0.32756678710000003,0.0,0.0,0.0,-0.28,-0.17,0.32756678710000003,-0.27,-0.18,0.3244996148,0.0,0.0,0.0,-0.27,-0.18,0.3244996148
2020-09-15 15:30:00,-0.27,-0.17,0.31906112270000003,0.0,0.0,0.0,-0.27,-0.17,0.31906112270000003,-0.26,-0.17,0.3106444913,0.0,0.0,0.0,-0.26,-0.17,0.3106444913
2020-09-15 16:00:00,-0.27,-0.17,0.31906112270000003,0.0,0.0,0.0,-0.27,-0.17,0.31906112270000003,-0.26,-0.17,0.3106444913,0.0,0.0,0.0,-0.26,-0.17,0.3106444913
2020-09-15 16:30:00,-0.22,0.21,0.3041381265,0.0,0.0,0.0,-0.22,0.21,0.3041381265,-0.26,-0.32,0.41231056260000004,0.0,0.0,0.0,-0.26,-0.32,0.41231056260000004
2020-09-15 17:00:00,-0.11,0.41000000000000003,0.4244997055,0.0,0.0,0.0,-0.11,0.41000000000000003,0.4244997055,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004
2020-09-15 17:30:00,-0.1,0.41000000000000003,0.4220189569,0.0,0.0,0.0,-0.1,0.41000000000000003,0.4220189569,-0.16,-0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,-0.46,0.48703182650000004
2020-09-15 18:00:00,-0.08,0.4,0.4079215611,0.0,0.0,0.0,-0.08,0.4,0.4079215611,-0.14,-0.47000000000000003,0.4904079934,0.0,0.0,0.0,-0.14,-0.47000000000000003,0.4904079934
2020-09-15 18:30:00,-0.08,0.38,0.38832975680000004,0.0,0.0,0.0,-0.08,0.38,0.38832975680000004,-0.11,-0.49,0.5021951812000001,0.0,0.0,0.0,-0.11,-0.49,0.5021951812000001
2020-09-15 19:00:00,-0.08,0.4,0.4079215611,0.0,0.0,0.0,-0.08,0.4,0.4079215611,-0.14,-0.47000000000000003,0.4904079934,0.0,0.0,0.0,-0.14,-0.47000000000000003,0.4904079934
2020-09-15 19:30:00,-0.09,0.41000000000000003,0.4197618372,0.0,0.0,0.0,-0.09,0.41000000000000003,0.4197618372,-0.15,-0.46,0.4838388161,0.0,0.0,0.0,-0.15,-0.46,0.4838388161
2020-09-15 20:00:00,-0.1,0.41000000000000003,0.4220189569,0.0,0.0,0.0,-0.1,0.41000000000000003,0.4220189569,-0.16,-0.47000000000000003,0.4964876635,0.0,0.0,0.0,-0.16,-0.47000000000000003,0.4964876635
2020-09-15 20:30:00,-0.12,0.43,0.44643028570000004,0.0,0.0,0.0,-0.12,0.43,0.44643028570000004,-0.15,-0.44,0.464865572,0.0,0.0,0.0,-0.15,-0.44,0.464865572
2020-09-15 21:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-15 21:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-15 22:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-15 22:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-15 23:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-15 23:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 00:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 00:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 01:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 01:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 02:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 02:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 03:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 03:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 04:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 04:30:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.16,-0.45,0.4775981575,0.0,0.0,0.0,-0.16,-0.45,0.4775981575
2020-09-16 05:00:00,-0.13,0.42,0.4396589587,0.0,0.0,0.0,-0.13,0.42,0.4396589587,-0.15,-0.45,0.47434164900000003,0.0,0.0,0.0,-0.15,-0.45,0.47434164900000003
2020-09-16 05:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-16 06:00:00,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002,-0.16,-0.14,0.2126029163,0.0,0.0,0.0,-0.16,-0.14,0.2126029163
2020-09-16 06:30:00,-0.2,0.38,0.4294182111,0.0,0.0,0.0,-0.2,0.38,0.4294182111,-0.21,-0.4,0.4517742799,0.0,0.0,0.0,-0.21,-0.4,0.4517742799
2020-09-16 07:00:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2020-09-16 07:30:00,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298
2020-09-16 08:00:00,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298
2020-09-16 08:30:00,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265,-0.27,-0.14,0.3041381265,0.0,0.0,0.0,-0.27,-0.14,0.3041381265
2020-09-16 09:00:00,-0.30000000000000004,-0.17,0.344818793,0.0,0.0,0.0,-0.30000000000000004,-0.17,0.344818793,-0.29,-0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,-0.17,0.33615472630000004
2020-09-16 09:30:00,-0.28,-0.17,0.32756678710000003,0.0,0.0,0.0,-0.28,-0.17,0.32756678710000003,-0.28,-0.17,0.32756678710000003,0.0,0.0,0.0,-0.28,-0.17,0.32756678710000003
2020-09-16 10:00:00,-0.28,-0.17,0.32756678710000003,0.0,0.0,0.0,-0.28,-0.17,0.32756678710000003,-0.28,-0.17,0.32756678710000003,0.0,0.0,0.0,-0.28,-0.17,0.32756678710000003
2020-09-16 10:30:00,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102,-0.25,-0.09,0.2657066051,0.0,0.0,0.0,-0.25,-0.09,0.2657066051
2020-09-16 11:00:00,-0.25,-0.15,0.2915475947,0.0,0.0,0.0,-0.25,-0.15,0.2915475947,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756
2020-09-16 11:30:00,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756
2020-09-16 12:00:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-09-16 12:30:00,-0.25,-0.15,0.2915475947,0.0,0.0,0.0,-0.25,-0.15,0.2915475947,-0.25,-0.17,0.3023243292,0.0,0.0,0.0,-0.25,-0.17,0.3023243292
2020-09-16 13:00:00,-0.25,-0.11,0.2731300057,0.0,0.0,0.0,-0.25,-0.11,0.2731300057,-0.25,-0.12,0.2773084925,0.0,0.0,0.0,-0.25,-0.12,0.2773084925
2020-09-16 13:30:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2020-09-16 14:00:00,-0.28,-0.17,0.32756678710000003,0.0,0.0,0.0,-0.28,-0.17,0.32756678710000003,-0.28,-0.16,0.3224903099,0.0,0.0,0.0,-0.28,-0.16,0.3224903099
2020-09-16 14:30:00,-0.26,-0.15,0.30016662040000003,0.0,0.0,0.0,-0.26,-0.15,0.30016662040000003,-0.25,-0.16,0.29681644160000004,0.0,0.0,0.0,-0.25,-0.16,0.29681644160000004
2020-09-16 15:00:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-09-16 15:30:00,-0.179,-0.12,0.2155017401,0.011,0.0,0.011,-0.19,-0.12,0.22472205050000002,-0.179,-0.12,0.2155017401,0.011,0.0,0.011,-0.19,-0.12,0.22472205050000002
2020-09-16 16:00:00,-0.012,-0.08,0.0808949937,0.088,0.0,0.088,-0.1,-0.08,0.1280624847,-0.002,-0.08,0.08002499610000001,0.088,0.0,0.088,-0.09,-0.08,0.12041594580000001
2020-09-16 16:30:00,-0.0105,-0.08,0.0806861202,0.08950000000000001,0.0,0.08950000000000001,-0.1,-0.08,0.1280624847,-0.0005,-0.08,0.0800015625,0.08950000000000001,0.0,0.08950000000000001,-0.09,-0.08,0.12041594580000001
2020-09-16 17:00:00,0.065,-0.18,0.19137659210000002,0.125,0.0,0.125,-0.06,-0.18,0.1897366596,0.095,-0.18,0.20353132440000002,0.125,0.0,0.125,-0.03,-0.18,0.1824828759
2020-09-16 17:30:00,0.2625,-0.09,0.2775,0.1825,0.0,0.1825,0.08,-0.09,0.12041594580000001,0.2625,-0.1,0.2809025632,0.1825,0.0,0.1825,0.08,-0.1,0.1280624847
2020-09-16 18:00:00,0.1825,-0.17,0.24941180810000002,0.1825,0.0,0.1825,0.0,-0.17,0.17,0.1825,-0.2,0.2707512696,0.1825,0.0,0.1825,0.0,-0.2,0.2
2020-09-16 18:30:00,0.0825,-0.13,0.1539683409,0.1825,0.0,0.1825,-0.1,-0.13,0.1640121947,0.0825,-0.1,0.1296389216,0.1825,0.0,0.1825,-0.1,-0.1,0.14142135620000001
2020-09-16 19:00:00,0.0825,-0.13,0.1539683409,0.1825,0.0,0.1825,-0.1,-0.13,0.1640121947,0.0825,-0.14,0.1625,0.1825,0.0,0.1825,-0.1,-0.14,0.1720465053
2020-09-16 19:30:00,0.10450000000000001,-0.1575,0.1890145497,0.1845,-0.007500000000000001,0.18465237610000002,-0.08,-0.15,0.17,0.10450000000000001,-0.1675,0.1974246692,0.1845,-0.007500000000000001,0.18465237610000002,-0.08,-0.16,0.1788854382
2020-09-16 20:00:00,-0.116,-0.226,0.25403149410000003,0.084,-0.036000000000000004,0.0913892773,-0.2,-0.19,0.2758622845,-0.116,-0.23600000000000002,0.26296767860000003,0.084,-0.036000000000000004,0.0913892773,-0.2,-0.2,0.28284271250000004
2020-09-16 20:30:00,-0.181,-0.2205,0.2852739911,0.019,-0.0405,0.0447353328,-0.2,-0.18,0.2690724809,-0.181,-0.2305,0.2930720901,0.019,-0.0405,0.0447353328,-0.2,-0.19,0.2758622845
2020-09-16 21:00:00,-0.113,-0.2655,0.28854679,0.057,-0.0655,0.0868288547,-0.17,-0.2,0.26248809500000003,-0.113,-0.2755,0.2977738236,0.057,-0.0655,0.0868288547,-0.17,-0.21,0.27018512170000003
2020-09-16 21:30:00,0.002,-0.3335,0.3335059969,0.112,-0.10350000000000001,0.1525,-0.11,-0.23,0.2549509757,0.002,-0.3435,0.3435058224,0.112,-0.10350000000000001,0.1525,-0.11,-0.24,0.2640075756
2020-09-16 22:00:00,-0.07250000000000001,-0.3105,0.31885184650000004,0.0675,-0.09050000000000001,0.11290039860000001,-0.14,-0.22,0.2607680962,-0.07250000000000001,-0.3205,0.3285977784,0.0675,-0.09050000000000001,0.11290039860000001,-0.14,-0.23,0.2692582404
2020-09-16 22:30:00,-0.1255,-0.2635,0.2918604118,0.0345,-0.0635,0.0722668665,-0.16,-0.2,0.2561249695,-0.1255,-0.2735,0.3009194244,0.0345,-0.0635,0.0722668665,-0.16,-0.21,0.2640075756
2020-09-16 23:00:00,-0.126,-0.268,0.2961418579,0.034,-0.068,0.0760263112,-0.16,-0.2,0.2561249695,-0.116,-0.278,0.3012308085,0.034,-0.068,0.0760263112,-0.15,-0.21,0.25806975800000004
2020-09-16 23:30:00,-0.1645,-0.2325,0.2848095855,0.0155,-0.0425,0.045238258100000005,-0.18,-0.19,0.2617250466,-0.1545,-0.24250000000000002,0.2875352152,0.0155,-0.0425,0.045238258100000005,-0.17,-0.2,0.26248809500000003
2020-09-17 00:00:00,-0.098,-0.289,0.3051638904,0.052000000000000005,-0.079,0.0945780101,-0.15,-0.21,0.25806975800000004,-0.098,-0.299,0.3146505999,0.052000000000000005,-0.079,0.0945780101,-0.15,-0.22,0.26627053910000004
2020-09-17 00:30:00,-0.018500000000000003,-0.295,0.2955795155,0.0915,-0.095,0.1318986353,-0.11,-0.2,0.2282542442,-0.018500000000000003,-0.305,0.3055605505,0.0915,-0.095,0.1318986353,-0.11,-0.21,0.2370653918
2020-09-17 01:00:00,-0.07250000000000001,-0.276,0.2853633649,0.0675,-0.076,0.1016476758,-0.14,-0.2,0.2441311123,-0.0625,-0.28600000000000003,0.2927494663,0.0675,-0.076,0.1016476758,-0.13,-0.21,0.24698178070000001
2020-09-17 01:30:00,-0.149,-0.2615,0.30097051350000004,0.031,-0.07150000000000001,0.07793105930000001,-0.18,-0.19,0.2617250466,-0.149,-0.2715,0.3096986438,0.031,-0.07150000000000001,0.07793105930000001,-0.18,-0.2,0.2690724809
2020-09-17 02:00:00,-0.14200000000000002,-0.258,0.2944961799,0.028,-0.068,0.0735391052,-0.17,-0.19,0.2549509757,-0.14200000000000002,-0.268,0.3032952357,0.028,-0.068,0.0735391052,-0.17,-0.2,0.26248809500000003
2020-09-17 02:30:00,-0.105,-0.2655,0.2855087564,0.035,-0.0755,0.08321808700000001,-0.14,-0.19,0.2360084744,-0.095,-0.2755,0.2914193714,0.035,-0.0755,0.08321808700000001,-0.13,-0.2,0.2385372088
2020-09-17 03:00:00,-0.1355,-0.1355,0.1916259377,0.0045000000000000005,-0.0155,0.0161400124,-0.14,-0.12,0.1843908891,-0.1255,-0.1555,0.1998261745,0.0045000000000000005,-0.0155,0.0161400124,-0.13,-0.14,0.1910497317
2020-09-17 03:30:00,-0.19,-0.16,0.248394847,0.0,0.0,0.0,-0.19,-0.16,0.248394847,-0.18,-0.17,0.2475883681,0.0,0.0,0.0,-0.18,-0.17,0.2475883681
2020-09-17 04:00:00,-0.115,-0.164,0.2003022716,0.005,-0.024,0.0245153013,-0.12,-0.14,0.1843908891,-0.115,-0.17400000000000002,0.20856893340000002,0.005,-0.024,0.0245153013,-0.12,-0.15,0.1920937271
2020-09-17 04:30:00,-0.40800000000000003,-0.3305,0.5250659482,0.002,-0.0105,0.0106887792,-0.41000000000000003,-0.32,0.520096145,-0.40800000000000003,-0.35050000000000003,0.537879401,0.002,-0.0105,0.0106887792,-0.41000000000000003,-0.34,0.5326349594
2020-09-17 05:00:00,-0.49,-0.32,0.5852349955,0.0,0.0,0.0,-0.49,-0.32,0.5852349955,-0.49,-0.34,0.596405902,0.0,0.0,0.0,-0.49,-0.34,0.596405902
2020-09-17 05:30:00,-0.49,-0.11,0.5021951812000001,0.0,0.0,0.0,-0.49,-0.11,0.5021951812000001,-0.52,-0.62,0.8091971330000001,0.0,0.0,0.0,-0.52,-0.62,0.8091971330000001
2020-09-17 06:00:00,-0.72,-0.48,0.8653323061,0.0,0.0,0.0,-0.72,-0.48,0.8653323061,-0.72,-0.49,0.8709190548,0.0,0.0,0.0,-0.72,-0.49,0.8709190548
2020-09-17 06:30:00,-0.48,-0.37,0.6060528030000001,0.0,0.0,0.0,-0.48,-0.37,0.6060528030000001,-0.48,-0.39,0.6184658438,0.0,0.0,0.0,-0.48,-0.39,0.6184658438
2020-09-17 07:00:00,-0.35000000000000003,-0.32,0.4742362281,0.0,0.0,0.0,-0.35000000000000003,-0.32,0.4742362281,-0.35000000000000003,-0.33,0.48104053880000003,0.0,0.0,0.0,-0.35000000000000003,-0.33,0.48104053880000003
2020-09-17 07:30:00,-0.32,-0.34,0.4669047012,0.0,0.0,0.0,-0.32,-0.34,0.4669047012,-0.31,-0.35000000000000003,0.4675467891,0.0,0.0,0.0,-0.31,-0.35000000000000003,0.4675467891
2020-09-17 08:00:00,-0.276,-0.2625,0.3808966395,0.004,-0.0125,0.0131244047,-0.28,-0.25,0.3753664876,-0.276,-0.2725,0.3878559655,0.004,-0.0125,0.0131244047,-0.28,-0.26,0.3820994635
2020-09-17 08:30:00,-0.1365,-0.12350000000000001,0.18407742940000002,0.0035,-0.0135,0.0139463257,-0.14,-0.11,0.1780449381,-0.1365,-0.12350000000000001,0.18407742940000002,0.0035,-0.0135,0.0139463257,-0.14,-0.11,0.1780449381
2020-09-17 09:00:00,-0.1585,-0.1645,0.2284348923,0.0015,-0.0145,0.0145773797,-0.16,-0.15,0.219317122,-0.1585,-0.17450000000000002,0.2357382022,0.0015,-0.0145,0.0145773797,-0.16,-0.16,0.22627417
2020-09-17 09:30:00,-0.17450000000000002,-0.1845,0.2539497982,0.0055000000000000005,-0.0045000000000000005,0.0071063352,-0.18,-0.18,0.2545584412,-0.1645,-0.1945,0.254736138,0.0055000000000000005,-0.0045000000000000005,0.0071063352,-0.17,-0.19,0.2549509757
2020-09-17 10:00:00,-0.061500000000000006,0.38,0.3849444765,0.0385,0.0,0.0385,-0.1,0.38,0.39293765410000003,-0.1115,-0.55,0.5611882483,0.0385,0.0,0.0385,-0.15,-0.55,0.5700877125
2020-09-17 10:30:00,-0.0815,0.41000000000000003,0.4180218296,0.0385,0.0,0.0385,-0.12,0.41000000000000003,0.42720018730000003,-0.0915,-0.53,0.5378403574,0.0385,0.0,0.0385,-0.13,-0.53,0.545710546
2020-09-17 11:00:00,-0.0915,-0.11,0.1430812706,0.0385,0.0,0.0385,-0.13,-0.11,0.17029386370000002,-0.0815,-0.12,0.14505947060000002,0.0385,0.0,0.0385,-0.12,-0.12,0.1697056275
2020-09-17 11:30:00,-0.091,-0.12,0.15060212480000001,0.039,0.0,0.039,-0.13,-0.12,0.1769180601,-0.081,-0.12,0.1447791421,0.039,0.0,0.039,-0.12,-0.12,0.1697056275
2020-09-17 12:00:00,-0.060500000000000005,-0.12,0.1343884296,0.0395,0.0,0.0395,-0.1,-0.12,0.1562049935,-0.060500000000000005,-0.14,0.1525131142,0.0395,0.0,0.0395,-0.1,-0.14,0.1720465053
2020-09-17 12:30:00,-0.0695,-0.1115,0.1313868334,0.0405,-0.0115,0.042101068900000004,-0.11,-0.1,0.1486606875,-0.0695,-0.1115,0.1313868334,0.0405,-0.0115,0.042101068900000004,-0.11,-0.1,0.1486606875
2020-09-17 13:00:00,0.1265,-0.132,0.1828284715,0.0665,-0.042,0.0786527177,0.06,-0.09,0.1081665383,0.1665,-0.132,0.2124764693,0.0665,-0.042,0.0786527177,0.1,-0.09,0.13453624050000001
2020-09-17 13:30:00,0.3785,-0.1515,0.4076941255,0.2285,-0.061500000000000006,0.2366315702,0.15,-0.09,0.1749285568,0.3785,-0.1515,0.4076941255,0.2285,-0.061500000000000006,0.2366315702,0.15,-0.09,0.1749285568
2020-09-17 14:00:00,0.314,-0.212,0.37886673120000003,0.20400000000000001,-0.062,0.21321350800000002,0.11,-0.15,0.1860107524,0.314,-0.222,0.38455168700000003,0.20400000000000001,-0.062,0.21321350800000002,0.11,-0.16,0.19416487840000002
2020-09-17 14:30:00,0.315,-0.183,0.3642993275,0.20500000000000002,-0.063,0.2144621179,0.11,-0.12,0.16278820600000002,0.325,-0.183,0.3729798922,0.20500000000000002,-0.063,0.2144621179,0.12,-0.12,0.1697056275
2020-09-17 15:00:00,0.317,-0.182,0.3655311204,0.20700000000000002,-0.062,0.21608563120000002,0.11,-0.12,0.16278820600000002,0.327,-0.192,0.3792004747,0.20700000000000002,-0.062,0.21608563120000002,0.12,-0.13,0.1769180601
2020-09-17 15:30:00,0.298,-0.201,0.3594509702,0.198,-0.041,0.2022003956,0.1,-0.16,0.1886796226,0.298,-0.211,0.3651369606,0.198,-0.041,0.2022003956,0.1,-0.17,0.1972308292
2020-09-17 16:00:00,0.264,-0.1395,0.2985904386,0.184,-0.0095,0.1842450813,0.08,-0.13,0.15264337520000001,0.264,-0.1495,0.30339124900000003,0.184,-0.0095,0.1842450813,0.08,-0.14,0.161245155
2020-09-17 16:30:00,0.35650000000000004,-0.20600000000000002,0.4117380842,0.2265,-0.08600000000000001,0.24227721730000001,0.13,-0.12,0.1769180601,0.3665,-0.226,0.4305789707,0.2265,-0.08600000000000001,0.24227721730000001,0.14,-0.14,0.1979898987
2020-09-17 17:00:00,0.3315,-0.18150000000000002,0.3779345181,0.21150000000000002,-0.07150000000000001,0.2232588184,0.12,-0.11,0.16278820600000002,0.3415,-0.1915,0.3915284153,0.21150000000000002,-0.07150000000000001,0.2232588184,0.13,-0.12,0.1769180601
2020-09-17 17:30:00,0.3195,-0.1095,0.3377432457,0.1895,-0.029500000000000002,0.19178242880000002,0.13,-0.08,0.15264337520000001,0.3295,-0.11950000000000001,0.3505003566,0.1895,-0.029500000000000002,0.19178242880000002,0.14,-0.09,0.1664331698
2020-09-17 18:00:00,0.29250000000000004,-0.0845,0.3044609991,0.1825,-0.0045000000000000005,0.18255547100000002,0.11,-0.08,0.1360147051,0.29250000000000004,-0.0845,0.3044609991,0.1825,-0.0045000000000000005,0.18255547100000002,0.11,-0.08,0.1360147051
2020-09-17 18:30:00,0.262,-0.08,0.27394159960000003,0.182,0.0,0.182,0.08,-0.08,0.11313708500000001,0.272,-0.08,0.2835207223,0.182,0.0,0.182,0.09,-0.08,0.12041594580000001
2020-09-17 19:00:00,0.262,-0.08,0.27394159960000003,0.182,0.0,0.182,0.08,-0.08,0.11313708500000001,0.272,-0.08,0.2835207223,0.182,0.0,0.182,0.09,-0.08,0.12041594580000001
2020-09-17 19:30:00,0.28200000000000003,-0.08,0.2931279584,0.182,0.0,0.182,0.1,-0.08,0.1280624847,0.292,-0.08,0.3027606315,0.182,0.0,0.182,0.11,-0.08,0.1360147051
2020-09-17 20:00:00,0.28200000000000003,-0.08,0.2931279584,0.182,0.0,0.182,0.1,-0.08,0.1280624847,0.292,-0.08,0.3027606315,0.182,0.0,0.182,0.11,-0.08,0.1360147051
2020-09-17 20:30:00,0.272,-0.08,0.2835207223,0.182,0.0,0.182,0.09,-0.08,0.12041594580000001,0.28200000000000003,-0.09,0.2960135132,0.182,0.0,0.182,0.1,-0.09,0.13453624050000001
2020-09-17 21:00:00,0.272,-0.042,0.2752235455,0.182,-0.002,0.18201098870000001,0.09,-0.04,0.09848857800000001,0.28200000000000003,-0.122,0.3072588485,0.182,-0.002,0.18201098870000001,0.1,-0.12,0.1562049935
2020-09-17 21:30:00,0.3065,-0.1075,0.32480532630000003,0.1865,-0.0275,0.1885165775,0.12,-0.08,0.14422205100000002,0.3165,-0.11750000000000001,0.3376070201,0.1865,-0.0275,0.1885165775,0.13,-0.09,0.158113883
2020-09-17 22:00:00,0.34750000000000003,-0.14200000000000002,0.37539346030000004,0.1975,-0.062,0.2070030193,0.15,-0.08,0.17,0.34750000000000003,-0.152,0.3792891377,0.1975,-0.062,0.2070030193,0.15,-0.09,0.1749285568
2020-09-17 22:30:00,0.297,-0.0975,0.31259438570000003,0.187,-0.0175,0.1878170653,0.11,-0.08,0.1360147051,0.307,-0.1075,0.3252771895,0.187,-0.0175,0.1878170653,0.12,-0.09,0.15
2020-09-17 23:00:00,0.2715,-0.0005,0.27150046040000003,0.18150000000000002,-0.0005,0.1815006887,0.09,0.0,0.09,0.2715,-0.0805,0.2831828032,0.18150000000000002,-0.0005,0.1815006887,0.09,-0.08,0.12041594580000001
2020-09-17 23:30:00,0.2715,-0.08,0.2830410748,0.18150000000000002,0.0,0.18150000000000002,0.09,-0.08,0.12041594580000001,0.2715,-0.08,0.2830410748,0.18150000000000002,0.0,0.18150000000000002,0.09,-0.08,0.12041594580000001
2020-09-18 00:00:00,0.2615,0.04,0.2645415846,0.18150000000000002,0.0,0.18150000000000002,0.08,0.04,0.0894427191,0.2615,-0.1,0.2799683018,0.18150000000000002,0.0,0.18150000000000002,0.08,-0.1,0.1280624847
2020-09-18 00:30:00,0.3095,0.20350000000000001,0.3704085582,0.1895,-0.0165,0.1902169814,0.12,0.22,0.2505992817,0.2995,-0.2665,0.4009021078,0.1895,-0.0165,0.1902169814,0.11,-0.25,0.2731300057
2020-09-18 01:00:00,0.336,0.3645,0.49573808610000003,0.186,-0.0155,0.18664471600000002,0.15,0.38,0.4085339643,0.28600000000000003,-0.5055000000000001,0.5807979425,0.186,-0.0155,0.18664471600000002,0.1,-0.49,0.50009999
2020-09-18 01:30:00,0.29350000000000004,0.376,0.47698873150000004,0.1835,-0.004,0.1835435916,0.11,0.38,0.3956008089,0.28350000000000003,-0.47400000000000003,0.5523117326,0.1835,-0.004,0.1835435916,0.1,-0.47000000000000003,0.4805205511
2020-09-18 02:00:00,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08
2020-09-18 02:30:00,0.2615,-0.09,0.2765542442,0.18150000000000002,0.0,0.18150000000000002,0.08,-0.09,0.12041594580000001,0.2615,-0.09,0.2765542442,0.18150000000000002,0.0,0.18150000000000002,0.08,-0.09,0.12041594580000001
2020-09-18 03:00:00,0.2615,0.0,0.2615,0.18150000000000002,0.0,0.18150000000000002,0.08,0.0,0.08,0.2615,0.0,0.2615,0.18150000000000002,0.0,0.18150000000000002,0.08,0.0,0.08
2020-09-18 03:30:00,0.2615,0.0,0.2615,0.18150000000000002,0.0,0.18150000000000002,0.08,0.0,0.08,0.2615,-0.08,0.2734634345,0.18150000000000002,0.0,0.18150000000000002,0.08,-0.08,0.11313708500000001
2020-09-18 04:00:00,0.28200000000000003,-0.08,0.2931279584,0.182,0.0,0.182,0.1,-0.08,0.1280624847,0.28200000000000003,-0.08,0.2931279584,0.182,0.0,0.182,0.1,-0.08,0.1280624847
2020-09-18 04:30:00,0.304,-0.1005,0.3201815891,0.184,-0.0205,0.1851384617,0.12,-0.08,0.14422205100000002,0.314,-0.1005,0.3296911433,0.184,-0.0205,0.1851384617,0.13,-0.08,0.15264337520000001
2020-09-18 05:00:00,0.3175,-0.108,0.335365845,0.1875,-0.028,0.18957913910000002,0.13,-0.08,0.15264337520000001,0.3175,-0.108,0.335365845,0.1875,-0.028,0.18957913910000002,0.13,-0.08,0.15264337520000001
2020-09-18 05:30:00,0.3695,-0.1405,0.3953106373,0.20950000000000002,-0.060500000000000005,0.2180607713,0.16,-0.08,0.1788854382,0.3795,-0.1405,0.40467332500000003,0.20950000000000002,-0.060500000000000005,0.2180607713,0.17,-0.08,0.1878829423
2020-09-18 06:00:00,0.3385,0.0835,0.3486466693,0.1985,-0.0565,0.2063843502,0.14,0.14,0.1979898987,0.3385,-0.3265,0.4703025622,0.1985,-0.0565,0.2063843502,0.14,-0.27,0.3041381265
2020-09-18 06:30:00,0.307,0.3785,0.4873512594,0.187,-0.021500000000000002,0.18823190480000002,0.12,0.4,0.4176122604,0.277,-0.5815,0.6441049992,0.187,-0.021500000000000002,0.18823190480000002,0.09,-0.56,0.5671860365
2020-09-18 07:00:00,0.29150000000000004,0.1885,0.3471375808,0.18150000000000002,-0.0015,0.1815061982,0.11,0.19,0.21954498400000003,0.2615,-0.29150000000000004,0.3916050306,0.18150000000000002,-0.0015,0.1815061982,0.08,-0.29,0.3008321791
2020-09-18 07:30:00,0.2615,-0.0815,0.2739060058,0.18150000000000002,-0.0015,0.1815061982,0.08,-0.08,0.11313708500000001,0.2615,-0.0815,0.2739060058,0.18150000000000002,-0.0015,0.1815061982,0.08,-0.08,0.11313708500000001
2020-09-18 08:00:00,0.262,-0.08600000000000001,0.2757535131,0.182,-0.006,0.1820988742,0.08,-0.08,0.11313708500000001,0.262,-0.08600000000000001,0.2757535131,0.182,-0.006,0.1820988742,0.08,-0.08,0.11313708500000001
2020-09-18 08:30:00,0.1015,-0.15,0.18111391440000002,0.18150000000000002,0.0,0.18150000000000002,-0.08,-0.15,0.17,0.1015,-0.16,0.1894788906,0.18150000000000002,0.0,0.18150000000000002,-0.08,-0.16,0.1788854382
2020-09-18 09:00:00,0.10200000000000001,-0.16,0.1897472002,0.182,0.0,0.182,-0.08,-0.16,0.1788854382,0.10200000000000001,-0.17,0.19825236440000002,0.182,0.0,0.182,-0.08,-0.17,0.1878829423
2020-09-18 09:30:00,0.3365,-0.14650000000000002,0.3670074931,0.20650000000000002,-0.036500000000000005,0.2097009776,0.13,-0.11,0.17029386370000002,0.3365,-0.14650000000000002,0.3670074931,0.20650000000000002,-0.036500000000000005,0.2097009776,0.13,-0.11,0.17029386370000002
2020-09-18 10:00:00,0.366,-0.17450000000000002,0.4054704058,0.226,-0.0645,0.23502393500000002,0.14,-0.11,0.1780449381,0.366,-0.17450000000000002,0.4054704058,0.226,-0.0645,0.23502393500000002,0.14,-0.11,0.1780449381
2020-09-18 10:30:00,0.324,-0.186,0.3735933618,0.20400000000000001,-0.056,0.2115466852,0.12,-0.13,0.1769180601,0.324,-0.196,0.3786713615,0.20400000000000001,-0.056,0.2115466852,0.12,-0.14,0.1843908891
2020-09-18 11:00:00,0.3285,-0.2565,0.4167787183,0.2185,-0.0665,0.2283954903,0.11,-0.19,0.21954498400000003,0.3285,-0.2665,0.42300650110000004,0.2185,-0.0665,0.2283954903,0.11,-0.2,0.2282542442
2020-09-18 11:30:00,0.391,-0.296,0.4904049347,0.261,-0.08600000000000001,0.2748035662,0.13,-0.21,0.24698178070000001,0.401,-0.306,0.5044174858,0.261,-0.08600000000000001,0.2748035662,0.14,-0.22,0.2607680962
2020-09-18 12:00:00,0.41100000000000003,-0.20400000000000001,0.45884311040000003,0.251,-0.084,0.2646828291,0.16,-0.12,0.2,0.421,-0.214,0.47226793240000003,0.251,-0.084,0.2646828291,0.17,-0.13,0.2140093456
2020-09-18 12:30:00,0.403,-0.2015,0.45056769750000003,0.243,-0.0815,0.25630304330000003,0.16,-0.12,0.2,0.403,-0.21150000000000002,0.4551277293,0.243,-0.0815,0.25630304330000003,0.16,-0.13,0.20615528130000002
2020-09-18 13:00:00,0.419,-0.227,0.4765396101,0.279,-0.08700000000000001,0.2922498931,0.14,-0.14,0.1979898987,0.429,-0.247,0.4950252519,0.279,-0.08700000000000001,0.2922498931,0.15,-0.16,0.219317122
2020-09-18 13:30:00,0.3635,-0.182,0.4065172198,0.24350000000000002,-0.062,0.25126927790000003,0.12,-0.12,0.1697056275,0.3735,-0.182,0.4154831525,0.24350000000000002,-0.062,0.25126927790000003,0.13,-0.12,0.1769180601
2020-09-18 14:00:00,0.3195,-0.23700000000000002,0.39780554290000003,0.2195,-0.057,0.22678017990000002,0.1,-0.18,0.2059126028,0.3295,-0.247,0.4118000121,0.2195,-0.057,0.22678017990000002,0.11,-0.19,0.21954498400000003
2020-09-18 14:30:00,0.41250000000000003,0.074,0.4190850152,0.2525,-0.076,0.263689685,0.16,0.15,0.219317122,0.3925,-0.506,0.6403844548000001,0.2525,-0.076,0.263689685,0.14,-0.43,0.4522167622
2020-09-18 15:00:00,0.419,-0.1315,0.4391506006,0.259,-0.07150000000000001,0.2686880161,0.16,-0.06,0.1708800749,0.40900000000000003,-0.3315,0.5264724589,0.259,-0.07150000000000001,0.2686880161,0.15,-0.26,0.30016662040000003
2020-09-18 15:30:00,0.338,-0.2195,0.4030189202,0.218,-0.059500000000000004,0.2259740029,0.12,-0.16,0.2,0.34800000000000003,-0.20950000000000002,0.40619484240000003,0.218,-0.059500000000000004,0.2259740029,0.13,-0.15,0.1984943324
2020-09-18 16:00:00,0.314,-0.1865,0.36520987120000004,0.20400000000000001,-0.0465,0.20923252620000002,0.11,-0.14,0.1780449381,0.314,-0.1865,0.36520987120000004,0.20400000000000001,-0.0465,0.20923252620000002,0.11,-0.14,0.1780449381
2020-09-18 16:30:00,0.35250000000000004,0.12150000000000001,0.37285184730000004,0.21250000000000002,-0.0685,0.2232677764,0.14,0.19,0.2360084744,0.3325,-0.4985,0.599214903,0.21250000000000002,-0.0685,0.2232677764,0.12,-0.43,0.44643028570000004
2020-09-18 17:00:00,0.34,0.28350000000000003,0.4426875309,0.2,-0.0465,0.2053344832,0.14,0.33,0.3584689666,0.31,-0.5965,0.6722441893000001,0.2,-0.0465,0.2053344832,0.11,-0.55,0.5608921465
2020-09-18 17:30:00,0.35000000000000003,0.3345,0.4841386682,0.19,-0.025500000000000002,0.19170354720000002,0.16,0.36,0.39395431210000004,0.30000000000000004,-0.5455,0.6225514035,0.19,-0.025500000000000002,0.19170354720000002,0.11,-0.52,0.5315072906
2020-09-18 18:00:00,0.432,0.2695,0.5091701582,0.222,-0.060500000000000005,0.2300961755,0.21,0.33,0.3911521443,0.372,-0.6005,0.7063881723000001,0.222,-0.060500000000000005,0.2300961755,0.15,-0.54,0.5604462508
