Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-09-18 18:30:00,0.361,0.3125,0.4774696325,0.201,-0.0375,0.2044682127,0.16,0.35000000000000003,0.3848376281,0.331,-0.5675,0.6569758367,0.201,-0.0375,0.2044682127,0.13,-0.53,0.545710546
2020-09-18 19:00:00,0.28200000000000003,0.38,0.47320608620000004,0.182,0.0,0.182,0.1,0.38,0.39293765410000003,0.262,-0.5,0.5644856065,0.182,0.0,0.182,0.08,-0.5,0.506359556
2020-09-18 19:30:00,0.272,0.38,0.4673157391,0.182,0.0,0.182,0.09,0.38,0.39051248380000003,0.262,-0.5,0.5644856065,0.182,0.0,0.182,0.08,-0.5,0.506359556
2020-09-18 20:00:00,0.262,0.4,0.4781673347,0.182,0.0,0.182,0.08,0.4,0.4079215611,0.262,-0.48,0.5468491565,0.182,0.0,0.182,0.08,-0.48,0.4866210024
2020-09-18 20:30:00,0.262,0.2,0.32961189300000004,0.182,0.0,0.182,0.08,0.2,0.2154065923,0.262,-0.11,0.2841548873,0.182,0.0,0.182,0.08,-0.11,0.1360147051
2020-09-18 21:00:00,0.272,-0.0805,0.2836622111,0.182,-0.0005,0.1820006868,0.09,-0.08,0.12041594580000001,0.272,-0.0805,0.2836622111,0.182,-0.0005,0.1820006868,0.09,-0.08,0.12041594580000001
2020-09-18 21:30:00,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08,0.272,0.0,0.272,0.182,0.0,0.182,0.09,0.0,0.09
2020-09-18 22:00:00,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08
2020-09-18 22:30:00,0.28200000000000003,-0.08,0.2931279584,0.182,0.0,0.182,0.1,-0.08,0.1280624847,0.28200000000000003,-0.08,0.2931279584,0.182,0.0,0.182,0.1,-0.08,0.1280624847
2020-09-18 23:00:00,0.41250000000000003,-0.16,0.44244349920000003,0.2225,-0.07,0.23325147370000002,0.19,-0.09,0.2102379604,0.41250000000000003,-0.17,0.4461572032,0.2225,-0.07,0.23325147370000002,0.19,-0.1,0.2147091055
2020-09-18 23:30:00,0.417,-0.164,0.4480903927,0.227,-0.074,0.23875719880000001,0.19,-0.09,0.2102379604,0.417,-0.17400000000000002,0.45184621280000004,0.227,-0.074,0.23875719880000001,0.19,-0.1,0.2147091055
2020-09-19 00:00:00,0.5475,-0.225,0.5919301057,0.28750000000000003,-0.105,0.306073929,0.26,-0.12,0.2863564213,0.5575,-0.23500000000000001,0.6050051653,0.28750000000000003,-0.105,0.306073929,0.27,-0.13,0.2996664813
2020-09-19 00:30:00,0.542,-0.2195,0.5847599935000001,0.28200000000000003,-0.0995,0.2990388771,0.26,-0.12,0.2863564213,0.552,-0.2295,0.5978078705000001,0.28200000000000003,-0.0995,0.2990388771,0.27,-0.13,0.2996664813
2020-09-19 01:00:00,0.49450000000000005,-0.20600000000000002,0.5356923091,0.2645,-0.096,0.2813827465,0.23,-0.11,0.2549509757,0.5045000000000001,-0.216,0.5487952715000001,0.2645,-0.096,0.2813827465,0.24,-0.12,0.26832815730000004
2020-09-19 01:30:00,0.49,-0.20500000000000002,0.5311544032000001,0.26,-0.095,0.2768122107,0.23,-0.11,0.2549509757,0.5,-0.215,0.5442655602,0.26,-0.095,0.2768122107,0.24,-0.12,0.26832815730000004
2020-09-19 02:00:00,0.599,-0.24250000000000002,0.6462253864,0.309,-0.1125,0.3288422874,0.29,-0.13,0.3178049716,0.599,-0.2525,0.650044037,0.309,-0.1125,0.3288422874,0.29,-0.14,0.3220248438
2020-09-19 02:30:00,0.6205,-0.2755,0.6789112608,0.3205,-0.1255,0.3441954387,0.30000000000000004,-0.15,0.3354101966,0.6305000000000001,-0.28550000000000003,0.6921275172,0.3205,-0.1255,0.3441954387,0.31,-0.16,0.3488552709
2020-09-19 03:00:00,0.6615,-0.289,0.721874816,0.3315,-0.129,0.3557151248,0.33,-0.16,0.3667424164,0.6615,-0.299,0.7259361198000001,0.3315,-0.129,0.3557151248,0.33,-0.17,0.37121422390000003
2020-09-19 03:30:00,0.7115,0.060500000000000005,0.7140675738000001,0.3415,-0.1295,0.36522938,0.37,0.19,0.4159326869,0.6715,-0.6495000000000001,0.9342175871,0.3415,-0.1295,0.36522938,0.33,-0.52,0.6158733636
2020-09-19 04:00:00,0.7000000000000001,0.149,0.715682192,0.34,-0.131,0.3643638292,0.36,0.28,0.45607017,0.65,-0.721,0.9707424993,0.34,-0.131,0.3643638292,0.31,-0.59,0.6664833081
2020-09-19 04:30:00,0.5985,0.1855,0.6265879826,0.2985,-0.1145,0.31970689700000005,0.30000000000000004,0.30000000000000004,0.4242640687,0.5485,-0.6945,0.8849759884,0.2985,-0.1145,0.31970689700000005,0.25,-0.58,0.631585307
2020-09-19 05:00:00,0.607,0.188,0.6354470867,0.307,-0.112,0.3267919828,0.30000000000000004,0.30000000000000004,0.4242640687,0.557,-0.682,0.8805526674,0.307,-0.112,0.3267919828,0.25,-0.5700000000000001,0.6224146528
2020-09-19 05:30:00,0.598,0.18150000000000002,0.6249369968,0.298,-0.11850000000000001,0.3206965076,0.30000000000000004,0.30000000000000004,0.4242640687,0.548,-0.6885,0.8799637777,0.298,-0.11850000000000001,0.3206965076,0.25,-0.5700000000000001,0.6224146528
2020-09-19 06:00:00,0.541,0.183,0.5711129485,0.271,-0.117,0.29517791250000003,0.27,0.30000000000000004,0.40360872140000004,0.491,-0.687,0.8444228798000001,0.271,-0.117,0.29517791250000003,0.22,-0.5700000000000001,0.6109828148
2020-09-19 06:30:00,0.4445,0.1635,0.47361640600000005,0.23450000000000001,-0.0765,0.24666272520000002,0.21,0.24,0.3189043744,0.41450000000000004,-0.5065000000000001,0.6544864399,0.23450000000000001,-0.0765,0.24666272520000002,0.18,-0.43,0.4661544808
2020-09-19 07:00:00,0.47100000000000003,-0.20850000000000002,0.5150856725,0.261,-0.0985,0.2789681882,0.21,-0.11,0.2370653918,0.491,-0.2185,0.5374227852,0.261,-0.0985,0.2789681882,0.23,-0.12,0.2594224354
2020-09-19 07:30:00,0.513,-0.209,0.55394043,0.273,-0.099,0.29039628100000003,0.24,-0.11,0.2640075756,0.523,-0.219,0.5670008818,0.273,-0.099,0.29039628100000003,0.25,-0.12,0.2773084925
2020-09-19 08:00:00,0.5385,-0.23,0.5855614827,0.28850000000000003,-0.1,0.3053395651,0.25,-0.13,0.2817800561,0.5485,-0.24,0.5987088190000001,0.28850000000000003,-0.1,0.3053395651,0.26,-0.14,0.2952964612
2020-09-19 08:30:00,0.5195000000000001,-0.23450000000000001,0.5699741222,0.2795,-0.10450000000000001,0.2983965482,0.24,-0.13,0.2729468813,0.5295,-0.24450000000000002,0.5832242279000001,0.2795,-0.10450000000000001,0.2983965482,0.25,-0.14,0.2865309756
2020-09-19 09:00:00,0.554,-0.257,0.6107086048,0.28400000000000003,-0.107,0.3034880558,0.27,-0.15,0.3088689042,0.554,-0.257,0.6107086048,0.28400000000000003,-0.107,0.3034880558,0.27,-0.15,0.3088689042
2020-09-19 09:30:00,0.5680000000000001,-0.262,0.6255141885000001,0.28800000000000003,-0.112,0.30901132670000003,0.28,-0.15,0.3176476035,0.5680000000000001,-0.262,0.6255141885000001,0.28800000000000003,-0.112,0.30901132670000003,0.28,-0.15,0.3176476035
2020-09-19 10:00:00,0.7575000000000001,-0.28600000000000003,0.8096926886,0.3775,-0.126,0.3979726749,0.38,-0.16,0.41231056260000004,0.7575000000000001,-0.296,0.8132787038,0.3775,-0.126,0.3979726749,0.38,-0.17,0.41629316590000004
2020-09-19 10:30:00,0.8755000000000001,-0.29450000000000004,0.9237047689000001,0.4355,-0.1345,0.45579655550000003,0.44,-0.16,0.46818799640000003,0.8855000000000001,-0.34450000000000003,0.9501528824000001,0.4355,-0.1345,0.45579655550000003,0.45,-0.21,0.4965883607
2020-09-19 11:00:00,0.5565,-0.3205,0.6421935067,0.2665,-0.1405,0.30126815300000004,0.29,-0.18,0.3413209633,0.5565,-0.3305,0.6472422267,0.2665,-0.1405,0.30126815300000004,0.29,-0.19,0.3466987165
2020-09-19 11:30:00,0.2985,-0.317,0.4354207735,0.14850000000000002,-0.137,0.2020426935,0.15,-0.18,0.2343074903,0.3085,-0.317,0.44233612780000003,0.14850000000000002,-0.137,0.2020426935,0.16,-0.18,0.24083189160000001
2020-09-19 12:00:00,0.241,-0.271,0.36265962,0.111,-0.121,0.1642010962,0.13,-0.15,0.1984943324,0.241,-0.281,0.3701918422,0.111,-0.121,0.1642010962,0.13,-0.16,0.20615528130000002
2020-09-19 12:30:00,0.24550000000000002,-0.254,0.35325097310000003,0.1155,-0.114,0.1622844725,0.13,-0.14,0.1910497317,0.2555,-0.264,0.36739114030000003,0.1155,-0.114,0.1622844725,0.14,-0.15,0.2051828453
2020-09-19 13:00:00,0.4395,-0.2525,0.5068693125,0.2195,-0.1125,0.2466505625,0.22,-0.14,0.2607680962,0.4495,-0.2625,0.5205348211,0.2195,-0.1125,0.2466505625,0.23,-0.15,0.2745906044
2020-09-19 13:30:00,0.7575000000000001,-0.226,0.7904949399000001,0.3875,-0.096,0.3992145413,0.37,-0.13,0.392173431,0.7575000000000001,-0.226,0.7904949399000001,0.3875,-0.096,0.3992145413,0.37,-0.13,0.392173431
2020-09-19 14:00:00,0.725,-0.2305,0.7607596532,0.375,-0.1005,0.3882334993,0.35000000000000003,-0.13,0.3733630941,0.725,-0.2505,0.7670562235,0.375,-0.1005,0.3882334993,0.35000000000000003,-0.15,0.3807886553
2020-09-19 14:30:00,0.728,-0.20650000000000002,0.7567207213,0.378,-0.0965,0.3901233779,0.35000000000000003,-0.11,0.36687872660000004,0.728,-0.23650000000000002,0.7654516641,0.378,-0.0965,0.3901233779,0.35000000000000003,-0.14,0.3769615365
2020-09-19 15:00:00,0.6115,-0.157,0.6313329153,0.3315,-0.057,0.3363647574,0.28,-0.1,0.2973213749,0.6215,-0.167,0.6435458414,0.3315,-0.057,0.3363647574,0.29,-0.11,0.31016124840000003
2020-09-19 15:30:00,0.6445000000000001,0.0395,0.6457092999,0.3345,-0.060500000000000005,0.3399271981,0.31,0.1,0.3257299495,0.6245,-0.3205,0.7019405245,0.3345,-0.060500000000000005,0.3399271981,0.29,-0.26,0.3894868419
2020-09-19 16:00:00,0.8160000000000001,0.055,0.8178514535,0.406,-0.115,0.4219727479,0.41000000000000003,0.17,0.4438468204,0.776,-0.585,0.9718029636000001,0.406,-0.115,0.4219727479,0.37,-0.47000000000000003,0.5981638571
2020-09-19 16:30:00,0.612,0.0475,0.6138405738,0.322,-0.052500000000000005,0.3262518199,0.29,0.1,0.306757233,0.592,-0.3725,0.6994428140000001,0.322,-0.052500000000000005,0.3262518199,0.27,-0.32,0.4186884283
2020-09-19 17:00:00,0.47150000000000003,-0.0805,0.47832258990000004,0.28150000000000003,-0.0005,0.281500444,0.19,-0.08,0.20615528130000002,0.48150000000000004,-0.09050000000000001,0.4899311176,0.28150000000000003,-0.0005,0.281500444,0.2,-0.09,0.219317122
2020-09-19 17:30:00,0.4985,-0.136,0.5167187339,0.28850000000000003,-0.026000000000000002,0.2896692079,0.21,-0.11,0.2370653918,0.4985,-0.136,0.5167187339,0.28850000000000003,-0.026000000000000002,0.2896692079,0.21,-0.11,0.2370653918
2020-09-19 18:00:00,0.5225000000000001,-0.1295,0.5383089262,0.29250000000000004,-0.029500000000000002,0.29398384310000003,0.23,-0.1,0.25079872410000004,0.5325,-0.1295,0.5480205288000001,0.29250000000000004,-0.029500000000000002,0.29398384310000003,0.24,-0.1,0.26
2020-09-19 18:30:00,0.457,-0.101,0.46802777700000003,0.277,-0.001,0.277001805,0.18,-0.1,0.2059126028,0.467,-0.101,0.477797028,0.277,-0.001,0.277001805,0.19,-0.1,0.2147091055
2020-09-19 19:00:00,0.41600000000000004,-0.08,0.42362247340000003,0.276,0.0,0.276,0.14,-0.08,0.161245155,0.41600000000000004,-0.08,0.42362247340000003,0.276,0.0,0.276,0.14,-0.08,0.161245155
2020-09-19 19:30:00,0.444,-0.08,0.4511496426,0.274,0.0,0.274,0.17,-0.08,0.1878829423,0.444,-0.08,0.4511496426,0.274,0.0,0.274,0.17,-0.08,0.1878829423
2020-09-19 20:00:00,0.5395,-0.155,0.5613245496,0.28950000000000004,-0.055,0.2946782143,0.25,-0.1,0.2692582404,0.5495,-0.155,0.5709424227000001,0.28950000000000004,-0.055,0.2946782143,0.26,-0.1,0.2785677655
2020-09-19 20:30:00,0.578,-0.184,0.60658058,0.308,-0.074,0.31676489700000005,0.27,-0.11,0.2915475947,0.588,-0.194,0.619176873,0.308,-0.074,0.31676489700000005,0.28,-0.12,0.3046309242
2020-09-19 21:00:00,0.6195,-0.1915,0.6484230872,0.3295,-0.0815,0.3394296687,0.29,-0.11,0.31016124840000003,0.6295000000000001,-0.2015,0.6609633121,0.3295,-0.0815,0.3394296687,0.30000000000000004,-0.12,0.3231098884
2020-09-19 21:30:00,0.6685,-0.20750000000000002,0.6999632133,0.34850000000000003,-0.08750000000000001,0.35931671270000004,0.32,-0.12,0.3417601498,0.6785,-0.2175,0.7125085964,0.34850000000000003,-0.08750000000000001,0.35931671270000004,0.33,-0.13,0.354682957
2020-09-19 22:00:00,0.5475,-0.1525,0.5683418865000001,0.2975,-0.052500000000000005,0.3020968388,0.25,-0.1,0.2692582404,0.5575,-0.1625,0.5807000086,0.2975,-0.052500000000000005,0.3020968388,0.26,-0.11,0.28231188430000004
2020-09-19 22:30:00,0.5305,-0.0765,0.5359874066,0.29050000000000004,-0.0465,0.2941980625,0.24,-0.03,0.2418677324,0.5305,-0.2265,0.5768296976,0.29050000000000004,-0.0465,0.2941980625,0.24,-0.18,0.30000000000000004
2020-09-19 23:00:00,0.626,-0.1135,0.636206138,0.326,-0.0835,0.3365237733,0.30000000000000004,-0.03,0.3014962686,0.616,-0.2735,0.6739868322,0.326,-0.0835,0.3365237733,0.29,-0.19,0.3466987165
2020-09-19 23:30:00,0.49050000000000005,-0.0985,0.5002924145000001,0.2805,-0.018500000000000003,0.2811094093,0.21,-0.08,0.22472205050000002,0.5005000000000001,-0.1085,0.5121254729,0.2805,-0.018500000000000003,0.2811094093,0.22,-0.09,0.23769728650000002
2020-09-20 00:00:00,0.49250000000000005,-0.107,0.5039893352,0.28250000000000003,-0.027,0.28378733230000003,0.21,-0.08,0.22472205050000002,0.5025000000000001,-0.117,0.5159411304,0.28250000000000003,-0.027,0.28378733230000003,0.22,-0.09,0.23769728650000002
2020-09-20 00:30:00,0.621,-0.1965,0.6513472576,0.331,-0.08650000000000001,0.34211584300000003,0.29,-0.11,0.31016124840000003,0.621,-0.20650000000000002,0.6544335337,0.331,-0.08650000000000001,0.34211584300000003,0.29,-0.12,0.31384709650000003
2020-09-20 01:00:00,0.6895,-0.23800000000000002,0.7294204892,0.35950000000000004,-0.108,0.3753721487,0.33,-0.13,0.354682957,0.6895,-0.248,0.7327443279,0.35950000000000004,-0.108,0.3753721487,0.33,-0.14,0.3584689666
2020-09-20 01:30:00,0.7215,-0.2225,0.7550288074,0.3815,-0.10250000000000001,0.3950297457,0.34,-0.12,0.3605551275,0.7315,-0.2325,0.7675600954,0.3815,-0.10250000000000001,0.3950297457,0.35000000000000003,-0.13,0.3733630941
2020-09-20 02:00:00,0.6455000000000001,-0.195,0.6743109446000001,0.34550000000000003,-0.085,0.3558022625,0.30000000000000004,-0.11,0.3195309062,0.6455000000000001,-0.20500000000000002,0.6772704408,0.34550000000000003,-0.085,0.3558022625,0.30000000000000004,-0.12,0.3231098884
2020-09-20 02:30:00,0.41500000000000004,-0.081,0.4228309355,0.275,-0.001,0.2750018182,0.14,-0.08,0.161245155,0.425,-0.081,0.43264997400000005,0.275,-0.001,0.2750018182,0.15,-0.08,0.17
2020-09-20 03:00:00,0.4045,-0.09,0.4143914212,0.2745,0.0,0.2745,0.13,-0.09,0.158113883,0.4045,-0.08,0.4123351186,0.2745,0.0,0.2745,0.13,-0.08,0.15264337520000001
2020-09-20 03:30:00,0.455,-0.0835,0.46259836790000003,0.275,-0.0035,0.2750222718,0.18,-0.08,0.19697715600000001,0.455,-0.0835,0.46259836790000003,0.275,-0.0035,0.2750222718,0.18,-0.08,0.19697715600000001
2020-09-20 04:00:00,0.494,-0.107,0.5054552404,0.28400000000000003,-0.027,0.2852805637,0.21,-0.08,0.22472205050000002,0.504,-0.107,0.515232957,0.28400000000000003,-0.027,0.2852805637,0.22,-0.08,0.23409399820000001
2020-09-20 04:30:00,0.4975,-0.1095,0.5094079897,0.28750000000000003,-0.029500000000000002,0.2890095154,0.21,-0.08,0.22472205050000002,0.5075000000000001,-0.1095,0.5191786783,0.28750000000000003,-0.029500000000000002,0.2890095154,0.22,-0.08,0.23409399820000001
2020-09-20 05:00:00,0.4675,-0.09050000000000001,0.476179063,0.2775,-0.0105,0.2776985776,0.19,-0.08,0.20615528130000002,0.4675,-0.09050000000000001,0.476179063,0.2775,-0.0105,0.2776985776,0.19,-0.08,0.20615528130000002
2020-09-20 05:30:00,0.5525,-0.1575,0.5745106613000001,0.3025,-0.0575,0.3079163848,0.25,-0.1,0.2692582404,0.5625,-0.1675,0.5869092775,0.3025,-0.0575,0.3079163848,0.26,-0.11,0.28231188430000004
2020-09-20 06:00:00,0.599,-0.1925,0.6291718764,0.319,-0.0825,0.3294954476,0.28,-0.11,0.3008321791,0.599,-0.1925,0.6291718764,0.319,-0.0825,0.3294954476,0.28,-0.11,0.3008321791
2020-09-20 06:30:00,0.5015000000000001,-0.14750000000000002,0.5227413318,0.28150000000000003,-0.0375,0.2839867955,0.22,-0.11,0.2459674775,0.5015000000000001,-0.14750000000000002,0.5227413318,0.28150000000000003,-0.0375,0.2839867955,0.22,-0.11,0.2459674775
2020-09-20 07:00:00,0.433,-0.094,0.44308577050000003,0.273,-0.004,0.2730293025,0.16,-0.09,0.1835755975,0.443,-0.094,0.452863114,0.273,-0.004,0.2730293025,0.17,-0.09,0.19235384060000002
2020-09-20 07:30:00,0.463,0.013000000000000001,0.4631824694,0.273,-0.007,0.2730897288,0.19,0.02,0.1910497317,0.463,-0.127,0.48010207250000003,0.273,-0.007,0.2730897288,0.19,-0.12,0.22472205050000002
2020-09-20 08:00:00,0.5495,-0.164,0.5734511749,0.2995,-0.054,0.3043291803,0.25,-0.11,0.2731300057,0.5595,-0.164,0.5830405217,0.2995,-0.054,0.3043291803,0.26,-0.11,0.28231188430000004
2020-09-20 08:30:00,0.596,-0.166,0.6186857037,0.316,-0.066,0.3228188346,0.28,-0.1,0.2973213749,0.596,-0.176,0.6214434809,0.316,-0.066,0.3228188346,0.28,-0.11,0.3008321791
2020-09-20 09:00:00,0.7255,-0.20450000000000002,0.7537708538,0.3755,-0.0945,0.3872086001,0.35000000000000003,-0.11,0.36687872660000004,0.7355,-0.21450000000000002,0.7661400003000001,0.3755,-0.0945,0.3872086001,0.36,-0.12,0.3794733192
2020-09-20 09:30:00,0.772,0.156,0.7876039614,0.382,-0.10400000000000001,0.39590402880000003,0.39,0.26,0.4687216658,0.732,-0.624,0.9618731725,0.382,-0.10400000000000001,0.39590402880000003,0.35000000000000003,-0.52,0.6268173578
2020-09-20 10:00:00,0.6935,0.28300000000000003,0.7490201933,0.3435,-0.08700000000000001,0.354346229,0.35000000000000003,0.37,0.5093132631,0.6435000000000001,-0.687,0.9413082651,0.3435,-0.08700000000000001,0.354346229,0.30000000000000004,-0.6000000000000001,0.6708203932
2020-09-20 10:30:00,0.733,0.28450000000000003,0.7862755560000001,0.363,-0.0855,0.37293330500000005,0.37,0.37,0.5232590181,0.683,-0.6855,0.9676772447,0.363,-0.0855,0.37293330500000005,0.32,-0.6000000000000001,0.68
2020-09-20 11:00:00,0.6445000000000001,0.24650000000000002,0.6900307964,0.3245,-0.07350000000000001,0.3327198521,0.32,0.32,0.45254834,0.6045,-0.5735,0.8332601635,0.3245,-0.07350000000000001,0.3327198521,0.28,-0.5,0.5730619513
2020-09-20 11:30:00,0.499,-0.1135,0.511745298,0.279,-0.0235,0.2799879462,0.22,-0.09,0.23769728650000002,0.509,-0.1135,0.5215009588,0.279,-0.0235,0.2799879462,0.23,-0.09,0.24698178070000001
2020-09-20 12:00:00,0.4495,0.0,0.4495,0.2695,0.0,0.2695,0.18,0.0,0.18,0.4595,0.0,0.4595,0.2695,0.0,0.2695,0.19,0.0,0.19
2020-09-20 12:30:00,0.4395,0.0,0.4395,0.2695,0.0,0.2695,0.17,0.0,0.17,0.4395,0.0,0.4395,0.2695,0.0,0.2695,0.17,0.0,0.17
2020-09-20 13:00:00,0.439,0.0,0.439,0.269,0.0,0.269,0.17,0.0,0.17,0.439,0.0,0.439,0.269,0.0,0.269,0.17,0.0,0.17
2020-09-20 13:30:00,0.447,0.0,0.447,0.267,0.0,0.267,0.18,0.0,0.18,0.457,0.0,0.457,0.267,0.0,0.267,0.19,0.0,0.19
2020-09-20 14:00:00,0.4365,0.0,0.4365,0.2665,0.0,0.2665,0.17,0.0,0.17,0.4365,-0.08,0.4437704925,0.2665,0.0,0.2665,0.17,-0.08,0.1878829423
2020-09-20 14:30:00,0.4575,0.0,0.4575,0.2675,0.0,0.2675,0.19,0.0,0.19,0.4675,0.0,0.4675,0.2675,0.0,0.2675,0.2,0.0,0.2
2020-09-20 15:00:00,0.4585,0.0,0.4585,0.2685,0.0,0.2685,0.19,0.0,0.19,0.4685,0.0,0.4685,0.2685,0.0,0.2685,0.2,0.0,0.2
2020-09-20 15:30:00,0.4385,-0.08,0.44573787140000004,0.2685,0.0,0.2685,0.17,-0.08,0.1878829423,0.4485,-0.09,0.45744097980000004,0.2685,0.0,0.2685,0.18,-0.09,0.201246118
2020-09-20 16:00:00,0.4385,0.0,0.4385,0.2685,0.0,0.2685,0.17,0.0,0.17,0.4385,0.0,0.4385,0.2685,0.0,0.2685,0.17,0.0,0.17
2020-09-20 16:30:00,0.4385,0.0,0.4385,0.2685,0.0,0.2685,0.17,0.0,0.17,0.4385,0.0,0.4385,0.2685,0.0,0.2685,0.17,0.0,0.17
2020-09-20 17:00:00,0.42850000000000005,-0.08,0.4359039458,0.2685,0.0,0.2685,0.16,-0.08,0.1788854382,0.4385,-0.08,0.44573787140000004,0.2685,0.0,0.2685,0.17,-0.08,0.1878829423
2020-09-20 17:30:00,0.41750000000000004,-0.08,0.4250955775,0.2675,0.0,0.2675,0.15,-0.08,0.17,0.42750000000000005,-0.08,0.4349209698,0.2675,0.0,0.2675,0.16,-0.08,0.1788854382
2020-09-20 18:00:00,0.42750000000000005,0.0,0.42750000000000005,0.2675,0.0,0.2675,0.16,0.0,0.16,0.42750000000000005,0.0,0.42750000000000005,0.2675,0.0,0.2675,0.16,0.0,0.16
2020-09-20 18:30:00,0.418,0.0,0.418,0.268,0.0,0.268,0.15,0.0,0.15,0.428,-0.08,0.4354124481,0.268,0.0,0.268,0.16,-0.08,0.1788854382
2020-09-20 19:00:00,0.418,0.46,0.6215496762,0.268,0.0,0.268,0.15,0.46,0.4838388161,0.40800000000000003,-0.48,0.6299714279,0.268,0.0,0.268,0.14,-0.48,0.5
2020-09-20 19:30:00,0.4475,0.46,0.6417602746000001,0.2675,0.0,0.2675,0.18,0.46,0.49396356140000003,0.3875,-0.48,0.6168924136,0.2675,0.0,0.2675,0.12,-0.48,0.4947726751
2020-09-20 20:00:00,0.418,0.46,0.6215496762,0.268,0.0,0.268,0.15,0.46,0.4838388161,0.398,-0.5,0.6390649419000001,0.268,0.0,0.268,0.13,-0.5,0.5166236541
2020-09-20 20:30:00,0.41750000000000004,-0.08,0.4250955775,0.2675,0.0,0.2675,0.15,-0.08,0.17,0.42750000000000005,-0.08,0.4349209698,0.2675,0.0,0.2675,0.16,-0.08,0.1788854382
2020-09-20 21:00:00,0.4565,0.0,0.4565,0.2665,0.0,0.2665,0.19,0.0,0.19,0.4665,0.0,0.4665,0.2665,0.0,0.2665,0.2,0.0,0.2
2020-09-20 21:30:00,0.42650000000000005,-0.1,0.4380664904,0.2665,0.0,0.2665,0.16,-0.1,0.1886796226,0.4365,-0.09,0.4456817811,0.2665,0.0,0.2665,0.17,-0.09,0.19235384060000002
2020-09-20 22:00:00,0.4365,0.0,0.4365,0.2665,0.0,0.2665,0.17,0.0,0.17,0.4465,0.0,0.4465,0.2665,0.0,0.2665,0.18,0.0,0.18
2020-09-20 22:30:00,0.448,-0.08,0.45508680490000003,0.268,0.0,0.268,0.18,-0.08,0.19697715600000001,0.458,-0.09,0.4667590385,0.268,0.0,0.268,0.19,-0.09,0.2102379604
2020-09-20 23:00:00,0.4405,-0.0985,0.4513784443,0.2705,-0.0085,0.270633516,0.17,-0.09,0.19235384060000002,0.4505,-0.0985,0.4611426027,0.2705,-0.0085,0.270633516,0.18,-0.09,0.201246118
2020-09-20 23:30:00,0.41850000000000004,-0.09,0.4280680437,0.2685,0.0,0.2685,0.15,-0.09,0.1749285568,0.42850000000000005,-0.09,0.4378495746,0.2685,0.0,0.2685,0.16,-0.09,0.1835755975
2020-09-21 00:00:00,0.4385,-0.1,0.44975799050000004,0.2685,0.0,0.2685,0.17,-0.1,0.1972308292,0.4485,-0.14,0.46984279290000003,0.2685,0.0,0.2685,0.18,-0.14,0.22803508500000003
2020-09-21 00:30:00,0.47050000000000003,-0.08950000000000001,0.47893684340000003,0.2705,-0.0095,0.2706667693,0.2,-0.08,0.2154065923,0.48050000000000004,-0.08950000000000001,0.4887642581,0.2705,-0.0095,0.2706667693,0.21,-0.08,0.22472205050000002
2020-09-21 01:00:00,0.4405,-0.08,0.4477055394,0.2705,0.0,0.2705,0.17,-0.08,0.1878829423,0.4405,-0.08,0.4477055394,0.2705,0.0,0.2705,0.17,-0.08,0.1878829423
2020-09-21 01:30:00,0.4395,0.0,0.4395,0.2695,0.0,0.2695,0.17,0.0,0.17,0.4395,-0.08,0.44672166950000003,0.2695,0.0,0.2695,0.17,-0.08,0.1878829423
2020-09-21 02:00:00,0.4395,0.0,0.4395,0.2695,0.0,0.2695,0.17,0.0,0.17,0.4395,-0.08,0.44672166950000003,0.2695,0.0,0.2695,0.17,-0.08,0.1878829423
2020-09-21 02:30:00,0.44,0.0,0.44,0.27,0.0,0.27,0.17,0.0,0.17,0.44,-0.08,0.4472135955,0.27,0.0,0.27,0.17,-0.08,0.1878829423
2020-09-21 03:00:00,0.4405,0.0,0.4405,0.2705,0.0,0.2705,0.17,0.0,0.17,0.4405,-0.08,0.4477055394,0.2705,0.0,0.2705,0.17,-0.08,0.1878829423
2020-09-21 03:30:00,0.41100000000000003,0.0,0.41100000000000003,0.271,0.0,0.271,0.14,0.0,0.14,0.421,-0.08,0.42853354590000003,0.271,0.0,0.271,0.15,-0.08,0.17
2020-09-21 04:00:00,0.41250000000000003,-0.09,0.42220403840000004,0.2725,0.0,0.2725,0.14,-0.09,0.1664331698,0.42250000000000004,-0.1,0.4341730646,0.2725,0.0,0.2725,0.15,-0.1,0.1802775638
2020-09-21 04:30:00,0.422,-0.1,0.4336865227,0.272,0.0,0.272,0.15,-0.1,0.1802775638,0.432,-0.12,0.4483570006,0.272,0.0,0.272,0.16,-0.12,0.2
2020-09-21 05:00:00,0.41200000000000003,-0.09,0.4217155439,0.272,0.0,0.272,0.14,-0.09,0.1664331698,0.422,-0.09,0.4314904402,0.272,0.0,0.272,0.15,-0.09,0.1749285568
2020-09-21 05:30:00,0.41250000000000003,0.0,0.41250000000000003,0.2725,0.0,0.2725,0.14,0.0,0.14,0.42250000000000004,-0.08,0.4300072674,0.2725,0.0,0.2725,0.15,-0.08,0.17
2020-09-21 06:00:00,0.392,-0.1,0.4045540755,0.272,0.0,0.272,0.12,-0.1,0.1562049935,0.392,-0.08,0.40007999200000005,0.272,0.0,0.272,0.12,-0.08,0.14422205100000002
2020-09-21 06:30:00,0.352,-0.09,0.3633235473,0.272,0.0,0.272,0.08,-0.09,0.12041594580000001,0.352,-0.09,0.3633235473,0.272,0.0,0.272,0.08,-0.09,0.12041594580000001
2020-09-21 07:00:00,0.36150000000000004,-0.07,0.3682149508,0.2715,0.0,0.2715,0.09,-0.07,0.1140175425,0.35150000000000003,-0.09,0.36283915170000003,0.2715,0.0,0.2715,0.08,-0.09,0.12041594580000001
2020-09-21 07:30:00,0.2705,-0.09,0.2850793749,0.2705,0.0,0.2705,0.0,-0.09,0.09,0.2705,-0.09,0.2850793749,0.2705,0.0,0.2705,0.0,-0.09,0.09
2020-09-21 08:00:00,0.34950000000000003,-0.09,0.36090199500000003,0.2695,0.0,0.2695,0.08,-0.09,0.12041594580000001,0.34950000000000003,-0.09,0.36090199500000003,0.2695,0.0,0.2695,0.08,-0.09,0.12041594580000001
2020-09-21 08:30:00,0.34850000000000003,-0.09,0.3599336744,0.2685,0.0,0.2685,0.08,-0.09,0.12041594580000001,0.34850000000000003,-0.09,0.3599336744,0.2685,0.0,0.2685,0.08,-0.09,0.12041594580000001
2020-09-21 09:00:00,0.2675,-0.07,0.27650723320000004,0.2675,0.0,0.2675,0.0,-0.07,0.07,0.2675,-0.2,0.3340003743,0.2675,0.0,0.2675,0.0,-0.2,0.2
2020-09-21 09:30:00,0.187,-0.16,0.24610769999999998,0.267,0.0,0.267,-0.08,-0.16,0.1788854382,0.267,-0.17,0.3165264602,0.267,0.0,0.267,0.0,-0.17,0.17
2020-09-21 10:00:00,0.187,-0.16,0.24610769999999998,0.267,0.0,0.267,-0.08,-0.16,0.1788854382,0.267,-0.17,0.3165264602,0.267,0.0,0.267,0.0,-0.17,0.17
2020-09-21 10:30:00,0.34750000000000003,-0.08,0.3565897503,0.2675,0.0,0.2675,0.08,-0.08,0.11313708500000001,0.34750000000000003,-0.09,0.3589655276,0.2675,0.0,0.2675,0.08,-0.09,0.12041594580000001
2020-09-21 11:00:00,0.34650000000000003,-0.13,0.37008411210000003,0.2665,0.0,0.2665,0.08,-0.13,0.15264337520000001,0.34650000000000003,-0.14,0.37371412870000004,0.2665,0.0,0.2665,0.08,-0.14,0.161245155
2020-09-21 11:30:00,0.34600000000000003,-0.12,0.36621851400000005,0.266,0.0,0.266,0.08,-0.12,0.14422205100000002,0.34600000000000003,-0.12,0.36621851400000005,0.266,0.0,0.266,0.08,-0.12,0.14422205100000002
2020-09-21 12:00:00,0.2655,-0.11,0.2873851945,0.2655,0.0,0.2655,0.0,-0.11,0.11,0.34550000000000003,-0.12,0.3657461551,0.2655,0.0,0.2655,0.08,-0.12,0.14422205100000002
2020-09-21 12:30:00,0.34500000000000003,-0.14,0.37232378380000003,0.265,0.0,0.265,0.08,-0.14,0.161245155,0.34500000000000003,-0.14,0.37232378380000003,0.265,0.0,0.265,0.08,-0.14,0.161245155
2020-09-21 13:00:00,0.2645,-0.14,0.29926618590000004,0.2645,0.0,0.2645,0.0,-0.14,0.14,0.34450000000000003,-0.15,0.375739604,0.2645,0.0,0.2645,0.08,-0.15,0.17
2020-09-21 13:30:00,0.34450000000000003,-0.08,0.353666863,0.2645,0.0,0.2645,0.08,-0.08,0.11313708500000001,0.34450000000000003,-0.09,0.35606214350000004,0.2645,0.0,0.2645,0.08,-0.09,0.12041594580000001
2020-09-21 14:00:00,0.34400000000000003,-0.14,0.3713973613,0.264,0.0,0.264,0.08,-0.14,0.161245155,0.34400000000000003,-0.17,0.3837134347,0.264,0.0,0.264,0.08,-0.17,0.1878829423
2020-09-21 14:30:00,0.34550000000000003,0.38,0.5135856793,0.2655,0.0,0.2655,0.08,0.38,0.38832975680000004,0.2655,-0.5700000000000001,0.6288006441,0.2655,0.0,0.2655,0.0,-0.5700000000000001,0.5700000000000001
2020-09-21 15:00:00,0.356,0.14,0.38253888690000004,0.266,0.0,0.266,0.09,0.14,0.1664331698,0.186,-0.46,0.4961814184,0.266,0.0,0.266,-0.08,-0.46,0.4669047012
2020-09-21 15:30:00,0.34650000000000003,-0.13,0.37008411210000003,0.2665,0.0,0.2665,0.08,-0.13,0.15264337520000001,0.34650000000000003,-0.14,0.37371412870000004,0.2665,0.0,0.2665,0.08,-0.14,0.161245155
2020-09-21 16:00:00,0.34650000000000003,-0.15,0.3775741649,0.2665,0.0,0.2665,0.08,-0.15,0.17,0.34650000000000003,-0.16,0.3816572415,0.2665,0.0,0.2665,0.08,-0.16,0.1788854382
2020-09-21 16:30:00,0.2675,-0.15,0.30668591430000003,0.2675,0.0,0.2675,0.0,-0.15,0.15,0.2675,-0.16,0.3116989734,0.2675,0.0,0.2675,0.0,-0.16,0.16
2020-09-21 17:00:00,0.3775,-0.11,0.3932000127,0.2675,0.0,0.2675,0.11,-0.11,0.15556349190000002,0.3775,-0.11,0.3932000127,0.2675,0.0,0.2675,0.11,-0.11,0.15556349190000002
2020-09-21 17:30:00,0.42750000000000005,0.0,0.42750000000000005,0.2675,0.0,0.2675,0.16,0.0,0.16,0.42750000000000005,0.0,0.42750000000000005,0.2675,0.0,0.2675,0.16,0.0,0.16
2020-09-21 18:00:00,0.418,0.0,0.418,0.268,0.0,0.268,0.15,0.0,0.15,0.428,0.0,0.428,0.268,0.0,0.268,0.16,0.0,0.16
2020-09-21 18:30:00,0.418,0.0,0.418,0.268,0.0,0.268,0.15,0.0,0.15,0.428,0.0,0.428,0.268,0.0,0.268,0.16,0.0,0.16
2020-09-21 19:00:00,0.418,0.0,0.418,0.268,0.0,0.268,0.15,0.0,0.15,0.428,0.0,0.428,0.268,0.0,0.268,0.16,0.0,0.16
2020-09-21 19:30:00,0.41850000000000004,0.0,0.41850000000000004,0.2685,0.0,0.2685,0.15,0.0,0.15,0.42850000000000005,0.0,0.42850000000000005,0.2685,0.0,0.2685,0.16,0.0,0.16
2020-09-21 20:00:00,0.3985,0.0,0.3985,0.2685,0.0,0.2685,0.13,0.0,0.13,0.40850000000000003,0.0,0.40850000000000003,0.2685,0.0,0.2685,0.14,0.0,0.14
2020-09-21 20:30:00,0.40800000000000003,0.46,0.6148690918,0.268,0.0,0.268,0.14,0.46,0.48083261120000004,0.40800000000000003,-0.52,0.6609568821,0.268,0.0,0.268,0.14,-0.52,0.5385164807
2020-09-21 21:00:00,0.40750000000000003,0.0,0.40750000000000003,0.2675,0.0,0.2675,0.14,0.0,0.14,0.40750000000000003,0.0,0.40750000000000003,0.2675,0.0,0.2675,0.14,0.0,0.14
2020-09-21 21:30:00,0.3975,-0.09,0.4075613451,0.2675,0.0,0.2675,0.13,-0.09,0.158113883,0.40750000000000003,-0.1,0.4195905743,0.2675,0.0,0.2675,0.14,-0.1,0.1720465053
2020-09-21 22:00:00,0.398,0.0,0.398,0.268,0.0,0.268,0.13,0.0,0.13,0.40800000000000003,0.0,0.40800000000000003,0.268,0.0,0.268,0.14,0.0,0.14
2020-09-21 22:30:00,0.40850000000000003,-0.09,0.41829684440000003,0.2685,0.0,0.2685,0.14,-0.09,0.1664331698,0.40850000000000003,-0.1,0.4205618266,0.2685,0.0,0.2685,0.14,-0.1,0.1720465053
2020-09-21 23:00:00,0.40950000000000003,0.0,0.40950000000000003,0.2695,0.0,0.2695,0.14,0.0,0.14,0.41950000000000004,0.0,0.41950000000000004,0.2695,0.0,0.2695,0.15,0.0,0.15
2020-09-21 23:30:00,0.41000000000000003,0.0,0.41000000000000003,0.27,0.0,0.27,0.14,0.0,0.14,0.42,0.0,0.42,0.27,0.0,0.27,0.15,0.0,0.15
2020-09-22 00:00:00,0.41000000000000003,0.0,0.41000000000000003,0.27,0.0,0.27,0.14,0.0,0.14,0.41000000000000003,0.0,0.41000000000000003,0.27,0.0,0.27,0.14,0.0,0.14
2020-09-22 00:30:00,0.41100000000000003,0.0,0.41100000000000003,0.271,0.0,0.271,0.14,0.0,0.14,0.41100000000000003,0.0,0.41100000000000003,0.271,0.0,0.271,0.14,0.0,0.14
2020-09-22 01:00:00,0.41200000000000003,0.0,0.41200000000000003,0.272,0.0,0.272,0.14,0.0,0.14,0.422,0.0,0.422,0.272,0.0,0.272,0.15,0.0,0.15
2020-09-22 01:30:00,0.41250000000000003,0.0,0.41250000000000003,0.2725,0.0,0.2725,0.14,0.0,0.14,0.42250000000000004,0.0,0.42250000000000004,0.2725,0.0,0.2725,0.15,0.0,0.15
2020-09-22 02:00:00,0.41250000000000003,0.0,0.41250000000000003,0.2725,0.0,0.2725,0.14,0.0,0.14,0.41250000000000003,0.0,0.41250000000000003,0.2725,0.0,0.2725,0.14,0.0,0.14
2020-09-22 02:30:00,0.41250000000000003,0.0,0.41250000000000003,0.2725,0.0,0.2725,0.14,0.0,0.14,0.41250000000000003,0.0,0.41250000000000003,0.2725,0.0,0.2725,0.14,0.0,0.14
2020-09-22 03:00:00,0.41300000000000003,0.0,0.41300000000000003,0.273,0.0,0.273,0.14,0.0,0.14,0.423,0.0,0.423,0.273,0.0,0.273,0.15,0.0,0.15
2020-09-22 03:30:00,0.41400000000000003,0.0,0.41400000000000003,0.274,0.0,0.274,0.14,0.0,0.14,0.424,0.0,0.424,0.274,0.0,0.274,0.15,0.0,0.15
2020-09-22 04:00:00,0.41500000000000004,0.0,0.41500000000000004,0.275,0.0,0.275,0.14,0.0,0.14,0.41500000000000004,0.0,0.41500000000000004,0.275,0.0,0.275,0.14,0.0,0.14
2020-09-22 04:30:00,0.41600000000000004,0.0,0.41600000000000004,0.276,0.0,0.276,0.14,0.0,0.14,0.41600000000000004,0.0,0.41600000000000004,0.276,0.0,0.276,0.14,0.0,0.14
2020-09-22 05:00:00,0.41600000000000004,0.0,0.41600000000000004,0.276,0.0,0.276,0.14,0.0,0.14,0.426,0.0,0.426,0.276,0.0,0.276,0.15,0.0,0.15
2020-09-22 05:30:00,0.425,0.0,0.425,0.275,0.0,0.275,0.15,0.0,0.15,0.425,0.0,0.425,0.275,0.0,0.275,0.15,0.0,0.15
2020-09-22 06:00:00,0.385,0.39,0.5480191602,0.275,0.0,0.275,0.11,0.39,0.4052159918,0.385,-0.5,0.6310507111,0.275,0.0,0.275,0.11,-0.5,0.5119570294
2020-09-22 06:30:00,0.3745,0.0,0.3745,0.2745,0.0,0.2745,0.1,0.0,0.1,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11
2020-09-22 07:00:00,0.3745,0.0,0.3745,0.2745,0.0,0.2745,0.1,0.0,0.1,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11
2020-09-22 07:30:00,0.373,-0.08,0.38148263390000003,0.273,0.0,0.273,0.1,-0.08,0.1280624847,0.373,-0.08,0.38148263390000003,0.273,0.0,0.273,0.1,-0.08,0.1280624847
2020-09-22 08:00:00,0.2725,-0.08,0.28400044010000003,0.2725,0.0,0.2725,0.0,-0.08,0.08,0.2725,-0.08,0.28400044010000003,0.2725,0.0,0.2725,0.0,-0.08,0.08
2020-09-22 08:30:00,0.272,-0.08,0.2835207223,0.272,0.0,0.272,0.0,-0.08,0.08,0.272,-0.12,0.2972944668,0.272,0.0,0.272,0.0,-0.12,0.12
2020-09-22 09:00:00,0.1915,-0.15,0.24325346860000002,0.2715,0.0,0.2715,-0.08,-0.15,0.17,0.1915,-0.16,0.2495440843,0.2715,0.0,0.2715,-0.08,-0.16,0.1788854382
2020-09-22 09:30:00,0.272,-0.15,0.3106187374,0.272,0.0,0.272,0.0,-0.15,0.15,0.192,-0.16,0.2499279896,0.272,0.0,0.272,-0.08,-0.16,0.1788854382
2020-09-22 10:00:00,0.193,-0.15,0.2444360857,0.273,0.0,0.273,-0.08,-0.15,0.17,0.273,-0.16,0.3164316672,0.273,0.0,0.273,0.0,-0.16,0.16
2020-09-22 10:30:00,0.273,-0.1,0.29073871430000003,0.273,0.0,0.273,0.0,-0.1,0.1,0.273,-0.09,0.2874526048,0.273,0.0,0.273,0.0,-0.09,0.09
2020-09-22 11:00:00,0.193,-0.14,0.23843028330000002,0.273,0.0,0.273,-0.08,-0.14,0.161245155,0.273,-0.15,0.3114947833,0.273,0.0,0.273,0.0,-0.15,0.15
2020-09-22 11:30:00,0.35250000000000004,-0.17,0.3913518238,0.2725,0.0,0.2725,0.08,-0.17,0.1878829423,0.35250000000000004,-0.18,0.39579824410000003,0.2725,0.0,0.2725,0.08,-0.18,0.19697715600000001
2020-09-22 12:00:00,0.371,-0.16,0.4040309394,0.271,0.0,0.271,0.1,-0.16,0.1886796226,0.371,-0.18,0.41236027940000003,0.271,0.0,0.271,0.1,-0.18,0.2059126028
2020-09-22 12:30:00,0.3705,-0.153,0.4008481633,0.2705,-0.003,0.27051663530000003,0.1,-0.15,0.1802775638,0.3705,-0.163,0.40477061410000004,0.2705,-0.003,0.27051663530000003,0.1,-0.16,0.1886796226
2020-09-22 13:00:00,0.3835,-0.1865,0.42644401740000004,0.2735,-0.0165,0.27399726280000003,0.11,-0.17,0.2024845673,0.3935,-0.1965,0.439834628,0.2735,-0.0165,0.27399726280000003,0.12,-0.18,0.2163330765
2020-09-22 13:30:00,0.41500000000000004,-0.14100000000000001,0.4382989847,0.275,-0.021,0.27580065260000003,0.14,-0.12,0.1843908891,0.41500000000000004,-0.151,0.4416174815,0.275,-0.021,0.27580065260000003,0.14,-0.13,0.1910497317
2020-09-22 14:00:00,0.3865,-0.251,0.46085057230000004,0.28650000000000003,-0.051000000000000004,0.291003866,0.1,-0.2,0.2236067977,0.3965,-0.261,0.47469279540000003,0.28650000000000003,-0.051000000000000004,0.291003866,0.11,-0.21,0.2370653918
2020-09-22 14:30:00,0.362,-0.20650000000000002,0.4167568236,0.272,-0.006500000000000001,0.27207765440000004,0.09,-0.2,0.219317122,0.362,-0.2165,0.42180119720000003,0.272,-0.006500000000000001,0.27207765440000004,0.09,-0.21,0.2284731932
2020-09-22 15:00:00,0.36150000000000004,-0.2,0.4131370838,0.2715,0.0,0.2715,0.09,-0.2,0.219317122,0.36150000000000004,-0.21,0.4180696712,0.2715,0.0,0.2715,0.09,-0.21,0.2284731932
2020-09-22 15:30:00,0.36250000000000004,-0.1,0.3760402239,0.2725,0.0,0.2725,0.09,-0.1,0.13453624050000001,0.36250000000000004,-0.12,0.38184584590000004,0.2725,0.0,0.2725,0.09,-0.12,0.15
2020-09-22 16:00:00,0.373,-0.16,0.4058682052,0.273,0.0,0.273,0.1,-0.16,0.1886796226,0.373,-0.17,0.4099134055,0.273,0.0,0.273,0.1,-0.17,0.1972308292
2020-09-22 16:30:00,0.444,-0.1655,0.4738420095,0.28400000000000003,-0.035500000000000004,0.2862101501,0.16,-0.13,0.20615528130000002,0.444,-0.17550000000000002,0.47742669590000003,0.28400000000000003,-0.035500000000000004,0.2862101501,0.16,-0.14,0.2126029163
2020-09-22 17:00:00,0.4625,-0.1495,0.4860622388,0.28250000000000003,-0.0195,0.2831722091,0.18,-0.13,0.2220360331,0.47250000000000003,-0.1595,0.49869479640000003,0.28250000000000003,-0.0195,0.2831722091,0.19,-0.14,0.2360084744
2020-09-22 17:30:00,0.502,-0.11850000000000001,0.5157967138,0.28200000000000003,-0.0285,0.2834365008,0.22,-0.09,0.23769728650000002,0.512,-0.11850000000000001,0.525534252,0.28200000000000003,-0.0285,0.2834365008,0.23,-0.09,0.24698178070000001
2020-09-22 18:00:00,0.496,-0.0845,0.5031463505,0.276,-0.0045000000000000005,0.2760366823,0.22,-0.08,0.23409399820000001,0.496,-0.0845,0.5031463505,0.276,-0.0045000000000000005,0.2760366823,0.22,-0.08,0.23409399820000001
2020-09-22 18:30:00,0.5125000000000001,-0.099,0.5219743768,0.28250000000000003,-0.019,0.28313821710000003,0.23,-0.08,0.24351591320000002,0.5225000000000001,-0.109,0.5337483021,0.28250000000000003,-0.019,0.28313821710000003,0.24,-0.09,0.2563201124
2020-09-22 19:00:00,0.54,-0.14150000000000001,0.5582313588,0.29,-0.051500000000000004,0.2945373491,0.25,-0.09,0.2657066051,0.55,-0.14150000000000001,0.5679104243,0.29,-0.051500000000000004,0.2945373491,0.26,-0.09,0.2751363298
2020-09-22 19:30:00,0.4955,-0.0985,0.5051955067,0.2755,-0.0085,0.275631094,0.22,-0.09,0.23769728650000002,0.5055000000000001,-0.1085,0.5170130559,0.2755,-0.0085,0.275631094,0.23,-0.1,0.25079872410000004
2020-09-22 20:00:00,0.5845,0.23800000000000002,0.6310976549,0.29450000000000004,-0.062,0.3009555615,0.29,0.30000000000000004,0.4172529209,0.5345,-0.5720000000000001,0.7828628552,0.29450000000000004,-0.062,0.3009555615,0.24,-0.51,0.5636488268000001
2020-09-22 20:30:00,0.6025,-0.101,0.6109069078,0.3125,-0.07100000000000001,0.3204641166,0.29,-0.03,0.2915475947,0.6025,-0.231,0.6452652555,0.3125,-0.07100000000000001,0.3204641166,0.29,-0.16,0.3312099032
2020-09-22 21:00:00,0.541,-0.14200000000000002,0.5593254866,0.291,-0.052000000000000005,0.2956095398,0.25,-0.09,0.2657066051,0.551,-0.152,0.5715811403000001,0.291,-0.052000000000000005,0.2956095398,0.26,-0.1,0.2785677655
2020-09-22 21:30:00,0.5245000000000001,-0.14750000000000002,0.5448453909000001,0.28450000000000003,-0.0475,0.28843803490000003,0.24,-0.1,0.26,0.5345,-0.1575,0.5572221281,0.28450000000000003,-0.0475,0.28843803490000003,0.25,-0.11,0.2731300057
2020-09-22 22:00:00,0.5255000000000001,-0.1265,0.540511332,0.28550000000000003,-0.0465,0.289261992,0.24,-0.08,0.2529822128,0.5355,-0.17650000000000002,0.5638372992,0.28550000000000003,-0.0465,0.289261992,0.25,-0.13,0.2817800561
2020-09-22 22:30:00,0.609,-0.1705,0.6324169906,0.319,-0.07050000000000001,0.32669749,0.29,-0.1,0.306757233,0.619,-0.18050000000000002,0.6447800012,0.319,-0.07050000000000001,0.32669749,0.30000000000000004,-0.11,0.3195309062
2020-09-22 23:00:00,0.6085,-0.176,0.6334415916,0.3185,-0.076,0.3274419796,0.29,-0.1,0.306757233,0.6185,-0.186,0.6458624079,0.3185,-0.076,0.3274419796,0.30000000000000004,-0.11,0.3195309062
2020-09-22 23:30:00,0.584,-0.0675,0.5878879570000001,0.304,-0.0775,0.31372320600000003,0.28,0.01,0.28017851450000003,0.584,-0.2975,0.6554099862,0.304,-0.0775,0.31372320600000003,0.28,-0.22,0.3560898763
2020-09-23 00:00:00,0.7020000000000001,0.0585,0.7044332829000001,0.352,-0.1015,0.3663417121,0.35000000000000003,0.16,0.3848376281,0.672,-0.5315,0.8567824987,0.352,-0.1015,0.3663417121,0.32,-0.43,0.5360037313
2020-09-23 00:30:00,0.6805,-0.198,0.7087201493,0.35050000000000003,-0.088,0.36137826440000004,0.33,-0.11,0.34785054260000003,0.6905,-0.20800000000000002,0.7211478697,0.35050000000000003,-0.088,0.36137826440000004,0.34,-0.12,0.3605551275
2020-09-23 01:00:00,0.541,-0.1375,0.558200009,0.291,-0.0475,0.2948512337,0.25,-0.09,0.2657066051,0.551,-0.1375,0.5678972178,0.291,-0.0475,0.2948512337,0.26,-0.09,0.2751363298
2020-09-23 01:30:00,0.512,-0.1245,0.5269195859,0.28200000000000003,-0.0345,0.2841025343,0.23,-0.09,0.24698178070000001,0.522,-0.1345,0.5390493948,0.28200000000000003,-0.0345,0.2841025343,0.24,-0.1,0.26
2020-09-23 02:00:00,0.5650000000000001,-0.17250000000000001,0.59074635,0.305,-0.0625,0.311337839,0.26,-0.11,0.28231188430000004,0.5750000000000001,-0.1625,0.5975209201,0.305,-0.0625,0.311337839,0.27,-0.1,0.28792360100000003
2020-09-23 02:30:00,0.5935,-0.1595,0.6145587848,0.3135,-0.059500000000000004,0.3190963804,0.28,-0.1,0.2973213749,0.6035,-0.1595,0.6242215152,0.3135,-0.059500000000000004,0.3190963804,0.29,-0.1,0.306757233
2020-09-23 03:00:00,0.6625,-0.192,0.6897610093000001,0.3425,-0.082,0.35217928670000004,0.32,-0.11,0.3383784863,0.6625,-0.202,0.6926111824000001,0.3425,-0.082,0.35217928670000004,0.32,-0.12,0.3417601498
2020-09-23 03:30:00,0.556,-0.158,0.5780138407000001,0.296,-0.058,0.3016289111,0.26,-0.1,0.2785677655,0.556,-0.168,0.5808269966,0.296,-0.058,0.3016289111,0.26,-0.11,0.28231188430000004
2020-09-23 04:00:00,0.4685,-0.1005,0.4791581159,0.2785,-0.0105,0.2786978651,0.19,-0.09,0.2102379604,0.4685,-0.1005,0.4791581159,0.2785,-0.0105,0.2786978651,0.19,-0.09,0.2102379604
2020-09-23 04:30:00,0.601,-0.161,0.6221912889,0.321,-0.061,0.3267445485,0.28,-0.1,0.2973213749,0.601,-0.171,0.6248535828,0.321,-0.061,0.3267445485,0.28,-0.11,0.3008321791
2020-09-23 05:00:00,0.7885000000000001,-0.24750000000000003,0.8264311829000001,0.3985,-0.1075,0.4127450787,0.39,-0.14,0.41436698710000003,0.7985,-0.2575,0.8389925506,0.3985,-0.1075,0.4127450787,0.4,-0.15,0.42720018730000003
2020-09-23 05:30:00,0.842,-0.28850000000000003,0.8900540714,0.422,-0.1285,0.44113064960000004,0.42,-0.16,0.4494441011,0.852,-0.2985,0.9027769658,0.422,-0.1285,0.44113064960000004,0.43,-0.17,0.4623851209
2020-09-23 06:00:00,0.655,-0.2215,0.6914385367,0.355,-0.0815,0.3642351576,0.30000000000000004,-0.14,0.3310589071,0.665,-0.2215,0.7009188612,0.355,-0.0815,0.3642351576,0.31,-0.14,0.34014702700000005
2020-09-23 06:30:00,0.556,-0.177,0.5834937875,0.316,-0.067,0.32302476690000004,0.24,-0.11,0.2640075756,0.5660000000000001,-0.187,0.5960914359,0.316,-0.067,0.32302476690000004,0.25,-0.12,0.2773084925
2020-09-23 07:00:00,0.8155,-0.28300000000000003,0.8632086943,0.42550000000000004,-0.123,0.4429212684,0.39,-0.16,0.4215447782,0.8255,-0.293,0.8759561918000001,0.42550000000000004,-0.123,0.4429212684,0.4,-0.17,0.4346262762
2020-09-23 07:30:00,0.752,-0.2565,0.7945415345,0.402,-0.10650000000000001,0.41586806800000004,0.35000000000000003,-0.15,0.3807886553,0.762,-0.2665,0.8072584778,0.402,-0.10650000000000001,0.41586806800000004,0.36,-0.16,0.39395431210000004
2020-09-23 08:00:00,0.3845,-0.1015,0.39767134670000004,0.2745,-0.0015,0.2745040983,0.11,-0.1,0.1486606875,0.3845,-0.1115,0.4003404801,0.2745,-0.0015,0.2745040983,0.11,-0.11,0.15556349190000002
2020-09-23 08:30:00,0.362,-0.18,0.4042820797,0.272,0.0,0.272,0.09,-0.18,0.201246118,0.362,-0.19,0.40883248400000005,0.272,0.0,0.272,0.09,-0.19,0.2102379604
2020-09-23 09:00:00,0.36050000000000004,-0.151,0.390846837,0.2705,-0.001,0.2705018484,0.09,-0.15,0.1749285568,0.36050000000000004,-0.161,0.394817996,0.2705,-0.001,0.2705018484,0.09,-0.16,0.1835755975
2020-09-23 09:30:00,0.35750000000000004,-0.12,0.3771024397,0.2675,0.0,0.2675,0.09,-0.12,0.15,0.34750000000000003,-0.12,0.3676360292,0.2675,0.0,0.2675,0.08,-0.12,0.14422205100000002
2020-09-23 10:00:00,0.35650000000000004,-0.12,0.37615455600000003,0.2665,0.0,0.2665,0.09,-0.12,0.15,0.34650000000000003,-0.13,0.37008411210000003,0.2665,0.0,0.2665,0.08,-0.13,0.15264337520000001
2020-09-23 10:30:00,0.226,-0.13,0.2607220742,0.266,0.0,0.266,-0.04,-0.13,0.1360147051,0.246,-0.14,0.2830476992,0.266,0.0,0.266,-0.02,-0.14,0.14142135620000001
2020-09-23 11:00:00,0.165,-0.2,0.2592778432,0.265,0.0,0.265,-0.1,-0.2,0.2236067977,0.17500000000000002,-0.21,0.2733587387,0.265,0.0,0.265,-0.09,-0.21,0.2284731932
2020-09-23 11:30:00,0.17400000000000002,-0.2,0.265096209,0.264,0.0,0.264,-0.09,-0.2,0.219317122,0.194,-0.21,0.2858950857,0.264,0.0,0.264,-0.07,-0.21,0.2213594362
2020-09-23 12:00:00,0.214,-0.2,0.2929095424,0.264,0.0,0.264,-0.05,-0.2,0.20615528130000002,0.244,-0.21,0.3219254572,0.264,0.0,0.264,-0.02,-0.21,0.2109502311
2020-09-23 12:30:00,0.3245,-0.18,0.37107984320000004,0.2645,0.0,0.2645,0.06,-0.18,0.1897366596,0.3345,-0.19,0.38469500910000004,0.2645,0.0,0.2645,0.07,-0.19,0.2024845673
2020-09-23 13:00:00,0.379,-0.1515,0.4081583639,0.269,-0.0115,0.2692457056,0.11,-0.14,0.1780449381,0.379,-0.1615,0.4119748172,0.269,-0.0115,0.2692457056,0.11,-0.15,0.1860107524
2020-09-23 13:30:00,0.365,-0.126,0.3861359864,0.265,-0.006,0.2650679158,0.1,-0.12,0.1562049935,0.365,-0.136,0.38951379950000004,0.265,-0.006,0.2650679158,0.1,-0.13,0.1640121947
2020-09-23 14:00:00,0.3905,-0.1685,0.4253028333,0.2705,-0.0285,0.2719972426,0.12,-0.14,0.1843908891,0.3905,-0.17850000000000002,0.4293629001,0.2705,-0.0285,0.2719972426,0.12,-0.15,0.1920937271
2020-09-23 14:30:00,0.35550000000000004,-0.11,0.3721293458,0.2655,0.0,0.2655,0.09,-0.11,0.14212670400000002,0.35550000000000004,-0.12,0.3752069429,0.2655,0.0,0.2655,0.09,-0.12,0.15
2020-09-23 15:00:00,0.4365,-0.1685,0.4678936845,0.28650000000000003,-0.0385,0.28907524970000004,0.15,-0.13,0.1984943324,0.4465,-0.1685,0.47723631460000004,0.28650000000000003,-0.0385,0.28907524970000004,0.16,-0.13,0.20615528130000002
2020-09-23 15:30:00,0.41550000000000004,-0.113,0.43059174400000005,0.2755,-0.023,0.2764584056,0.14,-0.09,0.1664331698,0.41550000000000004,-0.123,0.4333234935,0.2755,-0.023,0.2764584056,0.14,-0.1,0.1720465053
2020-09-23 16:00:00,0.393,-0.12350000000000001,0.4119481157,0.273,-0.0235,0.2740095801,0.12,-0.1,0.1562049935,0.403,-0.1335,0.42453651200000003,0.273,-0.0235,0.2740095801,0.13,-0.11,0.17029386370000002
2020-09-23 16:30:00,0.3655,-0.106,0.380560442,0.2655,-0.006,0.265567788,0.1,-0.1,0.14142135620000001,0.3655,-0.116,0.3834661002,0.2655,-0.006,0.265567788,0.1,-0.11,0.1486606875
2020-09-23 17:00:00,0.3435,-0.09,0.3550947057,0.2635,0.0,0.2635,0.08,-0.09,0.12041594580000001,0.3435,-0.09,0.3550947057,0.2635,0.0,0.2635,0.08,-0.09,0.12041594580000001
2020-09-23 17:30:00,0.384,0.0,0.384,0.264,0.0,0.264,0.12,0.0,0.12,0.384,-0.08,0.3922448215,0.264,0.0,0.264,0.12,-0.08,0.14422205100000002
2020-09-23 18:00:00,0.579,-0.203,0.6135552135,0.319,-0.053,0.32337284980000003,0.26,-0.15,0.30016662040000003,0.579,-0.213,0.6169359772,0.319,-0.053,0.32337284980000003,0.26,-0.16,0.30528675040000003
2020-09-23 18:30:00,0.42,-0.1325,0.4404046435,0.27,-0.0125,0.27028919700000004,0.15,-0.12,0.1920937271,0.43,-0.1325,0.44995138630000003,0.27,-0.0125,0.27028919700000004,0.16,-0.12,0.2
2020-09-23 19:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3815,-0.08,0.3897977039,0.2615,0.0,0.2615,0.12,-0.08,0.14422205100000002
2020-09-23 19:30:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3815,0.0,0.3815,0.2615,0.0,0.2615,0.12,0.0,0.12
2020-09-23 20:00:00,0.36250000000000004,0.0,0.36250000000000004,0.2625,0.0,0.2625,0.1,0.0,0.1,0.3725,-0.08,0.3809937664,0.2625,0.0,0.2625,0.11,-0.08,0.1360147051
2020-09-23 20:30:00,0.363,-0.08,0.3717109092,0.263,0.0,0.263,0.1,-0.08,0.1280624847,0.373,-0.09,0.38370431320000004,0.263,0.0,0.263,0.11,-0.09,0.14212670400000002
2020-09-23 21:00:00,0.3635,-0.08,0.3721992074,0.2635,0.0,0.2635,0.1,-0.08,0.1280624847,0.3735,-0.08,0.38197153040000004,0.2635,0.0,0.2635,0.11,-0.08,0.1360147051
2020-09-23 21:30:00,0.394,0.47000000000000003,0.6132992744,0.264,0.0,0.264,0.13,0.47000000000000003,0.4876474136,0.374,-0.48,0.6085030813,0.264,0.0,0.264,0.11,-0.48,0.49244289010000003
2020-09-23 22:00:00,0.4045,0.47000000000000003,0.6200969682,0.2645,0.0,0.2645,0.14,0.47000000000000003,0.4904079934,0.34450000000000003,-0.49,0.5989826792,0.2645,0.0,0.2645,0.08,-0.49,0.4964876635
2020-09-23 22:30:00,0.406,0.46,0.6135438045,0.266,0.0,0.266,0.14,0.46,0.48083261120000004,0.34600000000000003,-0.49,0.5998466471,0.266,0.0,0.266,0.08,-0.49,0.4964876635
2020-09-23 23:00:00,0.418,0.48,0.6364935192,0.268,0.0,0.268,0.15,0.48,0.5028916384000001,0.34800000000000003,-0.49,0.6010024958,0.268,0.0,0.268,0.08,-0.49,0.4964876635
2020-09-23 23:30:00,0.3995,0.48,0.6245,0.2695,0.0,0.2695,0.13,0.48,0.4972926704,0.3695,-0.5,0.62171557,0.2695,0.0,0.2695,0.1,-0.5,0.5099019514
2020-09-24 00:00:00,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11,0.38,0.0,0.38,0.27,0.0,0.27,0.11,0.0,0.11
2020-09-24 00:30:00,0.3815,0.0,0.3815,0.2715,0.0,0.2715,0.11,0.0,0.11,0.3815,0.0,0.3815,0.2715,0.0,0.2715,0.11,0.0,0.11
2020-09-24 01:00:00,0.393,0.0,0.393,0.273,0.0,0.273,0.12,0.0,0.12,0.393,0.0,0.393,0.273,0.0,0.273,0.12,0.0,0.12
2020-09-24 01:30:00,0.48,0.329,0.5819286898,0.30000000000000004,-0.021,0.3007341018,0.18,0.35000000000000003,0.3935733731,0.44,-0.41100000000000003,0.6020971682,0.30000000000000004,-0.021,0.3007341018,0.14,-0.39,0.41436698710000003
2020-09-24 02:00:00,0.7615000000000001,-0.233,0.7963486987,0.3915,-0.093,0.4023943961,0.37,-0.14,0.3956008089,0.7715000000000001,-0.243,0.8088641728,0.3915,-0.093,0.4023943961,0.38,-0.15,0.4085339643
2020-09-24 02:30:00,0.896,-0.29050000000000004,0.9419162649,0.436,-0.1305,0.45511125010000003,0.46,-0.16,0.48703182650000004,0.896,-0.3005,0.9450482792,0.436,-0.1305,0.45511125010000003,0.46,-0.17,0.4904079934
2020-09-24 03:00:00,0.857,-0.275,0.9000411102,0.427,-0.125,0.4449202176,0.43,-0.15,0.4554119015,0.867,-0.28500000000000003,0.9126412219000001,0.427,-0.125,0.4449202176,0.44,-0.16,0.46818799640000003
2020-09-24 03:30:00,0.9245000000000001,-0.1865,0.9431237989000001,0.4445,-0.1265,0.46214986750000003,0.48,-0.06,0.4837354649,0.9245000000000001,-0.3865,1.0020391709,0.4445,-0.1265,0.46214986750000003,0.48,-0.26,0.5458937626
