Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-09-24 04:00:00,0.921,0.1895,0.9402931724,0.441,-0.1305,0.4599035225,0.48,0.32,0.5768882041,0.861,-0.7705000000000001,1.1554182143,0.441,-0.1305,0.4599035225,0.42,-0.64,0.7655063684000001
2020-09-24 04:30:00,0.904,0.19,0.9237510487,0.434,-0.13,0.4530518734,0.47000000000000003,0.32,0.568594759,0.844,-0.77,1.1424692556,0.434,-0.13,0.4530518734,0.41000000000000003,-0.64,0.7600657866
2020-09-24 05:00:00,0.8985000000000001,0.1985,0.9201654742,0.42850000000000005,-0.12150000000000001,0.4453925235,0.47000000000000003,0.32,0.568594759,0.8385,-0.7615000000000001,1.1326802285,0.42850000000000005,-0.12150000000000001,0.4453925235,0.41000000000000003,-0.64,0.7600657866
2020-09-24 05:30:00,0.7105,0.19,0.7354660087,0.3705,-0.09,0.3812745074,0.34,0.28,0.44045431090000003,0.6805,-0.5700000000000001,0.8876825164000001,0.3705,-0.09,0.3812745074,0.31,-0.48,0.5714017851000001
2020-09-24 06:00:00,0.385,-0.08,0.3932238548,0.275,0.0,0.275,0.11,-0.08,0.1360147051,0.395,-0.08,0.4030198506,0.275,0.0,0.275,0.12,-0.08,0.14422205100000002
2020-09-24 06:30:00,0.364,-0.1,0.3774864236,0.274,0.0,0.274,0.09,-0.1,0.13453624050000001,0.364,-0.08,0.3726875367,0.274,0.0,0.274,0.09,-0.08,0.12041594580000001
2020-09-24 07:00:00,0.5455,-0.17400000000000002,0.5725785972,0.3255,-0.054,0.3299488597,0.22,-0.12,0.2505992817,0.5555,-0.184,0.5851805277000001,0.3255,-0.054,0.3299488597,0.23,-0.13,0.2641968963
2020-09-24 07:30:00,0.5495,-0.2205,0.5920899425,0.3295,-0.0805,0.33919094920000004,0.22,-0.14,0.2607680962,0.5595,-0.2305,0.6051202360000001,0.3295,-0.0805,0.33919094920000004,0.23,-0.15,0.2745906044
2020-09-24 08:00:00,0.6595000000000001,-0.2635,0.7101918755000001,0.3795,-0.10350000000000001,0.3933605217,0.28,-0.16,0.3224903099,0.6695,-0.2735,0.7232098589,0.3795,-0.10350000000000001,0.3933605217,0.29,-0.17,0.33615472630000004
2020-09-24 08:30:00,0.7415,-0.301,0.8002644875,0.41150000000000003,-0.131,0.4318486425,0.33,-0.17,0.37121422390000003,0.7415,-0.311,0.8040791317,0.41150000000000003,-0.131,0.4318486425,0.33,-0.18,0.3758989226
2020-09-24 09:00:00,0.47500000000000003,-0.1845,0.5095735963,0.305,-0.0645,0.3117454891,0.17,-0.12,0.2080865205,0.485,-0.1945,0.5225468878,0.305,-0.0645,0.3117454891,0.18,-0.13,0.2220360331
2020-09-24 09:30:00,0.654,-0.3655,0.749203744,0.374,-0.1555,0.4050385784,0.28,-0.21,0.35000000000000003,0.654,-0.3755,0.7541327801000001,0.374,-0.1555,0.4050385784,0.28,-0.22,0.3560898763
2020-09-24 10:00:00,0.4385,-0.321,0.5434365188,0.2985,-0.081,0.3092947623,0.14,-0.24,0.2778488798,0.4385,-0.331,0.5494026301,0.2985,-0.081,0.3092947623,0.14,-0.25,0.2865309756
2020-09-24 10:30:00,0.503,-0.316,0.5940244103,0.313,-0.126,0.33740924710000003,0.19,-0.19,0.2687005769,0.513,-0.326,0.6078198746,0.313,-0.126,0.33740924710000003,0.2,-0.2,0.28284271250000004
2020-09-24 11:00:00,0.5055000000000001,-0.4015,0.6455482166000001,0.29550000000000004,-0.2215,0.3693000135,0.21,-0.18,0.2765863337,0.4955,-0.7215,0.8752613895,0.29550000000000004,-0.2215,0.3693000135,0.2,-0.5,0.5385164807
2020-09-24 11:30:00,0.4685,0.0395,0.47016220610000004,0.2785,-0.12050000000000001,0.3034509845,0.19,0.16,0.248394847,0.3885,-0.9105000000000001,0.9899204513000001,0.2785,-0.12050000000000001,0.3034509845,0.11,-0.79,0.7976214641
2020-09-24 12:00:00,0.3675,0.24,0.4389262467,0.2675,0.0,0.2675,0.1,0.24,0.26,0.2175,-0.71,0.742567337,0.2675,0.0,0.2675,-0.05,-0.71,0.7117583860000001
2020-09-24 12:30:00,0.42850000000000005,0.139,0.45048113170000004,0.2685,-0.031,0.2702836473,0.16,0.17,0.2334523506,0.3985,-0.8210000000000001,0.91260246,0.2685,-0.031,0.2702836473,0.13,-0.79,0.800624756
2020-09-24 13:00:00,0.5825,0.007500000000000001,0.5825482813,0.3125,-0.14250000000000002,0.34345669300000004,0.27,0.15,0.3088689042,0.5325,-0.9625,1.0999829544,0.3125,-0.14250000000000002,0.34345669300000004,0.22,-0.8200000000000001,0.8489994111
2020-09-24 13:30:00,0.6845,-0.1855,0.709190031,0.35450000000000004,-0.23550000000000001,0.4255942904,0.33,0.05,0.33376638540000003,0.6545000000000001,-0.8755000000000001,1.0931013219,0.35450000000000004,-0.23550000000000001,0.4255942904,0.30000000000000004,-0.64,0.7068238819
2020-09-24 14:00:00,0.52,-0.514,0.7311607210000001,0.30000000000000004,-0.154,0.33721803040000004,0.22,-0.36,0.4219004622,0.53,-0.524,0.7453026231000001,0.30000000000000004,-0.154,0.33721803040000004,0.23,-0.37,0.4356604182
2020-09-24 14:30:00,0.5215000000000001,-0.5485,0.7568450964,0.3015,-0.1685,0.3453903589,0.22,-0.38,0.43908996800000005,0.5315,-0.5585,0.7709828143,0.3015,-0.1685,0.3453903589,0.23,-0.39,0.45276925690000003
2020-09-24 15:00:00,0.5175000000000001,-0.418,0.6652294717,0.3075,-0.088,0.3198441027,0.21,-0.33,0.3911521443,0.5175000000000001,-0.428,0.6715580764,0.3075,-0.088,0.3198441027,0.21,-0.34,0.3996248241
2020-09-24 15:30:00,0.6465000000000001,-0.503,0.8191283477,0.3665,-0.153,0.3971539374,0.28,-0.35000000000000003,0.4482186966,0.6565000000000001,-0.513,0.8331633993,0.3665,-0.153,0.3971539374,0.29,-0.36,0.4622769733
2020-09-24 16:00:00,0.8145,-0.441,0.9262241899,0.4445,-0.161,0.4727591882,0.37,-0.28,0.4640043103,0.8245,-0.451,0.939787875,0.4445,-0.161,0.4727591882,0.38,-0.29,0.4780167361
2020-09-24 16:30:00,0.774,-0.41400000000000003,0.8777653445,0.424,-0.154,0.4511008756,0.35000000000000003,-0.26,0.4360045871,0.774,-0.424,0.8825259203,0.424,-0.154,0.4511008756,0.35000000000000003,-0.27,0.4420407221
2020-09-24 17:00:00,0.5710000000000001,-0.2165,0.6106662345,0.341,-0.0765,0.3494756787,0.23,-0.14,0.2692582404,0.5710000000000001,-0.2165,0.6106662345,0.341,-0.0765,0.3494756787,0.23,-0.14,0.2692582404
2020-09-24 17:30:00,0.5805,-0.21450000000000002,0.6188622625,0.3405,-0.0745,0.3485548737,0.24,-0.14,0.2778488798,0.5805,-0.21450000000000002,0.6188622625,0.3405,-0.0745,0.3485548737,0.24,-0.14,0.2778488798
2020-09-24 18:00:00,0.6945,-0.256,0.7401798768000001,0.3645,-0.116,0.38251307170000004,0.33,-0.14,0.3584689666,0.6945,-0.266,0.7436976872000001,0.3645,-0.116,0.38251307170000004,0.33,-0.15,0.3624913792
2020-09-24 18:30:00,0.463,-0.12050000000000001,0.4784237139,0.293,-0.0205,0.2937162747,0.17,-0.1,0.1972308292,0.47300000000000003,-0.12050000000000001,0.48810782620000004,0.293,-0.0205,0.2937162747,0.18,-0.1,0.2059126028
2020-09-24 19:00:00,0.539,-0.1845,0.5697027734,0.319,-0.0645,0.3254554501,0.22,-0.12,0.2505992817,0.549,-0.1845,0.5791729016,0.319,-0.0645,0.3254554501,0.23,-0.12,0.2594224354
2020-09-24 19:30:00,0.599,-0.20950000000000002,0.6345795852,0.329,-0.08950000000000001,0.3409563755,0.27,-0.12,0.2954657341,0.609,-0.2195,0.6473494033,0.329,-0.08950000000000001,0.3409563755,0.28,-0.13,0.30870698080000003
2020-09-24 20:00:00,0.507,-0.1585,0.5311979386,0.297,-0.0485,0.3009339629,0.21,-0.11,0.2370653918,0.517,-0.1585,0.5407506357,0.297,-0.0485,0.3009339629,0.22,-0.11,0.2459674775
2020-09-24 20:30:00,0.5465,-0.20800000000000002,0.5847446024,0.3065,-0.088,0.3188828155,0.24,-0.12,0.26832815730000004,0.5565,-0.218,0.5976757064,0.3065,-0.088,0.3188828155,0.25,-0.13,0.2817800561
2020-09-24 21:00:00,0.5505,-0.2165,0.5915424752,0.3105,-0.0965,0.3251499654,0.24,-0.12,0.26832815730000004,0.5605,-0.2265,0.6045349452000001,0.3105,-0.0965,0.3251499654,0.25,-0.13,0.2817800561
2020-09-24 21:30:00,0.605,-0.23950000000000002,0.6506806052,0.325,-0.1095,0.3429507982,0.28,-0.13,0.30870698080000003,0.605,-0.2495,0.6544274215,0.325,-0.1095,0.3429507982,0.28,-0.14,0.31304951680000004
2020-09-24 22:00:00,0.445,-0.10350000000000001,0.4568777189,0.275,-0.0135,0.27533116420000003,0.17,-0.09,0.19235384060000002,0.445,-0.1135,0.4592463936,0.275,-0.0135,0.27533116420000003,0.17,-0.1,0.1972308292
2020-09-24 22:30:00,0.3865,-0.08,0.3946926019,0.2665,0.0,0.2665,0.12,-0.08,0.14422205100000002,0.3965,-0.08,0.4044901111,0.2665,0.0,0.2665,0.13,-0.08,0.15264337520000001
2020-09-24 23:00:00,0.5,-0.1585,0.5245209719,0.29,-0.0585,0.2958415961,0.21,-0.1,0.23259406700000002,0.51,-0.1585,0.5340620282,0.29,-0.0585,0.2958415961,0.22,-0.1,0.24166091950000002
2020-09-24 23:30:00,0.437,-0.1375,0.45812143590000004,0.277,-0.0375,0.2795268323,0.16,-0.1,0.1886796226,0.437,-0.1375,0.45812143590000004,0.277,-0.0375,0.2795268323,0.16,-0.1,0.1886796226
2020-09-25 00:00:00,0.417,-0.10350000000000001,0.4296524758,0.267,-0.0135,0.26734107430000004,0.15,-0.09,0.1749285568,0.417,-0.10350000000000001,0.4296524758,0.267,-0.0135,0.26734107430000004,0.15,-0.09,0.1749285568
2020-09-25 00:30:00,0.3835,-0.0825,0.3922735015,0.2635,-0.0025,0.2635118593,0.12,-0.08,0.14422205100000002,0.3935,-0.0825,0.4020553444,0.2635,-0.0025,0.2635118593,0.13,-0.08,0.15264337520000001
2020-09-25 01:00:00,0.353,0.0,0.353,0.263,0.0,0.263,0.09,0.0,0.09,0.353,0.0,0.353,0.263,0.0,0.263,0.09,0.0,0.09
2020-09-25 01:30:00,0.353,0.0,0.353,0.263,0.0,0.263,0.09,0.0,0.09,0.353,0.0,0.353,0.263,0.0,0.263,0.09,0.0,0.09
2020-09-25 02:00:00,0.3645,0.0,0.3645,0.2645,0.0,0.2645,0.1,0.0,0.1,0.3645,-0.08,0.3731758969,0.2645,0.0,0.2645,0.1,-0.08,0.1280624847
2020-09-25 02:30:00,0.35450000000000004,0.0,0.35450000000000004,0.2645,0.0,0.2645,0.09,0.0,0.09,0.35450000000000004,0.0,0.35450000000000004,0.2645,0.0,0.2645,0.09,0.0,0.09
2020-09-25 03:00:00,0.374,0.0,0.374,0.264,0.0,0.264,0.11,0.0,0.11,0.374,0.0,0.374,0.264,0.0,0.264,0.11,0.0,0.11
2020-09-25 03:30:00,0.384,0.0,0.384,0.264,0.0,0.264,0.12,0.0,0.12,0.384,-0.08,0.3922448215,0.264,0.0,0.264,0.12,-0.08,0.14422205100000002
2020-09-25 04:00:00,0.3645,0.0,0.3645,0.2645,0.0,0.2645,0.1,0.0,0.1,0.3745,0.0,0.3745,0.2645,0.0,0.2645,0.11,0.0,0.11
2020-09-25 04:30:00,0.548,-0.1865,0.578866349,0.318,-0.08650000000000001,0.3295546237,0.23,-0.1,0.25079872410000004,0.548,-0.1865,0.578866349,0.318,-0.08650000000000001,0.3295546237,0.23,-0.1,0.25079872410000004
2020-09-25 05:00:00,0.578,-0.2015,0.6121162063000001,0.328,-0.0915,0.34052349400000004,0.25,-0.11,0.2731300057,0.578,-0.2015,0.6121162063000001,0.328,-0.0915,0.34052349400000004,0.25,-0.11,0.2731300057
2020-09-25 05:30:00,0.6285000000000001,-0.2315,0.6697794413,0.34850000000000003,-0.1115,0.3659023094,0.28,-0.12,0.3046309242,0.6285000000000001,-0.24150000000000002,0.6733011956,0.34850000000000003,-0.1115,0.3659023094,0.28,-0.13,0.30870698080000003
2020-09-25 06:00:00,0.6900000000000001,-0.28250000000000003,0.7455912084,0.39,-0.1325,0.41189349350000004,0.30000000000000004,-0.15,0.3354101966,0.7000000000000001,-0.29250000000000004,0.7586542361,0.39,-0.1325,0.41189349350000004,0.31,-0.16,0.3488552709
2020-09-25 06:30:00,0.4975,-0.198,0.5354533126000001,0.3075,-0.088,0.3198441027,0.19,-0.11,0.21954498400000003,0.4975,-0.20800000000000002,0.5392311656000001,0.3075,-0.088,0.3198441027,0.19,-0.12,0.22472205050000002
2020-09-25 07:00:00,0.09,-0.0475,0.10176566220000001,0.11,-0.0575,0.1241219159,-0.02,0.01,0.0223606798,0.08,-0.2675,0.2792064648,0.11,-0.0575,0.1241219159,-0.03,-0.21,0.2121320344
2020-09-25 07:30:00,-0.133,-0.061500000000000006,0.1465307135,0.007,-0.0315,0.0322684056,-0.14,-0.03,0.1431782106,-0.14300000000000002,-0.1915,0.23900052300000002,0.007,-0.0315,0.0322684056,-0.15,-0.16,0.219317122
2020-09-25 08:00:00,-0.179,-0.1005,0.20528334080000002,0.001,-0.0105,0.0105475116,-0.18,-0.09,0.201246118,-0.179,-0.1105,0.21035981080000002,0.001,-0.0105,0.0105475116,-0.18,-0.1,0.2059126028
2020-09-25 08:30:00,-0.20350000000000001,-0.1915,0.2794360392,0.006500000000000001,-0.0315,0.0321636441,-0.21,-0.16,0.2640075756,-0.20350000000000001,-0.2015,0.2863817382,0.006500000000000001,-0.0315,0.0321636441,-0.21,-0.17,0.27018512170000003
2020-09-25 09:00:00,-0.25,-0.13,0.2817800561,0.0,0.0,0.0,-0.25,-0.13,0.2817800561,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756
2020-09-25 09:30:00,-0.1945,-0.1655,0.2553830456,0.0055000000000000005,-0.0155,0.0164468842,-0.2,-0.15,0.25,-0.1845,-0.17550000000000002,0.2546379783,0.0055000000000000005,-0.0155,0.0164468842,-0.19,-0.16,0.248394847
2020-09-25 10:00:00,-0.1565,-0.20650000000000002,0.2591032613,0.0135,-0.036500000000000005,0.0389165774,-0.17,-0.17,0.24041630560000002,-0.1565,-0.2165,0.26714134840000003,0.0135,-0.036500000000000005,0.0389165774,-0.17,-0.18,0.2475883681
2020-09-25 10:30:00,-0.1075,-0.148,0.1829214312,0.022500000000000003,-0.048,0.053011791100000004,-0.13,-0.1,0.1640121947,-0.1075,-0.148,0.1829214312,0.022500000000000003,-0.048,0.053011791100000004,-0.13,-0.1,0.1640121947
2020-09-25 11:00:00,-0.168,-0.1855,0.250268356,0.022,-0.025500000000000002,0.0336786282,-0.19,-0.16,0.248394847,-0.168,-0.1955,0.2577678219,0.022,-0.025500000000000002,0.0336786282,-0.19,-0.17,0.2549509757
2020-09-25 11:30:00,0.1125,-0.38,0.3963032299,0.14250000000000002,-0.13,0.1928892169,-0.03,-0.25,0.2517935662,0.12250000000000001,-0.39,0.4087863134,0.14250000000000002,-0.13,0.1928892169,-0.02,-0.26,0.2607680962
2020-09-25 12:00:00,0.152,-0.308,0.3434646998,0.14200000000000002,-0.128,0.1911753122,0.01,-0.18,0.1802775638,0.162,-0.318,0.3568865366,0.14200000000000002,-0.128,0.1911753122,0.02,-0.19,0.1910497317
2020-09-25 12:30:00,0.437,-0.34450000000000003,0.5564613643,0.257,-0.1345,0.2900676645,0.18,-0.21,0.2765863337,0.437,-0.35450000000000004,0.562707073,0.257,-0.1345,0.2900676645,0.18,-0.22,0.2842534081
2020-09-25 13:00:00,0.6425000000000001,-0.329,0.7218360271,0.41250000000000003,-0.099,0.4242136844,0.23,-0.23,0.3252691193,0.6525000000000001,-0.339,0.7353075887,0.41250000000000003,-0.099,0.4242136844,0.24,-0.24,0.339411255
2020-09-25 13:30:00,0.8005,-0.34400000000000003,0.8712842533,0.4605,-0.14400000000000002,0.48248963720000004,0.34,-0.2,0.39446165850000003,0.8105,-0.354,0.8844355545,0.4605,-0.14400000000000002,0.48248963720000004,0.35000000000000003,-0.21,0.4081666326
2020-09-25 14:00:00,0.6855,-0.3705,0.7792178771,0.41550000000000004,-0.12050000000000001,0.4326205034,0.27,-0.25,0.3679673899,0.6955,-0.3805,0.7927802344,0.41550000000000004,-0.12050000000000001,0.4326205034,0.28,-0.26,0.3820994635
2020-09-25 14:30:00,0.753,-0.338,0.8253805183,0.433,-0.128,0.4515229784,0.32,-0.21,0.38275318420000004,0.763,-0.34800000000000003,0.8386137371,0.433,-0.128,0.4515229784,0.33,-0.22,0.39661064030000004
2020-09-25 15:00:00,0.78,-0.364,0.8607531586,0.45,-0.134,0.469527422,0.33,-0.23,0.4022437072,0.78,-0.364,0.8607531586,0.45,-0.134,0.469527422,0.33,-0.23,0.4022437072
2020-09-25 15:30:00,0.8275,-0.3215,0.8877603843,0.4575,-0.1315,0.4760236339,0.37,-0.19,0.4159326869,0.8375,-0.3215,0.8970889031,0.4575,-0.1315,0.4760236339,0.38,-0.19,0.4248529157
2020-09-25 16:00:00,0.8175,-0.28250000000000003,0.8649349687000001,0.4475,-0.1325,0.46670386760000004,0.37,-0.15,0.3992492956,0.8175,-0.36250000000000004,0.8942664592,0.4475,-0.1325,0.46670386760000004,0.37,-0.23,0.4356604182
2020-09-25 16:30:00,0.7125,-0.267,0.7608845182,0.41250000000000003,-0.117,0.4287717924,0.30000000000000004,-0.15,0.3354101966,0.7125,-0.317,0.7798366816000001,0.41250000000000003,-0.117,0.4287717924,0.30000000000000004,-0.2,0.3605551275
2020-09-25 17:00:00,0.7805000000000001,-0.28600000000000003,0.831249812,0.4305,-0.126,0.4485601966,0.35000000000000003,-0.16,0.3848376281,0.7905000000000001,-0.296,0.844100853,0.4305,-0.126,0.4485601966,0.36,-0.17,0.3981205847
2020-09-25 17:30:00,0.577,-0.1845,0.6057798693,0.327,-0.0745,0.33537926290000003,0.25,-0.11,0.2731300057,0.577,-0.1845,0.6057798693,0.327,-0.0745,0.33537926290000003,0.25,-0.11,0.2731300057
2020-09-25 18:00:00,0.604,-0.1885,0.6327307879,0.334,-0.0785,0.3431009327,0.27,-0.11,0.2915475947,0.614,-0.1885,0.6422836212,0.334,-0.0785,0.3431009327,0.28,-0.11,0.3008321791
2020-09-25 18:30:00,0.5135000000000001,-0.1405,0.5323743983,0.29350000000000004,-0.0405,0.2962811165,0.22,-0.1,0.24166091950000002,0.5235000000000001,-0.1405,0.5420262909,0.29350000000000004,-0.0405,0.2962811165,0.23,-0.1,0.25079872410000004
2020-09-25 19:00:00,0.41650000000000004,-0.081,0.4243032524,0.2665,-0.001,0.2665018762,0.15,-0.08,0.17,0.42650000000000005,-0.081,0.4341235423,0.2665,-0.001,0.2665018762,0.16,-0.08,0.1788854382
2020-09-25 19:30:00,0.41600000000000004,-0.082,0.42400471700000003,0.266,-0.002,0.2660075187,0.15,-0.08,0.17,0.426,-0.082,0.4338202393,0.266,-0.002,0.2660075187,0.16,-0.08,0.1788854382
2020-09-25 20:00:00,0.4055,-0.0815,0.413609115,0.2655,-0.0015,0.2655042373,0.14,-0.08,0.161245155,0.4055,-0.0815,0.413609115,0.2655,-0.0015,0.2655042373,0.14,-0.08,0.161245155
2020-09-25 20:30:00,0.397,-0.08,0.4049802464,0.267,0.0,0.267,0.13,-0.08,0.15264337520000001,0.397,-0.08,0.4049802464,0.267,0.0,0.267,0.13,-0.08,0.15264337520000001
2020-09-25 21:00:00,0.388,-0.08,0.3961615832,0.268,0.0,0.268,0.12,-0.08,0.14422205100000002,0.388,-0.08,0.3961615832,0.268,0.0,0.268,0.12,-0.08,0.14422205100000002
2020-09-25 21:30:00,0.40850000000000003,0.44,0.6003934127,0.2685,0.0,0.2685,0.14,0.44,0.4617358552,0.3785,-0.53,0.6512773987,0.2685,0.0,0.2685,0.11,-0.53,0.5412947441
2020-09-25 22:00:00,0.3895,-0.08,0.3976307961,0.2695,0.0,0.2695,0.12,-0.08,0.14422205100000002,0.3995,-0.08,0.4074312825,0.2695,0.0,0.2695,0.13,-0.08,0.15264337520000001
2020-09-25 22:30:00,0.391,-0.081,0.3993018908,0.271,-0.001,0.271001845,0.12,-0.08,0.14422205100000002,0.401,-0.081,0.40909901,0.271,-0.001,0.271001845,0.13,-0.08,0.15264337520000001
2020-09-25 23:00:00,0.432,-0.085,0.4402828636,0.272,-0.005,0.27204595200000004,0.16,-0.08,0.1788854382,0.442,-0.095,0.4520940168,0.272,-0.005,0.27204595200000004,0.17,-0.09,0.19235384060000002
2020-09-25 23:30:00,0.391,-0.08,0.39910023800000005,0.271,0.0,0.271,0.12,-0.08,0.14422205100000002,0.391,-0.08,0.39910023800000005,0.271,0.0,0.271,0.12,-0.08,0.14422205100000002
2020-09-26 00:00:00,0.3915,0.41000000000000003,0.5668970365,0.2715,0.0,0.2715,0.12,0.41000000000000003,0.42720018730000003,0.3915,-0.48,0.6194128268,0.2715,0.0,0.2715,0.12,-0.48,0.4947726751
2020-09-26 00:30:00,0.393,-0.081,0.4012605139,0.273,-0.001,0.2730018315,0.12,-0.08,0.14422205100000002,0.393,-0.081,0.4012605139,0.273,-0.001,0.2730018315,0.12,-0.08,0.14422205100000002
2020-09-26 01:00:00,0.3835,-0.08,0.3917553446,0.2735,0.0,0.2735,0.11,-0.08,0.1360147051,0.3935,0.0,0.3935,0.2735,0.0,0.2735,0.12,0.0,0.12
2020-09-26 01:30:00,0.4035,0.39,0.5611704287,0.2735,0.0,0.2735,0.13,0.39,0.4110960958,0.4035,-0.46,0.6118923516,0.2735,0.0,0.2735,0.13,-0.46,0.4780167361
2020-09-26 02:00:00,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11
2020-09-26 02:30:00,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11
2020-09-26 03:00:00,0.405,-0.11,0.4196724914,0.275,0.0,0.275,0.13,-0.11,0.17029386370000002,0.405,-0.1,0.4171630377,0.275,0.0,0.275,0.13,-0.1,0.1640121947
2020-09-26 03:30:00,0.41450000000000004,-0.08,0.4221495588,0.2745,0.0,0.2745,0.14,-0.08,0.161245155,0.41450000000000004,-0.08,0.4221495588,0.2745,0.0,0.2745,0.14,-0.08,0.161245155
2020-09-26 04:00:00,0.46,-0.10250000000000001,0.47128149760000004,0.28,-0.022500000000000003,0.2809025632,0.18,-0.08,0.19697715600000001,0.46,-0.10250000000000001,0.47128149760000004,0.28,-0.022500000000000003,0.2809025632,0.18,-0.08,0.19697715600000001
2020-09-26 04:30:00,0.435,-0.08,0.4422951503,0.275,0.0,0.275,0.16,-0.08,0.1788854382,0.435,-0.08,0.4422951503,0.275,0.0,0.275,0.16,-0.08,0.1788854382
2020-09-26 05:00:00,0.405,-0.08,0.412825629,0.275,0.0,0.275,0.13,-0.08,0.15264337520000001,0.405,-0.08,0.412825629,0.275,0.0,0.275,0.13,-0.08,0.15264337520000001
2020-09-26 05:30:00,0.42550000000000004,-0.08,0.43295525170000004,0.2755,0.0,0.2755,0.15,-0.08,0.17,0.42550000000000004,-0.08,0.43295525170000004,0.2755,0.0,0.2755,0.15,-0.08,0.17
2020-09-26 06:00:00,0.42650000000000005,-0.08,0.43393807160000003,0.2765,0.0,0.2765,0.15,-0.08,0.17,0.42650000000000005,-0.08,0.43393807160000003,0.2765,0.0,0.2765,0.15,-0.08,0.17
2020-09-26 06:30:00,0.426,-0.02,0.4264692251,0.276,0.0,0.276,0.15,-0.02,0.1513274595,0.426,-0.09,0.4354032614,0.276,0.0,0.276,0.15,-0.09,0.1749285568
2020-09-26 07:00:00,0.3855,-0.08,0.393713411,0.2755,0.0,0.2755,0.11,-0.08,0.1360147051,0.3855,-0.08,0.393713411,0.2755,0.0,0.2755,0.11,-0.08,0.1360147051
2020-09-26 07:30:00,0.4055,-0.0825,0.4138073223,0.2755,-0.0025,0.2755113428,0.13,-0.08,0.15264337520000001,0.41550000000000004,-0.0825,0.42361126050000003,0.2755,-0.0025,0.2755113428,0.14,-0.08,0.161245155
2020-09-26 08:00:00,0.4675,-0.0685,0.47249179890000004,0.28750000000000003,-0.0385,0.2900663717,0.18,-0.03,0.1824828759,0.4675,-0.14850000000000002,0.4905186031,0.28750000000000003,-0.0385,0.2900663717,0.18,-0.11,0.2109502311
2020-09-26 08:30:00,0.4345,-0.10350000000000001,0.4466570273,0.28450000000000003,-0.0235,0.2854689125,0.15,-0.08,0.17,0.4345,-0.10350000000000001,0.4466570273,0.28450000000000003,-0.0235,0.2854689125,0.15,-0.08,0.17
2020-09-26 09:00:00,0.393,-0.084,0.4018768468,0.273,-0.004,0.2730293025,0.12,-0.08,0.14422205100000002,0.393,-0.084,0.4018768468,0.273,-0.004,0.2730293025,0.12,-0.08,0.14422205100000002
2020-09-26 09:30:00,0.5365,-0.1565,0.5588600004000001,0.3165,-0.0565,0.3215034992,0.22,-0.1,0.24166091950000002,0.5365,-0.1565,0.5588600004000001,0.3165,-0.0565,0.3215034992,0.22,-0.1,0.24166091950000002
2020-09-26 10:00:00,0.6485000000000001,-0.209,0.6813466445,0.35850000000000004,-0.089,0.3693822546,0.29,-0.12,0.31384709650000003,0.6585000000000001,-0.209,0.6908713701,0.35850000000000004,-0.089,0.3693822546,0.30000000000000004,-0.12,0.3231098884
2020-09-26 10:30:00,0.7535000000000001,-0.24050000000000002,0.7909503777,0.4035,-0.1105,0.418356905,0.35000000000000003,-0.13,0.3733630941,0.7535000000000001,-0.2505,0.7940481723,0.4035,-0.1105,0.418356905,0.35000000000000003,-0.14,0.3769615365
2020-09-26 11:00:00,0.719,-0.246,0.7599190746000001,0.389,-0.106,0.403183581,0.33,-0.14,0.3584689666,0.729,-0.246,0.7693874187,0.389,-0.106,0.403183581,0.34,-0.14,0.3676955262
2020-09-26 11:30:00,0.713,-0.2305,0.7493325363000001,0.383,-0.1005,0.39596622330000003,0.33,-0.13,0.354682957,0.723,-0.2305,0.7588539056,0.383,-0.1005,0.39596622330000003,0.34,-0.13,0.3640054945
2020-09-26 12:00:00,0.7925000000000001,-0.2985,0.8468521122,0.42250000000000004,-0.1385,0.44462174940000004,0.37,-0.16,0.4031128874,0.8025,-0.3085,0.8597549069,0.42250000000000004,-0.1385,0.44462174940000004,0.38,-0.17,0.41629316590000004
2020-09-26 12:30:00,0.7575000000000001,-0.24150000000000002,0.7950650917000001,0.40750000000000003,-0.1115,0.4224789936,0.35000000000000003,-0.13,0.3733630941,0.7575000000000001,-0.2515,0.7981594452,0.40750000000000003,-0.1115,0.4224789936,0.35000000000000003,-0.14,0.3769615365
2020-09-26 13:00:00,0.596,-0.1675,0.6190898562,0.336,-0.0675,0.3427130724,0.26,-0.1,0.2785677655,0.596,-0.17750000000000002,0.6218699623,0.336,-0.0675,0.3427130724,0.26,-0.11,0.28231188430000004
2020-09-26 13:30:00,0.548,-0.1615,0.5713022405,0.318,-0.061500000000000006,0.3238923432,0.23,-0.1,0.25079872410000004,0.548,-0.1715,0.5742092389,0.318,-0.061500000000000006,0.3238923432,0.23,-0.11,0.2549509757
2020-09-26 14:00:00,0.5705,-0.1615,0.5929186285,0.3305,-0.061500000000000006,0.33617331840000003,0.24,-0.1,0.26,0.5805,-0.1615,0.6025466787,0.3305,-0.061500000000000006,0.33617331840000003,0.25,-0.1,0.2692582404
2020-09-26 14:30:00,0.5815,-0.17750000000000002,0.6079872532,0.3315,-0.0675,0.33830237950000003,0.25,-0.11,0.2731300057,0.5915,-0.17750000000000002,0.6175584993000001,0.3315,-0.0675,0.33830237950000003,0.26,-0.11,0.28231188430000004
2020-09-26 15:00:00,0.6485000000000001,-0.20550000000000002,0.6802811919,0.35850000000000004,-0.0855,0.3685546093,0.29,-0.12,0.31384709650000003,0.6585000000000001,-0.2155,0.6928654270000001,0.35850000000000004,-0.0855,0.3685546093,0.30000000000000004,-0.13,0.3269556545
2020-09-26 15:30:00,0.5575,-0.16,0.5800053879,0.3175,-0.06,0.3231195599,0.24,-0.1,0.26,0.5575,-0.16,0.5800053879,0.3175,-0.06,0.3231195599,0.24,-0.1,0.26
2020-09-26 16:00:00,0.6305000000000001,-0.192,0.65908592,0.35050000000000003,-0.082,0.3599642343,0.28,-0.11,0.3008321791,0.6405000000000001,-0.202,0.6715982802,0.35050000000000003,-0.082,0.3599642343,0.29,-0.12,0.31384709650000003
2020-09-26 16:30:00,0.7785000000000001,-0.264,0.8220451630000001,0.41850000000000004,-0.114,0.4337490634,0.36,-0.15,0.39,0.7785000000000001,-0.274,0.8253110020000001,0.41850000000000004,-0.114,0.4337490634,0.36,-0.16,0.39395431210000004
2020-09-26 17:00:00,0.762,-0.23850000000000002,0.7984524094000001,0.402,-0.1085,0.41638473800000003,0.36,-0.13,0.38275318420000004,0.762,-0.2485,0.801496257,0.402,-0.1085,0.41638473800000003,0.36,-0.14,0.3862641583
2020-09-26 17:30:00,0.8015,-0.2685,0.8452777650000001,0.42150000000000004,-0.11850000000000001,0.4378407245,0.38,-0.15,0.4085339643,0.8015,-0.2785,0.8485072186,0.42150000000000004,-0.11850000000000001,0.4378407245,0.38,-0.16,0.41231056260000004
2020-09-26 18:00:00,0.862,-0.2795,0.9061811353,0.442,-0.1295,0.4605803404,0.42,-0.15,0.4459820624,0.872,-0.28950000000000004,0.9188004408,0.442,-0.1295,0.4605803404,0.43,-0.16,0.4588027899
2020-09-26 18:30:00,0.7115,-0.229,0.7474444795,0.3715,-0.099,0.3844648879,0.34,-0.13,0.3640054945,0.7115,-0.229,0.7474444795,0.3715,-0.099,0.3844648879,0.34,-0.13,0.3640054945
2020-09-26 19:00:00,0.7695000000000001,-0.145,0.7830423041,0.3995,-0.115,0.4157225637,0.37,-0.03,0.37121422390000003,0.7595000000000001,-0.375,0.8470332048,0.3995,-0.115,0.4157225637,0.36,-0.26,0.4440720662
2020-09-26 19:30:00,0.608,-0.114,0.6185951827,0.328,-0.074,0.3362439591,0.28,-0.04,0.28284271250000004,0.598,-0.294,0.6663632643,0.328,-0.074,0.3362439591,0.27,-0.22,0.3482814953
2020-09-26 20:00:00,0.40750000000000003,-0.093,0.4179775712,0.2675,-0.003,0.26751682190000003,0.14,-0.09,0.1664331698,0.40750000000000003,-0.093,0.4179775712,0.2675,-0.003,0.26751682190000003,0.14,-0.09,0.1664331698
2020-09-26 20:30:00,0.3765,-0.091,0.3873412578,0.2665,-0.001,0.2665018762,0.11,-0.09,0.14212670400000002,0.3865,-0.091,0.3970683191,0.2665,-0.001,0.2665018762,0.12,-0.09,0.15
2020-09-26 21:00:00,0.365,-0.08,0.3736642878,0.265,0.0,0.265,0.1,-0.08,0.1280624847,0.375,-0.09,0.385648804,0.265,0.0,0.265,0.11,-0.09,0.14212670400000002
2020-09-26 21:30:00,0.386,-0.0815,0.3945101393,0.266,-0.0015,0.2660042293,0.12,-0.08,0.14422205100000002,0.396,-0.0915,0.4064335739,0.266,-0.0015,0.2660042293,0.13,-0.09,0.158113883
2020-09-26 22:00:00,0.517,-0.14150000000000001,0.5360142256,0.297,-0.061500000000000006,0.3033005935,0.22,-0.08,0.23409399820000001,0.527,-0.1715,0.5542032569,0.297,-0.061500000000000006,0.3033005935,0.23,-0.11,0.2549509757
2020-09-26 22:30:00,0.444,-0.066,0.4488786027,0.274,-0.016,0.2744667557,0.17,-0.05,0.1772004515,0.444,-0.166,0.47401687730000003,0.274,-0.016,0.2744667557,0.17,-0.15,0.226715681
2020-09-26 23:00:00,0.399,-0.1,0.4113404916,0.269,0.0,0.269,0.13,-0.1,0.1640121947,0.399,-0.09,0.4090244491,0.269,0.0,0.269,0.13,-0.09,0.158113883
2020-09-26 23:30:00,0.41150000000000003,-0.0985,0.42312468610000004,0.2715,-0.0085,0.2716330245,0.14,-0.09,0.1664331698,0.42150000000000004,-0.08850000000000001,0.4306907243,0.2715,-0.0085,0.2716330245,0.15,-0.08,0.17
2020-09-27 00:00:00,0.4,-0.0825,0.40841920870000004,0.27,-0.0025,0.2700115738,0.13,-0.08,0.15264337520000001,0.41000000000000003,-0.0825,0.41821794560000003,0.27,-0.0025,0.2700115738,0.14,-0.08,0.161245155
2020-09-27 00:30:00,0.3695,0.0,0.3695,0.2695,0.0,0.2695,0.1,0.0,0.1,0.3695,-0.08,0.3780611723,0.2695,0.0,0.2695,0.1,-0.08,0.1280624847
2020-09-27 01:00:00,0.369,0.19,0.4150433712,0.269,0.0,0.269,0.1,0.19,0.2147091055,0.369,-0.19,0.4150433712,0.269,0.0,0.269,0.1,-0.19,0.2147091055
2020-09-27 01:30:00,0.3685,-0.08,0.37708387660000003,0.2685,0.0,0.2685,0.1,-0.08,0.1280624847,0.3685,-0.08,0.37708387660000003,0.2685,0.0,0.2685,0.1,-0.08,0.1280624847
2020-09-27 02:00:00,0.3895,-0.1,0.40213213000000003,0.2695,0.0,0.2695,0.12,-0.1,0.1562049935,0.3895,-0.08,0.3976307961,0.2695,0.0,0.2695,0.12,-0.08,0.14422205100000002
2020-09-27 02:30:00,0.39,-0.08,0.3981205847,0.27,0.0,0.27,0.12,-0.08,0.14422205100000002,0.39,-0.08,0.3981205847,0.27,0.0,0.27,0.12,-0.08,0.14422205100000002
2020-09-27 03:00:00,0.4015,-0.08,0.4093925378,0.2715,0.0,0.2715,0.13,-0.08,0.15264337520000001,0.4015,-0.08,0.4093925378,0.2715,0.0,0.2715,0.13,-0.08,0.15264337520000001
2020-09-27 03:30:00,0.4025,-0.08,0.4103733057,0.2725,0.0,0.2725,0.13,-0.08,0.15264337520000001,0.4025,-0.08,0.4103733057,0.2725,0.0,0.2725,0.13,-0.08,0.15264337520000001
2020-09-27 04:00:00,0.41450000000000004,-0.08,0.4221495588,0.2745,0.0,0.2745,0.14,-0.08,0.161245155,0.4045,-0.08,0.4123351186,0.2745,0.0,0.2745,0.13,-0.08,0.15264337520000001
2020-09-27 04:30:00,0.395,-0.08,0.4030198506,0.275,0.0,0.275,0.12,-0.08,0.14422205100000002,0.405,-0.08,0.412825629,0.275,0.0,0.275,0.13,-0.08,0.15264337520000001
2020-09-27 05:00:00,0.41550000000000004,-0.08,0.4231314807,0.2755,0.0,0.2755,0.14,-0.08,0.161245155,0.41550000000000004,-0.08,0.4231314807,0.2755,0.0,0.2755,0.14,-0.08,0.161245155
2020-09-27 05:30:00,0.41600000000000004,-0.08,0.42362247340000003,0.276,0.0,0.276,0.14,-0.08,0.161245155,0.41600000000000004,-0.08,0.42362247340000003,0.276,0.0,0.276,0.14,-0.08,0.161245155
2020-09-27 06:00:00,0.41600000000000004,-0.08,0.42362247340000003,0.276,0.0,0.276,0.14,-0.08,0.161245155,0.41600000000000004,-0.08,0.42362247340000003,0.276,0.0,0.276,0.14,-0.08,0.161245155
2020-09-27 06:30:00,0.394,-0.08,0.40203979900000003,0.274,0.0,0.274,0.12,-0.08,0.14422205100000002,0.394,-0.08,0.40203979900000003,0.274,0.0,0.274,0.12,-0.08,0.14422205100000002
2020-09-27 07:00:00,0.374,-0.08,0.3824604555,0.274,0.0,0.274,0.1,-0.08,0.1280624847,0.374,-0.08,0.3824604555,0.274,0.0,0.274,0.1,-0.08,0.1280624847
2020-09-27 07:30:00,0.384,0.0,0.384,0.274,0.0,0.274,0.11,0.0,0.11,0.384,0.0,0.384,0.274,0.0,0.274,0.11,0.0,0.11
2020-09-27 08:00:00,0.383,0.0,0.383,0.273,0.0,0.273,0.11,0.0,0.11,0.383,0.0,0.383,0.273,0.0,0.273,0.11,0.0,0.11
2020-09-27 08:30:00,0.392,-0.09,0.4021989557,0.272,0.0,0.272,0.12,-0.09,0.15,0.402,-0.09,0.4119514535,0.272,0.0,0.272,0.13,-0.09,0.158113883
2020-09-27 09:00:00,0.3915,-0.09,0.4017116503,0.2715,0.0,0.2715,0.12,-0.09,0.15,0.4015,-0.09,0.4114635464,0.2715,0.0,0.2715,0.13,-0.09,0.158113883
2020-09-27 09:30:00,0.3915,0.47000000000000003,0.6116962073000001,0.2715,0.0,0.2715,0.12,0.47000000000000003,0.48507731340000004,0.4015,-0.5,0.6412505361,0.2715,0.0,0.2715,0.13,-0.5,0.5166236541
2020-09-27 10:00:00,0.39,-0.1,0.40261644280000003,0.27,0.0,0.27,0.12,-0.1,0.1562049935,0.4,-0.09,0.41000000000000003,0.27,0.0,0.27,0.13,-0.09,0.158113883
2020-09-27 10:30:00,0.4305,-0.1015,0.4423036287,0.2705,-0.0015,0.2705041589,0.16,-0.1,0.1886796226,0.4305,-0.0815,0.43814666490000004,0.2705,-0.0015,0.2705041589,0.16,-0.08,0.1788854382
2020-09-27 11:00:00,0.5865,-0.1705,0.6107802387,0.3265,-0.07050000000000001,0.33402469970000004,0.26,-0.1,0.2785677655,0.5865,-0.1705,0.6107802387,0.3265,-0.07050000000000001,0.33402469970000004,0.26,-0.1,0.2785677655
2020-09-27 11:30:00,0.6595000000000001,-0.217,0.6942832635,0.35950000000000004,-0.08700000000000001,0.36987734450000004,0.30000000000000004,-0.13,0.3269556545,0.6695,-0.227,0.7069365247,0.35950000000000004,-0.08700000000000001,0.36987734450000004,0.31,-0.14,0.34014702700000005
2020-09-27 12:00:00,0.6185,-0.1945,0.6483613961,0.3385,-0.0745,0.346601356,0.28,-0.12,0.3046309242,0.6185,-0.20450000000000002,0.6514311168,0.3385,-0.0745,0.346601356,0.28,-0.13,0.30870698080000003
2020-09-27 12:30:00,0.514,-0.131,0.5304309569,0.294,-0.041,0.2968450774,0.22,-0.09,0.23769728650000002,0.524,-0.131,0.5401268370000001,0.294,-0.041,0.2968450774,0.23,-0.09,0.24698178070000001
2020-09-27 13:00:00,0.516,-0.14200000000000002,0.535182212,0.296,-0.052000000000000005,0.3005328601,0.22,-0.09,0.23769728650000002,0.526,-0.14200000000000002,0.5448302488,0.296,-0.052000000000000005,0.3005328601,0.23,-0.09,0.24698178070000001
2020-09-27 13:30:00,0.4375,-0.0925,0.4471716673,0.2675,-0.0025,0.26751168200000003,0.17,-0.09,0.19235384060000002,0.4375,-0.0925,0.4471716673,0.2675,-0.0025,0.26751168200000003,0.17,-0.09,0.19235384060000002
2020-09-27 14:00:00,0.47550000000000003,-0.10200000000000001,0.4863170262,0.2755,-0.022,0.276377007,0.2,-0.08,0.2154065923,0.47550000000000003,-0.10200000000000001,0.4863170262,0.2755,-0.022,0.276377007,0.2,-0.08,0.2154065923
2020-09-27 14:30:00,-0.022500000000000003,-0.3905,0.3911476703,0.2675,-0.0005,0.2675004673,-0.29,-0.39,0.48600411520000003,-0.0125,-0.4005,0.4006950212,0.2675,-0.0005,0.2675004673,-0.28,-0.4,0.4882622246
2020-09-27 15:00:00,-0.112,-0.42,0.4346768915,0.268,0.0,0.268,-0.38,-0.42,0.5663920903,-0.112,-0.44,0.45403083600000005,0.268,0.0,0.268,-0.38,-0.44,0.5813776741000001
2020-09-27 15:30:00,-0.022,-0.24,0.24100622400000002,0.268,0.0,0.268,-0.29,-0.24,0.3764306045,0.008,-0.25,0.2501279672,0.268,0.0,0.268,-0.26,-0.25,0.3606937759
2020-09-27 16:00:00,0.2685,-0.14,0.3028072819,0.2685,0.0,0.2685,0.0,-0.14,0.14,0.2685,-0.15,0.307558531,0.2685,0.0,0.2685,0.0,-0.15,0.15
2020-09-27 16:30:00,0.359,-0.14,0.3853323241,0.269,0.0,0.269,0.09,-0.14,0.1664331698,0.359,-0.15,0.3890771132,0.269,0.0,0.269,0.09,-0.15,0.1749285568
2020-09-27 17:00:00,0.36050000000000004,-0.02,0.36105435880000003,0.2705,0.0,0.2705,0.09,-0.02,0.09219544460000001,0.36050000000000004,-0.34,0.49554036160000003,0.2705,0.0,0.2705,0.09,-0.34,0.3517101079
2020-09-27 17:30:00,0.27,-0.15,0.3088689042,0.27,0.0,0.27,0.0,-0.15,0.15,0.27,-0.16,0.31384709650000003,0.27,0.0,0.27,0.0,-0.16,0.16
2020-09-27 18:00:00,0.169,-0.18,0.24690281490000002,0.269,0.0,0.269,-0.1,-0.18,0.2059126028,0.179,-0.18,0.2538523193,0.269,0.0,0.269,-0.09,-0.18,0.201246118
2020-09-27 18:30:00,0.109,-0.26,0.2819237486,0.269,0.0,0.269,-0.16,-0.26,0.30528675040000003,0.109,-0.27,0.2911717706,0.269,0.0,0.269,-0.16,-0.27,0.31384709650000003
2020-09-27 19:00:00,0.0785,-0.25,0.2620348259,0.2685,0.0,0.2685,-0.19,-0.25,0.3140063694,0.0785,-0.26,0.2715920654,0.2685,0.0,0.2685,-0.19,-0.26,0.3220248438
2020-09-27 19:30:00,0.058,-0.23,0.2372003373,0.268,0.0,0.268,-0.21,-0.23,0.31144823,0.058,-0.26,0.2663906905,0.268,0.0,0.268,-0.21,-0.26,0.3342154993
2020-09-27 20:00:00,0.078,-0.2,0.2146718426,0.268,0.0,0.268,-0.19,-0.2,0.2758622845,0.078,-0.21,0.22401785640000002,0.268,0.0,0.268,-0.19,-0.21,0.2831960452
2020-09-27 20:30:00,0.1885,-0.18,0.2606381591,0.2685,0.0,0.2685,-0.08,-0.18,0.19697715600000001,0.1885,-0.19,0.2676420184,0.2685,0.0,0.2685,-0.08,-0.19,0.20615528130000002
2020-09-27 21:00:00,0.178,-0.15,0.2327745691,0.268,0.0,0.268,-0.09,-0.15,0.1749285568,0.178,-0.16,0.2393407613,0.268,0.0,0.268,-0.09,-0.16,0.1835755975
2020-09-27 21:30:00,0.17750000000000002,-0.15,0.23239244820000002,0.2675,0.0,0.2675,-0.09,-0.15,0.1749285568,0.17750000000000002,-0.16,0.23896914030000002,0.2675,0.0,0.2675,-0.09,-0.16,0.1835755975
2020-09-27 22:00:00,0.178,-0.17,0.2461381726,0.268,0.0,0.268,-0.09,-0.17,0.19235384060000002,0.178,-0.18,0.253148178,0.268,0.0,0.268,-0.09,-0.18,0.201246118
2020-09-27 22:30:00,0.179,-0.15,0.2335401464,0.269,0.0,0.269,-0.09,-0.15,0.1749285568,0.179,-0.15,0.2335401464,0.269,0.0,0.269,-0.09,-0.15,0.1749285568
2020-09-27 23:00:00,0.18,-0.15,0.2343074903,0.27,0.0,0.27,-0.09,-0.15,0.1749285568,0.18,-0.15,0.2343074903,0.27,0.0,0.27,-0.09,-0.15,0.1749285568
2020-09-27 23:30:00,0.18050000000000002,-0.16,0.241205825,0.2705,0.0,0.2705,-0.09,-0.16,0.1835755975,0.18050000000000002,-0.17,0.2479521123,0.2705,0.0,0.2705,-0.09,-0.17,0.19235384060000002
2020-09-28 00:00:00,0.17950000000000002,-0.15,0.2339235986,0.2695,0.0,0.2695,-0.09,-0.15,0.1749285568,0.17950000000000002,-0.16,0.2404584164,0.2695,0.0,0.2695,-0.09,-0.16,0.1835755975
2020-09-28 00:30:00,0.1905,-0.14,0.2364111884,0.2705,0.0,0.2705,-0.08,-0.14,0.161245155,0.1905,-0.14,0.2364111884,0.2705,0.0,0.2705,-0.08,-0.14,0.161245155
2020-09-28 01:00:00,0.191,-0.14,0.2368142732,0.271,0.0,0.271,-0.08,-0.14,0.161245155,0.191,-0.14,0.2368142732,0.271,0.0,0.271,-0.08,-0.14,0.161245155
2020-09-28 01:30:00,0.1925,-0.14,0.2380257339,0.2725,0.0,0.2725,-0.08,-0.14,0.161245155,0.1925,-0.14,0.2380257339,0.2725,0.0,0.2725,-0.08,-0.14,0.161245155
2020-09-28 02:00:00,0.183,-0.01,0.18327302040000001,0.273,0.0,0.273,-0.09,-0.01,0.09055385140000001,0.183,-0.28,0.3344981315,0.273,0.0,0.273,-0.09,-0.28,0.2941088234
2020-09-28 02:30:00,0.17400000000000002,-0.02,0.17514565370000001,0.274,0.0,0.274,-0.1,-0.02,0.1019803903,0.164,-0.31,0.3507078556,0.274,0.0,0.274,-0.11,-0.31,0.3289376841
2020-09-28 03:00:00,0.1845,-0.05,0.1911550418,0.2745,0.0,0.2745,-0.09,-0.05,0.1029563014,0.1845,-0.24,0.3027214066,0.2745,0.0,0.2745,-0.09,-0.24,0.2563201124
2020-09-28 03:30:00,0.165,-0.16,0.22983689870000001,0.275,0.0,0.275,-0.11,-0.16,0.19416487840000002,0.165,-0.16,0.22983689870000001,0.275,0.0,0.275,-0.11,-0.16,0.19416487840000002
2020-09-28 04:00:00,0.166,-0.16,0.23055585010000001,0.276,0.0,0.276,-0.11,-0.16,0.19416487840000002,0.166,-0.16,0.23055585010000001,0.276,0.0,0.276,-0.11,-0.16,0.19416487840000002
2020-09-28 04:30:00,0.197,-0.16,0.2537892827,0.277,0.0,0.277,-0.08,-0.16,0.1788854382,0.197,-0.16,0.2537892827,0.277,0.0,0.277,-0.08,-0.16,0.1788854382
2020-09-28 05:00:00,0.195,-0.14,0.2400520777,0.275,0.0,0.275,-0.08,-0.14,0.161245155,0.195,-0.15,0.24601829200000003,0.275,0.0,0.275,-0.08,-0.15,0.17
2020-09-28 05:30:00,0.194,-0.14,0.2392404648,0.274,0.0,0.274,-0.08,-0.14,0.161245155,0.194,-0.15,0.24522642600000003,0.274,0.0,0.274,-0.08,-0.15,0.17
2020-09-28 06:00:00,0.17450000000000002,-0.14,0.2237191319,0.2745,0.0,0.2745,-0.1,-0.14,0.1720465053,0.17450000000000002,-0.15,0.2301092132,0.2745,0.0,0.2745,-0.1,-0.15,0.1802775638
2020-09-28 06:30:00,0.1645,-0.11,0.1978894894,0.2745,0.0,0.2745,-0.11,-0.11,0.15556349190000002,0.1645,-0.14,0.2160098377,0.2745,0.0,0.2745,-0.11,-0.14,0.1780449381
2020-09-28 07:00:00,0.1545,-0.16,0.22241908640000002,0.2745,0.0,0.2745,-0.12,-0.16,0.2,0.1545,-0.17,0.22971776160000001,0.2745,0.0,0.2745,-0.12,-0.17,0.2080865205
2020-09-28 07:30:00,0.14350000000000002,-0.16,0.21492382370000002,0.2735,0.0,0.2735,-0.13,-0.16,0.20615528130000002,0.14350000000000002,-0.17,0.2224685371,0.2735,0.0,0.2735,-0.13,-0.17,0.2140093456
2020-09-28 08:00:00,0.1825,-0.15,0.236233465,0.2725,0.0,0.2725,-0.09,-0.15,0.1749285568,0.1825,-0.15,0.236233465,0.2725,0.0,0.2725,-0.09,-0.15,0.1749285568
2020-09-28 08:30:00,0.1615,-0.12,0.2012020129,0.2715,0.0,0.2715,-0.11,-0.12,0.16278820600000002,0.1615,-0.13,0.2073216101,0.2715,0.0,0.2715,-0.11,-0.13,0.17029386370000002
2020-09-28 09:00:00,0.12050000000000001,-0.1,0.1565894313,0.2705,0.0,0.2705,-0.15,-0.1,0.1802775638,0.12050000000000001,-0.1,0.1565894313,0.2705,0.0,0.2705,-0.15,-0.1,0.1802775638
2020-09-28 09:30:00,0.19,-0.08,0.20615528130000002,0.27,0.0,0.27,-0.08,-0.08,0.11313708500000001,0.19,-0.08,0.20615528130000002,0.27,0.0,0.27,-0.08,-0.08,0.11313708500000001
2020-09-28 10:00:00,0.17950000000000002,-0.13,0.2216308868,0.2695,0.0,0.2695,-0.09,-0.13,0.158113883,0.17950000000000002,-0.14,0.2276406159,0.2695,0.0,0.2695,-0.09,-0.14,0.1664331698
2020-09-28 10:30:00,0.188,-0.09,0.2084322432,0.268,0.0,0.268,-0.08,-0.09,0.12041594580000001,0.188,-0.1,0.2129413065,0.268,0.0,0.268,-0.08,-0.1,0.1280624847
2020-09-28 11:00:00,0.14850000000000002,-0.17,0.22572605080000002,0.2685,0.0,0.2685,-0.12,-0.17,0.2080865205,0.14850000000000002,-0.18,0.23335005890000002,0.2685,0.0,0.2685,-0.12,-0.18,0.2163330765
2020-09-28 11:30:00,0.167,-0.15,0.2244749429,0.267,0.0,0.267,-0.1,-0.15,0.1802775638,0.177,-0.16,0.2385979883,0.267,0.0,0.267,-0.09,-0.16,0.1835755975
2020-09-28 12:00:00,0.1575,-0.15,0.2175,0.2675,0.0,0.2675,-0.11,-0.15,0.1860107524,0.1575,-0.16,0.22451336260000002,0.2675,0.0,0.2675,-0.11,-0.16,0.19416487840000002
2020-09-28 12:30:00,0.167,-0.14,0.21791971000000002,0.267,0.0,0.267,-0.1,-0.14,0.1720465053,0.157,-0.15,0.2171382048,0.267,0.0,0.267,-0.11,-0.15,0.1860107524
2020-09-28 13:00:00,0.17750000000000002,-0.07,0.19080421900000002,0.2675,0.0,0.2675,-0.09,-0.07,0.1140175425,0.17750000000000002,-0.19,0.26001201900000004,0.2675,0.0,0.2675,-0.09,-0.19,0.2102379604
2020-09-28 13:30:00,0.1885,-0.11,0.2182481386,0.2685,0.0,0.2685,-0.08,-0.11,0.1360147051,0.1885,-0.11,0.2182481386,0.2685,0.0,0.2685,-0.08,-0.11,0.1360147051
2020-09-28 14:00:00,0.1885,-0.15,0.2408988377,0.2685,0.0,0.2685,-0.08,-0.15,0.17,0.1885,-0.16,0.24724936800000002,0.2685,0.0,0.2685,-0.08,-0.16,0.1788854382
2020-09-28 14:30:00,0.34900000000000003,-0.15,0.3798697145,0.269,0.0,0.269,0.08,-0.15,0.17,0.34900000000000003,-0.16,0.3839283787,0.269,0.0,0.269,0.08,-0.16,0.1788854382
2020-09-28 15:00:00,0.35000000000000003,-0.12,0.37,0.27,0.0,0.27,0.08,-0.12,0.14422205100000002,0.35000000000000003,-0.13,0.3733630941,0.27,0.0,0.27,0.08,-0.13,0.15264337520000001
2020-09-28 15:30:00,-0.159,-0.42,0.44908907800000003,0.271,0.0,0.271,-0.43,-0.42,0.6010823571,-0.149,-0.43,0.45508350880000004,0.271,0.0,0.271,-0.42,-0.43,0.6010823571
2020-09-28 16:00:00,-0.1595,-0.45,0.47743088510000004,0.2705,0.0,0.2705,-0.43,-0.45,0.6224146528,-0.1495,-0.47000000000000003,0.4932040653,0.2705,0.0,0.2705,-0.42,-0.47000000000000003,0.6303173804000001
2020-09-28 16:30:00,-0.0005,-0.35000000000000003,0.3500003571,0.2695,0.0,0.2695,-0.27,-0.35000000000000003,0.4420407221,0.0095,-0.36,0.36012532540000003,0.2695,0.0,0.2695,-0.26,-0.36,0.4440720662
2020-09-28 17:00:00,-0.011,-0.33,0.3301832824,0.269,0.0,0.269,-0.28,-0.33,0.4327817002,-0.011,-0.34,0.34017789460000003,0.269,0.0,0.269,-0.28,-0.34,0.44045431090000003
2020-09-28 17:30:00,0.14850000000000002,-0.23,0.2737740857,0.2685,0.0,0.2685,-0.12,-0.23,0.2594224354,0.14850000000000002,-0.24,0.282227302,0.2685,0.0,0.2685,-0.12,-0.24,0.26832815730000004
2020-09-28 18:00:00,0.148,-0.23,0.2735031993,0.268,0.0,0.268,-0.12,-0.23,0.2594224354,0.148,-0.23,0.2735031993,0.268,0.0,0.268,-0.12,-0.23,0.2594224354
2020-09-28 18:30:00,0.1165,-0.24,0.2667812775,0.2665,0.0,0.2665,-0.15,-0.24,0.283019434,0.1265,-0.25,0.2801825298,0.2665,0.0,0.2665,-0.14,-0.25,0.2865309756
2020-09-28 19:00:00,0.126,-0.21,0.2448999796,0.266,0.0,0.266,-0.14,-0.21,0.2523885893,0.136,-0.22,0.2586426106,0.266,0.0,0.266,-0.13,-0.22,0.2555386468
2020-09-28 19:30:00,0.3745,-0.11,0.39032070150000003,0.2645,0.0,0.2645,0.11,-0.11,0.15556349190000002,0.3845,-0.11,0.3999253055,0.2645,0.0,0.2645,0.12,-0.11,0.16278820600000002
2020-09-28 20:00:00,0.41350000000000003,-0.08,0.4211677219,0.2635,0.0,0.2635,0.15,-0.08,0.17,0.41350000000000003,-0.08,0.4211677219,0.2635,0.0,0.2635,0.15,-0.08,0.17
2020-09-28 20:30:00,0.3835,-0.08,0.3917553446,0.2635,0.0,0.2635,0.12,-0.08,0.14422205100000002,0.3835,-0.08,0.3917553446,0.2635,0.0,0.2635,0.12,-0.08,0.14422205100000002
2020-09-28 21:00:00,0.383,-0.11,0.3984833748,0.263,0.0,0.263,0.12,-0.11,0.16278820600000002,0.383,-0.14,0.4077854828,0.263,0.0,0.263,0.12,-0.14,0.1843908891
2020-09-28 21:30:00,0.3725,-0.09,0.3832182798,0.2625,0.0,0.2625,0.11,-0.09,0.14212670400000002,0.3825,-0.09,0.3929456069,0.2625,0.0,0.2625,0.12,-0.09,0.15
2020-09-28 22:00:00,0.383,-0.08,0.3912658942,0.263,0.0,0.263,0.12,-0.08,0.14422205100000002,0.383,-0.08,0.3912658942,0.263,0.0,0.263,0.12,-0.08,0.14422205100000002
2020-09-28 22:30:00,0.3835,-0.08,0.3917553446,0.2635,0.0,0.2635,0.12,-0.08,0.14422205100000002,0.3835,-0.08,0.3917553446,0.2635,0.0,0.2635,0.12,-0.08,0.14422205100000002
2020-09-28 23:00:00,0.403,0.03,0.4041150826,0.263,0.0,0.263,0.14,0.03,0.1431782106,0.403,-0.11,0.41774274380000004,0.263,0.0,0.263,0.14,-0.11,0.1780449381
2020-09-28 23:30:00,0.41350000000000003,0.39,0.5684032459,0.2635,0.0,0.2635,0.15,0.39,0.4178516483,0.3635,-0.47000000000000003,0.5941651706000001,0.2635,0.0,0.2635,0.1,-0.47000000000000003,0.4805205511
2020-09-29 00:00:00,0.42350000000000004,0.39,0.5757188984,0.2635,0.0,0.2635,0.16,0.39,0.4215447782,0.3735,-0.48,0.6081958977,0.2635,0.0,0.2635,0.11,-0.48,0.49244289010000003
2020-09-29 00:30:00,0.454,0.37,0.5856756782,0.264,0.0,0.264,0.19,0.37,0.4159326869,0.394,-0.5,0.6365814952000001,0.264,0.0,0.264,0.13,-0.5,0.5166236541
2020-09-29 01:00:00,0.4555,0.37,0.5868392028,0.2655,0.0,0.2655,0.19,0.37,0.4159326869,0.3955,-0.5,0.6375109803,0.2655,0.0,0.2655,0.13,-0.5,0.5166236541
2020-09-29 01:30:00,0.4555,0.37,0.5868392028,0.2655,0.0,0.2655,0.19,0.37,0.4159326869,0.3955,-0.5,0.6375109803,0.2655,0.0,0.2655,0.13,-0.5,0.5166236541
2020-09-29 02:00:00,0.491,0.33,0.5915919202000001,0.271,-0.03,0.27265546020000003,0.22,0.36,0.4219004622,0.441,-0.55,0.7049687936,0.271,-0.03,0.27265546020000003,0.17,-0.52,0.5470831747
2020-09-29 02:30:00,0.5585,0.252,0.6127203685,0.2985,-0.088,0.3112013014,0.26,0.34,0.4280186912,0.5085000000000001,-0.618,0.8003100962,0.2985,-0.088,0.3112013014,0.21,-0.53,0.5700877125
2020-09-29 03:00:00,0.47550000000000003,0.353,0.5922071006,0.2655,-0.007,0.2655922627,0.21,0.36,0.41677331970000003,0.41550000000000004,-0.517,0.6632716261,0.2655,-0.007,0.2655922627,0.15,-0.51,0.5316013544
2020-09-29 03:30:00,0.4445,0.38,0.5847907746000001,0.2645,0.0,0.2645,0.18,0.38,0.4204759208,0.3845,-0.5,0.6307457887,0.2645,0.0,0.2645,0.12,-0.5,0.5141984053
2020-09-29 04:00:00,0.425,0.39,0.5768231965,0.265,0.0,0.265,0.16,0.39,0.4215447782,0.375,-0.49,0.6170291727,0.265,0.0,0.265,0.11,-0.49,0.5021951812000001
2020-09-29 04:30:00,0.3855,0.42,0.5700967023,0.2655,0.0,0.2655,0.12,0.42,0.4368065934,0.34550000000000003,-0.46,0.5753001391,0.2655,0.0,0.2655,0.08,-0.46,0.4669047012
2020-09-29 05:00:00,0.3855,0.42,0.5700967023,0.2655,0.0,0.2655,0.12,0.42,0.4368065934,0.34550000000000003,-0.46,0.5753001391,0.2655,0.0,0.2655,0.08,-0.46,0.4669047012
2020-09-29 05:30:00,0.2555,0.32,0.4094877898,0.2655,0.0,0.2655,-0.01,0.32,0.3201562119,0.0655,-0.56,0.563817568,0.2655,0.0,0.2655,-0.2,-0.56,0.5946427499
2020-09-29 06:00:00,-0.125,0.1,0.16007810590000002,0.265,0.0,0.265,-0.39,0.1,0.40261644280000003,-0.185,-0.78,0.8016389462,0.265,0.0,0.265,-0.45,-0.78,0.9004998612
2020-09-29 06:30:00,-0.135,-0.14,0.1944865034,0.265,0.0,0.265,-0.4,-0.14,0.423792402,-0.165,-0.53,0.5550900828,0.265,0.0,0.265,-0.43,-0.53,0.6824954212000001
2020-09-29 07:00:00,0.044500000000000005,-0.17,0.1757277724,0.2645,0.0,0.2645,-0.22,-0.17,0.2780287755,0.0545,-0.18,0.1880698009,0.2645,0.0,0.2645,-0.21,-0.18,0.2765863337
2020-09-29 07:30:00,0.34400000000000003,0.0,0.34400000000000003,0.264,0.0,0.264,0.08,0.0,0.08,0.264,-0.1,0.2823047998,0.264,0.0,0.264,0.0,-0.1,0.1
2020-09-29 08:00:00,0.1635,-0.08,0.1820226634,0.2635,0.0,0.2635,-0.1,-0.08,0.1280624847,0.1835,-0.08,0.2001805435,0.2635,0.0,0.2635,-0.08,-0.08,0.11313708500000001
2020-09-29 08:30:00,0.163,-0.08,0.1815736765,0.263,0.0,0.263,-0.1,-0.08,0.1280624847,0.183,-0.08,0.1997223072,0.263,0.0,0.263,-0.08,-0.08,0.11313708500000001
2020-09-29 09:00:00,0.2625,-0.08,0.2744198426,0.2625,0.0,0.2625,0.0,-0.08,0.08,0.2625,-0.08,0.2744198426,0.2625,0.0,0.2625,0.0,-0.08,0.08
2020-09-29 09:30:00,0.2615,0.0,0.2615,0.2615,0.0,0.2615,0.0,0.0,0.0,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-09-29 10:00:00,0.261,-0.09,0.2760815097,0.261,0.0,0.261,0.0,-0.09,0.09,0.261,-0.08,0.2729853476,0.261,0.0,0.261,0.0,-0.08,0.08
2020-09-29 10:30:00,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2020-09-29 11:00:00,0.261,-0.13,0.2915836072,0.261,0.0,0.261,0.0,-0.13,0.13,0.261,-0.12,0.2872646863,0.261,0.0,0.261,0.0,-0.12,0.12
2020-09-29 11:30:00,0.161,-0.14,0.21335650920000002,0.251,0.0,0.251,-0.09,-0.14,0.1664331698,0.161,-0.15,0.2200477221,0.251,0.0,0.251,-0.09,-0.15,0.1749285568
2020-09-29 12:00:00,0.334,-0.14,0.3621546631,0.254,0.0,0.254,0.08,-0.14,0.161245155,0.334,-0.15,0.3661365865,0.254,0.0,0.254,0.08,-0.15,0.17
2020-09-29 12:30:00,0.337,-0.15,0.36887531770000004,0.257,0.0,0.257,0.08,-0.15,0.17,0.337,-0.16,0.37305361540000004,0.257,0.0,0.257,0.08,-0.16,0.1788854382
2020-09-29 13:00:00,0.336,-0.13,0.36027211940000003,0.256,0.0,0.256,0.08,-0.13,0.15264337520000001,0.336,-0.14,0.364,0.256,0.0,0.256,0.08,-0.14,0.161245155
2020-09-29 13:30:00,0.382,-0.098,0.3943703843,0.262,-0.018000000000000002,0.2626175927,0.12,-0.08,0.14422205100000002,0.382,-0.108,0.3969735508,0.262,-0.018000000000000002,0.2626175927,0.12,-0.09,0.15
2020-09-29 14:00:00,0.439,-0.1635,0.468458376,0.289,-0.0635,0.29589398440000003,0.15,-0.1,0.1802775638,0.449,-0.1635,0.47784228570000004,0.289,-0.0635,0.29589398440000003,0.16,-0.1,0.1886796226
