Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-09-29 14:30:00,0.391,-0.1525,0.4196870858,0.271,-0.0425,0.274312322,0.12,-0.11,0.16278820600000002,0.401,-0.1625,0.4326745313,0.271,-0.0425,0.274312322,0.13,-0.12,0.1769180601
2020-09-29 15:00:00,0.3955,-0.14300000000000002,0.4205582599,0.2655,-0.043000000000000003,0.2689595695,0.13,-0.1,0.1640121947,0.4055,-0.163,0.4370346096,0.2655,-0.043000000000000003,0.2689595695,0.14,-0.12,0.1843908891
2020-09-29 15:30:00,0.36,-0.139,0.38590283750000004,0.26,-0.019,0.2606933064,0.1,-0.12,0.1562049935,0.37,-0.149,0.398874667,0.26,-0.019,0.2606933064,0.11,-0.13,0.17029386370000002
2020-09-29 16:00:00,0.387,-0.20500000000000002,0.4379429187,0.267,-0.045,0.2707655813,0.12,-0.16,0.2,0.397,-0.215,0.45147978910000003,0.267,-0.045,0.2707655813,0.13,-0.17,0.2140093456
2020-09-29 16:30:00,0.42,0.12050000000000001,0.43694421840000003,0.26,-0.0095,0.2601734998,0.16,0.13,0.20615528130000002,0.4,-0.3395,0.5246525040000001,0.26,-0.0095,0.2601734998,0.14,-0.33,0.3584689666
2020-09-29 17:00:00,0.41200000000000003,-0.1015,0.4243185714,0.262,-0.0115,0.2622522641,0.15,-0.09,0.1749285568,0.41200000000000003,-0.1115,0.42682109840000004,0.262,-0.0115,0.2622522641,0.15,-0.1,0.1802775638
2020-09-29 17:30:00,0.391,-0.1,0.4035851831,0.261,0.0,0.261,0.13,-0.1,0.1640121947,0.401,-0.1,0.41328077620000003,0.261,0.0,0.261,0.14,-0.1,0.1720465053
2020-09-29 18:00:00,0.41050000000000003,-0.09,0.42025022310000004,0.2605,0.0,0.2605,0.15,-0.09,0.1749285568,0.42050000000000004,-0.09,0.4300235459,0.2605,0.0,0.2605,0.16,-0.09,0.1835755975
2020-09-29 18:30:00,0.4005,-0.08,0.4084118632,0.2605,0.0,0.2605,0.14,-0.08,0.161245155,0.41050000000000003,-0.08,0.4182227277,0.2605,0.0,0.2605,0.15,-0.08,0.17
2020-09-29 19:00:00,0.3905,-0.08,0.3986103988,0.2605,0.0,0.2605,0.13,-0.08,0.15264337520000001,0.3905,-0.08,0.3986103988,0.2605,0.0,0.2605,0.13,-0.08,0.15264337520000001
2020-09-29 19:30:00,0.371,-0.08,0.3795273376,0.261,0.0,0.261,0.11,-0.08,0.1360147051,0.371,-0.08,0.3795273376,0.261,0.0,0.261,0.11,-0.08,0.1360147051
2020-09-29 20:00:00,0.3715,0.28,0.4652013005,0.2615,0.0,0.2615,0.11,0.28,0.3008321791,0.3715,-0.29,0.4712878632,0.2615,0.0,0.2615,0.11,-0.29,0.31016124840000003
2020-09-29 20:30:00,0.3635,-0.5,0.6181684641,0.2635,0.0,0.2635,0.1,-0.5,0.5099019514,0.3635,0.42,0.555456794,0.2635,0.0,0.2635,0.1,0.42,0.4317406629
2020-09-29 21:00:00,0.42450000000000004,0.38,0.5697370007,0.2645,0.0,0.2645,0.16,0.38,0.41231056260000004,0.3845,-0.46,0.5995333602,0.2645,0.0,0.2645,0.12,-0.46,0.47539457300000004
2020-09-29 21:30:00,0.4965,0.35100000000000003,0.6080405003,0.2665,-0.019,0.2671764398,0.23,0.37,0.4356604182,0.4365,-0.509,0.6705320649000001,0.2665,-0.019,0.2671764398,0.17,-0.49,0.5186520992
2020-09-29 22:00:00,0.622,0.2555,0.672431595,0.322,-0.0745,0.3305060514,0.30000000000000004,0.33,0.4459820624,0.5720000000000001,-0.6145,0.8395202499000001,0.322,-0.0745,0.3305060514,0.25,-0.54,0.5950630219
2020-09-29 22:30:00,0.7245,0.20750000000000002,0.7536288875,0.3645,-0.10250000000000001,0.3786376896,0.36,0.31,0.4750789408,0.6745,-0.6625,0.9454398447000001,0.3645,-0.10250000000000001,0.3786376896,0.31,-0.56,0.6400781202
2020-09-29 23:00:00,0.724,0.20650000000000002,0.7528733293000001,0.364,-0.10350000000000001,0.3784286591,0.36,0.31,0.4750789408,0.674,-0.6735,0.9528264532,0.364,-0.10350000000000001,0.3784286591,0.31,-0.5700000000000001,0.6488451279
2020-09-29 23:30:00,0.725,0.20750000000000002,0.7541095743,0.365,-0.10250000000000001,0.3791190446,0.36,0.31,0.4750789408,0.675,-0.6725,0.9528280275000001,0.365,-0.10250000000000001,0.3791190446,0.31,-0.5700000000000001,0.6488451279
2020-09-30 00:00:00,0.7085,0.211,0.7392518177,0.35850000000000004,-0.099,0.3719183378,0.35000000000000003,0.31,0.4675467891,0.6585000000000001,-0.669,0.9387136145,0.35850000000000004,-0.099,0.3719183378,0.30000000000000004,-0.5700000000000001,0.6441273166
2020-09-30 00:30:00,0.745,0.20350000000000001,0.7722934999000001,0.375,-0.10650000000000001,0.3898297705,0.37,0.31,0.4827007354,0.6950000000000001,-0.6765,0.9698851736,0.375,-0.10650000000000001,0.3898297705,0.32,-0.5700000000000001,0.6536818798
2020-09-30 01:00:00,0.801,-0.1305,0.8115609959000001,0.41100000000000003,-0.12050000000000001,0.42830042030000004,0.39,-0.01,0.3901281841,0.791,-0.3905,0.8821401533000001,0.41100000000000003,-0.12050000000000001,0.42830042030000004,0.38,-0.27,0.4661544808
2020-09-30 01:30:00,0.856,-0.292,0.9044335244,0.436,-0.132,0.45554363130000003,0.42,-0.16,0.4494441011,0.866,-0.292,0.9139037148,0.436,-0.132,0.45554363130000003,0.43,-0.16,0.4588027899
2020-09-30 02:00:00,0.8535,-0.291,0.9017445592000001,0.4335,-0.131,0.4528611818,0.42,-0.16,0.4494441011,0.8635,-0.291,0.91121526,0.4335,-0.131,0.4528611818,0.43,-0.16,0.4588027899
2020-09-30 02:30:00,0.881,-0.29350000000000004,0.9286028484000001,0.441,-0.1335,0.4607637681,0.44,-0.16,0.46818799640000003,0.891,-0.3035,0.9412721445000001,0.441,-0.1335,0.4607637681,0.45,-0.17,0.48104053880000003
2020-09-30 03:00:00,0.8805000000000001,-0.293,0.9279705006000001,0.4405,-0.133,0.4601404677,0.44,-0.16,0.46818799640000003,0.8905000000000001,-0.303,0.9406376826,0.4405,-0.133,0.4601404677,0.45,-0.17,0.48104053880000003
2020-09-30 03:30:00,0.8935000000000001,-0.293,0.9403144421,0.4435,-0.133,0.4630132288,0.45,-0.16,0.4775981575,0.9035000000000001,-0.303,0.9529539601,0.4435,-0.133,0.4630132288,0.46,-0.17,0.4904079934
2020-09-30 04:00:00,0.903,-0.167,0.9183125829000001,0.443,-0.137,0.4637003343,0.46,-0.03,0.46097722290000004,0.893,-0.47700000000000004,1.0124119715,0.443,-0.137,0.4637003343,0.45,-0.34,0.5640035461
2020-09-30 04:30:00,0.893,-0.315,0.9469287196,0.443,-0.135,0.46311337700000005,0.45,-0.18,0.48466483260000004,0.903,-0.315,0.9563649931,0.443,-0.135,0.46311337700000005,0.46,-0.18,0.49396356140000003
2020-09-30 05:00:00,0.893,-0.315,0.9469287196,0.443,-0.135,0.46311337700000005,0.45,-0.18,0.48466483260000004,0.893,-0.315,0.9469287196,0.443,-0.135,0.46311337700000005,0.45,-0.18,0.48466483260000004
2020-09-30 05:30:00,0.894,-0.315,0.9478718268,0.444,-0.135,0.4640700378,0.45,-0.18,0.48466483260000004,0.894,-0.315,0.9478718268,0.444,-0.135,0.4640700378,0.45,-0.18,0.48466483260000004
2020-09-30 06:00:00,0.8635,-0.315,0.9191611665,0.4435,-0.135,0.4635916846,0.42,-0.18,0.4569463864,0.8735,-0.315,0.9285619258000001,0.4435,-0.135,0.4635916846,0.43,-0.18,0.4661544808
2020-09-30 06:30:00,0.853,-0.3135,0.9087855908,0.443,-0.1335,0.462678344,0.41000000000000003,-0.18,0.4477722635,0.863,-0.3135,0.9181782234,0.443,-0.1335,0.462678344,0.42,-0.18,0.4569463864
2020-09-30 07:00:00,0.84,-0.3135,0.8965948081,0.44,-0.1335,0.4598067529,0.4,-0.18,0.438634244,0.84,-0.3335,0.9037821917000001,0.44,-0.1335,0.4598067529,0.4,-0.2,0.4472135955
2020-09-30 07:30:00,0.7395,-0.389,0.8355724086,0.40950000000000003,-0.159,0.43928493030000004,0.33,-0.23,0.4022437072,0.7495,-0.389,0.8444354623,0.40950000000000003,-0.159,0.43928493030000004,0.34,-0.23,0.410487515
2020-09-30 08:00:00,0.6475000000000001,-0.468,0.7989244332000001,0.3875,-0.178,0.4264273092,0.26,-0.29,0.3894868419,0.6575000000000001,-0.47800000000000004,0.8128900602,0.3875,-0.178,0.4264273092,0.27,-0.30000000000000004,0.40360872140000004
2020-09-30 08:30:00,0.687,-0.452,0.8223581945,0.40700000000000003,-0.162,0.4380559325,0.28,-0.29,0.4031128874,0.687,-0.462,0.8278967327000001,0.40700000000000003,-0.162,0.4380559325,0.28,-0.30000000000000004,0.4103656906
2020-09-30 09:00:00,0.655,-0.517,0.8344543127,0.405,-0.167,0.4380799014,0.25,-0.35000000000000003,0.43011626340000003,0.665,-0.517,0.8423265400000001,0.405,-0.167,0.4380799014,0.26,-0.35000000000000003,0.4360045871
2020-09-30 09:30:00,0.6845,-0.5105000000000001,0.8539030975,0.41450000000000004,-0.1605,0.4444890325,0.27,-0.35000000000000003,0.4420407221,0.6945,-0.5105000000000001,0.8619399631,0.41450000000000004,-0.1605,0.4444890325,0.28,-0.35000000000000003,0.4482186966
2020-09-30 10:00:00,0.685,-0.4985,0.8471878481,0.41500000000000004,-0.1585,0.44423783040000003,0.27,-0.34,0.43416586690000003,0.6950000000000001,-0.5085000000000001,0.861160409,0.41500000000000004,-0.1585,0.44423783040000003,0.28,-0.35000000000000003,0.4482186966
2020-09-30 10:30:00,0.7585000000000001,-0.4015,0.8582100559,0.42850000000000005,-0.1515,0.45449367430000004,0.33,-0.25,0.4140048309,0.7685000000000001,-0.41150000000000003,0.8717364854,0.42850000000000005,-0.1515,0.45449367430000004,0.34,-0.26,0.4280186912
2020-09-30 11:00:00,0.7255,-0.4535,0.8555772905,0.42550000000000004,-0.1535,0.4523411323,0.30000000000000004,-0.30000000000000004,0.4242640687,0.7355,-0.4635,0.8693632727,0.42550000000000004,-0.1535,0.4523411323,0.31,-0.31,0.4384062043
2020-09-30 11:30:00,0.6970000000000001,-0.487,0.85028113,0.427,-0.157,0.4549483487,0.27,-0.33,0.42638011210000004,0.6970000000000001,-0.497,0.8560478959000001,0.427,-0.157,0.4549483487,0.27,-0.34,0.43416586690000003
2020-09-30 12:00:00,0.6625,-0.4975,0.8285001509000001,0.42250000000000004,-0.1575,0.45090187400000004,0.24,-0.34,0.4161730409,0.6625,-0.5075000000000001,0.8345432883,0.42250000000000004,-0.1575,0.45090187400000004,0.24,-0.35000000000000003,0.4243819035
2020-09-30 12:30:00,0.675,-0.47350000000000003,0.8245163734000001,0.425,-0.1535,0.4518708333,0.25,-0.32,0.4060788101,0.685,-0.48350000000000004,0.8384493127,0.425,-0.1535,0.4518708333,0.26,-0.33,0.4201190308
2020-09-30 13:00:00,0.7175,-0.461,0.8528348316000001,0.42750000000000005,-0.151,0.45338421900000003,0.29,-0.31,0.4244997055,0.7275,-0.47100000000000003,0.8666586698000001,0.42750000000000005,-0.151,0.45338421900000003,0.30000000000000004,-0.32,0.438634244
2020-09-30 13:30:00,0.773,-0.3905,0.8660365177,0.433,-0.1505,0.4584094785,0.34,-0.24,0.4161730409,0.783,-0.4005,0.8794823762,0.433,-0.1505,0.4584094785,0.35000000000000003,-0.25,0.43011626340000003
2020-09-30 14:00:00,0.7545000000000001,-0.462,0.8847113936000001,0.4345,-0.152,0.4603197258,0.32,-0.31,0.4455333882,0.7645000000000001,-0.47200000000000003,0.8984677234,0.4345,-0.152,0.4603197258,0.33,-0.32,0.45967379740000003
2020-09-30 14:30:00,0.746,-0.4525,0.8725091690000001,0.436,-0.14250000000000002,0.4586962503,0.31,-0.31,0.4384062043,0.756,-0.47250000000000003,0.891511217,0.436,-0.14250000000000002,0.4586962503,0.32,-0.33,0.45967379740000003
2020-09-30 15:00:00,0.505,0.006,0.5050356423,0.335,-0.074,0.3430757934,0.17,0.08,0.1878829423,0.535,-0.684,0.8683783738,0.335,-0.074,0.3430757934,0.2,-0.61,0.6419501538
2020-09-30 15:30:00,0.359,0.078,0.3673758294,0.269,-0.002,0.2690074348,0.09,0.08,0.12041594580000001,0.34900000000000003,-0.482,0.5950840277,0.269,-0.002,0.2690074348,0.08,-0.48,0.4866210024
2020-09-30 16:00:00,0.268,-0.19,0.3285178838,0.268,0.0,0.268,0.0,-0.19,0.19,0.268,-0.2,0.3344009569,0.268,0.0,0.268,0.0,-0.2,0.2
2020-09-30 16:30:00,0.41750000000000004,-0.2795,0.5024206405,0.2975,-0.0795,0.3079391174,0.12,-0.2,0.2332380758,0.42750000000000005,-0.28950000000000004,0.5163007844,0.2975,-0.0795,0.3079391174,0.13,-0.21,0.24698178070000001
2020-09-30 17:00:00,0.506,-0.17950000000000002,0.5368950084,0.306,-0.0795,0.3161585836,0.2,-0.1,0.2236067977,0.506,-0.1895,0.5403205067,0.306,-0.0795,0.3161585836,0.2,-0.11,0.2282542442
2020-09-30 17:30:00,0.339,-0.28,0.43968284020000004,0.279,-0.02,0.2797159273,0.06,-0.26,0.2668332813,0.34900000000000003,-0.18,0.39268435160000004,0.279,-0.02,0.2797159273,0.07,-0.16,0.174642492
2020-09-30 18:00:00,0.14650000000000002,-0.6900000000000001,0.7053809255,0.2665,0.0,0.2665,-0.12,-0.6900000000000001,0.7003570518000001,0.1965,0.25,0.3179815246,0.2665,0.0,0.2665,-0.07,0.25,0.2596150997
2020-09-30 18:30:00,0.1365,-0.67,0.6837632997,0.2665,0.0,0.2665,-0.13,-0.67,0.6824954212000001,0.1965,0.26,0.3259022093,0.2665,0.0,0.2665,-0.07,0.26,0.2692582404
2020-09-30 19:00:00,0.14650000000000002,-0.67,0.6858296071000001,0.2665,0.0,0.2665,-0.12,-0.67,0.6806614430000001,0.2265,0.26,0.3448220556,0.2665,0.0,0.2665,-0.04,0.26,0.26305892880000004
2020-09-30 19:30:00,0.366,-0.52,0.6358899276000001,0.266,0.0,0.266,0.1,-0.52,0.5295280918,0.426,0.41000000000000003,0.5912495243,0.266,0.0,0.266,0.16,0.41000000000000003,0.4401136217
2020-09-30 20:00:00,0.3655,-0.52,0.6356022734,0.2655,0.0,0.2655,0.1,-0.52,0.5295280918,0.42550000000000004,0.43,0.60493822,0.2655,0.0,0.2655,0.16,0.43,0.4588027899
2020-09-30 20:30:00,0.365,0.0,0.365,0.265,0.0,0.265,0.1,0.0,0.1,0.375,0.0,0.375,0.265,0.0,0.265,0.11,0.0,0.11
2020-09-30 21:00:00,0.364,-0.08,0.3726875367,0.264,0.0,0.264,0.1,-0.08,0.1280624847,0.374,-0.08,0.3824604555,0.264,0.0,0.264,0.11,-0.08,0.1360147051
2020-09-30 21:30:00,0.35350000000000004,-0.08,0.3624393053,0.2635,0.0,0.2635,0.09,-0.08,0.12041594580000001,0.3635,0.0,0.3635,0.2635,0.0,0.2635,0.1,0.0,0.1
2020-09-30 22:00:00,0.353,0.0,0.353,0.263,0.0,0.263,0.09,0.0,0.09,0.363,0.0,0.363,0.263,0.0,0.263,0.1,0.0,0.1
2020-09-30 22:30:00,0.343,0.0,0.343,0.263,0.0,0.263,0.08,0.0,0.08,0.343,0.0,0.343,0.263,0.0,0.263,0.08,0.0,0.08
2020-09-30 23:00:00,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001
2020-09-30 23:30:00,0.40650000000000003,-0.0985,0.41826367280000004,0.2665,-0.0085,0.26663551900000004,0.14,-0.09,0.1664331698,0.40650000000000003,-0.0985,0.41826367280000004,0.2665,-0.0085,0.26663551900000004,0.14,-0.09,0.1664331698
2020-10-01 00:00:00,0.372,-0.09,0.3827322824,0.262,0.0,0.262,0.11,-0.09,0.14212670400000002,0.382,-0.08,0.3902870738,0.262,0.0,0.262,0.12,-0.08,0.14422205100000002
2020-10-01 00:30:00,0.371,-0.08,0.3795273376,0.261,0.0,0.261,0.11,-0.08,0.1360147051,0.371,0.0,0.371,0.261,0.0,0.261,0.11,0.0,0.11
2020-10-01 01:00:00,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11,0.3715,0.0,0.3715,0.2615,0.0,0.2615,0.11,0.0,0.11
2020-10-01 01:30:00,0.3825,0.0,0.3825,0.2625,0.0,0.2625,0.12,0.0,0.12,0.3925,0.0,0.3925,0.2625,0.0,0.2625,0.13,0.0,0.13
2020-10-01 02:00:00,0.3845,0.0,0.3845,0.2645,0.0,0.2645,0.12,0.0,0.12,0.3945,-0.08,0.40252981260000004,0.2645,0.0,0.2645,0.13,-0.08,0.15264337520000001
2020-10-01 02:30:00,0.365,0.0,0.365,0.265,0.0,0.265,0.1,0.0,0.1,0.375,0.0,0.375,0.265,0.0,0.265,0.11,0.0,0.11
2020-10-01 03:00:00,0.35450000000000004,0.0,0.35450000000000004,0.2645,0.0,0.2645,0.09,0.0,0.09,0.35450000000000004,-0.08,0.36341470800000003,0.2645,0.0,0.2645,0.09,-0.08,0.12041594580000001
2020-10-01 03:30:00,0.34450000000000003,0.0,0.34450000000000003,0.2645,0.0,0.2645,0.08,0.0,0.08,0.34450000000000003,0.0,0.34450000000000003,0.2645,0.0,0.2645,0.08,0.0,0.08
2020-10-01 04:00:00,0.354,-0.1,0.3678532316,0.264,0.0,0.264,0.09,-0.1,0.13453624050000001,0.354,-0.09,0.3652615501,0.264,0.0,0.264,0.09,-0.09,0.1272792206
2020-10-01 04:30:00,0.375,0.0,0.375,0.265,0.0,0.265,0.11,0.0,0.11,0.375,0.0,0.375,0.265,0.0,0.265,0.11,0.0,0.11
2020-10-01 05:00:00,0.35450000000000004,-0.08,0.36341470800000003,0.2645,0.0,0.2645,0.09,-0.08,0.12041594580000001,0.35450000000000004,-0.12,0.3742596024,0.2645,0.0,0.2645,0.09,-0.12,0.15
2020-10-01 05:30:00,0.354,0.0,0.354,0.264,0.0,0.264,0.09,0.0,0.09,0.354,0.0,0.354,0.264,0.0,0.264,0.09,0.0,0.09
2020-10-01 06:00:00,0.35350000000000004,0.0,0.35350000000000004,0.2635,0.0,0.2635,0.09,0.0,0.09,0.35350000000000004,0.0,0.35350000000000004,0.2635,0.0,0.2635,0.09,0.0,0.09
2020-10-01 06:30:00,0.3435,0.4,0.5272497037,0.2635,0.0,0.2635,0.08,0.4,0.4079215611,0.2635,-0.48,0.547569402,0.2635,0.0,0.2635,0.0,-0.48,0.48
2020-10-01 07:00:00,0.2645,-0.17,0.3144204987,0.2645,0.0,0.2645,0.0,-0.17,0.17,0.2645,-0.17,0.3144204987,0.2645,0.0,0.2645,0.0,-0.17,0.17
2020-10-01 07:30:00,0.1845,-0.13,0.2256994683,0.2645,0.0,0.2645,-0.08,-0.13,0.15264337520000001,0.2645,-0.09,0.2793926449,0.2645,0.0,0.2645,0.0,-0.09,0.09
2020-10-01 08:00:00,0.264,-0.08,0.27585503440000003,0.264,0.0,0.264,0.0,-0.08,0.08,0.264,-0.08,0.27585503440000003,0.264,0.0,0.264,0.0,-0.08,0.08
2020-10-01 08:30:00,0.264,0.0,0.264,0.264,0.0,0.264,0.0,0.0,0.0,0.264,0.0,0.264,0.264,0.0,0.264,0.0,0.0,0.0
2020-10-01 09:00:00,0.265,-0.17,0.3148412298,0.265,0.0,0.265,0.0,-0.17,0.17,0.265,-0.18,0.3203513696,0.265,0.0,0.265,0.0,-0.18,0.18
2020-10-01 09:30:00,0.34500000000000003,0.46,0.5750000000000001,0.265,0.0,0.265,0.08,0.46,0.4669047012,0.265,-0.48,0.548292805,0.265,0.0,0.265,0.0,-0.48,0.48
2020-10-01 10:00:00,0.3435,0.46,0.5741012541,0.2635,0.0,0.2635,0.08,0.46,0.4669047012,0.2635,-0.5,0.5651833773,0.2635,0.0,0.2635,0.0,-0.5,0.5
2020-10-01 10:30:00,0.263,-0.17,0.3131597037,0.263,0.0,0.263,0.0,-0.17,0.17,0.263,-0.17,0.3131597037,0.263,0.0,0.263,0.0,-0.17,0.17
2020-10-01 11:00:00,0.262,-0.11,0.2841548873,0.262,0.0,0.262,0.0,-0.11,0.11,0.262,-0.12,0.2881735588,0.262,0.0,0.262,0.0,-0.12,0.12
2020-10-01 11:30:00,0.171,-0.13,0.2148045623,0.261,0.0,0.261,-0.09,-0.13,0.158113883,0.171,-0.14,0.221,0.261,0.0,0.261,-0.09,-0.14,0.1664331698
2020-10-01 12:00:00,0.262,-0.1,0.2804353758,0.262,0.0,0.262,0.0,-0.1,0.1,0.28200000000000003,-0.11,0.3026945655,0.262,0.0,0.262,0.02,-0.11,0.1118033989
2020-10-01 12:30:00,0.35150000000000003,-0.14,0.37835466170000004,0.2615,0.0,0.2615,0.09,-0.14,0.1664331698,0.35150000000000003,-0.15,0.3821678296,0.2615,0.0,0.2615,0.09,-0.15,0.1749285568
2020-10-01 13:00:00,0.35250000000000004,-0.1625,0.38815267610000004,0.2625,-0.0025,0.2625119045,0.09,-0.16,0.1835755975,0.35250000000000004,-0.17250000000000001,0.3924442636,0.2625,-0.0025,0.2625119045,0.09,-0.17,0.19235384060000002
2020-10-01 13:30:00,0.41600000000000004,-0.1695,0.4492062444,0.28600000000000003,-0.0495,0.2902520456,0.13,-0.12,0.1769180601,0.41600000000000004,-0.1695,0.4492062444,0.28600000000000003,-0.0495,0.2902520456,0.13,-0.12,0.1769180601
2020-10-01 14:00:00,0.4305,-0.274,0.5103001568000001,0.3005,-0.064,0.30723972720000003,0.13,-0.21,0.24698178070000001,0.4305,-0.28400000000000003,0.5157385481,0.3005,-0.064,0.30723972720000003,0.13,-0.22,0.2555386468
2020-10-01 14:30:00,0.35100000000000003,-0.2315,0.4204678941,0.271,-0.021500000000000002,0.271851522,0.08,-0.21,0.22472205050000002,0.35100000000000003,-0.24150000000000002,0.4260554541,0.271,-0.021500000000000002,0.271851522,0.08,-0.22,0.23409399820000001
2020-10-01 15:00:00,0.1865,-0.17,0.2523534228,0.2665,0.0,0.2665,-0.08,-0.17,0.1878829423,0.1865,-0.18,0.2591953896,0.2665,0.0,0.2665,-0.08,-0.18,0.19697715600000001
2020-10-01 15:30:00,0.34850000000000003,-0.17,0.3877528208,0.2685,0.0,0.2685,0.08,-0.17,0.1878829423,0.34850000000000003,-0.18,0.3922400413,0.2685,0.0,0.2685,0.08,-0.18,0.19697715600000001
2020-10-01 16:00:00,0.35050000000000003,-0.1915,0.39940267900000004,0.2705,-0.0015,0.2705041589,0.08,-0.19,0.20615528130000002,0.36050000000000004,-0.2015,0.4129921307,0.2705,-0.0015,0.2705041589,0.09,-0.2,0.219317122
2020-10-01 16:30:00,0.47250000000000003,-0.259,0.5388295185,0.3125,-0.059000000000000004,0.31802083270000003,0.16,-0.2,0.2561249695,0.47250000000000003,-0.269,0.5437069523,0.3125,-0.059000000000000004,0.31802083270000003,0.16,-0.21,0.2640075756
2020-10-01 17:00:00,0.464,-0.137,0.48380264570000003,0.294,-0.027,0.2952371928,0.17,-0.11,0.2024845673,0.47400000000000003,-0.147,0.4962710953,0.294,-0.027,0.2952371928,0.18,-0.12,0.2163330765
2020-10-01 17:30:00,0.539,-0.1585,0.5618213684,0.309,-0.0585,0.314488871,0.23,-0.1,0.25079872410000004,0.549,-0.1685,0.5742762837000001,0.309,-0.0585,0.314488871,0.24,-0.11,0.2640075756
2020-10-01 18:00:00,0.6115,-0.1985,0.6429109581,0.3415,-0.0785,0.3504061929,0.27,-0.12,0.2954657341,0.6215,-0.1985,0.6524296897,0.3415,-0.0785,0.3504061929,0.28,-0.12,0.3046309242
2020-10-01 18:30:00,0.6515000000000001,-0.20800000000000002,0.6838978359,0.35150000000000003,-0.088,0.3623482441,0.30000000000000004,-0.12,0.3231098884,0.6515000000000001,-0.228,0.6902436164,0.35150000000000003,-0.088,0.3623482441,0.30000000000000004,-0.14,0.3310589071
2020-10-01 19:00:00,0.633,-0.20850000000000002,0.6664542370000001,0.343,-0.08850000000000001,0.3542333271,0.29,-0.12,0.31384709650000003,0.633,-0.20850000000000002,0.6664542370000001,0.343,-0.08850000000000001,0.3542333271,0.29,-0.12,0.31384709650000003
2020-10-01 19:30:00,0.506,-0.14250000000000002,0.5256826514,0.296,-0.0425,0.299035533,0.21,-0.1,0.23259406700000002,0.506,-0.14250000000000002,0.5256826514,0.296,-0.0425,0.299035533,0.21,-0.1,0.23259406700000002
2020-10-01 20:00:00,0.47050000000000003,-0.129,0.48786396670000004,0.2805,-0.029,0.2819951241,0.19,-0.1,0.2147091055,0.48050000000000004,-0.129,0.49751507510000004,0.2805,-0.029,0.2819951241,0.2,-0.1,0.2236067977
2020-10-01 20:30:00,0.445,-0.0455,0.44732007560000003,0.275,-0.0055000000000000005,0.2750549945,0.17,-0.04,0.174642492,0.435,-0.17550000000000002,0.46906849180000004,0.275,-0.0055000000000000005,0.2750549945,0.16,-0.17,0.2334523506
2020-10-01 21:00:00,0.448,-0.1005,0.4591342396,0.278,-0.0105,0.2781982207,0.17,-0.09,0.19235384060000002,0.458,-0.1005,0.4688968437,0.278,-0.0105,0.2781982207,0.18,-0.09,0.201246118
2020-10-01 21:30:00,0.5415,-0.1585,0.5642202584,0.3015,-0.0685,0.30918360240000003,0.24,-0.09,0.2563201124,0.5415,-0.1585,0.5642202584,0.3015,-0.0685,0.30918360240000003,0.24,-0.09,0.2563201124
2020-10-01 22:00:00,0.549,-0.164,0.5729720761,0.309,-0.074,0.3177373129,0.24,-0.09,0.2563201124,0.549,-0.17400000000000002,0.5759140561,0.309,-0.074,0.3177373129,0.24,-0.1,0.26
2020-10-01 22:30:00,0.48650000000000004,-0.1245,0.5021777574,0.28650000000000003,-0.0345,0.28856974890000003,0.2,-0.09,0.219317122,0.48650000000000004,-0.1345,0.5047499381,0.28650000000000003,-0.0345,0.28856974890000003,0.2,-0.1,0.2236067977
2020-10-01 23:00:00,0.41650000000000004,-0.0805,0.4242080857,0.2765,-0.0005,0.2765004521,0.14,-0.08,0.161245155,0.41650000000000004,-0.0805,0.4242080857,0.2765,-0.0005,0.2765004521,0.14,-0.08,0.161245155
2020-10-01 23:30:00,0.417,0.0,0.417,0.277,0.0,0.277,0.14,0.0,0.14,0.417,-0.08,0.42460452190000003,0.277,0.0,0.277,0.14,-0.08,0.161245155
2020-10-02 00:00:00,0.4475,-0.0815,0.4548609678,0.2775,-0.0015,0.277504054,0.17,-0.08,0.1878829423,0.4475,-0.0815,0.4548609678,0.2775,-0.0015,0.277504054,0.17,-0.08,0.1878829423
2020-10-02 00:30:00,0.457,-0.08,0.46394935070000004,0.277,0.0,0.277,0.18,-0.08,0.19697715600000001,0.457,-0.08,0.46394935070000004,0.277,0.0,0.277,0.18,-0.08,0.19697715600000001
2020-10-02 01:00:00,0.5660000000000001,-0.1605,0.588316454,0.316,-0.07050000000000001,0.3237688218,0.25,-0.09,0.2657066051,0.5660000000000001,-0.1605,0.588316454,0.316,-0.07050000000000001,0.3237688218,0.25,-0.09,0.2657066051
2020-10-02 01:30:00,0.4955,-0.12150000000000001,0.5101788902000001,0.28550000000000003,-0.0415,0.2885004333,0.21,-0.08,0.22472205050000002,0.4955,-0.12150000000000001,0.5101788902000001,0.28550000000000003,-0.0415,0.2885004333,0.21,-0.08,0.22472205050000002
2020-10-02 02:00:00,0.457,-0.0925,0.46626735890000004,0.277,-0.0125,0.2772818963,0.18,-0.08,0.19697715600000001,0.467,-0.0925,0.47607273600000005,0.277,-0.0125,0.2772818963,0.19,-0.08,0.20615528130000002
2020-10-02 02:30:00,0.4475,-0.089,0.4562644518,0.2775,-0.009000000000000001,0.2776459076,0.17,-0.08,0.1878829423,0.4575,-0.089,0.4660764422,0.2775,-0.009000000000000001,0.2776459076,0.18,-0.08,0.19697715600000001
2020-10-02 03:00:00,0.49450000000000005,-0.1125,0.5071355834,0.28450000000000003,-0.0325,0.2863503099,0.21,-0.08,0.22472205050000002,0.49450000000000005,-0.1125,0.5071355834,0.28450000000000003,-0.0325,0.2863503099,0.21,-0.08,0.22472205050000002
2020-10-02 03:30:00,0.5075000000000001,-0.12150000000000001,0.521841451,0.28750000000000003,-0.0415,0.29047977550000004,0.22,-0.08,0.23409399820000001,0.5075000000000001,-0.12150000000000001,0.521841451,0.28750000000000003,-0.0415,0.29047977550000004,0.22,-0.08,0.23409399820000001
2020-10-02 04:00:00,0.49150000000000005,-0.1135,0.5044348323,0.28150000000000003,-0.0335,0.2834863312,0.21,-0.08,0.22472205050000002,0.49150000000000005,-0.12350000000000001,0.5067785512,0.28150000000000003,-0.0335,0.2834863312,0.21,-0.09,0.2284731932
2020-10-02 04:30:00,0.47700000000000004,-0.1,0.4873694697,0.277,-0.02,0.2777210831,0.2,-0.08,0.2154065923,0.47700000000000004,-0.11,0.4895191518,0.277,-0.02,0.2777210831,0.2,-0.09,0.219317122
2020-10-02 05:00:00,0.331,-0.3045,0.44975687880000004,0.281,-0.0245,0.2820660384,0.05,-0.28,0.2844292531,0.331,-0.3045,0.44975687880000004,0.281,-0.0245,0.2820660384,0.05,-0.28,0.2844292531
2020-10-02 05:30:00,-0.0085,-0.44,0.44008209460000003,0.2715,0.0,0.2715,-0.28,-0.44,0.5215361924,-0.0085,-0.45,0.4500802706,0.2715,0.0,0.2715,-0.28,-0.45,0.53
2020-10-02 06:00:00,-0.019,-0.4,0.4004509958,0.271,0.0,0.271,-0.29,-0.4,0.4940647731,-0.019,-0.42,0.4204295423,0.271,0.0,0.271,-0.29,-0.42,0.5103920062
2020-10-02 06:30:00,-0.060500000000000005,-0.46,0.46396147470000004,0.2695,0.0,0.2695,-0.33,-0.46,0.5661271942,-0.0505,-0.47000000000000003,0.4727052464,0.2695,0.0,0.2695,-0.32,-0.47000000000000003,0.568594759
2020-10-02 07:00:00,0.138,-0.34,0.36693868700000004,0.268,0.0,0.268,-0.13,-0.34,0.3640054945,0.138,-0.35000000000000003,0.3762233379,0.268,0.0,0.268,-0.13,-0.35000000000000003,0.3733630941
2020-10-02 07:30:00,0.156,-0.30000000000000004,0.3381360673,0.266,0.0,0.266,-0.11,-0.30000000000000004,0.3195309062,0.156,-0.31,0.34703890270000004,0.266,0.0,0.266,-0.11,-0.31,0.3289376841
2020-10-02 08:00:00,0.42750000000000005,-0.242,0.49124357500000004,0.28750000000000003,-0.042,0.2905516305,0.14,-0.2,0.2441311123,0.4375,-0.252,0.5048863734,0.28750000000000003,-0.042,0.2905516305,0.15,-0.21,0.25806975800000004
2020-10-02 08:30:00,0.4525,-0.1665,0.4821602431,0.28250000000000003,-0.0565,0.2880946025,0.17,-0.11,0.2024845673,0.4525,-0.17650000000000002,0.485704128,0.28250000000000003,-0.0565,0.2880946025,0.17,-0.12,0.2080865205
2020-10-02 09:00:00,0.43,-0.18050000000000002,0.46634777800000005,0.28,-0.0505,0.2845175741,0.15,-0.13,0.1984943324,0.43,-0.1905,0.4703086752,0.28,-0.0505,0.2845175741,0.15,-0.14,0.2051828453
2020-10-02 09:30:00,0.3745,-0.3225,0.49422312770000004,0.2645,-0.022500000000000003,0.2654552693,0.11,-0.30000000000000004,0.3195309062,0.3845,-0.3325,0.5083271584,0.2645,-0.022500000000000003,0.2654552693,0.12,-0.31,0.33241540280000004
2020-10-02 10:00:00,0.391,-0.36,0.5314894166,0.261,-0.03,0.2627184805,0.13,-0.33,0.354682957,0.391,-0.37,0.5383131059,0.261,-0.03,0.2627184805,0.13,-0.34,0.3640054945
2020-10-02 10:30:00,0.389,-0.30000000000000004,0.49124433840000004,0.259,0.0,0.259,0.13,-0.30000000000000004,0.3269556545,0.389,-0.31,0.49741431420000004,0.259,0.0,0.259,0.13,-0.31,0.33615472630000004
2020-10-02 11:00:00,0.3875,-0.363,0.530966336,0.2575,-0.003,0.2575174751,0.13,-0.36,0.38275318420000004,0.3875,-0.373,0.5378524426,0.2575,-0.003,0.2575174751,0.13,-0.37,0.392173431
2020-10-02 11:30:00,0.397,-0.04,0.39901002490000004,0.257,0.0,0.257,0.14,-0.04,0.1456021978,0.357,-0.68,0.7680162759,0.257,0.0,0.257,0.1,-0.68,0.6873136111
2020-10-02 12:00:00,0.437,0.129,0.4556424036,0.257,-0.011,0.2572353008,0.18,0.14,0.22803508500000003,0.387,-0.8210000000000001,0.9076397964,0.257,-0.011,0.2572353008,0.13,-0.81,0.8203657721000001
2020-10-02 12:30:00,0.445,0.12,0.4608958668,0.255,0.0,0.255,0.19,0.12,0.22472205050000002,0.385,-0.84,0.9240265148000001,0.255,0.0,0.255,0.13,-0.84,0.85
2020-10-02 13:00:00,0.41400000000000003,0.14,0.4370308914,0.254,0.0,0.254,0.16,0.14,0.2126029163,0.364,-0.8300000000000001,0.9063089981,0.254,0.0,0.254,0.11,-0.8300000000000001,0.8372574276
2020-10-02 13:30:00,0.4335,0.21,0.4816868796,0.2535,0.0,0.2535,0.18,0.21,0.2765863337,0.3635,-0.77,0.8514882559,0.2535,0.0,0.2535,0.11,-0.77,0.7778174593
2020-10-02 14:00:00,0.3845,0.14,0.40919463580000004,0.2545,0.0,0.2545,0.13,0.14,0.1910497317,0.35450000000000004,-0.8300000000000001,0.9025354564,0.2545,0.0,0.2545,0.1,-0.8300000000000001,0.8360023923000001
2020-10-02 14:30:00,0.442,0.1155,0.4568416027,0.272,-0.0245,0.27310117170000003,0.17,0.14,0.22022715550000002,0.402,-0.8445,0.9352990164,0.272,-0.0245,0.27310117170000003,0.13,-0.8200000000000001,0.8302409289
2020-10-02 15:00:00,0.761,-0.149,0.775449547,0.401,-0.149,0.4277873303,0.36,0.0,0.36,0.731,-0.539,0.908230147,0.401,-0.149,0.4277873303,0.33,-0.39,0.5108815910000001
2020-10-02 15:30:00,0.72,-0.4025,0.8248674136,0.4,-0.1525,0.4280843959,0.32,-0.25,0.4060788101,0.72,-0.41250000000000003,0.8297928958,0.4,-0.1525,0.4280843959,0.32,-0.26,0.41231056260000004
2020-10-02 16:00:00,0.731,-0.3855,0.8264207464000001,0.391,-0.1555,0.420786466,0.34,-0.23,0.410487515,0.741,-0.3955,0.8399412182,0.391,-0.1555,0.420786466,0.35000000000000003,-0.24,0.4243819035
2020-10-02 16:30:00,0.7825000000000001,-0.35150000000000003,0.8578219512,0.4025,-0.1515,0.4300680179,0.38,-0.2,0.4294182111,0.7825000000000001,-0.36150000000000004,0.8619678068000001,0.4025,-0.1515,0.4300680179,0.38,-0.21,0.43416586690000003
2020-10-02 17:00:00,0.8045,-0.3405,0.8735905792,0.4045,-0.1505,0.4315906625,0.4,-0.19,0.44283179650000004,0.8145,-0.35050000000000003,0.8867133133,0.4045,-0.1505,0.4315906625,0.41000000000000003,-0.2,0.4561797891
2020-10-02 17:30:00,0.7945,-0.3195,0.8563355067,0.4045,-0.1495,0.43124297100000003,0.39,-0.17,0.4254409477,0.8045,-0.3295,0.8693621225,0.4045,-0.1495,0.43124297100000003,0.4,-0.18,0.438634244
2020-10-02 18:00:00,0.776,-0.317,0.8382511557000001,0.396,-0.147,0.4224038352,0.38,-0.17,0.41629316590000004,0.786,-0.327,0.8513078174,0.396,-0.147,0.4224038352,0.39,-0.18,0.4295346319
2020-10-02 18:30:00,0.7965,-0.3185,0.8578196197,0.3965,-0.14850000000000002,0.4233963864,0.4,-0.17,0.4346262762,0.7965,-0.3285,0.8615825555000001,0.3965,-0.14850000000000002,0.4233963864,0.4,-0.18,0.438634244
2020-10-02 19:00:00,0.7495,-0.3355,0.8211641127,0.3795,-0.1555,0.41012254270000004,0.37,-0.18,0.4114608122,0.7495,-0.34550000000000003,0.8253002484,0.3795,-0.1555,0.41012254270000004,0.37,-0.19,0.4159326869
2020-10-02 19:30:00,0.77,-0.316,0.8323196501000001,0.39,-0.146,0.4164324675,0.38,-0.17,0.41629316590000004,0.78,-0.336,0.8492914694,0.39,-0.146,0.4164324675,0.39,-0.19,0.4338202393
2020-10-02 20:00:00,0.7705000000000001,-0.3165,0.8329720884,0.3905,-0.14650000000000002,0.4170761321,0.38,-0.17,0.41629316590000004,0.7705000000000001,-0.3365,0.8407749402,0.3905,-0.14650000000000002,0.4170761321,0.38,-0.19,0.4248529157
2020-10-02 20:30:00,0.774,-0.333,0.8425942084,0.394,-0.153,0.4226641693,0.38,-0.18,0.4204759208,0.774,-0.343,0.8465961257,0.394,-0.153,0.4226641693,0.38,-0.19,0.4248529157
2020-10-02 21:00:00,0.772,-0.32,0.8356937238000001,0.392,-0.15,0.4197189536,0.38,-0.17,0.41629316590000004,0.772,-0.33,0.8395737014,0.392,-0.15,0.4197189536,0.38,-0.18,0.4204759208
2020-10-02 21:30:00,0.777,-0.281,0.8262505673,0.397,-0.131,0.4180550203,0.38,-0.15,0.4085339643,0.777,-0.291,0.8297047668,0.397,-0.131,0.4180550203,0.38,-0.16,0.41231056260000004
2020-10-02 22:00:00,0.651,-0.23550000000000001,0.6922869708,0.35100000000000003,-0.10550000000000001,0.36651227810000003,0.30000000000000004,-0.13,0.3269556545,0.661,-0.24550000000000002,0.7051178979,0.35100000000000003,-0.10550000000000001,0.36651227810000003,0.31,-0.14,0.34014702700000005
2020-10-02 22:30:00,0.647,-0.261,0.6976603758000001,0.34700000000000003,-0.121,0.3674914965,0.30000000000000004,-0.14,0.3310589071,0.657,-0.271,0.7106968411,0.34700000000000003,-0.121,0.3674914965,0.31,-0.15,0.3443835072
2020-10-02 23:00:00,0.626,-0.24650000000000002,0.6727839549,0.336,-0.10650000000000001,0.35247446720000003,0.29,-0.14,0.3220248438,0.636,-0.24650000000000002,0.6820984167,0.336,-0.10650000000000001,0.35247446720000003,0.30000000000000004,-0.14,0.3310589071
2020-10-02 23:30:00,0.6445000000000001,-0.2555,0.6932968340000001,0.34450000000000003,-0.1155,0.3633462536,0.30000000000000004,-0.14,0.3310589071,0.6545000000000001,-0.2555,0.7026026615000001,0.34450000000000003,-0.1155,0.3633462536,0.31,-0.14,0.34014702700000005
2020-10-03 00:00:00,0.592,-0.1075,0.6016811863,0.322,-0.0975,0.3364375871,0.27,-0.01,0.27018512170000003,0.5720000000000001,-0.3675,0.6798825266,0.322,-0.0975,0.3364375871,0.25,-0.27,0.3679673899
2020-10-03 00:30:00,0.5535,-0.366,0.6635648047,0.3135,-0.08600000000000001,0.32508191280000004,0.24,-0.28,0.36878177830000003,0.5835,-0.056,0.5861810727,0.3135,-0.08600000000000001,0.32508191280000004,0.27,0.03,0.27166155410000004
2020-10-03 01:00:00,0.679,-0.7505000000000001,1.0120727494,0.379,-0.1305,0.4008381843,0.30000000000000004,-0.62,0.6887670143,0.739,0.17950000000000002,0.7604875081,0.379,-0.1305,0.4008381843,0.36,0.31,0.4750789408
2020-10-03 01:30:00,0.5595,-0.683,0.8829095367,0.3295,-0.083,0.3397929517,0.23,-0.6000000000000001,0.6425729531000001,0.6295000000000001,0.267,0.6837830431,0.3295,-0.083,0.3397929517,0.30000000000000004,0.35000000000000003,0.46097722290000004
2020-10-03 02:00:00,0.47350000000000003,-0.6305000000000001,0.7885001585,0.29350000000000004,-0.0505,0.2978128607,0.18,-0.58,0.607289058,0.5435,0.3095,0.625445841,0.29350000000000004,-0.0505,0.2978128607,0.25,0.36,0.43829214
2020-10-03 02:30:00,0.649,-0.749,0.9910610476,0.369,-0.129,0.3908989639,0.28,-0.62,0.6802940541,0.709,0.191,0.7342765147,0.369,-0.129,0.3908989639,0.34,0.32,0.4669047012
2020-10-03 03:00:00,0.6125,-0.738,0.9590621721,0.35250000000000004,-0.11800000000000001,0.3717260416,0.26,-0.62,0.6723094526000001,0.6825,0.212,0.7146679299,0.35250000000000004,-0.11800000000000001,0.3717260416,0.33,0.33,0.46669047560000004
2020-10-03 03:30:00,0.625,-0.7425,0.9705314266,0.355,-0.12250000000000001,0.37554127600000003,0.27,-0.62,0.6762396025,0.6950000000000001,0.1975,0.7225173008,0.355,-0.12250000000000001,0.37554127600000003,0.34,0.32,0.4669047012
2020-10-03 04:00:00,0.731,-0.785,1.0726537186,0.401,-0.145,0.4264106002,0.33,-0.64,0.7200694411,0.801,0.165,0.8178178281,0.401,-0.145,0.4264106002,0.4,0.31,0.5060632372
2020-10-03 04:30:00,0.6595000000000001,-0.754,1.0017266344,0.3695,-0.124,0.3897515234,0.29,-0.63,0.6935416354,0.7295,0.20600000000000002,0.7580278689000001,0.3695,-0.124,0.3897515234,0.36,0.33,0.4883646179
2020-10-03 05:00:00,0.5665,-0.728,0.9224457979,0.3365,-0.098,0.350480028,0.23,-0.63,0.6706713055,0.6365000000000001,0.232,0.6774630986,0.3365,-0.098,0.350480028,0.30000000000000004,0.33,0.4459820624
2020-10-03 05:30:00,0.661,-0.6265000000000001,0.9107267702,0.371,-0.1265,0.39197353230000004,0.29,-0.5,0.5780138407000001,0.711,0.043500000000000004,0.7123294533,0.371,-0.1265,0.39197353230000004,0.34,0.17,0.3801315562
2020-10-03 06:00:00,0.645,-0.258,0.6946862601,0.355,-0.11800000000000001,0.3740975809,0.29,-0.14,0.3220248438,0.655,-0.268,0.7077068602000001,0.355,-0.11800000000000001,0.3740975809,0.30000000000000004,-0.15,0.3354101966
2020-10-03 06:30:00,0.552,-0.21050000000000002,0.5907742801,0.312,-0.0805,0.3222177059,0.24,-0.13,0.2729468813,0.552,-0.2205,0.5944108428,0.312,-0.0805,0.3222177059,0.24,-0.14,0.2778488798
2020-10-03 07:00:00,0.241,-0.29350000000000004,0.379767363,0.261,-0.0035,0.2610234664,-0.02,-0.29,0.2906888371,0.251,-0.3035,0.3938441951,0.261,-0.0035,0.2610234664,-0.01,-0.30000000000000004,0.30016662040000003
2020-10-03 07:30:00,0.5615,-0.073,0.566225441,0.3115,-0.063,0.3178069383,0.25,-0.01,0.25019992010000003,0.5315,-0.5730000000000001,0.7815505422,0.3115,-0.063,0.3178069383,0.22,-0.51,0.5554277631
2020-10-03 08:00:00,0.7000000000000001,-0.21,0.7308214556,0.37,-0.13,0.392173431,0.33,-0.08,0.3395585369,0.6900000000000001,-0.39,0.7925906888,0.37,-0.13,0.392173431,0.32,-0.26,0.41231056260000004
2020-10-03 08:30:00,0.7175,-0.2195,0.7503242632,0.3675,-0.1295,0.3896492012,0.35000000000000003,-0.09,0.36138622,0.7075,-0.3895,0.8076301753,0.3675,-0.1295,0.3896492012,0.34,-0.26,0.4280186912
2020-10-03 09:00:00,0.8115,-0.3405,0.8800411922,0.41150000000000003,-0.1505,0.4381580765,0.4,-0.19,0.44283179650000004,0.8215,-0.35050000000000003,0.8931475242,0.41150000000000003,-0.1505,0.4381580765,0.41000000000000003,-0.2,0.4561797891
2020-10-03 09:30:00,0.792,-0.323,0.8553320992000001,0.402,-0.14300000000000002,0.4266766926,0.39,-0.18,0.4295346319,0.792,-0.323,0.8553320992000001,0.402,-0.14300000000000002,0.4266766926,0.39,-0.18,0.4295346319
2020-10-03 10:00:00,0.733,-0.3075,0.7948869416000001,0.383,-0.1375,0.40693396270000004,0.35000000000000003,-0.17,0.3891015292,0.743,-0.3175,0.8079945854,0.383,-0.1375,0.40693396270000004,0.36,-0.18,0.4024922359
2020-10-03 10:30:00,0.613,-0.258,0.6650811981,0.333,-0.108,0.3500757061,0.28,-0.15,0.3176476035,0.623,-0.268,0.6781983486000001,0.333,-0.108,0.3500757061,0.29,-0.16,0.3312099032
2020-10-03 11:00:00,0.712,-0.307,0.775366365,0.382,-0.137,0.4058238534,0.33,-0.17,0.37121422390000003,0.722,-0.317,0.7885258398,0.382,-0.137,0.4058238534,0.34,-0.18,0.38470768120000004
2020-10-03 11:30:00,0.711,-0.296,0.7701538807,0.381,-0.136,0.40454542390000003,0.33,-0.16,0.3667424164,0.721,-0.306,0.7832477258,0.381,-0.136,0.40454542390000003,0.34,-0.17,0.3801315562
2020-10-03 12:00:00,0.8135,-0.3185,0.8736272088,0.42350000000000004,-0.14850000000000002,0.4487811271,0.39,-0.17,0.4254409477,0.8235,-0.3285,0.8866027859000001,0.42350000000000004,-0.14850000000000002,0.4487811271,0.4,-0.18,0.438634244
2020-10-03 12:30:00,0.7925000000000001,-0.291,0.8442376739,0.41250000000000003,-0.131,0.4328016289,0.38,-0.16,0.41231056260000004,0.7925000000000001,-0.301,0.8477365452000001,0.41250000000000003,-0.131,0.4328016289,0.38,-0.17,0.41629316590000004
2020-10-03 13:00:00,0.811,-0.29650000000000004,0.8635005790000001,0.421,-0.1365,0.4425756997,0.39,-0.16,0.4215447782,0.8210000000000001,-0.3065,0.8763465353000001,0.421,-0.1365,0.4425756997,0.4,-0.17,0.4346262762
2020-10-03 13:30:00,0.7925000000000001,-0.3115,0.8515212857000001,0.41250000000000003,-0.14150000000000001,0.43609459980000004,0.38,-0.17,0.41629316590000004,0.7925000000000001,-0.3215,0.8552300860000001,0.41250000000000003,-0.14150000000000001,0.43609459980000004,0.38,-0.18,0.4204759208
2020-10-03 14:00:00,0.793,-0.3145,0.8530880670000001,0.41300000000000003,-0.14450000000000002,0.4375491401,0.38,-0.17,0.41629316590000004,0.793,-0.3345,0.8606620998000001,0.41300000000000003,-0.14450000000000002,0.4375491401,0.38,-0.19,0.4248529157
2020-10-03 14:30:00,0.8125,-0.3325,0.8779023294,0.42250000000000004,-0.1525,0.4491798081,0.39,-0.18,0.4295346319,0.8225,-0.3425,0.8909615592000001,0.42250000000000004,-0.1525,0.4491798081,0.4,-0.19,0.44283179650000004
2020-10-03 15:00:00,0.8105,-0.329,0.8747292438000001,0.42050000000000004,-0.149,0.4461179777,0.39,-0.18,0.4295346319,0.8205,-0.339,0.8877731974,0.42050000000000004,-0.149,0.4461179777,0.4,-0.19,0.44283179650000004
2020-10-03 15:30:00,0.7015,-0.3015,0.7635473135,0.3815,-0.1315,0.4035275703,0.32,-0.17,0.36235341860000003,0.7115,-0.3115,0.7767010364,0.3815,-0.1315,0.4035275703,0.33,-0.18,0.3758989226
2020-10-03 16:00:00,0.6525000000000001,-0.28650000000000003,0.7126278833,0.35250000000000004,-0.1165,0.3712526094,0.30000000000000004,-0.17,0.344818793,0.6525000000000001,-0.28650000000000003,0.7126278833,0.35250000000000004,-0.1165,0.3712526094,0.30000000000000004,-0.17,0.344818793
2020-10-03 16:30:00,0.6305000000000001,-0.28,0.6898769818,0.35050000000000003,-0.11,0.36735575400000003,0.28,-0.17,0.32756678710000003,0.6305000000000001,-0.28,0.6898769818,0.35050000000000003,-0.11,0.36735575400000003,0.28,-0.17,0.32756678710000003
2020-10-03 17:00:00,0.6965,-0.3285,0.7700808399,0.3765,-0.1385,0.4011664243,0.32,-0.19,0.3721558813,0.7065,-0.3285,0.7791370226000001,0.3765,-0.1385,0.4011664243,0.33,-0.19,0.3807886553
2020-10-03 17:30:00,0.7225,-0.323,0.7914134507,0.3825,-0.14300000000000002,0.40835676800000004,0.34,-0.18,0.38470768120000004,0.7225,-0.323,0.7914134507,0.3825,-0.14300000000000002,0.40835676800000004,0.34,-0.18,0.38470768120000004
2020-10-03 18:00:00,0.766,-0.3235,0.8315096211,0.406,-0.14350000000000002,0.4306138061,0.36,-0.18,0.4024922359,0.776,-0.3235,0.8407307833000001,0.406,-0.14350000000000002,0.4306138061,0.37,-0.18,0.4114608122
2020-10-03 18:30:00,0.639,-0.2745,0.6954647727000001,0.34900000000000003,-0.1145,0.3673026681,0.29,-0.16,0.3312099032,0.649,-0.28450000000000003,0.7086192560000001,0.34900000000000003,-0.1145,0.3673026681,0.30000000000000004,-0.17,0.344818793
2020-10-03 19:00:00,0.392,-0.092,0.4026512138,0.262,-0.002,0.2620076335,0.13,-0.09,0.158113883,0.402,-0.092,0.41239301640000003,0.262,-0.002,0.2620076335,0.14,-0.09,0.1664331698
2020-10-03 19:30:00,0.391,-0.091,0.4014498723,0.261,-0.001,0.26100191570000003,0.13,-0.09,0.158113883,0.401,-0.091,0.4111958171,0.261,-0.001,0.26100191570000003,0.14,-0.09,0.1664331698
2020-10-03 20:00:00,0.3915,-0.094,0.4026266881,0.2615,-0.004,0.2615305909,0.13,-0.09,0.158113883,0.4015,-0.094,0.4123569449,0.2615,-0.004,0.2615305909,0.14,-0.09,0.1664331698
2020-10-03 20:30:00,0.361,-0.09,0.3720497279,0.261,0.0,0.261,0.1,-0.09,0.13453624050000001,0.371,-0.09,0.3817603961,0.261,0.0,0.261,0.11,-0.09,0.14212670400000002
2020-10-03 21:00:00,0.47450000000000003,-0.134,0.49305805950000003,0.28450000000000003,-0.034,0.28652443180000003,0.19,-0.1,0.2147091055,0.47450000000000003,-0.14400000000000002,0.4958691864,0.28450000000000003,-0.034,0.28652443180000003,0.19,-0.11,0.21954498400000003
2020-10-03 21:30:00,0.4055,-0.12050000000000001,0.4230254129,0.2655,-0.0105,0.265707546,0.14,-0.11,0.1780449381,0.41550000000000004,-0.1305,0.4355117679,0.2655,-0.0105,0.265707546,0.15,-0.12,0.1920937271
2020-10-03 22:00:00,0.49050000000000005,-0.1525,0.5136599069000001,0.29050000000000004,-0.0425,0.2935924045,0.2,-0.11,0.2282542442,0.5005000000000001,-0.1525,0.52321745,0.29050000000000004,-0.0425,0.2935924045,0.21,-0.11,0.2370653918
2020-10-03 22:30:00,0.518,-0.1595,0.5420002306,0.298,-0.0495,0.3020831839,0.22,-0.11,0.2459674775,0.518,-0.1695,0.5450268342,0.298,-0.0495,0.3020831839,0.22,-0.12,0.2505992817
2020-10-03 23:00:00,0.512,-0.1295,0.5281233284,0.292,-0.0495,0.2961659163,0.22,-0.08,0.23409399820000001,0.502,-0.1895,0.5365764158,0.292,-0.0495,0.2961659163,0.21,-0.14,0.2523885893
2020-10-03 23:30:00,0.6555000000000001,-0.022,0.6558690799,0.34550000000000003,-0.092,0.3575391587,0.31,0.07,0.3178049716,0.6355000000000001,-0.392,0.746675465,0.34550000000000003,-0.092,0.3575391587,0.29,-0.30000000000000004,0.4172529209
2020-10-04 00:00:00,0.5725,-0.193,0.6041566436,0.3125,-0.083,0.323334579,0.26,-0.11,0.28231188430000004,0.5725,-0.193,0.6041566436,0.3125,-0.083,0.323334579,0.26,-0.11,0.28231188430000004
2020-10-04 00:30:00,0.5730000000000001,-0.188,0.6030530657000001,0.313,-0.068,0.3203014205,0.26,-0.12,0.2863564213,0.5730000000000001,-0.188,0.6030530657000001,0.313,-0.068,0.3203014205,0.26,-0.12,0.2863564213
2020-10-04 01:00:00,0.556,-0.1875,0.5867642201000001,0.306,-0.0775,0.3156616068,0.25,-0.11,0.2731300057,0.5660000000000001,-0.1975,0.5994683061,0.306,-0.0775,0.3156616068,0.26,-0.12,0.2863564213
2020-10-04 01:30:00,0.686,-0.2615,0.7341513808,0.366,-0.12150000000000001,0.3856400524,0.32,-0.14,0.3492849839,0.6960000000000001,-0.2715,0.7470798150000001,0.366,-0.12150000000000001,0.3856400524,0.33,-0.15,0.3624913792
2020-10-04 02:00:00,0.671,-0.2595,0.7194311989000001,0.361,-0.11950000000000001,0.38026471040000004,0.31,-0.14,0.34014702700000005,0.681,-0.2695,0.7323873634,0.361,-0.11950000000000001,0.38026471040000004,0.32,-0.15,0.3534119409
2020-10-04 02:30:00,0.618,-0.24,0.6629660625,0.338,-0.11,0.3554490118,0.28,-0.13,0.30870698080000003,0.628,-0.24,0.6722975532000001,0.338,-0.11,0.3554490118,0.29,-0.13,0.3178049716
2020-10-04 03:00:00,0.6855,-0.2635,0.7343994145,0.3655,-0.12350000000000001,0.3858011146,0.32,-0.14,0.3492849839,0.6855,-0.2735,0.7380464078000001,0.3655,-0.12350000000000001,0.3858011146,0.32,-0.15,0.3534119409
2020-10-04 03:30:00,0.754,-0.29450000000000004,0.8094728223000001,0.394,-0.1345,0.416324693,0.36,-0.16,0.39395431210000004,0.764,-0.3045,0.8224452869000001,0.394,-0.1345,0.416324693,0.37,-0.17,0.4071854614
2020-10-04 04:00:00,0.8145,-0.326,0.8773176449000001,0.41450000000000004,-0.146,0.43946131800000005,0.4,-0.18,0.438634244,0.8245,-0.326,0.8866094123,0.41450000000000004,-0.146,0.43946131800000005,0.41000000000000003,-0.18,0.4477722635
2020-10-04 04:30:00,0.8255,-0.327,0.8879072305,0.41550000000000004,-0.147,0.4407371666,0.41000000000000003,-0.18,0.4477722635,0.8355,-0.327,0.8972119315,0.41550000000000004,-0.147,0.4407371666,0.42,-0.18,0.4569463864
2020-10-04 05:00:00,0.8065,-0.3365,0.8738847178,0.40650000000000003,-0.1565,0.4355852385,0.4,-0.18,0.438634244,0.8165,-0.3365,0.8831220187000001,0.40650000000000003,-0.1565,0.4355852385,0.41000000000000003,-0.18,0.4477722635
2020-10-04 05:30:00,0.8095,-0.3345,0.8758884061000001,0.40950000000000003,-0.1545,0.4376762502,0.4,-0.18,0.438634244,0.8195,-0.3345,0.8851386897,0.40950000000000003,-0.1545,0.4376762502,0.41000000000000003,-0.18,0.4477722635
2020-10-04 06:00:00,0.198,-0.463,0.5035603241000001,0.268,-0.003,0.2680167905,-0.07,-0.46,0.46529560500000006,0.168,-0.773,0.7910455107000001,0.268,-0.003,0.2680167905,-0.1,-0.77,0.7764663547
2020-10-04 06:30:00,0.17400000000000002,0.0,0.17400000000000002,0.264,0.0,0.264,-0.09,0.0,0.09,0.134,-0.97,0.979211928,0.264,0.0,0.264,-0.13,-0.97,0.9786725704
2020-10-04 07:00:00,0.41350000000000003,0.15,0.4398661728,0.2635,0.0,0.2635,0.15,0.15,0.2121320344,0.3235,-0.87,0.9281983894,0.2635,0.0,0.2635,0.06,-0.87,0.8720665112
2020-10-04 07:30:00,0.47350000000000003,0.14,0.4937633542,0.2635,0.0,0.2635,0.21,0.14,0.2523885893,0.41350000000000003,-0.8300000000000001,0.9272983608,0.2635,0.0,0.2635,0.15,-0.8300000000000001,0.8434453154
2020-10-04 08:00:00,0.6315000000000001,0.14100000000000001,0.6470496503000001,0.3215,-0.059000000000000004,0.3268688575,0.31,0.2,0.3689173349,0.5715,-0.8190000000000001,0.9986857614,0.3215,-0.059000000000000004,0.3268688575,0.25,-0.76,0.8000624976
2020-10-04 08:30:00,0.8775000000000001,0.024,0.8778281438000001,0.41750000000000004,-0.146,0.4422920415,0.46,0.17,0.4904079934,0.8375,-0.676,1.0762816778,0.41750000000000004,-0.146,0.4422920415,0.42,-0.53,0.6762396025
2020-10-04 09:00:00,0.8625,-0.324,0.9213480613,0.42250000000000004,-0.14400000000000002,0.4463656013,0.44,-0.18,0.47539457300000004,0.8725,-0.324,0.9307159878000001,0.42250000000000004,-0.14400000000000002,0.4463656013,0.45,-0.18,0.48466483260000004
2020-10-04 09:30:00,0.8310000000000001,-0.35950000000000004,0.9054287658,0.401,-0.1595,0.4315567749,0.43,-0.2,0.4742362281,0.8310000000000001,-0.35950000000000004,0.9054287658,0.401,-0.1595,0.4315567749,0.43,-0.2,0.4742362281
2020-10-04 10:00:00,0.8565,-0.35350000000000004,0.9265821604000001,0.41650000000000004,-0.1535,0.4438856835,0.44,-0.2,0.4833218389,0.8665,-0.35350000000000004,0.9358335856000001,0.41650000000000004,-0.1535,0.4438856835,0.45,-0.2,0.49244289010000003
2020-10-04 10:30:00,0.8375,-0.3665,0.9141818747,0.40750000000000003,-0.1665,0.4402027942,0.43,-0.2,0.4742362281,0.8475,-0.3765,0.9273664324,0.40750000000000003,-0.1665,0.4402027942,0.44,-0.21,0.4875448697
2020-10-04 11:00:00,0.8615,-0.35650000000000004,0.9323489154000001,0.42150000000000004,-0.1565,0.44961594720000003,0.44,-0.2,0.4833218389,0.8715,-0.3665,0.9454282099,0.42150000000000004,-0.1565,0.44961594720000003,0.45,-0.21,0.4965883607
2020-10-04 11:30:00,0.8615,-0.34400000000000003,0.9276412291,0.42150000000000004,-0.154,0.4487518802,0.44,-0.19,0.4792702787,0.8715,-0.354,0.9406530976,0.42150000000000004,-0.154,0.4487518802,0.45,-0.2,0.49244289010000003
2020-10-04 12:00:00,0.849,-0.343,0.9156691542000001,0.419,-0.153,0.446060534,0.43,-0.19,0.4701063709,0.849,-0.353,0.9194617991,0.419,-0.153,0.446060534,0.43,-0.2,0.4742362281
2020-10-04 12:30:00,0.841,-0.34400000000000003,0.9086346901000001,0.421,-0.154,0.4482822771,0.42,-0.19,0.46097722290000004,0.841,-0.354,0.9124675337,0.421,-0.154,0.4482822771,0.42,-0.2,0.46518813400000003
2020-10-04 13:00:00,0.841,-0.34450000000000003,0.9088241029,0.421,-0.1545,0.4484542898,0.42,-0.19,0.46097722290000004,0.841,-0.35450000000000004,0.9126616295000001,0.421,-0.1545,0.4484542898,0.42,-0.2,0.46518813400000003
2020-10-04 13:30:00,0.8555,-0.34800000000000003,0.9235714645,0.42550000000000004,-0.158,0.4538879267,0.43,-0.19,0.4701063709,0.8655,-0.358,0.9366185189,0.42550000000000004,-0.158,0.4538879267,0.44,-0.2,0.4833218389
2020-10-04 14:00:00,0.844,-0.332,0.9069509358000001,0.424,-0.152,0.4504220243,0.42,-0.18,0.4569463864,0.844,-0.332,0.9069509358000001,0.424,-0.152,0.4504220243,0.42,-0.18,0.4569463864
