Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-10-04 14:30:00,0.605,-0.221,0.6441009238000001,0.325,-0.091,0.3374996296,0.28,-0.13,0.30870698080000003,0.615,-0.221,0.6535028692,0.325,-0.091,0.3374996296,0.29,-0.13,0.3178049716
2020-10-04 15:00:00,0.604,-0.2295,0.6461317590000001,0.324,-0.0995,0.3389339906,0.28,-0.13,0.30870698080000003,0.614,-0.23950000000000002,0.6590570916,0.324,-0.0995,0.3389339906,0.29,-0.14,0.3220248438
2020-10-04 15:30:00,0.393,-0.0935,0.4039693677,0.253,-0.0035,0.2530242083,0.14,-0.09,0.1664331698,0.393,-0.0935,0.4039693677,0.253,-0.0035,0.2530242083,0.14,-0.09,0.1664331698
2020-10-04 16:00:00,0.39,-0.0855,0.39926213190000004,0.25,-0.0055000000000000005,0.2500604927,0.14,-0.08,0.161245155,0.39,-0.0855,0.39926213190000004,0.25,-0.0055000000000000005,0.2500604927,0.14,-0.08,0.161245155
2020-10-04 16:30:00,0.42750000000000005,-0.1265,0.4458233955,0.2575,-0.036500000000000005,0.2600740279,0.17,-0.09,0.19235384060000002,0.4375,-0.1265,0.45542123360000003,0.2575,-0.036500000000000005,0.2600740279,0.18,-0.09,0.201246118
2020-10-04 17:00:00,0.441,-0.13,0.4597618949,0.261,-0.04,0.26404734420000003,0.18,-0.09,0.201246118,0.451,-0.13,0.4693623334,0.261,-0.04,0.26404734420000003,0.19,-0.09,0.2102379604
2020-10-04 17:30:00,0.396,-0.0825,0.4045024722,0.246,-0.0025,0.24601270290000002,0.15,-0.08,0.17,0.396,-0.0825,0.4045024722,0.246,-0.0025,0.24601270290000002,0.15,-0.08,0.17
2020-10-04 18:00:00,0.34400000000000003,-0.08,0.3531798409,0.244,0.0,0.244,0.1,-0.08,0.1280624847,0.354,-0.08,0.3629269899,0.244,0.0,0.244,0.11,-0.08,0.1360147051
2020-10-04 18:30:00,0.3215,0.0,0.3215,0.24150000000000002,0.0,0.24150000000000002,0.08,0.0,0.08,0.3215,0.0,0.3215,0.24150000000000002,0.0,0.24150000000000002,0.08,0.0,0.08
2020-10-04 19:00:00,0.3205,-0.08,0.3303335436,0.24050000000000002,0.0,0.24050000000000002,0.08,-0.08,0.11313708500000001,0.3205,-0.08,0.3303335436,0.24050000000000002,0.0,0.24050000000000002,0.08,-0.08,0.11313708500000001
2020-10-04 19:30:00,0.3215,-0.08,0.3313038635,0.24150000000000002,0.0,0.24150000000000002,0.08,-0.08,0.11313708500000001,0.3215,-0.08,0.3313038635,0.24150000000000002,0.0,0.24150000000000002,0.08,-0.08,0.11313708500000001
2020-10-04 20:00:00,0.321,-0.08,0.3308186815,0.241,0.0,0.241,0.08,-0.08,0.11313708500000001,0.321,-0.08,0.3308186815,0.241,0.0,0.241,0.08,-0.08,0.11313708500000001
2020-10-04 20:30:00,0.332,-0.08,0.3415025622,0.242,0.0,0.242,0.09,-0.08,0.12041594580000001,0.342,-0.08,0.351232117,0.242,0.0,0.242,0.1,-0.08,0.1280624847
2020-10-04 21:00:00,0.36150000000000004,-0.09,0.37253489770000003,0.24150000000000002,0.0,0.24150000000000002,0.12,-0.09,0.15,0.36150000000000004,-0.09,0.37253489770000003,0.24150000000000002,0.0,0.24150000000000002,0.12,-0.09,0.15
2020-10-04 21:30:00,0.3705,-0.08,0.3790385864,0.24050000000000002,0.0,0.24050000000000002,0.13,-0.08,0.15264337520000001,0.3705,-0.09,0.3812745074,0.24050000000000002,0.0,0.24050000000000002,0.13,-0.09,0.158113883
2020-10-04 22:00:00,0.392,-0.1095,0.40700644960000004,0.242,-0.0195,0.2427843693,0.15,-0.09,0.1749285568,0.402,-0.11950000000000001,0.41938556250000003,0.242,-0.0195,0.2427843693,0.16,-0.1,0.1886796226
2020-10-04 22:30:00,0.3695,-0.09,0.3803028399,0.23950000000000002,0.0,0.23950000000000002,0.13,-0.09,0.158113883,0.3695,-0.09,0.3803028399,0.23950000000000002,0.0,0.23950000000000002,0.13,-0.09,0.158113883
2020-10-04 23:00:00,0.3395,-0.08,0.3487982941,0.23950000000000002,0.0,0.23950000000000002,0.1,-0.08,0.1280624847,0.34950000000000003,-0.08,0.35853904950000004,0.23950000000000002,0.0,0.23950000000000002,0.11,-0.08,0.1360147051
2020-10-04 23:30:00,0.32,-0.45,0.5521775077000001,0.24,0.0,0.24,0.08,-0.45,0.4570557953,0.33,0.41000000000000003,0.5263078947000001,0.24,0.0,0.24,0.09,0.41000000000000003,0.4197618372
2020-10-05 00:00:00,0.24,-0.45,0.51,0.24,0.0,0.24,0.0,-0.45,0.45,0.33,0.41000000000000003,0.5263078947000001,0.24,0.0,0.24,0.09,0.41000000000000003,0.4197618372
2020-10-05 00:30:00,0.3295,-0.03,0.330862887,0.23950000000000002,0.0,0.23950000000000002,0.09,-0.03,0.0948683298,0.3295,-0.09,0.34157027100000004,0.23950000000000002,0.0,0.23950000000000002,0.09,-0.09,0.1272792206
2020-10-05 01:00:00,0.3305,-0.08,0.3400444824,0.24050000000000002,0.0,0.24050000000000002,0.09,-0.08,0.12041594580000001,0.3305,-0.08,0.3400444824,0.24050000000000002,0.0,0.24050000000000002,0.09,-0.08,0.12041594580000001
2020-10-05 01:30:00,0.3195,0.0,0.3195,0.23950000000000002,0.0,0.23950000000000002,0.08,0.0,0.08,0.3195,0.0,0.3195,0.23950000000000002,0.0,0.23950000000000002,0.08,0.0,0.08
2020-10-05 02:00:00,0.3195,0.0,0.3195,0.23950000000000002,0.0,0.23950000000000002,0.08,0.0,0.08,0.3195,0.0,0.3195,0.23950000000000002,0.0,0.23950000000000002,0.08,0.0,0.08
2020-10-05 02:30:00,0.34,-0.1,0.35440090290000004,0.24,0.0,0.24,0.1,-0.1,0.14142135620000001,0.34,-0.11,0.35735136770000003,0.24,0.0,0.24,0.1,-0.11,0.1486606875
2020-10-05 03:00:00,0.3405,-0.1,0.3548806137,0.24050000000000002,0.0,0.24050000000000002,0.1,-0.1,0.14142135620000001,0.3405,-0.09,0.35219348380000004,0.24050000000000002,0.0,0.24050000000000002,0.1,-0.09,0.13453624050000001
2020-10-05 03:30:00,0.3315,0.0,0.3315,0.24150000000000002,0.0,0.24150000000000002,0.09,0.0,0.09,0.3315,0.0,0.3315,0.24150000000000002,0.0,0.24150000000000002,0.09,0.0,0.09
2020-10-05 04:00:00,0.333,0.0,0.333,0.243,0.0,0.243,0.09,0.0,0.09,0.333,0.0,0.333,0.243,0.0,0.243,0.09,0.0,0.09
2020-10-05 04:30:00,0.3335,0.0,0.3335,0.24350000000000002,0.0,0.24350000000000002,0.09,0.0,0.09,0.3335,0.0,0.3335,0.24350000000000002,0.0,0.24350000000000002,0.09,0.0,0.09
2020-10-05 05:00:00,0.3335,0.0,0.3335,0.24350000000000002,0.0,0.24350000000000002,0.09,0.0,0.09,0.3335,0.0,0.3335,0.24350000000000002,0.0,0.24350000000000002,0.09,0.0,0.09
2020-10-05 05:30:00,0.334,0.0,0.334,0.244,0.0,0.244,0.09,0.0,0.09,0.334,0.0,0.334,0.244,0.0,0.244,0.09,0.0,0.09
2020-10-05 06:00:00,0.333,-0.16,0.3694441771,0.243,0.0,0.243,0.09,-0.16,0.1835755975,0.333,-0.2,0.3884443332,0.243,0.0,0.243,0.09,-0.2,0.219317122
2020-10-05 06:30:00,0.243,-0.18,0.3024053571,0.243,0.0,0.243,0.0,-0.18,0.18,0.243,-0.19,0.3084623154,0.243,0.0,0.243,0.0,-0.19,0.19
2020-10-05 07:00:00,0.243,-0.11,0.2667376989,0.243,0.0,0.243,0.0,-0.11,0.11,0.243,-0.12,0.2710147597,0.243,0.0,0.243,0.0,-0.12,0.12
2020-10-05 07:30:00,0.132,-0.11,0.17182549290000002,0.242,0.0,0.242,-0.11,-0.11,0.15556349190000002,0.132,-0.11,0.17182549290000002,0.242,0.0,0.242,-0.11,-0.11,0.15556349190000002
2020-10-05 08:00:00,0.055,-0.11,0.1229837388,0.215,0.0,0.215,-0.16,-0.11,0.19416487840000002,0.055,-0.11,0.1229837388,0.215,0.0,0.215,-0.16,-0.11,0.19416487840000002
2020-10-05 08:30:00,-0.33,-0.11,0.34785054260000003,0.0,0.0,0.0,-0.33,-0.11,0.34785054260000003,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498
2020-10-05 09:00:00,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884,-0.29,-0.12,0.31384709650000003,0.0,0.0,0.0,-0.29,-0.12,0.31384709650000003
2020-10-05 09:30:00,-0.12050000000000001,-0.17,0.2083752624,0.11950000000000001,0.0,0.11950000000000001,-0.24,-0.17,0.2941088234,-0.12050000000000001,-0.18,0.21661082610000001,0.11950000000000001,0.0,0.11950000000000001,-0.24,-0.18,0.30000000000000004
2020-10-05 10:00:00,0.1275,-0.2,0.2371840003,0.2575,0.0,0.2575,-0.13,-0.2,0.2385372088,0.1375,-0.21,0.2510104579,0.2575,0.0,0.2575,-0.12,-0.21,0.2418677324
2020-10-05 10:30:00,0.121,-0.13,0.1775978603,0.251,0.0,0.251,-0.13,-0.13,0.1838477631,0.131,-0.14,0.1917315832,0.251,0.0,0.251,-0.12,-0.14,0.1843908891
2020-10-05 11:00:00,0.1165,-0.2,0.2314567994,0.24650000000000002,0.0,0.24650000000000002,-0.13,-0.2,0.2385372088,0.1165,-0.21,0.2401504737,0.24650000000000002,0.0,0.24650000000000002,-0.13,-0.21,0.24698178070000001
2020-10-05 11:30:00,0.2615,-0.2665,0.3733691203,0.2715,-0.036500000000000005,0.2739425122,-0.01,-0.23,0.2302172887,0.2615,-0.2765,0.3805712811,0.2715,-0.036500000000000005,0.2739425122,-0.01,-0.24,0.24020824300000002
2020-10-05 12:00:00,0.47300000000000003,-0.328,0.57559795,0.323,-0.078,0.3322845166,0.15,-0.25,0.2915475947,0.47300000000000003,-0.328,0.57559795,0.323,-0.078,0.3322845166,0.15,-0.25,0.2915475947
2020-10-05 12:30:00,0.5375,-0.3345,0.6330849074,0.3675,-0.0945,0.379455531,0.17,-0.24,0.2941088234,0.5375,-0.34450000000000003,0.6384250152000001,0.3675,-0.0945,0.379455531,0.17,-0.25,0.3023243292
2020-10-05 13:00:00,0.5700000000000001,-0.322,0.6546632722,0.38,-0.10200000000000001,0.3934513947,0.19,-0.22,0.2906888371,0.5700000000000001,-0.322,0.6546632722,0.38,-0.10200000000000001,0.3934513947,0.19,-0.22,0.2906888371
2020-10-05 13:30:00,0.592,-0.2595,0.646377792,0.372,-0.0995,0.3850769404,0.22,-0.16,0.2720294102,0.592,-0.2695,0.6504569548,0.372,-0.0995,0.3850769404,0.22,-0.17,0.2780287755
2020-10-05 14:00:00,0.5565,-0.315,0.6394663791,0.3665,-0.095,0.37861226870000003,0.19,-0.22,0.2906888371,0.5565,-0.325,0.6444511230000001,0.3665,-0.095,0.37861226870000003,0.19,-0.23,0.2983286778
2020-10-05 14:30:00,0.5255000000000001,-0.34950000000000003,0.6311105291,0.35550000000000004,-0.08950000000000001,0.3665930987,0.17,-0.26,0.3106444913,0.5255000000000001,-0.35950000000000004,0.6367028349,0.35550000000000004,-0.08950000000000001,0.3665930987,0.17,-0.27,0.31906112270000003
2020-10-05 15:00:00,0.601,-0.314,0.6780833282000001,0.371,-0.10400000000000001,0.38530118090000004,0.23,-0.21,0.31144823,0.601,-0.324,0.6827715577,0.371,-0.10400000000000001,0.38530118090000004,0.23,-0.22,0.3182766093
2020-10-05 15:30:00,0.613,-0.359,0.7103872184000001,0.383,-0.109,0.39820848810000004,0.23,-0.25,0.339705755,0.613,-0.359,0.7103872184000001,0.383,-0.109,0.39820848810000004,0.23,-0.25,0.339705755
2020-10-05 16:00:00,0.547,-0.27,0.6100073770000001,0.34700000000000003,-0.09,0.35848151970000003,0.2,-0.18,0.2690724809,0.557,-0.28,0.6234171958,0.34700000000000003,-0.09,0.35848151970000003,0.21,-0.19,0.2831960452
2020-10-05 16:30:00,0.5740000000000001,-0.2555,0.6282963075,0.364,-0.0955,0.37631934580000004,0.21,-0.16,0.2640075756,0.5740000000000001,-0.2655,0.6324288498,0.364,-0.0955,0.37631934580000004,0.21,-0.17,0.27018512170000003
2020-10-05 17:00:00,0.536,-0.21050000000000002,0.5758526287,0.336,-0.0805,0.34550868300000004,0.2,-0.13,0.2385372088,0.536,-0.2205,0.5795828241000001,0.336,-0.0805,0.34550868300000004,0.2,-0.14,0.2441311123
2020-10-05 17:30:00,0.4675,-0.20950000000000002,0.5122953250000001,0.28750000000000003,-0.0695,0.2957811691,0.18,-0.14,0.22803508500000003,0.47750000000000004,-0.2195,0.5255344898000001,0.28750000000000003,-0.0695,0.2957811691,0.19,-0.15,0.24207436870000001
2020-10-05 18:00:00,0.452,-0.1675,0.48203760230000003,0.272,-0.0475,0.27611637040000003,0.18,-0.12,0.2163330765,0.462,-0.1675,0.49142674940000003,0.272,-0.0475,0.27611637040000003,0.19,-0.12,0.22472205050000002
2020-10-05 18:30:00,0.41550000000000004,-0.12050000000000001,0.4326205034,0.2555,-0.030500000000000003,0.2573140105,0.16,-0.09,0.1835755975,0.41550000000000004,-0.1305,0.4355117679,0.2555,-0.030500000000000003,0.2573140105,0.16,-0.1,0.1886796226
2020-10-05 19:00:00,0.3635,-0.097,0.3762196832,0.24350000000000002,-0.007,0.24360059520000002,0.12,-0.09,0.15,0.3735,-0.107,0.3885244523,0.24350000000000002,-0.007,0.24360059520000002,0.13,-0.1,0.1640121947
2020-10-05 19:30:00,0.3415,-0.08,0.3507452779,0.24150000000000002,0.0,0.24150000000000002,0.1,-0.08,0.1280624847,0.3415,-0.08,0.3507452779,0.24150000000000002,0.0,0.24150000000000002,0.1,-0.08,0.1280624847
2020-10-05 20:00:00,0.3435,0.0,0.3435,0.24350000000000002,0.0,0.24350000000000002,0.1,0.0,0.1,0.3335,-0.08,0.34296100360000004,0.24350000000000002,0.0,0.24350000000000002,0.09,-0.08,0.12041594580000001
2020-10-05 20:30:00,0.34500000000000003,-0.08,0.3541539213,0.245,0.0,0.245,0.1,-0.08,0.1280624847,0.34500000000000003,-0.09,0.3565459297,0.245,0.0,0.245,0.1,-0.09,0.13453624050000001
2020-10-05 21:00:00,0.3775,0.45,0.5873723266,0.24750000000000003,0.0,0.24750000000000003,0.13,0.45,0.46840153710000004,0.3675,-0.52,0.6367544660000001,0.24750000000000003,0.0,0.24750000000000003,0.12,-0.52,0.5336665626
2020-10-05 21:30:00,0.48950000000000005,-0.148,0.5113846400000001,0.28950000000000004,-0.038,0.2919833043,0.2,-0.11,0.2282542442,0.4995,-0.158,0.5238933575,0.28950000000000004,-0.038,0.2919833043,0.21,-0.12,0.2418677324
2020-10-05 22:00:00,0.393,-0.098,0.4050345664,0.253,-0.008,0.2531264506,0.14,-0.09,0.1664331698,0.393,-0.098,0.4050345664,0.253,-0.008,0.2531264506,0.14,-0.09,0.1664331698
2020-10-05 22:30:00,0.35100000000000003,0.0,0.35100000000000003,0.251,0.0,0.251,0.1,0.0,0.1,0.35100000000000003,0.0,0.35100000000000003,0.251,0.0,0.251,0.1,0.0,0.1
2020-10-05 23:00:00,0.353,0.0,0.353,0.253,0.0,0.253,0.1,0.0,0.1,0.353,0.0,0.353,0.253,0.0,0.253,0.1,0.0,0.1
2020-10-05 23:30:00,0.35350000000000004,0.0,0.35350000000000004,0.2535,0.0,0.2535,0.1,0.0,0.1,0.35350000000000004,0.0,0.35350000000000004,0.2535,0.0,0.2535,0.1,0.0,0.1
2020-10-06 00:00:00,0.35350000000000004,0.0,0.35350000000000004,0.2535,0.0,0.2535,0.1,0.0,0.1,0.35350000000000004,0.0,0.35350000000000004,0.2535,0.0,0.2535,0.1,0.0,0.1
2020-10-06 00:30:00,0.354,0.0,0.354,0.254,0.0,0.254,0.1,0.0,0.1,0.354,0.0,0.354,0.254,0.0,0.254,0.1,0.0,0.1
2020-10-06 01:00:00,0.384,-0.10250000000000001,0.3974446502,0.264,-0.0125,0.2642957624,0.12,-0.09,0.15,0.394,-0.10250000000000001,0.4071145416,0.264,-0.0125,0.2642957624,0.13,-0.09,0.158113883
2020-10-06 01:30:00,0.5635,-0.1705,0.5887295644,0.3135,-0.07050000000000001,0.32132927040000003,0.25,-0.1,0.2692582404,0.5635,-0.18050000000000002,0.5917030505,0.3135,-0.07050000000000001,0.32132927040000003,0.25,-0.11,0.2731300057
2020-10-06 02:00:00,0.48250000000000004,-0.1405,0.5025400482,0.28250000000000003,-0.0505,0.2869782222,0.2,-0.09,0.219317122,0.49250000000000005,-0.1405,0.5121489041,0.28250000000000003,-0.0505,0.2869782222,0.21,-0.09,0.2284731932
2020-10-06 02:30:00,0.6065,-0.195,0.6370771146,0.3365,-0.085,0.34706951750000004,0.27,-0.11,0.2915475947,0.6065,-0.195,0.6370771146,0.3365,-0.085,0.34706951750000004,0.27,-0.11,0.2915475947
2020-10-06 03:00:00,0.6175,-0.20850000000000002,0.6517503356000001,0.34750000000000003,-0.08850000000000001,0.358592387,0.27,-0.12,0.2954657341,0.6275000000000001,-0.20850000000000002,0.6612325612000001,0.34750000000000003,-0.08850000000000001,0.358592387,0.28,-0.12,0.3046309242
2020-10-06 03:30:00,0.643,-0.21,0.6764236838000001,0.353,-0.09,0.3642924649,0.29,-0.12,0.31384709650000003,0.653,-0.21,0.6859365860000001,0.353,-0.09,0.3642924649,0.30000000000000004,-0.12,0.3231098884
2020-10-06 04:00:00,0.6285000000000001,-0.209,0.6623392258,0.34850000000000003,-0.089,0.35968493160000004,0.28,-0.12,0.3046309242,0.6285000000000001,-0.209,0.6623392258,0.34850000000000003,-0.089,0.35968493160000004,0.28,-0.12,0.3046309242
2020-10-06 04:30:00,0.621,-0.195,0.6508963051000001,0.341,-0.085,0.3514342044,0.28,-0.11,0.3008321791,0.621,-0.195,0.6508963051000001,0.341,-0.085,0.3514342044,0.28,-0.11,0.3008321791
2020-10-06 05:00:00,0.523,-0.17750000000000002,0.5522999638,0.303,-0.0675,0.3104275278,0.22,-0.11,0.2459674775,0.533,-0.17750000000000002,0.5617786486,0.303,-0.0675,0.3104275278,0.23,-0.11,0.2549509757
2020-10-06 05:30:00,0.5385,-0.177,0.5668432323,0.3085,-0.067,0.31569170090000004,0.23,-0.11,0.2549509757,0.5485,-0.177,0.5763516722,0.3085,-0.067,0.31569170090000004,0.24,-0.11,0.2640075756
2020-10-06 06:00:00,0.662,-0.2185,0.6971271405,0.372,-0.0985,0.38481976300000004,0.29,-0.12,0.31384709650000003,0.662,-0.2285,0.7003258170000001,0.372,-0.0985,0.38481976300000004,0.29,-0.13,0.3178049716
2020-10-06 06:30:00,0.5335,-0.17550000000000002,0.5616248748,0.3235,-0.0755,0.3321934677,0.21,-0.1,0.23259406700000002,0.5435,-0.1855,0.5742843372,0.3235,-0.0755,0.3321934677,0.22,-0.11,0.2459674775
2020-10-06 07:00:00,0.5545,-0.196,0.5881209484000001,0.34450000000000003,-0.096,0.357625852,0.21,-0.1,0.23259406700000002,0.5645,-0.246,0.6157728883,0.34450000000000003,-0.096,0.357625852,0.22,-0.15,0.26627053910000004
2020-10-06 07:30:00,0.4625,-0.2235,0.5136715877,0.3125,-0.0835,0.32346329,0.15,-0.14,0.2051828453,0.47250000000000003,-0.2335,0.5270469619,0.3125,-0.0835,0.32346329,0.16,-0.15,0.219317122
2020-10-06 08:00:00,0.48850000000000005,-0.20550000000000002,0.5299646215,0.3185,-0.0755,0.3273262898,0.17,-0.13,0.2140093456,0.48850000000000005,-0.2155,0.5339218108,0.3185,-0.0755,0.3273262898,0.17,-0.14,0.22022715550000002
2020-10-06 08:30:00,0.6395000000000001,-0.262,0.6910891766,0.3795,-0.10200000000000001,0.3929685102,0.26,-0.16,0.30528675040000003,0.6395000000000001,-0.272,0.694941904,0.3795,-0.10200000000000001,0.3929685102,0.26,-0.17,0.3106444913
2020-10-06 09:00:00,0.651,-0.273,0.7059249252,0.391,-0.113,0.40700122850000003,0.26,-0.16,0.30528675040000003,0.651,-0.28300000000000003,0.7098520973,0.391,-0.113,0.40700122850000003,0.26,-0.17,0.3106444913
2020-10-06 09:30:00,0.5965,-0.33,0.6816980637000001,0.3865,-0.11,0.4018485411,0.21,-0.22,0.3041381265,0.5965,-0.34,0.6865946766000001,0.3865,-0.11,0.4018485411,0.21,-0.23,0.31144823
2020-10-06 10:00:00,0.6055,-0.36,0.704436122,0.3955,-0.11,0.4105121801,0.21,-0.25,0.3264965543,0.6055,-0.37,0.7095986542,0.3955,-0.11,0.4105121801,0.21,-0.26,0.3342154993
2020-10-06 10:30:00,0.635,-0.3225,0.7122016919,0.405,-0.1125,0.4203346881,0.23,-0.21,0.31144823,0.645,-0.3325,0.7256591831,0.405,-0.1125,0.4203346881,0.24,-0.22,0.32557641190000003
2020-10-06 11:00:00,0.652,-0.4295,0.7807523615,0.432,-0.11950000000000001,0.4482234376,0.22,-0.31,0.3801315562,0.652,-0.4395,0.7862978125000001,0.432,-0.11950000000000001,0.4482234376,0.22,-0.32,0.38832975680000004
2020-10-06 11:30:00,0.6635,-0.47350000000000003,0.8151285175,0.4335,-0.12350000000000001,0.4507488214,0.23,-0.35000000000000003,0.41880783180000003,0.6635,-0.48350000000000004,0.8209777707,0.4335,-0.12350000000000001,0.4507488214,0.23,-0.36,0.42720018730000003
2020-10-06 12:00:00,0.6905,-0.445,0.8214713933000001,0.4305,-0.125,0.4482803252,0.26,-0.32,0.41231056260000004,0.7005,-0.455,0.8352994972000001,0.4305,-0.125,0.4482803252,0.27,-0.33,0.42638011210000004
2020-10-06 12:30:00,0.665,-0.4325,0.7932724942,0.425,-0.12250000000000001,0.4423022157,0.24,-0.31,0.3920459157,0.665,-0.4425,0.7987685835,0.425,-0.12250000000000001,0.4423022157,0.24,-0.32,0.4
2020-10-06 13:00:00,0.6515000000000001,-0.382,0.7552325801,0.41150000000000003,-0.112,0.4264695183,0.24,-0.27,0.3612478374,0.6515000000000001,-0.432,0.7817136624000001,0.41150000000000003,-0.112,0.4264695183,0.24,-0.32,0.4
2020-10-06 13:30:00,0.7465,-0.3375,0.8192487412,0.4465,-0.11750000000000001,0.4617017436,0.30000000000000004,-0.22,0.3720215048,0.7565000000000001,-0.34750000000000003,0.8324953453,0.4465,-0.11750000000000001,0.4617017436,0.31,-0.23,0.3860051813
2020-10-06 14:00:00,0.6315000000000001,-0.4585,0.7803938108,0.42150000000000004,-0.11850000000000001,0.4378407245,0.21,-0.34,0.3996248241,0.6315000000000001,-0.4685,0.7863106892,0.42150000000000004,-0.11850000000000001,0.4378407245,0.21,-0.35000000000000003,0.4081666326
2020-10-06 14:30:00,0.6265000000000001,-0.431,0.7604362235000001,0.41650000000000004,-0.121,0.4337202439,0.21,-0.31,0.3744329045,0.6265000000000001,-0.441,0.7661483211,0.41650000000000004,-0.121,0.4337202439,0.21,-0.32,0.38275318420000004
2020-10-06 15:00:00,0.6930000000000001,-0.3685,0.7848829531,0.423,-0.11850000000000001,0.43928493030000004,0.27,-0.25,0.3679673899,0.7030000000000001,-0.3785,0.798417967,0.423,-0.11850000000000001,0.43928493030000004,0.28,-0.26,0.3820994635
2020-10-06 15:30:00,0.6775,-0.41450000000000004,0.7942395734000001,0.4375,-0.1145,0.4522350053,0.24,-0.30000000000000004,0.3841874542,0.6775,-0.42450000000000004,0.7995039087,0.4375,-0.1145,0.4522350053,0.24,-0.31,0.3920459157
2020-10-06 16:00:00,0.71,-0.2485,0.7522315136000001,0.43,-0.11850000000000001,0.4460294273,0.28,-0.13,0.30870698080000003,0.7000000000000001,-0.5185000000000001,0.8711155205000001,0.43,-0.11850000000000001,0.4460294273,0.27,-0.4,0.4825971405
2020-10-06 16:30:00,0.754,0.14350000000000002,0.7675338755000001,0.424,-0.1165,0.43971382740000003,0.33,0.26,0.4201190308,0.6940000000000001,-0.8165,1.0715914567,0.424,-0.1165,0.43971382740000003,0.27,-0.7000000000000001,0.7502666193
2020-10-06 17:00:00,0.737,0.192,0.7615989758,0.40700000000000003,-0.108,0.421085502,0.33,0.30000000000000004,0.4459820624,0.677,-0.768,1.0237934362,0.40700000000000003,-0.108,0.421085502,0.27,-0.66,0.7130918594
2020-10-06 17:30:00,0.7675000000000001,0.1845,0.7893646179,0.40750000000000003,-0.1155,0.42355224,0.36,0.30000000000000004,0.4686149806,0.7175,-0.7655000000000001,1.0491884959,0.40750000000000003,-0.1155,0.42355224,0.31,-0.65,0.7201388755
2020-10-06 18:00:00,0.7165,0.251,0.7591924986,0.3665,-0.099,0.3796356806,0.35000000000000003,0.35000000000000003,0.49497474680000003,0.6565000000000001,-0.6990000000000001,0.9589542481000001,0.3665,-0.099,0.3796356806,0.29,-0.6000000000000001,0.6664082833
2020-10-06 18:30:00,0.538,0.3245,0.6282867578,0.28800000000000003,-0.0555,0.293298909,0.25,0.38,0.4548626166,0.488,-0.6255000000000001,0.7933437149,0.28800000000000003,-0.0555,0.293298909,0.2,-0.5700000000000001,0.6040695324
2020-10-06 19:00:00,0.4325,0.3025,0.5277902045,0.24250000000000002,-0.0175,0.24313062330000001,0.19,0.32,0.3721558813,0.3925,-0.4575,0.6027955707,0.24250000000000002,-0.0175,0.24313062330000001,0.15,-0.44,0.464865572
2020-10-06 19:30:00,0.386,-0.12050000000000001,0.4043714258,0.23600000000000002,-0.0105,0.236233465,0.15,-0.11,0.1860107524,0.386,-0.1105,0.4015049813,0.23600000000000002,-0.0105,0.236233465,0.15,-0.1,0.1802775638
2020-10-06 20:00:00,0.428,-0.12,0.4445042182,0.248,-0.04,0.25120509550000003,0.18,-0.08,0.19697715600000001,0.438,-0.12,0.45414094730000004,0.248,-0.04,0.25120509550000003,0.19,-0.08,0.20615528130000002
2020-10-06 20:30:00,0.431,-0.131,0.4504686449,0.251,-0.041,0.2543265617,0.18,-0.09,0.201246118,0.441,-0.131,0.4600456499,0.251,-0.041,0.2543265617,0.19,-0.09,0.2102379604
2020-10-06 21:00:00,0.48750000000000004,-0.14100000000000001,0.5074812804000001,0.2775,-0.061,0.2841254125,0.21,-0.08,0.22472205050000002,0.4975,-0.161,0.5229027156,0.2775,-0.061,0.2841254125,0.22,-0.1,0.24166091950000002
2020-10-06 21:30:00,0.578,-0.179,0.605082639,0.318,-0.079,0.3276659885,0.26,-0.1,0.2785677655,0.588,-0.179,0.6146421723000001,0.318,-0.079,0.3276659885,0.27,-0.1,0.28792360100000003
2020-10-06 22:00:00,0.492,-0.155,0.5158381529,0.28200000000000003,-0.055,0.2873134177,0.21,-0.1,0.23259406700000002,0.502,-0.155,0.525384621,0.28200000000000003,-0.055,0.2873134177,0.22,-0.1,0.24166091950000002
2020-10-06 22:30:00,0.48550000000000004,-0.14450000000000002,0.5065476286,0.2755,-0.0545,0.28083892180000003,0.21,-0.09,0.2284731932,0.48550000000000004,-0.14450000000000002,0.5065476286,0.2755,-0.0545,0.28083892180000003,0.21,-0.09,0.2284731932
2020-10-06 23:00:00,0.467,-0.1395,0.48739024410000004,0.267,-0.0495,0.2715497192,0.2,-0.09,0.219317122,0.467,-0.1395,0.48739024410000004,0.267,-0.0495,0.2715497192,0.2,-0.09,0.219317122
2020-10-06 23:30:00,0.3735,-0.097,0.3858902046,0.2335,-0.017,0.23411802580000002,0.14,-0.08,0.161245155,0.3835,-0.107,0.3981472717,0.2335,-0.017,0.23411802580000002,0.15,-0.09,0.1749285568
2020-10-07 00:00:00,0.3265,-0.0805,0.3362774152,0.2265,-0.0005,0.2265005519,0.1,-0.08,0.1280624847,0.3165,-0.09050000000000001,0.3291845987,0.2265,-0.0005,0.2265005519,0.09,-0.09,0.1272792206
2020-10-07 00:30:00,0.316,-0.08,0.32596932370000004,0.226,0.0,0.226,0.09,-0.08,0.12041594580000001,0.316,-0.09,0.32856658380000003,0.226,0.0,0.226,0.09,-0.09,0.1272792206
2020-10-07 01:00:00,0.364,-0.0965,0.37657436180000003,0.234,-0.0165,0.23458100950000002,0.13,-0.08,0.15264337520000001,0.374,-0.10650000000000001,0.3888679082,0.234,-0.0165,0.23458100950000002,0.14,-0.09,0.1664331698
2020-10-07 01:30:00,0.4365,-0.131,0.455733749,0.2565,-0.041,0.2597561356,0.18,-0.09,0.201246118,0.4365,-0.131,0.455733749,0.2565,-0.041,0.2597561356,0.18,-0.09,0.201246118
2020-10-07 02:00:00,0.404,-0.10300000000000001,0.4169232543,0.244,-0.023,0.2450816191,0.16,-0.08,0.1788854382,0.404,-0.113,0.4195056615,0.244,-0.023,0.2450816191,0.16,-0.09,0.1835755975
2020-10-07 02:30:00,0.424,-0.1165,0.43971382740000003,0.254,-0.036500000000000005,0.2566091386,0.17,-0.08,0.1878829423,0.434,-0.1265,0.4520600071,0.254,-0.036500000000000005,0.2566091386,0.18,-0.09,0.201246118
2020-10-07 03:00:00,0.3895,-0.0965,0.4012760895,0.23950000000000002,-0.0165,0.2400676988,0.15,-0.08,0.17,0.3895,-0.10650000000000001,0.4037975978,0.23950000000000002,-0.0165,0.2400676988,0.15,-0.09,0.1749285568
2020-10-07 03:30:00,0.418,-0.112,0.4327447284,0.248,-0.032,0.25005599370000003,0.17,-0.08,0.1878829423,0.418,-0.122,0.43544000730000004,0.248,-0.032,0.25005599370000003,0.17,-0.09,0.19235384060000002
2020-10-07 04:00:00,0.383,-0.1075,0.3978005153,0.243,-0.0175,0.2436293291,0.14,-0.09,0.1664331698,0.393,-0.1075,0.40743741850000004,0.243,-0.0175,0.2436293291,0.15,-0.09,0.1749285568
2020-10-07 04:30:00,0.352,-0.0035,0.3520174001,0.232,-0.0035,0.2320263994,0.12,0.0,0.12,0.362,-0.0035,0.36201691950000003,0.232,-0.0035,0.2320263994,0.13,0.0,0.13
2020-10-07 05:00:00,0.35250000000000004,-0.0005,0.3525003546,0.2325,-0.0005,0.2325005376,0.12,0.0,0.12,0.35250000000000004,-0.0005,0.3525003546,0.2325,-0.0005,0.2325005376,0.12,0.0,0.12
2020-10-07 05:30:00,0.3125,-0.1,0.3281101187,0.2325,0.0,0.2325,0.08,-0.1,0.1280624847,0.3225,-0.11,0.340743672,0.2325,0.0,0.2325,0.09,-0.11,0.14212670400000002
2020-10-07 06:00:00,0.3115,-0.17,0.3548693422,0.2315,0.0,0.2315,0.08,-0.17,0.1878829423,0.3215,-0.19,0.37344644860000004,0.2315,0.0,0.2315,0.09,-0.19,0.2102379604
2020-10-07 06:30:00,0.321,-0.001,0.3210015576,0.231,-0.001,0.2310021645,0.09,0.0,0.09,0.321,-0.001,0.3210015576,0.231,-0.001,0.2310021645,0.09,0.0,0.09
2020-10-07 07:00:00,0.3105,0.46,0.5549867116,0.2305,0.0,0.2305,0.08,0.46,0.4669047012,0.3205,-0.47000000000000003,0.5688763047000001,0.2305,0.0,0.2305,0.09,-0.47000000000000003,0.47853944460000003
2020-10-07 07:30:00,0.14150000000000001,-0.11,0.1792268116,0.2315,0.0,0.2315,-0.09,-0.11,0.14212670400000002,0.14150000000000001,-0.12,0.1855323422,0.2315,0.0,0.2315,-0.09,-0.12,0.15
2020-10-07 08:00:00,0.1325,-0.11,0.172209901,0.2325,0.0,0.2325,-0.1,-0.11,0.1486606875,0.1325,-0.11,0.172209901,0.2325,0.0,0.2325,-0.1,-0.11,0.1486606875
2020-10-07 08:30:00,0.1315,-0.1,0.16520366220000002,0.2315,0.0,0.2315,-0.1,-0.1,0.14142135620000001,0.1315,-0.1,0.16520366220000002,0.2315,0.0,0.2315,-0.1,-0.1,0.14142135620000001
2020-10-07 09:00:00,0.14200000000000002,-0.09,0.1681190055,0.232,0.0,0.232,-0.09,-0.09,0.1272792206,0.14200000000000002,-0.1,0.17367786270000002,0.232,0.0,0.232,-0.09,-0.1,0.13453624050000001
2020-10-07 09:30:00,0.14150000000000001,-0.09,0.1676968992,0.2315,0.0,0.2315,-0.09,-0.09,0.1272792206,0.14150000000000001,-0.1,0.1732692991,0.2315,0.0,0.2315,-0.09,-0.1,0.13453624050000001
2020-10-07 10:00:00,0.13,-0.11,0.17029386370000002,0.23,0.0,0.23,-0.1,-0.11,0.1486606875,0.13,-0.17,0.2140093456,0.23,0.0,0.23,-0.1,-0.17,0.1972308292
2020-10-07 10:30:00,0.14100000000000001,-0.09,0.1672752223,0.231,0.0,0.231,-0.09,-0.09,0.1272792206,0.151,-0.09,0.1757868027,0.231,0.0,0.231,-0.08,-0.09,0.12041594580000001
2020-10-07 11:00:00,0.1305,-0.11,0.17067586240000002,0.2305,0.0,0.2305,-0.1,-0.11,0.1486606875,0.1305,-0.11,0.17067586240000002,0.2305,0.0,0.2305,-0.1,-0.11,0.1486606875
2020-10-07 11:30:00,0.24250000000000002,-0.111,0.2666969254,0.2325,-0.001,0.2325021505,0.01,-0.11,0.11045361020000001,0.2625,-0.121,0.28904541170000003,0.2325,-0.001,0.2325021505,0.03,-0.12,0.1236931688
2020-10-07 12:00:00,0.3025,-0.11,0.3218792475,0.2325,0.0,0.2325,0.07,-0.11,0.1303840481,0.3025,-0.12,0.3254324047,0.2325,0.0,0.2325,0.07,-0.12,0.1389244399
2020-10-07 12:30:00,0.336,-0.115,0.3551351855,0.23600000000000002,-0.005,0.2360529602,0.1,-0.11,0.1486606875,0.336,-0.115,0.3551351855,0.23600000000000002,-0.005,0.2360529602,0.1,-0.11,0.1486606875
2020-10-07 13:00:00,0.325,-0.123,0.3474967626,0.23500000000000001,-0.003,0.2350191482,0.09,-0.12,0.15,0.325,-0.123,0.3474967626,0.23500000000000001,-0.003,0.2350191482,0.09,-0.12,0.15
2020-10-07 13:30:00,0.42750000000000005,-0.12150000000000001,0.44443053450000003,0.2675,-0.0315,0.2693482875,0.16,-0.09,0.1835755975,0.42750000000000005,-0.1315,0.4472678169,0.2675,-0.0315,0.2693482875,0.16,-0.1,0.1886796226
2020-10-07 14:00:00,0.428,-0.153,0.4545250268,0.258,-0.023,0.259023165,0.17,-0.13,0.2140093456,0.428,-0.163,0.4579879911,0.258,-0.023,0.259023165,0.17,-0.14,0.22022715550000002
2020-10-07 14:30:00,0.47600000000000003,-0.209,0.5198624818,0.296,-0.049,0.300028332,0.18,-0.16,0.24083189160000001,0.47600000000000003,-0.219,0.5239627849,0.296,-0.049,0.300028332,0.18,-0.17,0.2475883681
2020-10-07 15:00:00,0.34,-0.1285,0.36347248860000003,0.24,-0.0085,0.2401504737,0.1,-0.12,0.1562049935,0.34,-0.1385,0.3671270216,0.24,-0.0085,0.2401504737,0.1,-0.13,0.1640121947
2020-10-07 15:30:00,0.23950000000000002,-0.09,0.255852008,0.23950000000000002,0.0,0.23950000000000002,0.0,-0.09,0.09,0.23950000000000002,-0.1,0.2595385328,0.23950000000000002,0.0,0.23950000000000002,0.0,-0.1,0.1
2020-10-07 16:00:00,0.14,-0.08,0.161245155,0.24,0.0,0.24,-0.1,-0.08,0.1280624847,0.14,-0.08,0.161245155,0.24,0.0,0.24,-0.1,-0.08,0.1280624847
2020-10-07 16:30:00,0.3225,0.26,0.41425384730000003,0.24250000000000002,0.0,0.24250000000000002,0.08,0.26,0.2720294102,0.3225,-0.42,0.5295339932,0.24250000000000002,0.0,0.24250000000000002,0.08,-0.42,0.4275511665
2020-10-07 17:00:00,0.374,-0.1585,0.4061997661,0.244,-0.0085,0.2441480084,0.13,-0.15,0.1984943324,0.374,-0.1685,0.4102051316,0.244,-0.0085,0.2441480084,0.13,-0.16,0.20615528130000002
2020-10-07 17:30:00,0.3325,-0.15,0.3647687624,0.24250000000000002,0.0,0.24250000000000002,0.09,-0.15,0.1749285568,0.3325,-0.16,0.3689935636,0.24250000000000002,0.0,0.24250000000000002,0.09,-0.16,0.1835755975
2020-10-07 18:00:00,0.333,-0.13,0.3574758733,0.243,0.0,0.243,0.09,-0.13,0.158113883,0.343,-0.14,0.3704713214,0.243,0.0,0.243,0.1,-0.14,0.1720465053
2020-10-07 18:30:00,0.3335,-0.14,0.3616935858,0.24350000000000002,0.0,0.24350000000000002,0.09,-0.14,0.1664331698,0.3335,-0.15,0.36568053,0.24350000000000002,0.0,0.24350000000000002,0.09,-0.15,0.1749285568
2020-10-07 19:00:00,0.3345,-0.16,0.37079677720000004,0.24450000000000002,0.0,0.24450000000000002,0.09,-0.16,0.1835755975,0.34450000000000003,-0.17,0.3841617498,0.24450000000000002,0.0,0.24450000000000002,0.1,-0.17,0.1972308292
2020-10-07 19:30:00,0.186,-0.25,0.3116023106,0.246,0.0,0.246,-0.06,-0.25,0.2570992026,0.196,-0.26,0.3256009828,0.246,0.0,0.246,-0.05,-0.26,0.2647640459
2020-10-07 20:00:00,-0.233,-0.51,0.5607040217,0.247,0.0,0.247,-0.48,-0.51,0.7003570518000001,-0.233,-0.52,0.5698148822,0.247,0.0,0.247,-0.48,-0.52,0.7076722405
2020-10-07 20:30:00,-0.262,-0.5,0.5644856065,0.248,0.0,0.248,-0.51,-0.5,0.7142128534000001,-0.262,-0.51,0.5733620148,0.248,0.0,0.248,-0.51,-0.51,0.7212489168
2020-10-07 21:00:00,-0.051000000000000004,-0.38,0.38340709440000004,0.249,0.0,0.249,-0.30000000000000004,-0.38,0.48414873750000004,-0.051000000000000004,-0.4,0.40323814300000005,0.249,0.0,0.249,-0.30000000000000004,-0.4,0.5
2020-10-07 21:30:00,0.12050000000000001,-0.27,0.2956691563,0.2505,0.0,0.2505,-0.13,-0.27,0.2996664813,0.1105,-0.28,0.3010153651,0.2505,0.0,0.2505,-0.14,-0.28,0.31304951680000004
2020-10-07 22:00:00,0.3315,-0.26,0.42129829100000005,0.2515,0.0,0.2515,0.08,-0.26,0.2720294102,0.3315,-0.27,0.4275421032,0.2515,0.0,0.2515,0.08,-0.27,0.2816025568
2020-10-07 22:30:00,0.439,-0.29450000000000004,0.5286314879,0.269,-0.0145,0.2693905158,0.17,-0.28,0.32756678710000003,0.429,-0.3045,0.5260810299,0.269,-0.0145,0.2693905158,0.16,-0.29,0.3312099032
2020-10-07 23:00:00,0.8085,-0.3375,0.8761155746,0.3985,-0.1575,0.42849562420000004,0.41000000000000003,-0.18,0.4477722635,0.8185,-0.35750000000000004,0.8931676774,0.3985,-0.1575,0.42849562420000004,0.42,-0.2,0.46518813400000003
2020-10-07 23:30:00,0.842,-0.34,0.9080550644000001,0.402,-0.15,0.4290734203,0.44,-0.19,0.4792702787,0.852,-0.35000000000000003,0.9210884865000001,0.402,-0.15,0.4290734203,0.45,-0.2,0.49244289010000003
2020-10-08 00:00:00,0.846,-0.327,0.9069977949,0.406,-0.147,0.4317927744,0.44,-0.18,0.47539457300000004,0.856,-0.34700000000000003,0.9236584867000001,0.406,-0.147,0.4317927744,0.45,-0.2,0.49244289010000003
2020-10-08 00:30:00,0.833,-0.321,0.8927093592,0.403,-0.14100000000000001,0.4269543301,0.43,-0.18,0.4661544808,0.833,-0.341,0.9000944395,0.403,-0.14100000000000001,0.4269543301,0.43,-0.2,0.4742362281
2020-10-08 01:00:00,0.8585,-0.112,0.8657749419,0.40850000000000003,-0.14200000000000002,0.432476878,0.45,0.03,0.4509988914,0.8385,-0.532,0.9930288264,0.40850000000000003,-0.14200000000000002,0.432476878,0.43,-0.39,0.5805170109000001
2020-10-08 01:30:00,0.8575,-0.1915,0.8786230705,0.40750000000000003,-0.14150000000000001,0.4313681722,0.45,-0.05,0.45276925690000003,0.8375,-0.47150000000000003,0.9611027521000001,0.40750000000000003,-0.14150000000000001,0.4313681722,0.43,-0.33,0.5420332093
2020-10-08 02:00:00,0.866,0.0375,0.8668115424,0.406,-0.14250000000000002,0.43028159380000003,0.46,0.18,0.49396356140000003,0.8260000000000001,-0.7125,1.0908401579,0.406,-0.14250000000000002,0.43028159380000003,0.42,-0.5700000000000001,0.7080254233000001
2020-10-08 02:30:00,0.8445,-0.1535,0.858337055,0.4045,-0.14350000000000002,0.4291998369,0.44,-0.01,0.4401136217,0.8345,-0.5235000000000001,0.9851103999,0.4045,-0.14350000000000002,0.4291998369,0.43,-0.38,0.5738466694000001
2020-10-08 03:00:00,0.847,-0.334,0.9104751507000001,0.40700000000000003,-0.14400000000000002,0.431723291,0.44,-0.19,0.4792702787,0.847,-0.34400000000000003,0.9141908991000001,0.40700000000000003,-0.14400000000000002,0.431723291,0.44,-0.2,0.4833218389
2020-10-08 03:30:00,0.8495,-0.333,0.9124358882,0.40950000000000003,-0.14300000000000002,0.43375021610000003,0.44,-0.19,0.4792702787,0.8495,-0.343,0.9161327688,0.40950000000000003,-0.14300000000000002,0.43375021610000003,0.44,-0.2,0.4833218389
2020-10-08 04:00:00,0.85,-0.331,0.9121737773,0.41000000000000003,-0.14100000000000001,0.4335677571,0.44,-0.19,0.4792702787,0.85,-0.341,0.9158498785,0.41000000000000003,-0.14100000000000001,0.4335677571,0.44,-0.2,0.4833218389
2020-10-08 04:30:00,0.8485,-0.332,0.9111400825,0.40850000000000003,-0.14200000000000002,0.432476878,0.44,-0.19,0.4792702787,0.8485,-0.342,0.9148312686000001,0.40850000000000003,-0.14200000000000002,0.432476878,0.44,-0.2,0.4833218389
2020-10-08 05:00:00,0.8465,-0.332,0.9092778728,0.40650000000000003,-0.14200000000000002,0.43058826040000003,0.44,-0.19,0.4792702787,0.8465,-0.342,0.9129765879,0.40650000000000003,-0.14200000000000002,0.43058826040000003,0.44,-0.2,0.4833218389
2020-10-08 05:30:00,0.8505,-0.3315,0.9128211764,0.41050000000000003,-0.14150000000000001,0.4342032934,0.44,-0.19,0.4792702787,0.8505,-0.3415,0.9165001364,0.41050000000000003,-0.14150000000000001,0.4342032934,0.44,-0.2,0.4833218389
2020-10-08 06:00:00,0.8210000000000001,-0.3315,0.8854000508000001,0.41100000000000003,-0.14150000000000001,0.4346760288,0.41000000000000003,-0.19,0.4518849411,0.8210000000000001,-0.3415,0.8891924707000001,0.41100000000000003,-0.14150000000000001,0.4346760288,0.41000000000000003,-0.2,0.4561797891
2020-10-08 06:30:00,0.804,-0.333,0.8702327275,0.404,-0.14300000000000002,0.42856154750000003,0.4,-0.19,0.44283179650000004,0.804,-0.343,0.8741081169,0.404,-0.14300000000000002,0.42856154750000003,0.4,-0.2,0.4472135955
2020-10-08 07:00:00,0.7965,-0.3315,0.8627308387,0.40650000000000003,-0.14150000000000001,0.4304236285,0.39,-0.19,0.4338202393,0.8065,-0.3415,0.8758221851,0.40650000000000003,-0.14150000000000001,0.4304236285,0.4,-0.2,0.4472135955
2020-10-08 07:30:00,0.7695000000000001,-0.34650000000000003,0.8439149839000001,0.3995,-0.14650000000000002,0.4255143946,0.37,-0.2,0.4205948169,0.7695000000000001,-0.34650000000000003,0.8439149839000001,0.3995,-0.14650000000000002,0.4255143946,0.37,-0.2,0.4205948169
2020-10-08 08:00:00,0.7105,-0.3215,0.779854153,0.3905,-0.14150000000000001,0.4153462411,0.32,-0.18,0.36715119500000004,0.7205,-0.3315,0.7931030828000001,0.3905,-0.14150000000000001,0.4153462411,0.33,-0.19,0.3807886553
2020-10-08 08:30:00,0.48350000000000004,-0.171,0.5128481744,0.29350000000000004,-0.081,0.3044720841,0.19,-0.09,0.2102379604,0.47350000000000003,-0.371,0.6015340805,0.29350000000000004,-0.081,0.3044720841,0.18,-0.29,0.3413209633
2020-10-08 09:00:00,0.352,-0.242,0.42716273250000003,0.252,-0.032,0.2540236209,0.1,-0.21,0.23259406700000002,0.352,-0.252,0.43290645640000003,0.252,-0.032,0.2540236209,0.1,-0.22,0.24166091950000002
2020-10-08 09:30:00,0.34750000000000003,-0.232,0.4178280149,0.24750000000000003,-0.022,0.24847585400000002,0.1,-0.21,0.23259406700000002,0.34750000000000003,-0.242,0.4234622179,0.24750000000000003,-0.022,0.24847585400000002,0.1,-0.22,0.24166091950000002
2020-10-08 10:00:00,0.343,-0.1865,0.3904244485,0.243,-0.0165,0.24355954100000002,0.1,-0.17,0.1972308292,0.343,-0.1965,0.3952989375,0.243,-0.0165,0.24355954100000002,0.1,-0.18,0.2059126028
2020-10-08 10:30:00,0.3655,-0.159,0.39858656530000003,0.24550000000000002,-0.049,0.2503422657,0.12,-0.11,0.16278820600000002,0.3655,-0.169,0.40268008390000004,0.24550000000000002,-0.049,0.2503422657,0.12,-0.12,0.1697056275
2020-10-08 11:00:00,0.431,-0.2995,0.5248440244,0.271,-0.0695,0.27976999480000003,0.16,-0.23,0.28017851450000003,0.431,-0.3095,0.5306140311,0.271,-0.0695,0.27976999480000003,0.16,-0.24,0.28844410200000004
2020-10-08 11:30:00,0.405,-0.2305,0.4659991953,0.28500000000000003,-0.0405,0.2878632488,0.12,-0.19,0.22472205050000002,0.405,-0.24050000000000002,0.4710257424,0.28500000000000003,-0.0405,0.2878632488,0.12,-0.2,0.2332380758
2020-10-08 12:00:00,0.4335,-0.2525,0.5016756921000001,0.29350000000000004,-0.0625,0.3000808224,0.14,-0.19,0.2360084744,0.4335,-0.2625,0.5067824977000001,0.29350000000000004,-0.0625,0.3000808224,0.14,-0.2,0.2441311123
2020-10-08 12:30:00,0.3735,-0.189,0.41859676300000004,0.2735,-0.019,0.2741591691,0.1,-0.17,0.1972308292,0.3735,-0.199,0.4232059191,0.2735,-0.019,0.2741591691,0.1,-0.18,0.2059126028
2020-10-08 13:00:00,0.395,-0.163,0.4273101918,0.28500000000000003,-0.003,0.285015789,0.11,-0.16,0.19416487840000002,0.395,-0.163,0.4273101918,0.28500000000000003,-0.003,0.285015789,0.11,-0.16,0.19416487840000002
2020-10-08 13:30:00,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002
2020-10-08 14:00:00,0.375,-0.17,0.41173413750000004,0.28500000000000003,0.0,0.28500000000000003,0.09,-0.17,0.19235384060000002,0.385,-0.16,0.4169232543,0.28500000000000003,0.0,0.28500000000000003,0.1,-0.16,0.1886796226
2020-10-08 14:30:00,0.41200000000000003,-0.157,0.4409002155,0.292,-0.007,0.2920838921,0.12,-0.15,0.1920937271,0.41200000000000003,-0.157,0.4409002155,0.292,-0.007,0.2920838921,0.12,-0.15,0.1920937271
2020-10-08 15:00:00,0.4635,-0.09,0.4721570184,0.3235,0.0,0.3235,0.14,-0.09,0.1664331698,0.47350000000000003,-0.09,0.4819774372,0.3235,0.0,0.3235,0.15,-0.09,0.1749285568
2020-10-08 15:30:00,0.511,-0.17650000000000002,0.5406230202,0.341,-0.026500000000000003,0.3420281421,0.17,-0.15,0.226715681,0.511,-0.1865,0.5439698981000001,0.341,-0.026500000000000003,0.3420281421,0.17,-0.16,0.2334523506
2020-10-08 16:00:00,0.504,-0.099,0.5136311906000001,0.334,-0.009000000000000001,0.3341212355,0.17,-0.09,0.19235384060000002,0.514,-0.099,0.5234472275000001,0.334,-0.009000000000000001,0.3341212355,0.18,-0.09,0.201246118
2020-10-08 16:30:00,0.5145000000000001,-0.096,0.5233796423,0.3345,-0.006,0.3345538073,0.18,-0.09,0.201246118,0.5245000000000001,-0.096,0.5332131375,0.3345,-0.006,0.3345538073,0.19,-0.09,0.2102379604
2020-10-08 17:00:00,0.5705,-0.14200000000000002,0.5879066678,0.35050000000000003,-0.042,0.3530074362,0.22,-0.1,0.24166091950000002,0.5805,-0.14200000000000002,0.59761547,0.35050000000000003,-0.042,0.3530074362,0.23,-0.1,0.25079872410000004
2020-10-08 17:30:00,0.535,-0.101,0.5444501814,0.335,-0.011,0.3351805484,0.2,-0.09,0.219317122,0.545,-0.101,0.5542797128,0.335,-0.011,0.3351805484,0.21,-0.09,0.2284731932
2020-10-08 18:00:00,0.5635,-0.085,0.5698747669,0.3335,-0.005,0.3335374792,0.23,-0.08,0.24351591320000002,0.5635,-0.085,0.5698747669,0.3335,-0.005,0.3335374792,0.23,-0.08,0.24351591320000002
2020-10-08 18:30:00,0.523,-0.08,0.5290831693,0.333,0.0,0.333,0.19,-0.08,0.20615528130000002,0.533,-0.08,0.5389703146,0.333,0.0,0.333,0.2,-0.08,0.2154065923
2020-10-08 19:00:00,0.503,-0.09,0.5109882582,0.333,0.0,0.333,0.17,-0.09,0.19235384060000002,0.513,-0.08,0.5192003467,0.333,0.0,0.333,0.18,-0.08,0.19697715600000001
2020-10-08 19:30:00,0.5125000000000001,0.46,0.6886626533,0.3325,0.0,0.3325,0.18,0.46,0.49396356140000003,0.4625,-0.51,0.6884811181,0.3325,0.0,0.3325,0.13,-0.51,0.5263078947000001
2020-10-08 20:00:00,0.5125000000000001,0.46,0.6886626533,0.3325,0.0,0.3325,0.18,0.46,0.49396356140000003,0.4625,-0.5,0.6811066363,0.3325,0.0,0.3325,0.13,-0.5,0.5166236541
2020-10-08 20:30:00,0.5225000000000001,0.46,0.6961366604,0.3325,0.0,0.3325,0.19,0.46,0.4976946855,0.4625,-0.5,0.6811066363,0.3325,0.0,0.3325,0.13,-0.5,0.5166236541
2020-10-08 21:00:00,0.49250000000000005,0.46,0.6739111588000001,0.3325,0.0,0.3325,0.16,0.46,0.48703182650000004,0.49250000000000005,-0.52,0.7162096411000001,0.3325,0.0,0.3325,0.16,-0.52,0.5440588203
2020-10-08 21:30:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-08 22:00:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-08 22:30:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-08 23:00:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-08 23:30:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 00:00:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 00:30:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 01:00:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 01:30:00,0.48250000000000004,0.0,0.48250000000000004,0.3325,0.0,0.3325,0.15,0.0,0.15,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 02:00:00,0.48250000000000004,0.0,0.48250000000000004,0.3325,0.0,0.3325,0.15,0.0,0.15,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 02:30:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 03:00:00,0.5025000000000001,0.0,0.5025000000000001,0.3325,0.0,0.3325,0.17,0.0,0.17,0.5025000000000001,0.0,0.5025000000000001,0.3325,0.0,0.3325,0.17,0.0,0.17
2020-10-09 03:30:00,0.5025000000000001,0.0,0.5025000000000001,0.3325,0.0,0.3325,0.17,0.0,0.17,0.5025000000000001,0.0,0.5025000000000001,0.3325,0.0,0.3325,0.17,0.0,0.17
2020-10-09 04:00:00,0.5125000000000001,0.0,0.5125000000000001,0.3325,0.0,0.3325,0.18,0.0,0.18,0.5125000000000001,0.0,0.5125000000000001,0.3325,0.0,0.3325,0.18,0.0,0.18
2020-10-09 04:30:00,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 05:00:00,0.48250000000000004,0.0,0.48250000000000004,0.3325,0.0,0.3325,0.15,0.0,0.15,0.48250000000000004,0.0,0.48250000000000004,0.3325,0.0,0.3325,0.15,0.0,0.15
2020-10-09 05:30:00,0.48250000000000004,0.0,0.48250000000000004,0.3325,0.0,0.3325,0.15,0.0,0.15,0.49250000000000005,0.0,0.49250000000000005,0.3325,0.0,0.3325,0.16,0.0,0.16
2020-10-09 06:00:00,0.4525,-0.16,0.4799544249,0.3325,0.0,0.3325,0.12,-0.16,0.2,0.4625,-0.16,0.48939375760000003,0.3325,0.0,0.3325,0.13,-0.16,0.20615528130000002
2020-10-09 06:30:00,0.4525,-0.17,0.4833800265,0.3325,0.0,0.3325,0.12,-0.17,0.2080865205,0.4525,-0.17,0.4833800265,0.3325,0.0,0.3325,0.12,-0.17,0.2080865205
2020-10-09 07:00:00,0.4325,0.0,0.4325,0.3325,0.0,0.3325,0.1,0.0,0.1,0.4325,0.0,0.4325,0.3325,0.0,0.3325,0.1,0.0,0.1
2020-10-09 07:30:00,0.41300000000000003,-0.14,0.43608370760000004,0.333,0.0,0.333,0.08,-0.14,0.161245155,0.423,-0.1,0.43465963700000004,0.333,0.0,0.333,0.09,-0.1,0.13453624050000001
2020-10-09 08:00:00,0.41200000000000003,-0.28,0.4981405424,0.332,0.0,0.332,0.08,-0.28,0.2912043956,0.422,-0.28,0.5064424943,0.332,0.0,0.332,0.09,-0.28,0.2941088234
2020-10-09 08:30:00,0.1015,-0.30000000000000004,0.3167053047,0.3315,0.0,0.3315,-0.23,-0.30000000000000004,0.3780211634,0.1015,-0.31,0.3261935775,0.3315,0.0,0.3315,-0.23,-0.31,0.3860051813
2020-10-09 09:00:00,0.1315,-0.32,0.3459656775,0.3315,0.0,0.3315,-0.2,-0.32,0.37735924530000003,0.1315,-0.33,0.3552354853,0.3315,0.0,0.3315,-0.2,-0.33,0.3858756276
2020-10-09 09:30:00,0.2695,-0.38,0.4658650556,0.35950000000000004,0.0,0.35950000000000004,-0.09,-0.38,0.39051248380000003,0.2795,-0.39,0.4798127239,0.35950000000000004,0.0,0.35950000000000004,-0.08,-0.39,0.3981205847
2020-10-09 10:00:00,0.595,-0.243,0.642708332,0.395,-0.053,0.3985398349,0.2,-0.19,0.2758622845,0.605,-0.253,0.6557697767,0.395,-0.053,0.3985398349,0.21,-0.2,0.29
2020-10-09 10:30:00,0.551,-0.122,0.5643447528000001,0.381,-0.002,0.3810052493,0.17,-0.12,0.2080865205,0.561,-0.132,0.5763202235,0.381,-0.002,0.3810052493,0.18,-0.13,0.2220360331
2020-10-09 11:00:00,0.578,-0.1955,0.6101673951000001,0.388,-0.025500000000000002,0.3888370481,0.19,-0.17,0.2549509757,0.588,-0.1955,0.6196484891,0.388,-0.025500000000000002,0.3888370481,0.2,-0.17,0.26248809500000003
2020-10-09 11:30:00,0.628,-0.2285,0.6682785722,0.40800000000000003,-0.0485,0.41087254710000004,0.22,-0.18,0.2842534081,0.628,-0.23850000000000002,0.6717635373,0.40800000000000003,-0.0485,0.41087254710000004,0.22,-0.19,0.2906888371
2020-10-09 12:00:00,0.655,-0.228,0.6935481238,0.41500000000000004,-0.048,0.4177666813,0.24,-0.18,0.30000000000000004,0.665,-0.23800000000000002,0.7063065907,0.41500000000000004,-0.048,0.4177666813,0.25,-0.19,0.3140063694
2020-10-09 12:30:00,0.8285,-0.2595,0.8681892075000001,0.47850000000000004,-0.0995,0.4887356136,0.35000000000000003,-0.16,0.3848376281,0.8385,-0.2695,0.8807454229,0.47850000000000004,-0.0995,0.4887356136,0.36,-0.17,0.3981205847
2020-10-09 13:00:00,0.8875000000000001,-0.2725,0.9283924278000001,0.4975,-0.1125,0.5100612708,0.39,-0.16,0.4215447782,0.8875000000000001,-0.28250000000000003,0.9313766692000001,0.4975,-0.1125,0.5100612708,0.39,-0.17,0.4254409477
2020-10-09 13:30:00,0.869,-0.251,0.9045230788,0.499,-0.111,0.5111966354,0.37,-0.14,0.3956008089,0.879,-0.361,0.9502431268,0.499,-0.111,0.5111966354,0.38,-0.25,0.4548626166
2020-10-09 14:00:00,0.914,0.098,0.9192388155000001,0.524,-0.122,0.5380148697,0.39,0.22,0.4477722635,0.864,-0.872,1.2275504063,0.524,-0.122,0.5380148697,0.34,-0.75,0.8234682750000001
2020-10-09 14:30:00,0.84,-0.053,0.8416703630000001,0.49,-0.10300000000000001,0.5007084980000001,0.35000000000000003,0.05,0.3535533906,0.81,-0.623,1.021875237,0.49,-0.10300000000000001,0.5007084980000001,0.32,-0.52,0.6105735009000001
2020-10-09 15:00:00,0.7385,-0.35750000000000004,0.8204806518000001,0.4585,-0.0975,0.4687520667,0.28,-0.26,0.3820994635,0.7385,-0.35750000000000004,0.8204806518000001,0.4585,-0.0975,0.4687520667,0.28,-0.26,0.3820994635
