Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-10-09 15:30:00,0.8210000000000001,-0.381,0.9050977848,0.501,-0.111,0.5131491011,0.32,-0.27,0.4186884283,0.8310000000000001,-0.391,0.9183909843,0.501,-0.111,0.5131491011,0.33,-0.28,0.4327817002
2020-10-09 16:00:00,0.8270000000000001,-0.3835,0.9115926996,0.507,-0.1135,0.5195490833,0.32,-0.27,0.4186884283,0.837,-0.3935,0.9248844522,0.507,-0.1135,0.5195490833,0.33,-0.28,0.4327817002
2020-10-09 16:30:00,0.8300000000000001,-0.38,0.9128526716,0.5,-0.11,0.5119570294,0.33,-0.27,0.42638011210000004,0.8300000000000001,-0.38,0.9128526716,0.5,-0.11,0.5119570294,0.33,-0.27,0.42638011210000004
2020-10-09 17:00:00,0.779,-0.28200000000000003,0.8284714841,0.459,-0.092,0.4681292557,0.32,-0.19,0.3721558813,0.779,-0.292,0.8319284825000001,0.459,-0.092,0.4681292557,0.32,-0.2,0.37735924530000003
2020-10-09 17:30:00,0.765,-0.273,0.8122524238000001,0.445,-0.083,0.4526742758,0.32,-0.19,0.3721558813,0.775,-0.273,0.8216775523000001,0.445,-0.083,0.4526742758,0.33,-0.19,0.3807886553
2020-10-09 18:00:00,0.5805,-0.122,0.5931814646,0.3805,-0.002,0.38050525620000003,0.2,-0.12,0.2332380758,0.5905,-0.132,0.6050737558,0.3805,-0.002,0.38050525620000003,0.21,-0.13,0.24698178070000001
2020-10-09 18:30:00,0.5805,-0.11,0.5908301363,0.3805,0.0,0.3805,0.2,-0.11,0.2282542442,0.5905,-0.11,0.6006581807,0.3805,0.0,0.3805,0.21,-0.11,0.2370653918
2020-10-09 19:00:00,0.641,-0.083,0.6463512977,0.381,-0.003,0.3810118108,0.26,-0.08,0.2720294102,0.641,-0.083,0.6463512977,0.381,-0.003,0.3810118108,0.26,-0.08,0.2720294102
2020-10-09 19:30:00,0.65,-0.082,0.6551518908,0.38,-0.002,0.3800052631,0.27,-0.08,0.2816025568,0.66,-0.082,0.6650744319,0.38,-0.002,0.3800052631,0.28,-0.08,0.2912043956
2020-10-09 20:00:00,0.6515000000000001,-0.085,0.6570214989000001,0.3815,-0.005,0.381532764,0.27,-0.08,0.2816025568,0.6615,-0.085,0.6669387153,0.3815,-0.005,0.381532764,0.28,-0.08,0.2912043956
2020-10-09 20:30:00,0.6000000000000001,-0.08,0.605309838,0.38,0.0,0.38,0.22,-0.08,0.23409399820000001,0.6000000000000001,-0.08,0.605309838,0.38,0.0,0.38,0.22,-0.08,0.23409399820000001
2020-10-09 21:00:00,0.1,-0.39,0.40261644280000003,0.38,0.0,0.38,-0.28,-0.39,0.4801041554,0.1,-0.4,0.41231056260000004,0.38,0.0,0.38,-0.28,-0.4,0.4882622246
2020-10-09 21:30:00,0.1,-0.39,0.40261644280000003,0.38,0.0,0.38,-0.28,-0.39,0.4801041554,0.1,-0.4,0.41231056260000004,0.38,0.0,0.38,-0.28,-0.4,0.4882622246
2020-10-09 22:00:00,0.63,0.01,0.6300793601,0.38,0.0,0.38,0.25,0.01,0.25019992010000003,0.63,-0.12,0.6413267498,0.38,0.0,0.38,0.25,-0.12,0.2773084925
2020-10-09 22:30:00,0.685,-0.10250000000000001,0.6926263423,0.385,-0.022500000000000003,0.3856569071,0.30000000000000004,-0.08,0.3104834939,0.685,-0.10250000000000001,0.6926263423,0.385,-0.022500000000000003,0.3856569071,0.30000000000000004,-0.08,0.3104834939
2020-10-09 23:00:00,0.73,-0.158,0.7469029388,0.4,-0.068,0.4057388323,0.33,-0.09,0.34205262750000004,0.73,-0.168,0.749082105,0.4,-0.068,0.4057388323,0.33,-0.1,0.344818793
2020-10-09 23:30:00,0.7205,-0.152,0.736358778,0.4005,-0.052000000000000005,0.4038616719,0.32,-0.1,0.3352610923,0.7205,-0.152,0.736358778,0.4005,-0.052000000000000005,0.4038616719,0.32,-0.1,0.3352610923
2020-10-10 00:00:00,0.6905,-0.111,0.6993648905000001,0.3905,-0.031,0.3917285412,0.30000000000000004,-0.08,0.3104834939,0.6905,-0.131,0.7028166546,0.3905,-0.031,0.3917285412,0.30000000000000004,-0.1,0.316227766
2020-10-10 00:30:00,0.6885,-0.1305,0.7007585176000001,0.3885,-0.030500000000000003,0.3896953939,0.30000000000000004,-0.1,0.316227766,0.6885,-0.1305,0.7007585176000001,0.3885,-0.030500000000000003,0.3896953939,0.30000000000000004,-0.1,0.316227766
2020-10-10 01:00:00,0.651,-0.096,0.6580402723000001,0.381,-0.006,0.3810472412,0.27,-0.09,0.2846049894,0.651,-0.106,0.6595733469,0.381,-0.006,0.3810472412,0.27,-0.1,0.28792360100000003
2020-10-10 01:30:00,0.6635,-0.10550000000000001,0.6718351732000001,0.3835,-0.0155,0.38381310560000004,0.28,-0.09,0.2941088234,0.6635,-0.1155,0.6734779135,0.3835,-0.0155,0.38381310560000004,0.28,-0.1,0.2973213749
2020-10-10 02:00:00,0.651,-0.096,0.6580402723000001,0.381,-0.006,0.3810472412,0.27,-0.09,0.2846049894,0.651,-0.106,0.6595733469,0.381,-0.006,0.3810472412,0.27,-0.1,0.28792360100000003
2020-10-10 02:30:00,0.6745,-0.111,0.6835724175,0.3845,-0.021,0.385073045,0.29,-0.09,0.303644529,0.6745,-0.121,0.6852672836,0.3845,-0.021,0.385073045,0.29,-0.1,0.306757233
2020-10-10 03:00:00,0.663,-0.10350000000000001,0.6710299919,0.383,-0.0135,0.3832378504,0.28,-0.09,0.2941088234,0.673,-0.1135,0.6825036630000001,0.383,-0.0135,0.3832378504,0.29,-0.1,0.306757233
2020-10-10 03:30:00,0.6900000000000001,-0.1265,0.7015,0.39,-0.036500000000000005,0.39170428900000004,0.30000000000000004,-0.09,0.3132091953,0.6900000000000001,-0.1365,0.7033720566,0.39,-0.036500000000000005,0.39170428900000004,0.30000000000000004,-0.1,0.316227766
2020-10-10 04:00:00,0.6945,-0.17,0.7150036713,0.3945,-0.05,0.3976559443,0.30000000000000004,-0.12,0.3231098884,0.6945,-0.17,0.7150036713,0.3945,-0.05,0.3976559443,0.30000000000000004,-0.12,0.3231098884
2020-10-10 04:30:00,0.7405,-0.1935,0.7653642923,0.41050000000000003,-0.07350000000000001,0.4170281765,0.33,-0.12,0.35114099730000004,0.7405,-0.1935,0.7653642923,0.41050000000000003,-0.07350000000000001,0.4170281765,0.33,-0.12,0.35114099730000004
2020-10-10 05:00:00,0.722,-0.1605,0.7396243979,0.402,-0.060500000000000005,0.4065270594,0.32,-0.1,0.3352610923,0.722,-0.1705,0.7418586456,0.402,-0.060500000000000005,0.4065270594,0.32,-0.11,0.3383784863
2020-10-10 05:30:00,0.6905,-0.14,0.7045496789,0.3905,-0.04,0.3925433097,0.30000000000000004,-0.1,0.316227766,0.6905,-0.15,0.7066047339,0.3905,-0.04,0.3925433097,0.30000000000000004,-0.11,0.3195309062
2020-10-10 06:00:00,0.7095,-0.17550000000000002,0.7308833696,0.3995,-0.0555,0.40333670800000004,0.31,-0.12,0.33241540280000004,0.7095,-0.17550000000000002,0.7308833696,0.3995,-0.0555,0.40333670800000004,0.31,-0.12,0.33241540280000004
2020-10-10 06:30:00,0.712,-0.156,0.7288895664,0.41200000000000003,-0.076,0.4189510711,0.30000000000000004,-0.08,0.3104834939,0.712,-0.23600000000000002,0.7500933275,0.41200000000000003,-0.076,0.4189510711,0.30000000000000004,-0.16,0.34
2020-10-10 07:00:00,0.679,0.1265,0.6906831763,0.389,-0.0235,0.3897091864,0.29,0.15,0.3264965543,0.649,-0.3735,0.7488012086,0.389,-0.0235,0.3897091864,0.26,-0.35000000000000003,0.4360045871
2020-10-10 07:30:00,0.7205,-0.2595,0.7658070906000001,0.4305,-0.08950000000000001,0.4397050148,0.29,-0.17,0.33615472630000004,0.7305,-0.2695,0.7786273178,0.4305,-0.08950000000000001,0.4397050148,0.30000000000000004,-0.18,0.3498571137
2020-10-10 08:00:00,0.7675000000000001,-0.292,0.8211700494,0.4475,-0.10200000000000001,0.45897739600000004,0.32,-0.19,0.3721558813,0.7675000000000001,-0.302,0.8247789098,0.4475,-0.10200000000000001,0.45897739600000004,0.32,-0.2,0.37735924530000003
2020-10-10 08:30:00,0.71,-0.2755,0.7615774747,0.42,-0.0855,0.4286143371,0.29,-0.19,0.3466987165,0.71,-0.2755,0.7615774747,0.42,-0.0855,0.4286143371,0.29,-0.19,0.3466987165
2020-10-10 09:00:00,0.8405,-0.315,0.8975885750000001,0.48050000000000004,-0.115,0.4940700861,0.36,-0.2,0.4118252056,0.8405,-0.325,0.9011466307,0.48050000000000004,-0.115,0.4940700861,0.36,-0.21,0.41677331970000003
2020-10-10 09:30:00,0.9715,-0.3295,1.0258569588,0.5315,-0.1395,0.5495020473000001,0.44,-0.19,0.4792702787,0.9815,-0.41950000000000004,1.0673905096,0.5315,-0.1395,0.5495020473000001,0.45,-0.28,0.53
2020-10-10 10:00:00,1.0075,-0.171,1.0219086309,0.5275000000000001,-0.131,0.5435229986,0.48,-0.04,0.48166378320000003,0.9975,-0.481,1.1074146694,0.5275000000000001,-0.131,0.5435229986,0.47000000000000003,-0.35000000000000003,0.586003413
2020-10-10 10:30:00,1.0225,-0.3105,1.0686049317,0.5325,-0.1305,0.5482576949,0.49,-0.18,0.5220153254000001,1.0225,-0.3205,1.0715533118,0.5325,-0.1305,0.5482576949,0.49,-0.19,0.5255473337000001
2020-10-10 11:00:00,1.023,-0.28450000000000003,1.0618235494,0.533,-0.1245,0.5473474673000001,0.49,-0.16,0.5154609588,1.023,-0.29450000000000004,1.0645464997,0.533,-0.1245,0.5473474673000001,0.49,-0.17,0.5186520992
2020-10-10 11:30:00,1.101,-0.3195,1.1464210613999999,0.561,-0.1395,0.5780841202,0.54,-0.18,0.5692099788,1.111,-0.3295,1.1588318472,0.561,-0.1395,0.5780841202,0.55,-0.19,0.5818934610000001
2020-10-10 12:00:00,1.059,-0.29250000000000004,1.0986524701,0.549,-0.1325,0.5647630034000001,0.51,-0.16,0.5345091206,1.069,-0.3025,1.1109758098,0.549,-0.1325,0.5647630034000001,0.52,-0.17,0.5470831747
2020-10-10 12:30:00,0.901,-0.2675,0.9398708688,0.47100000000000003,-0.11750000000000001,0.4854351141,0.43,-0.15,0.4554119015,0.901,-0.2775,0.9427657450000001,0.47100000000000003,-0.11750000000000001,0.4854351141,0.43,-0.16,0.4588027899
2020-10-10 13:00:00,0.883,-0.24650000000000002,0.916761283,0.47300000000000003,-0.10650000000000001,0.4848414689,0.41000000000000003,-0.14,0.4332435804,0.893,-0.2565,0.9291077709000001,0.47300000000000003,-0.10650000000000001,0.4848414689,0.42,-0.15,0.4459820624
2020-10-10 13:30:00,1.013,-0.2705,1.0484938006,0.533,-0.12050000000000001,0.5464515075,0.48,-0.15,0.5028916384000001,1.023,-0.2805,1.0607588086,0.533,-0.12050000000000001,0.5464515075,0.49,-0.16,0.5154609588
2020-10-10 14:00:00,1.002,-0.2695,1.0376098737,0.522,-0.11950000000000001,0.5355037348,0.48,-0.15,0.5028916384000001,1.002,-0.2795,1.0402520127,0.522,-0.11950000000000001,0.5355037348,0.48,-0.16,0.5059644256
2020-10-10 14:30:00,0.976,-0.258,1.0095246406,0.516,-0.11800000000000001,0.5293203189,0.46,-0.14,0.48083261120000004,0.986,-0.268,1.0217729689,0.516,-0.11800000000000001,0.5293203189,0.47000000000000003,-0.15,0.49335585530000003
2020-10-10 15:00:00,0.8925000000000001,-0.251,0.9271231040000001,0.47250000000000003,-0.111,0.4853630085,0.42,-0.14,0.4427188724,0.9025000000000001,-0.261,0.9394824373,0.47250000000000003,-0.111,0.4853630085,0.43,-0.15,0.4554119015
2020-10-10 15:30:00,0.9485,-0.2805,0.9891069204,0.4985,-0.12050000000000001,0.5128571926000001,0.45,-0.16,0.4775981575,0.9585,-0.2805,0.9987004055,0.4985,-0.12050000000000001,0.5128571926000001,0.46,-0.16,0.48703182650000004
2020-10-10 16:00:00,0.898,-0.243,0.9302972643,0.47800000000000004,-0.10300000000000001,0.4889713693,0.42,-0.14,0.4427188724,0.908,-0.253,0.9425884574000001,0.47800000000000004,-0.10300000000000001,0.4889713693,0.43,-0.15,0.4554119015
2020-10-10 16:30:00,0.872,-0.2275,0.9011882434,0.47200000000000003,-0.0975,0.4819649884,0.4,-0.13,0.4205948169,0.882,-0.23750000000000002,0.9134167997,0.47200000000000003,-0.0975,0.4819649884,0.41000000000000003,-0.14,0.4332435804
2020-10-10 17:00:00,0.726,-0.152,0.7417411948,0.406,-0.042,0.4081666326,0.32,-0.11,0.3383784863,0.726,-0.152,0.7417411948,0.406,-0.042,0.4081666326,0.32,-0.11,0.3383784863
2020-10-10 17:30:00,0.6940000000000001,-0.14200000000000002,0.7083784299,0.394,-0.032,0.3952973564,0.30000000000000004,-0.11,0.3195309062,0.6940000000000001,-0.132,0.7064417881,0.394,-0.032,0.3952973564,0.30000000000000004,-0.1,0.316227766
2020-10-10 18:00:00,0.7185,-0.1585,0.7357747617,0.3985,-0.0485,0.4014405311,0.32,-0.11,0.3383784863,0.7285,-0.14850000000000002,0.743481338,0.3985,-0.0485,0.4014405311,0.33,-0.1,0.344818793
2020-10-10 18:30:00,0.7055,-0.148,0.7208566085,0.3955,-0.038,0.39732134350000003,0.31,-0.11,0.3289376841,0.7155,-0.148,0.7306464603,0.3955,-0.038,0.39732134350000003,0.32,-0.11,0.3383784863
2020-10-10 19:00:00,0.6765,-0.0965,0.6833480080000001,0.3865,-0.026500000000000003,0.38740740830000003,0.29,-0.07,0.2983286778,0.6865,-0.1565,0.704112562,0.3865,-0.026500000000000003,0.38740740830000003,0.30000000000000004,-0.13,0.3269556545
2020-10-10 19:30:00,0.6085,-0.08,0.6137363033000001,0.3785,0.0,0.3785,0.23,-0.08,0.24351591320000002,0.6185,-0.08,0.6236523471000001,0.3785,0.0,0.3785,0.24,-0.08,0.2529822128
2020-10-10 20:00:00,0.5675,-0.09,0.5745922467,0.3775,0.0,0.3775,0.19,-0.09,0.2102379604,0.5775,-0.1,0.5860940624000001,0.3775,0.0,0.3775,0.2,-0.1,0.2236067977
2020-10-10 20:30:00,0.598,-0.08,0.6033274401000001,0.378,0.0,0.378,0.22,-0.08,0.23409399820000001,0.608,-0.08,0.6132405727,0.378,0.0,0.378,0.23,-0.08,0.24351591320000002
2020-10-10 21:00:00,0.588,-0.08,0.5934172225000001,0.378,0.0,0.378,0.21,-0.08,0.22472205050000002,0.588,-0.08,0.5934172225000001,0.378,0.0,0.378,0.21,-0.08,0.22472205050000002
2020-10-10 21:30:00,0.609,0.09,0.6156143273,0.379,0.0,0.379,0.23,0.09,0.24698178070000001,0.609,-0.17,0.6322823736000001,0.379,0.0,0.379,0.23,-0.17,0.28600699290000003
2020-10-10 22:00:00,0.628,-0.08,0.6330750350000001,0.378,0.0,0.378,0.25,-0.08,0.26248809500000003,0.628,-0.08,0.6330750350000001,0.378,0.0,0.378,0.25,-0.08,0.26248809500000003
2020-10-10 22:30:00,0.6565000000000001,-0.12050000000000001,0.6674672277,0.3865,-0.0205,0.38704327920000003,0.27,-0.1,0.28792360100000003,0.6665,-0.12050000000000001,0.6773053226,0.3865,-0.0205,0.38704327920000003,0.28,-0.1,0.2973213749
2020-10-10 23:00:00,0.587,0.0,0.587,0.377,0.0,0.377,0.21,0.0,0.21,0.587,-0.08,0.5924263667,0.377,0.0,0.377,0.21,-0.08,0.22472205050000002
2020-10-10 23:30:00,0.5765,0.0,0.5765,0.3765,0.0,0.3765,0.2,0.0,0.2,0.5765,-0.08,0.5820242693000001,0.3765,0.0,0.3765,0.2,-0.08,0.2154065923
2020-10-11 00:00:00,0.5670000000000001,-0.09,0.5740984236000001,0.377,0.0,0.377,0.19,-0.09,0.2102379604,0.5670000000000001,-0.1,0.5757508142000001,0.377,0.0,0.377,0.19,-0.1,0.2147091055
2020-10-11 00:30:00,0.28700000000000003,-0.21,0.3556248023,0.377,0.0,0.377,-0.09,-0.21,0.2284731932,0.28700000000000003,-0.22,0.36161996630000004,0.377,0.0,0.377,-0.09,-0.22,0.23769728650000002
2020-10-11 01:00:00,0.28750000000000003,-0.19,0.3446102871,0.3775,0.0,0.3775,-0.09,-0.19,0.2102379604,0.28750000000000003,-0.21,0.3560284399,0.3775,0.0,0.3775,-0.09,-0.21,0.2284731932
2020-10-11 01:30:00,0.289,-0.2,0.3514555448,0.379,0.0,0.379,-0.09,-0.2,0.219317122,0.289,-0.21,0.3572408151,0.379,0.0,0.379,-0.09,-0.21,0.2284731932
2020-10-11 02:00:00,0.558,-0.17,0.5833215237,0.378,0.0,0.378,0.18,-0.17,0.2475883681,0.558,-0.18,0.5863139091,0.378,0.0,0.378,0.18,-0.18,0.2545584412
2020-10-11 02:30:00,0.558,0.0,0.558,0.378,0.0,0.378,0.18,0.0,0.18,0.558,0.0,0.558,0.378,0.0,0.378,0.18,0.0,0.18
2020-10-11 03:00:00,0.5670000000000001,-0.46,0.7301294406000001,0.377,0.0,0.377,0.19,-0.46,0.4976946855,0.5670000000000001,0.42,0.7056124999000001,0.377,0.0,0.377,0.19,0.42,0.46097722290000004
2020-10-11 03:30:00,0.5680000000000001,0.0,0.5680000000000001,0.378,0.0,0.378,0.19,0.0,0.19,0.5680000000000001,0.0,0.5680000000000001,0.378,0.0,0.378,0.19,0.0,0.19
2020-10-11 04:00:00,0.5685,0.32,0.6523743174000001,0.3785,0.0,0.3785,0.19,0.32,0.3721558813,0.5685,-0.44,0.7188826399,0.3785,0.0,0.3785,0.19,-0.44,0.4792702787
2020-10-11 04:30:00,0.5975,-0.09,0.6042402254,0.3775,0.0,0.3775,0.22,-0.09,0.23769728650000002,0.5975,-0.08,0.6028318588,0.3775,0.0,0.3775,0.22,-0.08,0.23409399820000001
2020-10-11 05:00:00,0.608,-0.081,0.6133718285,0.378,-0.001,0.37800132270000003,0.23,-0.08,0.24351591320000002,0.608,-0.081,0.6133718285,0.378,-0.001,0.37800132270000003,0.23,-0.08,0.24351591320000002
2020-10-11 05:30:00,0.587,0.0,0.587,0.377,0.0,0.377,0.21,0.0,0.21,0.587,-0.08,0.5924263667,0.377,0.0,0.377,0.21,-0.08,0.22472205050000002
2020-10-11 06:00:00,0.5865,0.0,0.5865,0.3765,0.0,0.3765,0.21,0.0,0.21,0.5865,0.0,0.5865,0.3765,0.0,0.3765,0.21,0.0,0.21
2020-10-11 06:30:00,0.597,-0.08,0.6023362848,0.377,0.0,0.377,0.22,-0.08,0.23409399820000001,0.597,-0.08,0.6023362848,0.377,0.0,0.377,0.22,-0.08,0.23409399820000001
2020-10-11 07:00:00,0.5755,0.42,0.7124607007,0.3755,0.0,0.3755,0.2,0.42,0.46518813400000003,0.5355,-0.47000000000000003,0.712502807,0.3755,0.0,0.3755,0.16,-0.47000000000000003,0.4964876635
2020-10-11 07:30:00,0.5955,0.42,0.7287113626,0.3755,0.0,0.3755,0.22,0.42,0.4741307836,0.5355,-0.47000000000000003,0.712502807,0.3755,0.0,0.3755,0.16,-0.47000000000000003,0.4964876635
2020-10-11 08:00:00,0.5945,0.41000000000000003,0.7221705131,0.3745,0.0,0.3745,0.22,0.41000000000000003,0.46529560500000006,0.5545,-0.45,0.7141220134,0.3745,0.0,0.3745,0.18,-0.45,0.48466483260000004
2020-10-11 08:30:00,0.5740000000000001,0.0,0.5740000000000001,0.374,0.0,0.374,0.2,0.0,0.2,0.5740000000000001,0.0,0.5740000000000001,0.374,0.0,0.374,0.2,0.0,0.2
2020-10-11 09:00:00,0.5730000000000001,0.45,0.728580126,0.373,0.0,0.373,0.2,0.45,0.49244289010000003,0.5730000000000001,-0.49,0.7539423055000001,0.373,0.0,0.373,0.2,-0.49,0.5292447449000001
2020-10-11 09:30:00,0.593,0.0,0.593,0.373,0.0,0.373,0.22,0.0,0.22,0.593,0.0,0.593,0.373,0.0,0.373,0.22,0.0,0.22
2020-10-11 10:00:00,0.6025,0.0,0.6025,0.3725,0.0,0.3725,0.23,0.0,0.23,0.6025,0.0,0.6025,0.3725,0.0,0.3725,0.23,0.0,0.23
2020-10-11 10:30:00,0.602,-0.09,0.6086903975,0.372,0.0,0.372,0.23,-0.09,0.24698178070000001,0.612,-0.1,0.6201161182,0.372,0.0,0.372,0.24,-0.1,0.26
2020-10-11 11:00:00,0.7065,-0.1095,0.7149353118,0.3965,-0.029500000000000002,0.39759590040000004,0.31,-0.08,0.3201562119,0.7065,-0.1095,0.7149353118,0.3965,-0.029500000000000002,0.39759590040000004,0.31,-0.08,0.3201562119
2020-10-11 11:30:00,0.798,-0.165,0.8148797457,0.438,-0.065,0.44279679310000003,0.36,-0.1,0.3736308338,0.808,-0.17500000000000002,0.8267339354000001,0.438,-0.065,0.44279679310000003,0.37,-0.11,0.3860051813
2020-10-11 12:00:00,0.7585000000000001,-0.145,0.7722352297,0.41850000000000004,-0.055,0.4220986259,0.34,-0.09,0.3517101079,0.7685000000000001,-0.145,0.7820596205,0.41850000000000004,-0.055,0.4220986259,0.35000000000000003,-0.09,0.36138622
2020-10-11 12:30:00,0.6555000000000001,-0.0925,0.6619943353000001,0.3755,-0.0125,0.3757079983,0.28,-0.08,0.2912043956,0.6555000000000001,-0.0925,0.6619943353000001,0.3755,-0.0125,0.3757079983,0.28,-0.08,0.2912043956
2020-10-11 13:00:00,0.674,-0.107,0.6824404736,0.384,-0.027,0.3849480484,0.29,-0.08,0.3008321791,0.684,-0.107,0.6923185683,0.384,-0.027,0.3849480484,0.30000000000000004,-0.08,0.3104834939
2020-10-11 13:30:00,0.7545000000000001,-0.147,0.7686867047,0.41450000000000004,-0.057,0.4184008246,0.34,-0.09,0.3517101079,0.7645000000000001,-0.147,0.7785044958,0.41450000000000004,-0.057,0.4184008246,0.35000000000000003,-0.09,0.36138622
2020-10-11 14:00:00,0.6985,-0.132,0.7108630318,0.3885,-0.042,0.3907636754,0.31,-0.09,0.3228002478,0.7085,-0.132,0.7206915082,0.3885,-0.042,0.3907636754,0.32,-0.09,0.33241540280000004
2020-10-11 14:30:00,0.6615,-0.105,0.6697814942,0.3815,-0.015,0.3817947747,0.28,-0.09,0.2941088234,0.6715,-0.105,0.6796596575,0.3815,-0.015,0.3817947747,0.29,-0.09,0.303644529
2020-10-11 15:00:00,0.6495000000000001,-0.10350000000000001,0.6576948381000001,0.3795,-0.0135,0.3797400427,0.27,-0.09,0.2846049894,0.6595000000000001,-0.10350000000000001,0.6675720935,0.3795,-0.0135,0.3797400427,0.28,-0.09,0.2941088234
2020-10-11 15:30:00,0.6575000000000001,-0.096,0.6644714065,0.3775,-0.016,0.3778389207,0.28,-0.08,0.2912043956,0.6675,-0.106,0.6758640766,0.3775,-0.016,0.3778389207,0.29,-0.09,0.303644529
2020-10-11 16:00:00,0.6920000000000001,0.304,0.7558306689000001,0.382,-0.026000000000000002,0.38288379440000003,0.31,0.33,0.45276925690000003,0.652,-0.466,0.8014112552,0.382,-0.026000000000000002,0.38288379440000003,0.27,-0.44,0.51623638
2020-10-11 16:30:00,0.681,-0.112,0.6901485347,0.381,-0.032,0.3823414704,0.30000000000000004,-0.08,0.3104834939,0.681,-0.112,0.6901485347,0.381,-0.032,0.3823414704,0.30000000000000004,-0.08,0.3104834939
2020-10-11 17:00:00,0.6900000000000001,-0.129,0.7019551268,0.39,-0.039,0.3919451492,0.30000000000000004,-0.09,0.3132091953,0.6900000000000001,-0.129,0.7019551268,0.39,-0.039,0.3919451492,0.30000000000000004,-0.09,0.3132091953
2020-10-11 17:30:00,0.7455,0.0405,0.7465992901,0.4055,-0.059500000000000004,0.4098420427,0.34,0.1,0.35440090290000004,0.7255,-0.35950000000000004,0.8096854327,0.4055,-0.059500000000000004,0.4098420427,0.32,-0.30000000000000004,0.438634244
2020-10-11 18:00:00,0.7275,0.34,0.8030294204,0.3875,-0.04,0.3895590456,0.34,0.38,0.5099019514,0.6675,-0.62,0.9110193467000001,0.3875,-0.04,0.3895590456,0.28,-0.58,0.6440496875
2020-10-11 18:30:00,0.6825,0.3885,0.785327002,0.3725,-0.0115,0.3726774745,0.31,0.4,0.5060632372,0.6225,-0.5615,0.8383248177,0.3725,-0.0115,0.3726774745,0.25,-0.55,0.6041522987
2020-10-11 19:00:00,0.6880000000000001,0.3705,0.7814181019,0.378,-0.029500000000000002,0.3791493769,0.31,0.4,0.5060632372,0.628,-0.5795,0.8545198944,0.378,-0.029500000000000002,0.3791493769,0.25,-0.55,0.6041522987
2020-10-11 19:30:00,0.6505000000000001,0.41000000000000003,0.7689279875,0.3705,0.0,0.3705,0.28,0.41000000000000003,0.4964876635,0.5905,-0.54,0.8001813857000001,0.3705,0.0,0.3705,0.22,-0.54,0.5830951895
2020-10-11 20:00:00,0.6205,0.42,0.7492798209,0.3705,0.0,0.3705,0.25,0.42,0.48877397640000003,0.5605,-0.53,0.7714014843,0.3705,0.0,0.3705,0.19,-0.53,0.5630275304
2020-10-11 20:30:00,0.592,0.34,0.6826888017,0.372,0.0,0.372,0.22,0.34,0.4049691346,0.582,-0.28,0.6458513761,0.372,0.0,0.372,0.21,-0.28,0.35000000000000003
2020-10-11 21:00:00,0.561,0.46,0.7254798412,0.371,0.0,0.371,0.19,0.46,0.4976946855,0.561,-0.51,0.7581695061,0.371,0.0,0.371,0.19,-0.51,0.544242593
2020-10-11 21:30:00,0.5630000000000001,0.0,0.5630000000000001,0.373,0.0,0.373,0.19,0.0,0.19,0.5630000000000001,0.0,0.5630000000000001,0.373,0.0,0.373,0.19,0.0,0.19
2020-10-11 22:00:00,0.5625,0.0,0.5625,0.3725,0.0,0.3725,0.19,0.0,0.19,0.5625,0.0,0.5625,0.3725,0.0,0.3725,0.19,0.0,0.19
2020-10-11 22:30:00,0.5640000000000001,0.0,0.5640000000000001,0.374,0.0,0.374,0.19,0.0,0.19,0.5640000000000001,0.0,0.5640000000000001,0.374,0.0,0.374,0.19,0.0,0.19
2020-10-11 23:00:00,0.5630000000000001,0.0,0.5630000000000001,0.373,0.0,0.373,0.19,0.0,0.19,0.5730000000000001,0.0,0.5730000000000001,0.373,0.0,0.373,0.2,0.0,0.2
2020-10-11 23:30:00,0.562,0.0,0.562,0.372,0.0,0.372,0.19,0.0,0.19,0.562,0.0,0.562,0.372,0.0,0.372,0.19,0.0,0.19
2020-10-12 00:00:00,0.5635,0.0,0.5635,0.3735,0.0,0.3735,0.19,0.0,0.19,0.5635,0.0,0.5635,0.3735,0.0,0.3735,0.19,0.0,0.19
2020-10-12 00:30:00,0.5650000000000001,0.0,0.5650000000000001,0.375,0.0,0.375,0.19,0.0,0.19,0.5650000000000001,0.0,0.5650000000000001,0.375,0.0,0.375,0.19,0.0,0.19
2020-10-12 01:00:00,0.5670000000000001,0.0,0.5670000000000001,0.377,0.0,0.377,0.19,0.0,0.19,0.5670000000000001,0.0,0.5670000000000001,0.377,0.0,0.377,0.19,0.0,0.19
2020-10-12 01:30:00,0.5685,0.0,0.5685,0.3785,0.0,0.3785,0.19,0.0,0.19,0.5685,0.0,0.5685,0.3785,0.0,0.3785,0.19,0.0,0.19
2020-10-12 02:00:00,0.5675,0.46,0.7305177958,0.3775,0.0,0.3775,0.19,0.46,0.4976946855,0.5675,-0.49,0.7497707983,0.3775,0.0,0.3775,0.19,-0.49,0.5255473337000001
2020-10-12 02:30:00,0.5680000000000001,0.0,0.5680000000000001,0.378,0.0,0.378,0.19,0.0,0.19,0.5680000000000001,0.0,0.5680000000000001,0.378,0.0,0.378,0.19,0.0,0.19
2020-10-12 03:00:00,0.5685,0.0,0.5685,0.3785,0.0,0.3785,0.19,0.0,0.19,0.5685,0.0,0.5685,0.3785,0.0,0.3785,0.19,0.0,0.19
2020-10-12 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19
2020-10-12 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19
2020-10-12 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19
2020-10-12 05:00:00,0.59,0.46,0.7481310046,0.38,0.0,0.38,0.21,0.46,0.5056678752,0.56,-0.5,0.7507329752,0.38,0.0,0.38,0.18,-0.5,0.5314132102
2020-10-12 05:30:00,0.59,0.46,0.7481310046,0.38,0.0,0.38,0.21,0.46,0.5056678752,0.56,-0.49,0.7441102069000001,0.38,0.0,0.38,0.18,-0.49,0.5220153254000001
2020-10-12 06:00:00,0.55,-0.17,0.5756735186,0.38,0.0,0.38,0.17,-0.17,0.24041630560000002,0.55,-0.16,0.5728001397,0.38,0.0,0.38,0.17,-0.16,0.2334523506
2020-10-12 06:30:00,0.54,-0.17,0.5661271942,0.38,0.0,0.38,0.16,-0.17,0.2334523506,0.55,-0.18,0.5787054518,0.38,0.0,0.38,0.17,-0.18,0.2475883681
2020-10-12 07:00:00,0.53,-0.17,0.5565968020000001,0.38,0.0,0.38,0.15,-0.17,0.226715681,0.54,-0.18,0.5692099788,0.38,0.0,0.38,0.16,-0.18,0.24083189160000001
2020-10-12 07:30:00,0.52,0.0,0.52,0.38,0.0,0.38,0.14,0.0,0.14,0.53,0.0,0.53,0.38,0.0,0.38,0.15,0.0,0.15
2020-10-12 08:00:00,0.52,-0.19,0.5536244214,0.38,0.0,0.38,0.14,-0.19,0.2360084744,0.53,-0.19,0.5630275304,0.38,0.0,0.38,0.15,-0.19,0.24207436870000001
2020-10-12 08:30:00,0.5205000000000001,-0.1135,0.5327311705000001,0.3805,-0.0035,0.3805160969,0.14,-0.11,0.1780449381,0.5305,-0.12350000000000001,0.5446856892,0.3805,-0.0035,0.3805160969,0.15,-0.12,0.1920937271
2020-10-12 09:00:00,0.5505,-0.14,0.5680231069,0.3805,0.0,0.3805,0.17,-0.14,0.22022715550000002,0.5505,-0.15,0.5705701096,0.3805,0.0,0.3805,0.17,-0.15,0.226715681
2020-10-12 09:30:00,0.673,-0.29250000000000004,0.7338155422,0.423,-0.0825,0.4309701266,0.25,-0.21,0.3264965543,0.683,-0.29250000000000004,0.7429974764,0.423,-0.0825,0.4309701266,0.26,-0.21,0.3342154993
2020-10-12 10:00:00,0.806,-0.34600000000000003,0.8771271288,0.47600000000000003,-0.116,0.48993060730000004,0.33,-0.23,0.4022437072,0.8160000000000001,-0.356,0.8902763616,0.47600000000000003,-0.116,0.48993060730000004,0.34,-0.24,0.4161730409
2020-10-12 10:30:00,0.901,-0.298,0.9490021075,0.501,-0.128,0.517092835,0.4,-0.17,0.4346262762,0.901,-0.308,0.952189582,0.501,-0.128,0.517092835,0.4,-0.18,0.438634244
2020-10-12 11:00:00,0.665,-0.223,0.7013943256,0.405,-0.073,0.4115264269,0.26,-0.15,0.30016662040000003,0.675,-0.233,0.7140826283,0.405,-0.073,0.4115264269,0.27,-0.16,0.31384709650000003
2020-10-12 11:30:00,0.5805,-0.229,0.6240362570000001,0.3905,-0.029,0.39157534400000005,0.19,-0.2,0.2758622845,0.5905,-0.23900000000000002,0.6370331624000001,0.3905,-0.029,0.39157534400000005,0.2,-0.21,0.29
2020-10-12 12:00:00,0.5105000000000001,-0.18,0.5413042121,0.3805,0.0,0.3805,0.13,-0.18,0.2220360331,0.5205000000000001,-0.19,0.5540940805,0.3805,0.0,0.3805,0.14,-0.19,0.2360084744
2020-10-12 12:30:00,0.48050000000000004,-0.19,0.516701316,0.3805,0.0,0.3805,0.1,-0.19,0.2147091055,0.48050000000000004,-0.2,0.520461574,0.3805,0.0,0.3805,0.1,-0.2,0.2236067977
2020-10-12 13:00:00,0.0005,-0.5,0.50000025,0.3805,0.0,0.3805,-0.38,-0.5,0.6280127387000001,0.0005,-0.51,0.5100002451,0.3805,0.0,0.3805,-0.38,-0.51,0.6360031446000001
2020-10-12 13:30:00,0.0505,-0.42,0.4230251175,0.3805,0.0,0.3805,-0.33,-0.42,0.5341348144,0.0505,-0.43,0.43295525170000004,0.3805,0.0,0.3805,-0.33,-0.43,0.5420332093
2020-10-12 14:00:00,0.12050000000000001,-0.41000000000000003,0.42734090610000003,0.3805,0.0,0.3805,-0.26,-0.41000000000000003,0.48548944380000003,0.1305,-0.42,0.43980706,0.3805,0.0,0.3805,-0.25,-0.42,0.48877397640000003
2020-10-12 14:30:00,0.2505,-0.27,0.3683072766,0.3805,0.0,0.3805,-0.13,-0.27,0.2996664813,0.2605,-0.27,0.37518029,0.3805,0.0,0.3805,-0.12,-0.27,0.2954657341
2020-10-12 15:00:00,0.0405,-0.4,0.40204508450000004,0.3805,0.0,0.3805,-0.34,-0.4,0.5249761899000001,0.0405,-0.41000000000000003,0.411995449,0.3805,0.0,0.3805,-0.34,-0.41000000000000003,0.5326349594
2020-10-12 15:30:00,0.2495,-0.22,0.3326413233,0.3795,0.0,0.3795,-0.13,-0.22,0.2555386468,0.2495,-0.23,0.33933795840000003,0.3795,0.0,0.3795,-0.13,-0.23,0.2641968963
2020-10-12 16:00:00,0.3665,-0.28,0.4612182238,0.3765,0.0,0.3765,-0.01,-0.28,0.28017851450000003,0.3765,-0.29,0.4752391503,0.3765,0.0,0.3765,0.0,-0.29,0.29
2020-10-12 16:30:00,0.555,-0.1105,0.5658933203000001,0.375,-0.0005,0.3750003333,0.18,-0.11,0.2109502311,0.5650000000000001,-0.1105,0.5757041341,0.375,-0.0005,0.3750003333,0.19,-0.11,0.21954498400000003
2020-10-12 17:00:00,0.545,-0.09,0.5523812089,0.375,0.0,0.375,0.17,-0.09,0.19235384060000002,0.555,-0.09,0.5622499444,0.375,0.0,0.375,0.18,-0.09,0.201246118
2020-10-12 17:30:00,0.5565,-0.228,0.6013952527,0.3965,-0.038,0.3983167709,0.16,-0.19,0.248394847,0.5565,-0.23800000000000002,0.6052571767,0.3965,-0.038,0.3983167709,0.16,-0.2,0.2561249695
2020-10-12 18:00:00,0.48550000000000004,-0.1985,0.5245116777000001,0.3755,-0.0085,0.3755961927,0.11,-0.19,0.21954498400000003,0.48550000000000004,-0.20850000000000002,0.5283772327,0.3755,-0.0085,0.3755961927,0.11,-0.2,0.2282542442
2020-10-12 18:30:00,0.47200000000000003,-0.1915,0.5093684816,0.372,-0.0015,0.37200302420000003,0.1,-0.19,0.2147091055,0.47200000000000003,-0.2015,0.513211701,0.372,-0.0015,0.37200302420000003,0.1,-0.2,0.2236067977
2020-10-12 19:00:00,0.47300000000000003,-0.18050000000000002,0.5062699379,0.373,-0.0005,0.3730003351,0.1,-0.18,0.2059126028,0.47300000000000003,-0.1905,0.5099208272,0.373,-0.0005,0.3730003351,0.1,-0.19,0.2147091055
2020-10-12 19:30:00,0.451,-0.16,0.4785404894,0.371,0.0,0.371,0.08,-0.16,0.1788854382,0.451,-0.17,0.48197614050000004,0.371,0.0,0.371,0.08,-0.17,0.1878829423
2020-10-12 20:00:00,0.449,-0.14,0.4703201038,0.369,0.0,0.369,0.08,-0.14,0.161245155,0.449,-0.15,0.4733930713,0.369,0.0,0.369,0.08,-0.15,0.17
2020-10-12 20:30:00,0.4495,-0.13,0.46792120060000003,0.3695,0.0,0.3695,0.08,-0.13,0.15264337520000001,0.4495,-0.14,0.47079746180000004,0.3695,0.0,0.3695,0.08,-0.14,0.161245155
2020-10-12 21:00:00,0.48950000000000005,-0.13,0.5064684097000001,0.3695,0.0,0.3695,0.12,-0.13,0.1769180601,0.47950000000000004,-0.14,0.49952001960000003,0.3695,0.0,0.3695,0.11,-0.14,0.1780449381
2020-10-12 21:30:00,0.45,-0.14,0.4712748667,0.37,0.0,0.37,0.08,-0.14,0.161245155,0.45,-0.14,0.4712748667,0.37,0.0,0.37,0.08,-0.14,0.161245155
2020-10-12 22:00:00,0.45,-0.13,0.46840153710000004,0.37,0.0,0.37,0.08,-0.13,0.15264337520000001,0.45,-0.14,0.4712748667,0.37,0.0,0.37,0.08,-0.14,0.161245155
2020-10-12 22:30:00,0.4515,-0.13,0.46984279290000003,0.3715,0.0,0.3715,0.08,-0.13,0.15264337520000001,0.4515,-0.13,0.46984279290000003,0.3715,0.0,0.3715,0.08,-0.13,0.15264337520000001
2020-10-12 23:00:00,0.49250000000000005,-0.13,0.5093684816,0.3725,0.0,0.3725,0.12,-0.13,0.1769180601,0.49250000000000005,-0.13,0.5093684816,0.3725,0.0,0.3725,0.12,-0.13,0.1769180601
2020-10-12 23:30:00,0.4515,-0.13,0.46984279290000003,0.3715,0.0,0.3715,0.08,-0.13,0.15264337520000001,0.4515,-0.13,0.46984279290000003,0.3715,0.0,0.3715,0.08,-0.13,0.15264337520000001
2020-10-13 00:00:00,0.451,-0.12,0.46669154700000004,0.371,0.0,0.371,0.08,-0.12,0.14422205100000002,0.451,-0.13,0.4693623334,0.371,0.0,0.371,0.08,-0.13,0.15264337520000001
2020-10-13 00:30:00,0.3715,-0.12,0.3904001153,0.3715,0.0,0.3715,0.0,-0.12,0.12,0.3715,-0.13,0.3935889353,0.3715,0.0,0.3715,0.0,-0.13,0.13
2020-10-13 01:00:00,0.4525,-0.14,0.4736625909,0.3725,0.0,0.3725,0.08,-0.14,0.161245155,0.4525,-0.15,0.47671401280000003,0.3725,0.0,0.3725,0.08,-0.15,0.17
2020-10-13 01:30:00,0.4525,-0.13,0.4708038339,0.3725,0.0,0.3725,0.08,-0.13,0.15264337520000001,0.4525,-0.13,0.4708038339,0.3725,0.0,0.3725,0.08,-0.13,0.15264337520000001
2020-10-13 02:00:00,0.47400000000000003,-0.14,0.4942428553,0.374,0.0,0.374,0.1,-0.14,0.1720465053,0.47400000000000003,-0.16,0.5002759239,0.374,0.0,0.374,0.1,-0.16,0.1886796226
2020-10-13 02:30:00,0.514,-0.1965,0.5502801559,0.384,-0.0165,0.3843543287,0.13,-0.18,0.2220360331,0.524,-0.20650000000000002,0.5632213153,0.384,-0.0165,0.3843543287,0.14,-0.19,0.2360084744
2020-10-13 03:00:00,0.755,-0.34850000000000003,0.8315511109,0.465,-0.1085,0.47749057580000004,0.29,-0.24,0.3764306045,0.765,-0.35850000000000004,0.8448356349,0.465,-0.1085,0.47749057580000004,0.30000000000000004,-0.25,0.39051248380000003
2020-10-13 03:30:00,0.5705,-0.2555,0.6251003919,0.3905,-0.0455,0.3931418319,0.18,-0.21,0.2765863337,0.5805,-0.2655,0.6383341601,0.3905,-0.0455,0.3931418319,0.19,-0.22,0.2906888371
2020-10-13 04:00:00,0.4985,-0.223,0.5461055301000001,0.3785,-0.013000000000000001,0.37872318390000004,0.12,-0.21,0.2418677324,0.5085000000000001,-0.233,0.5593400129,0.3785,-0.013000000000000001,0.37872318390000004,0.13,-0.22,0.2555386468
2020-10-13 04:30:00,0.5660000000000001,-0.135,0.5818771348,0.376,-0.005,0.37603324320000003,0.19,-0.13,0.2302172887,0.5660000000000001,-0.145,0.5842781872,0.376,-0.005,0.37603324320000003,0.19,-0.14,0.2360084744
2020-10-13 05:00:00,0.5275000000000001,-0.233,0.5766673651,0.3875,-0.033,0.38890262280000004,0.14,-0.2,0.2441311123,0.5275000000000001,-0.243,0.5807798636,0.3875,-0.033,0.38890262280000004,0.14,-0.21,0.2523885893
2020-10-13 05:30:00,0.516,-0.221,0.5613350158,0.386,-0.021,0.3865708215,0.13,-0.2,0.2385372088,0.516,-0.231,0.5653467962000001,0.386,-0.021,0.3865708215,0.13,-0.21,0.24698178070000001
2020-10-13 06:00:00,0.464,-0.17,0.49416191680000005,0.374,0.0,0.374,0.09,-0.17,0.19235384060000002,0.464,-0.18,0.49769066700000003,0.374,0.0,0.374,0.09,-0.18,0.201246118
2020-10-13 06:30:00,0.49350000000000005,-0.09,0.5016395618,0.3735,0.0,0.3735,0.12,-0.09,0.15,0.49350000000000005,-0.09,0.5016395618,0.3735,0.0,0.3735,0.12,-0.09,0.15
2020-10-13 07:00:00,0.493,-0.13,0.5098519393000001,0.373,0.0,0.373,0.12,-0.13,0.1769180601,0.493,-0.11,0.5051227574,0.373,0.0,0.373,0.12,-0.11,0.16278820600000002
2020-10-13 07:30:00,0.5025000000000001,-0.08,0.5088283109,0.3725,0.0,0.3725,0.13,-0.08,0.15264337520000001,0.5125000000000001,-0.08,0.5187063235,0.3725,0.0,0.3725,0.14,-0.08,0.161245155
2020-10-13 08:00:00,0.483,-0.13,0.5001889643,0.373,0.0,0.373,0.11,-0.13,0.17029386370000002,0.483,-0.14,0.5028807016,0.373,0.0,0.373,0.11,-0.14,0.1780449381
2020-10-13 08:30:00,0.47150000000000003,-0.11,0.4841613884,0.3715,0.0,0.3715,0.1,-0.11,0.1486606875,0.47150000000000003,-0.11,0.4841613884,0.3715,0.0,0.3715,0.1,-0.11,0.1486606875
2020-10-13 09:00:00,0.481,-0.14,0.5009600782,0.371,0.0,0.371,0.11,-0.14,0.1780449381,0.481,-0.13,0.4982579653,0.371,0.0,0.371,0.11,-0.13,0.17029386370000002
2020-10-13 09:30:00,0.49050000000000005,-0.08,0.49698113650000003,0.3705,0.0,0.3705,0.12,-0.08,0.14422205100000002,0.5005000000000001,-0.09,0.5085275312,0.3705,0.0,0.3705,0.13,-0.09,0.158113883
2020-10-13 10:00:00,0.511,-0.08,0.5172243227000001,0.371,0.0,0.371,0.14,-0.08,0.161245155,0.511,-0.09,0.5188651077,0.371,0.0,0.371,0.14,-0.09,0.1664331698
2020-10-13 10:30:00,0.5105000000000001,-0.08,0.5167303455,0.3705,0.0,0.3705,0.14,-0.08,0.161245155,0.5105000000000001,-0.09,0.5183726941,0.3705,0.0,0.3705,0.14,-0.09,0.1664331698
2020-10-13 11:00:00,0.549,0.3055,0.6282764121000001,0.369,-0.0045000000000000005,0.36902743800000004,0.18,0.31,0.3584689666,0.499,-0.5945,0.7761644478,0.369,-0.0045000000000000005,0.36902743800000004,0.13,-0.59,0.6041522987
2020-10-13 11:30:00,0.634,0.229,0.6740897566,0.394,-0.051000000000000004,0.3972870499,0.24,0.28,0.36878177830000003,0.5740000000000001,-0.731,0.9294283189,0.394,-0.051000000000000004,0.3972870499,0.18,-0.68,0.7034202158
2020-10-13 12:00:00,0.621,0.2495,0.6692467781,0.391,-0.0405,0.3930919104,0.23,0.29,0.37013511050000003,0.561,-0.7105,0.9052796529,0.391,-0.0405,0.3930919104,0.17,-0.67,0.6912307864
2020-10-13 12:30:00,0.5605,0.3075,0.639309393,0.3705,-0.0125,0.37071080370000004,0.19,0.32,0.3721558813,0.5005000000000001,-0.6525000000000001,0.8223481623000001,0.3705,-0.0125,0.37071080370000004,0.13,-0.64,0.6530696747
2020-10-13 13:00:00,0.5670000000000001,0.34,0.6611270680000001,0.367,0.0,0.367,0.2,0.34,0.39446165850000003,0.497,-0.62,0.7946124842000001,0.367,0.0,0.367,0.13,-0.62,0.6334824386
2020-10-13 13:30:00,0.607,0.40650000000000003,0.7305417510000001,0.367,-0.0035,0.367016689,0.24,0.41000000000000003,0.4750789408,0.547,-0.5635,0.7853287528,0.367,-0.0035,0.367016689,0.18,-0.56,0.5882176468
2020-10-13 14:00:00,0.0565,0.15,0.160288022,0.3665,0.0,0.3665,-0.31,0.15,0.3443835072,0.0165,-0.9500000000000001,0.9501432787,0.3665,0.0,0.3665,-0.35000000000000003,-0.9500000000000001,1.0124228366
2020-10-13 14:30:00,0.0565,0.04,0.0692260789,0.3665,0.0,0.3665,-0.31,0.04,0.31256999220000004,-0.0135,-0.96,0.9600949172000001,0.3665,0.0,0.3665,-0.38,-0.96,1.0324727599
2020-10-13 15:00:00,0.1165,0.09,0.14721497890000002,0.3665,0.0,0.3665,-0.25,0.09,0.2657066051,0.0565,-0.9400000000000001,0.9416964745,0.3665,0.0,0.3665,-0.31,-0.9400000000000001,0.9897979592
2020-10-13 15:30:00,0.1165,0.12,0.1672490658,0.3665,0.0,0.3665,-0.25,0.12,0.2773084925,0.0665,-0.91,0.9124265724,0.3665,0.0,0.3665,-0.30000000000000004,-0.91,0.9581753493
2020-10-13 16:00:00,0.167,0.09,0.18970766990000001,0.367,0.0,0.367,-0.2,0.09,0.219317122,0.117,-0.89,0.8976575071,0.367,0.0,0.367,-0.25,-0.89,0.9244457799
2020-10-13 16:30:00,0.444,0.18,0.47909915470000003,0.364,0.0,0.364,0.08,0.18,0.19697715600000001,0.364,-0.8200000000000001,0.8971599634,0.364,0.0,0.364,0.0,-0.8200000000000001,0.8200000000000001
2020-10-13 17:00:00,0.504,0.19,0.5386241732,0.364,0.0,0.364,0.14,0.19,0.2360084744,0.494,-0.77,0.9148420629,0.364,0.0,0.364,0.13,-0.77,0.7808969202
2020-10-13 17:30:00,0.686,0.226,0.7222686481,0.396,-0.054,0.39966485960000003,0.29,0.28,0.4031128874,0.6960000000000001,-0.744,1.0187992933,0.396,-0.054,0.39966485960000003,0.30000000000000004,-0.6900000000000001,0.7523961722
2020-10-13 18:00:00,0.676,0.388,0.7794356933000001,0.366,-0.012,0.3661966685,0.31,0.4,0.5060632372,0.616,-0.5720000000000001,0.8406188197000001,0.366,-0.012,0.3661966685,0.25,-0.56,0.6132699243
2020-10-13 18:30:00,0.644,0.40900000000000003,0.7629003867,0.364,-0.001,0.3640013736,0.28,0.41000000000000003,0.4964876635,0.584,-0.561,0.8098005927,0.364,-0.001,0.3640013736,0.22,-0.56,0.6016643583
2020-10-13 19:00:00,0.6665,0.3985,0.7765465215,0.3665,-0.0115,0.3666803785,0.30000000000000004,0.41000000000000003,0.5080354318,0.6065,-0.5615,0.8265134603000001,0.3665,-0.0115,0.3666803785,0.24,-0.55,0.6000833275
2020-10-13 19:30:00,0.6890000000000001,0.377,0.7853979883000001,0.369,-0.023,0.36971610730000004,0.32,0.4,0.512249939,0.629,-0.583,0.8576304565,0.369,-0.023,0.36971610730000004,0.26,-0.56,0.6174139616000001
2020-10-13 20:00:00,0.7075,0.35950000000000004,0.7935971900000001,0.3775,-0.0405,0.3796663008,0.33,0.4,0.5185556865000001,0.6475000000000001,-0.6105,0.8899249968,0.3775,-0.0405,0.3796663008,0.27,-0.5700000000000001,0.6307138812
2020-10-13 20:30:00,0.65,0.14550000000000002,0.6660857678000001,0.37,-0.0245,0.3708102615,0.28,0.17,0.32756678710000003,0.64,-0.3345,0.7221428183,0.37,-0.0245,0.3708102615,0.27,-0.31,0.4110960958
2020-10-13 21:00:00,0.602,0.14850000000000002,0.6200453612,0.362,-0.0015,0.3620031077,0.24,0.15,0.283019434,0.602,-0.18150000000000002,0.6287656559,0.362,-0.0015,0.3620031077,0.24,-0.18,0.30000000000000004
2020-10-13 21:30:00,0.6445000000000001,0.2195,0.6808527741,0.3645,-0.0105,0.3646512032,0.28,0.23,0.36235341860000003,0.6145,-0.35050000000000003,0.7074323289000001,0.3645,-0.0105,0.3646512032,0.25,-0.34,0.4220189569
2020-10-13 22:00:00,0.7345,-0.17650000000000002,0.7554088297,0.3945,-0.0665,0.40006561960000003,0.34,-0.11,0.35735136770000003,0.7345,-0.17650000000000002,0.7554088297,0.3945,-0.0665,0.40006561960000003,0.34,-0.11,0.35735136770000003
2020-10-13 22:30:00,0.6920000000000001,-0.1605,0.7103690942,0.382,-0.0505,0.3853235653,0.31,-0.11,0.3289376841,0.7020000000000001,-0.1705,0.7224086447,0.382,-0.0505,0.3853235653,0.32,-0.12,0.3417601498
2020-10-13 23:00:00,0.6215,-0.0985,0.6292571017,0.36150000000000004,-0.0085,0.36159991700000005,0.26,-0.09,0.2751363298,0.6315000000000001,-0.0985,0.6391357446,0.36150000000000004,-0.0085,0.36159991700000005,0.27,-0.09,0.2846049894
2020-10-13 23:30:00,0.729,-0.1685,0.7482200545000001,0.399,-0.0685,0.40483731300000003,0.33,-0.1,0.344818793,0.729,-0.17850000000000002,0.7505353090000001,0.399,-0.0685,0.40483731300000003,0.33,-0.11,0.34785054260000003
2020-10-14 00:00:00,0.675,-0.14400000000000002,0.6901891045,0.375,-0.044,0.3775725096,0.30000000000000004,-0.1,0.316227766,0.675,-0.154,0.6923445674,0.375,-0.044,0.3775725096,0.30000000000000004,-0.11,0.3195309062
2020-10-14 00:30:00,0.607,-0.1135,0.6175202426,0.357,-0.0135,0.35725516090000003,0.25,-0.1,0.2692582404,0.607,-0.12350000000000001,0.6194362356,0.357,-0.0135,0.35725516090000003,0.25,-0.11,0.2731300057
2020-10-14 01:00:00,0.5865,-0.093,0.5938276265,0.35650000000000004,-0.013000000000000001,0.3567369479,0.23,-0.08,0.24351591320000002,0.5965,-0.093,0.6037062614,0.35650000000000004,-0.013000000000000001,0.3567369479,0.24,-0.08,0.2529822128
2020-10-14 01:30:00,0.6555000000000001,-0.10300000000000001,0.6635429526000001,0.35550000000000004,-0.013000000000000001,0.35573761400000004,0.30000000000000004,-0.09,0.3132091953,0.6655,-0.10300000000000001,0.6734235294,0.35550000000000004,-0.013000000000000001,0.35573761400000004,0.31,-0.09,0.3228002478
2020-10-14 02:00:00,0.6155,-0.093,0.6224863452,0.35550000000000004,-0.013000000000000001,0.35573761400000004,0.26,-0.08,0.2720294102,0.6155,-0.093,0.6224863452,0.35550000000000004,-0.013000000000000001,0.35573761400000004,0.26,-0.08,0.2720294102
2020-10-14 02:30:00,0.585,-0.094,0.5925040084000001,0.355,-0.014,0.3552759491,0.23,-0.08,0.24351591320000002,0.585,-0.094,0.5925040084000001,0.355,-0.014,0.3552759491,0.23,-0.08,0.24351591320000002
2020-10-14 03:00:00,0.5640000000000001,-0.0945,0.57186209,0.354,-0.0145,0.3542968388,0.21,-0.08,0.22472205050000002,0.5740000000000001,-0.0945,0.5817269549,0.354,-0.0145,0.3542968388,0.22,-0.08,0.23409399820000001
2020-10-14 03:30:00,0.5660000000000001,-0.0945,0.5738346887,0.356,-0.0145,0.3562951726,0.21,-0.08,0.22472205050000002,0.5760000000000001,-0.0945,0.5837004797,0.356,-0.0145,0.3562951726,0.22,-0.08,0.23409399820000001
2020-10-14 04:00:00,0.607,-0.0945,0.6143120136,0.357,-0.0145,0.3572943464,0.25,-0.08,0.26248809500000003,0.607,-0.0945,0.6143120136,0.357,-0.0145,0.3572943464,0.25,-0.08,0.26248809500000003
2020-10-14 04:30:00,0.5975,-0.093,0.6046943443,0.35750000000000004,-0.013000000000000001,0.35773628560000004,0.24,-0.08,0.2529822128,0.5975,-0.093,0.6046943443,0.35750000000000004,-0.013000000000000001,0.35773628560000004,0.24,-0.08,0.2529822128
2020-10-14 05:00:00,0.658,-0.10250000000000001,0.6659356200000001,0.358,-0.0125,0.3582181598,0.30000000000000004,-0.09,0.3132091953,0.658,-0.10250000000000001,0.6659356200000001,0.358,-0.0125,0.3582181598,0.30000000000000004,-0.09,0.3132091953
2020-10-14 05:30:00,0.717,-0.122,0.7273053004000001,0.357,-0.012,0.3572016237,0.36,-0.11,0.3764306045,0.717,-0.122,0.7273053004000001,0.357,-0.012,0.3572016237,0.36,-0.11,0.3764306045
2020-10-14 06:00:00,0.6455000000000001,-0.12350000000000001,0.6572081101,0.35550000000000004,-0.0135,0.3557562368,0.29,-0.11,0.31016124840000003,0.6455000000000001,-0.1335,0.6591604509,0.35550000000000004,-0.0135,0.3557562368,0.29,-0.12,0.31384709650000003
2020-10-14 06:30:00,0.6435000000000001,-0.124,0.6553382714,0.35350000000000004,-0.014,0.35377711910000004,0.29,-0.11,0.31016124840000003,0.6435000000000001,-0.124,0.6553382714,0.35350000000000004,-0.014,0.35377711910000004,0.29,-0.11,0.31016124840000003
2020-10-14 07:00:00,0.5635,-0.1085,0.5738505903000001,0.35350000000000004,-0.018500000000000003,0.3539837567,0.21,-0.09,0.2284731932,0.5735,-0.1285,0.5877197461,0.35350000000000004,-0.018500000000000003,0.3539837567,0.22,-0.11,0.2459674775
2020-10-14 07:30:00,0.554,-0.111,0.5650106194,0.354,-0.021,0.3546223343,0.2,-0.09,0.219317122,0.554,-0.121,0.5670599616,0.354,-0.021,0.3546223343,0.2,-0.1,0.2236067977
2020-10-14 08:00:00,0.6425000000000001,-0.149,0.6595507941000001,0.35250000000000004,-0.019,0.3530116854,0.29,-0.13,0.3178049716,0.6525000000000001,-0.159,0.6715930688,0.35250000000000004,-0.019,0.3530116854,0.30000000000000004,-0.14,0.3310589071
2020-10-14 08:30:00,0.5715,-0.23700000000000002,0.6186931792,0.35150000000000003,-0.017,0.35191085520000004,0.22,-0.22,0.3111269837,0.5815,-0.247,0.6317841799,0.35150000000000003,-0.017,0.35191085520000004,0.23,-0.23,0.3252691193
2020-10-14 09:00:00,0.5695,-0.24650000000000002,0.6205582164,0.34950000000000003,-0.0165,0.3498892682,0.22,-0.23,0.3182766093,0.5795,-0.2565,0.633729043,0.34950000000000003,-0.0165,0.3498892682,0.23,-0.24,0.33241540280000004
2020-10-14 09:30:00,0.64,-0.2665,0.6932692478,0.35000000000000003,-0.0165,0.3503887127,0.29,-0.25,0.38288379440000003,0.64,-0.2665,0.6932692478,0.35000000000000003,-0.0165,0.3503887127,0.29,-0.25,0.38288379440000003
2020-10-14 10:00:00,0.638,-0.23650000000000002,0.6804235813,0.34800000000000003,-0.0165,0.3483909442,0.29,-0.22,0.3640054945,0.638,-0.24650000000000002,0.6839636321,0.34800000000000003,-0.0165,0.3483909442,0.29,-0.23,0.37013511050000003
2020-10-14 10:30:00,0.705,-0.188,0.7296362107000001,0.34500000000000003,-0.018000000000000002,0.3454692461,0.36,-0.17,0.3981205847,0.715,-0.198,0.7419090241,0.34500000000000003,-0.018000000000000002,0.3454692461,0.37,-0.18,0.4114608122
2020-10-14 11:00:00,0.675,-0.267,0.7258884212000001,0.34500000000000003,-0.017,0.3454185866,0.33,-0.25,0.4140048309,0.685,-0.277,0.7388870008,0.34500000000000003,-0.017,0.3454185866,0.34,-0.26,0.4280186912
2020-10-14 11:30:00,0.6575000000000001,-0.24750000000000003,0.7025400344,0.34750000000000003,-0.0175,0.3479403685,0.31,-0.23,0.3860051813,0.6575000000000001,-0.2575,0.7061249889,0.34750000000000003,-0.0175,0.3479403685,0.31,-0.24,0.3920459157
2020-10-14 12:00:00,0.7095,-0.178,0.7314876964,0.34950000000000003,-0.018000000000000002,0.3499632124,0.36,-0.16,0.39395431210000004,0.7095,-0.188,0.7339851838,0.34950000000000003,-0.018000000000000002,0.3499632124,0.36,-0.17,0.3981205847
2020-10-14 12:30:00,0.7295,-0.247,0.7701813098,0.34950000000000003,-0.017,0.3499132035,0.38,-0.23,0.44418464630000004,0.7295,-0.247,0.7701813098,0.34950000000000003,-0.017,0.3499132035,0.38,-0.23,0.44418464630000004
2020-10-14 13:00:00,0.6895,-0.1975,0.7172283458000001,0.34950000000000003,-0.0175,0.3499378516,0.34,-0.18,0.38470768120000004,0.6995,-0.20750000000000002,0.7296276448,0.34950000000000003,-0.0175,0.3499378516,0.35000000000000003,-0.19,0.39824615500000005
2020-10-14 13:30:00,0.75,-0.1985,0.7758235946,0.35000000000000003,-0.018500000000000003,0.3504885875,0.4,-0.18,0.438634244,0.76,-0.20850000000000002,0.7880813727,0.35000000000000003,-0.018500000000000003,0.3504885875,0.41000000000000003,-0.19,0.4518849411
2020-10-14 14:00:00,0.6515000000000001,-0.258,0.7007255169000001,0.35150000000000003,-0.018000000000000002,0.35196058020000004,0.30000000000000004,-0.24,0.3841874542,0.6515000000000001,-0.268,0.7044687715,0.35150000000000003,-0.018000000000000002,0.35196058020000004,0.30000000000000004,-0.25,0.39051248380000003
2020-10-14 14:30:00,0.6245,-0.20850000000000002,0.6583862848,0.35450000000000004,-0.018500000000000003,0.3549823939,0.27,-0.19,0.33015148040000003,0.6245,-0.2585,0.675886455,0.35450000000000004,-0.018500000000000003,0.3549823939,0.27,-0.24,0.3612478374
2020-10-14 15:00:00,0.5730000000000001,-0.20700000000000002,0.6092437936,0.353,-0.017,0.35340911140000003,0.22,-0.19,0.2906888371,0.583,-0.217,0.6220755581,0.353,-0.017,0.35340911140000003,0.23,-0.2,0.3047950131
2020-10-14 15:30:00,0.585,-0.198,0.6175993847,0.355,-0.018000000000000002,0.3554560451,0.23,-0.18,0.2920616373,0.595,-0.198,0.6270797397,0.355,-0.018000000000000002,0.3554560451,0.24,-0.18,0.30000000000000004
2020-10-14 16:00:00,0.0825,-0.446,0.4535661473,0.35250000000000004,-0.016,0.3528629337,-0.27,-0.43,0.5077400910000001,0.0925,-0.456,0.4652872769,0.35250000000000004,-0.016,0.3528629337,-0.26,-0.44,0.5110772936
2020-10-14 16:30:00,0.011,-0.47450000000000003,0.4746274855,0.35100000000000003,-0.0145,0.35129937380000004,-0.34,-0.46,0.5720139858000001,0.011,-0.5545,0.5546090966,0.35100000000000003,-0.0145,0.35129937380000004,-0.34,-0.54,0.6381222453000001
2020-10-14 17:00:00,0.1015,-0.406,0.41849522100000003,0.35150000000000003,-0.016,0.3518639652,-0.25,-0.39,0.4632493929,0.1015,-0.41600000000000004,0.4282035147,0.35150000000000003,-0.016,0.3518639652,-0.25,-0.4,0.4716990566
2020-10-14 17:30:00,0.4635,-0.23750000000000002,0.5208056259,0.35350000000000004,-0.0175,0.35393290320000004,0.11,-0.22,0.2459674775,0.4635,-0.23750000000000002,0.5208056259,0.35350000000000004,-0.0175,0.35393290320000004,0.11,-0.22,0.2459674775
2020-10-14 18:00:00,0.615,0.2995,0.6840506195,0.355,-0.0205,0.3555914088,0.26,0.32,0.41231056260000004,0.5750000000000001,-0.49050000000000005,0.755787834,0.355,-0.0205,0.3555914088,0.22,-0.47000000000000003,0.5189412298
2020-10-14 18:30:00,0.664,0.3815,0.7657925633,0.354,-0.018500000000000003,0.35448307430000003,0.31,0.4,0.5060632372,0.604,-0.5785,0.8363481631,0.354,-0.018500000000000003,0.35448307430000003,0.25,-0.56,0.6132699243
