Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-10-14 19:00:00,0.6325000000000001,0.1825,0.6583027419,0.35250000000000004,-0.0175,0.3529341298,0.28,0.2,0.34409301070000003,0.6025,-0.35750000000000004,0.7005801168,0.35250000000000004,-0.0175,0.3529341298,0.25,-0.34,0.4220189569
2020-10-14 19:30:00,0.603,-0.0995,0.6111540313,0.353,-0.0195,0.3535381875,0.25,-0.08,0.26248809500000003,0.613,-0.1095,0.6227031797,0.353,-0.0195,0.3535381875,0.26,-0.09,0.2751363298
2020-10-14 20:00:00,0.6225,-0.101,0.6306403492,0.35250000000000004,-0.021,0.3531249779,0.27,-0.08,0.2816025568,0.6325000000000001,-0.111,0.6421660611000001,0.35250000000000004,-0.021,0.3531249779,0.28,-0.09,0.2941088234
2020-10-14 20:30:00,0.6725,-0.06,0.6751712746,0.35250000000000004,-0.02,0.35306692,0.32,-0.04,0.3224903099,0.6625,-0.23,0.7012889918,0.35250000000000004,-0.02,0.35306692,0.31,-0.21,0.3744329045
2020-10-14 21:00:00,0.6625,-0.1265,0.6744690504,0.35250000000000004,-0.0165,0.3528859589,0.31,-0.11,0.3289376841,0.6625,-0.1365,0.6764159223,0.35250000000000004,-0.0165,0.3528859589,0.31,-0.12,0.33241540280000004
2020-10-14 21:30:00,0.5825,-0.1075,0.5923364753,0.35250000000000004,-0.0175,0.3529341298,0.23,-0.09,0.24698178070000001,0.5825,-0.11750000000000001,0.5942326985,0.35250000000000004,-0.0175,0.3529341298,0.23,-0.1,0.25079872410000004
2020-10-14 22:00:00,0.562,-0.108,0.5722831467,0.352,-0.018000000000000002,0.3524599268,0.21,-0.09,0.2284731932,0.5720000000000001,-0.098,0.5803343864,0.352,-0.018000000000000002,0.3524599268,0.22,-0.08,0.23409399820000001
2020-10-14 22:30:00,0.552,-0.1085,0.5625622188,0.352,-0.018500000000000003,0.3524858153,0.2,-0.09,0.219317122,0.552,-0.1285,0.5667594287000001,0.352,-0.018500000000000003,0.3524858153,0.2,-0.11,0.2282542442
2020-10-14 23:00:00,0.552,-0.0165,0.5522465482,0.352,-0.0165,0.35238650660000004,0.2,0.0,0.2,0.552,-0.0165,0.5522465482,0.352,-0.0165,0.35238650660000004,0.2,0.0,0.2
2020-10-14 23:30:00,0.5625,-0.016,0.5627275095000001,0.35250000000000004,-0.016,0.3528629337,0.21,0.0,0.21,0.5625,-0.016,0.5627275095000001,0.35250000000000004,-0.016,0.3528629337,0.21,0.0,0.21
2020-10-15 00:00:00,0.5625,-0.097,0.5708022863000001,0.35250000000000004,-0.017,0.352909691,0.21,-0.08,0.22472205050000002,0.5625,-0.107,0.5725864564,0.35250000000000004,-0.017,0.352909691,0.21,-0.09,0.2284731932
2020-10-16 00:30:00,0.2205,-0.006500000000000001,0.2205957842,0.0005,-0.006500000000000001,0.0065192024,0.22,0.0,0.22,0.2205,-0.08650000000000001,0.2368596631,0.0005,-0.006500000000000001,0.0065192024,0.22,-0.08,0.23409399820000001
2020-10-16 01:00:00,0.2645,-0.1075,0.2855109455,0.0045000000000000005,-0.0275,0.0278657496,0.26,-0.08,0.2720294102,0.2645,-0.1075,0.2855109455,0.0045000000000000005,-0.0275,0.0278657496,0.26,-0.08,0.2720294102
2020-10-16 01:30:00,0.22,-0.002,0.22000909070000002,0.0,-0.002,0.002,0.22,0.0,0.22,0.23,-0.002,0.2300086955,0.0,-0.002,0.002,0.23,0.0,0.23
2020-10-16 02:00:00,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-10-16 02:30:00,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-10-16 03:00:00,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-10-16 03:30:00,0.17,-0.08,0.1878829423,0.0,0.0,0.0,0.17,-0.08,0.1878829423,0.17,-0.08,0.1878829423,0.0,0.0,0.0,0.17,-0.08,0.1878829423
2020-10-16 04:00:00,0.16,-0.1,0.1886796226,0.0,0.0,0.0,0.16,-0.1,0.1886796226,0.16,-0.1,0.1886796226,0.0,0.0,0.0,0.16,-0.1,0.1886796226
2020-10-16 04:30:00,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-10-16 05:00:00,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-10-16 05:30:00,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-10-16 06:00:00,0.11,-0.15,0.1860107524,0.0,0.0,0.0,0.11,-0.15,0.1860107524,0.11,-0.17,0.2024845673,0.0,0.0,0.0,0.11,-0.17,0.2024845673
2020-10-16 06:30:00,0.13,0.41000000000000003,0.43011626340000003,0.0,0.0,0.0,0.13,0.41000000000000003,0.43011626340000003,0.13,-0.43,0.4492215489,0.0,0.0,0.0,0.13,-0.43,0.4492215489
2020-10-16 07:00:00,0.14,-0.14,0.1979898987,0.0,0.0,0.0,0.14,-0.14,0.1979898987,0.14,-0.11,0.1780449381,0.0,0.0,0.0,0.14,-0.11,0.1780449381
2020-10-16 07:30:00,0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,0.13,-0.08,0.15264337520000001,0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,0.13,-0.08,0.15264337520000001
2020-10-16 08:00:00,0.11,0.15,0.1860107524,0.0,0.0,0.0,0.11,0.15,0.1860107524,0.11,-0.17,0.2024845673,0.0,0.0,0.0,0.11,-0.17,0.2024845673
2020-10-16 08:30:00,0.11,-0.08,0.1360147051,0.0,0.0,0.0,0.11,-0.08,0.1360147051,0.11,-0.08,0.1360147051,0.0,0.0,0.0,0.11,-0.08,0.1360147051
2020-10-16 09:00:00,0.08,-0.09,0.12041594580000001,0.0,0.0,0.0,0.08,-0.09,0.12041594580000001,0.08,-0.11,0.1360147051,0.0,0.0,0.0,0.08,-0.11,0.1360147051
2020-10-16 09:30:00,0.08,-0.09,0.12041594580000001,0.0,0.0,0.0,0.08,-0.09,0.12041594580000001,0.08,-0.11,0.1360147051,0.0,0.0,0.0,0.08,-0.11,0.1360147051
2020-10-16 10:00:00,0.0,-0.11,0.11,0.0,0.0,0.0,0.0,-0.11,0.11,0.08,-0.12,0.14422205100000002,0.0,0.0,0.0,0.08,-0.12,0.14422205100000002
2020-10-16 10:30:00,0.0,-0.09,0.09,0.0,0.0,0.0,0.0,-0.09,0.09,0.0,-0.1,0.1,0.0,0.0,0.0,0.0,-0.1,0.1
2020-10-16 11:00:00,0.0,-0.12,0.12,0.0,0.0,0.0,0.0,-0.12,0.12,0.08,-0.13,0.15264337520000001,0.0,0.0,0.0,0.08,-0.13,0.15264337520000001
2020-10-16 11:30:00,-0.08,-0.16,0.1788854382,0.0,0.0,0.0,-0.08,-0.16,0.1788854382,-0.08,-0.17,0.1878829423,0.0,0.0,0.0,-0.08,-0.17,0.1878829423
2020-10-16 12:00:00,-0.33,-0.16,0.3667424164,0.0,0.0,0.0,-0.33,-0.16,0.3667424164,-0.33,-0.17,0.37121422390000003,0.0,0.0,0.0,-0.33,-0.17,0.37121422390000003
2020-10-16 12:30:00,-0.26,-0.1515,0.300919009,0.0,-0.0015,0.0015,-0.26,-0.15,0.30016662040000003,-0.26,-0.1615,0.3060755626,0.0,-0.0015,0.0015,-0.26,-0.16,0.30528675040000003
2020-10-16 13:00:00,-0.19,-0.091,0.21066798520000002,0.0,-0.001,0.001,-0.19,-0.09,0.2102379604,-0.19,-0.091,0.21066798520000002,0.0,-0.001,0.001,-0.19,-0.09,0.2102379604
2020-10-16 13:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-10-16 14:00:00,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798
2020-10-16 14:30:00,-0.31,-0.15,0.3443835072,0.0,0.0,0.0,-0.31,-0.15,0.3443835072,-0.31,-0.16,0.3488552709,0.0,0.0,0.0,-0.31,-0.16,0.3488552709
2020-10-16 15:00:00,-0.26,-0.13,0.2906888371,0.0,0.0,0.0,-0.26,-0.13,0.2906888371,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612
2020-10-16 15:30:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-10-16 16:00:00,-0.18,-0.123,0.2180114676,0.0,-0.003,0.003,-0.18,-0.12,0.2163330765,-0.18,-0.123,0.2180114676,0.0,-0.003,0.003,-0.18,-0.12,0.2163330765
2020-10-16 16:30:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-10-16 17:00:00,-0.47000000000000003,-0.33,0.5742821606,0.0,0.0,0.0,-0.47000000000000003,-0.33,0.5742821606,-0.47000000000000003,-0.34,0.5800862005,0.0,0.0,0.0,-0.47000000000000003,-0.34,0.5800862005
2020-10-16 17:30:00,-0.6900000000000001,-0.36,0.7782673063000001,0.0,0.0,0.0,-0.6900000000000001,-0.36,0.7782673063000001,-0.6900000000000001,-0.37,0.7829431652000001,0.0,0.0,0.0,-0.6900000000000001,-0.37,0.7829431652000001
2020-10-16 18:00:00,-0.6000000000000001,-0.33,0.6847627326,0.0,0.0,0.0,-0.6000000000000001,-0.33,0.6847627326,-0.6000000000000001,-0.34,0.689637586,0.0,0.0,0.0,-0.6000000000000001,-0.34,0.689637586
2020-10-16 18:30:00,-0.44,-0.19,0.4792702787,0.0,0.0,0.0,-0.44,-0.19,0.4792702787,-0.44,-0.2,0.4833218389,0.0,0.0,0.0,-0.44,-0.2,0.4833218389
2020-10-16 19:00:00,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756,-0.25,-0.16,0.29681644160000004,0.0,0.0,0.0,-0.25,-0.16,0.29681644160000004
2020-10-16 19:30:00,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002,-0.22,-0.09,0.23769728650000002,0.0,0.0,0.0,-0.22,-0.09,0.23769728650000002
2020-10-16 20:00:00,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-10-16 20:30:00,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932,-0.21,-0.09,0.2284731932,0.0,0.0,0.0,-0.21,-0.09,0.2284731932
2020-10-16 21:00:00,-0.2,0.39,0.43829214,0.0,0.0,0.0,-0.2,0.39,0.43829214,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001
2020-10-16 21:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-16 22:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-10-16 22:30:00,-0.19,-0.15,0.24207436870000001,0.0,0.0,0.0,-0.19,-0.15,0.24207436870000001,-0.19,-0.15,0.24207436870000001,0.0,0.0,0.0,-0.19,-0.15,0.24207436870000001
2020-10-16 23:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-10-16 23:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-10-17 00:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-10-17 00:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-10-17 01:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-10-17 01:30:00,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-10-17 02:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-10-17 02:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-17 03:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-17 03:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-17 04:00:00,-0.17,-0.09,0.19235384060000002,0.0,0.0,0.0,-0.17,-0.09,0.19235384060000002,-0.17,-0.11,0.2024845673,0.0,0.0,0.0,-0.17,-0.11,0.2024845673
2020-10-17 04:30:00,-0.18,-0.11,0.2109502311,0.0,0.0,0.0,-0.18,-0.11,0.2109502311,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-10-17 05:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-17 05:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001
2020-10-17 06:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-17 06:30:00,-0.2,-0.2,0.28284271250000004,0.0,0.0,0.0,-0.2,-0.2,0.28284271250000004,-0.2,-0.17,0.26248809500000003,0.0,0.0,0.0,-0.2,-0.17,0.26248809500000003
2020-10-17 07:00:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,-0.09,0.201246118,0.0,0.0,0.0,-0.18,-0.09,0.201246118
2020-10-17 07:30:00,-0.19,0.35000000000000003,0.39824615500000005,0.0,0.0,0.0,-0.19,0.35000000000000003,0.39824615500000005,-0.2,-0.26,0.3280243893,0.0,0.0,0.0,-0.2,-0.26,0.3280243893
2020-10-17 08:00:00,-0.19,-0.09,0.2102379604,0.0,0.0,0.0,-0.19,-0.09,0.2102379604,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-10-17 08:30:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122
2020-10-17 09:00:00,-0.211,-0.1,0.2334973233,0.029,0.0,0.029,-0.24,-0.1,0.26,-0.201,-0.09,0.22022942580000002,0.029,0.0,0.029,-0.23,-0.09,0.24698178070000001
2020-10-17 09:30:00,-0.3645,-0.16,0.3980706596,0.0055000000000000005,0.0,0.0055000000000000005,-0.37,-0.16,0.4031128874,-0.3645,-0.16,0.3980706596,0.0055000000000000005,0.0,0.0055000000000000005,-0.37,-0.16,0.4031128874
2020-10-17 10:00:00,-0.37,-0.17,0.4071854614,0.0,0.0,0.0,-0.37,-0.17,0.4071854614,-0.37,-0.17,0.4071854614,0.0,0.0,0.0,-0.37,-0.17,0.4071854614
2020-10-17 10:30:00,-0.33,-0.18,0.3758989226,0.0,0.0,0.0,-0.33,-0.18,0.3758989226,-0.33,-0.18,0.3758989226,0.0,0.0,0.0,-0.33,-0.18,0.3758989226
2020-10-17 11:00:00,0.006500000000000001,-0.0175,0.0186681547,0.0035,-0.0205,0.020796634300000002,0.003,0.003,0.0042426407000000005,0.006500000000000001,-0.0175,0.0186681547,0.0035,-0.0205,0.020796634300000002,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,-0.30000000000000004,-0.16,0.34,0.0,0.0,0.0,-0.30000000000000004,-0.16,0.34,-0.30000000000000004,-0.17,0.344818793,0.0,0.0,0.0,-0.30000000000000004,-0.17,0.344818793
2020-10-17 12:00:00,-0.2795,-0.17300000000000001,0.3287084575,0.0005,-0.003,0.0030413813000000002,-0.28,-0.17,0.32756678710000003,-0.2795,-0.193,0.3396604923,0.0005,-0.003,0.0030413813000000002,-0.28,-0.19,0.3383784863
2020-10-17 12:30:00,-0.247,-0.1865,0.3095016155,0.003,-0.0165,0.0167705098,-0.25,-0.17,0.3023243292,-0.247,-0.20650000000000002,0.3219491419,0.003,-0.0165,0.0167705098,-0.25,-0.19,0.3140063694
2020-10-17 13:00:00,-0.27,-0.162,0.3148714023,0.0,-0.002,0.002,-0.27,-0.16,0.31384709650000003,-0.27,-0.17200000000000001,0.32013122310000003,0.0,-0.002,0.002,-0.27,-0.17,0.31906112270000003
2020-10-17 13:30:00,-0.29,0.19,0.3466987165,0.0,0.0,0.0,-0.29,0.19,0.3466987165,-0.33,-0.49,0.5907622195000001,0.0,0.0,0.0,-0.33,-0.49,0.5907622195000001
2020-10-17 14:00:00,-0.27,0.30000000000000004,0.40360872140000004,0.0,0.0,0.0,-0.27,0.30000000000000004,0.40360872140000004,-0.33,-0.58,0.6673080248000001,0.0,0.0,0.0,-0.33,-0.58,0.6673080248000001
2020-10-17 14:30:00,-0.27,0.30000000000000004,0.40360872140000004,0.0,0.0,0.0,-0.27,0.30000000000000004,0.40360872140000004,-0.33,-0.59,0.6760177512000001,0.0,0.0,0.0,-0.33,-0.59,0.6760177512000001
2020-10-17 15:00:00,-0.23,0.188,0.2970589167,0.0,-0.002,0.002,-0.23,0.19,0.2983286778,-0.28,-0.502,0.574807794,0.0,-0.002,0.002,-0.28,-0.5,0.5730619513
2020-10-17 15:30:00,-0.22,-0.14,0.2607680962,0.0,0.0,0.0,-0.22,-0.14,0.2607680962,-0.22,-0.15,0.26627053910000004,0.0,0.0,0.0,-0.22,-0.15,0.26627053910000004
2020-10-17 16:00:00,-0.2195,-0.14350000000000002,0.2622451143,0.0005,-0.0035,0.0035355339000000003,-0.22,-0.14,0.2607680962,-0.2195,-0.1535,0.2678479046,0.0005,-0.0035,0.0035355339000000003,-0.22,-0.15,0.26627053910000004
2020-10-17 16:30:00,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434
2020-10-17 17:00:00,-0.43,-0.29,0.5186520992,0.0,0.0,0.0,-0.43,-0.29,0.5186520992,-0.43,-0.30000000000000004,0.5243090692,0.0,0.0,0.0,-0.43,-0.30000000000000004,0.5243090692
2020-10-17 17:30:00,-0.51,-0.31,0.5968249325,0.0,0.0,0.0,-0.51,-0.31,0.5968249325,-0.51,-0.32,0.6020797289,0.0,0.0,0.0,-0.51,-0.32,0.6020797289
2020-10-17 18:00:00,-0.53,-0.31,0.6140032573,0.0,0.0,0.0,-0.53,-0.31,0.6140032573,-0.53,-0.32,0.6191122677,0.0,0.0,0.0,-0.53,-0.32,0.6191122677
2020-10-17 18:30:00,-0.31,-0.15,0.3443835072,0.0,0.0,0.0,-0.31,-0.15,0.3443835072,-0.31,-0.16,0.3488552709,0.0,0.0,0.0,-0.31,-0.16,0.3488552709
2020-10-17 19:00:00,-0.29,-0.12,0.31384709650000003,0.0,0.0,0.0,-0.29,-0.12,0.31384709650000003,-0.29,-0.13,0.3178049716,0.0,0.0,0.0,-0.29,-0.13,0.3178049716
2020-10-17 19:30:00,-0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,-0.31,-0.13,0.33615472630000004,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005
2020-10-17 20:00:00,-0.24,-0.12,0.26832815730000004,0.0,0.0,0.0,-0.24,-0.12,0.26832815730000004,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798
2020-10-17 20:30:00,-0.30000000000000004,-0.16,0.34,0.0,0.0,0.0,-0.30000000000000004,-0.16,0.34,-0.30000000000000004,-0.17,0.344818793,0.0,0.0,0.0,-0.30000000000000004,-0.17,0.344818793
2020-10-17 21:00:00,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798
2020-10-17 21:30:00,-0.18,-0.11,0.2109502311,0.0,0.0,0.0,-0.18,-0.11,0.2109502311,-0.18,-0.1,0.2059126028,0.0,0.0,0.0,-0.18,-0.1,0.2059126028
2020-10-17 22:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-10-17 22:30:00,-0.12,-0.081,0.1447791421,0.0,-0.001,0.001,-0.12,-0.08,0.14422205100000002,-0.12,-0.091,0.15060212480000001,0.0,-0.001,0.001,-0.12,-0.09,0.15
2020-10-17 23:00:00,-0.13,-0.0805,0.1529060169,0.0,-0.0005,0.0005,-0.13,-0.08,0.15264337520000001,-0.13,-0.0805,0.1529060169,0.0,-0.0005,0.0005,-0.13,-0.08,0.15264337520000001
2020-10-17 23:30:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-10-18 00:00:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-10-18 00:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-10-18 01:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-10-18 01:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-18 02:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-18 02:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-18 03:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-18 03:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-18 04:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-18 04:30:00,-0.19,-0.12,0.22472205050000002,0.0,0.0,0.0,-0.19,-0.12,0.22472205050000002,-0.19,-0.1,0.2147091055,0.0,0.0,0.0,-0.19,-0.1,0.2147091055
2020-10-18 05:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-10-18 05:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-10-18 06:00:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-10-18 06:30:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-10-18 07:00:00,-0.2,0.37,0.4205948169,0.0,0.0,0.0,-0.2,0.37,0.4205948169,-0.21,-0.44,0.4875448697,0.0,0.0,0.0,-0.21,-0.44,0.4875448697
2020-10-18 07:30:00,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-10-18 08:00:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-10-18 08:30:00,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002,-0.21,-0.08,0.22472205050000002,0.0,0.0,0.0,-0.21,-0.08,0.22472205050000002
2020-10-18 09:00:00,-0.2,-0.09,0.219317122,0.0,0.0,0.0,-0.2,-0.09,0.219317122,-0.2,-0.08,0.2154065923,0.0,0.0,0.0,-0.2,-0.08,0.2154065923
2020-10-18 09:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-18 10:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-18 10:30:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-10-18 11:00:00,-0.13,0.35000000000000003,0.3733630941,0.0,0.0,0.0,-0.13,0.35000000000000003,0.3733630941,-0.15,-0.43,0.4554119015,0.0,0.0,0.0,-0.15,-0.43,0.4554119015
2020-10-18 11:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-10-18 12:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-10-18 12:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-10-18 13:00:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-10-18 13:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-10-18 14:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.16,-0.12,0.2,0.0,0.0,0.0,-0.16,-0.12,0.2
2020-10-18 14:30:00,-0.17,-0.12,0.2080865205,0.0,0.0,0.0,-0.17,-0.12,0.2080865205,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975
2020-10-18 15:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-10-18 15:30:00,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155,-0.14,-0.08,0.161245155,0.0,0.0,0.0,-0.14,-0.08,0.161245155
2020-10-18 16:00:00,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-10-18 16:30:00,-0.13,-0.11,0.17029386370000002,0.0,0.0,0.0,-0.13,-0.11,0.17029386370000002,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947
2020-10-18 17:00:00,-0.13,-0.09,0.158113883,0.0,0.0,0.0,-0.13,-0.09,0.158113883,-0.13,-0.08,0.15264337520000001,0.0,0.0,0.0,-0.13,-0.08,0.15264337520000001
2020-10-18 17:30:00,-0.11,0.4,0.4148493703,0.0,0.0,0.0,-0.11,0.4,0.4148493703,-0.14,-0.46,0.48083261120000004,0.0,0.0,0.0,-0.14,-0.46,0.48083261120000004
2020-10-18 18:00:00,-0.13,-0.1,0.1640121947,0.0,0.0,0.0,-0.13,-0.1,0.1640121947,-0.14,-0.1,0.1720465053,0.0,0.0,0.0,-0.14,-0.1,0.1720465053
2020-10-18 18:30:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-10-18 19:00:00,-0.15,-0.09,0.1749285568,0.0,0.0,0.0,-0.15,-0.09,0.1749285568,-0.15,-0.08,0.17,0.0,0.0,0.0,-0.15,-0.08,0.17
2020-10-18 19:30:00,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226,-0.16,-0.08,0.1788854382,0.0,0.0,0.0,-0.16,-0.08,0.1788854382
2020-10-18 20:00:00,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-10-18 20:30:00,-0.16,0.27,0.31384709650000003,0.0,0.0,0.0,-0.16,0.27,0.31384709650000003,-0.16,-0.37,0.4031128874,0.0,0.0,0.0,-0.16,-0.37,0.4031128874
2020-10-18 21:00:00,-0.15,0.38,0.4085339643,0.0,0.0,0.0,-0.15,0.38,0.4085339643,-0.17,-0.48,0.5092150823,0.0,0.0,0.0,-0.17,-0.48,0.5092150823
2020-10-18 21:30:00,-0.12,0.4,0.4176122604,0.0,0.0,0.0,-0.12,0.4,0.4176122604,-0.18,-0.47000000000000003,0.5032891813,0.0,0.0,0.0,-0.18,-0.47000000000000003,0.5032891813
2020-10-18 22:00:00,-0.11,0.39,0.4052159918,0.0,0.0,0.0,-0.11,0.39,0.4052159918,-0.16,-0.49,0.5154609588,0.0,0.0,0.0,-0.16,-0.49,0.5154609588
2020-10-18 22:30:00,-0.1,0.39,0.40261644280000003,0.0,0.0,0.0,-0.1,0.39,0.40261644280000003,-0.11,-0.32,0.3383784863,0.0,0.0,0.0,-0.11,-0.32,0.3383784863
2020-10-18 23:00:00,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-10-18 23:30:00,-0.11,-0.1,0.1486606875,0.0,0.0,0.0,-0.11,-0.1,0.1486606875,-0.11,-0.08,0.1360147051,0.0,0.0,0.0,-0.11,-0.08,0.1360147051
2020-10-19 00:00:00,-0.1,0.0,0.1,0.0,0.0,0.0,-0.1,0.0,0.1,-0.1,-0.08,0.1280624847,0.0,0.0,0.0,-0.1,-0.08,0.1280624847
2020-10-19 00:30:00,-0.1,-0.083,0.1299576854,0.0,-0.003,0.003,-0.1,-0.08,0.1280624847,-0.1,-0.083,0.1299576854,0.0,-0.003,0.003,-0.1,-0.08,0.1280624847
2020-10-19 01:00:00,-0.08750000000000001,-0.1075,0.13860916280000002,0.0025,-0.0275,0.027613402500000002,-0.09,-0.08,0.12041594580000001,-0.08750000000000001,-0.1075,0.13860916280000002,0.0025,-0.0275,0.027613402500000002,-0.09,-0.08,0.12041594580000001
2020-10-19 01:30:00,-0.089,-0.08750000000000001,0.1248088539,0.001,-0.007500000000000001,0.007566373,-0.09,-0.08,0.12041594580000001,-0.089,-0.08750000000000001,0.1248088539,0.001,-0.007500000000000001,0.007566373,-0.09,-0.08,0.12041594580000001
2020-10-19 02:00:00,-0.084,-0.105,0.134465609,0.006,-0.025,0.0257099203,-0.09,-0.08,0.12041594580000001,-0.084,-0.105,0.134465609,0.006,-0.025,0.0257099203,-0.09,-0.08,0.12041594580000001
2020-10-19 02:30:00,-0.0635,-0.146,0.1592113375,0.0165,-0.066,0.0680312428,-0.08,-0.08,0.11313708500000001,-0.0635,-0.146,0.1592113375,0.0165,-0.066,0.0680312428,-0.08,-0.08,0.11313708500000001
2020-10-19 03:00:00,-0.07350000000000001,-0.123,0.14328729880000002,0.006500000000000001,-0.043000000000000003,0.0434885042,-0.08,-0.08,0.11313708500000001,-0.07350000000000001,-0.123,0.14328729880000002,0.006500000000000001,-0.043000000000000003,0.0434885042,-0.08,-0.08,0.11313708500000001
2020-10-19 03:30:00,-0.12,-0.16,0.2,0.0,0.0,0.0,-0.12,-0.16,0.2,-0.12,-0.1,0.1562049935,0.0,0.0,0.0,-0.12,-0.1,0.1562049935
2020-10-19 04:00:00,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-10-19 04:30:00,-0.18,-0.08,0.19697715600000001,0.0,0.0,0.0,-0.18,-0.08,0.19697715600000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-19 05:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-10-19 05:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-19 06:00:00,-0.157,-0.10250000000000001,0.1874973333,0.003,-0.022500000000000003,0.022699118900000002,-0.16,-0.08,0.1788854382,-0.157,-0.10250000000000001,0.1874973333,0.003,-0.022500000000000003,0.022699118900000002,-0.16,-0.08,0.1788854382
2020-10-19 06:30:00,-0.075,0.2805,0.2903536637,0.015,-0.0695,0.0711002813,-0.09,0.35000000000000003,0.36138622,-0.115,-0.5795,0.5908005162000001,0.015,-0.0695,0.0711002813,-0.13,-0.51,0.5263078947000001
2020-10-19 07:00:00,-0.042,-0.0285,0.050756772900000004,0.048,-0.08850000000000001,0.10067894520000001,-0.09,0.06,0.1081665383,-0.052000000000000005,-0.34850000000000003,0.3523581275,0.048,-0.08850000000000001,0.10067894520000001,-0.1,-0.26,0.2785677655
2020-10-19 07:30:00,-0.066,-0.2005,0.2110835143,0.044,-0.09050000000000001,0.1006292701,-0.11,-0.11,0.15556349190000002,-0.076,-0.21050000000000002,0.22379957550000001,0.044,-0.09050000000000001,0.1006292701,-0.12,-0.12,0.1697056275
2020-10-19 08:00:00,-0.0425,-0.2195,0.22357660880000002,0.0575,-0.0995,0.11491953710000001,-0.1,-0.12,0.1562049935,-0.0425,-0.2195,0.22357660880000002,0.0575,-0.0995,0.11491953710000001,-0.1,-0.12,0.1562049935
2020-10-19 08:30:00,0.0955,-0.2655,0.2821533271,0.10550000000000001,-0.1255,0.1639527371,-0.01,-0.14,0.1403566885,0.0855,-0.2755,0.2884623026,0.10550000000000001,-0.1255,0.1639527371,-0.02,-0.15,0.1513274595
2020-10-19 09:00:00,0.0345,-0.274,0.27616344800000003,0.1145,-0.134,0.1762562056,-0.08,-0.14,0.161245155,0.0345,-0.28400000000000003,0.2860878362,0.1145,-0.134,0.1762562056,-0.08,-0.15,0.17
2020-10-19 09:30:00,0.0025,-0.2725,0.2725114676,0.0925,-0.1125,0.1456451166,-0.09,-0.16,0.1835755975,0.0025,-0.2725,0.2725114676,0.0925,-0.1125,0.1456451166,-0.09,-0.16,0.1835755975
2020-10-19 10:00:00,-0.023,-0.2335,0.2346300279,0.067,-0.1135,0.1318000379,-0.09,-0.12,0.15,-0.023,-0.24350000000000002,0.24458383020000002,0.067,-0.1135,0.1318000379,-0.09,-0.13,0.158113883
2020-10-19 10:30:00,-0.029500000000000002,-0.20500000000000002,0.2071116848,0.060500000000000005,-0.095,0.1126288151,-0.09,-0.11,0.14212670400000002,-0.029500000000000002,-0.20500000000000002,0.2071116848,0.060500000000000005,-0.095,0.1126288151,-0.09,-0.11,0.14212670400000002
2020-10-19 11:00:00,0.0045000000000000005,-0.228,0.2280444036,0.0945,-0.108,0.1435069685,-0.09,-0.12,0.15,0.0045000000000000005,-0.23800000000000002,0.23804253820000001,0.0945,-0.108,0.1435069685,-0.09,-0.13,0.158113883
2020-10-19 11:30:00,0.2325,0.2,0.30668591430000003,0.12250000000000001,-0.12,0.1714825064,0.11,0.32,0.3383784863,0.0425,-0.72,0.7212532496,0.12250000000000001,-0.12,0.1714825064,-0.08,-0.6000000000000001,0.605309838
2020-10-19 12:00:00,0.272,0.169,0.3202264824,0.162,-0.14100000000000001,0.2147673159,0.11,0.31,0.3289376841,0.242,-0.791,0.8271910299,0.162,-0.14100000000000001,0.2147673159,0.08,-0.65,0.6549045732000001
2020-10-19 12:30:00,0.28700000000000003,0.094,0.30200165560000003,0.177,-0.146,0.2294449825,0.11,0.24,0.2640075756,0.257,-0.856,0.8937477273000001,0.177,-0.146,0.2294449825,0.08,-0.71,0.7144928271000001
2020-10-19 13:00:00,0.23800000000000002,0.09050000000000001,0.2546257057,0.158,-0.1395,0.21077060990000002,0.08,0.23,0.24351591320000002,0.068,-0.8695,0.8721549461,0.158,-0.1395,0.21077060990000002,-0.09,-0.73,0.7355270219000001
2020-10-19 13:30:00,0.29650000000000004,0.168,0.3407876905,0.1665,-0.14200000000000002,0.2188292714,0.13,0.31,0.33615472630000004,0.24650000000000002,-0.792,0.8294734776,0.1665,-0.14200000000000002,0.2188292714,0.08,-0.65,0.6549045732000001
2020-10-19 14:00:00,0.2495,0.1715,0.3027581543,0.1495,-0.1385,0.2037952404,0.1,0.31,0.3257299495,0.0695,-0.7885000000000001,0.7915570099,0.1495,-0.1385,0.2037952404,-0.08,-0.65,0.6549045732000001
2020-10-19 14:30:00,0.241,0.10650000000000001,0.26348292160000003,0.151,-0.14350000000000002,0.2083104654,0.09,0.25,0.2657066051,0.061,-0.8535,0.8556770711,0.151,-0.14350000000000002,0.2083104654,-0.09,-0.71,0.7156814934
2020-10-19 15:00:00,0.005,0.11800000000000001,0.11810588470000001,0.105,-0.122,0.1609627286,-0.1,0.24,0.26,-0.015,-0.842,0.8421335999,0.105,-0.122,0.1609627286,-0.12,-0.72,0.7299315036
2020-10-19 15:30:00,0.0045000000000000005,0.1385,0.13857308540000002,0.10450000000000001,-0.12150000000000001,0.1602576051,-0.1,0.26,0.2785677655,-0.0055000000000000005,-0.8215,0.8215184112,0.10450000000000001,-0.12150000000000001,0.1602576051,-0.11,-0.7000000000000001,0.7085901495
2020-10-19 16:00:00,0.08,0.11750000000000001,0.1421486898,0.13,-0.1325,0.1856239478,-0.05,0.25,0.2549509757,0.02,-0.8525,0.8527345718,0.13,-0.1325,0.1856239478,-0.11,-0.72,0.7283543094
2020-10-19 16:30:00,0.2485,0.1105,0.2719604751,0.1585,-0.1395,0.2111456843,0.09,0.25,0.2657066051,0.0585,-0.8595,0.8614885374,0.1585,-0.1395,0.2111456843,-0.1,-0.72,0.7269112738
2020-10-19 17:00:00,0.304,0.1585,0.3428385188,0.164,-0.14150000000000001,0.2166062095,0.14,0.30000000000000004,0.3310589071,0.254,-0.7915000000000001,0.8312570300000001,0.164,-0.14150000000000001,0.2166062095,0.09,-0.65,0.6562011887
2020-10-19 17:30:00,0.318,0.167,0.359183797,0.158,-0.14300000000000002,0.21310326140000002,0.16,0.31,0.3488552709,0.258,-0.783,0.8244106986,0.158,-0.14300000000000002,0.21310326140000002,0.1,-0.64,0.6477653896000001
2020-10-19 18:00:00,0.3355,0.157,0.3704176697,0.1555,-0.14300000000000002,0.2112563609,0.18,0.30000000000000004,0.3498571137,0.2755,-0.793,0.8394934485000001,0.1555,-0.14300000000000002,0.2112563609,0.12,-0.65,0.6609841148000001
2020-10-19 18:30:00,0.312,-0.0505,0.3160605164,0.152,-0.1405,0.2069885263,0.16,0.09,0.1835755975,0.272,-0.5705,0.6320239315,0.152,-0.1405,0.2069885263,0.12,-0.43,0.44643028570000004
2020-10-19 19:00:00,0.291,-0.31,0.42518348980000004,0.151,-0.14,0.20591503100000003,0.14,-0.17,0.22022715550000002,0.291,-0.32,0.4325286118,0.151,-0.14,0.20591503100000003,0.14,-0.18,0.22803508500000003
2020-10-19 19:30:00,0.2985,-0.3085,0.42927205830000004,0.14850000000000002,-0.1385,0.2030627982,0.15,-0.17,0.226715681,0.2985,-0.3185,0.43651403180000004,0.14850000000000002,-0.1385,0.2030627982,0.15,-0.18,0.2343074903
2020-10-19 20:00:00,0.2995,-0.309,0.4303269106,0.1495,-0.139,0.20413537180000002,0.15,-0.17,0.226715681,0.2995,-0.319,0.4375628526,0.1495,-0.139,0.20413537180000002,0.15,-0.18,0.2343074903
2020-10-19 20:30:00,0.298,-0.32,0.4372687961,0.148,-0.14,0.20372530530000002,0.15,-0.18,0.2343074903,0.298,-0.32,0.4372687961,0.148,-0.14,0.20372530530000002,0.15,-0.18,0.2343074903
2020-10-19 21:00:00,0.2755,-0.325,0.42605780120000003,0.14550000000000002,-0.145,0.2054148242,0.13,-0.18,0.2220360331,0.28550000000000003,-0.325,0.43259131980000004,0.14550000000000002,-0.145,0.2054148242,0.14,-0.18,0.22803508500000003
2020-10-19 21:30:00,0.275,-0.309,0.4136496102,0.145,-0.149,0.20790863380000002,0.13,-0.16,0.20615528130000002,0.28500000000000003,-0.369,0.46624671580000004,0.145,-0.149,0.20790863380000002,0.14,-0.22,0.2607680962
2020-10-19 22:00:00,0.272,-0.224,0.3523634487,0.14200000000000002,-0.154,0.2094755356,0.13,-0.07,0.1476482306,0.272,-0.454,0.5292447449000001,0.14200000000000002,-0.154,0.2094755356,0.13,-0.30000000000000004,0.3269556545
2020-10-19 22:30:00,0.28500000000000003,-0.3165,0.4259075604,0.145,-0.14650000000000002,0.2061243557,0.14,-0.17,0.22022715550000002,0.295,-0.3365,0.44750111730000003,0.145,-0.14650000000000002,0.2061243557,0.15,-0.19,0.24207436870000001
2020-10-19 23:00:00,0.303,-0.3305,0.4483740068,0.153,-0.1405,0.20772397550000002,0.15,-0.19,0.24207436870000001,0.313,-0.3205,0.44798353760000004,0.153,-0.1405,0.20772397550000002,0.16,-0.18,0.24083189160000001
2020-10-19 23:30:00,0.304,-0.32,0.4413796552,0.154,-0.14,0.2081249625,0.15,-0.18,0.2343074903,0.314,-0.33,0.4555172884,0.154,-0.14,0.2081249625,0.16,-0.19,0.248394847
2020-10-20 00:00:00,0.3265,-0.0785,0.3358042585,0.1565,-0.1385,0.2089844492,0.17,0.06,0.1802775638,0.29650000000000004,-0.5585,0.6323246793,0.1565,-0.1385,0.2089844492,0.14,-0.42,0.4427188724
2020-10-20 00:30:00,0.3115,0.136,0.3398944689,0.1515,-0.134,0.20225787990000002,0.16,0.27,0.31384709650000003,0.2515,-0.724,0.7664386799,0.1515,-0.134,0.20225787990000002,0.1,-0.59,0.598414572
2020-10-20 01:00:00,0.317,0.134,0.3441583938,0.157,-0.136,0.2077137453,0.16,0.27,0.31384709650000003,0.267,-0.726,0.7735405613,0.157,-0.136,0.2077137453,0.11,-0.59,0.6001666435
2020-10-20 01:30:00,0.3355,0.123,0.3573363262,0.1555,-0.137,0.2072420083,0.18,0.26,0.316227766,0.2755,-0.737,0.7868095386,0.1555,-0.137,0.2072420083,0.12,-0.6000000000000001,0.6118823416
2020-10-20 02:00:00,0.3275,-0.117,0.3477718361,0.1575,-0.137,0.2087468563,0.17,0.02,0.17117242770000002,0.2975,-0.507,0.5878394764,0.1575,-0.137,0.2087468563,0.14,-0.37,0.3956008089
2020-10-20 02:30:00,0.299,-0.297,0.4214380144,0.159,-0.137,0.2098809186,0.14,-0.16,0.2126029163,0.299,-0.297,0.4214380144,0.159,-0.137,0.2098809186,0.14,-0.16,0.2126029163
2020-10-20 03:00:00,0.267,-0.28700000000000003,0.3919923469,0.157,-0.137,0.2083698635,0.11,-0.15,0.1860107524,0.277,-0.297,0.4061255963,0.157,-0.137,0.2083698635,0.12,-0.16,0.2
2020-10-20 03:30:00,0.267,-0.2975,0.3997439806,0.157,-0.1375,0.20869894590000002,0.11,-0.16,0.19416487840000002,0.277,-0.2975,0.4064913898,0.157,-0.1375,0.20869894590000002,0.12,-0.16,0.2
2020-10-20 04:00:00,0.2665,-0.298,0.39978275350000003,0.1565,-0.138,0.20865342080000002,0.11,-0.16,0.19416487840000002,0.2765,-0.298,0.4065172198,0.1565,-0.138,0.20865342080000002,0.12,-0.16,0.2
2020-10-20 04:30:00,0.256,-0.28800000000000003,0.3853310265,0.156,-0.138,0.20827865950000002,0.1,-0.15,0.1802775638,0.266,-0.298,0.3994496214,0.156,-0.138,0.20827865950000002,0.11,-0.16,0.19416487840000002
2020-10-20 05:00:00,0.2325,-0.2725,0.3582073422,0.14250000000000002,-0.1325,0.1945828872,0.09,-0.14,0.1664331698,0.24250000000000002,-0.28250000000000003,0.37230699700000003,0.14250000000000002,-0.1325,0.1945828872,0.1,-0.15,0.1802775638
2020-10-20 05:30:00,0.1625,-0.214,0.2687047636,0.0825,-0.10400000000000001,0.13274882300000002,0.08,-0.11,0.1360147051,0.1625,-0.224,0.27673498150000003,0.0825,-0.10400000000000001,0.13274882300000002,0.08,-0.12,0.14422205100000002
2020-10-20 06:00:00,-0.044,-0.186,0.1911334612,0.056,-0.08600000000000001,0.10262553290000001,-0.1,-0.1,0.14142135620000001,-0.044,-0.196,0.2008780725,0.056,-0.08600000000000001,0.10262553290000001,-0.1,-0.11,0.1486606875
2020-10-20 06:30:00,0.1715,-0.222,0.28052851900000003,0.1315,-0.112,0.1727317284,0.04,-0.11,0.11704699910000001,0.1715,-0.252,0.30482166920000003,0.1315,-0.112,0.1727317284,0.04,-0.14,0.1456021978
2020-10-20 07:00:00,0.056,-0.2,0.2076920798,0.096,-0.1,0.13862178760000002,-0.04,-0.1,0.1077032961,0.076,-0.21,0.2233293532,0.096,-0.1,0.13862178760000002,-0.02,-0.11,0.1118033989
2020-10-20 07:30:00,0.051000000000000004,-0.246,0.2512309694,0.131,-0.116,0.1749771414,-0.08,-0.13,0.15264337520000001,0.051000000000000004,-0.256,0.2610306495,0.131,-0.116,0.1749771414,-0.08,-0.14,0.161245155
2020-10-20 08:00:00,0.24,-0.28950000000000004,0.3760455425,0.16,-0.1295,0.20584035080000002,0.08,-0.16,0.1788854382,0.24,-0.2995,0.3837971469,0.16,-0.1295,0.20584035080000002,0.08,-0.17,0.1878829423
2020-10-20 08:30:00,0.21350000000000002,-0.384,0.439361184,0.1635,-0.134,0.2113959555,0.05,-0.25,0.2549509757,0.1835,-0.384,0.425591647,0.1635,-0.134,0.2113959555,0.02,-0.25,0.25079872410000004
2020-10-20 09:00:00,0.1595,-0.633,0.6527857612,0.1595,-0.133,0.20767582910000001,0.0,-0.5,0.5,0.2495,-0.133,0.2827353002,0.1595,-0.133,0.20767582910000001,0.09,0.0,0.09
2020-10-20 09:30:00,0.251,-0.8775000000000001,0.9126923085,0.171,-0.1375,0.21942481630000002,0.08,-0.74,0.7443117626,0.271,0.0825,0.2832794557,0.171,-0.1375,0.21942481630000002,0.1,0.22,0.24166091950000002
2020-10-20 10:00:00,0.2535,-0.8565,0.8932270148,0.17350000000000002,-0.1365,0.2207589183,0.08,-0.72,0.7244308111000001,0.28350000000000003,0.10350000000000001,0.30180208750000004,0.17350000000000002,-0.1365,0.2207589183,0.11,0.24,0.2640075756
2020-10-20 10:30:00,0.2595,-0.3275,0.4178474602,0.17950000000000002,-0.1375,0.2261116981,0.08,-0.19,0.20615528130000002,0.2695,-0.28750000000000003,0.3940640811,0.17950000000000002,-0.1375,0.2261116981,0.09,-0.15,0.1749285568
2020-10-20 11:00:00,0.2635,-0.388,0.4690162577,0.1835,-0.138,0.229600196,0.08,-0.25,0.26248809500000003,0.2635,-0.398,0.4773219563,0.1835,-0.138,0.229600196,0.08,-0.26,0.2720294102
2020-10-20 11:30:00,0.2655,-0.3875,0.4697302417,0.1855,-0.1375,0.2309036596,0.08,-0.25,0.26248809500000003,0.2655,-0.3975,0.4780130751,0.1855,-0.1375,0.2309036596,0.08,-0.26,0.2720294102
2020-10-20 12:00:00,0.2645,-0.35750000000000004,0.44470945570000003,0.1845,-0.1375,0.2301010648,0.08,-0.22,0.23409399820000001,0.2745,-0.3675,0.4587008829,0.1845,-0.1375,0.2301010648,0.09,-0.23,0.24698178070000001
2020-10-20 12:30:00,0.276,-0.355,0.4496676551,0.186,-0.135,0.22982819670000001,0.09,-0.22,0.23769728650000002,0.276,-0.355,0.4496676551,0.186,-0.135,0.22982819670000001,0.09,-0.22,0.23769728650000002
2020-10-20 13:00:00,0.2705,-0.293,0.39877217810000004,0.18050000000000002,-0.133,0.2242080507,0.09,-0.16,0.1835755975,0.2705,-0.303,0.4061763779,0.18050000000000002,-0.133,0.2242080507,0.09,-0.17,0.19235384060000002
2020-10-20 13:30:00,0.253,-0.273,0.3722069317,0.163,-0.123,0.20420088150000001,0.09,-0.15,0.1749285568,0.253,-0.273,0.3722069317,0.163,-0.123,0.20420088150000001,0.09,-0.15,0.1749285568
2020-10-20 14:00:00,0.212,-0.12350000000000001,0.24534924090000002,0.14200000000000002,-0.1135,0.18178627560000002,0.07,-0.01,0.07071067810000001,0.092,-0.5335,0.5413744083,0.14200000000000002,-0.1135,0.18178627560000002,-0.05,-0.42,0.4229657197
2020-10-20 14:30:00,0.2015,0.12,0.234525585,0.1615,-0.12,0.2012020129,0.04,0.24,0.2433105012,0.051500000000000004,-0.8300000000000001,0.8315962061000001,0.1615,-0.12,0.2012020129,-0.11,-0.71,0.7184705979
2020-10-20 15:00:00,0.23700000000000002,0.2025,0.31172945,0.147,-0.11750000000000001,0.1881893993,0.09,0.32,0.33241540280000004,0.067,-0.7475,0.7504966689,0.147,-0.11750000000000001,0.1881893993,-0.08,-0.63,0.6350590524
2020-10-20 15:30:00,0.2675,0.1365,0.3003140023,0.17750000000000002,-0.1335,0.22210020260000002,0.09,0.27,0.2846049894,0.17750000000000002,-0.8235,0.84241231,0.17750000000000002,-0.1335,0.22210020260000002,0.0,-0.6900000000000001,0.6900000000000001
2020-10-20 16:00:00,0.23950000000000002,0.157,0.286372572,0.1495,-0.123,0.1935955836,0.09,0.28,0.2941088234,0.059500000000000004,-0.793,0.7952290551000001,0.1495,-0.123,0.1935955836,-0.09,-0.67,0.6760177512000001
2020-10-20 16:30:00,0.035500000000000004,0.2575,0.2599355689,0.0855,-0.0925,0.1259622959,-0.05,0.35000000000000003,0.3535533906,-0.0345,-0.7025,0.7033466428,0.0855,-0.0925,0.1259622959,-0.12,-0.61,0.6216912417
2020-10-20 17:00:00,0.28800000000000003,0.191,0.3455792239,0.168,-0.129,0.21181359730000002,0.12,0.32,0.3417601498,0.23800000000000002,-0.769,0.8049875775,0.168,-0.129,0.21181359730000002,0.07,-0.64,0.6438167441
2020-10-20 17:30:00,0.192,0.274,0.3345743565,0.092,-0.096,0.1329661611,0.1,0.37,0.3832753579,0.002,-0.686,0.6860029154,0.092,-0.096,0.1329661611,-0.09,-0.59,0.5968249325
2020-10-20 18:00:00,0.277,0.217,0.35187781970000004,0.147,-0.123,0.1916715941,0.13,0.34,0.3640054945,0.23700000000000002,-0.733,0.7703622525,0.147,-0.123,0.1916715941,0.09,-0.61,0.6166036004000001
2020-10-20 18:30:00,0.25,0.055,0.2559785147,0.13,-0.115,0.1735655496,0.12,0.17,0.2080865205,0.22,-0.555,0.5970134002,0.13,-0.115,0.1735655496,0.09,-0.44,0.4491102315
2020-10-20 19:00:00,-0.0855,-0.121,0.1481595424,0.0145,-0.031,0.0342235299,-0.1,-0.09,0.13453624050000001,-0.0855,-0.131,0.15643289300000002,0.0145,-0.031,0.0342235299,-0.1,-0.1,0.14142135620000001
2020-10-20 19:30:00,-0.048,-0.1585,0.1656087256,0.052000000000000005,-0.0685,0.0860014535,-0.1,-0.09,0.13453624050000001,-0.048,-0.1685,0.1752034532,0.052000000000000005,-0.0685,0.0860014535,-0.1,-0.1,0.14142135620000001
2020-10-20 20:00:00,0.23500000000000001,-0.247,0.3409310781,0.135,-0.117,0.1786448992,0.1,-0.13,0.1640121947,0.245,-0.257,0.3550690074,0.135,-0.117,0.1786448992,0.11,-0.14,0.1780449381
2020-10-20 20:30:00,0.1675,-0.195,0.25706273550000003,0.08750000000000001,-0.095,0.1291559135,0.08,-0.1,0.1280624847,0.17750000000000002,-0.20500000000000002,0.27116646180000004,0.08750000000000001,-0.095,0.1291559135,0.09,-0.11,0.14212670400000002
2020-10-20 21:00:00,0.088,-0.195,0.2139369066,0.088,-0.095,0.1294951737,0.0,-0.1,0.1,0.088,-0.20500000000000002,0.2230896681,0.088,-0.095,0.1294951737,0.0,-0.11,0.11
2020-10-20 21:30:00,-0.0235,-0.1395,0.1414655435,0.0565,-0.0795,0.09753204600000001,-0.08,-0.06,0.1,-0.0235,-0.1995,0.200879317,0.0565,-0.0795,0.09753204600000001,-0.08,-0.12,0.14422205100000002
2020-10-20 22:00:00,0.0645,-0.1705,0.18229234760000002,0.0645,-0.0805,0.1031527993,0.0,-0.09,0.09,0.0645,-0.18050000000000002,0.1916781156,0.0645,-0.0805,0.1031527993,0.0,-0.1,0.1
2020-10-20 22:30:00,0.17450000000000002,-0.1935,0.26056189280000003,0.0945,-0.0935,0.1329379555,0.08,-0.1,0.1280624847,0.17450000000000002,-0.20350000000000001,0.2680718187,0.0945,-0.0935,0.1329379555,0.08,-0.11,0.1360147051
2020-10-20 23:00:00,-0.065,-0.14,0.15435349040000002,0.035,-0.05,0.061032778100000004,-0.1,-0.09,0.13453624050000001,-0.075,-0.14,0.15882380170000002,0.035,-0.05,0.061032778100000004,-0.11,-0.09,0.14212670400000002
2020-10-20 23:30:00,-0.0645,-0.14250000000000002,0.15641771000000002,0.035500000000000004,-0.052500000000000005,0.0633758629,-0.1,-0.09,0.13453624050000001,-0.0645,-0.14250000000000002,0.15641771000000002,0.035500000000000004,-0.052500000000000005,0.0633758629,-0.1,-0.09,0.13453624050000001
2020-10-21 00:00:00,-0.0545,-0.1545,0.16383070530000002,0.035500000000000004,-0.0645,0.073624045,-0.09,-0.09,0.1272792206,-0.044500000000000005,-0.1545,0.1607809068,0.035500000000000004,-0.0645,0.073624045,-0.08,-0.09,0.12041594580000001
2020-10-21 00:30:00,-0.053,-0.1565,0.16523089900000001,0.037,-0.0665,0.0761002628,-0.09,-0.09,0.1272792206,-0.043000000000000003,-0.1565,0.1622998768,0.037,-0.0665,0.0761002628,-0.08,-0.09,0.12041594580000001
2020-10-21 01:00:00,-0.108,-0.011,0.1085587399,0.002,-0.011,0.0111803399,-0.11,0.0,0.11,-0.108,-0.091,0.141226768,0.002,-0.011,0.0111803399,-0.11,-0.08,0.1360147051
2020-10-21 01:30:00,-0.049,-0.14450000000000002,0.1525819452,0.031,-0.0645,0.0715629094,-0.08,-0.08,0.11313708500000001,-0.049,-0.14450000000000002,0.1525819452,0.031,-0.0645,0.0715629094,-0.08,-0.08,0.11313708500000001
2020-10-21 02:00:00,0.07150000000000001,-0.17300000000000001,0.18719308210000002,0.07150000000000001,-0.083,0.1095502168,0.0,-0.09,0.09,0.07150000000000001,-0.183,0.19647200820000002,0.07150000000000001,-0.083,0.1095502168,0.0,-0.1,0.1
2020-10-21 02:30:00,0.0645,-0.17,0.18182477830000002,0.0645,-0.08,0.10276307700000001,0.0,-0.09,0.09,0.0645,-0.18,0.19120734820000002,0.0645,-0.08,0.10276307700000001,0.0,-0.1,0.1
2020-10-21 03:00:00,-0.026000000000000002,0.1905,0.1922660917,0.054,-0.0695,0.0880127832,-0.08,0.26,0.2720294102,-0.066,-0.4995,0.5038414929,0.054,-0.0695,0.0880127832,-0.12,-0.43,0.44643028570000004
2020-10-21 03:30:00,0.168,-0.088,0.1896523135,0.088,-0.088,0.1244507935,0.08,0.0,0.08,0.028,-0.268,0.2694587167,0.088,-0.088,0.1244507935,-0.06,-0.18,0.1897366596
2020-10-21 04:00:00,0.189,-0.1975,0.2733628541,0.109,-0.0975,0.1462438033,0.08,-0.1,0.1280624847,0.189,-0.20750000000000002,0.2806728523,0.109,-0.0975,0.1462438033,0.08,-0.11,0.1360147051
2020-10-21 04:30:00,-0.0465,-0.1545,0.16134590170000002,0.0335,-0.0645,0.072680809,-0.08,-0.09,0.12041594580000001,-0.0465,-0.1545,0.16134590170000002,0.0335,-0.0645,0.072680809,-0.08,-0.09,0.12041594580000001
2020-10-21 05:00:00,-0.098,-0.14350000000000002,0.1737706822,0.012,-0.043500000000000004,0.045124826900000005,-0.11,-0.1,0.1486606875,-0.098,-0.14350000000000002,0.1737706822,0.012,-0.043500000000000004,0.045124826900000005,-0.11,-0.1,0.1486606875
2020-10-21 05:30:00,-0.17,0.4,0.4346262762,0.0,0.0,0.0,-0.17,0.4,0.4346262762,-0.17,-0.44,0.4716990566,0.0,0.0,0.0,-0.17,-0.44,0.4716990566
2020-10-21 06:00:00,-0.2,-0.11,0.2282542442,0.0,0.0,0.0,-0.2,-0.11,0.2282542442,-0.2,-0.1,0.2236067977,0.0,0.0,0.0,-0.2,-0.1,0.2236067977
2020-10-21 06:30:00,-0.21,0.43,0.47853944460000003,0.0,0.0,0.0,-0.21,0.43,0.47853944460000003,-0.21,-0.43,0.47853944460000003,0.0,0.0,0.0,-0.21,-0.43,0.47853944460000003
2020-10-21 07:00:00,-0.23,-0.19,0.2983286778,0.0,0.0,0.0,-0.23,-0.19,0.2983286778,-0.23,-0.2,0.3047950131,0.0,0.0,0.0,-0.23,-0.2,0.3047950131
2020-10-21 07:30:00,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434,-0.25,-0.13,0.2817800561,0.0,0.0,0.0,-0.25,-0.13,0.2817800561
2020-10-21 08:00:00,-0.24,-0.25,0.34655446900000003,0.0,0.0,0.0,-0.24,-0.25,0.34655446900000003,-0.25,0.27,0.3679673899,0.0,0.0,0.0,-0.25,0.27,0.3679673899
2020-10-21 08:30:00,-0.32,-0.13,0.3453983208,0.0,0.0,0.0,-0.32,-0.13,0.3453983208,-0.33,-0.15,0.3624913792,0.0,0.0,0.0,-0.33,-0.15,0.3624913792
2020-10-21 09:00:00,-0.35000000000000003,-0.14,0.3769615365,0.0,0.0,0.0,-0.35000000000000003,-0.14,0.3769615365,-0.35000000000000003,-0.15,0.3807886553,0.0,0.0,0.0,-0.35000000000000003,-0.15,0.3807886553
2020-10-21 09:30:00,-0.34,-0.14,0.3676955262,0.0,0.0,0.0,-0.34,-0.14,0.3676955262,-0.34,-0.15,0.37161808350000003,0.0,0.0,0.0,-0.34,-0.15,0.37161808350000003
2020-10-21 10:00:00,-0.34,-0.14,0.3676955262,0.0,0.0,0.0,-0.34,-0.14,0.3676955262,-0.34,-0.15,0.37161808350000003,0.0,0.0,0.0,-0.34,-0.15,0.37161808350000003
2020-10-21 10:30:00,-0.29,-0.08,0.3008321791,0.0,0.0,0.0,-0.29,-0.08,0.3008321791,-0.29,-0.08,0.3008321791,0.0,0.0,0.0,-0.29,-0.08,0.3008321791
2020-10-21 11:00:00,-0.33,-0.14,0.3584689666,0.0,0.0,0.0,-0.33,-0.14,0.3584689666,-0.34,-0.15,0.37161808350000003,0.0,0.0,0.0,-0.34,-0.15,0.37161808350000003
2020-10-21 11:30:00,-0.33,-0.14,0.3584689666,0.0,0.0,0.0,-0.33,-0.14,0.3584689666,-0.33,-0.15,0.3624913792,0.0,0.0,0.0,-0.33,-0.15,0.3624913792
2020-10-21 12:00:00,-0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,-0.28,-0.14,0.31304951680000004,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,-0.28,-0.15,0.3176476035
2020-10-21 12:30:00,-0.24,-0.1,0.26,0.0,0.0,0.0,-0.24,-0.1,0.26,-0.25,-0.11,0.2731300057,0.0,0.0,0.0,-0.25,-0.11,0.2731300057
2020-10-21 13:00:00,-0.106,-0.17,0.20033971150000002,0.114,0.0,0.114,-0.22,-0.17,0.2780287755,-0.106,-0.18,0.2088923168,0.114,0.0,0.114,-0.22,-0.18,0.2842534081
2020-10-21 13:30:00,0.343,-0.11,0.36020688500000003,0.293,0.0,0.293,0.05,-0.11,0.1208304597,0.343,-0.11,0.36020688500000003,0.293,0.0,0.293,0.05,-0.11,0.1208304597
