Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-10-21 14:00:00,0.5115000000000001,-0.191,0.5459974817000001,0.3915,-0.001,0.3915012771,0.12,-0.19,0.22472205050000002,0.5115000000000001,-0.191,0.5459974817000001,0.3915,-0.001,0.3915012771,0.12,-0.19,0.22472205050000002
2020-10-21 14:30:00,0.5225000000000001,-0.189,0.5556322975,0.3925,-0.009000000000000001,0.3926031712,0.13,-0.18,0.2220360331,0.5225000000000001,-0.189,0.5556322975,0.3925,-0.009000000000000001,0.3926031712,0.13,-0.18,0.2220360331
2020-10-21 15:00:00,0.5650000000000001,-0.1345,0.5807884727,0.395,-0.0145,0.3952660496,0.17,-0.12,0.2080865205,0.5650000000000001,-0.14450000000000002,0.5831854336,0.395,-0.0145,0.3952660496,0.17,-0.13,0.2140093456
2020-10-21 15:30:00,0.5725,-0.124,0.5857749141,0.3925,-0.004,0.3925203816,0.18,-0.12,0.2163330765,0.5725,-0.134,0.5879730011000001,0.3925,-0.004,0.3925203816,0.18,-0.13,0.2220360331
2020-10-21 16:00:00,0.6405000000000001,-0.2015,0.6714480620000001,0.42050000000000004,-0.051500000000000004,0.42364194790000004,0.22,-0.15,0.26627053910000004,0.6405000000000001,-0.2015,0.6714480620000001,0.42050000000000004,-0.051500000000000004,0.42364194790000004,0.22,-0.15,0.26627053910000004
2020-10-21 16:30:00,0.727,-0.217,0.7586949321,0.447,-0.077,0.45358350940000003,0.28,-0.14,0.31304951680000004,0.727,-0.217,0.7586949321,0.447,-0.077,0.45358350940000003,0.28,-0.14,0.31304951680000004
2020-10-21 17:00:00,0.674,-0.1375,0.6878824391,0.404,-0.0375,0.4057366757,0.27,-0.1,0.28792360100000003,0.674,-0.1375,0.6878824391,0.404,-0.0375,0.4057366757,0.27,-0.1,0.28792360100000003
2020-10-21 17:30:00,0.6325000000000001,0.44,0.7704909149,0.3925,0.0,0.3925,0.24,0.44,0.5011985634,0.6325000000000001,-0.5,0.8062606588,0.3925,0.0,0.3925,0.24,-0.5,0.554616985
2020-10-21 18:00:00,0.6325000000000001,0.46,0.7820845543,0.3925,0.0,0.3925,0.24,0.46,0.5188448708,0.5725,-0.5,0.7601027891000001,0.3925,0.0,0.3925,0.18,-0.5,0.5314132102
2020-10-21 18:30:00,0.6325000000000001,0.44,0.7704909149,0.3925,0.0,0.3925,0.24,0.44,0.5011985634,0.5925,-0.5,0.7752781759,0.3925,0.0,0.3925,0.2,-0.5,0.5385164807
2020-10-21 19:00:00,0.6025,-0.08,0.6077879976,0.3925,0.0,0.3925,0.21,-0.08,0.22472205050000002,0.6025,-0.08,0.6077879976,0.3925,0.0,0.3925,0.21,-0.08,0.22472205050000002
2020-10-21 19:30:00,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21
2020-10-21 20:00:00,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21
2020-10-21 20:30:00,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21
2020-10-21 21:00:00,0.5925,0.44,0.7380082994,0.3925,0.0,0.3925,0.2,0.44,0.4833218389,0.5825,-0.52,0.7808368908000001,0.3925,0.0,0.3925,0.19,-0.52,0.5536244214
2020-10-21 21:30:00,0.6025,-0.08,0.6077879976,0.3925,0.0,0.3925,0.21,-0.08,0.22472205050000002,0.6025,-0.08,0.6077879976,0.3925,0.0,0.3925,0.21,-0.08,0.22472205050000002
2020-10-21 22:00:00,0.6025,-0.09,0.6091849062,0.3925,0.0,0.3925,0.21,-0.09,0.2284731932,0.6025,-0.09,0.6091849062,0.3925,0.0,0.3925,0.21,-0.09,0.2284731932
2020-10-21 22:30:00,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22
2020-10-21 23:00:00,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22
2020-10-21 23:30:00,0.6125,-0.09,0.6190769338000001,0.3925,0.0,0.3925,0.22,-0.09,0.23769728650000002,0.6225,-0.08,0.6276195105,0.3925,0.0,0.3925,0.23,-0.08,0.24351591320000002
2020-10-22 00:00:00,0.6225,-0.1,0.6304809672,0.3925,0.0,0.3925,0.23,-0.1,0.25079872410000004,0.6225,-0.12,0.6339607638,0.3925,0.0,0.3925,0.23,-0.12,0.2594224354
2020-10-22 00:30:00,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23
2020-10-22 01:00:00,0.612,-0.46,0.765600418,0.392,0.0,0.392,0.22,-0.46,0.5099019514,0.612,0.27,0.6689125503000001,0.392,0.0,0.392,0.22,0.27,0.3482814953
2020-10-22 01:30:00,0.6115,0.0,0.6115,0.3915,0.0,0.3915,0.22,0.0,0.22,0.6115,0.0,0.6115,0.3915,0.0,0.3915,0.22,0.0,0.22
2020-10-22 02:00:00,0.6115,-0.09,0.6180875747,0.3915,0.0,0.3915,0.22,-0.09,0.23769728650000002,0.6115,-0.09,0.6180875747,0.3915,0.0,0.3915,0.22,-0.09,0.23769728650000002
2020-10-22 02:30:00,0.611,0.48,0.7769948520000001,0.391,0.0,0.391,0.22,0.48,0.5280151513,0.611,-0.22,0.6494004928,0.391,0.0,0.391,0.22,-0.22,0.3111269837
2020-10-22 03:00:00,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21
2020-10-22 03:30:00,0.6000000000000001,0.0,0.6000000000000001,0.39,0.0,0.39,0.21,0.0,0.21,0.6000000000000001,-0.1,0.608276253,0.39,0.0,0.39,0.21,-0.1,0.23259406700000002
2020-10-22 04:00:00,0.6085,-0.12,0.6202195176,0.3885,0.0,0.3885,0.22,-0.12,0.2505992817,0.6085,-0.09,0.6151197038,0.3885,0.0,0.3885,0.22,-0.09,0.23769728650000002
2020-10-22 04:30:00,0.6075,0.0,0.6075,0.3875,0.0,0.3875,0.22,0.0,0.22,0.6075,0.0,0.6075,0.3875,0.0,0.3875,0.22,0.0,0.22
2020-10-22 05:00:00,0.606,-0.09,0.6126467171000001,0.386,0.0,0.386,0.22,-0.09,0.23769728650000002,0.606,-0.09,0.6126467171000001,0.386,0.0,0.386,0.22,-0.09,0.23769728650000002
2020-10-22 05:30:00,0.6145,-0.09,0.6210557543,0.3845,0.0,0.3845,0.23,-0.09,0.24698178070000001,0.6145,-0.09,0.6210557543,0.3845,0.0,0.3845,0.23,-0.09,0.24698178070000001
2020-10-22 06:00:00,0.604,-0.11,0.61393485,0.384,0.0,0.384,0.22,-0.11,0.2459674775,0.614,-0.09,0.6205610365,0.384,0.0,0.384,0.23,-0.09,0.24698178070000001
2020-10-22 06:30:00,0.5725,-0.14,0.5893693664,0.3825,0.0,0.3825,0.19,-0.14,0.2360084744,0.5725,-0.14,0.5893693664,0.3825,0.0,0.3825,0.19,-0.14,0.2360084744
2020-10-22 07:00:00,0.531,0.41000000000000003,0.6708658584,0.381,0.0,0.381,0.15,0.41000000000000003,0.4365775991,0.531,-0.53,0.7502406281,0.381,0.0,0.381,0.15,-0.53,0.5508175742
2020-10-22 07:30:00,0.481,-0.01,0.4811039389,0.381,0.0,0.381,0.1,-0.01,0.1004987562,0.481,-0.15,0.5038462067,0.381,0.0,0.381,0.1,-0.15,0.1802775638
2020-10-22 08:00:00,0.489,-0.14,0.5086462425,0.379,0.0,0.379,0.11,-0.14,0.1780449381,0.489,-0.13,0.5059851776000001,0.379,0.0,0.379,0.11,-0.13,0.17029386370000002
2020-10-22 08:30:00,0.4585,-0.18,0.4925670005,0.3785,0.0,0.3785,0.08,-0.18,0.19697715600000001,0.42850000000000005,-0.19,0.4687347331,0.3785,0.0,0.3785,0.05,-0.19,0.196468827
2020-10-22 09:00:00,0.4575,-0.16,0.4846712804,0.3775,0.0,0.3775,0.08,-0.16,0.1788854382,0.4575,-0.17,0.4880637766,0.3775,0.0,0.3775,0.08,-0.17,0.1878829423
2020-10-22 09:30:00,0.458,-0.18,0.49210161550000003,0.378,0.0,0.378,0.08,-0.18,0.19697715600000001,0.458,-0.18,0.49210161550000003,0.378,0.0,0.378,0.08,-0.18,0.19697715600000001
2020-10-22 10:00:00,0.468,0.2,0.5089440048,0.378,0.0,0.378,0.09,0.2,0.219317122,0.378,-0.56,0.6756359967000001,0.378,0.0,0.378,0.0,-0.56,0.56
2020-10-22 10:30:00,0.47600000000000003,-0.07,0.4811195278,0.376,0.0,0.376,0.1,-0.07,0.12206555620000001,0.47600000000000003,-0.12,0.4908930637,0.376,0.0,0.376,0.1,-0.12,0.1562049935
2020-10-22 11:00:00,0.47550000000000003,-0.15,0.4985982852,0.3755,0.0,0.3755,0.1,-0.15,0.1802775638,0.47550000000000003,-0.16,0.5016973689,0.3755,0.0,0.3755,0.1,-0.16,0.1886796226
2020-10-22 11:30:00,0.47850000000000004,-0.09,0.4868903881,0.3685,0.0,0.3685,0.11,-0.09,0.14212670400000002,0.47850000000000004,-0.09,0.4868903881,0.3685,0.0,0.3685,0.11,-0.09,0.14212670400000002
2020-10-22 12:00:00,0.5345,-0.09,0.5420242153,0.3645,0.0,0.3645,0.17,-0.09,0.19235384060000002,0.5445,-0.09,0.5518878962,0.3645,0.0,0.3645,0.18,-0.09,0.201246118
2020-10-22 12:30:00,0.5875,-0.105,0.5968092241,0.3675,-0.015,0.3678059951,0.22,-0.09,0.23769728650000002,0.5875,-0.105,0.5968092241,0.3675,-0.015,0.3678059951,0.22,-0.09,0.23769728650000002
2020-10-22 13:00:00,0.538,-0.0965,0.5465859951,0.358,-0.006500000000000001,0.35805900350000003,0.18,-0.09,0.201246118,0.538,-0.0965,0.5465859951,0.358,-0.006500000000000001,0.35805900350000003,0.18,-0.09,0.201246118
2020-10-22 13:30:00,0.5315,-0.0995,0.5407332984000001,0.36150000000000004,-0.0095,0.3616248056,0.17,-0.09,0.19235384060000002,0.5315,-0.0995,0.5407332984000001,0.36150000000000004,-0.0095,0.3616248056,0.17,-0.09,0.19235384060000002
2020-10-22 14:00:00,0.5405,-0.1015,0.5499477248,0.36050000000000004,-0.0115,0.3606833792,0.18,-0.09,0.201246118,0.5405,-0.1015,0.5499477248,0.36050000000000004,-0.0115,0.3606833792,0.18,-0.09,0.201246118
2020-10-22 14:30:00,0.522,-0.0935,0.5303076937,0.362,-0.0035,0.36201691950000003,0.16,-0.09,0.1835755975,0.522,-0.0935,0.5303076937,0.362,-0.0035,0.36201691950000003,0.16,-0.09,0.1835755975
2020-10-22 15:00:00,0.5235000000000001,-0.09,0.5311800542,0.3635,0.0,0.3635,0.16,-0.09,0.1835755975,0.5235000000000001,-0.09,0.5311800542,0.3635,0.0,0.3635,0.16,-0.09,0.1835755975
2020-10-22 15:30:00,0.533,-0.094,0.5412254613,0.363,-0.004,0.36302203790000004,0.17,-0.09,0.19235384060000002,0.533,-0.094,0.5412254613,0.363,-0.004,0.36302203790000004,0.17,-0.09,0.19235384060000002
2020-10-22 16:00:00,0.5345,0.42,0.6797722045,0.3645,0.0,0.3645,0.17,0.42,0.45310043040000003,0.49450000000000005,-0.49,0.6961538982000001,0.3645,0.0,0.3645,0.13,-0.49,0.5069516742
2020-10-22 16:30:00,0.534,0.42,0.6793791283,0.364,0.0,0.364,0.17,0.42,0.45310043040000003,0.47400000000000003,-0.53,0.7110386769,0.364,0.0,0.364,0.11,-0.53,0.5412947441
2020-10-22 17:00:00,0.535,0.27,0.5992703897,0.365,0.0,0.365,0.17,0.27,0.31906112270000003,0.515,-0.30000000000000004,0.5960075503,0.365,0.0,0.365,0.15,-0.30000000000000004,0.3354101966
2020-10-22 17:30:00,0.5545,-0.1,0.563444984,0.3645,0.0,0.3645,0.19,-0.1,0.2147091055,0.5545,-0.08,0.5602412427,0.3645,0.0,0.3645,0.19,-0.08,0.20615528130000002
2020-10-22 18:00:00,0.5375,-0.1,0.5467231932000001,0.3675,0.0,0.3675,0.17,-0.1,0.1972308292,0.5375,-0.1,0.5467231932000001,0.3675,0.0,0.3675,0.17,-0.1,0.1972308292
2020-10-22 18:30:00,0.5315,0.0,0.5315,0.3715,0.0,0.3715,0.16,0.0,0.16,0.5415,0.0,0.5415,0.3715,0.0,0.3715,0.17,0.0,0.17
2020-10-22 19:00:00,0.536,0.0,0.536,0.376,0.0,0.376,0.16,0.0,0.16,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17
2020-10-22 19:30:00,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17
2020-10-22 20:00:00,0.554,0.47000000000000003,0.7265094631,0.374,0.0,0.374,0.18,0.47000000000000003,0.5032891813,0.534,-0.5,0.7315435735,0.374,0.0,0.374,0.16,-0.5,0.5249761899000001
2020-10-22 20:30:00,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17
2020-10-22 21:00:00,0.5455,-0.08,0.5513349708,0.3755,0.0,0.3755,0.17,-0.08,0.1878829423,0.5455,-0.1,0.554590164,0.3755,0.0,0.3755,0.17,-0.1,0.1972308292
2020-10-22 21:30:00,0.5455,-0.08,0.5513349708,0.3755,0.0,0.3755,0.17,-0.08,0.1878829423,0.5455,-0.08,0.5513349708,0.3755,0.0,0.3755,0.17,-0.08,0.1878829423
2020-10-22 22:00:00,0.549,-0.13,0.5641817083,0.379,0.0,0.379,0.17,-0.13,0.2140093456,0.549,-0.13,0.5641817083,0.379,0.0,0.379,0.17,-0.13,0.2140093456
2020-10-22 22:30:00,0.5615,-0.08,0.5671703889,0.3815,0.0,0.3815,0.18,-0.08,0.19697715600000001,0.5615,-0.09,0.5686670819,0.3815,0.0,0.3815,0.18,-0.09,0.201246118
2020-10-22 23:00:00,0.5640000000000001,0.0,0.5640000000000001,0.384,0.0,0.384,0.18,0.0,0.18,0.5740000000000001,0.0,0.5740000000000001,0.384,0.0,0.384,0.19,0.0,0.19
2020-10-22 23:30:00,0.557,0.0,0.557,0.377,0.0,0.377,0.18,0.0,0.18,0.5670000000000001,0.0,0.5670000000000001,0.377,0.0,0.377,0.19,0.0,0.19
2020-10-23 00:00:00,0.558,0.0,0.558,0.378,0.0,0.378,0.18,0.0,0.18,0.558,0.0,0.558,0.378,0.0,0.378,0.18,0.0,0.18
2020-10-23 00:30:00,0.5575,0.0,0.5575,0.3775,0.0,0.3775,0.18,0.0,0.18,0.5575,0.0,0.5575,0.3775,0.0,0.3775,0.18,0.0,0.18
2020-10-23 01:00:00,0.5565,0.0,0.5565,0.3765,0.0,0.3765,0.18,0.0,0.18,0.5565,0.0,0.5565,0.3765,0.0,0.3765,0.18,0.0,0.18
2020-10-23 01:30:00,0.5585,0.0,0.5585,0.3785,0.0,0.3785,0.18,0.0,0.18,0.5585,0.0,0.5585,0.3785,0.0,0.3785,0.18,0.0,0.18
2020-10-23 02:00:00,0.5675,0.0,0.5675,0.3775,0.0,0.3775,0.19,0.0,0.19,0.5775,0.0,0.5775,0.3775,0.0,0.3775,0.2,0.0,0.2
2020-10-23 02:30:00,0.5685,-0.12,0.5810268927000001,0.3785,0.0,0.3785,0.19,-0.12,0.22472205050000002,0.5685,-0.13,0.5831742878,0.3785,0.0,0.3785,0.19,-0.13,0.2302172887
2020-10-23 03:00:00,0.5575,0.0,0.5575,0.3775,0.0,0.3775,0.18,0.0,0.18,0.5575,0.0,0.5575,0.3775,0.0,0.3775,0.18,0.0,0.18
2020-10-23 03:30:00,0.556,0.0,0.556,0.376,0.0,0.376,0.18,0.0,0.18,0.556,0.0,0.556,0.376,0.0,0.376,0.18,0.0,0.18
2020-10-23 04:00:00,0.5545,0.0,0.5545,0.3745,0.0,0.3745,0.18,0.0,0.18,0.5545,0.0,0.5545,0.3745,0.0,0.3745,0.18,0.0,0.18
2020-10-23 04:30:00,0.554,0.0,0.554,0.374,0.0,0.374,0.18,0.0,0.18,0.554,0.0,0.554,0.374,0.0,0.374,0.18,0.0,0.18
2020-10-23 05:00:00,0.554,0.0,0.554,0.374,0.0,0.374,0.18,0.0,0.18,0.554,0.0,0.554,0.374,0.0,0.374,0.18,0.0,0.18
2020-10-23 05:30:00,0.538,0.0,0.538,0.368,0.0,0.368,0.17,0.0,0.17,0.538,0.0,0.538,0.368,0.0,0.368,0.17,0.0,0.17
2020-10-23 06:00:00,0.541,-0.16,0.5641639833000001,0.371,0.0,0.371,0.17,-0.16,0.2334523506,0.531,-0.16,0.5545818244,0.371,0.0,0.371,0.16,-0.16,0.22627417
2020-10-23 06:30:00,0.5275000000000001,-0.15,0.5484124816,0.3675,0.0,0.3675,0.16,-0.15,0.219317122,0.5275000000000001,-0.15,0.5484124816,0.3675,0.0,0.3675,0.16,-0.15,0.219317122
2020-10-23 07:00:00,0.516,-0.13,0.5321240457,0.356,0.0,0.356,0.16,-0.13,0.20615528130000002,0.506,-0.16,0.5306938854000001,0.356,0.0,0.356,0.15,-0.16,0.219317122
2020-10-23 07:30:00,0.35000000000000003,0.4,0.5315072906,0.27,0.0,0.27,0.08,0.4,0.4079215611,0.35000000000000003,-0.45,0.5700877125,0.27,0.0,0.27,0.08,-0.45,0.4570557953
2020-10-23 08:00:00,0.3815,-0.082,0.3902130828,0.2715,-0.002,0.2715073664,0.11,-0.08,0.1360147051,0.3815,-0.092,0.3924363006,0.2715,-0.002,0.2715073664,0.11,-0.09,0.14212670400000002
2020-10-23 08:30:00,0.4435,-0.231,0.5000532472,0.3035,-0.061,0.3095694591,0.14,-0.17,0.22022715550000002,0.4435,-0.241,0.504750681,0.3035,-0.061,0.3095694591,0.14,-0.18,0.22803508500000003
2020-10-23 09:00:00,0.541,-0.302,0.6195845382,0.35100000000000003,-0.092,0.36285672100000005,0.19,-0.21,0.2831960452,0.541,-0.302,0.6195845382,0.35100000000000003,-0.092,0.36285672100000005,0.19,-0.21,0.2831960452
2020-10-23 09:30:00,0.5670000000000001,-0.28400000000000003,0.6341490361000001,0.357,-0.094,0.3691679834,0.21,-0.19,0.2831960452,0.5670000000000001,-0.294,0.6386900657,0.357,-0.094,0.3691679834,0.21,-0.2,0.29
2020-10-23 10:00:00,0.6925,-0.35150000000000003,0.7766006052000001,0.41250000000000003,-0.12150000000000001,0.43002151110000003,0.28,-0.23,0.36235341860000003,0.6925,-0.35150000000000003,0.7766006052000001,0.41250000000000003,-0.12150000000000001,0.43002151110000003,0.28,-0.23,0.36235341860000003
2020-10-23 10:30:00,0.747,-0.313,0.8099246879,0.40700000000000003,-0.133,0.4281798687,0.34,-0.18,0.38470768120000004,0.757,-0.323,0.8230297686,0.40700000000000003,-0.133,0.4281798687,0.35000000000000003,-0.19,0.39824615500000005
2020-10-23 11:00:00,0.749,-0.371,0.8358480723,0.429,-0.131,0.4485554592,0.32,-0.24,0.4,0.749,-0.381,0.8403344572,0.429,-0.131,0.4485554592,0.32,-0.25,0.4060788101
2020-10-23 11:30:00,0.41500000000000004,-0.318,0.5228278876,0.275,-0.098,0.2919400623,0.14,-0.22,0.2607680962,0.41500000000000004,-0.318,0.5228278876,0.275,-0.098,0.2919400623,0.14,-0.22,0.2607680962
2020-10-23 12:00:00,-0.09050000000000001,-0.23650000000000002,0.25322420900000003,0.0495,-0.0665,0.0829005428,-0.14,-0.17,0.22022715550000002,-0.09050000000000001,-0.24650000000000002,0.2625880805,0.0495,-0.0665,0.0829005428,-0.14,-0.18,0.22803508500000003
2020-10-23 12:30:00,0.47700000000000004,-0.318,0.5732826528,0.267,-0.108,0.2880156246,0.21,-0.21,0.29698484810000003,0.47700000000000004,-0.328,0.578889454,0.267,-0.108,0.2880156246,0.21,-0.22,0.3041381265
2020-10-23 13:00:00,0.8405,-0.315,0.8975885750000001,0.5105000000000001,-0.095,0.5192641428,0.33,-0.22,0.39661064030000004,0.8405,-0.325,0.9011466307,0.5105000000000001,-0.095,0.5192641428,0.33,-0.23,0.4022437072
2020-10-23 13:30:00,0.791,-0.17550000000000002,0.8102353053,0.47100000000000003,-0.0755,0.47701284050000003,0.32,-0.1,0.3352610923,0.791,-0.23550000000000001,0.8253128195,0.47100000000000003,-0.0755,0.47701284050000003,0.32,-0.16,0.3577708764
2020-10-23 14:00:00,0.719,-0.2695,0.7678484551,0.449,-0.0695,0.45434705900000005,0.27,-0.2,0.3360059523,0.719,-0.2795,0.7714150958,0.449,-0.0695,0.45434705900000005,0.27,-0.21,0.34205262750000004
2020-10-23 14:30:00,0.712,-0.2505,0.7547809285,0.442,-0.060500000000000005,0.44612134000000003,0.27,-0.19,0.33015148040000003,0.712,-0.2605,0.7581584597000001,0.442,-0.060500000000000005,0.44612134000000003,0.27,-0.2,0.3360059523
2020-10-23 15:00:00,0.765,-0.245,0.8032745483,0.455,-0.075,0.46113989200000005,0.31,-0.17,0.3535533906,0.765,-0.255,0.8063808033000001,0.455,-0.075,0.46113989200000005,0.31,-0.18,0.3584689666
2020-10-23 15:30:00,0.7815000000000001,-0.306,0.8392724528000001,0.47150000000000003,-0.08600000000000001,0.4792788854,0.31,-0.22,0.3801315562,0.7815000000000001,-0.316,0.8429698986,0.47150000000000003,-0.08600000000000001,0.4792788854,0.31,-0.23,0.3860051813
2020-10-23 16:00:00,0.6935,-0.223,0.7284718594,0.42350000000000004,-0.053,0.4268035262,0.27,-0.17,0.31906112270000003,0.6935,-0.223,0.7284718594,0.42350000000000004,-0.053,0.4268035262,0.27,-0.17,0.31906112270000003
2020-10-23 16:30:00,0.7385,-0.1535,0.7542840977,0.41850000000000004,-0.043500000000000004,0.42075467910000003,0.32,-0.11,0.3383784863,0.7385,-0.1535,0.7542840977,0.41850000000000004,-0.043500000000000004,0.42075467910000003,0.32,-0.11,0.3383784863
2020-10-23 17:00:00,0.7725000000000001,-0.178,0.7927422343,0.4325,-0.058,0.4363716879,0.34,-0.12,0.3605551275,0.7825000000000001,-0.178,0.8024900311000001,0.4325,-0.058,0.4363716879,0.35000000000000003,-0.12,0.37
2020-10-23 17:30:00,0.6765,-0.108,0.6850666026000001,0.3965,-0.008,0.396580698,0.28,-0.1,0.2973213749,0.6765,-0.11800000000000001,0.6867140963,0.3965,-0.008,0.396580698,0.28,-0.11,0.3008321791
2020-10-23 18:00:00,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24
2020-10-23 18:30:00,0.641,-0.08,0.6459729096,0.391,0.0,0.391,0.25,-0.08,0.26248809500000003,0.651,-0.08,0.6558970956,0.391,0.0,0.391,0.26,-0.08,0.2720294102
2020-10-23 19:00:00,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23
2020-10-23 19:30:00,0.631,-0.09,0.6373860683,0.391,0.0,0.391,0.24,-0.09,0.2563201124,0.631,-0.08,0.6360510986,0.391,0.0,0.391,0.24,-0.08,0.2529822128
2020-10-23 20:00:00,0.631,-0.09,0.6373860683,0.391,0.0,0.391,0.24,-0.09,0.2563201124,0.631,-0.1,0.6388747921,0.391,0.0,0.391,0.24,-0.1,0.26
2020-10-23 20:30:00,0.8045,-0.177,0.8237410091,0.4445,-0.047,0.4469779077,0.36,-0.13,0.38275318420000004,0.8045,-0.167,0.821650321,0.4445,-0.047,0.4469779077,0.36,-0.12,0.3794733192
2020-10-23 21:00:00,0.684,-0.08950000000000001,0.6898305951,0.394,-0.0095,0.3941145138,0.29,-0.08,0.3008321791,0.684,-0.08950000000000001,0.6898305951,0.394,-0.0095,0.3941145138,0.29,-0.08,0.3008321791
2020-10-23 21:30:00,0.8240000000000001,-0.184,0.8442937877000001,0.454,-0.064,0.4584888221,0.37,-0.12,0.3889730068,0.8240000000000001,-0.184,0.8442937877000001,0.454,-0.064,0.4584888221,0.37,-0.12,0.3889730068
2020-10-23 22:00:00,1.0265,-0.2675,1.0607820228,0.5365,-0.11750000000000001,0.5492162598,0.49,-0.15,0.512445119,1.0365,-0.2675,1.0704618162,0.5365,-0.11750000000000001,0.5492162598,0.5,-0.15,0.5220153254000001
2020-10-23 22:30:00,1.0805,-0.289,1.1184816717,0.5605,-0.129,0.5751532404,0.52,-0.16,0.5440588203,1.0905,-0.299,1.1307480931,0.5605,-0.129,0.5751532404,0.53,-0.17,0.5565968020000001
2020-10-23 23:00:00,1.0605,-0.2725,1.0949504555,0.5505,-0.12250000000000001,0.5639649812,0.51,-0.15,0.5316013544,1.0705,-0.28250000000000003,1.1071479124,0.5505,-0.12250000000000001,0.5639649812,0.52,-0.16,0.5440588203
2020-10-23 23:30:00,1.0925,-0.278,1.127315506,0.5625,-0.128,0.5768797535,0.53,-0.15,0.5508175742,1.0925,-0.28800000000000003,1.1298231056,0.5625,-0.128,0.5768797535,0.53,-0.16,0.5536244214
2020-10-24 00:00:00,1.0355,-0.2495,1.0651340291,0.5655,-0.1295,0.5801383456,0.47000000000000003,-0.12,0.48507731340000004,1.0455,-0.2495,1.0748583628,0.5655,-0.1295,0.5801383456,0.48,-0.12,0.4947726751
2020-10-24 00:30:00,1.0335,-0.2495,1.0631897761,0.5635,-0.1295,0.5781889829,0.47000000000000003,-0.12,0.48507731340000004,1.0435,-0.2495,1.0729130906,0.5635,-0.1295,0.5781889829,0.48,-0.12,0.4947726751
2020-10-24 01:00:00,1.014,-0.27,1.0493312156,0.554,-0.14,0.5714157856000001,0.46,-0.13,0.4780167361,1.014,-0.28,1.0519486679,0.554,-0.14,0.5714157856000001,0.46,-0.14,0.48083261120000004
2020-10-24 01:30:00,1.0245,-0.248,1.0540892989,0.5645,-0.128,0.5788300701,0.46,-0.12,0.47539457300000004,1.0345,-0.248,1.063811191,0.5645,-0.128,0.5788300701,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 02:00:00,1.0265,-0.24750000000000003,1.0559159531,0.5665,-0.1275,0.5806707329,0.46,-0.12,0.47539457300000004,1.0365,-0.24750000000000003,1.0656399485999999,0.5665,-0.1275,0.5806707329,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 02:30:00,1.026,-0.24750000000000003,1.0554298887,0.5660000000000001,-0.1275,0.5801829453,0.46,-0.12,0.47539457300000004,1.036,-0.24750000000000003,1.0651536274,0.5660000000000001,-0.1275,0.5801829453,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 03:00:00,1.0255,-0.2485,1.0551788948,0.5655,-0.1285,0.5799159422,0.46,-0.12,0.47539457300000004,1.0355,-0.2485,1.0649002301,0.5655,-0.1285,0.5799159422,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 03:30:00,1.025,-0.249,1.0548108835,0.5650000000000001,-0.129,0.5795394723,0.46,-0.12,0.47539457300000004,1.035,-0.249,1.0645308826,0.5650000000000001,-0.129,0.5795394723,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 04:00:00,1.0255,-0.2495,1.0554148473,0.5655,-0.1295,0.5801383456,0.46,-0.12,0.47539457300000004,1.0355,-0.2495,1.0651340291,0.5655,-0.1295,0.5801383456,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 04:30:00,1.025,-0.2495,1.054929026,0.5650000000000001,-0.1295,0.5796509726,0.46,-0.12,0.47539457300000004,1.035,-0.2495,1.0646479465,0.5650000000000001,-0.1295,0.5796509726,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 05:00:00,1.025,-0.249,1.0548108835,0.5650000000000001,-0.129,0.5795394723,0.46,-0.12,0.47539457300000004,1.035,-0.249,1.0645308826,0.5650000000000001,-0.129,0.5795394723,0.47000000000000003,-0.12,0.48507731340000004
2020-10-24 05:30:00,1.023,-0.2495,1.0529858736,0.5630000000000001,-0.1295,0.5777016964,0.46,-0.12,0.47539457300000004,1.033,-0.2595,1.0650958877,0.5630000000000001,-0.1295,0.5777016964,0.47000000000000003,-0.13,0.4876474136
2020-10-24 06:00:00,1.0235,-0.249,1.0533533358,0.5635,-0.129,0.5780772007,0.46,-0.12,0.47539457300000004,1.0335,-0.259,1.0654591733,0.5635,-0.129,0.5780772007,0.47000000000000003,-0.13,0.4876474136
2020-10-24 06:30:00,1.0225,-0.25,1.0526187581,0.5625,-0.13,0.5773268139000001,0.46,-0.12,0.47539457300000004,1.0325,-0.26,1.0647329477,0.5625,-0.13,0.5773268139000001,0.47000000000000003,-0.13,0.4876474136
2020-10-24 07:00:00,1.0205,-0.2495,1.0505572331,0.5605,-0.1295,0.5752655908000001,0.46,-0.12,0.47539457300000004,1.0205,-0.2495,1.0505572331,0.5605,-0.1295,0.5752655908000001,0.46,-0.12,0.47539457300000004
2020-10-24 07:30:00,1.019,-0.25,1.0492192335,0.559,-0.13,0.5739172414,0.46,-0.12,0.47539457300000004,1.019,-0.25,1.0492192335,0.559,-0.13,0.5739172414,0.46,-0.12,0.47539457300000004
2020-10-24 08:00:00,1.008,-0.2595,1.0408670664,0.558,-0.1295,0.5728300359,0.45,-0.13,0.46840153710000004,1.008,-0.2595,1.0408670664,0.558,-0.1295,0.5728300359,0.45,-0.13,0.46840153710000004
2020-10-24 08:30:00,1.02,-0.261,1.0528632390000001,0.56,-0.131,0.5751182487000001,0.46,-0.13,0.4780167361,1.03,-0.261,1.0625539986,0.56,-0.131,0.5751182487000001,0.47000000000000003,-0.13,0.4876474136
2020-10-24 09:00:00,1.018,-0.2585,1.050307693,0.558,-0.1385,0.5749315177000001,0.46,-0.12,0.47539457300000004,1.028,-0.28850000000000003,1.0677154349,0.558,-0.1385,0.5749315177000001,0.47000000000000003,-0.15,0.49335585530000003
2020-10-24 09:30:00,1.0915,-0.34550000000000003,1.1448766309,0.5515,-0.14550000000000002,0.5703704936,0.54,-0.2,0.5758472020000001,1.1015,-0.35550000000000004,1.157446543,0.5515,-0.14550000000000002,0.5703704936,0.55,-0.21,0.5887274412
2020-10-24 10:00:00,1.1185,-0.3385,1.1685993753,0.5585,-0.1385,0.5754168055000001,0.56,-0.2,0.5946427499,1.1285,-0.34850000000000003,1.1810861527,0.5585,-0.1385,0.5754168055000001,0.5700000000000001,-0.21,0.6074537019
2020-10-24 10:30:00,1.117,-0.3435,1.1686236563,0.557,-0.14350000000000002,0.5751880127,0.56,-0.2,0.5946427499,1.127,-0.35350000000000004,1.1811398097,0.557,-0.14350000000000002,0.5751880127,0.5700000000000001,-0.21,0.6074537019
2020-10-24 11:00:00,1.115,-0.318,1.1594606505,0.5650000000000001,-0.138,0.5816089752,0.55,-0.18,0.5787054518,1.125,-0.328,1.1718400061,0.5650000000000001,-0.138,0.5816089752,0.56,-0.19,0.5913543777
2020-10-24 11:30:00,1.1095,-0.3265,1.1565433412,0.5595,-0.14650000000000002,0.5783619109,0.55,-0.18,0.5787054518,1.1095,-0.3365,1.159406098,0.5595,-0.14650000000000002,0.5783619109,0.55,-0.19,0.5818934610000001
2020-10-24 12:00:00,1.1295,-0.3045,1.1698249869,0.5695,-0.1345,0.5851670702,0.56,-0.17,0.5852349955,1.1295,-0.3145,1.1724676968,0.5695,-0.1345,0.5851670702,0.56,-0.18,0.5882176468
2020-10-24 12:30:00,1.1195,-0.303,1.1597798282,0.5695,-0.133,0.5848241189,0.55,-0.17,0.5756735186,1.1195,-0.303,1.1597798282,0.5695,-0.133,0.5848241189,0.55,-0.17,0.5756735186
2020-10-24 13:00:00,1.095,-0.306,1.1369525056,0.5650000000000001,-0.136,0.5811376773,0.53,-0.17,0.5565968020000001,1.105,-0.306,1.1465866735999999,0.5650000000000001,-0.136,0.5811376773,0.54,-0.17,0.5661271942
2020-10-24 13:30:00,1.004,-0.274,1.0407170605,0.524,-0.124,0.538471912,0.48,-0.15,0.5028916384000001,1.004,-0.28400000000000003,1.0433944604,0.524,-0.124,0.538471912,0.48,-0.16,0.5059644256
2020-10-24 14:00:00,1.0245,-0.26,1.0569769392,0.5345,-0.12,0.5478049379000001,0.49,-0.14,0.5096076922,1.0345,-0.27,1.069153988,0.5345,-0.12,0.5478049379000001,0.5,-0.15,0.5220153254000001
2020-10-24 14:30:00,1.0865,-0.292,1.1250538876,0.5565,-0.132,0.5719407749000001,0.53,-0.16,0.5536244214,1.0865,-0.292,1.1250538876,0.5565,-0.132,0.5719407749000001,0.53,-0.16,0.5536244214
2020-10-24 15:00:00,1.1205,-0.304,1.1610065676,0.5605,-0.134,0.5762952802,0.56,-0.17,0.5852349955,1.1205,-0.314,1.1636650076,0.5605,-0.134,0.5762952802,0.56,-0.18,0.5882176468
2020-10-24 15:30:00,1.1425,-0.3145,1.1849964135,0.5625,-0.1345,0.5783567238,0.58,-0.18,0.607289058,1.1425,-0.3245,1.1876895638,0.5625,-0.1345,0.5783567238,0.58,-0.19,0.6103277808
2020-10-24 16:00:00,1.1405,-0.314,1.1829354378,0.5605,-0.134,0.5762952802,0.58,-0.18,0.607289058,1.1405,-0.324,1.1856290524,0.5605,-0.134,0.5762952802,0.58,-0.19,0.6103277808
2020-10-24 16:30:00,1.1395,-0.312,1.1814415982,0.5595,-0.132,0.5748602004,0.58,-0.18,0.607289058,1.1395,-0.322,1.1841217209,0.5595,-0.132,0.5748602004,0.58,-0.19,0.6103277808
2020-10-24 17:00:00,1.0495,-0.20450000000000002,1.0692382803,0.5295,-0.1145,0.5417384055,0.52,-0.09,0.5277309921000001,1.0495,-0.34450000000000003,1.1045951747,0.5295,-0.1145,0.5417384055,0.52,-0.23,0.568594759
2020-10-24 17:30:00,0.728,-0.1305,0.7396041171000001,0.418,-0.030500000000000003,0.4191112621,0.31,-0.1,0.3257299495,0.738,-0.1405,0.7512551165,0.418,-0.030500000000000003,0.4191112621,0.32,-0.11,0.3383784863
2020-10-24 18:00:00,0.6315000000000001,0.0,0.6315000000000001,0.3915,0.0,0.3915,0.24,0.0,0.24,0.6415000000000001,-0.08,0.6464690635,0.3915,0.0,0.3915,0.25,-0.08,0.26248809500000003
2020-10-24 18:30:00,0.6015,0.43,0.7393931633,0.3915,0.0,0.3915,0.21,0.43,0.47853944460000003,0.6015,-0.44,0.7452531449,0.3915,0.0,0.3915,0.21,-0.44,0.4875448697
2020-10-24 19:00:00,0.6015,0.0,0.6015,0.3915,0.0,0.3915,0.21,0.0,0.21,0.6015,0.0,0.6015,0.3915,0.0,0.3915,0.21,0.0,0.21
2020-10-24 19:30:00,0.621,-0.08,0.6261317753,0.391,0.0,0.391,0.23,-0.08,0.24351591320000002,0.621,-0.08,0.6261317753,0.391,0.0,0.391,0.23,-0.08,0.24351591320000002
2020-10-24 20:00:00,0.611,-0.1,0.6191292272000001,0.391,0.0,0.391,0.22,-0.1,0.24166091950000002,0.611,-0.1,0.6191292272000001,0.391,0.0,0.391,0.22,-0.1,0.24166091950000002
2020-10-24 20:30:00,0.611,-0.09,0.617592908,0.391,0.0,0.391,0.22,-0.09,0.23769728650000002,0.611,-0.09,0.617592908,0.391,0.0,0.391,0.22,-0.09,0.23769728650000002
2020-10-24 21:00:00,0.7285,-0.167,0.7473963139,0.42850000000000005,-0.037,0.43009446640000004,0.30000000000000004,-0.13,0.3269556545,0.7285,-0.167,0.7473963139,0.42850000000000005,-0.037,0.43009446640000004,0.30000000000000004,-0.13,0.3269556545
2020-10-24 21:30:00,0.749,-0.1505,0.7639707128000001,0.429,-0.0405,0.4309074727,0.32,-0.11,0.3383784863,0.759,-0.1605,0.7757842806,0.429,-0.0405,0.4309074727,0.33,-0.12,0.35114099730000004
2020-10-24 22:00:00,0.7745000000000001,-0.1945,0.7985489966,0.4445,-0.0545,0.4478286503,0.33,-0.14,0.3584689666,0.7845000000000001,-0.1945,0.8082515079,0.4445,-0.0545,0.4478286503,0.34,-0.14,0.3676955262
2020-10-24 22:30:00,0.646,-0.12150000000000001,0.6573265931000001,0.396,-0.0115,0.3961669471,0.25,-0.11,0.2731300057,0.646,-0.12150000000000001,0.6573265931000001,0.396,-0.0115,0.3961669471,0.25,-0.11,0.2731300057
2020-10-24 23:00:00,0.611,-0.0805,0.6162801717,0.391,-0.0005,0.3910003197,0.22,-0.08,0.23409399820000001,0.621,-0.0805,0.6261958559,0.391,-0.0005,0.3910003197,0.23,-0.08,0.24351591320000002
2020-10-24 23:30:00,0.787,-0.1675,0.8046273982000001,0.437,-0.0475,0.4395739414,0.35000000000000003,-0.12,0.37,0.797,-0.1575,0.8124132261,0.437,-0.0475,0.4395739414,0.36,-0.11,0.3764306045
2020-10-25 00:00:00,1.0585,-0.289,1.097243478,0.5485,-0.129,0.5634653938,0.51,-0.16,0.5345091206,1.0685,-0.299,1.1095464163,0.5485,-0.129,0.5634653938,0.52,-0.17,0.5470831747
2020-10-25 00:30:00,1.077,-0.303,1.118810976,0.547,-0.133,0.5629369414000001,0.53,-0.17,0.5565968020000001,1.087,-0.313,1.1311666544,0.547,-0.133,0.5629369414000001,0.54,-0.18,0.5692099788
2020-10-25 01:00:00,1.0605,-0.273,1.0950749974,0.5505,-0.123,0.5640737984,0.51,-0.15,0.5316013544,1.0705,-0.28300000000000003,1.107275598,0.5505,-0.123,0.5640737984,0.52,-0.16,0.5440588203
2020-10-25 01:30:00,1.1005,-0.293,1.1388367969,0.5505,-0.123,0.5640737984,0.55,-0.17,0.5756735186,1.1005,-0.303,1.1414505027,0.5505,-0.123,0.5640737984,0.55,-0.18,0.5787054518
2020-10-25 02:00:00,1.11,-0.2975,1.1491763355,0.56,-0.1275,0.5743311327,0.55,-0.17,0.5756735186,1.11,-0.3075,1.1518056477,0.56,-0.1275,0.5743311327,0.55,-0.18,0.5787054518
2020-10-25 02:30:00,1.1195,-0.3085,1.1612288749,0.5595,-0.1285,0.5740666338,0.56,-0.18,0.5882176468,1.1195,-0.3185,1.1639254701,0.5595,-0.1285,0.5740666338,0.56,-0.19,0.5913543777
2020-10-25 03:00:00,1.129,-0.3195,1.1733376539,0.559,-0.1295,0.5738041913,0.5700000000000001,-0.19,0.6008327554,1.129,-0.3195,1.1733376539,0.559,-0.1295,0.5738041913,0.5700000000000001,-0.19,0.6008327554
2020-10-25 03:30:00,1.13,-0.3095,1.1716186453,0.56,-0.1295,0.5747784356,0.5700000000000001,-0.18,0.5977457654,1.13,-0.3095,1.1716186453,0.56,-0.1295,0.5747784356,0.5700000000000001,-0.18,0.5977457654
2020-10-25 04:00:00,1.1305,-0.319,1.1746451592,0.5605,-0.129,0.5751532404,0.5700000000000001,-0.19,0.6008327554,1.1305,-0.329,1.1774002081,0.5605,-0.129,0.5751532404,0.5700000000000001,-0.2,0.6040695324
2020-10-25 04:30:00,1.12,-0.318,1.1642697282,0.56,-0.128,0.5744423383,0.56,-0.19,0.5913543777,1.12,-0.318,1.1642697282,0.56,-0.128,0.5744423383,0.56,-0.19,0.5913543777
2020-10-25 05:00:00,1.08,-0.268,1.1127551393,0.56,-0.128,0.5744423383,0.52,-0.14,0.5385164807,1.08,-0.328,1.128708997,0.56,-0.128,0.5744423383,0.52,-0.2,0.5571355311
2020-10-25 05:30:00,1.1185,-0.299,1.1577751293,0.5585,-0.129,0.5732043702,0.56,-0.17,0.5852349955,1.1185,-0.329,1.1658830344,0.5585,-0.129,0.5732043702,0.56,-0.2,0.5946427499
2020-10-25 06:00:00,0.7525000000000001,-0.272,0.8001501422,0.5425,-0.122,0.5560487838,0.21,-0.15,0.25806975800000004,0.7525000000000001,-0.272,0.8001501422,0.5425,-0.122,0.5560487838,0.21,-0.15,0.25806975800000004
2020-10-25 06:30:00,0.866,-0.2175,0.8928954306,0.556,-0.1275,0.5704316348,0.31,-0.09,0.3228002478,0.866,-0.2175,0.8928954306,0.556,-0.1275,0.5704316348,0.31,-0.09,0.3228002478
2020-10-25 07:00:00,0.489,-0.1705,0.5178718471,0.269,-0.060500000000000005,0.2757195133,0.22,-0.11,0.2459674775,0.499,-0.18050000000000002,0.5306422995,0.269,-0.060500000000000005,0.2757195133,0.23,-0.12,0.2594224354
2020-10-25 07:30:00,0.549,-0.187,0.5799741374,0.399,-0.027,0.3999124904,0.15,-0.16,0.219317122,0.549,-0.197,0.5832752352,0.399,-0.027,0.3999124904,0.15,-0.17,0.226715681
2020-10-25 08:00:00,0.28400000000000003,-0.23450000000000001,0.3683018463,0.164,-0.0945,0.1892782344,0.12,-0.14,0.1843908891,0.28400000000000003,-0.24450000000000002,0.3747482488,0.164,-0.0945,0.1892782344,0.12,-0.15,0.1920937271
2020-10-25 08:30:00,0.2555,-0.252,0.3588652254,0.17550000000000002,-0.132,0.2196002049,0.08,-0.12,0.14422205100000002,0.2555,-0.262,0.3659566231,0.17550000000000002,-0.132,0.2196002049,0.08,-0.13,0.15264337520000001
2020-10-25 09:00:00,0.0165,-0.21350000000000002,0.2141366386,0.1565,-0.12350000000000001,0.1993602267,-0.14,-0.09,0.1664331698,0.0165,-0.21350000000000002,0.2141366386,0.1565,-0.12350000000000001,0.1993602267,-0.14,-0.09,0.1664331698
2020-10-25 09:30:00,0.0495,-0.20500000000000002,0.21089155980000002,0.1095,-0.095,0.1449663754,-0.06,-0.11,0.1252996409,0.059500000000000004,-0.215,0.22308126320000002,0.1095,-0.095,0.1449663754,-0.05,-0.12,0.13
2020-10-25 10:00:00,-0.10650000000000001,-0.14250000000000002,0.177900253,0.0135,-0.022500000000000003,0.026239283500000002,-0.12,-0.12,0.1697056275,-0.10650000000000001,-0.1525,0.1860067203,0.0135,-0.022500000000000003,0.026239283500000002,-0.12,-0.13,0.1769180601
2020-10-25 10:30:00,-0.115,-0.0585,0.1290242225,0.055,-0.0585,0.08029476940000001,-0.17,0.0,0.17,-0.115,-0.1385,0.1800201378,0.055,-0.0585,0.08029476940000001,-0.17,-0.08,0.1878829423
2020-10-25 11:00:00,-0.1095,-0.0675,0.1286331994,0.0205,-0.0175,0.0269536639,-0.13,-0.05,0.1392838828,-0.0995,-0.1375,0.1697247772,0.0205,-0.0175,0.0269536639,-0.12,-0.12,0.1697056275
2020-10-25 11:30:00,0.11,0.33,0.34785054260000003,0.0,0.0,0.0,0.11,0.33,0.34785054260000003,0.01,-0.54,0.5400925847,0.0,0.0,0.0,0.01,-0.54,0.5400925847
2020-10-25 12:00:00,0.199,0.273,0.3378313189,0.029,-0.047,0.055226805100000005,0.17,0.32,0.36235341860000003,0.099,-0.607,0.6150203249,0.029,-0.047,0.055226805100000005,0.07,-0.56,0.5643580424
2020-10-25 12:30:00,0.291,0.20700000000000002,0.3571134274,0.101,-0.093,0.1372953022,0.19,0.30000000000000004,0.3551056181,0.221,-0.673,0.7083572545,0.101,-0.093,0.1372953022,0.12,-0.58,0.5922837158
2020-10-25 13:00:00,0.179,0.12150000000000001,0.216340588,0.11900000000000001,-0.0985,0.1544773446,0.06,0.22,0.22803508500000003,0.11900000000000001,-0.48850000000000005,0.502785491,0.11900000000000001,-0.0985,0.1544773446,0.0,-0.39,0.39
2020-10-25 13:30:00,0.2485,-0.24150000000000002,0.3465176763,0.1385,-0.1115,0.1778046681,0.11,-0.13,0.17029386370000002,0.2585,-0.24150000000000002,0.3537576854,0.1385,-0.1115,0.1778046681,0.12,-0.13,0.1769180601
2020-10-25 14:00:00,0.192,-0.20350000000000001,0.27977893060000003,0.082,-0.07350000000000001,0.1101192535,0.11,-0.13,0.17029386370000002,0.202,-0.2235,0.30125778000000003,0.082,-0.07350000000000001,0.1101192535,0.12,-0.15,0.1920937271
2020-10-25 14:30:00,0.1645,-0.2255,0.2791245242,0.1245,-0.10550000000000001,0.16318854130000002,0.04,-0.12,0.1264911064,0.1645,-0.2255,0.2791245242,0.1245,-0.10550000000000001,0.16318854130000002,0.04,-0.12,0.1264911064
2020-10-25 15:00:00,0.2715,-0.258,0.3745347113,0.14150000000000001,-0.11800000000000001,0.1842450813,0.13,-0.14,0.1910497317,0.2715,-0.258,0.3745347113,0.14150000000000001,-0.11800000000000001,0.1842450813,0.13,-0.14,0.1910497317
2020-10-25 15:30:00,0.24250000000000002,-0.228,0.3328516937,0.0925,-0.088,0.1276724324,0.15,-0.14,0.2051828453,0.24250000000000002,-0.228,0.3328516937,0.0925,-0.088,0.1276724324,0.15,-0.14,0.2051828453
2020-10-25 16:00:00,0.2645,-0.2315,0.35150035560000004,0.14450000000000002,-0.1115,0.18251712250000002,0.12,-0.12,0.1697056275,0.2645,-0.24150000000000002,0.35816546460000004,0.14450000000000002,-0.1115,0.18251712250000002,0.12,-0.13,0.1769180601
2020-10-25 16:30:00,0.259,-0.23750000000000002,0.351407527,0.179,-0.11750000000000001,0.2141197095,0.08,-0.12,0.14422205100000002,0.259,-0.24750000000000003,0.35824188760000003,0.179,-0.11750000000000001,0.2141197095,0.08,-0.13,0.15264337520000001
2020-10-25 17:00:00,0.2315,-0.216,0.3166200404,0.1515,-0.106,0.184900649,0.08,-0.11,0.1360147051,0.2315,-0.216,0.3166200404,0.1515,-0.106,0.184900649,0.08,-0.11,0.1360147051
2020-10-25 17:30:00,-0.052000000000000005,-0.17750000000000002,0.1849601308,0.098,-0.0775,0.1249409861,-0.15,-0.1,0.1802775638,-0.052000000000000005,-0.17750000000000002,0.1849601308,0.098,-0.0775,0.1249409861,-0.15,-0.1,0.1802775638
2020-10-25 18:00:00,0.0275,-0.185,0.1870327511,0.1075,-0.085,0.1370447007,-0.08,-0.1,0.1280624847,0.0275,-0.185,0.1870327511,0.1075,-0.085,0.1370447007,-0.08,-0.1,0.1280624847
2020-10-25 18:30:00,-0.1015,-0.0995,0.1421354987,0.0085,-0.0095,0.012747548800000001,-0.11,-0.09,0.14212670400000002,-0.1015,-0.08950000000000001,0.135323686,0.0085,-0.0095,0.012747548800000001,-0.11,-0.08,0.1360147051
2020-10-25 19:00:00,-0.08850000000000001,-0.054,0.1036737672,0.061500000000000006,-0.054,0.0818428372,-0.15,0.0,0.15,-0.08850000000000001,-0.054,0.1036737672,0.061500000000000006,-0.054,0.0818428372,-0.15,0.0,0.15
2020-10-25 19:30:00,-0.158,-0.08750000000000001,0.1806107693,0.002,-0.007500000000000001,0.0077620873000000005,-0.16,-0.08,0.1788854382,-0.158,-0.1075,0.1911027211,0.002,-0.007500000000000001,0.0077620873000000005,-0.16,-0.1,0.1886796226
2020-10-25 20:00:00,-0.16,-0.091,0.1840679222,0.0,-0.001,0.001,-0.16,-0.09,0.1835755975,-0.16,-0.091,0.1840679222,0.0,-0.001,0.001,-0.16,-0.09,0.1835755975
2020-10-25 20:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,-0.08,0.1878829423,0.0,0.0,0.0,-0.17,-0.08,0.1878829423
2020-10-25 21:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-10-25 21:30:00,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975,-0.16,-0.09,0.1835755975,0.0,0.0,0.0,-0.16,-0.09,0.1835755975
2020-10-25 22:00:00,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002,-0.11,-0.09,0.14212670400000002,0.0,0.0,0.0,-0.11,-0.09,0.14212670400000002
2020-10-25 22:30:00,-0.10650000000000001,-0.105,0.1495568454,0.0035,-0.005,0.0061032778,-0.11,-0.1,0.1486606875,-0.10650000000000001,-0.115,0.1567394335,0.0035,-0.005,0.0061032778,-0.11,-0.11,0.15556349190000002
2020-10-25 23:00:00,-0.116,-0.023,0.1182581921,0.014,-0.023,0.026925824,-0.13,0.0,0.13,-0.116,-0.023,0.1182581921,0.014,-0.023,0.026925824,-0.13,0.0,0.13
2020-10-25 23:30:00,0.039,-0.1395,0.1448490594,0.029,-0.029500000000000002,0.0413672576,0.01,-0.11,0.11045361020000001,0.049,-0.1395,0.1478555038,0.029,-0.029500000000000002,0.0413672576,0.02,-0.11,0.1118033989
2020-10-26 00:00:00,-0.1585,-0.124,0.20124177000000001,0.0015,-0.004,0.0042720019,-0.16,-0.12,0.2,-0.1585,-0.114,0.1952389562,0.0015,-0.004,0.0042720019,-0.16,-0.11,0.19416487840000002
2020-10-26 00:30:00,-0.13,-0.114,0.17290459800000002,0.01,-0.014,0.0172046505,-0.14,-0.1,0.1720465053,-0.13,-0.124,0.1796552254,0.01,-0.014,0.0172046505,-0.14,-0.11,0.1780449381
2020-10-26 01:00:00,-0.14300000000000002,-0.0915,0.1697682244,0.007,-0.0115,0.013462912,-0.15,-0.08,0.17,-0.14300000000000002,-0.0915,0.1697682244,0.007,-0.0115,0.013462912,-0.15,-0.08,0.17
2020-10-26 01:30:00,-0.156,-0.0855,0.17789392910000001,0.004,-0.0055000000000000005,0.0068007353,-0.16,-0.08,0.1788854382,-0.156,-0.0855,0.17789392910000001,0.004,-0.0055000000000000005,0.0068007353,-0.16,-0.08,0.1788854382
2020-10-26 02:00:00,-0.059500000000000004,-0.1375,0.1498215605,0.030500000000000003,-0.0375,0.0483373562,-0.09,-0.1,0.13453624050000001,-0.059500000000000004,-0.14750000000000002,0.1590487347,0.030500000000000003,-0.0375,0.0483373562,-0.09,-0.11,0.14212670400000002
2020-10-26 02:30:00,0.0485,-0.1655,0.1724601403,0.0785,-0.0655,0.1022374687,-0.03,-0.1,0.1044030651,0.0485,-0.17550000000000002,0.1820782799,0.0785,-0.0655,0.1022374687,-0.03,-0.11,0.1140175425
2020-10-26 03:00:00,-0.11750000000000001,-0.08700000000000001,0.1462027702,0.0025,-0.007,0.0074330344,-0.12,-0.08,0.14422205100000002,-0.11750000000000001,-0.08700000000000001,0.1462027702,0.0025,-0.007,0.0074330344,-0.12,-0.08,0.14422205100000002
2020-10-26 03:30:00,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-10-26 04:00:00,-0.128,-0.0055000000000000005,0.1281181096,0.002,-0.0055000000000000005,0.00585235,-0.13,0.0,0.13,-0.128,-0.0055000000000000005,0.1281181096,0.002,-0.0055000000000000005,0.00585235,-0.13,0.0,0.13
2020-10-26 04:30:00,-0.11750000000000001,-0.007500000000000001,0.11773911840000001,0.0025,-0.007500000000000001,0.0079056942,-0.12,0.0,0.12,-0.11750000000000001,-0.08750000000000001,0.1465008532,0.0025,-0.007500000000000001,0.0079056942,-0.12,-0.08,0.14422205100000002
2020-10-26 05:00:00,-0.126,-0.105,0.1640152432,0.014,-0.015,0.0205182845,-0.14,-0.09,0.1664331698,-0.126,-0.105,0.1640152432,0.014,-0.015,0.0205182845,-0.14,-0.09,0.1664331698
2020-10-26 05:30:00,-0.1125,-0.014,0.1133677644,0.007500000000000001,-0.014,0.0158823802,-0.12,0.0,0.12,-0.1125,-0.094,0.14660235330000002,0.007500000000000001,-0.014,0.0158823802,-0.12,-0.08,0.14422205100000002
2020-10-26 06:00:00,-0.057,-0.1515,0.1618680018,0.043000000000000003,-0.051500000000000004,0.0670913556,-0.1,-0.1,0.14142135620000001,-0.057,-0.1515,0.1618680018,0.043000000000000003,-0.051500000000000004,0.0670913556,-0.1,-0.1,0.14142135620000001
2020-10-26 06:30:00,0.023,-0.17750000000000002,0.17898393780000002,0.093,-0.0775,0.12105887,-0.07,-0.1,0.12206555620000001,0.023,-0.17750000000000002,0.17898393780000002,0.093,-0.0775,0.12105887,-0.07,-0.1,0.12206555620000001
2020-10-26 07:00:00,0.2255,0.152,0.271945307,0.1355,-0.098,0.1672251476,0.09,0.25,0.2657066051,0.0655,-0.578,0.5816994499,0.1355,-0.098,0.1672251476,-0.07,-0.48,0.48507731340000004
2020-10-26 07:30:00,0.1355,0.24450000000000002,0.27953622310000004,0.10550000000000001,-0.0855,0.13579580260000002,0.03,0.33,0.33136083050000004,-0.0045000000000000005,-0.6355000000000001,0.6355159321,0.10550000000000001,-0.0855,0.13579580260000002,-0.11,-0.55,0.5608921465
2020-10-26 08:00:00,0.096,0.246,0.264068173,0.106,-0.084,0.1352479205,-0.01,0.33,0.33015148040000003,-0.014,-0.634,0.6341545553,0.106,-0.084,0.1352479205,-0.12,-0.55,0.5629387178
2020-10-26 08:30:00,0.029500000000000002,0.252,0.2537208111,0.08950000000000001,-0.078,0.11871920650000001,-0.06,0.33,0.3354101966,-0.030500000000000003,-0.618,0.6187521717000001,0.08950000000000001,-0.078,0.11871920650000001,-0.12,-0.54,0.5531726674
2020-10-26 09:00:00,-0.0485,-0.146,0.15384488940000002,0.061500000000000006,-0.066,0.0902122497,-0.11,-0.08,0.1360147051,-0.0585,-0.196,0.204544005,0.061500000000000006,-0.066,0.0902122497,-0.12,-0.13,0.1769180601
2020-10-26 09:30:00,-0.012,-0.1945,0.19486982830000002,0.088,-0.0745,0.1153006938,-0.1,-0.12,0.1562049935,-0.012,-0.1945,0.19486982830000002,0.088,-0.0745,0.1153006938,-0.1,-0.12,0.1562049935
2020-10-26 10:00:00,-0.021500000000000002,-0.17650000000000002,0.1778046681,0.0785,-0.0665,0.1028809992,-0.1,-0.11,0.1486606875,-0.021500000000000002,-0.17650000000000002,0.1778046681,0.0785,-0.0665,0.1028809992,-0.1,-0.11,0.1486606875
2020-10-26 10:30:00,0.046,-0.1985,0.2037602758,0.106,-0.0785,0.1319024261,-0.06,-0.12,0.13416407860000001,0.056,-0.20850000000000002,0.2158894393,0.106,-0.0785,0.1319024261,-0.05,-0.13,0.1392838828
2020-10-26 11:00:00,0.2735,-0.2015,0.3397123783,0.1835,-0.0815,0.2007847106,0.09,-0.12,0.15,0.28350000000000003,-0.21150000000000002,0.353701145,0.1835,-0.0815,0.2007847106,0.1,-0.13,0.1640121947
2020-10-26 11:30:00,0.895,-0.245,0.9279277989,0.505,-0.095,0.513857957,0.39,-0.15,0.4178516483,0.895,-0.255,0.9306180742000001,0.505,-0.095,0.513857957,0.39,-0.16,0.4215447782
2020-10-26 12:00:00,0.8415,-0.2325,0.8730283501,0.48150000000000004,-0.0925,0.4903044972,0.36,-0.14,0.3862641583,0.8515,-0.24250000000000002,0.8853578373000001,0.48150000000000004,-0.0925,0.4903044972,0.37,-0.15,0.3992492956
2020-10-26 12:30:00,0.8195,-0.24450000000000002,0.8551961763,0.4595,-0.1345,0.478780221,0.36,-0.11,0.3764306045,0.8195,-0.4045,0.9138930463,0.4595,-0.1345,0.478780221,0.36,-0.27,0.45
2020-10-26 13:00:00,0.6930000000000001,0.0005,0.6930001804,0.393,-0.17950000000000002,0.43205236950000003,0.30000000000000004,0.18,0.3498571137,0.643,-0.8695,1.0814246391,0.393,-0.17950000000000002,0.43205236950000003,0.25,-0.6900000000000001,0.7338937253000001
2020-10-26 13:30:00,0.612,0.12350000000000001,0.624336648,0.362,-0.0965,0.3746414953,0.25,0.22,0.3330165161,0.5720000000000001,-0.7465,0.9404500253,0.362,-0.0965,0.3746414953,0.21,-0.65,0.6830812543
2020-10-26 14:00:00,0.54,0.0845,0.5465713586000001,0.36,-0.0555,0.3642530027,0.18,0.14,0.22803508500000003,0.51,-0.7955,0.9449445751000001,0.36,-0.0555,0.3642530027,0.15,-0.74,0.7550496672
2020-10-26 14:30:00,0.5515,0.026500000000000003,0.5521363056,0.36150000000000004,-0.0935,0.3733959025,0.19,0.12,0.22472205050000002,0.5215000000000001,-0.8635,1.0087588909,0.36150000000000004,-0.0935,0.3733959025,0.16,-0.77,0.7864477096
2020-10-26 15:00:00,0.547,0.099,0.5558866791,0.357,-0.041,0.3593466293,0.19,0.14,0.2360084744,0.517,-0.781,0.9366162501,0.357,-0.041,0.3593466293,0.16,-0.74,0.7570997292
2020-10-26 15:30:00,0.47700000000000004,0.16,0.5031192702,0.357,0.0,0.357,0.12,0.16,0.2,0.40700000000000003,-0.72,0.8270725482,0.357,0.0,0.357,0.05,-0.72,0.721734023
2020-10-26 16:00:00,0.4455,0.22,0.4968603929,0.35550000000000004,0.0,0.35550000000000004,0.09,0.22,0.23769728650000002,0.2755,-0.65,0.7059746808,0.35550000000000004,0.0,0.35550000000000004,-0.08,-0.65,0.6549045732000001
2020-10-26 16:30:00,0.4475,0.2,0.4901594128,0.35750000000000004,0.0,0.35750000000000004,0.09,0.2,0.219317122,0.2775,-0.68,0.734442816,0.35750000000000004,0.0,0.35750000000000004,-0.08,-0.68,0.6846897107000001
2020-10-26 17:00:00,0.5195000000000001,0.23,0.5681375274,0.35950000000000004,0.0,0.35950000000000004,0.16,0.23,0.28017851450000003,0.5495,-0.48,0.7296233617,0.35950000000000004,0.0,0.35950000000000004,0.19,-0.48,0.51623638
2020-10-26 17:30:00,0.5845,-0.0975,0.5925761554,0.3645,-0.007500000000000001,0.36457715230000004,0.22,-0.09,0.23769728650000002,0.5845,-0.0975,0.5925761554,0.3645,-0.007500000000000001,0.36457715230000004,0.22,-0.09,0.23769728650000002
2020-10-26 18:00:00,0.6215,-0.1115,0.6314226002000001,0.3715,-0.021500000000000002,0.37212161990000003,0.25,-0.09,0.2657066051,0.6215,-0.1115,0.6314226002000001,0.3715,-0.021500000000000002,0.37212161990000003,0.25,-0.09,0.2657066051
2020-10-26 18:30:00,0.587,-0.0955,0.5947177902,0.367,-0.0055000000000000005,0.3670412102,0.22,-0.09,0.23769728650000002,0.587,-0.0955,0.5947177902,0.367,-0.0055000000000000005,0.3670412102,0.22,-0.09,0.23769728650000002
2020-10-26 19:00:00,0.6125,-0.11,0.6222991644,0.3725,-0.02,0.3730365264,0.24,-0.09,0.2563201124,0.6125,-0.12,0.6241444144,0.3725,-0.02,0.3730365264,0.24,-0.1,0.26
2020-10-26 19:30:00,0.5675,-0.08,0.5731110276,0.3675,0.0,0.3675,0.2,-0.08,0.2154065923,0.5775,-0.08,0.583014794,0.3675,0.0,0.3675,0.21,-0.08,0.22472205050000002
2020-10-26 20:00:00,0.559,-0.08,0.5646954932,0.369,0.0,0.369,0.19,-0.08,0.20615528130000002,0.5690000000000001,-0.08,0.5745963801,0.369,0.0,0.369,0.2,-0.08,0.2154065923
2020-10-26 20:30:00,0.562,-0.08,0.5676653944,0.372,0.0,0.372,0.19,-0.08,0.20615528130000002,0.5720000000000001,-0.08,0.5775673121,0.372,0.0,0.372,0.2,-0.08,0.2154065923
2020-10-26 21:00:00,0.5625,-0.11,0.5731546475,0.3725,0.0,0.3725,0.19,-0.11,0.21954498400000003,0.5725,-0.09,0.5795310604,0.3725,0.0,0.3725,0.2,-0.09,0.219317122
