Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-10-26 21:30:00,0.5625,-0.14,0.579660461,0.3725,0.0,0.3725,0.19,-0.14,0.2360084744,0.5725,-0.08,0.5780624966,0.3725,0.0,0.3725,0.2,-0.08,0.2154065923
2020-10-26 22:00:00,0.6035,-0.08,0.6087793114,0.3735,0.0,0.3735,0.23,-0.08,0.24351591320000002,0.6135,-0.08,0.6186939874,0.3735,0.0,0.3735,0.24,-0.08,0.2529822128
2020-10-26 22:30:00,0.6345000000000001,-0.0675,0.6380803241,0.3745,-0.007500000000000001,0.3745750926,0.26,-0.06,0.2668332813,0.6345000000000001,-0.1075,0.6435421509,0.3745,-0.007500000000000001,0.3745750926,0.26,-0.1,0.2785677655
2020-10-26 23:00:00,0.5845,-0.08,0.5899493622,0.3745,0.0,0.3745,0.21,-0.08,0.22472205050000002,0.5845,-0.08,0.5899493622,0.3745,0.0,0.3745,0.21,-0.08,0.22472205050000002
2020-10-26 23:30:00,0.555,0.0,0.555,0.375,0.0,0.375,0.18,0.0,0.18,0.5650000000000001,0.0,0.5650000000000001,0.375,0.0,0.375,0.19,0.0,0.19
2020-10-27 00:00:00,0.588,-0.095,0.5956248820000001,0.378,-0.005,0.3780330673,0.21,-0.09,0.2284731932,0.598,-0.095,0.6054989678,0.378,-0.005,0.3780330673,0.22,-0.09,0.23769728650000002
2020-10-27 00:30:00,0.5660000000000001,-0.1,0.5747660394,0.376,0.0,0.376,0.19,-0.1,0.2147091055,0.5660000000000001,-0.08,0.5716257517000001,0.376,0.0,0.376,0.19,-0.08,0.20615528130000002
2020-10-27 01:00:00,0.5575,-0.08,0.5632106622,0.3775,0.0,0.3775,0.18,-0.08,0.19697715600000001,0.5575,-0.1,0.5663976077,0.3775,0.0,0.3775,0.18,-0.1,0.2059126028
2020-10-27 01:30:00,0.558,0.0,0.558,0.378,0.0,0.378,0.18,0.0,0.18,0.558,0.0,0.558,0.378,0.0,0.378,0.18,0.0,0.18
2020-10-27 02:00:00,0.5485,0.0,0.5485,0.3785,0.0,0.3785,0.17,0.0,0.17,0.5585,0.0,0.5585,0.3785,0.0,0.3785,0.18,0.0,0.18
2020-10-27 02:30:00,0.708,-0.1645,0.7268591679,0.418,-0.044500000000000005,0.4203620463,0.29,-0.12,0.31384709650000003,0.708,-0.1645,0.7268591679,0.418,-0.044500000000000005,0.4203620463,0.29,-0.12,0.31384709650000003
2020-10-27 03:00:00,0.193,-0.35450000000000004,0.40363256810000003,0.383,-0.0045000000000000005,0.3830264351,-0.19,-0.35000000000000003,0.39824615500000005,0.193,-0.35450000000000004,0.40363256810000003,0.383,-0.0045000000000000005,0.3830264351,-0.19,-0.35000000000000003,0.39824615500000005
2020-10-27 03:30:00,0.064,-0.35000000000000003,0.3558033165,0.384,0.0,0.384,-0.32,-0.35000000000000003,0.4742362281,0.074,-0.36,0.3675268698,0.384,0.0,0.384,-0.31,-0.36,0.4750789408
2020-10-27 04:00:00,0.43,-0.3415,0.5491104169000001,0.41000000000000003,-0.0315,0.41120828060000003,0.02,-0.31,0.3106444913,0.42,-0.47150000000000003,0.6314366556000001,0.41000000000000003,-0.0315,0.41120828060000003,0.01,-0.44,0.4401136217
2020-10-27 04:30:00,1.0285,0.023,1.0287571385,0.5285000000000001,-0.127,0.5435450763,0.5,0.15,0.5220153254000001,0.9985,-0.587,1.1582621681,0.5285000000000001,-0.127,0.5435450763,0.47000000000000003,-0.46,0.6576473219
2020-10-27 05:00:00,1.082,0.135,1.09038938,0.542,-0.135,0.5585597551,0.54,0.27,0.6037383539,1.032,-0.745,1.272811455,0.542,-0.135,0.5585597551,0.49,-0.61,0.7824321057
2020-10-27 05:30:00,1.0715,0.137,1.0802227779,0.5415,-0.133,0.5575941625,0.53,0.27,0.5948108943,1.0215,-0.733,1.2572793047,0.5415,-0.133,0.5575941625,0.48,-0.6000000000000001,0.7683749085
2020-10-27 06:00:00,1.0445,-0.032,1.0449900717,0.5445,-0.132,0.5602715859,0.5,0.1,0.5099019514,1.0145,-0.562,1.1597647390999999,0.5445,-0.132,0.5602715859,0.47000000000000003,-0.43,0.6370243323
2020-10-27 06:30:00,1.0115,-0.28150000000000003,1.0499402364,0.5415,-0.1315,0.5572382794,0.47000000000000003,-0.15,0.49335585530000003,1.0115,-0.3115,1.0583782405,0.5415,-0.1315,0.5572382794,0.47000000000000003,-0.18,0.5032891813
2020-10-27 07:00:00,0.9490000000000001,-0.2775,0.9887402338000001,0.529,-0.1275,0.5441481875,0.42,-0.15,0.4459820624,0.9490000000000001,-0.28750000000000003,0.9915932886000001,0.529,-0.1275,0.5441481875,0.42,-0.16,0.4494441011
2020-10-27 07:30:00,0.9635,-0.3135,1.0132198676,0.5435,-0.1335,0.5596556977,0.42,-0.18,0.4569463864,0.9635,-0.3235,1.0163584505,0.5435,-0.1335,0.5596556977,0.42,-0.19,0.46097722290000004
2020-10-27 08:00:00,0.8160000000000001,-0.25,0.8534377540000001,0.486,-0.1,0.4961814184,0.33,-0.15,0.3624913792,0.8260000000000001,-0.26,0.8659538094,0.486,-0.1,0.4961814184,0.34,-0.16,0.3757658846
2020-10-27 08:30:00,0.893,-0.306,0.9439729869000001,0.523,-0.126,0.5379637534,0.37,-0.18,0.4114608122,0.903,-0.316,0.9566948312,0.523,-0.126,0.5379637534,0.38,-0.19,0.4248529157
2020-10-27 09:00:00,0.858,-0.35650000000000004,0.9291158432000001,0.518,-0.1265,0.5332225145,0.34,-0.23,0.410487515,0.868,-0.3665,0.9422028709,0.518,-0.1265,0.5332225145,0.35000000000000003,-0.24,0.4243819035
2020-10-27 09:30:00,0.7795000000000001,-0.4045,0.8782029948000001,0.48950000000000005,-0.1345,0.5076420983000001,0.29,-0.27,0.39623225510000004,0.7795000000000001,-0.41450000000000004,0.8828536119,0.48950000000000005,-0.1345,0.5076420983000001,0.29,-0.28,0.4031128874
2020-10-27 10:00:00,0.8505,-0.35100000000000003,0.9200821974000001,0.5005000000000001,-0.121,0.5149186829,0.35000000000000003,-0.23,0.41880783180000003,0.8505,-0.361,0.9239433154000001,0.5005000000000001,-0.121,0.5149186829,0.35000000000000003,-0.24,0.4243819035
2020-10-27 10:30:00,0.979,-0.34650000000000003,1.0385101107,0.539,-0.14650000000000002,0.5585546079,0.44,-0.2,0.4833218389,0.979,-0.34650000000000003,1.0385101107,0.539,-0.14650000000000002,0.5585546079,0.44,-0.2,0.4833218389
2020-10-27 11:00:00,0.925,-0.41250000000000003,1.0128085949,0.535,-0.14250000000000002,0.5536526438,0.39,-0.27,0.47434164900000003,0.935,-0.42250000000000004,1.0260269246,0.535,-0.14250000000000002,0.5536526438,0.4,-0.28,0.4882622246
2020-10-27 11:30:00,0.902,-0.40800000000000003,0.9899838383,0.522,-0.138,0.5399333292,0.38,-0.27,0.4661544808,0.902,-0.418,0.9941468704,0.522,-0.138,0.5399333292,0.38,-0.28,0.4720169488
2020-10-27 12:00:00,0.9455,-0.399,1.0262413215,0.5255000000000001,-0.149,0.5462153879,0.42,-0.25,0.48877397640000003,0.9455,-0.399,1.0262413215,0.5255000000000001,-0.149,0.5462153879,0.42,-0.25,0.48877397640000003
2020-10-27 12:30:00,0.97,-0.405,1.0511541276,0.53,-0.155,0.5522001449,0.44,-0.25,0.5060632372,0.98,-0.405,1.0603890795,0.53,-0.155,0.5522001449,0.45,-0.25,0.514781507
2020-10-27 13:00:00,0.916,-0.4435,1.0177171758,0.526,-0.1535,0.5479400058,0.39,-0.29,0.48600411520000003,0.916,-0.4535,1.0221145973,0.526,-0.1535,0.5479400058,0.39,-0.30000000000000004,0.49203658400000005
2020-10-27 13:30:00,0.9715,-0.336,1.027963156,0.5315,-0.146,0.5511880351,0.44,-0.19,0.4792702787,0.9715,-0.34600000000000003,1.0312750603,0.5315,-0.146,0.5511880351,0.44,-0.2,0.4833218389
2020-10-27 14:00:00,0.9895,-0.42850000000000005,1.0782961096,0.5395,-0.14850000000000002,0.5595645629,0.45,-0.28,0.53,0.9995,-0.4385,1.0914588861,0.5395,-0.14850000000000002,0.5595645629,0.46,-0.29,0.5437830450000001
2020-10-27 14:30:00,0.985,-0.41600000000000004,1.0692431903,0.535,-0.146,0.5545637925,0.45,-0.27,0.5247856705,0.995,-0.426,1.0823589977,0.535,-0.146,0.5545637925,0.46,-0.28,0.5385164807
2020-10-27 15:00:00,0.9205000000000001,0.032,0.9210560515,0.49050000000000005,-0.148,0.5123419268,0.43,0.18,0.4661544808,0.8805000000000001,-0.718,1.1361356653,0.49050000000000005,-0.148,0.5123419268,0.39,-0.5700000000000001,0.6906518660000001
2020-10-27 15:30:00,0.799,-0.2295,0.8313069529,0.459,-0.11950000000000001,0.4743008012,0.34,-0.11,0.35735136770000003,0.799,-0.41950000000000004,0.9024307453,0.459,-0.11950000000000001,0.4743008012,0.34,-0.30000000000000004,0.453431362
2020-10-27 16:00:00,0.7065,-0.2305,0.7431503885,0.41650000000000004,-0.09050000000000001,0.42621884050000003,0.29,-0.14,0.3220248438,0.7165,-0.2305,0.7526636035000001,0.41650000000000004,-0.09050000000000001,0.42621884050000003,0.30000000000000004,-0.14,0.3310589071
2020-10-27 16:30:00,0.837,-0.3175,0.895195649,0.47700000000000004,-0.1375,0.4964224511,0.36,-0.18,0.4024922359,0.847,-0.34750000000000003,0.9155136536,0.47700000000000004,-0.1375,0.4964224511,0.37,-0.21,0.4254409477
2020-10-27 17:00:00,0.847,-0.3985,0.9360615631,0.507,-0.1385,0.5255770638,0.34,-0.26,0.4280186912,0.857,-0.3985,0.9451197014,0.507,-0.1385,0.5255770638,0.35000000000000003,-0.26,0.4360045871
2020-10-27 17:30:00,0.7935,-0.427,0.9010944734,0.5035000000000001,-0.137,0.5218057589,0.29,-0.29,0.4101219331,0.7935,-0.437,0.9058759573,0.5035000000000001,-0.137,0.5218057589,0.29,-0.30000000000000004,0.4172529209
2020-10-27 18:00:00,0.8425,-0.4305,0.9461165362,0.5125000000000001,-0.1405,0.5314099171000001,0.33,-0.29,0.4393176527,0.8425,-0.4405,0.9507084201,0.5125000000000001,-0.1405,0.5314099171000001,0.33,-0.30000000000000004,0.4459820624
2020-10-27 18:30:00,0.6945,-0.363,0.7836448494,0.4545,-0.113,0.46833668440000004,0.24,-0.25,0.34655446900000003,0.6945,-0.373,0.7883268675,0.4545,-0.113,0.46833668440000004,0.24,-0.26,0.3538361203
2020-10-27 19:00:00,0.754,-0.3695,0.8396703222,0.47400000000000003,-0.11950000000000001,0.48883151490000004,0.28,-0.25,0.3753664876,0.764,-0.3895,0.8575583071,0.47400000000000003,-0.11950000000000001,0.48883151490000004,0.29,-0.27,0.39623225510000004
2020-10-27 19:30:00,0.586,-0.2495,0.6369036426,0.396,-0.0495,0.3990817585,0.19,-0.2,0.2758622845,0.586,-0.2595,0.6408870805,0.396,-0.0495,0.3990817585,0.19,-0.21,0.2831960452
2020-10-27 20:00:00,0.796,-0.4055,0.8933343439,0.496,-0.1255,0.5116309705000001,0.30000000000000004,-0.28,0.4103656906,0.796,-0.4055,0.8933343439,0.496,-0.1255,0.5116309705000001,0.30000000000000004,-0.28,0.4103656906
2020-10-27 20:30:00,0.765,-0.256,0.8066975889,0.485,-0.126,0.5010997905,0.28,-0.13,0.30870698080000003,0.745,-0.546,0.9236563214,0.485,-0.126,0.5010997905,0.26,-0.42,0.49396356140000003
2020-10-27 21:00:00,0.8505,-0.41100000000000003,0.9446011063,0.5105000000000001,-0.131,0.5270400839,0.34,-0.28,0.44045431090000003,0.8605,-0.41100000000000003,0.9536148331000001,0.5105000000000001,-0.131,0.5270400839,0.35000000000000003,-0.28,0.4482186966
2020-10-27 21:30:00,0.9470000000000001,-0.3845,1.0220808432,0.517,-0.1345,0.5342089947,0.43,-0.25,0.4973932046,0.9470000000000001,-0.3945,1.0258846183,0.517,-0.1345,0.5342089947,0.43,-0.26,0.5024937811
2020-10-27 22:00:00,0.878,-0.425,0.975453228,0.518,-0.135,0.5353027181000001,0.36,-0.29,0.4622769733,0.888,-0.425,0.9844638135,0.518,-0.135,0.5353027181000001,0.37,-0.29,0.4701063709
2020-10-27 22:30:00,0.8595,-0.423,0.9579505467,0.5195000000000001,-0.133,0.5362548368,0.34,-0.29,0.4468780594,0.8595,-0.423,0.9579505467,0.5195000000000001,-0.133,0.5362548368,0.34,-0.29,0.4468780594
2020-10-27 23:00:00,0.912,-0.132,0.9215031199,0.522,-0.132,0.5384310541,0.39,0.0,0.39,0.882,-0.712,1.1335201807,0.522,-0.132,0.5384310541,0.36,-0.58,0.6826419266
2020-10-27 23:30:00,0.9945,0.0955,0.9990748220000001,0.5145000000000001,-0.1345,0.5317899021,0.48,0.23,0.5322593353,0.9445,-0.7845000000000001,1.227811264,0.5145000000000001,-0.1345,0.5317899021,0.43,-0.65,0.7793587107000001
2020-10-28 00:00:00,0.882,-0.106,0.8883467791,0.47200000000000003,-0.106,0.4837561369,0.41000000000000003,0.0,0.41000000000000003,0.872,-0.406,0.9618835688,0.47200000000000003,-0.106,0.4837561369,0.4,-0.30000000000000004,0.5
2020-10-28 00:30:00,0.9735,-0.2995,1.0185295774,0.5135000000000001,-0.1295,0.5295776619,0.46,-0.17,0.4904079934,0.9735,-0.3095,1.0215148065,0.5135000000000001,-0.1295,0.5295776619,0.46,-0.18,0.49396356140000003
2020-10-28 01:00:00,0.811,-0.232,0.8435312679,0.451,-0.10200000000000001,0.4623905276,0.36,-0.13,0.38275318420000004,0.811,-0.242,0.8463362216,0.451,-0.10200000000000001,0.4623905276,0.36,-0.14,0.3862641583
2020-10-28 01:30:00,0.789,-0.228,0.8212825336,0.439,-0.098,0.44980551350000003,0.35000000000000003,-0.13,0.3733630941,0.789,-0.23800000000000002,0.8241146765,0.439,-0.098,0.44980551350000003,0.35000000000000003,-0.14,0.3769615365
2020-10-28 02:00:00,0.998,-0.314,1.046231332,0.518,-0.134,0.5350513994,0.48,-0.18,0.5126402247,1.008,-0.324,1.0587917642,0.518,-0.134,0.5350513994,0.49,-0.19,0.5255473337000001
2020-10-28 02:30:00,0.9885,-0.3155,1.0376283053,0.5185000000000001,-0.1355,0.5359127728,0.47000000000000003,-0.18,0.5032891813,0.9885,-0.3255,1.0407124963,0.5185000000000001,-0.1355,0.5359127728,0.47000000000000003,-0.19,0.5069516742
2020-10-28 03:00:00,0.9295,-0.28450000000000003,0.9720650698000001,0.4995,-0.1245,0.5147819927,0.43,-0.16,0.4588027899,0.9395,-0.29450000000000004,0.9845763048,0.4995,-0.1245,0.5147819927,0.44,-0.17,0.4716990566
2020-10-28 03:30:00,0.735,-0.17950000000000002,0.7566011168,0.41500000000000004,-0.0695,0.4207793365,0.32,-0.11,0.3383784863,0.735,-0.17950000000000002,0.7566011168,0.41500000000000004,-0.0695,0.4207793365,0.32,-0.11,0.3383784863
2020-10-28 04:00:00,0.9995,-0.3125,1.047213684,0.5195000000000001,-0.1325,0.5361310474000001,0.48,-0.18,0.5126402247,0.9995,-0.3125,1.047213684,0.5195000000000001,-0.1325,0.5361310474000001,0.48,-0.18,0.5126402247
2020-10-28 04:30:00,0.979,-0.3075,1.0261565426,0.509,-0.1275,0.5247258808,0.47000000000000003,-0.18,0.5032891813,0.979,-0.3075,1.0261565426,0.509,-0.1275,0.5247258808,0.47000000000000003,-0.18,0.5032891813
2020-10-28 05:00:00,0.9925,-0.3025,1.0375752985,0.5225000000000001,-0.1325,0.5390384958000001,0.47000000000000003,-0.17,0.49979996,0.9925,-0.3125,1.0405347183,0.5225000000000001,-0.1325,0.5390384958000001,0.47000000000000003,-0.18,0.5032891813
2020-10-28 05:30:00,0.9915,-0.302,1.0364729857,0.5215000000000001,-0.132,0.5379463263,0.47000000000000003,-0.17,0.49979996,0.9915,-0.312,1.0394307336,0.5215000000000001,-0.132,0.5379463263,0.47000000000000003,-0.18,0.5032891813
2020-10-28 06:00:00,0.9595,-0.24,0.9890602863000001,0.5195000000000001,-0.13,0.5355186738000001,0.44,-0.11,0.4535416188,0.9595,-0.34,1.0179588646,0.5195000000000001,-0.13,0.5355186738000001,0.44,-0.21,0.4875448697
2020-10-28 06:30:00,0.9655,-0.355,1.0286958977,0.5255000000000001,-0.135,0.5425635907,0.44,-0.22,0.491934955,0.9655,-0.365,1.0321895417,0.5255000000000001,-0.135,0.5425635907,0.44,-0.23,0.4964876635
2020-10-28 07:00:00,0.9470000000000001,-0.0155,0.9471268394000001,0.517,-0.1355,0.534461645,0.43,0.12,0.44643028570000004,0.897,-0.7855000000000001,1.1923167574,0.517,-0.1355,0.534461645,0.38,-0.65,0.7529276194000001
2020-10-28 07:30:00,0.9455,0.004,0.9455084611000001,0.5255000000000001,-0.136,0.5428132736,0.42,0.14,0.4427188724,0.8955000000000001,-0.876,1.2527155503,0.5255000000000001,-0.136,0.5428132736,0.37,-0.74,0.8273451517
2020-10-28 08:00:00,0.989,0.016,0.9891294152000001,0.529,-0.134,0.5457077973000001,0.46,0.15,0.4838388161,0.9490000000000001,-0.744,1.2058760301,0.529,-0.134,0.5457077973000001,0.42,-0.61,0.7406078585
2020-10-28 08:30:00,0.9415,-0.367,1.0105004948,0.5315,-0.137,0.5488727084,0.41000000000000003,-0.23,0.4701063709,0.9415,-0.377,1.0141751575,0.5315,-0.137,0.5488727084,0.41000000000000003,-0.24,0.4750789408
2020-10-28 09:00:00,0.8985000000000001,-0.41850000000000004,0.9911833836,0.5285000000000001,-0.1385,0.5463465018,0.37,-0.28,0.4640043103,0.8985000000000001,-0.42850000000000005,0.9954468846000001,0.5285000000000001,-0.1385,0.5463465018,0.37,-0.29,0.4701063709
2020-10-28 09:30:00,0.879,-0.40750000000000003,0.9688638965,0.509,-0.1375,0.527244962,0.37,-0.27,0.4580392996,0.869,-0.41750000000000004,0.9640888185,0.509,-0.1375,0.527244962,0.36,-0.28,0.45607017
2020-10-28 10:00:00,0.8325,-0.35650000000000004,0.9056205055000001,0.5025000000000001,-0.1265,0.5181780582000001,0.33,-0.23,0.4022437072,0.8425,-0.3665,0.9187646597,0.5025000000000001,-0.1265,0.5181780582000001,0.34,-0.24,0.4161730409
2020-10-28 10:30:00,0.8075,-0.2605,0.8484789332,0.47750000000000004,-0.1105,0.4901188631,0.33,-0.15,0.3624913792,0.8075,-0.2705,0.8516023133,0.47750000000000004,-0.1105,0.4901188631,0.33,-0.16,0.3667424164
2020-10-28 11:00:00,0.728,-0.3115,0.7918435767,0.458,-0.1015,0.46911219340000004,0.27,-0.21,0.34205262750000004,0.728,-0.3215,0.7958305410000001,0.458,-0.1015,0.46911219340000004,0.27,-0.22,0.3482814953
2020-10-28 11:30:00,0.5885,-0.159,0.6096008940000001,0.3885,-0.049,0.3915778977,0.2,-0.11,0.2282542442,0.5885,-0.169,0.6122852685,0.3885,-0.049,0.3915778977,0.2,-0.12,0.2332380758
2020-10-28 12:00:00,0.7135,-0.252,0.7566942910000001,0.4335,-0.092,0.4431548826,0.28,-0.16,0.3224903099,0.7235,-0.262,0.7694779074,0.4335,-0.092,0.4431548826,0.29,-0.17,0.33615472630000004
2020-10-28 12:30:00,0.48350000000000004,-0.11,0.49585506960000003,0.35350000000000004,0.0,0.35350000000000004,0.13,-0.11,0.17029386370000002,0.48350000000000004,-0.12,0.4981688971,0.35350000000000004,0.0,0.35350000000000004,0.13,-0.12,0.1769180601
2020-10-28 13:00:00,0.442,-0.08,0.4491814778,0.352,0.0,0.352,0.09,-0.08,0.12041594580000001,0.442,-0.09,0.4510698394,0.352,0.0,0.352,0.09,-0.09,0.1272792206
2020-10-28 13:30:00,0.516,-0.14400000000000002,0.5357163429,0.376,-0.024,0.3767651789,0.14,-0.12,0.1843908891,0.526,-0.114,0.5382118542000001,0.376,-0.024,0.3767651789,0.15,-0.09,0.1749285568
2020-10-28 14:00:00,0.763,-0.276,0.811384619,0.453,-0.106,0.465236499,0.31,-0.17,0.3535533906,0.763,-0.28600000000000003,0.8148404752,0.453,-0.106,0.465236499,0.31,-0.18,0.3584689666
2020-10-28 14:30:00,0.4635,-0.193,0.5020769363,0.3635,-0.023,0.36422692100000004,0.1,-0.17,0.1972308292,0.47350000000000003,-0.203,0.5151807935,0.3635,-0.023,0.36422692100000004,0.11,-0.18,0.2109502311
2020-10-28 15:00:00,0.5035000000000001,-0.31,0.5912801789000001,0.35350000000000004,0.0,0.35350000000000004,0.15,-0.31,0.3443835072,0.5035000000000001,-0.32,0.5965838164,0.35350000000000004,0.0,0.35350000000000004,0.15,-0.32,0.3534119409
2020-10-28 15:30:00,0.24550000000000002,-0.26,0.3575894993,0.35550000000000004,0.0,0.35550000000000004,-0.11,-0.26,0.28231188430000004,0.24550000000000002,-0.26,0.3575894993,0.35550000000000004,0.0,0.35550000000000004,-0.11,-0.26,0.28231188430000004
2020-10-28 16:00:00,0.484,-0.38,0.6153503067,0.354,0.0,0.354,0.13,-0.38,0.4016217126,0.484,-0.39,0.6215754178,0.354,0.0,0.354,0.13,-0.39,0.4110960958
2020-10-28 16:30:00,0.766,-0.392,0.8604766121,0.41600000000000004,-0.062,0.4205948169,0.35000000000000003,-0.33,0.48104053880000003,0.766,-0.402,0.8650780312,0.41600000000000004,-0.062,0.4205948169,0.35000000000000003,-0.34,0.487954916
2020-10-28 17:00:00,0.8675,-0.314,0.9225791294000001,0.48750000000000004,-0.14400000000000002,0.508322978,0.38,-0.17,0.41629316590000004,0.8675,-0.34400000000000003,0.9332160789,0.48750000000000004,-0.14400000000000002,0.508322978,0.38,-0.2,0.4294182111
2020-10-28 17:30:00,0.8795000000000001,-0.341,0.94329277,0.47950000000000004,-0.151,0.5027138848,0.4,-0.19,0.44283179650000004,0.8795000000000001,-0.35100000000000003,0.9469536683,0.47950000000000004,-0.151,0.5027138848,0.4,-0.2,0.4472135955
2020-10-28 18:00:00,0.8965000000000001,-0.306,0.9472846721,0.48650000000000004,-0.136,0.5051517099,0.41000000000000003,-0.17,0.4438468204,0.8965000000000001,-0.316,0.9505620706000001,0.48650000000000004,-0.136,0.5051517099,0.41000000000000003,-0.18,0.4477722635
2020-10-28 18:30:00,0.8025,-0.2625,0.8443414594,0.4525,-0.1125,0.46627513340000004,0.35000000000000003,-0.15,0.3807886553,0.8125,-0.2725,0.8569787045,0.4525,-0.1125,0.46627513340000004,0.36,-0.16,0.39395431210000004
2020-10-28 19:00:00,0.5115000000000001,-0.082,0.5180311284,0.35150000000000003,-0.002,0.35150568990000003,0.16,-0.08,0.1788854382,0.5115000000000001,-0.092,0.5197078506,0.35150000000000003,-0.002,0.35150568990000003,0.16,-0.09,0.1835755975
2020-10-28 19:30:00,0.5665,-0.128,0.5807807245000001,0.3665,-0.028,0.3675680209,0.2,-0.1,0.2236067977,0.5665,-0.138,0.5830662484,0.3665,-0.028,0.3675680209,0.2,-0.11,0.2282542442
2020-10-28 20:00:00,0.5615,-0.138,0.5782095208,0.36150000000000004,-0.028,0.3625827492,0.2,-0.11,0.2282542442,0.5615,-0.148,0.5806774061000001,0.36150000000000004,-0.028,0.3625827492,0.2,-0.12,0.2332380758
2020-10-28 20:30:00,0.5985,-0.1985,0.6305588791,0.3785,-0.0485,0.3815946803,0.22,-0.15,0.26627053910000004,0.5985,-0.1985,0.6305588791,0.3785,-0.0485,0.3815946803,0.22,-0.15,0.26627053910000004
2020-10-28 21:00:00,0.59,-0.3425,0.6822068968,0.42,-0.0925,0.43006540200000004,0.17,-0.25,0.3023243292,0.6000000000000001,-0.35250000000000004,0.6958852276,0.42,-0.0925,0.43006540200000004,0.18,-0.26,0.316227766
2020-10-28 21:30:00,0.5675,-0.324,0.6534770463,0.40750000000000003,-0.084,0.41606760270000004,0.16,-0.24,0.28844410200000004,0.5675,-0.334,0.6584924069,0.40750000000000003,-0.084,0.41606760270000004,0.16,-0.25,0.29681644160000004
2020-10-28 22:00:00,0.4635,-0.20400000000000001,0.5064071978,0.35350000000000004,-0.014,0.35377711910000004,0.11,-0.19,0.21954498400000003,0.4635,-0.214,0.5105176295,0.35350000000000004,-0.014,0.35377711910000004,0.11,-0.2,0.2282542442
2020-10-28 22:30:00,0.44,0.23,0.4964876635,0.35000000000000003,0.0,0.35000000000000003,0.09,0.23,0.24698178070000001,0.45,-0.54,0.7029224708,0.35000000000000003,0.0,0.35000000000000003,0.1,-0.54,0.5491812087
2020-10-28 23:00:00,0.4605,0.28,0.5389436427000001,0.35050000000000003,0.0,0.35050000000000003,0.11,0.28,0.3008321791,0.4505,-0.6000000000000001,0.7503001066,0.35050000000000003,0.0,0.35050000000000003,0.1,-0.6000000000000001,0.608276253
2020-10-28 23:30:00,0.452,0.30000000000000004,0.5424979263,0.352,0.0,0.352,0.1,0.30000000000000004,0.316227766,0.452,-0.58,0.7353257781,0.352,0.0,0.352,0.1,-0.58,0.5885575588
2020-10-29 00:00:00,0.49150000000000005,0.05,0.4940366889,0.35150000000000003,0.0,0.35150000000000003,0.14,0.05,0.1486606875,0.4615,-0.30000000000000004,0.5504382345000001,0.35150000000000003,0.0,0.35150000000000003,0.11,-0.30000000000000004,0.3195309062
2020-10-29 00:30:00,0.4315,-0.15,0.4568284689,0.35150000000000003,0.0,0.35150000000000003,0.08,-0.15,0.17,0.4315,-0.16,0.4602089199,0.35150000000000003,0.0,0.35150000000000003,0.08,-0.16,0.1788854382
2020-10-29 01:00:00,0.443,-0.1535,0.4688403246,0.353,-0.0035,0.3530173508,0.09,-0.15,0.1749285568,0.443,-0.1635,0.472208905,0.353,-0.0035,0.3530173508,0.09,-0.16,0.1835755975
2020-10-29 01:30:00,0.5375,-0.1595,0.5606661217000001,0.35750000000000004,-0.0195,0.35803142320000003,0.18,-0.14,0.22803508500000003,0.5375,-0.1595,0.5606661217000001,0.35750000000000004,-0.0195,0.35803142320000003,0.18,-0.14,0.22803508500000003
2020-10-29 02:00:00,0.5335,0.0,0.5335,0.35350000000000004,0.0,0.35350000000000004,0.18,0.0,0.18,0.5335,0.0,0.5335,0.35350000000000004,0.0,0.35350000000000004,0.18,0.0,0.18
2020-10-29 02:30:00,0.5465,-0.096,0.554867777,0.35650000000000004,-0.006,0.3565504873,0.19,-0.09,0.2102379604,0.5465,-0.096,0.554867777,0.35650000000000004,-0.006,0.3565504873,0.19,-0.09,0.2102379604
2020-10-29 03:00:00,0.605,-0.1135,0.6155544249,0.365,-0.0235,0.3657557245,0.24,-0.09,0.2563201124,0.605,-0.1135,0.6155544249,0.365,-0.0235,0.3657557245,0.24,-0.09,0.2563201124
2020-10-29 03:30:00,0.578,-0.0925,0.5853548069,0.358,-0.0025,0.3580087289,0.22,-0.09,0.23769728650000002,0.588,-0.0825,0.593759421,0.358,-0.0025,0.3580087289,0.23,-0.08,0.24351591320000002
2020-10-29 04:00:00,0.5405,-0.3705,0.6552942087,0.3705,-0.0205,0.3710667056,0.17,-0.35000000000000003,0.3891015292,0.5405,-0.3705,0.6552942087,0.3705,-0.0205,0.3710667056,0.17,-0.35000000000000003,0.3891015292
2020-10-29 04:30:00,0.22,-0.46,0.5099019514,0.36,0.0,0.36,-0.14,-0.46,0.48083261120000004,0.22,-0.47000000000000003,0.5189412298,0.36,0.0,0.36,-0.14,-0.47000000000000003,0.4904079934
2020-10-29 05:00:00,0.269,-0.5,0.5677684387,0.359,0.0,0.359,-0.09,-0.5,0.5080354318,0.269,-0.51,0.5765943115000001,0.359,0.0,0.359,-0.09,-0.51,0.517880295
2020-10-29 05:30:00,0.4685,-0.4,0.6160294230000001,0.35850000000000004,0.0,0.35850000000000004,0.11,-0.4,0.4148493703,0.47850000000000004,-0.41000000000000003,0.6301287567,0.35850000000000004,0.0,0.35850000000000004,0.12,-0.41000000000000003,0.42720018730000003
2020-10-29 06:00:00,0.8035,-0.331,0.8690070483000001,0.4535,-0.101,0.4646108587,0.35000000000000003,-0.23,0.41880783180000003,0.8135,-0.361,0.8900018258,0.4535,-0.101,0.4646108587,0.36,-0.26,0.4440720662
2020-10-29 06:30:00,0.9365,-0.32,0.9896626951,0.5065000000000001,-0.14,0.5254923881,0.43,-0.18,0.4661544808,0.9465,-0.33,1.0023782969,0.5065000000000001,-0.14,0.5254923881,0.44,-0.19,0.4792702787
2020-10-29 07:00:00,0.9115000000000001,-0.29650000000000004,0.9585116066,0.5015000000000001,-0.1365,0.5197446488,0.41000000000000003,-0.16,0.4401136217,0.9215000000000001,-0.3065,0.9711356754,0.5015000000000001,-0.1365,0.5197446488,0.42,-0.17,0.45310043040000003
2020-10-29 07:30:00,0.9165000000000001,-0.3385,0.9770130501000001,0.5065000000000001,-0.1385,0.5250947534,0.41000000000000003,-0.2,0.4561797891,0.9265,-0.34850000000000003,0.9898760023000001,0.5065000000000001,-0.1385,0.5250947534,0.42,-0.21,0.4695742753
2020-10-29 08:00:00,0.898,-0.39,0.9790321752000001,0.508,-0.14,0.5269383266000001,0.39,-0.25,0.4632493929,0.898,-0.4,0.9830584927,0.508,-0.14,0.5269383266000001,0.39,-0.26,0.4687216658
2020-10-29 08:30:00,0.8795000000000001,-0.429,0.9785505863,0.4995,-0.149,0.5212497002,0.38,-0.28,0.4720169488,0.8795000000000001,-0.449,0.9874822783,0.4995,-0.149,0.5212497002,0.38,-0.30000000000000004,0.48414873750000004
2020-10-29 09:00:00,0.9115000000000001,-0.395,0.9934068905000001,0.5015000000000001,-0.145,0.5220414256,0.41000000000000003,-0.25,0.4802082881,0.9115000000000001,-0.405,0.9974253105,0.5015000000000001,-0.145,0.5220414256,0.41000000000000003,-0.26,0.48548944380000003
2020-10-29 09:30:00,0.909,-0.3975,0.9921125188000001,0.499,-0.14750000000000002,0.5203433962,0.41000000000000003,-0.25,0.4802082881,0.909,-0.3975,0.9921125188000001,0.499,-0.14750000000000002,0.5203433962,0.41000000000000003,-0.25,0.4802082881
2020-10-29 10:00:00,0.9,-0.406,0.9873378348,0.5,-0.146,0.5208800246,0.4,-0.26,0.47707441770000003,0.9,-0.41600000000000004,0.9914918053,0.5,-0.146,0.5208800246,0.4,-0.27,0.4825971405
2020-10-29 10:30:00,0.911,-0.399,0.9945461276,0.501,-0.139,0.5199249946,0.41000000000000003,-0.26,0.48548944380000003,0.921,-0.399,1.0037141027,0.501,-0.139,0.5199249946,0.42,-0.26,0.49396356140000003
2020-10-29 11:00:00,0.9085000000000001,-0.402,0.9934667835000001,0.4985,-0.14200000000000002,0.5183302519,0.41000000000000003,-0.26,0.48548944380000003,0.9185000000000001,-0.41200000000000003,1.0066708747,0.4985,-0.14200000000000002,0.5183302519,0.42,-0.27,0.4992995093
2020-10-29 11:30:00,0.9095000000000001,-0.42550000000000004,1.0041117966,0.4995,-0.14550000000000002,0.5202600311,0.41000000000000003,-0.28,0.4964876635,0.9195000000000001,-0.42550000000000004,1.0131784147,0.4995,-0.14550000000000002,0.5202600311,0.42,-0.28,0.5047771786
2020-10-29 12:00:00,0.904,-0.4515,1.010479218,0.504,-0.14150000000000001,0.5234866283,0.4,-0.31,0.5060632372,0.904,-0.4615,1.0149868226,0.504,-0.14150000000000001,0.5234866283,0.4,-0.32,0.512249939
2020-10-29 12:30:00,0.794,-0.512,0.9447645209000001,0.504,-0.14200000000000002,0.5236220011,0.29,-0.37,0.4701063709,0.794,-0.522,0.9502210269,0.504,-0.14200000000000002,0.5236220011,0.29,-0.38,0.4780167361
2020-10-29 13:00:00,0.8535,-0.4605,0.9698053928,0.5035000000000001,-0.1405,0.5227355928,0.35000000000000003,-0.32,0.4742362281,0.8635,-0.47050000000000003,0.9833628527,0.5035000000000001,-0.1405,0.5227355928,0.36,-0.33,0.4883646179
2020-10-29 13:30:00,0.926,-0.40900000000000003,1.0123028203,0.506,-0.139,0.5247446998,0.42,-0.27,0.4992995093,0.936,-0.419,1.0255032911,0.506,-0.139,0.5247446998,0.43,-0.28,0.5131276644
2020-10-29 14:00:00,0.91,-0.41500000000000004,1.0001624868,0.5,-0.145,0.5206006147,0.41000000000000003,-0.27,0.4909175083,0.92,-0.41500000000000004,1.0092695378,0.5,-0.145,0.5206006147,0.42,-0.27,0.4992995093
2020-10-29 14:30:00,0.8855000000000001,-0.4535,0.9948731075,0.4955,-0.1535,0.5187316262,0.39,-0.30000000000000004,0.49203658400000005,0.8855000000000001,-0.4535,0.9948731075,0.4955,-0.1535,0.5187316262,0.39,-0.30000000000000004,0.49203658400000005
2020-10-29 15:00:00,0.8705,-0.4445,0.9774203292,0.49050000000000005,-0.1545,0.5142572314,0.38,-0.29,0.4780167361,0.8705,-0.47450000000000003,0.9914234716,0.49050000000000005,-0.1545,0.5142572314,0.38,-0.32,0.4967896939
2020-10-29 15:30:00,0.879,-0.42850000000000005,0.9778820225,0.499,-0.1385,0.5178641231000001,0.38,-0.29,0.4780167361,0.879,-0.4385,0.9823050697000001,0.499,-0.1385,0.5178641231000001,0.38,-0.30000000000000004,0.48414873750000004
2020-10-29 16:00:00,0.63,-0.521,0.8175212535,0.42,-0.07100000000000001,0.42595891820000004,0.21,-0.45,0.4965883607,0.64,-0.541,0.8380220761,0.42,-0.07100000000000001,0.42595891820000004,0.22,-0.47000000000000003,0.5189412298
2020-10-29 16:30:00,0.1535,-0.68,0.6971099268000001,0.35350000000000004,0.0,0.35350000000000004,-0.2,-0.68,0.7088018059,0.1535,-0.6900000000000001,0.7068679155,0.35350000000000004,0.0,0.35350000000000004,-0.2,-0.6900000000000001,0.7184010022
2020-10-29 17:00:00,0.431,-0.6245,0.7587893318000001,0.41100000000000003,-0.0745,0.417697558,0.02,-0.55,0.5503635162,0.431,-0.6345000000000001,0.7670405791,0.41100000000000003,-0.0745,0.417697558,0.02,-0.56,0.5603570290000001
2020-10-29 17:30:00,0.8535,-0.458,0.9686207978,0.49350000000000005,-0.138,0.5124317028,0.36,-0.32,0.48166378320000003,0.8635,-0.468,0.9821691555000001,0.49350000000000005,-0.138,0.5124317028,0.37,-0.33,0.4957822102
2020-10-29 18:00:00,0.9285,-0.40800000000000003,1.0141874827,0.4985,-0.138,0.5172487313,0.43,-0.27,0.5077400910000001,0.9285,-0.418,1.0182515652,0.4985,-0.138,0.5172487313,0.43,-0.28,0.5131276644
2020-10-29 18:30:00,0.974,-0.35250000000000004,1.0358244301,0.494,-0.14250000000000002,0.5141422469,0.48,-0.21,0.5239274759,0.974,-0.35250000000000004,1.0358244301,0.494,-0.14250000000000002,0.5141422469,0.48,-0.21,0.5239274759
2020-10-29 19:00:00,0.994,-0.3315,1.0478207146,0.494,-0.14150000000000001,0.5138659845,0.5,-0.19,0.5348831648,1.004,-0.3415,1.0604896275,0.494,-0.14150000000000001,0.5138659845,0.51,-0.2,0.5478138370000001
2020-10-29 19:30:00,0.9945,-0.352,1.0549569896,0.49450000000000005,-0.14200000000000002,0.5144844507,0.5,-0.21,0.5423098745,1.0045,-0.352,1.0643891441,0.49450000000000005,-0.14200000000000002,0.5144844507,0.51,-0.21,0.5515432893000001
2020-10-29 20:00:00,1.012,-0.3365,1.0664784339,0.502,-0.1365,0.5202271139,0.51,-0.2,0.5478138370000001,1.022,-0.3365,1.0759722348,0.502,-0.1365,0.5202271139,0.52,-0.2,0.5571355311
2020-10-29 20:30:00,1.0005,-0.3375,1.0558913296,0.5005000000000001,-0.1375,0.5190438324000001,0.5,-0.2,0.5385164807,1.0105,-0.3375,1.0653715314,0.5005000000000001,-0.1375,0.5190438324000001,0.51,-0.2,0.5478138370000001
2020-10-29 21:00:00,1.0015,-0.3375,1.0568389187,0.5015000000000001,-0.1375,0.520008173,0.5,-0.2,0.5385164807,1.0115,-0.3375,1.0663200739,0.5015000000000001,-0.1375,0.520008173,0.51,-0.2,0.5478138370000001
2020-10-29 21:30:00,1.0215,-0.187,1.0384754451,0.5015000000000001,-0.137,0.5198761872000001,0.52,-0.05,0.5223983155,1.0015,-0.487,1.1136297634,0.5015000000000001,-0.137,0.5198761872000001,0.5,-0.35000000000000003,0.6103277808
2020-10-29 22:00:00,1.024,-0.3255,1.0744888320000001,0.504,-0.1355,0.521896781,0.52,-0.19,0.5536244214,1.024,-0.3355,1.0775603231,0.504,-0.1355,0.521896781,0.52,-0.2,0.5571355311
2020-10-29 22:30:00,1.0255,-0.3245,1.0756163349,0.5055000000000001,-0.1345,0.5230874688,0.52,-0.19,0.5536244214,1.0255,-0.3345,1.078675345,0.5055000000000001,-0.1345,0.5230874688,0.52,-0.2,0.5571355311
2020-10-29 23:00:00,1.027,-0.3245,1.0770465403,0.507,-0.1345,0.5245371769,0.52,-0.19,0.5536244214,1.027,-0.3345,1.0801014999,0.507,-0.1345,0.5245371769,0.52,-0.2,0.5571355311
2020-10-29 23:30:00,1.0385,-0.07350000000000001,1.041097738,0.5085000000000001,-0.1335,0.5257323464,0.53,0.06,0.5333854141000001,1.0185,-0.5635,1.1639907646,0.5085000000000001,-0.1335,0.5257323464,0.51,-0.43,0.6670832032
2020-10-30 00:00:00,1.049,0.105,1.0542419077,0.509,-0.135,0.5265985188,0.54,0.24,0.5909314681,0.999,-0.765,1.2582630885000001,0.509,-0.135,0.5265985188,0.49,-0.63,0.7981227976
2020-10-30 00:30:00,1.044,0.108,1.0495713411,0.504,-0.132,0.5209990403,0.54,0.24,0.5909314681,0.994,-0.762,1.2524695605,0.504,-0.132,0.5209990403,0.49,-0.63,0.7981227976
2020-10-30 01:00:00,1.0485,0.105,1.053744395,0.5085000000000001,-0.135,0.526115244,0.54,0.24,0.5909314681,0.9985,-0.765,1.2578661495,0.5085000000000001,-0.135,0.526115244,0.49,-0.63,0.7981227976
2020-10-30 01:30:00,1.044,0.10450000000000001,1.0492169699,0.504,-0.1355,0.521896781,0.54,0.24,0.5909314681,0.994,-0.7655000000000001,1.2546020285,0.504,-0.1355,0.521896781,0.49,-0.63,0.7981227976
2020-10-30 02:00:00,1.0325,0.10400000000000001,1.037724554,0.5025000000000001,-0.136,0.5205787645000001,0.53,0.24,0.5818075283,0.9825,-0.766,1.245817904,0.5025000000000001,-0.136,0.5205787645000001,0.48,-0.63,0.7920227269
2020-10-30 02:30:00,1.015,-0.07350000000000001,1.0176577273,0.495,-0.14350000000000002,0.5153806845,0.52,0.07,0.5246903849,0.975,-0.6135,1.151958007,0.495,-0.14350000000000002,0.5153806845,0.48,-0.47000000000000003,0.6717886572
2020-10-30 03:00:00,0.995,-0.34400000000000003,1.052787253,0.495,-0.14400000000000002,0.5155201257,0.5,-0.2,0.5385164807,0.995,-0.354,1.0560970599,0.495,-0.14400000000000002,0.5155201257,0.5,-0.21,0.5423098745
2020-10-30 03:30:00,0.929,-0.37,0.9999704996000001,0.46900000000000003,-0.14,0.489449691,0.46,-0.23,0.5142956348000001,0.9390000000000001,-0.38,1.0129763077,0.46900000000000003,-0.14,0.489449691,0.47000000000000003,-0.24,0.5277309921000001
2020-10-30 04:00:00,0.5695,-0.36,0.6737434601000001,0.3395,0.0,0.3395,0.23,-0.36,0.42720018730000003,0.5695,-0.37,0.6791393451000001,0.3395,0.0,0.3395,0.23,-0.37,0.4356604182
2020-10-30 04:30:00,0.562,-0.35000000000000003,0.6620755244000001,0.332,0.0,0.332,0.23,-0.35000000000000003,0.41880783180000003,0.562,-0.36,0.6674159123,0.332,0.0,0.332,0.23,-0.36,0.42720018730000003
2020-10-30 05:00:00,0.5365,-0.35000000000000003,0.6405718149,0.3165,0.0,0.3165,0.22,-0.35000000000000003,0.4134005322,0.5465,-0.36,0.6544174891,0.3165,0.0,0.3165,0.23,-0.36,0.42720018730000003
2020-10-30 05:30:00,0.5355,-0.34,0.6343187290000001,0.3155,0.0,0.3155,0.22,-0.34,0.4049691346,0.5455,-0.35000000000000003,0.6481282666,0.3155,0.0,0.3155,0.23,-0.35000000000000003,0.41880783180000003
2020-10-30 06:00:00,0.5640000000000001,-0.3435,0.6603697828,0.334,-0.0235,0.3348257009,0.23,-0.32,0.3940812099,0.5740000000000001,-0.35350000000000004,0.6741203528,0.334,-0.0235,0.3348257009,0.24,-0.33,0.4080441153
2020-10-30 06:30:00,0.884,-0.332,0.9442880916,0.454,-0.14200000000000002,0.47568897400000004,0.43,-0.19,0.4701063709,0.884,-0.342,0.9478501991,0.454,-0.14200000000000002,0.47568897400000004,0.43,-0.2,0.4742362281
2020-10-30 07:00:00,0.8255,-0.12350000000000001,0.8346870671000001,0.4555,-0.1335,0.4746604049,0.37,0.01,0.37013511050000003,0.7955,-0.6635,1.035882474,0.4555,-0.1335,0.4746604049,0.34,-0.53,0.6296824597
2020-10-30 07:30:00,0.765,-0.41450000000000004,0.8700777264,0.455,-0.1345,0.47446311760000004,0.31,-0.28,0.4177319715,0.775,-0.42450000000000004,0.8836431689,0.455,-0.1345,0.47446311760000004,0.32,-0.29,0.4318564576
2020-10-30 08:00:00,0.769,-0.419,0.8757408292000001,0.459,-0.139,0.47958523750000004,0.31,-0.28,0.4177319715,0.779,-0.429,0.8893154671,0.459,-0.139,0.47958523750000004,0.32,-0.29,0.4318564576
2020-10-30 08:30:00,0.7755000000000001,-0.42550000000000004,0.8845623212,0.4555,-0.14550000000000002,0.47817413150000004,0.32,-0.28,0.4252058325,0.7855000000000001,-0.4355,0.898148373,0.4555,-0.14550000000000002,0.47817413150000004,0.33,-0.29,0.4393176527
2020-10-30 09:00:00,0.7695000000000001,-0.41950000000000004,0.8764191349,0.4595,-0.1395,0.48020880870000004,0.31,-0.28,0.4177319715,0.7795000000000001,-0.4295,0.8899946629000001,0.4595,-0.1395,0.48020880870000004,0.32,-0.29,0.4318564576
2020-10-30 09:30:00,0.7855000000000001,-0.35000000000000003,0.8599478182,0.4555,-0.14,0.47652938,0.33,-0.21,0.3911521443,0.7855000000000001,-0.36,0.8640661144,0.4555,-0.14,0.47652938,0.33,-0.22,0.39661064030000004
2020-10-30 10:00:00,0.7325,-0.41150000000000003,0.8401717086,0.4525,-0.14150000000000001,0.47410811,0.28,-0.27,0.3889730068,0.7325,-0.42150000000000004,0.8451144893,0.4525,-0.14150000000000001,0.47410811,0.28,-0.28,0.3959797975
2020-10-30 10:30:00,0.796,-0.319,0.8575412527,0.456,-0.139,0.4767147994,0.34,-0.18,0.38470768120000004,0.796,-0.329,0.8613112097000001,0.456,-0.139,0.4767147994,0.34,-0.19,0.3894868419
2020-10-30 11:00:00,0.706,-0.34650000000000003,0.7864465970000001,0.426,-0.1265,0.4443852495,0.28,-0.22,0.3560898763,0.706,-0.34650000000000003,0.7864465970000001,0.426,-0.1265,0.4443852495,0.28,-0.22,0.3560898763
2020-10-30 11:30:00,0.5955,-0.3265,0.6791336393,0.3855,-0.10650000000000001,0.3999406206,0.21,-0.22,0.3041381265,0.6055,-0.3365,0.6927210838,0.3855,-0.10650000000000001,0.3999406206,0.22,-0.23,0.3182766093
2020-10-30 12:00:00,0.41850000000000004,-0.1625,0.4489415329,0.3085,-0.0125,0.3087531376,0.11,-0.15,0.1860107524,0.42850000000000005,-0.17250000000000001,0.4619182828,0.3085,-0.0125,0.3087531376,0.12,-0.16,0.2
2020-10-30 12:30:00,0.392,-0.14,0.4162499249,0.302,0.0,0.302,0.09,-0.14,0.1664331698,0.392,-0.15,0.4197189536,0.302,0.0,0.302,0.09,-0.15,0.1749285568
2020-10-30 13:00:00,0.3935,-0.12,0.4113906295,0.3035,0.0,0.3035,0.09,-0.12,0.15,0.3935,-0.12,0.4113906295,0.3035,0.0,0.3035,0.09,-0.12,0.15
2020-10-30 13:30:00,0.384,-0.16,0.41600000000000004,0.304,0.0,0.304,0.08,-0.16,0.1788854382,0.384,-0.13,0.40540843600000004,0.304,0.0,0.304,0.08,-0.13,0.15264337520000001
2020-10-30 14:00:00,0.3845,-0.14,0.40919463580000004,0.3045,0.0,0.3045,0.08,-0.14,0.161245155,0.3845,-0.14,0.40919463580000004,0.3045,0.0,0.3045,0.08,-0.14,0.161245155
2020-10-30 14:30:00,0.3035,-0.12,0.32636214550000003,0.3035,0.0,0.3035,0.0,-0.12,0.12,0.3035,-0.13,0.330170032,0.3035,0.0,0.3035,0.0,-0.13,0.13
2020-10-30 15:00:00,0.385,-0.11,0.4004060439,0.305,0.0,0.305,0.08,-0.11,0.1360147051,0.385,-0.12,0.40326790100000004,0.305,0.0,0.305,0.08,-0.12,0.14422205100000002
2020-10-30 15:30:00,0.35450000000000004,-0.12,0.3742596024,0.3045,0.0,0.3045,0.05,-0.12,0.13,0.3645,-0.13,0.38698869490000004,0.3045,0.0,0.3045,0.06,-0.13,0.1431782106
2020-10-30 16:00:00,0.1965,-0.14,0.2412721492,0.3065,0.0,0.3065,-0.11,-0.14,0.1780449381,0.1965,-0.15,0.2472089197,0.3065,0.0,0.3065,-0.11,-0.15,0.1860107524
2020-10-30 16:30:00,0.1875,-0.14,0.2340005342,0.3075,0.0,0.3075,-0.12,-0.14,0.1843908891,0.1875,-0.15,0.24011715890000002,0.3075,0.0,0.3075,-0.12,-0.15,0.1920937271
2020-10-30 17:00:00,0.199,-0.12,0.2323811524,0.309,0.0,0.309,-0.11,-0.12,0.16278820600000002,0.209,-0.12,0.241,0.309,0.0,0.309,-0.1,-0.12,0.1562049935
2020-10-30 17:30:00,0.41000000000000003,-0.08,0.4177319715,0.31,0.0,0.31,0.1,-0.08,0.1280624847,0.41000000000000003,-0.08,0.4177319715,0.31,0.0,0.31,0.1,-0.08,0.1280624847
2020-10-30 18:00:00,0.41100000000000003,-0.08,0.4187135059,0.311,0.0,0.311,0.1,-0.08,0.1280624847,0.41100000000000003,-0.08,0.4187135059,0.311,0.0,0.311,0.1,-0.08,0.1280624847
2020-10-30 18:30:00,0.41000000000000003,-0.08,0.4177319715,0.31,0.0,0.31,0.1,-0.08,0.1280624847,0.41000000000000003,-0.08,0.4177319715,0.31,0.0,0.31,0.1,-0.08,0.1280624847
2020-10-30 19:00:00,0.426,-0.08,0.43344665190000004,0.306,0.0,0.306,0.12,-0.08,0.14422205100000002,0.426,-0.08,0.43344665190000004,0.306,0.0,0.306,0.12,-0.08,0.14422205100000002
2020-10-30 19:30:00,0.4365,0.0,0.4365,0.3065,0.0,0.3065,0.13,0.0,0.13,0.4365,0.0,0.4365,0.3065,0.0,0.3065,0.13,0.0,0.13
2020-10-30 20:00:00,0.47850000000000004,-0.03,0.4794395165,0.3085,0.0,0.3085,0.17,-0.03,0.17262676500000002,0.47850000000000004,-0.1,0.488837652,0.3085,0.0,0.3085,0.17,-0.1,0.1972308292
2020-10-30 20:30:00,0.6215,-0.17250000000000001,0.6449949612,0.35150000000000003,-0.0825,0.3610519353,0.27,-0.09,0.2846049894,0.6315000000000001,-0.1825,0.6573419962,0.35150000000000003,-0.0825,0.3610519353,0.28,-0.1,0.2973213749
2020-10-30 21:00:00,0.762,-0.232,0.7965349961,0.41200000000000003,-0.112,0.4269519879,0.35000000000000003,-0.12,0.37,0.762,-0.242,0.7995048468,0.41200000000000003,-0.112,0.4269519879,0.35000000000000003,-0.13,0.3733630941
2020-10-30 21:30:00,0.7655000000000001,-0.245,0.8037507387,0.41550000000000004,-0.115,0.4311209227,0.35000000000000003,-0.13,0.3733630941,0.7655000000000001,-0.255,0.8068551605000001,0.41550000000000004,-0.115,0.4311209227,0.35000000000000003,-0.14,0.3769615365
2020-10-30 22:00:00,0.765,-0.244,0.8029701115000001,0.41500000000000004,-0.114,0.430373094,0.35000000000000003,-0.13,0.3733630941,0.765,-0.254,0.8060651338,0.41500000000000004,-0.114,0.430373094,0.35000000000000003,-0.14,0.3769615365
2020-10-30 22:30:00,0.6975,0.068,0.7008068564000001,0.3775,-0.092,0.388548903,0.32,0.16,0.3577708764,0.6675,-0.452,0.8061391009000001,0.3775,-0.092,0.388548903,0.29,-0.36,0.4622769733
2020-10-30 23:00:00,0.7955,0.2005,0.8203782664,0.41550000000000004,-0.1095,0.42968651360000004,0.38,0.31,0.4904079934,0.7455,-0.6695,1.0019982535,0.41550000000000004,-0.1095,0.42968651360000004,0.33,-0.56,0.65
2020-10-30 23:30:00,0.779,-0.2205,0.8096056139000001,0.419,-0.1105,0.4333258012,0.36,-0.11,0.3764306045,0.779,-0.2505,0.8182855553,0.419,-0.1105,0.4333258012,0.36,-0.14,0.3862641583
2020-10-31 00:00:00,0.6615,-0.1905,0.6883839772,0.3715,-0.09050000000000001,0.38236435500000004,0.29,-0.1,0.306757233,0.6715,-0.2005,0.7007941923000001,0.3715,-0.09050000000000001,0.38236435500000004,0.30000000000000004,-0.11,0.3195309062
2020-10-31 00:30:00,0.769,-0.23900000000000002,0.8052838009000001,0.419,-0.109,0.43294572410000004,0.35000000000000003,-0.13,0.3733630941,0.779,-0.249,0.8178276102,0.419,-0.109,0.43294572410000004,0.36,-0.14,0.3862641583
2020-10-31 01:00:00,0.886,-0.28250000000000003,0.9299474448,0.466,-0.1325,0.4844711034,0.42,-0.15,0.4459820624,0.886,-0.29250000000000004,0.9330338954,0.466,-0.1325,0.4844711034,0.42,-0.16,0.4494441011
2020-10-31 01:30:00,0.854,-0.2665,0.8946162585,0.454,-0.1265,0.47129422870000004,0.4,-0.14,0.423792402,0.854,-0.2765,0.8976459491000001,0.454,-0.1265,0.47129422870000004,0.4,-0.15,0.42720018730000003
2020-10-31 02:00:00,0.8225,-0.2625,0.8633727468,0.4425,-0.12250000000000001,0.4591432238,0.38,-0.14,0.4049691346,0.8325,-0.2725,0.875963755,0.4425,-0.12250000000000001,0.4591432238,0.39,-0.15,0.4178516483
2020-10-31 02:30:00,0.8185,-0.261,0.8591060761,0.4385,-0.121,0.4548881731,0.38,-0.14,0.4049691346,0.8285,-0.271,0.8716956177,0.4385,-0.121,0.4548881731,0.39,-0.15,0.4178516483
2020-10-31 03:00:00,0.902,-0.293,0.9483949599,0.47200000000000003,-0.133,0.4903804645,0.43,-0.16,0.4588027899,0.902,-0.293,0.9483949599,0.47200000000000003,-0.133,0.4903804645,0.43,-0.16,0.4588027899
2020-10-31 03:30:00,0.9325,-0.304,0.9808018403000001,0.47250000000000003,-0.134,0.4911336376,0.46,-0.17,0.4904079934,0.9325,-0.314,0.9839472801,0.47250000000000003,-0.134,0.4911336376,0.46,-0.18,0.49396356140000003
2020-10-31 04:00:00,0.927,-0.3035,0.9754184999000001,0.47700000000000004,-0.1335,0.4953294358,0.45,-0.17,0.48104053880000003,0.937,-0.3035,0.9849270278000001,0.47700000000000004,-0.1335,0.4953294358,0.46,-0.17,0.4904079934
2020-10-31 04:30:00,0.927,-0.29250000000000004,0.9720520819,0.47700000000000004,-0.1325,0.4950608548,0.45,-0.16,0.4775981575,0.937,-0.3025,0.9846193427000001,0.47700000000000004,-0.1325,0.4950608548,0.46,-0.17,0.4904079934
2020-10-31 05:00:00,0.929,-0.293,0.9741098501000001,0.47900000000000004,-0.133,0.4971217155,0.45,-0.16,0.4775981575,0.9390000000000001,-0.303,0.9866762387,0.47900000000000004,-0.133,0.4971217155,0.46,-0.17,0.4904079934
2020-10-31 05:30:00,0.9445,-0.29250000000000004,0.9887550253,0.48450000000000004,-0.1325,0.5022912502,0.46,-0.16,0.48703182650000004,0.9445,-0.3025,0.9917592954000001,0.48450000000000004,-0.1325,0.5022912502,0.46,-0.17,0.4904079934
2020-10-31 06:00:00,0.9665,-0.303,1.0128826437,0.48650000000000004,-0.133,0.5043523074,0.48,-0.17,0.5092150823,0.9765,-0.313,1.0254371019,0.48650000000000004,-0.133,0.5043523074,0.49,-0.18,0.5220153254000001
2020-10-31 06:30:00,0.9845,-0.3135,1.0332098044,0.48450000000000004,-0.1335,0.502555967,0.5,-0.18,0.5314132102,0.9945,-0.3135,1.0427427775,0.48450000000000004,-0.1335,0.502555967,0.51,-0.18,0.5408326913
2020-10-31 07:00:00,0.971,-0.314,1.0205082067,0.481,-0.134,0.4993165329,0.49,-0.18,0.5220153254000001,0.981,-0.314,1.0300276695,0.481,-0.134,0.4993165329,0.5,-0.18,0.5314132102
2020-10-31 07:30:00,0.984,-0.3255,1.0364392167,0.484,-0.1355,0.5026094408,0.5,-0.19,0.5348831648,0.994,-0.3355,1.0490930607,0.484,-0.1355,0.5026094408,0.51,-0.2,0.5478138370000001
2020-10-31 08:00:00,0.987,-0.3255,1.0392878571,0.487,-0.1355,0.5054990109,0.5,-0.19,0.5348831648,0.997,-0.34550000000000003,1.0551678776,0.487,-0.1355,0.5054990109,0.51,-0.21,0.5515432893000001
2020-10-31 08:30:00,0.9855,-0.3245,1.0375502397,0.48550000000000004,-0.1345,0.5037861650000001,0.5,-0.19,0.5348831648,0.9955,-0.3245,1.047053246,0.48550000000000004,-0.1345,0.5037861650000001,0.51,-0.19,0.544242593
2020-10-31 09:00:00,0.9695,-0.3355,1.0259095964,0.47950000000000004,-0.14550000000000002,0.5010893134000001,0.49,-0.19,0.5255473337000001,0.9795,-0.34550000000000003,1.0386484006,0.47950000000000004,-0.14550000000000002,0.5010893134000001,0.5,-0.2,0.5385164807
2020-10-31 09:30:00,0.9565,-0.335,1.0134679324,0.47650000000000003,-0.145,0.49807353870000004,0.48,-0.19,0.51623638,0.9665,-0.34500000000000003,1.0262296283,0.47650000000000003,-0.145,0.49807353870000004,0.49,-0.2,0.5292447449000001
2020-10-31 10:00:00,0.967,-0.3325,1.0225679684,0.47700000000000004,-0.14250000000000002,0.4978305435,0.49,-0.19,0.5255473337000001,0.967,-0.3425,1.0258631731,0.47700000000000004,-0.14250000000000002,0.4978305435,0.49,-0.2,0.5292447449000001
2020-10-31 10:30:00,0.9605,-0.319,1.0120875703,0.48050000000000004,-0.139,0.5002012095,0.48,-0.18,0.5126402247,0.9705,-0.329,1.0247493596,0.48050000000000004,-0.139,0.5002012095,0.49,-0.19,0.5255473337000001
2020-10-31 11:00:00,0.9405,-0.323,0.9944190515,0.47050000000000003,-0.14300000000000002,0.4917512074,0.47000000000000003,-0.18,0.5032891813,0.9405,-0.333,0.9977120075,0.47050000000000003,-0.14300000000000002,0.4917512074,0.47000000000000003,-0.19,0.5069516742
2020-10-31 11:30:00,0.9470000000000001,-0.324,1.0008921021,0.47700000000000004,-0.14400000000000002,0.4982619793,0.47000000000000003,-0.18,0.5032891813,0.9470000000000001,-0.334,1.0041737897,0.47700000000000004,-0.14400000000000002,0.4982619793,0.47000000000000003,-0.19,0.5069516742
2020-10-31 12:00:00,0.9530000000000001,-0.311,1.0024619694,0.483,-0.14100000000000001,0.5031600143,0.47000000000000003,-0.17,0.49979996,0.9530000000000001,-0.321,1.0056092681,0.483,-0.14100000000000001,0.5031600143,0.47000000000000003,-0.18,0.5032891813
2020-10-31 12:30:00,0.965,-0.333,1.0208398503,0.485,-0.14300000000000002,0.505642166,0.48,-0.19,0.51623638,0.975,-0.343,1.033573413,0.485,-0.14300000000000002,0.505642166,0.49,-0.2,0.5292447449000001
2020-10-31 13:00:00,0.965,-0.329,1.0195420541,0.485,-0.139,0.5045255197,0.48,-0.19,0.51623638,0.975,-0.329,1.0290121476,0.485,-0.139,0.5045255197,0.49,-0.19,0.5255473337000001
2020-10-31 13:30:00,0.933,-0.29650000000000004,0.9789796985,0.47300000000000003,-0.1365,0.4923019907,0.46,-0.16,0.48703182650000004,0.9430000000000001,-0.3065,0.9915600083,0.47300000000000003,-0.1365,0.4923019907,0.47000000000000003,-0.17,0.49979996
2020-10-31 14:00:00,0.9315,-0.323,0.9859113804,0.47150000000000003,-0.14300000000000002,0.49270807790000004,0.46,-0.18,0.49396356140000003,0.9415,-0.333,0.9986547201,0.47150000000000003,-0.14300000000000002,0.49270807790000004,0.47000000000000003,-0.19,0.5069516742
2020-10-31 14:30:00,0.9405,-0.335,0.9983813149,0.47050000000000003,-0.145,0.49233652110000004,0.47000000000000003,-0.19,0.5069516742,0.9405,-0.335,0.9983813149,0.47050000000000003,-0.145,0.49233652110000004,0.47000000000000003,-0.19,0.5069516742
2020-10-31 15:00:00,0.91,-0.3225,0.9654564982,0.46,-0.14250000000000002,0.4815664544,0.45,-0.18,0.48466483260000004,0.91,-0.3325,0.9688427375,0.46,-0.14250000000000002,0.4815664544,0.45,-0.19,0.4884669897
2020-10-31 15:30:00,0.8725,-0.29550000000000004,0.9211821210000001,0.4525,-0.1355,0.4723520933,0.42,-0.16,0.4494441011,0.8725,-0.3055,0.9244384782,0.4525,-0.1355,0.4723520933,0.42,-0.17,0.45310043040000003
