Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-10-31 16:00:00,0.8965000000000001,-0.325,0.9535917628,0.4565,-0.145,0.4789752081,0.44,-0.18,0.47539457300000004,0.9065000000000001,-0.325,0.9629990914000001,0.4565,-0.145,0.4789752081,0.45,-0.18,0.48466483260000004
2020-10-31 16:30:00,0.8545,-0.29550000000000004,0.9041518125,0.4445,-0.1355,0.4646939853,0.41000000000000003,-0.16,0.4401136217,0.8645,-0.3055,0.9168917602000001,0.4445,-0.1355,0.4646939853,0.42,-0.17,0.45310043040000003
2020-10-31 17:00:00,0.8685,-0.311,0.922503794,0.4485,-0.14100000000000001,0.4701417339,0.42,-0.17,0.45310043040000003,0.8785000000000001,-0.321,0.9353091735,0.4485,-0.14100000000000001,0.4701417339,0.43,-0.18,0.4661544808
2020-10-31 17:30:00,0.8130000000000001,-0.28,0.8598656872,0.433,-0.13,0.4520940168,0.38,-0.15,0.4085339643,0.8130000000000001,-0.28,0.8598656872,0.433,-0.13,0.4520940168,0.38,-0.15,0.4085339643
2020-10-31 18:00:00,0.6000000000000001,-0.1585,0.6205821863000001,0.34,-0.0685,0.3468317315,0.26,-0.09,0.2751363298,0.6000000000000001,-0.17850000000000002,0.6259890175,0.34,-0.0685,0.3468317315,0.26,-0.11,0.28231188430000004
2020-10-31 18:30:00,0.5630000000000001,-0.145,0.581372514,0.323,-0.055,0.32764920270000003,0.24,-0.09,0.2563201124,0.5630000000000001,-0.155,0.5839469154,0.323,-0.055,0.32764920270000003,0.24,-0.1,0.26
2020-10-31 19:00:00,0.6185,-0.1705,0.6415703391,0.34850000000000003,-0.07050000000000001,0.3555594184,0.27,-0.1,0.28792360100000003,0.6285000000000001,-0.18050000000000002,0.6539055742000001,0.34850000000000003,-0.07050000000000001,0.3555594184,0.28,-0.11,0.3008321791
2020-10-31 19:30:00,0.5845,-0.1545,0.6045746439,0.3345,-0.0545,0.3389107552,0.25,-0.1,0.2692582404,0.5845,-0.1645,0.6072071311,0.3345,-0.0545,0.3389107552,0.25,-0.11,0.2731300057
2020-10-31 20:00:00,0.7255,-0.2235,0.7591459017000001,0.3955,-0.10350000000000001,0.4088184194,0.33,-0.12,0.35114099730000004,0.7355,-0.2335,0.7716751259,0.3955,-0.10350000000000001,0.4088184194,0.34,-0.13,0.3640054945
2020-10-31 20:30:00,0.8885000000000001,-0.297,0.9368250904000001,0.4585,-0.137,0.4785303021,0.43,-0.16,0.4588027899,0.8985000000000001,-0.307,0.9495005266000001,0.4585,-0.137,0.4785303021,0.44,-0.17,0.4716990566
2020-10-31 21:00:00,0.887,-0.29650000000000004,0.9352439521,0.457,-0.1365,0.47694994500000004,0.43,-0.16,0.4588027899,0.887,-0.3065,0.9384621729,0.457,-0.1365,0.47694994500000004,0.43,-0.17,0.4623851209
2020-10-31 21:30:00,0.888,-0.2985,0.936827759,0.458,-0.1385,0.4784832808,0.43,-0.16,0.4588027899,0.888,-0.3085,0.9400618331,0.458,-0.1385,0.4784832808,0.43,-0.17,0.4623851209
2020-10-31 22:00:00,0.911,-0.29450000000000004,0.9574190566,0.461,-0.1345,0.4802200017,0.45,-0.16,0.4775981575,0.921,-0.3045,0.9700315717,0.461,-0.1345,0.4802200017,0.46,-0.17,0.4904079934
2020-10-31 22:30:00,0.915,-0.295,0.9613792176,0.465,-0.135,0.4842003717,0.45,-0.16,0.4775981575,0.925,-0.305,0.9739866529000001,0.465,-0.135,0.4842003717,0.46,-0.17,0.4904079934
2020-10-31 23:00:00,0.9115000000000001,-0.29450000000000004,0.9578948272000001,0.4615,-0.1345,0.48070001040000004,0.45,-0.16,0.4775981575,0.9215000000000001,-0.3045,0.9705063112000001,0.4615,-0.1345,0.48070001040000004,0.46,-0.17,0.4904079934
2020-10-31 23:30:00,0.8965000000000001,-0.29650000000000004,0.944258704,0.4665,-0.1365,0.4860601815,0.43,-0.16,0.4588027899,0.9065000000000001,-0.3065,0.9569140505,0.4665,-0.1365,0.4860601815,0.44,-0.17,0.4716990566
2020-11-01 00:00:00,0.9195000000000001,-0.29550000000000004,0.9658159763,0.46950000000000003,-0.1355,0.4886619486,0.45,-0.16,0.4775981575,0.9195000000000001,-0.3055,0.9689223395000001,0.46950000000000003,-0.1355,0.4886619486,0.45,-0.17,0.48104053880000003
2020-11-01 00:30:00,0.9295,-0.291,0.9739872946,0.46950000000000003,-0.131,0.4874333288,0.46,-0.16,0.48703182650000004,0.9295,-0.301,0.9770216221,0.46950000000000003,-0.131,0.4874333288,0.46,-0.17,0.4904079934
2020-11-01 01:00:00,0.9425,-0.3275,0.9977787831,0.47250000000000003,-0.1375,0.4921000914,0.47000000000000003,-0.19,0.5069516742,0.9525,-0.3275,1.0072301127,0.47250000000000003,-0.1375,0.4921000914,0.48,-0.19,0.51623638
2020-11-01 01:30:00,0.975,-0.0575,0.9766940411,0.47500000000000003,-0.1375,0.4945010111,0.5,0.08,0.506359556,0.9450000000000001,-0.5975,1.1180479641,0.47500000000000003,-0.1375,0.4945010111,0.47000000000000003,-0.46,0.6576473219
2020-11-01 02:00:00,0.9575,-0.3165,1.008453519,0.47750000000000004,-0.1365,0.4966271237,0.48,-0.18,0.5126402247,0.9675,-0.3265,1.0211065077,0.47750000000000004,-0.1365,0.4966271237,0.49,-0.19,0.5255473337000001
2020-11-01 02:30:00,0.9595,-0.316,1.0101961443,0.47950000000000004,-0.136,0.49841373380000004,0.48,-0.18,0.5126402247,0.9695,-0.326,1.022842241,0.47950000000000004,-0.136,0.49841373380000004,0.49,-0.19,0.5255473337000001
2020-11-01 03:00:00,0.979,-0.0935,0.9834547524,0.47900000000000004,-0.1335,0.49725571890000003,0.5,0.04,0.5015974482000001,0.9590000000000001,-0.5335,1.0974075132,0.47900000000000004,-0.1335,0.49725571890000003,0.48,-0.4,0.6248199741
2020-11-01 03:30:00,0.974,-0.214,0.9972321696,0.484,-0.134,0.5022071286,0.49,-0.08,0.4964876635,0.964,-0.404,1.0452329884,0.484,-0.134,0.5022071286,0.48,-0.27,0.5507267925
2020-11-01 04:00:00,0.9455,-0.295,0.9904520433,0.48550000000000004,-0.135,0.5039198845,0.46,-0.16,0.48703182650000004,0.9555,-0.305,1.0029981306,0.48550000000000004,-0.135,0.5039198845,0.47000000000000003,-0.17,0.49979996
2020-11-01 04:30:00,0.9430000000000001,-0.29450000000000004,0.9879166210000001,0.483,-0.1345,0.5013773529000001,0.46,-0.16,0.48703182650000004,0.9430000000000001,-0.3045,0.990943616,0.483,-0.1345,0.5013773529000001,0.46,-0.17,0.4904079934
2020-11-01 05:00:00,0.9405,-0.29450000000000004,0.9855305678,0.48050000000000004,-0.1345,0.49896943790000003,0.46,-0.16,0.48703182650000004,0.9405,-0.3045,0.9885648689000001,0.48050000000000004,-0.1345,0.49896943790000003,0.46,-0.17,0.4904079934
2020-11-01 05:30:00,0.963,-0.3165,1.0136770936,0.483,-0.1365,0.5019175729,0.48,-0.18,0.5126402247,0.973,-0.3265,1.0263192729,0.483,-0.1365,0.5019175729,0.49,-0.19,0.5255473337000001
2020-11-01 06:00:00,0.9500000000000001,-0.3175,1.0016517608,0.48,-0.1375,0.49930576800000004,0.47000000000000003,-0.18,0.5032891813,0.9500000000000001,-0.3275,1.0048662846,0.48,-0.1375,0.49930576800000004,0.47000000000000003,-0.19,0.5069516742
2020-11-01 06:30:00,0.9450000000000001,-0.317,0.9967517244,0.47500000000000003,-0.137,0.4943622154,0.47000000000000003,-0.18,0.5032891813,0.9450000000000001,-0.327,0.9999769997000001,0.47500000000000003,-0.137,0.4943622154,0.47000000000000003,-0.19,0.5069516742
2020-11-01 07:00:00,0.936,-0.3165,0.9880628776,0.466,-0.1365,0.4855803229,0.47000000000000003,-0.18,0.5032891813,0.936,-0.3265,0.9913113789,0.466,-0.1365,0.4855803229,0.47000000000000003,-0.19,0.5069516742
2020-11-01 07:30:00,0.927,-0.3165,0.9795413468,0.467,-0.1365,0.48654008060000004,0.46,-0.18,0.49396356140000003,0.927,-0.3165,0.9795413468,0.467,-0.1365,0.48654008060000004,0.46,-0.18,0.49396356140000003
2020-11-01 08:00:00,0.9390000000000001,-0.318,0.9913853943000001,0.46900000000000003,-0.138,0.4888813762,0.47000000000000003,-0.18,0.5032891813,0.9390000000000001,-0.318,0.9913853943000001,0.46900000000000003,-0.138,0.4888813762,0.47000000000000003,-0.18,0.5032891813
2020-11-01 08:30:00,0.9410000000000001,-0.3175,0.9931199575,0.47100000000000003,-0.1375,0.49066001470000004,0.47000000000000003,-0.18,0.5032891813,0.9410000000000001,-0.3175,0.9931199575,0.47100000000000003,-0.1375,0.49066001470000004,0.47000000000000003,-0.18,0.5032891813
2020-11-01 09:00:00,0.868,-0.28150000000000003,0.9125054794,0.448,-0.1315,0.4669006854,0.42,-0.15,0.4459820624,0.868,-0.29150000000000004,0.9156398036000001,0.448,-0.1315,0.4669006854,0.42,-0.16,0.4494441011
2020-11-01 09:30:00,0.8225,-0.271,0.8659949480000001,0.4325,-0.131,0.4519040274,0.39,-0.14,0.41436698710000003,0.8325,-0.311,0.8886941262,0.4325,-0.131,0.4519040274,0.4,-0.18,0.438634244
2020-11-01 10:00:00,0.6900000000000001,-0.20500000000000002,0.7198090024,0.38,-0.085,0.3893905494,0.31,-0.12,0.33241540280000004,0.6900000000000001,-0.215,0.7227205546000001,0.38,-0.085,0.3893905494,0.31,-0.13,0.33615472630000004
2020-11-01 10:30:00,0.8075,-0.254,0.8465059067,0.42750000000000005,-0.114,0.4424389788,0.38,-0.14,0.4049691346,0.8075,-0.264,0.8495600332000001,0.42750000000000005,-0.114,0.4424389788,0.38,-0.15,0.4085339643
2020-11-01 11:00:00,0.925,-0.2975,0.9716641652,0.47500000000000003,-0.1375,0.4945010111,0.45,-0.16,0.4775981575,0.925,-0.3075,0.9747724093000001,0.47500000000000003,-0.1375,0.4945010111,0.45,-0.17,0.48104053880000003
2020-11-01 11:30:00,0.9485,-0.309,0.9975636571000001,0.47850000000000004,-0.139,0.4982802926,0.47000000000000003,-0.17,0.49979996,0.9485,-0.319,1.0007063755,0.47850000000000004,-0.139,0.4982802926,0.47000000000000003,-0.18,0.5032891813
2020-11-01 12:00:00,0.9,-0.298,0.9480527411,0.47000000000000003,-0.138,0.4898407905,0.43,-0.16,0.4588027899,0.91,-0.308,0.960710154,0.47000000000000003,-0.138,0.4898407905,0.44,-0.17,0.4716990566
2020-11-01 12:30:00,0.846,-0.264,0.8862347319,0.446,-0.124,0.46291683920000004,0.4,-0.14,0.423792402,0.856,-0.274,0.8987836225,0.446,-0.124,0.46291683920000004,0.41000000000000003,-0.15,0.4365775991
2020-11-01 13:00:00,0.863,-0.2675,0.9035071942,0.453,-0.1275,0.47060094560000004,0.41000000000000003,-0.14,0.4332435804,0.873,-0.2775,0.9160432577000001,0.453,-0.1275,0.47060094560000004,0.42,-0.15,0.4459820624
2020-11-01 13:30:00,0.9495,-0.307,0.9978974146,0.47950000000000004,-0.137,0.4986875274,0.47000000000000003,-0.17,0.49979996,0.9595,-0.317,1.0105094012,0.47950000000000004,-0.137,0.4986875274,0.48,-0.18,0.5126402247
2020-11-01 14:00:00,0.9375,-0.3075,0.9866420324,0.47750000000000004,-0.1375,0.49690290800000003,0.46,-0.17,0.4904079934,0.9375,-0.3175,0.9898042736,0.47750000000000004,-0.1375,0.49690290800000003,0.46,-0.18,0.49396356140000003
2020-11-01 14:30:00,0.881,-0.311,0.9342815421,0.461,-0.14100000000000001,0.48208090610000004,0.42,-0.17,0.45310043040000003,0.881,-0.321,0.9376577201,0.461,-0.14100000000000001,0.48208090610000004,0.42,-0.18,0.4569463864
2020-11-01 15:00:00,0.7745000000000001,-0.24350000000000002,0.8118759142,0.42450000000000004,-0.1135,0.4394115383,0.35000000000000003,-0.13,0.3733630941,0.7845000000000001,-0.2535,0.8244407195000001,0.42450000000000004,-0.1135,0.4394115383,0.36,-0.14,0.3862641583
2020-11-01 15:30:00,0.925,-0.307,0.9746147957,0.47500000000000003,-0.137,0.4943622154,0.45,-0.17,0.48104053880000003,0.925,-0.307,0.9746147957,0.47500000000000003,-0.137,0.4943622154,0.45,-0.17,0.48104053880000003
2020-11-01 16:00:00,0.969,-0.317,1.0195342074,0.47900000000000004,-0.137,0.4982067844,0.49,-0.18,0.5220153254000001,0.979,-0.327,1.032167622,0.47900000000000004,-0.137,0.4982067844,0.5,-0.19,0.5348831648
2020-11-01 16:30:00,0.962,-0.319,1.0135112234,0.47200000000000003,-0.139,0.4920416649,0.49,-0.18,0.5220153254000001,0.972,-0.329,1.0261700639,0.47200000000000003,-0.139,0.4920416649,0.5,-0.19,0.5348831648
2020-11-01 17:00:00,0.9495,-0.305,0.9972839365,0.46950000000000003,-0.135,0.4885235409,0.48,-0.17,0.5092150823,0.9595,-0.315,1.0098837804,0.46950000000000003,-0.135,0.4885235409,0.49,-0.18,0.5220153254000001
2020-11-01 17:30:00,0.9655,-0.044500000000000005,0.9665249609000001,0.4655,-0.1345,0.48454153590000004,0.5,0.09,0.5080354318,0.9355,-0.5845,1.1030868053,0.4655,-0.1345,0.48454153590000004,0.47000000000000003,-0.45,0.6506919394
2020-11-01 18:00:00,0.9440000000000001,-0.3165,0.9956446404,0.464,-0.1365,0.48366129680000003,0.48,-0.18,0.5126402247,0.9540000000000001,-0.3265,1.0083244765,0.464,-0.1365,0.48366129680000003,0.49,-0.19,0.5255473337000001
2020-11-01 18:30:00,0.9395,-0.316,0.9912195771000001,0.4595,-0.136,0.47920376670000003,0.48,-0.18,0.5126402247,0.9495,-0.326,1.0039054985,0.4595,-0.136,0.47920376670000003,0.49,-0.19,0.5255473337000001
2020-11-01 19:00:00,0.9305,-0.3165,0.9828542618,0.4605,-0.1365,0.4803045909,0.47000000000000003,-0.18,0.5032891813,0.9405,-0.3265,0.9955613994,0.4605,-0.1365,0.4803045909,0.48,-0.19,0.51623638
2020-11-01 19:30:00,0.9325,-0.3165,0.9847479373,0.4625,-0.1365,0.48222245900000005,0.47000000000000003,-0.18,0.5032891813,0.9425,-0.3265,0.9974510013000001,0.4625,-0.1365,0.48222245900000005,0.48,-0.19,0.51623638
2020-11-01 20:00:00,0.934,-0.3175,0.9864898631000001,0.464,-0.1375,0.48394447,0.47000000000000003,-0.18,0.5032891813,0.9440000000000001,-0.3275,0.9991958016,0.464,-0.1375,0.48394447,0.48,-0.19,0.51623638
2020-11-01 20:30:00,0.933,-0.3285,0.9891416734,0.463,-0.1385,0.4832714041,0.47000000000000003,-0.19,0.5069516742,0.9430000000000001,-0.3285,0.9985796163,0.463,-0.1385,0.4832714041,0.48,-0.19,0.51623638
2020-11-01 21:00:00,0.9450000000000001,-0.297,0.9905725617000001,0.465,-0.137,0.4847617972,0.48,-0.16,0.5059644256,0.9450000000000001,-0.357,1.0101851315,0.465,-0.137,0.4847617972,0.48,-0.22,0.5280151513
2020-11-01 21:30:00,0.9475,-0.327,1.0023398875,0.4675,-0.137,0.48716039450000004,0.48,-0.19,0.51623638,0.9575,-0.337,1.0150740121,0.4675,-0.137,0.48716039450000004,0.49,-0.2,0.5292447449000001
2020-11-01 22:00:00,0.9485,-0.315,0.9994384673000001,0.4685,-0.135,0.48756256010000004,0.48,-0.18,0.5126402247,0.9585,-0.325,1.012100415,0.4685,-0.135,0.48756256010000004,0.49,-0.19,0.5255473337000001
2020-11-01 22:30:00,0.9475,-0.3155,0.9986473351,0.4675,-0.1355,0.48674069070000003,0.48,-0.18,0.5126402247,0.9575,-0.3255,1.0113142439,0.4675,-0.1355,0.48674069070000003,0.49,-0.19,0.5255473337000001
2020-11-01 23:00:00,0.9455,-0.316,0.9969083458,0.4655,-0.136,0.4849600499,0.48,-0.18,0.5126402247,0.9555,-0.326,1.0095822156,0.4655,-0.136,0.4849600499,0.49,-0.19,0.5255473337000001
2020-11-01 23:30:00,0.9460000000000001,-0.315,0.9970661964,0.466,-0.135,0.4851607981,0.48,-0.18,0.5126402247,0.9560000000000001,-0.325,1.0097331331,0.466,-0.135,0.4851607981,0.49,-0.19,0.5255473337000001
2020-11-02 00:00:00,0.9460000000000001,-0.3155,0.9972242727,0.466,-0.1355,0.48530016480000004,0.48,-0.18,0.5126402247,0.9560000000000001,-0.3255,1.0098941776,0.466,-0.1355,0.48530016480000004,0.49,-0.19,0.5255473337000001
2020-11-02 00:30:00,0.934,-0.314,0.9853689664,0.464,-0.134,0.4829616962,0.47000000000000003,-0.18,0.5032891813,0.9440000000000001,-0.324,0.9980541067,0.464,-0.134,0.4829616962,0.48,-0.19,0.51623638
2020-11-02 01:00:00,0.9375,-0.3155,0.9891645465000001,0.4675,-0.1355,0.48674069070000003,0.47000000000000003,-0.18,0.5032891813,0.9475,-0.3255,1.0018515359,0.4675,-0.1355,0.48674069070000003,0.48,-0.19,0.51623638
2020-11-02 01:30:00,0.935,-0.3155,0.9867954449,0.465,-0.1355,0.4843400149,0.47000000000000003,-0.18,0.5032891813,0.9450000000000001,-0.3255,0.9994874937,0.465,-0.1355,0.4843400149,0.48,-0.19,0.51623638
2020-11-02 02:00:00,0.9365,-0.315,0.9880573111000001,0.4665,-0.135,0.4856410712,0.47000000000000003,-0.18,0.5032891813,0.9465,-0.325,1.0007433487,0.4665,-0.135,0.4856410712,0.48,-0.19,0.51623638
2020-11-02 02:30:00,0.9375,-0.316,0.9893241380000001,0.4675,-0.136,0.48688011870000003,0.47000000000000003,-0.18,0.5032891813,0.9475,-0.326,1.0020140967,0.4675,-0.136,0.48688011870000003,0.48,-0.19,0.51623638
2020-11-02 03:00:00,0.9355,-0.3165,0.9875892365000001,0.4655,-0.1365,0.4851005051,0.47000000000000003,-0.18,0.5032891813,0.9455,-0.3265,1.000286209,0.4655,-0.1365,0.4851005051,0.48,-0.19,0.51623638
2020-11-02 03:30:00,0.9375,-0.3165,0.9894839564000001,0.4675,-0.1365,0.4870200201,0.47000000000000003,-0.18,0.5032891813,0.9475,-0.3265,1.0021768806,0.4675,-0.1365,0.4870200201,0.48,-0.19,0.51623638
2020-11-02 04:00:00,0.935,-0.3165,0.9871156214000001,0.465,-0.1365,0.48462072800000006,0.47000000000000003,-0.18,0.5032891813,0.9450000000000001,-0.3265,0.9998136076,0.465,-0.1365,0.48462072800000006,0.48,-0.19,0.51623638
2020-11-02 04:30:00,0.932,-0.316,0.9841138146,0.462,-0.136,0.48160149500000005,0.47000000000000003,-0.18,0.5032891813,0.9420000000000001,-0.326,0.9968149277,0.462,-0.136,0.48160149500000005,0.48,-0.19,0.51623638
2020-11-02 05:00:00,0.9295,-0.3155,0.9815857069,0.4595,-0.1355,0.47906210450000003,0.47000000000000003,-0.18,0.5032891813,0.9395,-0.3155,0.9910602908,0.4595,-0.1355,0.47906210450000003,0.48,-0.18,0.5126402247
2020-11-02 05:30:00,0.904,-0.306,0.9543856663,0.454,-0.136,0.47393248460000004,0.45,-0.17,0.48104053880000003,0.914,-0.316,0.9670842776,0.454,-0.136,0.47393248460000004,0.46,-0.18,0.49396356140000003
2020-11-02 06:00:00,0.838,-0.3055,0.8919496903,0.448,-0.1355,0.4680430002,0.39,-0.17,0.4254409477,0.838,-0.3155,0.8954240615,0.448,-0.1355,0.4680430002,0.39,-0.18,0.4295346319
2020-11-02 06:30:00,0.8115,-0.28300000000000003,0.8594307709000001,0.4415,-0.133,0.4610978746,0.37,-0.15,0.3992492956,0.8115,-0.293,0.8627753184,0.4415,-0.133,0.4610978746,0.37,-0.16,0.4031128874
2020-11-02 07:00:00,0.67,-0.255,0.7168856255,0.4,-0.115,0.4162030754,0.27,-0.14,0.3041381265,0.67,-0.265,0.7205032963,0.4,-0.115,0.4162030754,0.27,-0.15,0.3088689042
2020-11-02 07:30:00,0.6735,-0.07350000000000001,0.6774987085,0.3935,-0.1135,0.4095418172,0.28,0.04,0.28284271250000004,0.6535000000000001,-0.42350000000000004,0.7787262035,0.3935,-0.1135,0.4095418172,0.26,-0.31,0.40459856650000003
2020-11-02 08:00:00,0.4655,-0.1565,0.4911033496,0.3155,-0.036500000000000005,0.3176043136,0.15,-0.12,0.1920937271,0.4655,-0.1665,0.49438092600000005,0.3155,-0.036500000000000005,0.3176043136,0.15,-0.13,0.1984943324
2020-11-02 08:30:00,0.685,-0.28750000000000003,0.7428871045000001,0.41500000000000004,-0.1275,0.4341442733,0.27,-0.16,0.31384709650000003,0.685,-0.2975,0.7468140666,0.41500000000000004,-0.1275,0.4341442733,0.27,-0.17,0.31906112270000003
2020-11-02 09:00:00,0.5945,-0.343,0.6863521327000001,0.29450000000000004,-0.14300000000000002,0.32738242160000003,0.30000000000000004,-0.2,0.3605551275,0.6045,-0.353,0.7000208925,0.29450000000000004,-0.14300000000000002,0.32738242160000003,0.31,-0.21,0.3744329045
2020-11-02 09:30:00,0.23900000000000002,-0.3395,0.4151882103,0.159,-0.1395,0.2115212755,0.08,-0.2,0.2154065923,0.23900000000000002,-0.34950000000000003,0.4234043576,0.159,-0.1395,0.2115212755,0.08,-0.21,0.22472205050000002
2020-11-02 10:00:00,0.159,-0.4495,0.4767926698,0.159,-0.1395,0.2115212755,0.0,-0.31,0.31,0.149,-0.4595,0.48305408600000005,0.159,-0.1395,0.2115212755,-0.01,-0.32,0.3201562119
2020-11-02 10:30:00,0.432,-0.41100000000000003,0.5962759428000001,0.242,-0.14100000000000001,0.2800803456,0.19,-0.27,0.33015148040000003,0.432,-0.421,0.6032122346000001,0.242,-0.14100000000000001,0.2800803456,0.19,-0.28,0.3383784863
2020-11-02 11:00:00,0.121,-0.48850000000000005,0.5032626054,0.161,-0.14850000000000002,0.21902796630000002,-0.04,-0.34,0.34234485540000004,0.131,-0.4985,0.5154253098,0.161,-0.14850000000000002,0.21902796630000002,-0.03,-0.35000000000000003,0.3512833614
2020-11-02 11:30:00,0.1835,-0.48850000000000005,0.5218280368,0.1635,-0.14850000000000002,0.22087213500000002,0.02,-0.34,0.34058772730000003,0.1835,-0.4985,0.5312009977000001,0.1635,-0.14850000000000002,0.22087213500000002,0.02,-0.35000000000000003,0.3505709629
2020-11-02 12:00:00,0.437,-0.427,0.6109811781000001,0.23700000000000002,-0.147,0.2788870739,0.2,-0.28,0.34409301070000003,0.437,-0.437,0.6180113268,0.23700000000000002,-0.147,0.2788870739,0.2,-0.29,0.3522782991
2020-11-02 12:30:00,0.8305,-0.419,0.9302103257000001,0.48050000000000004,-0.139,0.5002012095,0.35000000000000003,-0.28,0.4482186966,0.8305,-0.429,0.9347573214,0.48050000000000004,-0.139,0.5002012095,0.35000000000000003,-0.29,0.45453272710000003
2020-11-02 13:00:00,0.843,-0.38,0.9246885962,0.47300000000000003,-0.14,0.4932838939,0.37,-0.24,0.4410215414,0.843,-0.38,0.9246885962,0.47300000000000003,-0.14,0.4932838939,0.37,-0.24,0.4410215414
2020-11-02 13:30:00,0.834,-0.338,0.8998888820000001,0.464,-0.138,0.48408676910000004,0.37,-0.2,0.4205948169,0.834,-0.338,0.8998888820000001,0.464,-0.138,0.48408676910000004,0.37,-0.2,0.4205948169
2020-11-02 14:00:00,0.8285,-0.36250000000000004,0.9043331798,0.4685,-0.14250000000000002,0.4896922503,0.36,-0.22,0.4219004622,0.8285,-0.3725,0.9083878577000001,0.4685,-0.14250000000000002,0.4896922503,0.36,-0.23,0.42720018730000003
2020-11-02 14:30:00,0.8240000000000001,-0.3975,0.9148673401,0.464,-0.14750000000000002,0.48688011870000003,0.36,-0.25,0.43829214,0.8240000000000001,-0.40750000000000003,0.9192563571000001,0.464,-0.14750000000000002,0.48688011870000003,0.36,-0.26,0.4440720662
2020-11-02 15:00:00,0.782,-0.4005,0.8785921978000001,0.452,-0.1505,0.4763971557,0.33,-0.25,0.4140048309,0.782,-0.41050000000000003,0.8831954767,0.452,-0.1505,0.4763971557,0.33,-0.26,0.4201190308
2020-11-02 15:30:00,0.7895000000000001,-0.35850000000000004,0.8670827527,0.4495,-0.1385,0.4703535904,0.34,-0.22,0.4049691346,0.7995,-0.3685,0.8803365834,0.4495,-0.1385,0.4703535904,0.35000000000000003,-0.23,0.41880783180000003
2020-11-02 16:00:00,0.751,-0.42850000000000005,0.864646315,0.451,-0.1385,0.4717872932,0.30000000000000004,-0.29,0.4172529209,0.761,-0.4385,0.8782956507,0.451,-0.1385,0.4717872932,0.31,-0.30000000000000004,0.4313930922
2020-11-02 16:30:00,0.762,-0.397,0.8592165036,0.442,-0.147,0.46580360670000004,0.32,-0.25,0.4060788101,0.762,-0.40700000000000003,0.8638825152,0.442,-0.147,0.46580360670000004,0.32,-0.26,0.41231056260000004
2020-11-02 17:00:00,0.8175,-0.353,0.8904578878,0.4375,-0.14300000000000002,0.460277362,0.38,-0.21,0.43416586690000003,0.8175,-0.363,0.894469256,0.4375,-0.14300000000000002,0.460277362,0.38,-0.22,0.43908996800000005
2020-11-02 17:30:00,0.7955,-0.341,0.8655063547,0.42550000000000004,-0.14100000000000001,0.4482535555,0.37,-0.2,0.4205948169,0.8055,-0.35100000000000003,0.8786530885,0.42550000000000004,-0.14100000000000001,0.4482535555,0.38,-0.21,0.43416586690000003
2020-11-02 18:00:00,0.7665000000000001,-0.358,0.8459824171,0.42650000000000005,-0.138,0.44827028680000003,0.34,-0.22,0.4049691346,0.7765000000000001,-0.368,0.8592882229000001,0.42650000000000005,-0.138,0.44827028680000003,0.35000000000000003,-0.23,0.41880783180000003
2020-11-02 18:30:00,0.794,0.02,0.7942518492,0.41400000000000003,-0.13,0.43393087010000003,0.38,0.15,0.4085339643,0.764,-0.59,0.9652958096,0.41400000000000003,-0.13,0.43393087010000003,0.35000000000000003,-0.46,0.5780138407000001
2020-11-02 19:00:00,0.631,0.253,0.6798308613,0.341,-0.08700000000000001,0.35192328710000004,0.29,0.34,0.4468780594,0.581,-0.617,0.8474963127,0.341,-0.08700000000000001,0.35192328710000004,0.24,-0.53,0.5818075283
2020-11-02 19:30:00,0.6865,0.222,0.721502772,0.3665,-0.098,0.3793761326,0.32,0.32,0.45254834,0.6265000000000001,-0.648,0.9013358142000001,0.3665,-0.098,0.3793761326,0.26,-0.55,0.6083584470000001
2020-11-02 20:00:00,0.551,0.314,0.6341900346,0.321,-0.046,0.3242792007,0.23,0.36,0.42720018730000003,0.501,-0.5760000000000001,0.7633983233,0.321,-0.046,0.3242792007,0.18,-0.53,0.5597320788
2020-11-02 20:30:00,0.41850000000000004,0.4,0.5789147174,0.2985,0.0,0.2985,0.12,0.4,0.4176122604,0.41850000000000004,-0.5,0.6520293322,0.2985,0.0,0.2985,0.12,-0.5,0.5141984053
2020-11-02 21:00:00,0.40900000000000003,0.0,0.40900000000000003,0.299,0.0,0.299,0.11,0.0,0.11,0.40900000000000003,0.0,0.40900000000000003,0.299,0.0,0.299,0.11,0.0,0.11
2020-11-02 21:30:00,0.41050000000000003,-0.08,0.4182227277,0.3005,0.0,0.3005,0.11,-0.08,0.1360147051,0.41050000000000003,0.0,0.41050000000000003,0.3005,0.0,0.3005,0.11,0.0,0.11
2020-11-02 22:00:00,0.41250000000000003,0.0,0.41250000000000003,0.3025,0.0,0.3025,0.11,0.0,0.11,0.41250000000000003,0.0,0.41250000000000003,0.3025,0.0,0.3025,0.11,0.0,0.11
2020-11-02 22:30:00,0.404,0.0,0.404,0.304,0.0,0.304,0.1,0.0,0.1,0.404,0.0,0.404,0.304,0.0,0.304,0.1,0.0,0.1
2020-11-02 23:00:00,0.4055,0.0,0.4055,0.3055,0.0,0.3055,0.1,0.0,0.1,0.4055,0.0,0.4055,0.3055,0.0,0.3055,0.1,0.0,0.1
2020-11-02 23:30:00,0.4395,0.4,0.594272875,0.3095,0.0,0.3095,0.13,0.4,0.4205948169,0.41950000000000004,-0.46,0.6225594349,0.3095,0.0,0.3095,0.11,-0.46,0.47296934360000004
2020-11-03 00:00:00,0.4525,0.43,0.6242245189,0.3125,0.0,0.3125,0.14,0.43,0.4522167622,0.3925,-0.44,0.5896238208,0.3125,0.0,0.3125,0.08,-0.44,0.4472135955
2020-11-03 00:30:00,0.4605,0.42,0.623265794,0.3105,0.0,0.3105,0.15,0.42,0.4459820624,0.41050000000000003,-0.46,0.6165308184,0.3105,0.0,0.3105,0.1,-0.46,0.47074409180000004
2020-11-03 01:00:00,0.495,0.3905,0.6304881046,0.315,-0.0095,0.3151432214,0.18,0.4,0.438634244,0.445,-0.48950000000000005,0.6615400593,0.315,-0.0095,0.3151432214,0.13,-0.48,0.4972926704
2020-11-03 01:30:00,0.42350000000000004,0.43,0.6035331391000001,0.3135,0.0,0.3135,0.11,0.43,0.4438468204,0.41350000000000003,-0.46,0.6185323355,0.3135,0.0,0.3135,0.1,-0.46,0.47074409180000004
2020-11-03 02:00:00,0.4545,-0.0815,0.4617493909,0.3145,-0.0015,0.3145035771,0.14,-0.08,0.161245155,0.4545,-0.0815,0.4617493909,0.3145,-0.0015,0.3145035771,0.14,-0.08,0.161245155
2020-11-03 02:30:00,0.6515000000000001,-0.1895,0.6785001842,0.3715,-0.0795,0.3799111738,0.28,-0.11,0.3008321791,0.6515000000000001,-0.1995,0.6813607708,0.3715,-0.0795,0.3799111738,0.28,-0.12,0.3046309242
2020-11-03 03:00:00,0.494,-0.1145,0.5070958982,0.324,-0.0145,0.32432429760000003,0.17,-0.1,0.1972308292,0.504,-0.1145,0.5168425776,0.324,-0.0145,0.32432429760000003,0.18,-0.1,0.2059126028
2020-11-03 03:30:00,0.42050000000000004,-0.08,0.428042346,0.3105,0.0,0.3105,0.11,-0.08,0.1360147051,0.42050000000000004,-0.08,0.428042346,0.3105,0.0,0.3105,0.11,-0.08,0.1360147051
2020-11-03 04:00:00,0.465,-0.0855,0.4727951459,0.305,-0.0055000000000000005,0.3050495861,0.16,-0.08,0.1788854382,0.465,-0.0855,0.4727951459,0.305,-0.0055000000000000005,0.3050495861,0.16,-0.08,0.1788854382
2020-11-03 04:30:00,0.46900000000000003,-0.095,0.4785248165,0.299,-0.015,0.2993760177,0.17,-0.08,0.1878829423,0.46900000000000003,-0.105,0.48061002900000005,0.299,-0.015,0.2993760177,0.17,-0.09,0.19235384060000002
2020-11-03 05:00:00,0.278,-0.19,0.3367254074,0.298,0.0,0.298,-0.02,-0.19,0.1910497317,0.278,-0.19,0.3367254074,0.298,0.0,0.298,-0.02,-0.19,0.1910497317
2020-11-03 05:30:00,0.14850000000000002,-0.16,0.2182939532,0.2985,0.0,0.2985,-0.15,-0.16,0.219317122,0.14850000000000002,-0.16,0.2182939532,0.2985,0.0,0.2985,-0.15,-0.16,0.219317122
2020-11-03 06:00:00,0.11750000000000001,-0.17,0.2066549056,0.2975,0.0,0.2975,-0.18,-0.17,0.2475883681,0.11750000000000001,-0.17,0.2066549056,0.2975,0.0,0.2975,-0.18,-0.17,0.2475883681
2020-11-03 06:30:00,0.0395,-0.56,0.5613913519,0.2995,0.0,0.2995,-0.26,-0.56,0.6174139616000001,0.08950000000000001,0.13,0.15782981340000002,0.2995,0.0,0.2995,-0.21,0.13,0.24698178070000001
2020-11-03 07:00:00,-0.023,-0.73,0.7303622389000001,0.297,0.0,0.297,-0.32,-0.73,0.797057087,0.037,0.14,0.1448067678,0.297,0.0,0.297,-0.26,0.14,0.2952964612
2020-11-03 07:30:00,0.187,-0.56,0.5903973238,0.297,0.0,0.297,-0.11,-0.56,0.5707013229,0.177,0.30000000000000004,0.3483231258,0.297,0.0,0.297,-0.12,0.30000000000000004,0.3231098884
2020-11-03 08:00:00,0.184,-0.6000000000000001,0.627579477,0.294,0.0,0.294,-0.11,-0.6000000000000001,0.61,0.184,0.25,0.3104126286,0.294,0.0,0.294,-0.11,0.25,0.2731300057
2020-11-03 08:30:00,0.181,-0.589,0.6161834143,0.301,-0.019,0.3015990716,-0.12,-0.5700000000000001,0.5824946352,0.211,0.011,0.2112865353,0.301,-0.019,0.3015990716,-0.09,0.03,0.0948683298
2020-11-03 09:00:00,0.4325,-0.34950000000000003,0.5560633957000001,0.3425,-0.0995,0.3566602024,0.09,-0.25,0.2657066051,0.4325,-0.34950000000000003,0.5560633957000001,0.3425,-0.0995,0.3566602024,0.09,-0.25,0.2657066051
2020-11-03 09:30:00,0.5165000000000001,-0.34400000000000003,0.6205709065,0.3665,-0.114,0.3838205961,0.15,-0.23,0.2745906044,0.5165000000000001,-0.354,0.6261695058,0.3665,-0.114,0.3838205961,0.15,-0.24,0.283019434
2020-11-03 10:00:00,0.5245000000000001,-0.4395,0.6842956233,0.3945,-0.1295,0.4152113919,0.13,-0.31,0.33615472630000004,0.5245000000000001,-0.4495,0.6907608124,0.3945,-0.1295,0.4152113919,0.13,-0.32,0.3453983208
2020-11-03 10:30:00,0.5750000000000001,-0.41300000000000003,0.7079505632,0.395,-0.133,0.416790115,0.18,-0.28,0.3328663395,0.5750000000000001,-0.41300000000000003,0.7079505632,0.395,-0.133,0.416790115,0.18,-0.28,0.3328663395
2020-11-03 11:00:00,0.6395000000000001,-0.47500000000000003,0.7966085927000001,0.4395,-0.135,0.4597665168,0.2,-0.34,0.39446165850000003,0.6395000000000001,-0.485,0.8026115187,0.4395,-0.135,0.4597665168,0.2,-0.35000000000000003,0.4031128874
2020-11-03 11:30:00,0.6515000000000001,-0.4635,0.7995526874000001,0.4415,-0.1335,0.46124234410000003,0.21,-0.33,0.3911521443,0.6515000000000001,-0.47350000000000003,0.8053908989,0.4415,-0.1335,0.46124234410000003,0.21,-0.34,0.3996248241
2020-11-03 12:00:00,0.631,-0.4335,0.7655607422,0.421,-0.12350000000000001,0.43874052700000005,0.21,-0.31,0.3744329045,0.631,-0.4435,0.7712673013,0.421,-0.12350000000000001,0.43874052700000005,0.21,-0.32,0.38275318420000004
2020-11-03 12:30:00,0.6705,-0.464,0.81539331,0.4505,-0.134,0.4700066489,0.22,-0.33,0.39661064030000004,0.6705,-0.47400000000000003,0.8211249905,0.4505,-0.134,0.4700066489,0.22,-0.34,0.4049691346
2020-11-03 13:00:00,0.5815,-0.3915,0.7010096290000001,0.4015,-0.1115,0.4166947324,0.18,-0.28,0.3328663395,0.5815,-0.4015,0.7066431207,0.4015,-0.1115,0.4166947324,0.18,-0.29,0.3413209633
2020-11-03 13:30:00,0.677,-0.1675,0.6974132563000001,0.437,-0.1375,0.45812143590000004,0.24,-0.03,0.2418677324,0.667,-0.4475,0.8032093438,0.437,-0.1375,0.45812143590000004,0.23,-0.31,0.3860051813
2020-11-03 14:00:00,0.609,0.14250000000000002,0.6254496383,0.399,-0.1075,0.4132278427,0.21,0.25,0.3264965543,0.579,-0.7475,0.9455142781,0.399,-0.1075,0.4132278427,0.18,-0.64,0.6648308055000001
2020-11-03 14:30:00,0.5265000000000001,0.128,0.5418359992,0.3665,-0.092,0.37787067890000003,0.16,0.22,0.2720294102,0.4965,-0.762,0.9094813082000001,0.3665,-0.092,0.37787067890000003,0.13,-0.67,0.6824954212000001
2020-11-03 15:00:00,0.581,0.08700000000000001,0.5874776591,0.401,-0.113,0.41661733040000004,0.18,0.2,0.2690724809,0.541,-0.803,0.9682406726,0.401,-0.113,0.41661733040000004,0.14,-0.6900000000000001,0.7040596566
2020-11-03 15:30:00,0.493,-0.11,0.5051227574,0.343,-0.07,0.350069993,0.15,-0.04,0.155241747,0.493,-0.4,0.6348614022,0.343,-0.07,0.350069993,0.15,-0.33,0.3624913792
2020-11-03 16:00:00,0.21050000000000002,-0.14,0.2528047666,0.29050000000000004,0.0,0.29050000000000004,-0.08,-0.14,0.161245155,0.2205,-0.15,0.2666838015,0.29050000000000004,0.0,0.29050000000000004,-0.07,-0.15,0.16552945360000001
2020-11-03 16:30:00,0.362,-0.1405,0.3883094771,0.292,-0.0005,0.2920004281,0.07,-0.14,0.15652475840000002,0.372,-0.1505,0.40129073,0.292,-0.0005,0.2920004281,0.08,-0.15,0.17
2020-11-03 17:00:00,0.5395,-0.17200000000000001,0.5662545806,0.3395,-0.062,0.34511483600000004,0.2,-0.11,0.2282542442,0.5395,-0.17200000000000001,0.5662545806,0.3395,-0.062,0.34511483600000004,0.2,-0.11,0.2282542442
2020-11-03 17:30:00,0.447,-0.11900000000000001,0.46256891380000004,0.297,-0.009000000000000001,0.29713633230000003,0.15,-0.11,0.1860107524,0.447,-0.11900000000000001,0.46256891380000004,0.297,-0.009000000000000001,0.29713633230000003,0.15,-0.11,0.1860107524
2020-11-03 18:00:00,0.41400000000000003,-0.0055000000000000005,0.41403653220000003,0.294,-0.0055000000000000005,0.29405144110000003,0.12,0.0,0.12,0.41400000000000003,-0.0055000000000000005,0.41403653220000003,0.294,-0.0055000000000000005,0.29405144110000003,0.12,0.0,0.12
2020-11-03 18:30:00,0.405,0.0,0.405,0.295,0.0,0.295,0.11,0.0,0.11,0.405,0.0,0.405,0.295,0.0,0.295,0.11,0.0,0.11
2020-11-03 19:00:00,0.3865,0.0,0.3865,0.29650000000000004,0.0,0.29650000000000004,0.09,0.0,0.09,0.3865,0.0,0.3865,0.29650000000000004,0.0,0.29650000000000004,0.09,0.0,0.09
2020-11-03 19:30:00,-0.0425,-0.31,0.3128997443,0.2975,0.0,0.2975,-0.34,-0.31,0.4601086828,-0.0425,-0.32,0.3228099286,0.2975,0.0,0.2975,-0.34,-0.32,0.4669047012
2020-11-03 20:00:00,-0.081,-0.33,0.3397955268,0.299,0.0,0.299,-0.38,-0.33,0.5032891813,-0.081,-0.34,0.3495153788,0.299,0.0,0.299,-0.38,-0.34,0.5099019514
2020-11-03 20:30:00,0.366,-0.31,0.4796415328,0.296,0.0,0.296,0.07,-0.31,0.3178049716,0.366,-0.33,0.4928042208,0.296,0.0,0.296,0.07,-0.33,0.3373425559
2020-11-03 21:00:00,0.40750000000000003,0.44,0.5997134733,0.2975,0.0,0.2975,0.11,0.44,0.4535416188,0.3975,-0.44,0.5929639534000001,0.2975,0.0,0.2975,0.1,-0.44,0.4512205669
2020-11-03 21:30:00,0.3955,0.0,0.3955,0.29550000000000004,0.0,0.29550000000000004,0.1,0.0,0.1,0.3955,0.0,0.3955,0.29550000000000004,0.0,0.29550000000000004,0.1,0.0,0.1
2020-11-03 22:00:00,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1
2020-11-03 22:30:00,0.3865,-0.42,0.5707733788,0.29650000000000004,0.0,0.29650000000000004,0.09,-0.42,0.4295346319,0.41650000000000004,0.43,0.5986420049,0.29650000000000004,0.0,0.29650000000000004,0.12,0.43,0.44643028570000004
2020-11-03 23:00:00,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1
2020-11-03 23:30:00,0.397,-0.44,0.5926288889,0.297,0.0,0.297,0.1,-0.44,0.4512205669,0.397,0.2,0.4445323385,0.297,0.0,0.297,0.1,0.2,0.2236067977
2020-11-04 00:00:00,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1
2020-11-04 00:30:00,0.398,0.0,0.398,0.298,0.0,0.298,0.1,0.0,0.1,0.398,0.0,0.398,0.298,0.0,0.298,0.1,0.0,0.1
2020-11-04 01:00:00,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1
2020-11-04 01:30:00,0.398,0.0,0.398,0.298,0.0,0.298,0.1,0.0,0.1,0.398,0.0,0.398,0.298,0.0,0.298,0.1,0.0,0.1
2020-11-04 02:00:00,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1
2020-11-04 02:30:00,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1
2020-11-04 03:00:00,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1
2020-11-04 03:30:00,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1,0.397,0.0,0.397,0.297,0.0,0.297,0.1,0.0,0.1
2020-11-04 04:00:00,0.399,0.0,0.399,0.299,0.0,0.299,0.1,0.0,0.1,0.399,0.0,0.399,0.299,0.0,0.299,0.1,0.0,0.1
2020-11-04 04:30:00,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1,0.3975,0.0,0.3975,0.2975,0.0,0.2975,0.1,0.0,0.1
2020-11-04 05:00:00,0.399,0.0,0.399,0.299,0.0,0.299,0.1,0.0,0.1,0.399,0.0,0.399,0.299,0.0,0.299,0.1,0.0,0.1
2020-11-04 05:30:00,0.269,-0.30000000000000004,0.4029404422,0.299,0.0,0.299,-0.03,-0.30000000000000004,0.3014962686,0.259,-0.31,0.4039566808,0.299,0.0,0.299,-0.04,-0.31,0.31256999220000004
2020-11-04 06:00:00,-0.1495,-0.27,0.3086263923,0.3005,0.0,0.3005,-0.45,-0.27,0.5247856705,-0.1595,-0.41000000000000003,0.439932097,0.3005,0.0,0.3005,-0.46,-0.41000000000000003,0.6161980201
2020-11-04 06:30:00,-0.1915,-0.38,0.4255258512,0.2985,0.0,0.2985,-0.49,-0.38,0.6200806399000001,-0.2015,-0.39,0.43897864410000004,0.2985,0.0,0.2985,-0.5,-0.39,0.6341135545000001
2020-11-04 07:00:00,0.009000000000000001,-0.23,0.2301760196,0.299,0.0,0.299,-0.29,-0.23,0.37013511050000003,-0.001,-0.24,0.2400020833,0.299,0.0,0.299,-0.30000000000000004,-0.24,0.3841874542
2020-11-04 07:30:00,0.20950000000000002,-0.1,0.2321427363,0.2995,0.0,0.2995,-0.09,-0.1,0.13453624050000001,0.20950000000000002,-0.11,0.2366225898,0.2995,0.0,0.2995,-0.09,-0.11,0.14212670400000002
2020-11-04 08:00:00,0.211,-0.11,0.2379516758,0.301,0.0,0.301,-0.09,-0.11,0.14212670400000002,0.211,-0.12,0.2427364826,0.301,0.0,0.301,-0.09,-0.12,0.15
2020-11-04 08:30:00,0.21050000000000002,-0.1,0.2330455964,0.3005,0.0,0.3005,-0.09,-0.1,0.13453624050000001,0.21050000000000002,-0.11,0.23750842090000002,0.3005,0.0,0.3005,-0.09,-0.11,0.14212670400000002
2020-11-04 09:00:00,0.213,-0.11,0.239726928,0.303,0.0,0.303,-0.09,-0.11,0.14212670400000002,0.213,-0.12,0.24447699280000001,0.303,0.0,0.303,-0.09,-0.12,0.15
2020-11-04 09:30:00,0.211,-0.11,0.2379516758,0.301,0.0,0.301,-0.09,-0.11,0.14212670400000002,0.211,-0.11,0.2379516758,0.301,0.0,0.301,-0.09,-0.11,0.14212670400000002
2020-11-04 10:00:00,0.212,-0.11,0.2388388578,0.302,0.0,0.302,-0.09,-0.11,0.14212670400000002,0.212,-0.11,0.2388388578,0.302,0.0,0.302,-0.09,-0.11,0.14212670400000002
2020-11-04 10:30:00,0.398,-0.08,0.4059605892,0.318,0.0,0.318,0.08,-0.08,0.11313708500000001,0.398,-0.08,0.4059605892,0.318,0.0,0.318,0.08,-0.08,0.11313708500000001
2020-11-04 11:00:00,0.464,-0.13,0.4818672016,0.384,0.0,0.384,0.08,-0.13,0.15264337520000001,0.464,-0.14,0.4846607061,0.384,0.0,0.384,0.08,-0.14,0.161245155
2020-11-04 11:30:00,0.4665,-0.1,0.4770977363,0.3765,0.0,0.3765,0.09,-0.1,0.13453624050000001,0.4665,-0.1,0.4770977363,0.3765,0.0,0.3765,0.09,-0.1,0.13453624050000001
2020-11-04 12:00:00,0.484,-0.08,0.49056701890000004,0.374,0.0,0.374,0.11,-0.08,0.1360147051,0.484,-0.08,0.49056701890000004,0.374,0.0,0.374,0.11,-0.08,0.1360147051
2020-11-04 12:30:00,0.5105000000000001,-0.08,0.5167303455,0.3705,0.0,0.3705,0.14,-0.08,0.161245155,0.5105000000000001,-0.08,0.5167303455,0.3705,0.0,0.3705,0.14,-0.08,0.161245155
2020-11-04 13:00:00,0.48,-0.08,0.4866210024,0.37,0.0,0.37,0.11,-0.08,0.1360147051,0.48,-0.08,0.4866210024,0.37,0.0,0.37,0.11,-0.08,0.1360147051
2020-11-04 13:30:00,0.48,-0.08850000000000001,0.4880904117,0.37,-0.0085,0.37009762230000004,0.11,-0.08,0.1360147051,0.48,-0.0985,0.4900022959,0.37,-0.0085,0.37009762230000004,0.11,-0.09,0.14212670400000002
2020-11-04 14:00:00,0.549,0.0315,0.549902946,0.379,-0.0285,0.38007005930000004,0.17,0.06,0.1802775638,0.529,-0.2685,0.5932396227,0.379,-0.0285,0.38007005930000004,0.15,-0.24,0.283019434
2020-11-04 14:30:00,0.58,0.2995,0.6527635483,0.38,-0.0405,0.38215212940000004,0.2,0.34,0.39446165850000003,0.53,-0.49050000000000005,0.7221428183,0.38,-0.0405,0.38215212940000004,0.15,-0.45,0.47434164900000003
2020-11-04 15:00:00,0.519,0.0,0.519,0.369,0.0,0.369,0.15,0.0,0.15,0.519,0.0,0.519,0.369,0.0,0.369,0.15,0.0,0.15
2020-11-04 15:30:00,0.506,-0.18,0.5370623800000001,0.366,0.0,0.366,0.14,-0.18,0.22803508500000003,0.506,-0.19,0.5404960684,0.366,0.0,0.366,0.14,-0.19,0.2360084744
2020-11-04 16:00:00,0.486,-0.11,0.49829308640000003,0.366,0.0,0.366,0.12,-0.11,0.16278820600000002,0.486,-0.08,0.49254035370000004,0.366,0.0,0.366,0.12,-0.08,0.14422205100000002
2020-11-04 16:30:00,0.47450000000000003,-0.18,0.5074940886,0.3645,0.0,0.3645,0.11,-0.18,0.2109502311,0.47450000000000003,-0.15,0.49764470260000004,0.3645,0.0,0.3645,0.11,-0.15,0.1860107524
2020-11-04 17:00:00,0.47600000000000003,0.0,0.47600000000000003,0.366,0.0,0.366,0.11,0.0,0.11,0.47600000000000003,0.0,0.47600000000000003,0.366,0.0,0.366,0.11,0.0,0.11
2020-11-04 17:30:00,0.496,0.0,0.496,0.366,0.0,0.366,0.13,0.0,0.13,0.496,0.0,0.496,0.366,0.0,0.366,0.13,0.0,0.13
2020-11-04 18:00:00,0.4965,0.0,0.4965,0.3665,0.0,0.3665,0.13,0.0,0.13,0.4965,0.0,0.4965,0.3665,0.0,0.3665,0.13,0.0,0.13
2020-11-04 18:30:00,0.495,0.0,0.495,0.365,0.0,0.365,0.13,0.0,0.13,0.505,0.0,0.505,0.365,0.0,0.365,0.14,0.0,0.14
2020-11-04 19:00:00,0.4965,0.0,0.4965,0.3665,0.0,0.3665,0.13,0.0,0.13,0.5065000000000001,0.0,0.5065000000000001,0.3665,0.0,0.3665,0.14,0.0,0.14
2020-11-04 19:30:00,0.49450000000000005,0.0,0.49450000000000005,0.3645,0.0,0.3645,0.13,0.0,0.13,0.5045000000000001,0.0,0.5045000000000001,0.3645,0.0,0.3645,0.14,0.0,0.14
2020-11-04 20:00:00,0.495,0.0,0.495,0.365,0.0,0.365,0.13,0.0,0.13,0.505,0.0,0.505,0.365,0.0,0.365,0.14,0.0,0.14
2020-11-04 20:30:00,0.5065000000000001,0.0,0.5065000000000001,0.3665,0.0,0.3665,0.14,0.0,0.14,0.5065000000000001,0.0,0.5065000000000001,0.3665,0.0,0.3665,0.14,0.0,0.14
2020-11-04 21:00:00,0.506,0.0,0.506,0.366,0.0,0.366,0.14,0.0,0.14,0.506,0.0,0.506,0.366,0.0,0.366,0.14,0.0,0.14
2020-11-04 21:30:00,0.5065000000000001,-0.12,0.5205211331,0.3665,0.0,0.3665,0.14,-0.12,0.1843908891,0.5065000000000001,-0.14,0.5254923881,0.3665,0.0,0.3665,0.14,-0.14,0.1979898987
2020-11-04 22:00:00,0.5155000000000001,0.0,0.5155000000000001,0.3655,0.0,0.3655,0.15,0.0,0.15,0.5155000000000001,0.0,0.5155000000000001,0.3655,0.0,0.3655,0.15,0.0,0.15
2020-11-04 22:30:00,0.516,0.0,0.516,0.366,0.0,0.366,0.15,0.0,0.15,0.516,0.0,0.516,0.366,0.0,0.366,0.15,0.0,0.15
2020-11-04 23:00:00,0.5175000000000001,0.0,0.5175000000000001,0.3675,0.0,0.3675,0.15,0.0,0.15,0.5175000000000001,0.0,0.5175000000000001,0.3675,0.0,0.3675,0.15,0.0,0.15
2020-11-04 23:30:00,0.5295,0.0,0.5295,0.3695,0.0,0.3695,0.16,0.0,0.16,0.5295,0.0,0.5295,0.3695,0.0,0.3695,0.16,0.0,0.16
2020-11-05 00:00:00,0.5285000000000001,0.0,0.5285000000000001,0.3685,0.0,0.3685,0.16,0.0,0.16,0.5285000000000001,0.0,0.5285000000000001,0.3685,0.0,0.3685,0.16,0.0,0.16
2020-11-05 00:30:00,0.5315,0.0,0.5315,0.3715,0.0,0.3715,0.16,0.0,0.16,0.5315,0.0,0.5315,0.3715,0.0,0.3715,0.16,0.0,0.16
2020-11-05 01:00:00,0.531,0.0,0.531,0.371,0.0,0.371,0.16,0.0,0.16,0.531,0.0,0.531,0.371,0.0,0.371,0.16,0.0,0.16
2020-11-05 01:30:00,0.534,0.0,0.534,0.374,0.0,0.374,0.16,0.0,0.16,0.534,0.0,0.534,0.374,0.0,0.374,0.16,0.0,0.16
2020-11-05 02:00:00,0.534,0.0,0.534,0.374,0.0,0.374,0.16,0.0,0.16,0.534,0.0,0.534,0.374,0.0,0.374,0.16,0.0,0.16
2020-11-05 02:30:00,0.536,0.0,0.536,0.376,0.0,0.376,0.16,0.0,0.16,0.536,0.0,0.536,0.376,0.0,0.376,0.16,0.0,0.16
2020-11-05 03:00:00,0.5355,0.0,0.5355,0.3755,0.0,0.3755,0.16,0.0,0.16,0.5355,0.0,0.5355,0.3755,0.0,0.3755,0.16,0.0,0.16
2020-11-05 03:30:00,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17,0.546,0.0,0.546,0.376,0.0,0.376,0.17,0.0,0.17
2020-11-05 04:00:00,0.5485,0.0,0.5485,0.3785,0.0,0.3785,0.17,0.0,0.17,0.5485,0.0,0.5485,0.3785,0.0,0.3785,0.17,0.0,0.17
2020-11-05 04:30:00,0.547,0.43,0.6957794191000001,0.377,0.0,0.377,0.17,0.43,0.4623851209,0.547,-0.43,0.6957794191000001,0.377,0.0,0.377,0.17,-0.43,0.4623851209
2020-11-05 05:00:00,0.5665,0.0,0.5665,0.3765,0.0,0.3765,0.19,0.0,0.19,0.5665,0.0,0.5665,0.3765,0.0,0.3765,0.19,0.0,0.19
2020-11-05 05:30:00,0.5755,0.0,0.5755,0.3755,0.0,0.3755,0.2,0.0,0.2,0.5755,0.0,0.5755,0.3755,0.0,0.3755,0.2,0.0,0.2
2020-11-05 06:00:00,0.5465,0.42,0.689247597,0.3765,0.0,0.3765,0.17,0.42,0.45310043040000003,0.5465,-0.47000000000000003,0.7208066662,0.3765,0.0,0.3765,0.17,-0.47000000000000003,0.49979996
2020-11-05 06:30:00,0.497,0.0,0.497,0.377,0.0,0.377,0.12,0.0,0.12,0.497,0.0,0.497,0.377,0.0,0.377,0.12,0.0,0.12
2020-11-05 07:00:00,0.47700000000000004,-0.12,0.4918627857,0.377,0.0,0.377,0.1,-0.12,0.1562049935,0.47700000000000004,-0.13,0.49439761330000004,0.377,0.0,0.377,0.1,-0.13,0.1640121947
2020-11-05 07:30:00,0.4665,0.37,0.5954177105,0.3765,0.0,0.3765,0.09,0.37,0.3807886553,0.4665,-0.44,0.6412661304,0.3765,0.0,0.3765,0.09,-0.44,0.4491102315
2020-11-05 08:00:00,0.464,0.0,0.464,0.374,0.0,0.374,0.09,0.0,0.09,0.464,-0.08,0.47084604700000005,0.374,0.0,0.374,0.09,-0.08,0.12041594580000001
2020-11-05 08:30:00,0.47400000000000003,-0.09,0.48246865180000004,0.374,0.0,0.374,0.1,-0.09,0.13453624050000001,0.47400000000000003,-0.1,0.48443369000000003,0.374,0.0,0.374,0.1,-0.1,0.14142135620000001
2020-11-05 09:00:00,0.47250000000000003,-0.13,0.49005739460000003,0.3725,0.0,0.3725,0.1,-0.13,0.1640121947,0.47250000000000003,-0.08,0.4792246342,0.3725,0.0,0.3725,0.1,-0.08,0.1280624847
2020-11-05 09:30:00,0.47100000000000003,-0.08,0.4777457483,0.371,0.0,0.371,0.1,-0.08,0.1280624847,0.47100000000000003,-0.08,0.4777457483,0.371,0.0,0.371,0.1,-0.08,0.1280624847
2020-11-05 10:00:00,0.47200000000000003,-0.13,0.4895753262,0.372,0.0,0.372,0.1,-0.13,0.1640121947,0.47200000000000003,-0.13,0.4895753262,0.372,0.0,0.372,0.1,-0.13,0.1640121947
2020-11-05 10:30:00,0.3705,-0.14,0.3960684916,0.3705,0.0,0.3705,0.0,-0.14,0.14,0.3705,-0.15,0.3997127093,0.3705,0.0,0.3705,0.0,-0.15,0.15
2020-11-05 11:00:00,0.371,-0.14,0.3965362531,0.371,0.0,0.371,0.0,-0.14,0.14,0.371,-0.15,0.4001762112,0.371,0.0,0.371,0.0,-0.15,0.15
2020-11-05 11:30:00,0.371,-0.14,0.3965362531,0.371,0.0,0.371,0.0,-0.14,0.14,0.371,-0.15,0.4001762112,0.371,0.0,0.371,0.0,-0.15,0.15
2020-11-05 12:00:00,0.47300000000000003,-0.14,0.4932838939,0.373,0.0,0.373,0.1,-0.14,0.1720465053,0.47300000000000003,-0.15,0.4962146713,0.373,0.0,0.373,0.1,-0.15,0.1802775638
2020-11-05 12:30:00,0.372,-0.12,0.39087593940000004,0.372,0.0,0.372,0.0,-0.12,0.12,0.452,-0.12,0.4676579947,0.372,0.0,0.372,0.08,-0.12,0.14422205100000002
2020-11-05 13:00:00,0.454,-0.12,0.4695913117,0.374,0.0,0.374,0.08,-0.12,0.14422205100000002,0.454,-0.13,0.4722456988,0.374,0.0,0.374,0.08,-0.13,0.15264337520000001
2020-11-05 13:30:00,0.47050000000000003,-0.12,0.48556178800000005,0.3805,0.0,0.3805,0.09,-0.12,0.15,0.47050000000000003,-0.14,0.49088720700000005,0.3805,0.0,0.3805,0.09,-0.14,0.1664331698
2020-11-05 14:00:00,0.47950000000000004,0.31,0.5709818298,0.3895,0.0,0.3895,0.09,0.31,0.3228002478,0.41950000000000004,-0.5700000000000001,0.7077289382,0.3895,0.0,0.3895,0.03,-0.5700000000000001,0.5707889277
2020-11-05 14:30:00,0.47100000000000003,0.30000000000000004,0.5584272558,0.391,0.0,0.391,0.08,0.30000000000000004,0.3104834939,0.311,-0.58,0.6581192901,0.391,0.0,0.391,-0.08,-0.58,0.5854912467
2020-11-05 15:00:00,0.47100000000000003,0.30000000000000004,0.5584272558,0.391,0.0,0.391,0.08,0.30000000000000004,0.3104834939,0.391,-0.5700000000000001,0.6912170426,0.391,0.0,0.391,0.0,-0.5700000000000001,0.5700000000000001
2020-11-05 15:30:00,0.47100000000000003,0.31,0.5638625719,0.391,0.0,0.391,0.08,0.31,0.3201562119,0.391,-0.56,0.6829941435,0.391,0.0,0.391,0.0,-0.56,0.56
2020-11-05 16:00:00,0.47100000000000003,0.31,0.5638625719,0.391,0.0,0.391,0.08,0.31,0.3201562119,0.311,-0.55,0.6318393783,0.391,0.0,0.391,-0.08,-0.55,0.5557877293
2020-11-05 16:30:00,0.47100000000000003,0.31,0.5638625719,0.391,0.0,0.391,0.08,0.31,0.3201562119,0.311,-0.56,0.6405630336,0.391,0.0,0.391,-0.08,-0.56,0.5656854249000001
2020-11-05 17:00:00,0.47100000000000003,0.30000000000000004,0.5584272558,0.391,0.0,0.391,0.08,0.30000000000000004,0.3104834939,0.311,-0.58,0.6581192901,0.391,0.0,0.391,-0.08,-0.58,0.5854912467
2020-11-05 17:30:00,0.47050000000000003,0.31,0.563444984,0.3905,0.0,0.3905,0.08,0.31,0.3201562119,0.3905,-0.56,0.6827080269,0.3905,0.0,0.3905,0.0,-0.56,0.56
2020-11-05 18:00:00,0.5005000000000001,0.32,0.59405408,0.3905,0.0,0.3905,0.11,0.32,0.3383784863,0.48050000000000004,-0.54,0.7228279533,0.3905,0.0,0.3905,0.09,-0.54,0.5474486277
2020-11-05 18:30:00,0.47050000000000003,0.31,0.563444984,0.3905,0.0,0.3905,0.08,0.31,0.3201562119,0.3905,-0.5700000000000001,0.6909343312,0.3905,0.0,0.3905,0.0,-0.5700000000000001,0.5700000000000001
2020-11-05 19:00:00,0.47050000000000003,0.31,0.563444984,0.3905,0.0,0.3905,0.08,0.31,0.3201562119,0.3905,-0.5700000000000001,0.6909343312,0.3905,0.0,0.3905,0.0,-0.5700000000000001,0.5700000000000001
2020-11-05 19:30:00,0.49050000000000005,0.32,0.5856536946,0.3905,0.0,0.3905,0.1,0.32,0.3352610923,0.47050000000000003,-0.5700000000000001,0.7391009742,0.3905,0.0,0.3905,0.08,-0.5700000000000001,0.5755866572
2020-11-05 20:00:00,0.5205000000000001,0.33,0.6162955865,0.3905,0.0,0.3905,0.13,0.33,0.354682957,0.49050000000000005,-0.54,0.7295137079,0.3905,0.0,0.3905,0.1,-0.54,0.5491812087
2020-11-05 20:30:00,0.47050000000000003,-0.08,0.4772528156,0.3905,0.0,0.3905,0.08,-0.08,0.11313708500000001,0.3905,-0.18,0.4299886626,0.3905,0.0,0.3905,0.0,-0.18,0.18
2020-11-05 21:00:00,0.5005000000000001,-0.12,0.5146846122000001,0.3905,0.0,0.3905,0.11,-0.12,0.16278820600000002,0.5005000000000001,-0.13,0.5171075807000001,0.3905,0.0,0.3905,0.11,-0.13,0.17029386370000002
2020-11-05 21:30:00,0.5305,-0.07,0.5350983554000001,0.3905,0.0,0.3905,0.14,-0.07,0.15652475840000002,0.5305,-0.19,0.5634982254,0.3905,0.0,0.3905,0.14,-0.19,0.2360084744
2020-11-05 22:00:00,0.5005000000000001,0.19,0.5353505861,0.3905,0.0,0.3905,0.11,0.19,0.21954498400000003,0.5005000000000001,-0.44,0.6664084708,0.3905,0.0,0.3905,0.11,-0.44,0.4535416188
2020-11-05 22:30:00,0.5005000000000001,-0.12,0.5146846122000001,0.3905,0.0,0.3905,0.11,-0.12,0.16278820600000002,0.5005000000000001,-0.12,0.5146846122000001,0.3905,0.0,0.3905,0.11,-0.12,0.16278820600000002
2020-11-05 23:00:00,0.48050000000000004,-0.12,0.49525776120000004,0.3905,0.0,0.3905,0.09,-0.12,0.15,0.48050000000000004,-0.13,0.49777530070000003,0.3905,0.0,0.3905,0.09,-0.13,0.158113883
2020-11-05 23:30:00,0.5305,-0.11,0.5417843206,0.3905,0.0,0.3905,0.14,-0.11,0.1780449381,0.5305,-0.12,0.5439027946,0.3905,0.0,0.3905,0.14,-0.12,0.1843908891
