Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-11-06 00:00:00,0.5505,-0.12,0.5634272358,0.3905,0.0,0.3905,0.16,-0.12,0.2,0.5505,-0.13,0.56564145,0.3905,0.0,0.3905,0.16,-0.13,0.20615528130000002
2020-11-06 00:30:00,0.5805,-0.08,0.5859865613,0.3905,0.0,0.3905,0.19,-0.08,0.20615528130000002,0.5805,-0.08,0.5859865613,0.3905,0.0,0.3905,0.19,-0.08,0.20615528130000002
2020-11-06 01:00:00,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22
2020-11-06 01:30:00,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22
2020-11-06 02:00:00,0.6305000000000001,0.0,0.6305000000000001,0.3905,0.0,0.3905,0.24,0.0,0.24,0.6305000000000001,0.0,0.6305000000000001,0.3905,0.0,0.3905,0.24,0.0,0.24
2020-11-06 02:30:00,0.6525000000000001,-0.094,0.659236111,0.3925,-0.014,0.3927496022,0.26,-0.08,0.2720294102,0.6525000000000001,-0.094,0.659236111,0.3925,-0.014,0.3927496022,0.26,-0.08,0.2720294102
2020-11-06 03:00:00,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22,0.6105,-0.08,0.6157192948,0.3905,0.0,0.3905,0.22,-0.08,0.23409399820000001
2020-11-06 03:30:00,0.5905,0.0,0.5905,0.3905,0.0,0.3905,0.2,0.0,0.2,0.5905,0.0,0.5905,0.3905,0.0,0.3905,0.2,0.0,0.2
2020-11-06 04:00:00,0.5905,0.0,0.5905,0.3905,0.0,0.3905,0.2,0.0,0.2,0.5905,0.0,0.5905,0.3905,0.0,0.3905,0.2,0.0,0.2
2020-11-06 04:30:00,0.5905,0.0,0.5905,0.3905,0.0,0.3905,0.2,0.0,0.2,0.5905,0.0,0.5905,0.3905,0.0,0.3905,0.2,0.0,0.2
2020-11-06 05:00:00,0.6005,-0.09,0.6072069252,0.3905,0.0,0.3905,0.21,-0.09,0.2284731932,0.6005,-0.11,0.6104918099000001,0.3905,0.0,0.3905,0.21,-0.11,0.2370653918
2020-11-06 05:30:00,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22
2020-11-06 06:00:00,0.6005,-0.19,0.6298414483,0.3905,0.0,0.3905,0.21,-0.19,0.2831960452,0.6005,-0.15,0.618950927,0.3905,0.0,0.3905,0.21,-0.15,0.25806975800000004
2020-11-06 06:30:00,0.030500000000000003,-0.39,0.3911908102,0.3905,0.0,0.3905,-0.36,-0.39,0.5307541804,0.030500000000000003,-0.41000000000000003,0.41113288610000004,0.3905,0.0,0.3905,-0.36,-0.41000000000000003,0.5456189146
2020-11-06 07:00:00,0.0005,-0.38,0.3800003289,0.3905,0.0,0.3905,-0.39,-0.38,0.5445181356000001,0.0005,-0.39,0.3900003205,0.3905,0.0,0.3905,-0.39,-0.39,0.5515432893000001
2020-11-06 07:30:00,0.030500000000000003,-0.37,0.3712549663,0.3905,0.0,0.3905,-0.36,-0.37,0.51623638,0.030500000000000003,-0.38,0.3812220482,0.3905,0.0,0.3905,-0.36,-0.38,0.5234500931
2020-11-06 08:00:00,0.2605,-0.21,0.3346046174,0.3905,0.0,0.3905,-0.13,-0.21,0.24698178070000001,0.2605,-0.22,0.3409695734,0.3905,0.0,0.3905,-0.13,-0.22,0.2555386468
2020-11-06 08:30:00,0.3905,-0.13,0.4115704678,0.3905,0.0,0.3905,0.0,-0.13,0.13,0.3905,-0.13,0.4115704678,0.3905,0.0,0.3905,0.0,-0.13,0.13
2020-11-06 09:00:00,0.5305,-0.101,0.5400289344,0.3905,-0.001,0.39050128040000004,0.14,-0.1,0.1720465053,0.5305,-0.101,0.5400289344,0.3905,-0.001,0.39050128040000004,0.14,-0.1,0.1720465053
2020-11-06 09:30:00,0.5405,-0.08,0.5463883692,0.3905,0.0,0.3905,0.15,-0.08,0.17,0.5405,-0.09,0.5479418309,0.3905,0.0,0.3905,0.15,-0.09,0.1749285568
2020-11-06 10:00:00,0.6885,-0.20350000000000001,0.7179446357,0.42850000000000005,-0.07350000000000001,0.4347579787,0.26,-0.13,0.2906888371,0.6885,-0.1935,0.7151744542,0.42850000000000005,-0.07350000000000001,0.4347579787,0.26,-0.12,0.2863564213
2020-11-06 10:30:00,0.685,-0.2205,0.7196146538,0.435,-0.0805,0.44238586100000005,0.25,-0.14,0.2865309756,0.685,-0.2305,0.7227414821,0.435,-0.0805,0.44238586100000005,0.25,-0.15,0.2915475947
2020-11-06 11:00:00,0.8665,-0.012,0.8665830889,0.5065000000000001,-0.112,0.5187352408,0.36,0.1,0.3736308338,0.8365,-0.552,1.0022156704,0.5065000000000001,-0.112,0.5187352408,0.33,-0.44,0.55
2020-11-06 11:30:00,0.98,0.105,0.9856089488,0.55,-0.135,0.5663258779,0.43,0.24,0.49244289010000003,0.92,-0.775,1.2029235221,0.55,-0.135,0.5663258779,0.37,-0.64,0.7392563831000001
2020-11-06 12:00:00,0.96,0.11800000000000001,0.9672248963000001,0.53,-0.132,0.5461904430000001,0.43,0.25,0.4973932046,0.9,-0.762,1.1792556975,0.53,-0.132,0.5461904430000001,0.37,-0.63,0.7306161783
2020-11-06 12:30:00,0.7805000000000001,0.1995,0.8055932597000001,0.4605,-0.09050000000000001,0.4693085339,0.32,0.29,0.4318564576,0.7205,-0.6805,0.9910602908,0.4605,-0.09050000000000001,0.4693085339,0.26,-0.59,0.6447480128
2020-11-06 13:00:00,0.805,0.1935,0.8279294958000001,0.47500000000000003,-0.0965,0.4847032597,0.33,0.29,0.4393176527,0.755,-0.6965,1.0271987393,0.47500000000000003,-0.0965,0.4847032597,0.28,-0.6000000000000001,0.6621178143
2020-11-06 13:30:00,0.7635000000000001,0.024,0.7638771171000001,0.4635,-0.076,0.4696895251,0.30000000000000004,0.1,0.316227766,0.7335,-0.47600000000000003,0.8744130889,0.4635,-0.076,0.4696895251,0.27,-0.4,0.4825971405
2020-11-06 14:00:00,0.9525,-0.306,1.0004460255,0.5425,-0.126,0.5569400776,0.41000000000000003,-0.18,0.4477722635,0.9525,-0.316,1.0035498244,0.5425,-0.126,0.5569400776,0.41000000000000003,-0.19,0.4518849411
2020-11-06 14:30:00,0.7125,-0.186,0.7363777903000001,0.4325,-0.066,0.43750685710000004,0.28,-0.12,0.3046309242,0.7225,-0.196,0.7486135518,0.4325,-0.066,0.43750685710000004,0.29,-0.13,0.3178049716
2020-11-06 15:00:00,0.8855000000000001,-0.2765,0.9276650796,0.5055000000000001,-0.1165,0.5187509036,0.38,-0.16,0.41231056260000004,0.8955000000000001,-0.28650000000000003,0.9402140714,0.5055000000000001,-0.1165,0.5187509036,0.39,-0.17,0.4254409477
2020-11-06 15:30:00,0.9265,-0.329,0.9831801717,0.5165000000000001,-0.139,0.534876855,0.41000000000000003,-0.19,0.4518849411,0.9365,-0.339,0.9959684985,0.5165000000000001,-0.139,0.534876855,0.42,-0.2,0.46518813400000003
2020-11-06 16:00:00,0.9075000000000001,-0.293,0.9536274168000001,0.5175000000000001,-0.123,0.5319165818,0.39,-0.17,0.4254409477,0.9175000000000001,-0.303,0.9662376778,0.5175000000000001,-0.123,0.5319165818,0.4,-0.18,0.438634244
2020-11-06 16:30:00,0.763,-0.2325,0.7976372923,0.453,-0.0925,0.46234754240000003,0.31,-0.14,0.34014702700000005,0.773,-0.24250000000000002,0.810145203,0.453,-0.0925,0.46234754240000003,0.32,-0.15,0.3534119409
2020-11-06 17:00:00,0.9285,-0.2985,0.9753022608,0.5185000000000001,-0.1285,0.5341858291,0.41000000000000003,-0.17,0.4438468204,0.9285,-0.3085,0.9784091680000001,0.5185000000000001,-0.1285,0.5341858291,0.41000000000000003,-0.18,0.4477722635
2020-11-06 17:30:00,0.781,-0.20850000000000002,0.8083521819,0.451,-0.08850000000000001,0.45960118580000003,0.33,-0.12,0.35114099730000004,0.781,-0.2185,0.8109890566,0.451,-0.08850000000000001,0.45960118580000003,0.33,-0.13,0.354682957
2020-11-06 18:00:00,0.626,-0.117,0.6368398543,0.396,-0.017,0.396364731,0.23,-0.1,0.25079872410000004,0.626,-0.117,0.6368398543,0.396,-0.017,0.396364731,0.23,-0.1,0.25079872410000004
2020-11-06 18:30:00,0.6025,-0.0955,0.6100217209000001,0.3925,-0.0055000000000000005,0.39253853310000003,0.21,-0.09,0.2284731932,0.6025,-0.0955,0.6100217209000001,0.3925,-0.0055000000000000005,0.39253853310000003,0.21,-0.09,0.2284731932
2020-11-06 19:00:00,0.7285,-0.17200000000000001,0.7485293915,0.42850000000000005,-0.062,0.43296218080000004,0.30000000000000004,-0.11,0.3195309062,0.7385,-0.182,0.7605959834,0.42850000000000005,-0.062,0.43296218080000004,0.31,-0.12,0.33241540280000004
2020-11-06 19:30:00,0.7305,-0.182,0.7528308243,0.4305,-0.07200000000000001,0.436479381,0.30000000000000004,-0.11,0.3195309062,0.7405,-0.192,0.7649864378,0.4305,-0.07200000000000001,0.436479381,0.31,-0.12,0.33241540280000004
2020-11-06 20:00:00,0.6115,-0.091,0.6182339767,0.3915,-0.001,0.3915012771,0.22,-0.09,0.23769728650000002,0.6115,-0.081,0.6168413491,0.3915,-0.001,0.3915012771,0.22,-0.08,0.23409399820000001
2020-11-06 20:30:00,0.7345,-0.167,0.7532458098,0.42450000000000004,-0.047,0.42709395920000004,0.31,-0.12,0.33241540280000004,0.7445,-0.167,0.7630001638,0.42450000000000004,-0.047,0.42709395920000004,0.32,-0.12,0.3417601498
2020-11-06 21:00:00,0.715,-0.137,0.7280068681,0.405,-0.037,0.4066866115,0.31,-0.1,0.3257299495,0.715,-0.137,0.7280068681,0.405,-0.037,0.4066866115,0.31,-0.1,0.3257299495
2020-11-06 21:30:00,0.6955,-0.129,0.7073621774000001,0.4055,-0.029,0.4065356688,0.29,-0.1,0.306757233,0.7055,-0.139,0.7190627580000001,0.4055,-0.029,0.4065356688,0.30000000000000004,-0.11,0.3195309062
2020-11-06 22:00:00,0.656,-0.114,0.6658318106000001,0.396,-0.014,0.3962473975,0.26,-0.1,0.2785677655,0.656,-0.114,0.6658318106000001,0.396,-0.014,0.3962473975,0.26,-0.1,0.2785677655
2020-11-06 22:30:00,0.8735,-0.2235,0.9016398949000001,0.47350000000000003,-0.0935,0.48264324300000006,0.4,-0.13,0.4205948169,0.8735,-0.2335,0.9041706144,0.47350000000000003,-0.0935,0.48264324300000006,0.4,-0.14,0.423792402
2020-11-06 23:00:00,0.8865000000000001,-0.23500000000000001,0.9171189945,0.47650000000000003,-0.105,0.4879316038,0.41000000000000003,-0.13,0.43011626340000003,0.8865000000000001,-0.245,0.9197321621000001,0.47650000000000003,-0.105,0.4879316038,0.41000000000000003,-0.14,0.4332435804
2020-11-06 23:30:00,0.9635,-0.1255,0.9716390791,0.5035000000000001,-0.1155,0.5165776805,0.46,-0.01,0.4601086828,0.9535,-0.3855,1.0284806756,0.5035000000000001,-0.1155,0.5165776805,0.45,-0.27,0.5247856705
2020-11-07 00:00:00,0.9235000000000001,-0.1935,0.9435541850000001,0.49350000000000005,-0.1135,0.5063837478000001,0.43,-0.08,0.4373785546,0.9235000000000001,-0.3135,0.9752612471000001,0.49350000000000005,-0.1135,0.5063837478000001,0.43,-0.2,0.4742362281
2020-11-07 00:30:00,0.7375,-0.1595,0.7545505285,0.41750000000000004,-0.059500000000000004,0.42171850800000005,0.32,-0.1,0.3352610923,0.7475,-0.1695,0.7664766794000001,0.41750000000000004,-0.059500000000000004,0.42171850800000005,0.33,-0.11,0.34785054260000003
2020-11-07 01:00:00,0.6865,-0.1105,0.6953362496000001,0.3965,-0.0205,0.39702959590000003,0.29,-0.09,0.303644529,0.6865,-0.12050000000000001,0.6969953371000001,0.3965,-0.0205,0.39702959590000003,0.29,-0.1,0.306757233
2020-11-07 01:30:00,0.687,-0.122,0.697748522,0.397,-0.022,0.39760910450000003,0.29,-0.1,0.306757233,0.687,-0.122,0.697748522,0.397,-0.022,0.39760910450000003,0.29,-0.1,0.306757233
2020-11-07 02:00:00,0.602,-0.0925,0.6090650622,0.392,-0.0025,0.39200797190000003,0.21,-0.09,0.2284731932,0.602,-0.10250000000000001,0.6106637782000001,0.392,-0.0025,0.39200797190000003,0.21,-0.1,0.23259406700000002
2020-11-07 02:30:00,0.601,-0.08,0.6063010803000001,0.391,0.0,0.391,0.21,-0.08,0.22472205050000002,0.601,-0.08,0.6063010803000001,0.391,0.0,0.391,0.21,-0.08,0.22472205050000002
2020-11-07 03:00:00,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22
2020-11-07 03:30:00,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22
2020-11-07 04:00:00,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22,0.6105,0.0,0.6105,0.3905,0.0,0.3905,0.22,0.0,0.22
2020-11-07 04:30:00,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21
2020-11-07 05:00:00,0.621,-0.48,0.7848827938,0.391,0.0,0.391,0.23,-0.48,0.5322593353,0.661,0.37,0.7575097359,0.391,0.0,0.391,0.27,0.37,0.4580392996
2020-11-07 05:30:00,0.621,-0.48,0.7848827938,0.391,0.0,0.391,0.23,-0.48,0.5322593353,0.631,0.37,0.7314786395,0.391,0.0,0.391,0.24,0.37,0.4410215414
2020-11-07 06:00:00,0.641,-0.08,0.6459729096,0.391,0.0,0.391,0.25,-0.08,0.26248809500000003,0.641,-0.08,0.6459729096,0.391,0.0,0.391,0.25,-0.08,0.26248809500000003
2020-11-07 06:30:00,0.7295,-0.152,0.7451672631,0.40950000000000003,-0.062,0.4141669349,0.32,-0.09,0.33241540280000004,0.7295,-0.162,0.7472712024,0.40950000000000003,-0.062,0.4141669349,0.32,-0.1,0.3352610923
2020-11-07 07:00:00,0.6695,-0.1115,0.6787212241,0.3995,-0.021500000000000002,0.4000781174,0.27,-0.09,0.2846049894,0.6695,-0.12150000000000001,0.6804355223,0.3995,-0.021500000000000002,0.4000781174,0.27,-0.1,0.28792360100000003
2020-11-07 07:30:00,0.561,0.25,0.6141831974,0.391,0.0,0.391,0.17,0.25,0.3023243292,0.5710000000000001,-0.15,0.5903736105,0.391,0.0,0.391,0.18,-0.15,0.2343074903
2020-11-07 08:00:00,0.5710000000000001,-0.08,0.576576968,0.391,0.0,0.391,0.18,-0.08,0.19697715600000001,0.581,-0.08,0.5864818838,0.391,0.0,0.391,0.19,-0.08,0.20615528130000002
2020-11-07 08:30:00,0.611,-0.08,0.6162150599,0.391,0.0,0.391,0.22,-0.08,0.23409399820000001,0.621,-0.08,0.6261317753,0.391,0.0,0.391,0.23,-0.08,0.24351591320000002
2020-11-07 09:00:00,0.663,-0.018500000000000003,0.6632580569000001,0.393,-0.0085,0.3930919104,0.27,-0.01,0.27018512170000003,0.663,-0.1685,0.6840769328,0.393,-0.0085,0.3930919104,0.27,-0.16,0.31384709650000003
2020-11-07 09:30:00,0.733,0.29150000000000004,0.7888353757000001,0.403,-0.0585,0.4072238328,0.33,0.35000000000000003,0.48104053880000003,0.683,-0.5785,0.8950705279000001,0.403,-0.0585,0.4072238328,0.28,-0.52,0.5905929224
2020-11-07 10:00:00,0.7355,-0.107,0.7432423898,0.41550000000000004,-0.077,0.4225745496,0.32,-0.03,0.32140317360000004,0.7255,-0.277,0.7765817729000001,0.41550000000000004,-0.077,0.4225745496,0.31,-0.2,0.3689173349
2020-11-07 10:30:00,0.632,-0.085,0.6376903637,0.392,-0.005,0.39203188650000004,0.24,-0.08,0.2529822128,0.632,-0.095,0.6391001486,0.392,-0.005,0.39203188650000004,0.24,-0.09,0.2563201124
2020-11-07 11:00:00,0.725,-0.19,0.7494831552,0.435,-0.05,0.43786413420000003,0.29,-0.14,0.3220248438,0.725,-0.2,0.7520804478,0.435,-0.05,0.43786413420000003,0.29,-0.15,0.3264965543
2020-11-07 11:30:00,1.0395,-0.319,1.0873459661,0.5495,-0.149,0.5693428229,0.49,-0.17,0.5186520992,1.0395,-0.329,1.0903216269,0.5495,-0.149,0.5693428229,0.49,-0.18,0.5220153254000001
2020-11-07 12:00:00,0.8475,-0.222,0.876093745,0.4675,-0.10200000000000001,0.47849791010000003,0.38,-0.12,0.3984971769,0.8475,-0.222,0.876093745,0.4675,-0.10200000000000001,0.47849791010000003,0.38,-0.12,0.3984971769
2020-11-07 12:30:00,0.7645000000000001,-0.1715,0.7835001595000001,0.4345,-0.061500000000000006,0.43883083300000003,0.33,-0.11,0.34785054260000003,0.7745000000000001,-0.1715,0.7932606759,0.4345,-0.061500000000000006,0.43883083300000003,0.34,-0.11,0.35735136770000003
2020-11-07 13:00:00,0.6515000000000001,-0.085,0.6570214989000001,0.3915,-0.005,0.3915319272,0.26,-0.08,0.2720294102,0.6515000000000001,-0.085,0.6570214989000001,0.3915,-0.005,0.3915319272,0.26,-0.08,0.2720294102
2020-11-07 13:30:00,0.5915,-0.1,0.5998935322,0.3915,0.0,0.3915,0.2,-0.1,0.2236067977,0.5915,-0.14,0.6078422904,0.3915,0.0,0.3915,0.2,-0.14,0.2441311123
2020-11-07 14:00:00,0.5915,0.4,0.7140533944,0.3915,0.0,0.3915,0.2,0.4,0.4472135955,0.5815,-0.49,0.7604224155,0.3915,0.0,0.3915,0.19,-0.49,0.5255473337000001
2020-11-07 14:30:00,0.641,0.4,0.7555666748000001,0.391,0.0,0.391,0.25,0.4,0.4716990566,0.581,-0.48,0.753631873,0.391,0.0,0.391,0.19,-0.48,0.51623638
2020-11-07 15:00:00,0.6715,0.38,0.7715648061,0.3915,0.0,0.3915,0.28,0.38,0.4720169488,0.6115,-0.5,0.789893822,0.3915,0.0,0.3915,0.22,-0.5,0.5462600113
2020-11-07 15:30:00,0.777,0.28650000000000003,0.8281372169000001,0.417,-0.0635,0.4218071242,0.36,0.35000000000000003,0.5020956084,0.717,-0.5935,0.9307691712,0.417,-0.0635,0.4218071242,0.30000000000000004,-0.53,0.6090155991
2020-11-07 16:00:00,0.7765000000000001,0.262,0.819509762,0.41650000000000004,-0.078,0.4237407816,0.36,0.34,0.4951767361,0.7165,-0.618,0.9462009565,0.41650000000000004,-0.078,0.4237407816,0.30000000000000004,-0.54,0.6177378085
2020-11-07 16:30:00,0.6980000000000001,-0.0235,0.6983954825,0.398,-0.0335,0.3994073735,0.30000000000000004,0.01,0.30016662040000003,0.6880000000000001,-0.24350000000000002,0.7298193270000001,0.398,-0.0335,0.3994073735,0.29,-0.21,0.35805027580000004
2020-11-07 17:00:00,0.667,-0.112,0.6763379333,0.397,-0.022,0.39760910450000003,0.27,-0.09,0.2846049894,0.667,-0.122,0.6780656310000001,0.397,-0.022,0.39760910450000003,0.27,-0.1,0.28792360100000003
2020-11-07 17:30:00,0.6765,-0.1295,0.6887833477,0.40650000000000003,-0.0395,0.4084146178,0.27,-0.09,0.2846049894,0.6765,-0.1295,0.6887833477,0.40650000000000003,-0.0395,0.4084146178,0.27,-0.09,0.2846049894
2020-11-07 18:00:00,0.708,-0.14150000000000001,0.7220015582,0.40800000000000003,-0.051500000000000004,0.41123746180000004,0.30000000000000004,-0.09,0.3132091953,0.718,-0.14150000000000001,0.7318102555,0.40800000000000003,-0.051500000000000004,0.41123746180000004,0.31,-0.09,0.3228002478
2020-11-07 18:30:00,0.6855,-0.1125,0.6946700656,0.3955,-0.022500000000000003,0.3961394956,0.29,-0.09,0.303644529,0.6855,-0.1125,0.6946700656,0.3955,-0.022500000000000003,0.3961394956,0.29,-0.09,0.303644529
2020-11-07 19:00:00,0.7885000000000001,0.1245,0.7982684386000001,0.42850000000000005,-0.0855,0.4369467931,0.36,0.21,0.41677331970000003,0.7585000000000001,-0.4655,0.8899508413,0.42850000000000005,-0.0855,0.4369467931,0.33,-0.38,0.5032891813
2020-11-07 19:30:00,0.8015,0.25,0.8395845699000001,0.4315,-0.1,0.44293594350000004,0.37,0.35000000000000003,0.5093132631,0.7515000000000001,-0.64,0.9870928274,0.4315,-0.1,0.44293594350000004,0.32,-0.54,0.6276941931000001
2020-11-07 20:00:00,0.778,0.296,0.8324061509,0.418,-0.074,0.4244997055,0.36,0.37,0.51623638,0.718,-0.584,0.9255160723,0.418,-0.074,0.4244997055,0.30000000000000004,-0.51,0.5916924877
2020-11-07 20:30:00,0.7745000000000001,0.3005,0.8307529717000001,0.41450000000000004,-0.0695,0.42028621200000005,0.36,0.37,0.51623638,0.7145,-0.5695,0.9136960654,0.41450000000000004,-0.0695,0.42028621200000005,0.30000000000000004,-0.5,0.5830951895
2020-11-07 21:00:00,0.7335,-0.1925,0.758339304,0.41350000000000003,-0.07250000000000001,0.4198076941,0.32,-0.12,0.3417601498,0.7335,-0.1825,0.7558627521,0.41350000000000003,-0.07250000000000001,0.4198076941,0.32,-0.11,0.3383784863
2020-11-07 21:30:00,0.491,-0.23,0.5422001475,0.391,0.0,0.391,0.1,-0.23,0.25079872410000004,0.491,-0.24,0.5465171544,0.391,0.0,0.391,0.1,-0.24,0.26
2020-11-07 22:00:00,0.481,-0.2,0.5209232189,0.391,0.0,0.391,0.09,-0.2,0.219317122,0.481,-0.21,0.5248437863000001,0.391,0.0,0.391,0.09,-0.21,0.2284731932
2020-11-07 22:30:00,0.391,-0.19,0.4347194498,0.391,0.0,0.391,0.0,-0.19,0.19,0.391,-0.2,0.4391821945,0.391,0.0,0.391,0.0,-0.2,0.2
2020-11-07 23:00:00,0.611,0.17,0.6342089561,0.391,0.0,0.391,0.22,0.17,0.2780287755,0.551,-0.34,0.6474573345,0.391,0.0,0.391,0.16,-0.34,0.3757658846
2020-11-07 23:30:00,0.611,0.42,0.7414317231,0.391,0.0,0.391,0.22,0.42,0.4741307836,0.561,-0.45,0.7191807839000001,0.391,0.0,0.391,0.17,-0.45,0.48104053880000003
2020-11-08 00:00:00,0.631,0.42,0.7579980211,0.391,0.0,0.391,0.24,0.42,0.4837354649,0.5710000000000001,-0.45,0.727008253,0.391,0.0,0.391,0.18,-0.45,0.48466483260000004
2020-11-08 00:30:00,0.7665000000000001,0.3065,0.8255086311000001,0.42650000000000005,-0.053500000000000006,0.42984241300000003,0.34,0.36,0.4951767361,0.7165,-0.5635,0.9115396316000001,0.42650000000000005,-0.053500000000000006,0.42984241300000003,0.29,-0.51,0.5866856058000001
2020-11-08 01:00:00,0.7325,0.3215,0.7999490609000001,0.4025,-0.0385,0.40433711180000004,0.33,0.36,0.4883646179,0.6825,-0.5485,0.8755903723,0.4025,-0.0385,0.40433711180000004,0.28,-0.51,0.5818075283
2020-11-08 01:30:00,0.641,0.4,0.7555666748000001,0.391,0.0,0.391,0.25,0.4,0.4716990566,0.581,-0.47000000000000003,0.7473024823000001,0.391,0.0,0.391,0.19,-0.47000000000000003,0.5069516742
2020-11-08 02:00:00,0.6545000000000001,0.3805,0.7570670380000001,0.3945,-0.0095,0.3946143687,0.26,0.39,0.4687216658,0.6045,-0.4995,0.7841686681000001,0.3945,-0.0095,0.3946143687,0.21,-0.49,0.5331041174
2020-11-08 02:30:00,0.8455,0.23750000000000002,0.8782234909000001,0.4455,-0.0925,0.4550016483,0.4,0.33,0.5185556865000001,0.7955,-0.6425000000000001,1.0225588003,0.4455,-0.0925,0.4550016483,0.35000000000000003,-0.55,0.6519202405
2020-11-08 03:00:00,0.7165,-0.028,0.7170468953,0.40650000000000003,-0.038,0.4082722743,0.31,0.01,0.31016124840000003,0.7165,-0.218,0.7489300702,0.40650000000000003,-0.038,0.4082722743,0.31,-0.18,0.3584689666
2020-11-08 03:30:00,0.601,-0.16,0.6219332762,0.391,0.0,0.391,0.21,-0.16,0.2640075756,0.601,-0.16,0.6219332762,0.391,0.0,0.391,0.21,-0.16,0.2640075756
2020-11-08 04:00:00,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19
2020-11-08 04:30:00,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2
2020-11-08 05:00:00,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2
2020-11-08 05:30:00,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2
2020-11-08 06:00:00,0.6115,-0.085,0.6173793404,0.3915,-0.005,0.3915319272,0.22,-0.08,0.23409399820000001,0.6115,-0.085,0.6173793404,0.3915,-0.005,0.3915319272,0.22,-0.08,0.23409399820000001
2020-11-08 06:30:00,0.6415000000000001,-0.083,0.6468471612000001,0.3915,-0.003,0.3915114941,0.25,-0.08,0.26248809500000003,0.6415000000000001,-0.083,0.6468471612000001,0.3915,-0.003,0.3915114941,0.25,-0.08,0.26248809500000003
2020-11-08 07:00:00,0.6795,-0.117,0.6894992748000001,0.3995,-0.027,0.400411351,0.28,-0.09,0.2941088234,0.6795,-0.117,0.6894992748000001,0.3995,-0.027,0.400411351,0.28,-0.09,0.2941088234
2020-11-08 07:30:00,0.6775,-0.113,0.6868589739000001,0.3975,-0.033,0.3988674592,0.28,-0.08,0.2912043956,0.6775,-0.113,0.6868589739000001,0.3975,-0.033,0.3988674592,0.28,-0.08,0.2912043956
2020-11-08 08:00:00,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19
2020-11-08 08:30:00,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19
2020-11-08 09:00:00,0.581,-0.08,0.5864818838,0.391,0.0,0.391,0.19,-0.08,0.20615528130000002,0.581,-0.08,0.5864818838,0.391,0.0,0.391,0.19,-0.08,0.20615528130000002
2020-11-08 09:30:00,0.591,0.34,0.6818218242,0.391,0.0,0.391,0.2,0.34,0.39446165850000003,0.581,-0.41000000000000003,0.7110984461000001,0.391,0.0,0.391,0.19,-0.41000000000000003,0.4518849411
2020-11-08 10:00:00,0.591,-0.1,0.5994005339,0.391,0.0,0.391,0.2,-0.1,0.2236067977,0.591,-0.09,0.5978135161,0.391,0.0,0.391,0.2,-0.09,0.219317122
2020-11-08 10:30:00,0.591,-0.13,0.6051289119000001,0.391,0.0,0.391,0.2,-0.13,0.2385372088,0.591,-0.13,0.6051289119000001,0.391,0.0,0.391,0.2,-0.13,0.2385372088
2020-11-08 11:00:00,0.591,-0.15,0.6097384685,0.391,0.0,0.391,0.2,-0.15,0.25,0.591,-0.16,0.6122752649000001,0.391,0.0,0.391,0.2,-0.16,0.2561249695
2020-11-08 11:30:00,0.6015,-0.15,0.6199211643,0.3915,0.0,0.3915,0.21,-0.15,0.25806975800000004,0.6115,-0.16,0.632085635,0.3915,0.0,0.3915,0.22,-0.16,0.2720294102
2020-11-08 12:00:00,0.581,-0.13,0.5953662738000001,0.391,0.0,0.391,0.19,-0.13,0.2302172887,0.581,-0.14,0.5976294839,0.391,0.0,0.391,0.19,-0.14,0.2360084744
2020-11-08 12:30:00,0.631,-0.12,0.6423091156,0.391,0.0,0.391,0.24,-0.12,0.26832815730000004,0.631,-0.1,0.6388747921,0.391,0.0,0.391,0.24,-0.1,0.26
2020-11-08 13:00:00,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24
2020-11-08 13:30:00,0.621,-0.1,0.629,0.391,0.0,0.391,0.23,-0.1,0.25079872410000004,0.621,-0.1,0.629,0.391,0.0,0.391,0.23,-0.1,0.25079872410000004
2020-11-08 14:00:00,0.621,0.44,0.7610788395,0.391,0.0,0.391,0.23,0.44,0.4964876635,0.621,-0.44,0.7610788395,0.391,0.0,0.391,0.23,-0.44,0.4964876635
2020-11-08 14:30:00,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23
2020-11-08 15:00:00,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23
2020-11-08 15:30:00,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24
2020-11-08 16:00:00,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23
2020-11-08 16:30:00,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22
2020-11-08 17:00:00,0.611,0.44,0.7529415648000001,0.391,0.0,0.391,0.22,0.44,0.491934955,0.601,-0.43,0.7389864681,0.391,0.0,0.391,0.21,-0.43,0.47853944460000003
2020-11-08 17:30:00,0.7000000000000001,0.3835,0.7981680587000001,0.4,-0.0165,0.4003401679,0.30000000000000004,0.4,0.5,0.65,-0.4965,0.8179316903,0.4,-0.0165,0.4003401679,0.25,-0.48,0.5412023651
2020-11-08 18:00:00,0.8045,0.3045,0.8601979423,0.4345,-0.0555,0.4380302501,0.37,0.36,0.51623638,0.7545000000000001,-0.5655,0.9429000477,0.4345,-0.0555,0.4380302501,0.32,-0.51,0.6020797289
2020-11-08 18:30:00,0.7495,0.3245,0.8167315961,0.40950000000000003,-0.0455,0.4120200238,0.34,0.37,0.5024937811,0.6895,-0.5555,0.8854323803,0.40950000000000003,-0.0455,0.4120200238,0.28,-0.51,0.5818075283
2020-11-08 19:00:00,0.7955,0.3025,0.8510737336,0.4355,-0.0575,0.4392795238,0.36,0.36,0.5091168825,0.7455,-0.5775,0.943014581,0.4355,-0.0575,0.4392795238,0.31,-0.52,0.6053924347
2020-11-08 19:30:00,0.722,0.364,0.8085666330000001,0.402,-0.016,0.402318282,0.32,0.38,0.4967896939,0.672,-0.516,0.8472543892000001,0.402,-0.016,0.402318282,0.27,-0.5,0.5682429058
2020-11-08 20:00:00,0.621,0.41000000000000003,0.7441377561,0.391,0.0,0.391,0.23,0.41000000000000003,0.4701063709,0.601,-0.48,0.7691560310000001,0.391,0.0,0.391,0.21,-0.48,0.5239274759
2020-11-08 20:30:00,0.601,-0.1,0.6092626691,0.391,0.0,0.391,0.21,-0.1,0.23259406700000002,0.601,-0.08,0.6063010803000001,0.391,0.0,0.391,0.21,-0.08,0.22472205050000002
2020-11-08 21:00:00,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21,0.6005,0.0,0.6005,0.3905,0.0,0.3905,0.21,0.0,0.21
2020-11-08 21:30:00,0.601,0.0,0.601,0.391,0.0,0.391,0.21,0.0,0.21,0.601,-0.1,0.6092626691,0.391,0.0,0.391,0.21,-0.1,0.23259406700000002
2020-11-08 22:00:00,0.621,-0.1005,0.6290796849,0.391,-0.0005,0.3910003197,0.23,-0.1,0.25079872410000004,0.621,-0.09050000000000001,0.6275597581,0.391,-0.0005,0.3910003197,0.23,-0.09,0.24698178070000001
2020-11-08 22:30:00,0.621,-0.1,0.629,0.391,0.0,0.391,0.23,-0.1,0.25079872410000004,0.621,-0.1,0.629,0.391,0.0,0.391,0.23,-0.1,0.25079872410000004
2020-11-08 23:00:00,0.6415000000000001,-0.0025,0.6415048714,0.3915,-0.0025,0.39150798200000003,0.25,0.0,0.25,0.6515000000000001,-0.0025,0.6515047966,0.3915,-0.0025,0.39150798200000003,0.26,0.0,0.26
2020-11-08 23:30:00,0.6565000000000001,-0.091,0.6627769233,0.3965,-0.011,0.39665255580000003,0.26,-0.08,0.2720294102,0.6665,-0.091,0.6726836181,0.3965,-0.011,0.39665255580000003,0.27,-0.08,0.2816025568
2020-11-09 00:00:00,0.842,-0.17950000000000002,0.8609205829000001,0.47200000000000003,-0.0695,0.47708935220000004,0.37,-0.11,0.3860051813,0.852,-0.17950000000000002,0.8707033077,0.47200000000000003,-0.0695,0.47708935220000004,0.38,-0.11,0.3956008089
2020-11-09 00:30:00,0.9035000000000001,-0.1915,0.9235715998,0.49350000000000005,-0.0815,0.500184466,0.41000000000000003,-0.11,0.4244997055,0.9035000000000001,-0.1915,0.9235715998,0.49350000000000005,-0.0815,0.500184466,0.41000000000000003,-0.11,0.4244997055
2020-11-09 01:00:00,0.8475,-0.1585,0.8621940037,0.4675,-0.0685,0.47249179890000004,0.38,-0.09,0.39051248380000003,0.8475,-0.1685,0.8640882478,0.4675,-0.0685,0.47249179890000004,0.38,-0.1,0.39293765410000003
2020-11-09 01:30:00,0.6925,-0.11,0.7011820377,0.4025,-0.02,0.4029965881,0.29,-0.09,0.303644529,0.6925,-0.12,0.7028202117,0.4025,-0.02,0.4029965881,0.29,-0.1,0.306757233
2020-11-09 02:00:00,0.6930000000000001,-0.10400000000000001,0.7007603014,0.403,-0.024,0.4037140077,0.29,-0.08,0.3008321791,0.6930000000000001,-0.10400000000000001,0.7007603014,0.403,-0.024,0.4037140077,0.29,-0.08,0.3008321791
2020-11-09 02:30:00,0.7625000000000001,-0.13,0.7735025856000001,0.4325,-0.05,0.4353805806,0.33,-0.08,0.3395585369,0.7725000000000001,-0.13,0.7833621449,0.4325,-0.05,0.4353805806,0.34,-0.08,0.3492849839
2020-11-09 03:00:00,0.641,-0.1305,0.6541492567,0.391,-0.0005,0.3910003197,0.25,-0.13,0.2817800561,0.641,-0.1005,0.648830679,0.391,-0.0005,0.3910003197,0.25,-0.1,0.2692582404
2020-11-09 03:30:00,0.6635,-0.08700000000000001,0.669179535,0.3935,-0.007,0.3935622568,0.27,-0.08,0.2816025568,0.6635,-0.08700000000000001,0.669179535,0.3935,-0.007,0.3935622568,0.27,-0.08,0.2816025568
2020-11-09 04:00:00,0.8145,-0.154,0.8289307872,0.4545,-0.064,0.4589839322,0.36,-0.09,0.37107950630000003,0.8145,-0.154,0.8289307872,0.4545,-0.064,0.4589839322,0.36,-0.09,0.37107950630000003
2020-11-09 04:30:00,0.883,-0.178,0.9007624548000001,0.483,-0.078,0.48925760090000003,0.4,-0.1,0.41231056260000004,0.883,-0.188,0.9027917811,0.483,-0.078,0.48925760090000003,0.4,-0.11,0.4148493703
2020-11-09 05:00:00,0.8185,-0.1565,0.8333273666000001,0.4585,-0.0665,0.4632974207,0.36,-0.09,0.37107950630000003,0.8285,-0.1565,0.8431515285000001,0.4585,-0.0665,0.4632974207,0.37,-0.09,0.3807886553
2020-11-09 05:30:00,0.7975,-0.1515,0.8117625884,0.4475,-0.061500000000000006,0.45170620980000004,0.35000000000000003,-0.09,0.36138622,0.7975,-0.1515,0.8117625884,0.4475,-0.061500000000000006,0.45170620980000004,0.35000000000000003,-0.09,0.36138622
2020-11-09 06:00:00,0.9410000000000001,-0.215,0.9652491906,0.521,-0.095,0.5295904078,0.42,-0.12,0.4368065934,0.9410000000000001,-0.225,0.9675257103,0.521,-0.095,0.5295904078,0.42,-0.13,0.4396589587
2020-11-09 06:30:00,0.8025,-0.158,0.8179060154000001,0.4625,-0.068,0.46747219170000004,0.34,-0.09,0.3517101079,0.8025,-0.168,0.8198964874,0.4625,-0.068,0.46747219170000004,0.34,-0.1,0.35440090290000004
2020-11-09 07:00:00,0.8505,-0.1925,0.8720129013000001,0.49050000000000005,-0.0825,0.4973896863,0.36,-0.11,0.3764306045,0.8605,-0.2025,0.8840059389,0.49050000000000005,-0.0825,0.4973896863,0.37,-0.12,0.3889730068
2020-11-09 07:30:00,0.8715,-0.186,0.8911275161000001,0.5015000000000001,-0.08600000000000001,0.5088204497000001,0.37,-0.1,0.3832753579,0.8815000000000001,-0.226,0.9100100274,0.5015000000000001,-0.08600000000000001,0.5088204497000001,0.38,-0.14,0.4049691346
2020-11-09 08:00:00,0.8165,-0.2205,0.8457496675,0.48650000000000004,-0.0805,0.49311509810000004,0.33,-0.14,0.3584689666,0.8165,-0.2305,0.8484117515,0.48650000000000004,-0.0805,0.49311509810000004,0.33,-0.15,0.3624913792
2020-11-09 08:30:00,0.639,-0.1895,0.6665067517000001,0.419,-0.029500000000000002,0.4200372007,0.22,-0.16,0.2720294102,0.639,-0.1995,0.669418591,0.419,-0.029500000000000002,0.4200372007,0.22,-0.17,0.2780287755
2020-11-09 09:00:00,0.7265,-0.2505,0.7684741375,0.4565,-0.060500000000000005,0.4604915852,0.27,-0.19,0.33015148040000003,0.7365,-0.2605,0.7812121991000001,0.4565,-0.060500000000000005,0.4604915852,0.28,-0.2,0.34409301070000003
2020-11-09 09:30:00,1.0055,-0.3865,1.0772244427,0.5655,-0.1265,0.5794760565,0.44,-0.26,0.5110772936,1.0155,-0.3965,1.0901616853,0.5655,-0.1265,0.5794760565,0.45,-0.27,0.5247856705
2020-11-09 10:00:00,0.9540000000000001,-0.38,1.0268962947,0.5640000000000001,-0.12,0.5766246613,0.39,-0.26,0.4687216658,0.964,-0.39,1.0399019185,0.5640000000000001,-0.12,0.5766246613,0.4,-0.27,0.4825971405
2020-11-09 10:30:00,1.001,-0.30000000000000004,1.0449885167,0.5710000000000001,-0.12,0.5834732213,0.43,-0.18,0.4661544808,1.011,-0.31,1.0574596919,0.5710000000000001,-0.12,0.5834732213,0.44,-0.19,0.4792702787
2020-11-09 11:00:00,0.994,-0.3705,1.0608045296,0.5740000000000001,-0.12050000000000001,0.5865119351,0.42,-0.25,0.48877397640000003,0.994,-0.3805,1.0643384095,0.5740000000000001,-0.12050000000000001,0.5865119351,0.42,-0.26,0.49396356140000003
2020-11-09 11:30:00,0.9645,-0.3775,1.0357444183,0.5645,-0.11750000000000001,0.5765990808,0.4,-0.26,0.47707441770000003,0.9645,-0.3875,1.0394308539,0.5645,-0.11750000000000001,0.5765990808,0.4,-0.27,0.4825971405
2020-11-09 12:00:00,0.9560000000000001,-0.3635,1.0227747797,0.5660000000000001,-0.12350000000000001,0.5793170548000001,0.39,-0.24,0.4579301257,0.9560000000000001,-0.3735,1.0263713996,0.5660000000000001,-0.12350000000000001,0.5793170548000001,0.39,-0.25,0.4632493929
2020-11-09 12:30:00,1.0085,-0.3945,1.0829138932,0.5885,-0.1245,0.6015251449,0.42,-0.27,0.4992995093,1.0185,-0.4045,1.0958843461,0.5885,-0.1245,0.6015251449,0.43,-0.28,0.5131276644
2020-11-09 13:00:00,0.9075000000000001,-0.2665,0.9458216005000001,0.5375,-0.10650000000000001,0.5479493590000001,0.37,-0.16,0.4031128874,0.9175000000000001,-0.2765,0.958258055,0.5375,-0.10650000000000001,0.5479493590000001,0.38,-0.17,0.41629316590000004
2020-11-09 13:30:00,0.8575,-0.187,0.877653263,0.5075000000000001,-0.107,0.5186571604,0.35000000000000003,-0.08,0.3590264614,0.8475,-0.377,0.9275695392000001,0.5075000000000001,-0.107,0.5186571604,0.34,-0.27,0.43416586690000003
2020-11-09 14:00:00,0.879,0.026000000000000002,0.8793844438,0.529,-0.114,0.5411441582000001,0.35000000000000003,0.14,0.3769615365,0.8290000000000001,-0.704,1.0875922949,0.529,-0.114,0.5411441582000001,0.30000000000000004,-0.59,0.6618912297
2020-11-09 14:30:00,0.7665000000000001,-0.34500000000000003,0.8405636502,0.5165000000000001,-0.095,0.525164022,0.25,-0.25,0.3535533906,0.7665000000000001,-0.355,0.8447172604000001,0.5165000000000001,-0.095,0.525164022,0.25,-0.26,0.3606937759
2020-11-09 15:00:00,0.8445,-0.3845,0.9279119031,0.5545,-0.1145,0.5661982868000001,0.29,-0.27,0.39623225510000004,0.8445,-0.3945,0.9321000483,0.5545,-0.1145,0.5661982868000001,0.29,-0.28,0.4031128874
2020-11-09 15:30:00,0.987,-0.3045,1.0329033111,0.557,-0.1145,0.5686468588,0.43,-0.19,0.4701063709,0.987,-0.3045,1.0329033111,0.557,-0.1145,0.5686468588,0.43,-0.19,0.4701063709
2020-11-09 16:00:00,1.002,-0.28850000000000003,1.0427062146,0.562,-0.11850000000000001,0.5743572495,0.44,-0.17,0.4716990566,1.002,-0.28850000000000003,1.0427062146,0.562,-0.11850000000000001,0.5743572495,0.44,-0.17,0.4716990566
2020-11-09 16:30:00,0.9265,-0.2655,0.9637906930000001,0.5365,-0.10550000000000001,0.5467746336,0.39,-0.16,0.4215447782,0.9365,-0.2655,0.9734076741000001,0.5365,-0.10550000000000001,0.5467746336,0.4,-0.16,0.4308131846
2020-11-09 17:00:00,0.9855,-0.2645,1.0203776262,0.5555,-0.1145,0.5671776618000001,0.43,-0.15,0.4554119015,0.9955,-0.2745,1.032652168,0.5555,-0.1145,0.5671776618000001,0.44,-0.16,0.46818799640000003
2020-11-09 17:30:00,0.8975000000000001,-0.21150000000000002,0.9220837814,0.5075000000000001,-0.0915,0.5156825574,0.39,-0.12,0.4080441153,0.8975000000000001,-0.21150000000000002,0.9220837814,0.5075000000000001,-0.0915,0.5156825574,0.39,-0.12,0.4080441153
2020-11-09 18:00:00,0.866,-0.1825,0.8850210449,0.486,-0.0825,0.4929525839,0.38,-0.1,0.39293765410000003,0.866,-0.1825,0.8850210449,0.486,-0.0825,0.4929525839,0.38,-0.1,0.39293765410000003
2020-11-09 18:30:00,0.882,-0.196,0.9035153568000001,0.492,-0.08600000000000001,0.4994597081,0.39,-0.11,0.4052159918,0.892,-0.196,0.9132798038000001,0.492,-0.08600000000000001,0.4994597081,0.4,-0.11,0.4148493703
2020-11-09 19:00:00,0.934,-0.219,0.9593315381,0.514,-0.099,0.5234472275000001,0.42,-0.12,0.4368065934,0.934,-0.229,0.9616636626,0.514,-0.099,0.5234472275000001,0.42,-0.13,0.4396589587
2020-11-09 19:30:00,0.705,-0.23900000000000002,0.7444098334,0.455,-0.069,0.4602021295,0.25,-0.17,0.3023243292,0.705,-0.249,0.7476804130000001,0.455,-0.069,0.4602021295,0.25,-0.18,0.30805843600000005
2020-11-09 20:00:00,0.5730000000000001,-0.21250000000000002,0.6111343960000001,0.403,-0.0425,0.4052348085,0.17,-0.17,0.24041630560000002,0.583,-0.2225,0.6240154245,0.403,-0.0425,0.4052348085,0.18,-0.18,0.2545584412
2020-11-09 20:30:00,0.633,-0.1585,0.6525421442,0.403,-0.0285,0.4040064975,0.23,-0.13,0.2641968963,0.633,-0.1685,0.6550429375,0.403,-0.0285,0.4040064975,0.23,-0.14,0.2692582404
2020-11-09 21:00:00,0.641,-0.09,0.6472874168,0.391,0.0,0.391,0.25,-0.09,0.2657066051,0.651,-0.1,0.6586357111000001,0.391,0.0,0.391,0.26,-0.1,0.2785677655
2020-11-09 21:30:00,0.661,-0.081,0.6659444421,0.391,-0.001,0.3910012788,0.27,-0.08,0.2816025568,0.661,-0.081,0.6659444421,0.391,-0.001,0.3910012788,0.27,-0.08,0.2816025568
2020-11-09 22:00:00,0.6825,-0.091,0.6885399407,0.3925,-0.011,0.3926541099,0.29,-0.08,0.3008321791,0.6925,-0.091,0.6984534702,0.3925,-0.011,0.3926541099,0.30000000000000004,-0.08,0.3104834939
2020-11-09 22:30:00,0.7145,-0.12150000000000001,0.7247568558,0.4045,-0.0415,0.40662329,0.31,-0.08,0.3201562119,0.7245,-0.12150000000000001,0.7346172473,0.4045,-0.0415,0.40662329,0.32,-0.08,0.32984845
2020-11-09 23:00:00,0.746,-0.1335,0.7578510738,0.41600000000000004,-0.053500000000000006,0.419426096,0.33,-0.08,0.3395585369,0.746,-0.1335,0.7578510738,0.41600000000000004,-0.053500000000000006,0.419426096,0.33,-0.08,0.3395585369
2020-11-09 23:30:00,0.7305,-0.125,0.7411175683,0.41050000000000003,-0.045,0.41295913840000004,0.32,-0.08,0.32984845,0.7305,-0.125,0.7411175683,0.41050000000000003,-0.045,0.41295913840000004,0.32,-0.08,0.32984845
2020-11-10 00:00:00,0.727,-0.124,0.7374991525,0.40700000000000003,-0.044,0.40937146950000003,0.32,-0.08,0.32984845,0.727,-0.124,0.7374991525,0.40700000000000003,-0.044,0.40937146950000003,0.32,-0.08,0.32984845
2020-11-10 00:30:00,0.6725,-0.085,0.6778504629000001,0.3925,-0.005,0.3925318458,0.28,-0.08,0.2912043956,0.6725,-0.085,0.6778504629000001,0.3925,-0.005,0.3925318458,0.28,-0.08,0.2912043956
2020-11-10 01:00:00,0.685,-0.0985,0.6920456994,0.395,-0.018500000000000003,0.3954329905,0.29,-0.08,0.3008321791,0.6950000000000001,-0.0985,0.7019453326,0.395,-0.018500000000000003,0.3954329905,0.30000000000000004,-0.08,0.3104834939
2020-11-10 01:30:00,0.6865,-0.1015,0.6939628953,0.3965,-0.021500000000000002,0.3970824851,0.29,-0.08,0.3008321791,0.6965,-0.1015,0.7038568747,0.3965,-0.021500000000000002,0.3970824851,0.30000000000000004,-0.08,0.3104834939
2020-11-10 02:00:00,0.6825,-0.01,0.6825732561,0.3925,-0.01,0.3926273679,0.29,0.0,0.29,0.6825,-0.01,0.6825732561,0.3925,-0.01,0.3926273679,0.29,0.0,0.29
2020-11-10 02:30:00,0.651,0.0,0.651,0.391,0.0,0.391,0.26,0.0,0.26,0.651,0.0,0.651,0.391,0.0,0.391,0.26,0.0,0.26
2020-11-10 03:00:00,0.651,0.0,0.651,0.391,0.0,0.391,0.26,0.0,0.26,0.651,0.0,0.651,0.391,0.0,0.391,0.26,0.0,0.26
2020-11-10 03:30:00,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24
2020-11-10 04:00:00,0.7030000000000001,-0.116,0.7125061403,0.41300000000000003,-0.026000000000000002,0.4138175927,0.29,-0.09,0.303644529,0.7030000000000001,-0.116,0.7125061403,0.41300000000000003,-0.026000000000000002,0.4138175927,0.29,-0.09,0.303644529
2020-11-10 04:30:00,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22
2020-11-10 05:00:00,0.621,-0.08,0.6261317753,0.391,0.0,0.391,0.23,-0.08,0.24351591320000002,0.621,0.0,0.621,0.391,0.0,0.391,0.23,0.0,0.23
2020-11-10 05:30:00,0.643,-0.007500000000000001,0.6430437388,0.393,-0.007500000000000001,0.3930715584,0.25,0.0,0.25,0.643,-0.08750000000000001,0.6489262285,0.393,-0.007500000000000001,0.3930715584,0.25,-0.08,0.26248809500000003
2020-11-10 06:00:00,0.5710000000000001,-0.17,0.5957692506,0.391,0.0,0.391,0.18,-0.17,0.2475883681,0.5710000000000001,-0.18,0.5986994238000001,0.391,0.0,0.391,0.18,-0.18,0.2545584412
2020-11-10 06:30:00,0.551,-0.12,0.5639157739,0.391,0.0,0.391,0.16,-0.12,0.2,0.551,-0.13,0.5661280774,0.391,0.0,0.391,0.16,-0.13,0.20615528130000002
2020-11-10 07:00:00,0.581,0.25,0.6325037549,0.391,0.0,0.391,0.19,0.25,0.3140063694,0.551,-0.49,0.7373608343,0.391,0.0,0.391,0.16,-0.49,0.5154609588
2020-11-10 07:30:00,0.5145000000000001,0.248,0.5711516874,0.3945,-0.012,0.3946824673,0.12,0.26,0.2863564213,0.49450000000000005,-0.622,0.7946157877000001,0.3945,-0.012,0.3946824673,0.1,-0.61,0.6181423784
2020-11-10 08:00:00,0.521,0.28,0.5914735835,0.391,0.0,0.391,0.13,0.28,0.30870698080000003,0.491,-0.6000000000000001,0.7752941377,0.391,0.0,0.391,0.1,-0.6000000000000001,0.608276253
2020-11-10 08:30:00,0.543,0.24250000000000002,0.5946892045000001,0.393,-0.0175,0.3933894381,0.15,0.26,0.30016662040000003,0.503,-0.6275000000000001,0.8042171659,0.393,-0.0175,0.3933894381,0.11,-0.61,0.6198386887
2020-11-10 09:00:00,0.5525,0.2615,0.6112597647,0.3925,-0.0085,0.3925920274,0.16,0.27,0.31384709650000003,0.5025000000000001,-0.6085,0.7891631644,0.3925,-0.0085,0.3925920274,0.11,-0.6000000000000001,0.61
2020-11-10 09:30:00,0.591,0.33,0.6768906854,0.391,0.0,0.391,0.2,0.33,0.3858756276,0.541,-0.54,0.7643827575000001,0.391,0.0,0.391,0.15,-0.54,0.5604462508
2020-11-10 10:00:00,0.361,0.2,0.41269964870000003,0.391,0.0,0.391,-0.03,0.2,0.2022374842,0.291,-0.67,0.7304662894,0.391,0.0,0.391,-0.1,-0.67,0.6774215822
2020-11-10 10:30:00,0.311,0.19,0.3644461551,0.391,0.0,0.391,-0.08,0.19,0.20615528130000002,0.301,-0.68,0.7436403701000001,0.391,0.0,0.391,-0.09,-0.68,0.6859300256
2020-11-10 11:00:00,0.511,0.23,0.5603757668,0.391,0.0,0.391,0.12,0.23,0.2594224354,0.481,-0.63,0.7926291693,0.391,0.0,0.391,0.09,-0.63,0.6363961031
2020-11-10 11:30:00,0.501,0.27,0.5691230096000001,0.391,0.0,0.391,0.11,0.27,0.2915475947,0.47100000000000003,-0.59,0.7549443688,0.391,0.0,0.391,0.08,-0.59,0.5953990259
2020-11-10 12:00:00,-0.019,-0.39,0.39046254620000004,0.391,0.0,0.391,-0.41000000000000003,-0.39,0.565862174,-0.049,-0.59,0.5920312492,0.391,0.0,0.391,-0.44,-0.59,0.7360027174
2020-11-10 12:30:00,-0.029,-0.53,0.5307928033,0.391,0.0,0.391,-0.42,-0.53,0.6762396025,-0.019,-0.54,0.5403341559,0.391,0.0,0.391,-0.41000000000000003,-0.54,0.6780117993
2020-11-10 13:00:00,-0.059000000000000004,-0.5,0.5034689663,0.391,0.0,0.391,-0.45,-0.5,0.6726812024000001,-0.049,-0.51,0.5123485142,0.391,0.0,0.391,-0.44,-0.51,0.6735725648
2020-11-10 13:30:00,0.011,-0.5,0.5001209854,0.391,0.0,0.391,-0.38,-0.5,0.6280127387000001,0.021,-0.51,0.5104321698000001,0.391,0.0,0.391,-0.37,-0.51,0.6300793601
2020-11-10 14:00:00,-0.019,-0.51,0.5103537988,0.391,0.0,0.391,-0.41000000000000003,-0.51,0.654369926,-0.019,-0.52,0.5203469996,0.391,0.0,0.391,-0.41000000000000003,-0.52,0.6621933252000001
2020-11-10 14:30:00,0.07100000000000001,-0.48,0.48522262930000004,0.391,0.0,0.391,-0.32,-0.48,0.5768882041,0.081,-0.49,0.49664977600000004,0.391,0.0,0.391,-0.31,-0.49,0.5798275606000001
2020-11-10 15:00:00,0.061,-0.45,0.45411562400000005,0.391,0.0,0.391,-0.33,-0.45,0.5580322571,0.061,-0.46,0.4640269389,0.391,0.0,0.391,-0.33,-0.46,0.5661271942
2020-11-10 15:30:00,0.061,-0.43,0.4343051922,0.391,0.0,0.391,-0.33,-0.43,0.5420332093,0.061,-0.44,0.4442082845,0.391,0.0,0.391,-0.33,-0.44,0.55
2020-11-10 16:00:00,0.231,-0.25,0.3403836071,0.391,0.0,0.391,-0.16,-0.25,0.29681644160000004,0.241,-0.26,0.3545151619,0.391,0.0,0.391,-0.15,-0.26,0.30016662040000003
2020-11-10 16:30:00,0.481,-0.14,0.5009600782,0.391,0.0,0.391,0.09,-0.14,0.1664331698,0.481,-0.15,0.5038462067,0.391,0.0,0.391,0.09,-0.15,0.1749285568
2020-11-10 17:00:00,0.521,-0.13,0.5369739286,0.391,0.0,0.391,0.13,-0.13,0.1838477631,0.521,-0.14,0.5394821591,0.391,0.0,0.391,0.13,-0.14,0.1910497317
2020-11-10 17:30:00,0.581,-0.13,0.5953662738000001,0.391,0.0,0.391,0.19,-0.13,0.2302172887,0.581,-0.14,0.5976294839,0.391,0.0,0.391,0.19,-0.14,0.2360084744
2020-11-10 18:00:00,0.652,-0.085,0.6575173002,0.392,-0.005,0.39203188650000004,0.26,-0.08,0.2720294102,0.662,-0.085,0.667434641,0.392,-0.005,0.39203188650000004,0.27,-0.08,0.2816025568
2020-11-10 18:30:00,0.681,-0.001,0.6810007342000001,0.391,-0.001,0.3910012788,0.29,0.0,0.29,0.681,-0.081,0.6858002625,0.391,-0.001,0.3910012788,0.29,-0.08,0.3008321791
2020-11-10 19:00:00,0.718,-0.2305,0.7540916721,0.398,-0.030500000000000003,0.39916694500000005,0.32,-0.2,0.37735924530000003,0.718,-0.09050000000000001,0.7236810416,0.398,-0.030500000000000003,0.39916694500000005,0.32,-0.06,0.32557641190000003
2020-11-10 19:30:00,0.7195,-0.12,0.7294383113,0.3995,-0.03,0.40062482450000003,0.32,-0.09,0.33241540280000004,0.7195,-0.12,0.7294383113,0.3995,-0.03,0.40062482450000003,0.32,-0.09,0.33241540280000004
2020-11-10 20:00:00,0.6915,-0.0935,0.697792591,0.3915,-0.0035,0.3915156446,0.30000000000000004,-0.09,0.3132091953,0.6915,-0.0935,0.697792591,0.3915,-0.0035,0.3915156446,0.30000000000000004,-0.09,0.3132091953
2020-11-10 20:30:00,0.709,-0.10350000000000001,0.7165146544000001,0.399,-0.0235,0.3996914435,0.31,-0.08,0.3201562119,0.719,-0.10350000000000001,0.7264112127,0.399,-0.0235,0.3996914435,0.32,-0.08,0.32984845
2020-11-10 21:00:00,0.7425,-0.122,0.7524561449,0.41250000000000003,-0.042,0.4146326688,0.33,-0.08,0.3395585369,0.7525000000000001,-0.122,0.7623255538,0.41250000000000003,-0.042,0.4146326688,0.34,-0.08,0.3492849839
2020-11-10 21:30:00,0.762,-0.1315,0.7732633769,0.422,-0.051500000000000004,0.4251308622,0.34,-0.08,0.3492849839,0.772,-0.1315,0.7831195630000001,0.422,-0.051500000000000004,0.4251308622,0.35000000000000003,-0.08,0.3590264614
2020-11-10 22:00:00,0.8325,-0.155,0.8468065009,0.4525,-0.065,0.45714467080000004,0.38,-0.09,0.39051248380000003,0.8425,-0.165,0.8585052417,0.4525,-0.065,0.45714467080000004,0.39,-0.1,0.40261644280000003
2020-11-10 22:30:00,0.9055000000000001,-0.1905,0.9253218359000001,0.48550000000000004,-0.0805,0.4921285401,0.42,-0.11,0.43416586690000003,0.9155000000000001,-0.2005,0.9371982181,0.48550000000000004,-0.0805,0.4921285401,0.43,-0.12,0.44643028570000004
2020-11-10 23:00:00,0.869,-0.1935,0.8902826798000001,0.46900000000000003,-0.0835,0.4763751148,0.4,-0.11,0.4148493703,0.869,-0.20350000000000001,0.8925095238,0.46900000000000003,-0.0835,0.4763751148,0.4,-0.12,0.4176122604
2020-11-10 23:30:00,0.7425,-0.333,0.8137538018,0.4425,-0.063,0.4469622467,0.30000000000000004,-0.27,0.40360872140000004,0.7525000000000001,-0.343,0.8269856407,0.4425,-0.063,0.4469622467,0.31,-0.28,0.4177319715
2020-11-11 00:00:00,0.391,-0.43,0.5811892979000001,0.391,0.0,0.391,0.0,-0.43,0.43,0.401,-0.44,0.5953158825,0.391,0.0,0.391,0.01,-0.44,0.4401136217
2020-11-11 00:30:00,0.5710000000000001,-0.29,0.6404225168000001,0.391,0.0,0.391,0.18,-0.29,0.3413209633,0.5710000000000001,-0.30000000000000004,0.6450124030000001,0.391,0.0,0.391,0.18,-0.30000000000000004,0.3498571137
2020-11-11 01:00:00,0.621,0.12,0.6324879445,0.391,0.0,0.391,0.23,0.12,0.2594224354,0.5710000000000001,-0.7000000000000001,0.9033498768,0.391,0.0,0.391,0.18,-0.7000000000000001,0.72277244
2020-11-11 01:30:00,0.611,0.16,0.6316019316,0.391,0.0,0.391,0.22,0.16,0.2720294102,0.551,-0.7000000000000001,0.8908428593000001,0.391,0.0,0.391,0.16,-0.7000000000000001,0.7180529228
2020-11-11 02:00:00,0.591,0.17,0.6149642266,0.391,0.0,0.391,0.2,0.17,0.26248809500000003,0.541,-0.6900000000000001,0.8768015739,0.391,0.0,0.391,0.15,-0.6900000000000001,0.7061161378
2020-11-11 02:30:00,0.651,0.15,0.6680576322,0.391,0.0,0.391,0.26,0.15,0.30016662040000003,0.601,-0.73,0.9455691408,0.391,0.0,0.391,0.21,-0.73,0.7596051606
2020-11-11 03:00:00,0.601,0.17,0.6245806593000001,0.391,0.0,0.391,0.21,0.17,0.27018512170000003,0.551,-0.7000000000000001,0.8908428593000001,0.391,0.0,0.391,0.16,-0.7000000000000001,0.7180529228
2020-11-11 03:30:00,0.641,-0.13,0.6540496923,0.391,0.0,0.391,0.25,-0.13,0.2817800561,0.621,-0.46,0.7728136904,0.391,0.0,0.391,0.23,-0.46,0.5142956348000001
2020-11-11 04:00:00,0.641,-0.30000000000000004,0.7077294681,0.391,0.0,0.391,0.25,-0.30000000000000004,0.39051248380000003,0.651,-0.31,0.7210416077,0.391,0.0,0.391,0.26,-0.31,0.40459856650000003
2020-11-11 04:30:00,0.641,-0.30000000000000004,0.7077294681,0.391,0.0,0.391,0.25,-0.30000000000000004,0.39051248380000003,0.651,-0.31,0.7210416077,0.391,0.0,0.391,0.26,-0.31,0.40459856650000003
2020-11-11 05:00:00,0.641,-0.30000000000000004,0.7077294681,0.391,0.0,0.391,0.25,-0.30000000000000004,0.39051248380000003,0.641,-0.32,0.7164363196,0.391,0.0,0.391,0.25,-0.32,0.4060788101
2020-11-11 05:30:00,0.631,-0.32,0.7075033569,0.391,0.0,0.391,0.24,-0.32,0.4,0.631,-0.33,0.7120821582,0.391,0.0,0.391,0.24,-0.33,0.4080441153
2020-11-11 06:00:00,0.9885,-0.278,1.0268477248,0.5385,-0.098,0.5473447268,0.45,-0.18,0.48466483260000004,0.9885,-0.28800000000000003,1.0296000437,0.5385,-0.098,0.5473447268,0.45,-0.19,0.4884669897
2020-11-11 06:30:00,1.0325,-0.266,1.0662139795,0.5625,-0.116,0.5743363562,0.47000000000000003,-0.15,0.49335585530000003,1.0425,-0.276,1.0784165475,0.5625,-0.116,0.5743363562,0.48,-0.16,0.5059644256
2020-11-11 07:00:00,1.03,-0.266,1.063793213,0.56,-0.116,0.5718881009,0.47000000000000003,-0.15,0.49335585530000003,1.03,-0.276,1.0663376576,0.56,-0.116,0.5718881009,0.47000000000000003,-0.16,0.4964876635
2020-11-11 07:30:00,0.9885,-0.296,1.0318663915,0.5585,-0.116,0.5704193633,0.43,-0.18,0.4661544808,0.9885,-0.306,1.0347793243,0.5585,-0.116,0.5704193633,0.43,-0.19,0.4701063709
