Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-11-11 08:00:00,0.9385,-0.35450000000000004,1.0032210624,0.5585,-0.1145,0.5701162162,0.38,-0.24,0.4494441011,0.9485,-0.3645,1.0161262225,0.5585,-0.1145,0.5701162162,0.39,-0.25,0.4632493929
2020-11-11 08:30:00,0.9445,-0.369,1.0140223124,0.5645,-0.11900000000000001,0.5769066216000001,0.38,-0.25,0.4548626166,0.9545,-0.379,1.0269913583,0.5645,-0.11900000000000001,0.5769066216000001,0.39,-0.26,0.4687216658
2020-11-11 09:00:00,0.8785000000000001,-0.3815,0.9577601474,0.5485,-0.1115,0.5597182327,0.33,-0.27,0.42638011210000004,0.8885000000000001,-0.3915,0.9709297091,0.5485,-0.1115,0.5597182327,0.34,-0.28,0.44045431090000003
2020-11-11 09:30:00,0.9675,-0.373,1.0369113993,0.5675,-0.123,0.5806765451,0.4,-0.25,0.4716990566,0.9675,-0.383,1.0405504553,0.5675,-0.123,0.5806765451,0.4,-0.26,0.47707441770000003
2020-11-11 10:00:00,0.8635,-0.3805,0.9436167124,0.5435,-0.1105,0.5546192388,0.32,-0.27,0.4186884283,0.8735,-0.3905,0.9568137227,0.5435,-0.1105,0.5546192388,0.33,-0.28,0.4327817002
2020-11-11 10:30:00,0.8615,-0.318,0.9183170749,0.5415,-0.108,0.5521650568,0.32,-0.21,0.38275318420000004,0.8715,-0.328,0.9311800309,0.5415,-0.108,0.5521650568,0.33,-0.22,0.39661064030000004
2020-11-11 11:00:00,0.868,-0.481,0.9923633407,0.558,-0.131,0.5731710042,0.31,-0.35000000000000003,0.4675467891,0.868,-0.491,0.9972487152,0.558,-0.131,0.5731710042,0.31,-0.36,0.4750789408
2020-11-11 11:30:00,0.8925000000000001,-0.47650000000000003,1.0117353903,0.5625,-0.1265,0.5765487837000001,0.33,-0.35000000000000003,0.48104053880000003,0.8925000000000001,-0.48650000000000004,1.0164833988,0.5625,-0.1265,0.5765487837000001,0.33,-0.36,0.4883646179
2020-11-11 12:00:00,0.936,-0.4555,1.0409496866,0.5660000000000001,-0.1255,0.5797467119,0.37,-0.33,0.4957822102,0.9460000000000001,-0.4655,1.0543273922,0.5660000000000001,-0.1255,0.5797467119,0.38,-0.34,0.5099019514
2020-11-11 12:30:00,0.304,-0.642,0.7103379477,0.394,-0.002,0.3940050761,-0.09,-0.64,0.6462971453,0.314,-0.652,0.7236711961000001,0.394,-0.002,0.3940050761,-0.08,-0.65,0.6549045732000001
2020-11-11 13:00:00,0.29250000000000004,-0.58,0.6495815961,0.3925,0.0,0.3925,-0.1,-0.58,0.5885575588,0.29250000000000004,-0.6000000000000001,0.6675,0.3925,0.0,0.3925,-0.1,-0.6000000000000001,0.608276253
2020-11-11 13:30:00,0.42250000000000004,-0.62,0.7502707845000001,0.3925,0.0,0.3925,0.03,-0.62,0.6207253821000001,0.49250000000000005,-0.36,0.6100461048,0.3925,0.0,0.3925,0.1,-0.36,0.3736308338
2020-11-11 14:00:00,0.5225000000000001,-0.45,0.6895696121,0.3925,0.0,0.3925,0.13,-0.45,0.46840153710000004,0.5225000000000001,-0.46,0.6961366604,0.3925,0.0,0.3925,0.13,-0.46,0.4780167361
2020-11-11 14:30:00,0.5225000000000001,-0.23,0.5708819931,0.3925,0.0,0.3925,0.13,-0.23,0.2641968963,0.49250000000000005,-0.85,0.9823727653000001,0.3925,0.0,0.3925,0.1,-0.85,0.8558621384
2020-11-11 15:00:00,0.603,-0.064,0.6063868402,0.403,-0.054,0.40660177080000004,0.2,-0.01,0.2002498439,0.593,-0.9440000000000001,1.1148026731,0.403,-0.054,0.40660177080000004,0.19,-0.89,0.9100549434
2020-11-11 15:30:00,0.7155,-0.211,0.7459633034,0.41550000000000004,-0.211,0.46600563300000003,0.30000000000000004,0.0,0.30000000000000004,0.6755,-0.971,1.1828530128,0.41550000000000004,-0.211,0.46600563300000003,0.26,-0.76,0.8032434251
2020-11-11 16:00:00,0.7020000000000001,-0.5085000000000001,0.8668196179000001,0.402,-0.1685,0.4358855928,0.30000000000000004,-0.34,0.453431362,0.7020000000000001,-0.5185000000000001,0.8727234671,0.402,-0.1685,0.4358855928,0.30000000000000004,-0.35000000000000003,0.46097722290000004
2020-11-11 16:30:00,0.706,-0.418,0.8204632838,0.396,-0.108,0.410463153,0.31,-0.31,0.4384062043,0.706,-0.418,0.8204632838,0.396,-0.108,0.410463153,0.31,-0.31,0.4384062043
2020-11-11 17:00:00,0.7425,-0.307,0.8034645294,0.3925,-0.027,0.39342756640000004,0.35000000000000003,-0.28,0.4482186966,0.7425,-0.317,0.8073383739000001,0.3925,-0.027,0.39342756640000004,0.35000000000000003,-0.29,0.45453272710000003
2020-11-11 17:30:00,0.7325,-0.28,0.7841914626,0.3925,0.0,0.3925,0.34,-0.28,0.44045431090000003,0.7325,-0.29,0.7878173964,0.3925,0.0,0.3925,0.34,-0.29,0.4468780594
2020-11-11 18:00:00,0.7725000000000001,-0.26,0.8150805175,0.3925,0.0,0.3925,0.38,-0.26,0.46043457730000004,0.7725000000000001,-0.28,0.8216789215,0.3925,0.0,0.3925,0.38,-0.28,0.4720169488
2020-11-11 18:30:00,0.7825000000000001,-0.28,0.8310873901,0.3925,0.0,0.3925,0.39,-0.28,0.4801041554,0.7925000000000001,-0.28,0.8405095181000001,0.3925,0.0,0.3925,0.4,-0.28,0.4882622246
2020-11-11 19:00:00,0.7825000000000001,-0.28,0.8310873901,0.3925,0.0,0.3925,0.39,-0.28,0.4801041554,0.7925000000000001,-0.28,0.8405095181000001,0.3925,0.0,0.3925,0.4,-0.28,0.4882622246
2020-11-11 19:30:00,0.848,-0.3055,0.9013513466,0.428,-0.0455,0.4304117215,0.42,-0.26,0.49396356140000003,0.848,-0.3355,0.9119562764,0.428,-0.0455,0.4304117215,0.42,-0.29,0.5103920062
2020-11-11 20:00:00,1.0305,-0.339,1.0848277513,0.5205000000000001,-0.149,0.5414067325,0.51,-0.19,0.544242593,1.0405,-0.34900000000000003,1.0974703868,0.5205000000000001,-0.149,0.5414067325,0.52,-0.2,0.5571355311
2020-11-11 20:30:00,1.0135,-0.33,1.0658715917,0.5235000000000001,-0.15,0.5445661117,0.49,-0.18,0.5220153254000001,1.0135,-0.34,1.0690099391,0.5235000000000001,-0.15,0.5445661117,0.49,-0.19,0.5255473337000001
2020-11-11 21:00:00,1.0465,-0.338,1.0997300805,0.5265000000000001,-0.148,0.5469060705000001,0.52,-0.19,0.5536244214,1.0565,-0.34800000000000003,1.1123381905,0.5265000000000001,-0.148,0.5469060705000001,0.53,-0.2,0.5664803615
2020-11-11 21:30:00,1.0475,-0.3285,1.097801667,0.5275000000000001,-0.14850000000000002,0.5480041058,0.52,-0.18,0.5502726597,1.0575,-0.35850000000000004,1.11661475,0.5275000000000001,-0.14850000000000002,0.5480041058,0.53,-0.21,0.5700877125
2020-11-11 22:00:00,1.014,-0.3265,1.0652690975,0.524,-0.14650000000000002,0.5440939717000001,0.49,-0.18,0.5220153254000001,1.024,-0.3365,1.0778720935,0.524,-0.14650000000000002,0.5440939717000001,0.5,-0.19,0.5348831648
2020-11-11 22:30:00,1.0205,-0.321,1.069794957,0.5305,-0.14100000000000001,0.5489182544,0.49,-0.18,0.5220153254000001,1.0305,-0.321,1.079338339,0.5305,-0.14100000000000001,0.5489182544,0.5,-0.18,0.5314132102
2020-11-11 23:00:00,1.067,-0.332,1.1174582766,0.537,-0.14200000000000002,0.5554574691,0.53,-0.19,0.5630275304,1.067,-0.352,1.1235626373,0.537,-0.14200000000000002,0.5554574691,0.53,-0.21,0.5700877125
2020-11-11 23:30:00,1.0755,-0.3315,1.1254299179,0.5355,-0.14150000000000001,0.5538794995,0.54,-0.19,0.5724508713,1.0755,-0.3415,1.1284159251,0.5355,-0.14150000000000001,0.5538794995,0.54,-0.2,0.5758472020000001
2020-11-12 00:00:00,1.0535,-0.331,1.1042749884,0.5335,-0.14100000000000001,0.5518181313,0.52,-0.19,0.5536244214,1.0535,-0.331,1.1042749884,0.5335,-0.14100000000000001,0.5518181313,0.52,-0.19,0.5536244214
2020-11-12 00:30:00,1.0135,-0.3025,1.0576807174,0.5235000000000001,-0.1325,0.5400078703,0.49,-0.17,0.5186520992,1.0235,-0.3125,1.0701441492,0.5235000000000001,-0.1325,0.5400078703,0.5,-0.18,0.5314132102
2020-11-12 01:00:00,0.9065000000000001,-0.2545,0.9415479276000001,0.48650000000000004,-0.1145,0.4997924569,0.42,-0.14,0.4427188724,0.9065000000000001,-0.2645,0.9443000053,0.48650000000000004,-0.1145,0.4997924569,0.42,-0.15,0.4459820624
2020-11-12 01:30:00,0.658,-0.28300000000000003,0.716277181,0.40800000000000003,-0.033,0.4093323833,0.25,-0.25,0.3535533906,0.658,-0.293,0.7202867485000001,0.40800000000000003,-0.033,0.4093323833,0.25,-0.26,0.3606937759
2020-11-12 02:00:00,0.522,-0.30000000000000004,0.6020664415,0.392,0.0,0.392,0.13,-0.30000000000000004,0.3269556545,0.522,-0.31,0.6071111925,0.392,0.0,0.392,0.13,-0.31,0.33615472630000004
2020-11-12 02:30:00,0.562,-0.30000000000000004,0.637058867,0.392,0.0,0.392,0.17,-0.30000000000000004,0.344818793,0.5720000000000001,-0.31,0.6506027974,0.392,0.0,0.392,0.18,-0.31,0.3584689666
2020-11-12 03:00:00,0.592,-0.30000000000000004,0.6636746191,0.392,0.0,0.392,0.2,-0.30000000000000004,0.3605551275,0.592,-0.31,0.6682544426,0.392,0.0,0.392,0.2,-0.31,0.3689173349
2020-11-12 03:30:00,0.602,0.05,0.6040728433,0.392,0.0,0.392,0.21,0.05,0.2158703314,0.5720000000000001,-0.66,0.8733750626000001,0.392,0.0,0.392,0.18,-0.66,0.6841052551
2020-11-12 04:00:00,0.592,0.14,0.6083288584000001,0.392,0.0,0.392,0.2,0.14,0.2441311123,0.562,-0.72,0.9133695857,0.392,0.0,0.392,0.17,-0.72,0.7397972695
2020-11-12 04:30:00,0.502,0.17,0.5300037736000001,0.392,0.0,0.392,0.11,0.17,0.2024845673,0.492,-0.6900000000000001,0.8474455735,0.392,0.0,0.392,0.1,-0.6900000000000001,0.6972087205
2020-11-12 05:00:00,0.602,0.28,0.6639307193,0.392,0.0,0.392,0.21,0.28,0.35000000000000003,0.47200000000000003,-0.58,0.7477860657000001,0.392,0.0,0.392,0.08,-0.58,0.5854912467
2020-11-12 05:30:00,0.622,0.38,0.7288923103,0.392,0.0,0.392,0.23,0.38,0.44418464630000004,0.562,-0.49,0.7456165234000001,0.392,0.0,0.392,0.17,-0.49,0.5186520992
2020-11-12 06:00:00,0.5720000000000001,0.4,0.6979856732,0.392,0.0,0.392,0.18,0.4,0.438634244,0.512,-0.47000000000000003,0.6950136689,0.392,0.0,0.392,0.12,-0.47000000000000003,0.48507731340000004
2020-11-12 06:30:00,0.582,0.39,0.7005883242000001,0.392,0.0,0.392,0.19,0.39,0.4338202393,0.522,-0.47000000000000003,0.7024129839000001,0.392,0.0,0.392,0.13,-0.47000000000000003,0.4876474136
2020-11-12 07:00:00,0.542,0.39,0.6677304846000001,0.392,0.0,0.392,0.15,0.39,0.4178516483,0.502,-0.47000000000000003,0.6876801582000001,0.392,0.0,0.392,0.11,-0.47000000000000003,0.4827007354
2020-11-12 07:30:00,0.502,0.4,0.6418753773,0.392,0.0,0.392,0.11,0.4,0.4148493703,0.482,-0.46,0.666276219,0.392,0.0,0.392,0.09,-0.46,0.4687216658
2020-11-12 08:00:00,0.482,-0.18,0.5145133623,0.392,0.0,0.392,0.09,-0.18,0.201246118,0.482,-0.08,0.48859390090000004,0.392,0.0,0.392,0.09,-0.08,0.12041594580000001
2020-11-12 08:30:00,0.482,-0.12,0.49671319690000004,0.392,0.0,0.392,0.09,-0.12,0.15,0.482,-0.08,0.48859390090000004,0.392,0.0,0.392,0.09,-0.08,0.12041594580000001
2020-11-12 09:00:00,0.482,0.0,0.482,0.392,0.0,0.392,0.09,0.0,0.09,0.492,-0.08,0.4984616334,0.392,0.0,0.392,0.1,-0.08,0.1280624847
2020-11-12 09:30:00,0.502,-0.13,0.5185595434,0.392,0.0,0.392,0.11,-0.13,0.17029386370000002,0.502,-0.12,0.5161433909,0.392,0.0,0.392,0.11,-0.12,0.16278820600000002
2020-11-12 10:00:00,0.6785,-0.3785,0.7769327513000001,0.4685,-0.0985,0.478742624,0.21,-0.28,0.35000000000000003,0.6785,-0.3885,0.7818532471,0.4685,-0.0985,0.478742624,0.21,-0.29,0.35805027580000004
2020-11-12 10:30:00,0.8215,-0.007,0.8215298230000001,0.49150000000000005,-0.127,0.507642837,0.33,0.12,0.35114099730000004,0.7915000000000001,-0.687,1.0480654798,0.49150000000000005,-0.127,0.507642837,0.30000000000000004,-0.56,0.6352952070000001
2020-11-12 11:00:00,0.8745,0.002,0.8745022870000001,0.5245000000000001,-0.138,0.5423506707,0.35000000000000003,0.14,0.3769615365,0.8245,-0.878,1.2044435437,0.5245000000000001,-0.138,0.5423506707,0.30000000000000004,-0.74,0.7984985911
2020-11-12 11:30:00,0.8210000000000001,-0.0015,0.8210013703,0.501,-0.1315,0.5179703177,0.32,0.13,0.3453983208,0.771,-0.8815000000000001,1.1711034327,0.501,-0.1315,0.5179703177,0.27,-0.75,0.7971198153
2020-11-12 12:00:00,0.6900000000000001,0.07050000000000001,0.6935922794,0.45,-0.0995,0.46086901610000003,0.24,0.17,0.2941088234,0.64,-0.8095,1.0319351966,0.45,-0.0995,0.46086901610000003,0.19,-0.71,0.734982993
2020-11-12 12:30:00,0.931,-0.027,0.9313914322,0.551,-0.147,0.570271865,0.38,0.12,0.3984971769,0.881,-0.907,1.2644405878,0.551,-0.147,0.570271865,0.33,-0.76,0.8285529555000001
2020-11-12 13:00:00,0.9355,-0.014,0.9356047509000001,0.5555,-0.14400000000000002,0.5738608281,0.38,0.13,0.4016217126,0.8855000000000001,-0.894,1.2583108718,0.5555,-0.14400000000000002,0.5738608281,0.33,-0.75,0.819390017
2020-11-12 13:30:00,0.9815,0.0345,0.9821061552,0.5615,-0.14550000000000002,0.5800452569,0.42,0.18,0.4569463864,0.9315,-0.8555,1.2647420686,0.5615,-0.14550000000000002,0.5800452569,0.37,-0.71,0.800624756
2020-11-12 14:00:00,0.9385,-0.015,0.9386198645,0.5485,-0.145,0.5673422688,0.39,0.13,0.4110960958,0.8885000000000001,-0.905,1.2682496797,0.5485,-0.145,0.5673422688,0.34,-0.76,0.8325863319
2020-11-12 14:30:00,0.8925000000000001,-0.049,0.8938440860000001,0.5425,-0.149,0.5625897706,0.35000000000000003,0.1,0.3640054945,0.8425,-0.9390000000000001,1.26155747,0.5425,-0.149,0.5625897706,0.30000000000000004,-0.79,0.8450443775
2020-11-12 15:00:00,0.8045,-0.052500000000000005,0.8062112006000001,0.5045000000000001,-0.1525,0.5270450645,0.30000000000000004,0.1,0.316227766,0.7545000000000001,-0.9425,1.2073013294,0.5045000000000001,-0.1525,0.5270450645,0.25,-0.79,0.8286132994000001
2020-11-12 15:30:00,0.777,-0.0035,0.7770078828,0.487,-0.1335,0.5049665831,0.29,0.13,0.3178049716,0.727,-0.8735,1.1364555645,0.487,-0.1335,0.5049665831,0.24,-0.74,0.7779460136
2020-11-12 16:00:00,0.715,-0.14650000000000002,0.7298542663,0.455,-0.1165,0.4696778151,0.26,-0.03,0.2617250466,0.6950000000000001,-0.6265000000000001,0.9356961312000001,0.455,-0.1165,0.4696778151,0.24,-0.51,0.5636488268000001
2020-11-12 16:30:00,0.8125,-0.449,0.9283088118,0.5025000000000001,-0.149,0.5241252236,0.31,-0.30000000000000004,0.4313930922,0.8225,-0.459,0.9419061790000001,0.5025000000000001,-0.149,0.5241252236,0.32,-0.31,0.4455333882
2020-11-12 17:00:00,0.932,-0.333,0.9897034910000001,0.522,-0.14300000000000002,0.5412328519,0.41000000000000003,-0.19,0.4518849411,0.932,-0.333,0.9897034910000001,0.522,-0.14300000000000002,0.5412328519,0.41000000000000003,-0.19,0.4518849411
2020-11-12 17:30:00,0.962,-0.338,1.0196509207,0.522,-0.148,0.5425753404,0.44,-0.19,0.4792702787,0.962,-0.338,1.0196509207,0.522,-0.148,0.5425753404,0.44,-0.19,0.4792702787
2020-11-12 18:00:00,0.9715,-0.3385,1.0287830189,0.5215000000000001,-0.14850000000000002,0.5422310393,0.45,-0.19,0.4884669897,0.9815,-0.3385,1.0382314289,0.5215000000000001,-0.14850000000000002,0.5422310393,0.46,-0.19,0.4976946855
2020-11-12 18:30:00,0.997,-0.3375,1.0525755317,0.527,-0.14750000000000002,0.5472524555,0.47000000000000003,-0.19,0.5069516742,0.997,-0.3375,1.0525755317,0.527,-0.14750000000000002,0.5472524555,0.47000000000000003,-0.19,0.5069516742
2020-11-12 19:00:00,0.994,-0.34950000000000003,1.0536537619,0.524,-0.1495,0.5449093961,0.47000000000000003,-0.2,0.5107837116,0.994,-0.35950000000000004,1.0570128902,0.524,-0.1495,0.5449093961,0.47000000000000003,-0.21,0.514781507
2020-11-12 19:30:00,0.9875,-0.3115,1.0354653543,0.5175000000000001,-0.14150000000000001,0.5364965051,0.47000000000000003,-0.17,0.49979996,0.9875,-0.3315,1.0416566133,0.5175000000000001,-0.14150000000000001,0.5364965051,0.47000000000000003,-0.19,0.5069516742
2020-11-12 20:00:00,1.0225,-0.311,1.0687503216,0.5325,-0.14100000000000001,0.5508513865,0.49,-0.17,0.5186520992,1.0225,-0.321,1.0717029672,0.5325,-0.14100000000000001,0.5508513865,0.49,-0.18,0.5220153254000001
2020-11-12 20:30:00,1.044,-0.311,1.0893378723,0.534,-0.14100000000000001,0.5523015481,0.51,-0.17,0.5375872022,1.044,-0.321,1.0922348649,0.534,-0.14100000000000001,0.5523015481,0.51,-0.18,0.5408326913
2020-11-12 21:00:00,1.013,-0.314,1.0605493859,0.533,-0.14400000000000002,0.5521095906,0.48,-0.17,0.5092150823,1.023,-0.324,1.0730820099,0.533,-0.14400000000000002,0.5521095906,0.49,-0.18,0.5220153254000001
2020-11-12 21:30:00,1.0445,-0.3315,1.0958432826,0.5345,-0.14150000000000001,0.5529127418,0.51,-0.19,0.544242593,1.0545,-0.3315,1.1053788943,0.5345,-0.14150000000000001,0.5529127418,0.52,-0.19,0.5536244214
2020-11-12 22:00:00,1.022,-0.334,1.0751930059,0.532,-0.14400000000000002,0.5511442642000001,0.49,-0.19,0.5255473337000001,1.032,-0.334,1.0847027243,0.532,-0.14400000000000002,0.5511442642000001,0.5,-0.19,0.5348831648
2020-11-12 22:30:00,1.042,-0.334,1.0942211842,0.532,-0.14400000000000002,0.5511442642000001,0.51,-0.19,0.544242593,1.052,-0.34400000000000003,1.1068152511,0.532,-0.14400000000000002,0.5511442642000001,0.52,-0.2,0.5571355311
2020-11-12 23:00:00,1.0565,-0.32,1.1038986593,0.5365,-0.14,0.5544657338,0.52,-0.18,0.5502726597,1.0565,-0.33,1.1068388546,0.5365,-0.14,0.5544657338,0.52,-0.19,0.5536244214
2020-11-12 23:30:00,1.055,-0.3225,1.1031913932,0.535,-0.14250000000000002,0.5536526438,0.52,-0.18,0.5502726597,1.055,-0.3325,1.1061560695,0.535,-0.14250000000000002,0.5536526438,0.52,-0.19,0.5536244214
2020-11-13 00:00:00,1.0475,-0.3205,1.0954343887,0.5375,-0.1405,0.5555596278,0.51,-0.18,0.5408326913,1.0575,-0.3205,1.1050006787,0.5375,-0.1405,0.5555596278,0.52,-0.18,0.5502726597
2020-11-13 00:30:00,1.024,-0.312,1.0704765294,0.534,-0.14200000000000002,0.5525576893,0.49,-0.17,0.5186520992,1.024,-0.322,1.0734337427,0.534,-0.14200000000000002,0.5525576893,0.49,-0.18,0.5220153254000001
2020-11-13 01:00:00,1.0585,-0.32,1.1058129363,0.5385,-0.14,0.5564011592,0.52,-0.18,0.5502726597,1.0585,-0.32,1.1058129363,0.5385,-0.14,0.5564011592,0.52,-0.18,0.5502726597
2020-11-13 01:30:00,1.0445,-0.321,1.0927127939,0.5345,-0.14100000000000001,0.5527849944000001,0.51,-0.18,0.5408326913,1.0445,-0.321,1.0927127939,0.5345,-0.14100000000000001,0.5527849944000001,0.51,-0.18,0.5408326913
2020-11-13 02:00:00,1.0565,-0.32,1.1038986593,0.5365,-0.14,0.5544657338,0.52,-0.18,0.5502726597,1.0565,-0.32,1.1038986593,0.5365,-0.14,0.5544657338,0.52,-0.18,0.5502726597
2020-11-13 02:30:00,1.039,-0.319,1.0868679773,0.539,-0.139,0.55663453,0.5,-0.18,0.5314132102,1.049,-0.319,1.0964314844,0.539,-0.139,0.55663453,0.51,-0.18,0.5408326913
2020-11-13 03:00:00,1.0565,-0.323,1.1047720353,0.5365,-0.14300000000000002,0.5552308079,0.52,-0.18,0.5502726597,1.0565,-0.333,1.107736995,0.5365,-0.14300000000000002,0.5552308079,0.52,-0.19,0.5536244214
2020-11-13 03:30:00,1.068,-0.3305,1.1179688055,0.538,-0.1405,0.5560433886,0.53,-0.19,0.5630275304,1.078,-0.3405,1.1304973463,0.538,-0.1405,0.5560433886,0.54,-0.2,0.5758472020000001
2020-11-13 04:00:00,1.007,-0.313,1.0545226408,0.517,-0.133,0.5338333073,0.49,-0.18,0.5220153254000001,1.007,-0.313,1.0545226408,0.517,-0.133,0.5338333073,0.49,-0.18,0.5220153254000001
2020-11-13 04:30:00,0.7245,-0.1685,0.7438363395,0.41450000000000004,-0.0585,0.4186078117,0.31,-0.11,0.3289376841,0.7345,-0.1685,0.7535797901,0.41450000000000004,-0.0585,0.4186078117,0.32,-0.11,0.3383784863
2020-11-13 05:00:00,0.7455,-0.17500000000000002,0.7657644873,0.4355,-0.055,0.4389592806,0.31,-0.12,0.33241540280000004,0.7555000000000001,-0.17500000000000002,0.7755032237,0.4355,-0.055,0.4389592806,0.32,-0.12,0.3417601498
2020-11-13 05:30:00,0.5725,-0.08,0.5780624966,0.3925,0.0,0.3925,0.18,-0.08,0.19697715600000001,0.5725,-0.08,0.5780624966,0.3925,0.0,0.3925,0.18,-0.08,0.19697715600000001
2020-11-13 06:00:00,0.532,-0.13,0.5476531749,0.392,0.0,0.392,0.14,-0.13,0.1910497317,0.542,-0.08,0.5478722479,0.392,0.0,0.392,0.15,-0.08,0.17
2020-11-13 06:30:00,0.532,-0.12,0.5453659322000001,0.392,0.0,0.392,0.14,-0.12,0.1843908891,0.542,-0.11,0.5530497265000001,0.392,0.0,0.392,0.15,-0.11,0.1860107524
2020-11-13 07:00:00,0.532,0.0,0.532,0.392,0.0,0.392,0.14,0.0,0.14,0.532,0.0,0.532,0.392,0.0,0.392,0.14,0.0,0.14
2020-11-13 07:30:00,0.482,0.4,0.6263577253,0.392,0.0,0.392,0.09,0.4,0.41000000000000003,0.482,-0.46,0.666276219,0.392,0.0,0.392,0.09,-0.46,0.4687216658
2020-11-13 08:00:00,0.47200000000000003,-0.12,0.4870154002,0.392,0.0,0.392,0.08,-0.12,0.14422205100000002,0.47200000000000003,-0.12,0.4870154002,0.392,0.0,0.392,0.08,-0.12,0.14422205100000002
2020-11-13 08:30:00,0.312,-0.18,0.36019994450000004,0.392,0.0,0.392,-0.08,-0.18,0.19697715600000001,0.312,-0.18,0.36019994450000004,0.392,0.0,0.392,-0.08,-0.18,0.19697715600000001
2020-11-13 09:00:00,0.49050000000000005,-0.222,0.5383997121,0.4005,-0.012,0.40067973500000004,0.09,-0.21,0.2284731932,0.5105000000000001,-0.232,0.5607443713,0.4005,-0.012,0.40067973500000004,0.11,-0.22,0.2459674775
2020-11-13 09:30:00,0.5575,-0.279,0.6234157922,0.40750000000000003,-0.039,0.4093620036,0.15,-0.24,0.283019434,0.5575,-0.289,0.6279548153,0.40750000000000003,-0.039,0.4093620036,0.15,-0.25,0.2915475947
2020-11-13 10:00:00,0.5645,-0.269,0.6253169196,0.41450000000000004,-0.049,0.41738621200000003,0.15,-0.22,0.26627053910000004,0.5645,-0.279,0.6296834522,0.41450000000000004,-0.049,0.41738621200000003,0.15,-0.23,0.2745906044
2020-11-13 10:30:00,0.538,-0.19,0.5705646326,0.398,-0.02,0.3985021957,0.14,-0.17,0.22022715550000002,0.538,-0.19,0.5705646326,0.398,-0.02,0.3985021957,0.14,-0.17,0.22022715550000002
2020-11-13 11:00:00,0.6515000000000001,-0.3775,0.7529664667,0.4515,-0.0975,0.4619074583,0.2,-0.28,0.34409301070000003,0.6615,-0.3875,0.7666410503000001,0.4515,-0.0975,0.4619074583,0.21,-0.29,0.35805027580000004
2020-11-13 11:30:00,0.772,-0.428,0.8827049337,0.502,-0.11800000000000001,0.5156820726,0.27,-0.31,0.4110960958,0.782,-0.438,0.8963079828,0.502,-0.11800000000000001,0.5156820726,0.28,-0.32,0.4252058325
2020-11-13 12:00:00,0.899,-0.47550000000000003,1.0170060226,0.549,-0.14550000000000002,0.5679535632,0.35000000000000003,-0.33,0.48104053880000003,0.899,-0.47550000000000003,1.0170060226,0.549,-0.14550000000000002,0.5679535632,0.35000000000000003,-0.33,0.48104053880000003
2020-11-13 12:30:00,0.833,-0.47300000000000003,0.9579237966,0.523,-0.14300000000000002,0.542197381,0.31,-0.33,0.45276925690000003,0.843,-0.47300000000000003,0.9666322982000001,0.523,-0.14300000000000002,0.542197381,0.32,-0.33,0.45967379740000003
2020-11-13 13:00:00,0.6195,-0.333,0.7033272709,0.4295,-0.073,0.4356595575,0.19,-0.26,0.3220248438,0.6295000000000001,-0.343,0.7168816151,0.4295,-0.073,0.4356595575,0.2,-0.27,0.3360059523
2020-11-13 13:30:00,0.657,-0.2625,0.7074992933,0.417,-0.0825,0.42508263900000004,0.24,-0.18,0.30000000000000004,0.667,-0.2725,0.7205173489000001,0.417,-0.0825,0.42508263900000004,0.25,-0.19,0.3140063694
2020-11-13 14:00:00,0.49,-0.263,0.5561195915,0.37,-0.023,0.37071417560000003,0.12,-0.24,0.26832815730000004,0.5,-0.273,0.5696744684,0.37,-0.023,0.37071417560000003,0.13,-0.25,0.2817800561
2020-11-13 14:30:00,0.5495,-0.3145,0.6331354515000001,0.3895,-0.0645,0.3948043819,0.16,-0.25,0.29681644160000004,0.5495,-0.3245,0.6381618133,0.3895,-0.0645,0.3948043819,0.16,-0.26,0.30528675040000003
2020-11-13 15:00:00,0.183,-0.35100000000000003,0.3958408771,0.353,-0.001,0.3530014164,-0.17,-0.35000000000000003,0.3891015292,0.193,-0.361,0.4093531483,0.353,-0.001,0.3530014164,-0.16,-0.36,0.39395431210000004
2020-11-13 15:30:00,-0.0245,-0.5700000000000001,0.5705262921,0.35550000000000004,0.0,0.35550000000000004,-0.38,-0.5700000000000001,0.6850547423000001,-0.0145,-0.58,0.5801812217,0.35550000000000004,0.0,0.35550000000000004,-0.37,-0.58,0.6879680225
2020-11-13 16:00:00,0.14300000000000002,-0.59,0.6070823667,0.353,0.0,0.353,-0.21,-0.59,0.6262587325,0.153,-0.6000000000000001,0.6192002907,0.353,0.0,0.353,-0.2,-0.6000000000000001,0.632455532
2020-11-13 16:30:00,0.6075,-0.463,0.7638227870000001,0.4375,-0.093,0.4472753626,0.17,-0.37,0.4071854614,0.6075,-0.47300000000000003,0.7699254834,0.4375,-0.093,0.4472753626,0.17,-0.38,0.41629316590000004
2020-11-13 17:00:00,0.757,-0.2535,0.7983177625000001,0.427,-0.1135,0.4418271721,0.33,-0.14,0.3584689666,0.767,-0.2635,0.8110001541,0.427,-0.1135,0.4418271721,0.34,-0.15,0.37161808350000003
2020-11-13 17:30:00,0.808,-0.261,0.8491083559,0.438,-0.121,0.4544062059,0.37,-0.14,0.3956008089,0.808,-0.261,0.8491083559,0.438,-0.121,0.4544062059,0.37,-0.14,0.3956008089
2020-11-13 18:00:00,0.8755000000000001,-0.28400000000000003,0.9204109137,0.4655,-0.134,0.4844029831,0.41000000000000003,-0.15,0.4365775991,0.8855000000000001,-0.294,0.9330306801,0.4655,-0.134,0.4844029831,0.42,-0.16,0.4494441011
2020-11-13 18:30:00,0.7865000000000001,-0.244,0.8234793561,0.42650000000000005,-0.114,0.4414728191,0.36,-0.13,0.38275318420000004,0.7865000000000001,-0.244,0.8234793561,0.42650000000000005,-0.114,0.4414728191,0.36,-0.13,0.38275318420000004
2020-11-13 19:00:00,0.8455,-0.2625,0.8853115271,0.4555,-0.1125,0.4691870629,0.39,-0.15,0.4178516483,0.8555,-0.2625,0.8948667499,0.4555,-0.1125,0.4691870629,0.4,-0.15,0.42720018730000003
2020-11-13 19:30:00,0.6980000000000001,-0.189,0.7231355336,0.398,-0.059000000000000004,0.4023493507,0.30000000000000004,-0.13,0.3269556545,0.708,-0.189,0.7327926037,0.398,-0.059000000000000004,0.4023493507,0.31,-0.13,0.33615472630000004
2020-11-13 20:00:00,0.581,-0.0985,0.5892904632,0.35100000000000003,-0.0085,0.35110290510000003,0.23,-0.09,0.24698178070000001,0.581,-0.0985,0.5892904632,0.35100000000000003,-0.0085,0.35110290510000003,0.23,-0.09,0.24698178070000001
2020-11-13 20:30:00,0.625,-0.1565,0.6442959336,0.375,-0.036500000000000005,0.37677214600000003,0.25,-0.12,0.2773084925,0.635,-0.1565,0.6540009557,0.375,-0.036500000000000005,0.37677214600000003,0.26,-0.12,0.2863564213
2020-11-13 21:00:00,0.907,-0.281,0.9495314634,0.47700000000000004,-0.131,0.4946615004,0.43,-0.15,0.4554119015,0.917,-0.291,0.9620654863,0.47700000000000004,-0.131,0.4946615004,0.44,-0.16,0.46818799640000003
2020-11-13 21:30:00,0.9295,-0.298,0.9761015572,0.48950000000000005,-0.138,0.5085806229000001,0.44,-0.16,0.46818799640000003,0.9395,-0.308,0.9886982603000001,0.48950000000000005,-0.138,0.5085806229000001,0.45,-0.17,0.48104053880000003
2020-11-13 22:00:00,0.9400000000000001,-0.182,0.9574570486,0.49,-0.14200000000000002,0.510160759,0.45,-0.04,0.4517742799,0.9400000000000001,-0.462,1.0473986825,0.49,-0.14200000000000002,0.510160759,0.45,-0.32,0.5521775077000001
2020-11-13 22:30:00,0.8865000000000001,-0.2745,0.9280261311,0.4665,-0.1245,0.48282760900000005,0.42,-0.15,0.4459820624,0.8865000000000001,-0.28450000000000003,0.9310330284,0.4665,-0.1245,0.48282760900000005,0.42,-0.16,0.4494441011
2020-11-13 23:00:00,0.876,-0.274,0.9178518399000001,0.466,-0.124,0.4822157194,0.41000000000000003,-0.15,0.4365775991,0.876,-0.28400000000000003,0.9208865294,0.466,-0.124,0.4822157194,0.41000000000000003,-0.16,0.4401136217
2020-11-13 23:30:00,0.8245,-0.256,0.8633285875000001,0.4445,-0.116,0.4593868196,0.38,-0.14,0.4049691346,0.8245,-0.256,0.8633285875000001,0.4445,-0.116,0.4593868196,0.38,-0.14,0.4049691346
2020-11-14 00:00:00,0.7715000000000001,-0.2225,0.8029436468000001,0.42150000000000004,-0.10250000000000001,0.4337839324,0.35000000000000003,-0.12,0.37,0.7715000000000001,-0.2325,0.8057719901,0.42150000000000004,-0.10250000000000001,0.4337839324,0.35000000000000003,-0.13,0.3733630941
2020-11-14 00:30:00,0.68,-0.167,0.7002063981000001,0.38,-0.067,0.3858613741,0.30000000000000004,-0.1,0.316227766,0.68,-0.177,0.7026585230000001,0.38,-0.067,0.3858613741,0.30000000000000004,-0.11,0.3195309062
2020-11-14 01:00:00,0.6995,-0.181,0.7225380613,0.3895,-0.081,0.39783319370000003,0.31,-0.1,0.3257299495,0.6995,-0.191,0.7251077506,0.3895,-0.081,0.39783319370000003,0.31,-0.11,0.3289376841
2020-11-14 01:30:00,0.773,-0.20950000000000002,0.80088654,0.423,-0.0995,0.43454487690000004,0.35000000000000003,-0.11,0.36687872660000004,0.773,-0.2195,0.8035603587,0.423,-0.0995,0.43454487690000004,0.35000000000000003,-0.12,0.37
2020-11-14 02:00:00,0.7675000000000001,-0.21250000000000002,0.7963745978000001,0.41750000000000004,-0.10250000000000001,0.4298982438,0.35000000000000003,-0.11,0.36687872660000004,0.7675000000000001,-0.2225,0.7991010574,0.41750000000000004,-0.10250000000000001,0.4298982438,0.35000000000000003,-0.12,0.37
2020-11-14 02:30:00,0.6405000000000001,-0.1265,0.652872499,0.3705,-0.036500000000000005,0.37229356700000005,0.27,-0.09,0.2846049894,0.6405000000000001,-0.1365,0.6548835774,0.3705,-0.036500000000000005,0.37229356700000005,0.27,-0.1,0.28792360100000003
2020-11-14 03:00:00,0.8135,-0.2305,0.8455249848,0.4435,-0.1005,0.4547444337,0.37,-0.13,0.392173431,0.8135,-0.24050000000000002,0.8483056643,0.4435,-0.1005,0.4547444337,0.37,-0.14,0.3956008089
2020-11-14 03:30:00,0.9580000000000001,-0.296,1.0026863916,0.508,-0.136,0.5258897223,0.45,-0.16,0.4775981575,0.968,-0.296,1.0122450296,0.508,-0.136,0.5258897223,0.46,-0.16,0.48703182650000004
2020-11-14 04:00:00,0.96,-0.302,1.0063816374,0.51,-0.14200000000000002,0.52939966,0.45,-0.16,0.4775981575,0.97,-0.302,1.0159251941,0.51,-0.14200000000000002,0.52939966,0.46,-0.16,0.48703182650000004
2020-11-14 04:30:00,0.999,-0.018500000000000003,0.9991712816,0.509,-0.14850000000000002,0.5302200015,0.49,0.13,0.5069516742,0.969,-0.6285000000000001,1.1549775972,0.509,-0.14850000000000002,0.5302200015,0.46,-0.48,0.6648308055000001
2020-11-14 05:00:00,1.016,0.1005,1.0209584957,0.506,-0.1495,0.5276232084,0.51,0.25,0.5679788728,0.966,-0.7695000000000001,1.2350247973,0.506,-0.1495,0.5276232084,0.46,-0.62,0.7720103626
2020-11-14 05:30:00,1.038,0.123,1.0452621681,0.518,-0.137,0.5358106009,0.52,0.26,0.5813776741000001,0.988,-0.737,1.2326041538,0.518,-0.137,0.5358106009,0.47000000000000003,-0.6000000000000001,0.7621679605
2020-11-14 06:00:00,0.9715,-0.279,1.0107686432,0.5115000000000001,-0.139,0.5300502335,0.46,-0.14,0.48083261120000004,0.9815,-0.319,1.0320383956,0.5115000000000001,-0.139,0.5300502335,0.47000000000000003,-0.18,0.5032891813
2020-11-14 06:30:00,0.927,-0.309,0.9771437970000001,0.507,-0.139,0.525709045,0.42,-0.17,0.45310043040000003,0.937,-0.319,0.9898131137,0.507,-0.139,0.525709045,0.43,-0.18,0.4661544808
2020-11-14 07:00:00,0.9155000000000001,-0.296,0.9621622784,0.4955,-0.136,0.5138251162,0.42,-0.16,0.4494441011,0.9255,-0.306,0.974774974,0.4955,-0.136,0.5138251162,0.43,-0.17,0.4623851209
2020-11-14 07:30:00,0.791,-0.24150000000000002,0.82704489,0.441,-0.1115,0.45487718120000004,0.35000000000000003,-0.13,0.3733630941,0.801,-0.2515,0.8395553883,0.441,-0.1115,0.45487718120000004,0.36,-0.14,0.3862641583
2020-11-14 08:00:00,0.8355,-0.28300000000000003,0.8821276835,0.4655,-0.123,0.48147611570000004,0.37,-0.16,0.4031128874,0.8455,-0.293,0.8948291736,0.4655,-0.123,0.48147611570000004,0.38,-0.17,0.41629316590000004
2020-11-14 08:30:00,0.9495,-0.335,1.0068640673,0.5095000000000001,-0.145,0.5297312998,0.44,-0.19,0.4792702787,0.9595,-0.335,1.0162997835,0.5095000000000001,-0.145,0.5297312998,0.45,-0.19,0.4884669897
2020-11-14 09:00:00,0.978,-0.3315,1.0326549521,0.508,-0.14150000000000001,0.5273388379,0.47000000000000003,-0.19,0.5069516742,0.978,-0.3315,1.0326549521,0.508,-0.14150000000000001,0.5273388379,0.47000000000000003,-0.19,0.5069516742
2020-11-14 09:30:00,0.9825,-0.332,1.0370777454,0.5125000000000001,-0.14200000000000002,0.5318084712,0.47000000000000003,-0.19,0.5069516742,0.9825,-0.322,1.033919847,0.5125000000000001,-0.14200000000000002,0.5318084712,0.47000000000000003,-0.18,0.5032891813
2020-11-14 10:00:00,0.98,-0.337,1.036324756,0.51,-0.147,0.5307626588000001,0.47000000000000003,-0.19,0.5069516742,0.98,-0.34700000000000003,1.039619642,0.51,-0.147,0.5307626588000001,0.47000000000000003,-0.2,0.5107837116
2020-11-14 10:30:00,0.9875,-0.336,1.0430974307,0.5175000000000001,-0.146,0.5377008927,0.47000000000000003,-0.19,0.5069516742,0.9875,-0.34600000000000003,1.0463614337,0.5175000000000001,-0.146,0.5377008927,0.47000000000000003,-0.2,0.5107837116
2020-11-14 11:00:00,0.9805,-0.335,1.0361492412,0.5205000000000001,-0.145,0.5403195814,0.46,-0.19,0.4976946855,0.9805,-0.335,1.0361492412,0.5205000000000001,-0.145,0.5403195814,0.46,-0.19,0.4976946855
2020-11-14 11:30:00,0.97,-0.3405,1.0280273586,0.51,-0.1505,0.5317426539,0.46,-0.19,0.4976946855,0.97,-0.3405,1.0280273586,0.51,-0.1505,0.5317426539,0.46,-0.19,0.4976946855
2020-11-14 12:00:00,0.9355,-0.3115,0.9859982252,0.5055000000000001,-0.14150000000000001,0.5249309478,0.43,-0.17,0.4623851209,0.9355,-0.3215,0.989202962,0.5055000000000001,-0.14150000000000001,0.5249309478,0.43,-0.18,0.4661544808
2020-11-14 12:30:00,0.9645,-0.312,1.0137081681,0.5145000000000001,-0.14200000000000002,0.5337361239,0.45,-0.17,0.48104053880000003,0.9745,-0.322,1.0263207345,0.5145000000000001,-0.14200000000000002,0.5337361239,0.46,-0.18,0.49396356140000003
2020-11-14 13:00:00,1.012,-0.313,1.0592983527,0.522,-0.14300000000000002,0.5412328519,0.49,-0.17,0.5186520992,1.012,-0.323,1.0622960981,0.522,-0.14300000000000002,0.5412328519,0.49,-0.18,0.5220153254000001
2020-11-14 13:30:00,1.031,-0.335,1.0840599614,0.521,-0.145,0.5408012574000001,0.51,-0.19,0.544242593,1.031,-0.34500000000000003,1.0871917954,0.521,-0.145,0.5408012574000001,0.51,-0.2,0.5478138370000001
2020-11-14 14:00:00,1.002,-0.325,1.0533892918,0.522,-0.145,0.5417647091000001,0.48,-0.18,0.5126402247,1.002,-0.325,1.0533892918,0.522,-0.145,0.5417647091000001,0.48,-0.18,0.5126402247
2020-11-14 14:30:00,1.008,-0.3355,1.0623672858,0.518,-0.14550000000000002,0.5380466987,0.49,-0.19,0.5255473337000001,1.018,-0.34550000000000003,1.0750322088,0.518,-0.14550000000000002,0.5380466987,0.5,-0.2,0.5385164807
2020-11-14 15:00:00,1.0125,-0.367,1.0769611181,0.5125000000000001,-0.157,0.5360086287,0.5,-0.21,0.5423098745,1.0225,-0.377,1.0897867911,0.5125000000000001,-0.157,0.5360086287,0.51,-0.22,0.5554277631
2020-11-14 15:30:00,1.0185,-0.367,1.0826039211,0.5085000000000001,-0.157,0.532185353,0.51,-0.21,0.5515432893000001,1.0285,-0.377,1.0954182991,0.5085000000000001,-0.157,0.532185353,0.52,-0.22,0.5646237685000001
2020-11-14 16:00:00,1.0205,-0.34550000000000003,1.0773998793,0.5105000000000001,-0.14550000000000002,0.5308300105,0.51,-0.2,0.5478138370000001,1.0305,-0.35550000000000004,1.0900965554,0.5105000000000001,-0.14550000000000002,0.5308300105,0.52,-0.21,0.5608029957
2020-11-14 16:30:00,1.0035,-0.335,1.0579400975,0.5035000000000001,-0.145,0.5239630235,0.5,-0.19,0.5348831648,1.0135,-0.34500000000000003,1.0706106902,0.5035000000000001,-0.145,0.5239630235,0.51,-0.2,0.5478138370000001
2020-11-14 17:00:00,0.985,-0.3285,1.0383338818,0.495,-0.14850000000000002,0.5167951722,0.49,-0.18,0.5220153254000001,0.985,-0.3685,1.0516735473,0.495,-0.14850000000000002,0.5167951722,0.49,-0.22,0.5371219601
2020-11-14 17:30:00,0.99,-0.331,1.0438682867,0.5,-0.14100000000000001,0.5195007218000001,0.49,-0.19,0.5255473337000001,1.0,-0.341,1.0565420011,0.5,-0.14100000000000001,0.5195007218000001,0.5,-0.2,0.5385164807
2020-11-14 18:00:00,0.965,-0.3355,1.0216580886,0.495,-0.14550000000000002,0.5159411304,0.47000000000000003,-0.19,0.5069516742,0.975,-0.34550000000000003,1.0344057473,0.495,-0.14550000000000002,0.5159411304,0.48,-0.2,0.52
2020-11-14 18:30:00,0.9735,-0.34450000000000003,1.0326579782,0.49350000000000005,-0.14450000000000002,0.5142202835,0.48,-0.2,0.52,0.9835,-0.35450000000000004,1.045438903,0.49350000000000005,-0.14450000000000002,0.5142202835,0.49,-0.21,0.5331041174
2020-11-14 19:00:00,0.9735,-0.34550000000000003,1.0329920135,0.49350000000000005,-0.14550000000000002,0.5145021866,0.48,-0.2,0.52,0.9735,-0.35550000000000004,1.0363795154,0.49350000000000005,-0.14550000000000002,0.5145021866,0.48,-0.21,0.5239274759
2020-11-14 19:30:00,0.9715,-0.34450000000000003,1.0307727684,0.49150000000000005,-0.14450000000000002,0.5123011809,0.48,-0.2,0.52,0.9815,-0.35450000000000004,1.043557617,0.49150000000000005,-0.14450000000000002,0.5123011809,0.49,-0.21,0.5331041174
2020-11-14 20:00:00,0.983,-0.34400000000000003,1.0414533115,0.493,-0.14400000000000002,0.5136000389,0.49,-0.2,0.5292447449000001,0.993,-0.354,1.0542129766,0.493,-0.14400000000000002,0.5136000389,0.5,-0.21,0.5423098745
2020-11-14 20:30:00,0.9865,-0.343,1.0444286716,0.4965,-0.14300000000000002,0.5166829299,0.49,-0.2,0.5292447449000001,0.9965,-0.353,1.0571760733,0.4965,-0.14300000000000002,0.5166829299,0.5,-0.21,0.5423098745
2020-11-14 21:00:00,0.975,-0.3325,1.0301365201,0.495,-0.14250000000000002,0.515103145,0.48,-0.19,0.51623638,0.975,-0.3425,1.0334075914,0.495,-0.14250000000000002,0.515103145,0.48,-0.2,0.52
2020-11-14 21:30:00,0.985,0.009000000000000001,0.9850411159,0.495,-0.14100000000000001,0.5146901981,0.49,0.15,0.512445119,0.9450000000000001,-0.651,1.1475303918,0.495,-0.14100000000000001,0.5146901981,0.45,-0.51,0.6801470429
2020-11-14 22:00:00,0.989,0.11750000000000001,0.9959554458000001,0.499,-0.14250000000000002,0.5189482151,0.49,0.26,0.5547071299,0.9490000000000001,-0.7725000000000001,1.2236654976,0.499,-0.14250000000000002,0.5189482151,0.45,-0.63,0.7742092740000001
2020-11-14 22:30:00,0.968,0.122,0.9756577269000001,0.488,-0.138,0.5071370623,0.48,0.26,0.5458937626,0.918,-0.768,1.1968909725,0.488,-0.138,0.5071370623,0.43,-0.63,0.762758153
2020-11-14 23:00:00,0.9560000000000001,-0.312,1.0056241843,0.496,-0.14200000000000002,0.5159263513,0.46,-0.17,0.4904079934,0.9560000000000001,-0.352,1.0187443251,0.496,-0.14200000000000002,0.5159263513,0.46,-0.21,0.5056678752
2020-11-14 23:30:00,0.9500000000000001,-0.323,1.0034086904,0.5,-0.14300000000000002,0.5200471133,0.45,-0.18,0.48466483260000004,0.9500000000000001,-0.323,1.0034086904,0.5,-0.14300000000000002,0.5200471133,0.45,-0.18,0.48466483260000004
2020-11-15 00:00:00,0.973,-0.3215,1.0247396011,0.503,-0.14150000000000001,0.5225239229,0.47000000000000003,-0.18,0.5032891813,0.983,-0.3315,1.0373915606,0.503,-0.14150000000000001,0.5225239229,0.48,-0.19,0.51623638
2020-11-15 00:30:00,0.972,-0.321,1.0236332351,0.502,-0.14100000000000001,0.5214259295,0.47000000000000003,-0.18,0.5032891813,0.982,-0.331,1.0362842274,0.502,-0.14100000000000001,0.5214259295,0.48,-0.19,0.51623638
2020-11-15 01:00:00,0.9505,-0.3205,1.0030805052,0.5005000000000001,-0.1405,0.519846612,0.45,-0.18,0.48466483260000004,0.9505,-0.3205,1.0030805052,0.5005000000000001,-0.1405,0.519846612,0.45,-0.18,0.48466483260000004
2020-11-15 01:30:00,0.9685,-0.322,1.020625421,0.5085000000000001,-0.14200000000000002,0.5279547803,0.46,-0.18,0.49396356140000003,0.9785,-0.322,1.0301195319,0.5085000000000001,-0.14200000000000002,0.5279547803,0.47000000000000003,-0.18,0.5032891813
2020-11-15 02:00:00,0.9580000000000001,-0.3215,1.0105079168,0.508,-0.14150000000000001,0.5273388379,0.45,-0.18,0.48466483260000004,0.9580000000000001,-0.3215,1.0105079168,0.508,-0.14150000000000001,0.5273388379,0.45,-0.18,0.48466483260000004
2020-11-15 02:30:00,0.9805,-0.324,1.0326452682,0.5105000000000001,-0.14400000000000002,0.5304208235,0.47000000000000003,-0.18,0.5032891813,0.9805,-0.334,1.0358263609,0.5105000000000001,-0.14400000000000002,0.5304208235,0.47000000000000003,-0.19,0.5069516742
2020-11-15 03:00:00,0.9975,-0.3205,1.047724439,0.5175000000000001,-0.1405,0.5362336245,0.48,-0.18,0.5126402247,1.0075,-0.3305,1.0603237713,0.5175000000000001,-0.1405,0.5362336245,0.49,-0.19,0.5255473337000001
2020-11-15 03:30:00,1.0,-0.3305,1.0532000047,0.51,-0.1505,0.5317426539,0.49,-0.18,0.5220153254000001,1.01,-0.3405,1.0658518893,0.51,-0.1505,0.5317426539,0.5,-0.19,0.5348831648
2020-11-15 04:00:00,1.002,-0.329,1.054630267,0.512,-0.149,0.533240096,0.49,-0.18,0.5220153254000001,1.012,-0.339,1.0672698815,0.512,-0.149,0.533240096,0.5,-0.19,0.5348831648
2020-11-15 04:30:00,0.986,-0.383,1.0577736053,0.506,-0.17300000000000001,0.5347569541,0.48,-0.21,0.5239274759,0.996,-0.383,1.0671012136,0.506,-0.17300000000000001,0.5347569541,0.49,-0.21,0.5331041174
2020-11-15 05:00:00,1.063,-0.077,1.0657851566,0.523,-0.147,0.5432660490000001,0.54,0.07,0.5445181356000001,1.033,-0.597,1.1931043542,0.523,-0.147,0.5432660490000001,0.51,-0.45,0.6801470429
2020-11-15 05:30:00,1.0725,0.117,1.0788629431,0.5225000000000001,-0.14300000000000002,0.5417151004,0.55,0.26,0.6083584470000001,1.0225,-0.773,1.2818093657,0.5225000000000001,-0.14300000000000002,0.5417151004,0.5,-0.63,0.8043009387000001
2020-11-15 06:00:00,1.081,0.10400000000000001,1.0859912523,0.521,-0.146,0.5410702357,0.56,0.25,0.6132699243,1.031,-0.786,1.2964401259,0.521,-0.146,0.5410702357,0.51,-0.64,0.8183520025000001
2020-11-15 06:30:00,1.0685,0.089,1.0722001912,0.5085000000000001,-0.151,0.5304462744,0.56,0.24,0.6092618485,1.0185,-0.791,1.2895825875,0.5085000000000001,-0.151,0.5304462744,0.51,-0.64,0.8183520025000001
2020-11-15 07:00:00,1.041,0.10450000000000001,1.0462319294,0.501,-0.14550000000000002,0.5217003450000001,0.54,0.25,0.5950630219,0.991,-0.7855000000000001,1.2645517981,0.501,-0.14550000000000002,0.5217003450000001,0.49,-0.64,0.8060397013
2020-11-15 07:30:00,1.0525,0.108,1.0580265828,0.5025000000000001,-0.14200000000000002,0.5221783699,0.55,0.25,0.6041522987,1.0025,-0.782,1.271428429,0.5025000000000001,-0.14200000000000002,0.5221783699,0.5,-0.64,0.8121576202
2020-11-15 08:00:00,1.048,0.075,1.0506802558,0.498,-0.155,0.5215639942,0.55,0.23,0.5961543424,0.998,-0.795,1.2759423968,0.498,-0.155,0.5215639942,0.5,-0.64,0.8121576202
2020-11-15 08:30:00,1.0065,-0.052000000000000005,1.0078423736,0.48650000000000004,-0.17200000000000001,0.5160099321,0.52,0.12,0.5336665626,0.9765,-0.732,1.2204000369,0.48650000000000004,-0.17200000000000001,0.5160099321,0.49,-0.56,0.7441102069000001
2020-11-15 09:00:00,0.986,-0.35950000000000004,1.0494933301,0.496,-0.1595,0.5210146351,0.49,-0.2,0.5292447449000001,0.996,-0.3695,1.0623305747,0.496,-0.1595,0.5210146351,0.5,-0.21,0.5423098745
2020-11-15 09:30:00,1.0125,-0.35250000000000004,1.0721065712,0.5025000000000001,-0.1525,0.5251309361000001,0.51,-0.2,0.5478138370000001,1.0125,-0.36250000000000004,1.0754359581,0.5025000000000001,-0.1525,0.5251309361000001,0.51,-0.21,0.5515432893000001
2020-11-15 10:00:00,0.985,-0.3235,1.0367628707,0.505,-0.14350000000000002,0.524992619,0.48,-0.18,0.5126402247,0.995,-0.3235,1.0462682495,0.505,-0.14350000000000002,0.524992619,0.49,-0.18,0.5220153254000001
2020-11-15 10:30:00,0.9905,-0.311,1.0381768876,0.5105000000000001,-0.14100000000000001,0.5296142464,0.48,-0.17,0.5092150823,1.0005,-0.321,1.0507336723,0.5105000000000001,-0.14100000000000001,0.5296142464,0.49,-0.18,0.5220153254000001
2020-11-15 11:00:00,0.9275,-0.29550000000000004,0.9734354113,0.48750000000000004,-0.1355,0.5059807309000001,0.44,-0.16,0.46818799640000003,0.9375,-0.29550000000000004,0.982968209,0.48750000000000004,-0.1355,0.5059807309000001,0.45,-0.16,0.4775981575
2020-11-15 11:30:00,1.0185,-0.334,1.0718667128,0.5085000000000001,-0.14400000000000002,0.5284962157,0.51,-0.19,0.544242593,1.0285,-0.34400000000000003,1.0845036883,0.5085000000000001,-0.14400000000000002,0.5284962157,0.52,-0.2,0.5571355311
2020-11-15 12:00:00,0.987,-0.3185,1.0371167967,0.497,-0.1385,0.5159372539,0.49,-0.18,0.5220153254000001,0.987,-0.3185,1.0371167967,0.497,-0.1385,0.5159372539,0.49,-0.18,0.5220153254000001
2020-11-15 12:30:00,0.854,-0.246,0.8887249293,0.454,-0.126,0.47116027,0.4,-0.12,0.4176122604,0.854,-0.316,0.9105888205,0.454,-0.126,0.47116027,0.4,-0.19,0.44283179650000004
2020-11-15 13:00:00,0.8615,-0.28600000000000003,0.9077324771,0.4615,-0.126,0.4783913147,0.4,-0.16,0.4308131846,0.8715,-0.296,0.9203957029000001,0.4615,-0.126,0.4783913147,0.41000000000000003,-0.17,0.4438468204
2020-11-15 13:30:00,0.912,-0.28850000000000003,0.9565439091000001,0.482,-0.1285,0.4988348925,0.43,-0.16,0.4588027899,0.912,-0.2985,0.9596073416,0.482,-0.1285,0.4988348925,0.43,-0.17,0.4623851209
2020-11-15 14:00:00,0.735,-0.2175,0.7665058708,0.41500000000000004,-0.0675,0.42045362410000003,0.32,-0.15,0.3534119409,0.735,-0.2175,0.7665058708,0.41500000000000004,-0.0675,0.42045362410000003,0.32,-0.15,0.3534119409
2020-11-15 14:30:00,0.7355,-0.203,0.7630001638,0.4055,-0.083,0.4139072964,0.33,-0.12,0.35114099730000004,0.7355,-0.203,0.7630001638,0.4055,-0.083,0.4139072964,0.33,-0.12,0.35114099730000004
2020-11-15 15:00:00,0.734,-0.20550000000000002,0.7622245404,0.404,-0.0855,0.4129482413,0.33,-0.12,0.35114099730000004,0.734,-0.20550000000000002,0.7622245404,0.404,-0.0855,0.4129482413,0.33,-0.12,0.35114099730000004
2020-11-15 15:30:00,0.6175,-0.14250000000000002,0.633729043,0.35750000000000004,-0.0425,0.3600173607,0.26,-0.1,0.2785677655,0.6175,-0.1525,0.6360522777000001,0.35750000000000004,-0.0425,0.3600173607,0.26,-0.11,0.28231188430000004
2020-11-15 16:00:00,0.788,-0.24150000000000002,0.8241761038000001,0.428,-0.1115,0.4422852586,0.36,-0.13,0.38275318420000004,0.798,-0.2515,0.8366936417,0.428,-0.1115,0.4422852586,0.37,-0.14,0.3956008089
2020-11-15 16:30:00,0.8445,-0.0195,0.8447251032,0.4445,-0.11950000000000001,0.4602830651,0.4,0.1,0.41231056260000004,0.8145,-0.5195000000000001,0.9660696145000001,0.4445,-0.11950000000000001,0.4602830651,0.37,-0.4,0.544885309
2020-11-15 17:00:00,0.8615,-0.3065,0.9143984361,0.4615,-0.1365,0.4812634414,0.4,-0.17,0.4346262762,0.8715,-0.3165,0.9271917277,0.4615,-0.1365,0.4812634414,0.41000000000000003,-0.18,0.4477722635
2020-11-15 17:30:00,0.9025000000000001,-0.3295,0.9607687027,0.47250000000000003,-0.1495,0.4955870257,0.43,-0.18,0.4661544808,0.9025000000000001,-0.3395,0.9642440044,0.47250000000000003,-0.1495,0.4955870257,0.43,-0.19,0.4701063709
2020-11-15 18:00:00,0.9205000000000001,-0.3225,0.9753596772,0.47050000000000003,-0.14250000000000002,0.49160604150000003,0.45,-0.18,0.48466483260000004,0.9205000000000001,-0.3325,0.9787116531000001,0.47050000000000003,-0.14250000000000002,0.49160604150000003,0.45,-0.19,0.4884669897
2020-11-15 18:30:00,0.9385,-0.3195,0.9913942203,0.47850000000000004,-0.1395,0.4984200036,0.46,-0.18,0.49396356140000003,0.9385,-0.3295,0.9946620029000001,0.47850000000000004,-0.1395,0.4984200036,0.46,-0.19,0.4976946855
2020-11-15 19:00:00,0.9500000000000001,-0.3225,1.0032478507,0.49,-0.14250000000000002,0.5103001568000001,0.46,-0.18,0.49396356140000003,0.9500000000000001,-0.3325,1.0065069548,0.49,-0.14250000000000002,0.5103001568000001,0.46,-0.19,0.4976946855
2020-11-15 19:30:00,0.9705,-0.3215,1.0223661282,0.5105000000000001,-0.14150000000000001,0.5297475814,0.46,-0.18,0.49396356140000003,0.9705,-0.3315,1.0255547279,0.5105000000000001,-0.14150000000000001,0.5297475814,0.46,-0.19,0.4976946855
2020-11-15 20:00:00,0.842,-0.3045,0.8953682203000001,0.452,-0.1345,0.4715869485,0.39,-0.17,0.4254409477,0.852,-0.3045,0.9047785641,0.452,-0.1345,0.4715869485,0.4,-0.17,0.4346262762
2020-11-15 20:30:00,0.854,-0.3075,0.907674088,0.454,-0.1375,0.47436510200000004,0.4,-0.17,0.4346262762,0.854,-0.3075,0.907674088,0.454,-0.1375,0.47436510200000004,0.4,-0.17,0.4346262762
2020-11-15 21:00:00,0.7735000000000001,-0.262,0.8166677721000001,0.42350000000000004,-0.122,0.44072241830000003,0.35000000000000003,-0.14,0.3769615365,0.7735000000000001,-0.272,0.8199306373,0.42350000000000004,-0.122,0.44072241830000003,0.35000000000000003,-0.15,0.3807886553
2020-11-15 21:30:00,0.7335,-0.203,0.7610724341,0.41350000000000003,-0.083,0.4217478512,0.32,-0.12,0.3417601498,0.7335,-0.213,0.7638005302,0.41350000000000003,-0.083,0.4217478512,0.32,-0.13,0.3453983208
2020-11-15 22:00:00,0.684,-0.171,0.705051062,0.394,-0.051000000000000004,0.3972870499,0.29,-0.12,0.31384709650000003,0.684,-0.181,0.7075429316,0.394,-0.051000000000000004,0.3972870499,0.29,-0.13,0.3178049716
2020-11-15 22:30:00,0.637,-0.196,0.6664720549,0.367,-0.076,0.374786606,0.27,-0.12,0.2954657341,0.647,-0.20600000000000002,0.6790029455000001,0.367,-0.076,0.374786606,0.28,-0.13,0.30870698080000003
2020-11-15 23:00:00,0.722,-0.2495,0.7638941353,0.402,-0.0995,0.4141307161,0.32,-0.15,0.3534119409,0.722,-0.2495,0.7638941353,0.402,-0.0995,0.4141307161,0.32,-0.15,0.3534119409
2020-11-15 23:30:00,0.874,-0.321,0.9310837771,0.464,-0.14100000000000001,0.4849505129,0.41000000000000003,-0.18,0.4477722635,0.884,-0.321,0.9404770066,0.464,-0.14100000000000001,0.4849505129,0.42,-0.18,0.4569463864
2020-11-16 00:00:00,0.8855000000000001,-0.29150000000000004,0.9322459439,0.4555,-0.14150000000000001,0.4769722214,0.43,-0.15,0.4554119015,0.8855000000000001,-0.35150000000000003,0.9527132307,0.4555,-0.14150000000000001,0.4769722214,0.43,-0.21,0.47853944460000003
2020-11-16 00:30:00,0.8855000000000001,0.11750000000000001,0.8932617198,0.4555,-0.14250000000000002,0.47726983980000004,0.43,0.26,0.5024937811,0.8355,-0.7625000000000001,1.1311350494,0.4555,-0.14250000000000002,0.47726983980000004,0.38,-0.62,0.7271863585
2020-11-16 01:00:00,0.8785000000000001,-0.28950000000000004,0.9249716212,0.4585,-0.1395,0.4792520214,0.42,-0.15,0.4459820624,0.8785000000000001,-0.3295,0.9382603583,0.4585,-0.1395,0.4792520214,0.42,-0.19,0.46097722290000004
2020-11-16 01:30:00,0.856,-0.3125,0.9112586076,0.456,-0.14250000000000002,0.47774705650000004,0.4,-0.17,0.4346262762,0.866,-0.3125,0.9206585958,0.456,-0.14250000000000002,0.47774705650000004,0.41000000000000003,-0.17,0.4438468204
2020-11-16 02:00:00,0.89,-0.3195,0.9456110458,0.46,-0.1395,0.48068726840000003,0.43,-0.18,0.4661544808,0.89,-0.3195,0.9456110458,0.46,-0.1395,0.48068726840000003,0.43,-0.18,0.4661544808
