Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-11-16 02:30:00,0.8865000000000001,-0.3235,0.9436813551000001,0.4565,-0.14350000000000002,0.4785232492,0.43,-0.18,0.4661544808,0.8865000000000001,-0.3235,0.9436813551000001,0.4565,-0.14350000000000002,0.4785232492,0.43,-0.18,0.4661544808
2020-11-16 03:00:00,0.8805000000000001,-0.3315,0.9408360644,0.4505,-0.14150000000000001,0.47219964000000003,0.43,-0.19,0.4701063709,0.8905000000000001,-0.3315,0.9502012945,0.4505,-0.14150000000000001,0.47219964000000003,0.44,-0.19,0.4792702787
2020-11-16 03:30:00,0.846,-0.3065,0.8998101189000001,0.446,-0.1365,0.4664206792,0.4,-0.17,0.4346262762,0.846,-0.3065,0.8998101189000001,0.446,-0.1365,0.4664206792,0.4,-0.17,0.4346262762
2020-11-16 04:00:00,0.5875,-0.193,0.6183892383,0.34750000000000003,-0.063,0.3531646217,0.24,-0.13,0.2729468813,0.5875,-0.193,0.6183892383,0.34750000000000003,-0.063,0.3531646217,0.24,-0.13,0.2729468813
2020-11-16 04:30:00,0.6495000000000001,-0.20350000000000001,0.6806338957,0.3695,-0.0835,0.3788172383,0.28,-0.12,0.3046309242,0.6495000000000001,-0.21350000000000002,0.6836903539,0.3695,-0.0835,0.3788172383,0.28,-0.13,0.30870698080000003
2020-11-16 05:00:00,0.582,-0.1665,0.6053480404,0.342,-0.0565,0.3466356156,0.24,-0.11,0.2640075756,0.582,-0.17650000000000002,0.6081745226,0.342,-0.0565,0.3466356156,0.24,-0.12,0.26832815730000004
2020-11-16 05:30:00,0.714,-0.2305,0.7502841129000001,0.394,-0.1005,0.4066156047,0.32,-0.13,0.3453983208,0.714,-0.24050000000000002,0.7534163855,0.394,-0.1005,0.4066156047,0.32,-0.14,0.3492849839
2020-11-16 06:00:00,0.8525,-0.24050000000000002,0.8857745198,0.4525,-0.1405,0.47381061620000003,0.4,-0.1,0.41231056260000004,0.8425,-0.3905,0.9285992139,0.4525,-0.1405,0.47381061620000003,0.39,-0.25,0.4632493929
2020-11-16 06:30:00,0.7485,-0.2615,0.7928647426000001,0.41850000000000004,-0.12150000000000001,0.43578033460000004,0.33,-0.14,0.3584689666,0.7485,-0.2715,0.7962188769,0.41850000000000004,-0.12150000000000001,0.43578033460000004,0.33,-0.15,0.3624913792
2020-11-16 07:00:00,0.5705,-0.161,0.592782633,0.35050000000000003,-0.061,0.3557685343,0.22,-0.1,0.24166091950000002,0.5705,-0.171,0.5955764015,0.35050000000000003,-0.061,0.3557685343,0.22,-0.11,0.2459674775
2020-11-16 07:30:00,0.47200000000000003,-0.117,0.4862848959,0.322,-0.017,0.3224484455,0.15,-0.1,0.1802775638,0.47200000000000003,-0.127,0.4887872748,0.322,-0.017,0.3224484455,0.15,-0.11,0.1860107524
2020-11-16 08:00:00,0.4405,-0.09,0.4496001001,0.3205,0.0,0.3205,0.12,-0.09,0.15,0.4405,-0.1,0.4517081469,0.3205,0.0,0.3205,0.12,-0.1,0.1562049935
2020-11-16 08:30:00,0.399,-0.08,0.4069410277,0.319,0.0,0.319,0.08,-0.08,0.11313708500000001,0.399,-0.09,0.4090244491,0.319,0.0,0.319,0.08,-0.09,0.12041594580000001
2020-11-16 09:00:00,0.398,-0.1,0.4103705642,0.318,0.0,0.318,0.08,-0.1,0.1280624847,0.398,-0.09,0.4080490167,0.318,0.0,0.318,0.08,-0.09,0.12041594580000001
2020-11-16 09:30:00,0.4525,0.12350000000000001,0.46905063690000004,0.3325,-0.026500000000000003,0.3335543434,0.12,0.15,0.1920937271,0.4425,-0.5765,0.7267451410000001,0.3325,-0.026500000000000003,0.3335543434,0.11,-0.55,0.5608921465
2020-11-16 10:00:00,0.446,0.209,0.49254136880000005,0.326,-0.021,0.32667568010000003,0.12,0.23,0.2594224354,0.426,-0.671,0.7948062657,0.326,-0.021,0.32667568010000003,0.1,-0.65,0.6576473219
2020-11-16 10:30:00,0.6395000000000001,0.20750000000000002,0.6723217236,0.3795,-0.0925,0.3906104197,0.26,0.30000000000000004,0.3969886648,0.5895,-0.6725,0.8942966510000001,0.3795,-0.0925,0.3906104197,0.21,-0.58,0.6168468205000001
2020-11-16 11:00:00,0.666,0.0645,0.6691160213,0.41600000000000004,-0.1255,0.43451841160000004,0.25,0.19,0.3140063694,0.606,-0.8155,1.0160099655,0.41600000000000004,-0.1255,0.43451841160000004,0.19,-0.6900000000000001,0.7156814934
2020-11-16 11:30:00,0.7325,0.0095,0.7325616015,0.47250000000000003,-0.12050000000000001,0.4876233177,0.26,0.13,0.2906888371,0.6825,-0.8705,1.1061539224,0.47250000000000003,-0.12050000000000001,0.4876233177,0.21,-0.75,0.7788452991
2020-11-16 12:00:00,0.7675000000000001,0.029500000000000002,0.7680667289,0.48750000000000004,-0.12050000000000001,0.5021717834,0.28,0.15,0.3176476035,0.7075,-0.8505,1.1063030778,0.48750000000000004,-0.12050000000000001,0.5021717834,0.22,-0.73,0.7624303247
2020-11-16 12:30:00,0.78,0.025500000000000002,0.7804167156,0.5,-0.1245,0.5152671637,0.28,0.15,0.3176476035,0.72,-0.8445,1.1097658537,0.5,-0.1245,0.5152671637,0.22,-0.72,0.7528612090000001
2020-11-16 13:00:00,0.8665,-0.046,0.867720145,0.5365,-0.146,0.5560110161,0.33,0.1,0.344818793,0.8165,-0.926,1.2345639919,0.5365,-0.146,0.5560110161,0.28,-0.78,0.8287339742000001
2020-11-16 13:30:00,0.9095000000000001,0.047,0.9107135938,0.5395,-0.14300000000000002,0.5581301372,0.37,0.19,0.4159326869,0.8595,-0.833,1.1969249141,0.5395,-0.14300000000000002,0.5581301372,0.32,-0.6900000000000001,0.7605918748
2020-11-16 14:00:00,0.8775000000000001,-0.035,0.8781977283,0.5375,-0.145,0.5567146935,0.34,0.11,0.35735136770000003,0.8175,-0.925,1.2344761035,0.5375,-0.145,0.5567146935,0.28,-0.78,0.8287339742000001
2020-11-16 14:30:00,0.852,-0.0565,0.8538713311,0.532,-0.14650000000000002,0.5518027274,0.32,0.09,0.33241540280000004,0.792,-0.9365,1.226497554,0.532,-0.14650000000000002,0.5518027274,0.26,-0.79,0.8316850365
2020-11-16 15:00:00,0.86,-0.045,0.8611765208000001,0.53,-0.145,0.5494770241,0.33,0.1,0.344818793,0.8,-0.935,1.2305385,0.53,-0.145,0.5494770241,0.27,-0.79,0.8348652586
2020-11-16 15:30:00,0.9015000000000001,-0.022500000000000003,0.9017807383,0.5315,-0.14250000000000002,0.5502712967,0.37,0.12,0.3889730068,0.8515,-0.8925000000000001,1.233534961,0.5315,-0.14250000000000002,0.5502712967,0.32,-0.75,0.8154140053000001
2020-11-16 16:00:00,0.9525,-0.022500000000000003,0.9527657110000001,0.5325,-0.14250000000000002,0.5512372448,0.42,0.12,0.4368065934,0.9025000000000001,-0.8825000000000001,1.2622648296,0.5325,-0.14250000000000002,0.5512372448,0.37,-0.74,0.8273451517
2020-11-16 16:30:00,0.9895,-0.10300000000000001,0.9948463449,0.5295,-0.14300000000000002,0.5484699171,0.46,0.04,0.4617358552,0.9495,-0.763,1.2180801493,0.5295,-0.14300000000000002,0.5484699171,0.42,-0.62,0.7488658091
2020-11-16 17:00:00,1.0375,-0.343,1.0927283514,0.5275000000000001,-0.14300000000000002,0.5465393398,0.51,-0.2,0.5478138370000001,1.0375,-0.343,1.0927283514,0.5275000000000001,-0.14300000000000002,0.5465393398,0.51,-0.2,0.5478138370000001
2020-11-16 17:30:00,1.0365,-0.341,1.0911522579,0.5265000000000001,-0.14100000000000001,0.5450534377,0.51,-0.2,0.5478138370000001,1.0465,-0.341,1.1006558272,0.5265000000000001,-0.14100000000000001,0.5450534377,0.52,-0.2,0.5571355311
2020-11-16 18:00:00,1.035,-0.3435,1.0905123796,0.525,-0.14350000000000002,0.5442584404,0.51,-0.2,0.5478138370000001,1.045,-0.3435,1.1000078409,0.525,-0.14350000000000002,0.5442584404,0.52,-0.2,0.5571355311
2020-11-16 18:30:00,1.0375,-0.3425,1.092571508,0.5275000000000001,-0.14250000000000002,0.5464087298,0.51,-0.2,0.5478138370000001,1.0575,-0.3425,1.1115810812,0.5275000000000001,-0.14250000000000002,0.5464087298,0.53,-0.2,0.5664803615
2020-11-16 19:00:00,1.0365,-0.3315,1.0882207956,0.5265000000000001,-0.14150000000000001,0.5451829968,0.51,-0.19,0.544242593,1.0465,-0.3315,1.0977497438,0.5265000000000001,-0.14150000000000001,0.5451829968,0.52,-0.19,0.5536244214
2020-11-16 19:30:00,1.026,-0.3335,1.0788411607,0.526,-0.14350000000000002,0.5452231195,0.5,-0.19,0.5348831648,1.036,-0.3335,1.0883557553,0.526,-0.14350000000000002,0.5452231195,0.51,-0.19,0.544242593
2020-11-16 20:00:00,1.0515,-0.3305,1.1022170839,0.5315,-0.1405,0.5497567644,0.52,-0.19,0.5536244214,1.0515,-0.3305,1.1022170839,0.5315,-0.1405,0.5497567644,0.52,-0.19,0.5536244214
2020-11-16 20:30:00,1.0465,-0.34450000000000003,1.1017452065,0.5265000000000001,-0.14450000000000002,0.5459693215,0.52,-0.2,0.5571355311,1.0465,-0.34450000000000003,1.1017452065,0.5265000000000001,-0.14450000000000002,0.5459693215,0.52,-0.2,0.5571355311
2020-11-16 21:00:00,1.0475,-0.2745,1.0828695674,0.5275000000000001,-0.14450000000000002,0.5469337254000001,0.52,-0.13,0.5360037313,1.0375,-0.42450000000000004,1.1209846118,0.5275000000000001,-0.14450000000000002,0.5469337254000001,0.51,-0.28,0.5818075283
2020-11-16 21:30:00,1.059,0.1075,1.0644422248,0.529,-0.14250000000000002,0.5478569613000001,0.53,0.25,0.586003413,1.009,-0.7725000000000001,1.270762468,0.529,-0.14250000000000002,0.5478569613000001,0.48,-0.63,0.7920227269
2020-11-16 22:00:00,1.029,-0.3335,1.0816946196,0.529,-0.14350000000000002,0.5481179161,0.5,-0.19,0.5348831648,1.029,-0.3335,1.0816946196,0.529,-0.14350000000000002,0.5481179161,0.5,-0.19,0.5348831648
2020-11-16 22:30:00,1.0425,-0.321,1.0908011964,0.5325,-0.14100000000000001,0.5508513865,0.51,-0.18,0.5408326913,1.0525,-0.321,1.1003623267,0.5325,-0.14100000000000001,0.5508513865,0.52,-0.18,0.5502726597
2020-11-16 23:00:00,1.0435,-0.3195,1.0913168651,0.5335,-0.1395,0.5514367597000001,0.51,-0.18,0.5408326913,1.0535,-0.3195,1.1008826005,0.5335,-0.1395,0.5514367597000001,0.52,-0.18,0.5502726597
2020-11-16 23:30:00,1.0525,-0.322,1.1006544644,0.5325,-0.14200000000000002,0.5511082017,0.52,-0.18,0.5502726597,1.0625,-0.332,1.1131622748,0.5325,-0.14200000000000002,0.5511082017,0.53,-0.19,0.5630275304
2020-11-17 00:00:00,1.0535,-0.321,1.1013188684,0.5335,-0.14100000000000001,0.5518181313,0.52,-0.18,0.5502726597,1.0635,-0.331,1.1138192178,0.5335,-0.14100000000000001,0.5518181313,0.53,-0.19,0.5630275304
2020-11-17 00:30:00,1.042,-0.317,1.0891524228,0.532,-0.137,0.5493568967,0.51,-0.18,0.5408326913,1.042,-0.317,1.0891524228,0.532,-0.137,0.5493568967,0.51,-0.18,0.5408326913
2020-11-17 01:00:00,0.992,-0.298,1.0357934157,0.522,-0.138,0.5399333292,0.47000000000000003,-0.16,0.4964876635,0.992,-0.308,1.0387145903,0.522,-0.138,0.5399333292,0.47000000000000003,-0.17,0.49979996
2020-11-17 01:30:00,0.929,-0.2765,0.9692745999000001,0.499,-0.1265,0.5147846637,0.43,-0.15,0.4554119015,0.9390000000000001,-0.28650000000000003,0.9817348165,0.499,-0.1265,0.5147846637,0.44,-0.16,0.46818799640000003
2020-11-17 02:00:00,1.0215,-0.3085,1.0670681796,0.5315,-0.1385,0.5492490328,0.49,-0.17,0.5186520992,1.0315,-0.3185,1.0795529167,0.5315,-0.1385,0.5492490328,0.5,-0.18,0.5314132102
2020-11-17 02:30:00,0.9795,-0.308,1.0267834484,0.5195000000000001,-0.138,0.5375167439,0.46,-0.17,0.4904079934,0.9895,-0.318,1.039343182,0.5195000000000001,-0.138,0.5375167439,0.47000000000000003,-0.18,0.5032891813
2020-11-17 03:00:00,1.0115,-0.314,1.0591167311,0.5315,-0.14400000000000002,0.5506616475,0.48,-0.17,0.5092150823,1.0115,-0.324,1.0621244042,0.5315,-0.14400000000000002,0.5506616475,0.48,-0.18,0.5126402247
2020-11-17 03:30:00,1.0075,-0.3085,1.053673811,0.5275000000000001,-0.1385,0.5453792259,0.48,-0.17,0.5092150823,1.0075,-0.3185,1.0566449262,0.5275000000000001,-0.1385,0.5453792259,0.48,-0.18,0.5126402247
2020-11-17 04:00:00,1.026,-0.311,1.0720993424,0.536,-0.14100000000000001,0.5542355095,0.49,-0.17,0.5186520992,1.036,-0.321,1.0845907062,0.536,-0.14100000000000001,0.5542355095,0.5,-0.18,0.5314132102
2020-11-17 04:30:00,1.035,-0.3115,1.080859496,0.535,-0.14150000000000001,0.5533961059,0.5,-0.17,0.5281098371,1.045,-0.3215,1.0933376651,0.535,-0.14150000000000001,0.5533961059,0.51,-0.18,0.5408326913
2020-11-17 05:00:00,1.067,-0.032,1.0674797422,0.537,-0.14200000000000002,0.5554574691,0.53,0.11,0.5412947441,1.037,-0.612,1.2041233326,0.537,-0.14200000000000002,0.5554574691,0.5,-0.47000000000000003,0.6862215386
2020-11-17 05:30:00,1.09,0.1105,1.095586715,0.54,-0.1395,0.5577277562,0.55,0.25,0.6041522987,1.04,-0.7595000000000001,1.28780443,0.54,-0.1395,0.5577277562,0.5,-0.62,0.7964923101
2020-11-17 06:00:00,1.053,0.088,1.056670715,0.533,-0.14200000000000002,0.5515913342000001,0.52,0.23,0.568594759,1.013,-0.742,1.2556802937,0.533,-0.14200000000000002,0.5515913342000001,0.48,-0.6000000000000001,0.7683749085
2020-11-17 06:30:00,1.0095,-0.3345,1.0634756697,0.5295,-0.14450000000000002,0.5488629155,0.48,-0.19,0.51623638,1.0095,-0.34450000000000003,1.0666632552,0.5295,-0.14450000000000002,0.5488629155,0.48,-0.2,0.52
2020-11-17 07:00:00,0.9945,-0.333,1.0487703514,0.5245000000000001,-0.14300000000000002,0.543644415,0.47000000000000003,-0.19,0.5069516742,1.0045,-0.333,1.0582576482,0.5245000000000001,-0.14300000000000002,0.543644415,0.48,-0.19,0.51623638
2020-11-17 07:30:00,0.977,-0.3145,1.0263718868,0.527,-0.14450000000000002,0.5464515075,0.45,-0.17,0.48104053880000003,0.977,-0.3245,1.0294800872,0.527,-0.14450000000000002,0.5464515075,0.45,-0.18,0.48466483260000004
2020-11-17 08:00:00,0.9665,-0.3405,1.024725573,0.5265000000000001,-0.1505,0.5475878925000001,0.44,-0.19,0.4792702787,0.9665,-0.3405,1.024725573,0.5265000000000001,-0.1505,0.5475878925000001,0.44,-0.19,0.4792702787
2020-11-17 08:30:00,0.914,-0.441,1.0148285569,0.524,-0.151,0.5453228402,0.39,-0.29,0.48600411520000003,0.924,-0.451,1.0281911301,0.524,-0.151,0.5453228402,0.4,-0.30000000000000004,0.5
2020-11-17 09:00:00,0.918,-0.4395,1.0177839899,0.528,-0.1495,0.5487570045,0.39,-0.29,0.48600411520000003,0.928,-0.4495,1.0311325085,0.528,-0.1495,0.5487570045,0.4,-0.30000000000000004,0.5
2020-11-17 09:30:00,0.9195000000000001,-0.4385,1.0187062874,0.5295,-0.14850000000000002,0.5499295409,0.39,-0.29,0.48600411520000003,0.9295,-0.4485,1.0320477218,0.5295,-0.14850000000000002,0.5499295409,0.4,-0.30000000000000004,0.5
2020-11-17 10:00:00,0.9615,-0.3845,1.0355300575,0.5415,-0.1345,0.5579538511000001,0.42,-0.25,0.48877397640000003,0.9715,-0.3845,1.0448217551,0.5415,-0.1345,0.5579538511000001,0.43,-0.25,0.4973932046
2020-11-17 10:30:00,0.9745,-0.338,1.0314524953,0.5345,-0.148,0.5546118012,0.44,-0.19,0.4792702787,0.9745,-0.34800000000000003,1.0347725596,0.5345,-0.148,0.5546118012,0.44,-0.2,0.4833218389
2020-11-17 11:00:00,0.9405,-0.40850000000000003,1.0253840744,0.5305,-0.14850000000000002,0.5508924577000001,0.41000000000000003,-0.26,0.48548944380000003,0.9405,-0.41850000000000004,1.0294088109,0.5305,-0.14850000000000002,0.5508924577000001,0.41000000000000003,-0.27,0.4909175083
2020-11-17 11:30:00,0.9515,-0.406,1.0344990333,0.5415,-0.136,0.5583173381000001,0.41000000000000003,-0.27,0.4909175083,0.9515,-0.41600000000000004,1.0384643711,0.5415,-0.136,0.5583173381000001,0.41000000000000003,-0.28,0.4964876635
2020-11-17 12:00:00,0.9480000000000001,-0.41000000000000003,1.0328620431,0.538,-0.14,0.55591726,0.41000000000000003,-0.27,0.4909175083,0.9480000000000001,-0.42,1.0368722197,0.538,-0.14,0.55591726,0.41000000000000003,-0.28,0.4964876635
2020-11-17 12:30:00,0.9485,-0.422,1.038140766,0.5385,-0.14200000000000002,0.5569077572000001,0.41000000000000003,-0.28,0.4964876635,0.9485,-0.432,1.0422457724,0.5385,-0.14200000000000002,0.5569077572000001,0.41000000000000003,-0.29,0.5021951812000001
2020-11-17 13:00:00,0.9595,-0.41950000000000004,1.0471964954,0.5395,-0.1395,0.5572436630000001,0.42,-0.28,0.5047771786,0.9695,-0.4295,1.0603775271,0.5395,-0.1395,0.5572436630000001,0.43,-0.29,0.5186520992
2020-11-17 13:30:00,1.0015,-0.3375,1.0568389187,0.5415,-0.1375,0.5586846159000001,0.46,-0.2,0.5015974482000001,1.0115,-0.3375,1.0663200739,0.5415,-0.1375,0.5586846159000001,0.47000000000000003,-0.2,0.5107837116
2020-11-17 14:00:00,0.9560000000000001,-0.42050000000000004,1.0443927662,0.536,-0.1405,0.5541085183000001,0.42,-0.28,0.5047771786,0.9560000000000001,-0.4305,1.0484589882,0.536,-0.1405,0.5541085183000001,0.42,-0.29,0.5103920062
2020-11-17 14:30:00,0.9435,-0.4025,1.0257672738,0.5335,-0.14250000000000002,0.552203314,0.41000000000000003,-0.26,0.48548944380000003,0.9435,-0.48250000000000004,1.0597162356,0.5335,-0.14250000000000002,0.552203314,0.41000000000000003,-0.34,0.5326349594
2020-11-17 15:00:00,0.9625,0.0085,0.9625375317,0.5325,-0.14150000000000001,0.5509795822,0.43,0.15,0.4554119015,0.9125000000000001,-0.8915000000000001,1.2757070589000001,0.5325,-0.14150000000000001,0.5509795822,0.38,-0.75,0.8407734534
2020-11-17 15:30:00,0.9885,0.014,0.9885991351000001,0.5285000000000001,-0.146,0.5482957687000001,0.46,0.16,0.48703182650000004,0.9385,-0.876,1.2838061575,0.5285000000000001,-0.146,0.5482957687000001,0.41000000000000003,-0.73,0.8372574276
2020-11-17 16:00:00,0.9465,-0.002,0.9465021130000001,0.5165000000000001,-0.17200000000000001,0.5443861222,0.43,0.17,0.4623851209,0.8965000000000001,-0.892,1.2646644812,0.5165000000000001,-0.17200000000000001,0.5443861222,0.38,-0.72,0.8141252975000001
2020-11-17 16:30:00,0.9745,-0.009000000000000001,0.9745415589,0.5245000000000001,-0.159,0.548070479,0.45,0.15,0.47434164900000003,0.9245000000000001,-0.879,1.2756728617,0.5245000000000001,-0.159,0.548070479,0.4,-0.72,0.8236504113
2020-11-17 17:00:00,1.031,0.12150000000000001,1.0381345048,0.521,-0.14850000000000002,0.5417501731000001,0.51,0.27,0.5770615219,0.981,-0.7585000000000001,1.2400335681,0.521,-0.14850000000000002,0.5417501731000001,0.46,-0.61,0.7640026178
2020-11-17 17:30:00,1.053,0.124,1.0602759075,0.523,-0.146,0.5429963167,0.53,0.27,0.5948108943,1.003,-0.756,1.2560035828,0.523,-0.146,0.5429963167,0.48,-0.61,0.7762087348000001
2020-11-17 18:00:00,0.99,0.164,1.0034919033,0.5,-0.126,0.5156316515,0.49,0.29,0.5693856338000001,0.9400000000000001,-0.716,1.1816327687000001,0.5,-0.126,0.5156316515,0.44,-0.59,0.7360027174
2020-11-17 18:30:00,0.9945,0.178,1.0103040384,0.5045000000000001,-0.122,0.519041665,0.49,0.30000000000000004,0.5745432969000001,0.9445,-0.712,1.1828035551,0.5045000000000001,-0.122,0.519041665,0.44,-0.59,0.7360027174
2020-11-17 19:00:00,0.7455,-0.055,0.7475260865000001,0.41550000000000004,-0.045,0.41792971900000003,0.33,-0.01,0.33015148040000003,0.7355,-0.245,0.7752323845,0.41550000000000004,-0.045,0.41792971900000003,0.32,-0.2,0.37735924530000003
2020-11-17 19:30:00,0.731,-0.139,0.7440981118000001,0.401,-0.049,0.4039826729,0.33,-0.09,0.34205262750000004,0.731,-0.149,0.7460308305000001,0.401,-0.049,0.4039826729,0.33,-0.1,0.344818793
2020-11-17 20:00:00,0.7805000000000001,-0.1695,0.7986929948,0.42050000000000004,-0.0695,0.42620476300000004,0.36,-0.1,0.3736308338,0.7805000000000001,-0.1695,0.7986929948,0.42050000000000004,-0.0695,0.42620476300000004,0.36,-0.1,0.3736308338
2020-11-17 20:30:00,0.758,-0.1675,0.7762861908,0.418,-0.0475,0.4206902067,0.34,-0.12,0.3605551275,0.768,-0.1675,0.7860535923,0.418,-0.0475,0.4206902067,0.35000000000000003,-0.12,0.37
2020-11-17 21:00:00,0.7895000000000001,-0.186,0.8111142028,0.4295,-0.066,0.43454142500000004,0.36,-0.12,0.3794733192,0.7895000000000001,-0.186,0.8111142028,0.4295,-0.066,0.43454142500000004,0.36,-0.12,0.3794733192
2020-11-17 21:30:00,0.7775000000000001,-0.1905,0.8004976577,0.42750000000000005,-0.0805,0.4350132182,0.35000000000000003,-0.11,0.36687872660000004,0.7875000000000001,-0.1905,0.8102138607,0.42750000000000005,-0.0805,0.4350132182,0.36,-0.11,0.3764306045
2020-11-17 22:00:00,0.8130000000000001,-0.1995,0.8371196151,0.443,-0.08950000000000001,0.4519504951,0.37,-0.11,0.3860051813,0.8130000000000001,-0.1995,0.8371196151,0.443,-0.08950000000000001,0.4519504951,0.37,-0.11,0.3860051813
2020-11-17 22:30:00,0.8555,-0.20650000000000002,0.8800695995000001,0.4655,-0.0965,0.47539720230000004,0.39,-0.11,0.4052159918,0.8655,-0.20650000000000002,0.8897935154000001,0.4655,-0.0965,0.47539720230000004,0.4,-0.11,0.4148493703
2020-11-17 23:00:00,0.8170000000000001,-0.194,0.8397172143,0.447,-0.084,0.4548241418,0.37,-0.11,0.3860051813,0.8270000000000001,-0.194,0.8494498219000001,0.447,-0.084,0.4548241418,0.38,-0.11,0.3956008089
2020-11-17 23:30:00,0.8005,-0.1845,0.8214867619,0.4405,-0.0845,0.44853149280000004,0.36,-0.1,0.3736308338,0.8105,-0.1845,0.8312343232,0.4405,-0.0845,0.44853149280000004,0.37,-0.1,0.3832753579
2020-11-18 00:00:00,0.812,-0.184,0.8325863319,0.442,-0.084,0.44991110230000003,0.37,-0.1,0.3832753579,0.812,-0.184,0.8325863319,0.442,-0.084,0.44991110230000003,0.37,-0.1,0.3832753579
2020-11-18 00:30:00,0.766,-0.164,0.7833594322,0.426,-0.074,0.432379463,0.34,-0.09,0.3517101079,0.776,-0.17400000000000002,0.7952685081,0.426,-0.074,0.432379463,0.35000000000000003,-0.1,0.3640054945
2020-11-18 01:00:00,0.7465,-0.152,0.7618177275,0.41650000000000004,-0.07200000000000001,0.4226774775,0.33,-0.08,0.3395585369,0.7565000000000001,-0.162,0.7736512457,0.41650000000000004,-0.07200000000000001,0.4226774775,0.34,-0.09,0.3517101079
2020-11-18 01:30:00,0.755,-0.156,0.7709481176,0.425,-0.076,0.431741821,0.33,-0.08,0.3395585369,0.765,-0.176,0.7849847132000001,0.425,-0.076,0.431741821,0.34,-0.1,0.35440090290000004
2020-11-18 02:00:00,0.886,-0.2205,0.9130258759000001,0.47600000000000003,-0.1005,0.48649383350000003,0.41000000000000003,-0.12,0.42720018730000003,0.886,-0.2205,0.9130258759000001,0.47600000000000003,-0.1005,0.48649383350000003,0.41000000000000003,-0.12,0.42720018730000003
2020-11-18 02:30:00,0.931,-0.2535,0.9648954607,0.501,-0.1135,0.5136956784,0.43,-0.14,0.4522167622,0.9410000000000001,-0.2535,0.9745477156000001,0.501,-0.1135,0.5136956784,0.44,-0.14,0.4617358552
2020-11-18 03:00:00,0.799,-0.197,0.8229277003000001,0.439,-0.08700000000000001,0.4475377079,0.36,-0.11,0.3764306045,0.799,-0.197,0.8229277003000001,0.439,-0.08700000000000001,0.4475377079,0.36,-0.11,0.3764306045
2020-11-18 03:30:00,0.9145000000000001,-0.252,0.9485853942,0.49450000000000005,-0.112,0.5070249008000001,0.42,-0.14,0.4427188724,0.9245000000000001,-0.252,0.958229748,0.49450000000000005,-0.112,0.5070249008000001,0.43,-0.14,0.4522167622
2020-11-18 04:00:00,0.899,-0.2515,0.933516604,0.489,-0.1115,0.5015508449,0.41000000000000003,-0.14,0.4332435804,0.909,-0.2515,0.9431507038,0.489,-0.1115,0.5015508449,0.42,-0.14,0.4427188724
2020-11-18 04:30:00,0.746,-0.159,0.7627561865,0.41600000000000004,-0.069,0.4216835306,0.33,-0.09,0.34205262750000004,0.756,-0.169,0.7746592799,0.41600000000000004,-0.069,0.4216835306,0.34,-0.1,0.35440090290000004
2020-11-18 05:00:00,0.96,-0.253,0.9927784244000001,0.51,-0.113,0.5223686438,0.45,-0.14,0.4712748667,0.97,-0.263,1.0050218903,0.51,-0.113,0.5223686438,0.46,-0.15,0.4838388161
2020-11-18 05:30:00,0.9655,0.186,0.9832528922,0.5055000000000001,-0.114,0.5181951852,0.46,0.30000000000000004,0.5491812087,0.9155000000000001,-0.674,1.1368448663,0.5055000000000001,-0.114,0.5181951852,0.41000000000000003,-0.56,0.694046108
2020-11-18 06:00:00,0.9975,-0.202,1.0177476357,0.5375,-0.132,0.5534710923,0.46,-0.07,0.46529560500000006,0.9875,-0.392,1.0624595286,0.5375,-0.132,0.5534710923,0.45,-0.26,0.5197114584
2020-11-18 06:30:00,0.933,-0.2745,0.9725426726,0.513,-0.1245,0.527891324,0.42,-0.15,0.4459820624,0.933,-0.2745,0.9725426726,0.513,-0.1245,0.527891324,0.42,-0.15,0.4459820624
2020-11-18 07:00:00,0.8245,-0.2305,0.8561136023,0.4645,-0.1005,0.4752478301,0.36,-0.13,0.38275318420000004,0.8245,-0.2305,0.8561136023,0.4645,-0.1005,0.4752478301,0.36,-0.13,0.38275318420000004
2020-11-18 07:30:00,0.96,-0.2985,1.0053368838,0.53,-0.1385,0.5477976360000001,0.43,-0.16,0.4588027899,0.97,-0.3085,1.0178763432,0.53,-0.1385,0.5477976360000001,0.44,-0.17,0.4716990566
2020-11-18 08:00:00,0.8175,-0.2675,0.8601526027,0.47750000000000004,-0.11750000000000001,0.4917443441,0.34,-0.15,0.37161808350000003,0.8275,-0.2775,0.8727900664,0.47750000000000004,-0.11750000000000001,0.4917443441,0.35000000000000003,-0.16,0.3848376281
2020-11-18 08:30:00,0.7495,-0.35650000000000004,0.8299653607,0.46950000000000003,-0.1165,0.4837380489,0.28,-0.24,0.36878177830000003,0.7595000000000001,-0.35650000000000004,0.8390068534,0.46950000000000003,-0.1165,0.4837380489,0.29,-0.24,0.3764306045
2020-11-18 09:00:00,0.903,-0.40650000000000003,0.9902783700000001,0.533,-0.1365,0.5502010996,0.37,-0.27,0.4580392996,0.913,-0.41650000000000004,1.0035144493,0.533,-0.1365,0.5502010996,0.38,-0.28,0.4720169488
2020-11-18 09:30:00,0.9335,-0.40700000000000003,1.0183669525,0.5335,-0.137,0.5508096314,0.4,-0.27,0.4825971405,0.9435,-0.417,1.0315431402,0.5335,-0.137,0.5508096314,0.41000000000000003,-0.28,0.4964876635
2020-11-18 10:00:00,0.9575,-0.4045,1.0394356642,0.5375,-0.1345,0.5540726487000001,0.42,-0.27,0.4992995093,0.9675,-0.4045,1.0486546143,0.5375,-0.1345,0.5540726487000001,0.43,-0.27,0.5077400910000001
2020-11-18 10:30:00,0.969,-0.325,1.0220499009,0.539,-0.135,0.5556491699,0.43,-0.19,0.4701063709,0.979,-0.335,1.0347299165,0.539,-0.135,0.5556491699,0.44,-0.2,0.4833218389
2020-11-18 11:00:00,0.92,-0.397,1.002002495,0.54,-0.137,0.5571077095,0.38,-0.26,0.46043457730000004,0.93,-0.40700000000000003,1.0151595934,0.54,-0.137,0.5571077095,0.39,-0.27,0.47434164900000003
2020-11-18 11:30:00,0.859,-0.3935,0.9448403304,0.509,-0.1335,0.5262159728,0.35000000000000003,-0.26,0.4360045871,0.869,-0.4035,0.9581092057,0.509,-0.1335,0.5262159728,0.36,-0.27,0.45
2020-11-18 12:00:00,0.225,-0.40900000000000003,0.46680402740000004,0.145,-0.139,0.2008631375,0.08,-0.27,0.2816025568,0.225,-0.419,0.4755901597,0.145,-0.139,0.2008631375,0.08,-0.28,0.2912043956
2020-11-18 12:30:00,0.006,-0.363,0.3630495834,0.126,-0.123,0.1760823671,-0.12,-0.24,0.26832815730000004,0.006,-0.373,0.3730482543,0.126,-0.123,0.1760823671,-0.12,-0.25,0.2773084925
2020-11-18 13:00:00,-0.018500000000000003,-0.3745,0.3749566642,0.1015,-0.1245,0.160631566,-0.12,-0.25,0.2773084925,-0.018500000000000003,-0.3845,0.3849448012,0.1015,-0.1245,0.160631566,-0.12,-0.26,0.2863564213
2020-11-18 13:30:00,-0.128,-0.027,0.1308166656,0.032,-0.057,0.06536818800000001,-0.16,0.03,0.16278820600000002,-0.158,-0.34700000000000003,0.38127811370000003,0.032,-0.057,0.06536818800000001,-0.19,-0.29,0.3466987165
2020-11-18 14:00:00,0.022500000000000003,-0.3925,0.39314437550000003,0.1325,-0.14250000000000002,0.1945828872,-0.11,-0.25,0.2731300057,0.0325,-0.4025,0.4038099801,0.1325,-0.14250000000000002,0.1945828872,-0.1,-0.26,0.2785677655
2020-11-18 14:30:00,-0.03,-0.357,0.35825828670000004,0.1,-0.117,0.1539123127,-0.13,-0.24,0.2729468813,-0.03,-0.367,0.36822411650000003,0.1,-0.117,0.1539123127,-0.13,-0.25,0.2817800561
2020-11-18 15:00:00,0.08750000000000001,-0.3895,0.3992073396,0.14750000000000002,-0.1395,0.2030184721,-0.06,-0.25,0.2570992026,0.0975,-0.3995,0.4112256072,0.14750000000000002,-0.1395,0.2030184721,-0.05,-0.26,0.2647640459
2020-11-18 15:30:00,0.20600000000000002,-0.364,0.4182487298,0.176,-0.124,0.21529514630000002,0.03,-0.24,0.2418677324,0.216,-0.364,0.4232635113,0.176,-0.124,0.21529514630000002,0.04,-0.24,0.2433105012
2020-11-18 16:00:00,0.839,-0.338,0.9045247371,0.499,-0.11800000000000001,0.5127621281,0.34,-0.22,0.4049691346,0.849,-0.34800000000000003,0.9175538131000001,0.499,-0.11800000000000001,0.5127621281,0.35000000000000003,-0.23,0.41880783180000003
2020-11-18 16:30:00,0.8245,-0.3185,0.8838792338,0.48450000000000004,-0.1085,0.4965002518,0.34,-0.21,0.3996248241,0.8345,-0.3285,0.8968291365000001,0.48450000000000004,-0.1085,0.4965002518,0.35000000000000003,-0.22,0.4134005322
2020-11-18 17:00:00,0.9555,-0.28750000000000003,0.9978158648000001,0.5155000000000001,-0.1275,0.5310334264000001,0.44,-0.16,0.46818799640000003,0.9555,-0.3075,1.0037611768,0.5155000000000001,-0.1275,0.5310334264000001,0.44,-0.18,0.47539457300000004
2020-11-18 17:30:00,0.903,-0.2775,0.9446773259000001,0.493,-0.11750000000000001,0.506808889,0.41000000000000003,-0.16,0.4401136217,0.913,-0.28750000000000003,0.9571965577,0.493,-0.11750000000000001,0.506808889,0.42,-0.17,0.45310043040000003
2020-11-18 18:00:00,0.9915,-0.299,1.0356028438,0.5215000000000001,-0.129,0.5372180656000001,0.47000000000000003,-0.17,0.49979996,0.9915,-0.309,1.0385341834,0.5215000000000001,-0.129,0.5372180656000001,0.47000000000000003,-0.18,0.5032891813
2020-11-18 18:30:00,1.0355,-0.316,1.0826431776,0.5355,-0.136,0.5525,0.5,-0.18,0.5314132102,1.0455,-0.326,1.0951466797,0.5355,-0.136,0.5525,0.51,-0.19,0.544242593
2020-11-18 19:00:00,1.0545,-0.315,1.1005431614,0.5345,-0.135,0.5512850896,0.52,-0.18,0.5502726597,1.0545,-0.325,1.1034469856,0.5345,-0.135,0.5512850896,0.52,-0.19,0.5536244214
2020-11-18 19:30:00,1.041,-0.315,1.0876148215,0.531,-0.135,0.5478923252,0.51,-0.18,0.5408326913,1.041,-0.335,1.0935748717,0.531,-0.135,0.5478923252,0.51,-0.2,0.5478138370000001
2020-11-18 20:00:00,1.0275,-0.3145,1.0745540936,0.5275000000000001,-0.1345,0.544377167,0.5,-0.18,0.5314132102,1.0375,-0.3245,1.0870632456,0.5275000000000001,-0.1345,0.544377167,0.51,-0.19,0.544242593
2020-11-18 20:30:00,1.0595,-0.314,1.1050503382,0.5295,-0.134,0.5461925027,0.53,-0.18,0.5597320788,1.0595,-0.324,1.1079333238,0.5295,-0.134,0.5461925027,0.53,-0.19,0.5630275304
2020-11-18 21:00:00,1.0615,-0.325,1.1101383923,0.5315,-0.135,0.5483769233,0.53,-0.19,0.5630275304,1.0615,-0.325,1.1101383923,0.5315,-0.135,0.5483769233,0.53,-0.19,0.5630275304
2020-11-18 21:30:00,1.0625,-0.324,1.1108025252,0.5325,-0.134,0.5491013112,0.53,-0.19,0.5630275304,1.0625,-0.324,1.1108025252,0.5325,-0.134,0.5491013112,0.53,-0.19,0.5630275304
2020-11-18 22:00:00,1.0745,-0.313,1.1191600645,0.5345,-0.133,0.5507987382,0.54,-0.18,0.5692099788,1.0745,-0.323,1.1219978832,0.5345,-0.133,0.5507987382,0.54,-0.19,0.5724508713
2020-11-18 22:30:00,1.076,-0.312,1.1203213825,0.536,-0.132,0.5520144926,0.54,-0.18,0.5692099788,1.076,-0.322,1.1231473634,0.536,-0.132,0.5520144926,0.54,-0.19,0.5724508713
2020-11-18 23:00:00,1.075,-0.3125,1.1195004466,0.535,-0.1325,0.5511635420000001,0.54,-0.18,0.5692099788,1.075,-0.3225,1.1223329497,0.535,-0.1325,0.5511635420000001,0.54,-0.19,0.5724508713
2020-11-18 23:30:00,1.0745,-0.3125,1.1190203305,0.5345,-0.1325,0.5506782182000001,0.54,-0.18,0.5692099788,1.0745,-0.3225,1.1218540458,0.5345,-0.1325,0.5506782182000001,0.54,-0.19,0.5724508713
2020-11-19 00:00:00,1.0425,-0.3135,1.0886177015,0.5325,-0.1335,0.5489795078,0.51,-0.18,0.5408326913,1.0525,-0.3235,1.1010942285,0.5325,-0.1335,0.5489795078,0.52,-0.19,0.5536244214
2020-11-19 00:30:00,1.021,-0.2995,1.0640212639,0.531,-0.1295,0.5465631254000001,0.49,-0.17,0.5186520992,1.021,-0.2995,1.0640212639,0.531,-0.1295,0.5465631254000001,0.49,-0.17,0.5186520992
2020-11-19 01:00:00,1.0345,-0.3025,1.077820254,0.5345,-0.1325,0.5506782182000001,0.5,-0.17,0.5281098371,1.0345,-0.3025,1.077820254,0.5345,-0.1325,0.5506782182000001,0.5,-0.17,0.5281098371
2020-11-19 01:30:00,1.0115,-0.301,1.0553356101,0.5315,-0.131,0.547405928,0.48,-0.17,0.5092150823,1.0215,-0.301,1.0649240583,0.5315,-0.131,0.547405928,0.49,-0.17,0.5186520992
2020-11-19 02:00:00,1.015,-0.3025,1.0591181473,0.535,-0.1325,0.5511635420000001,0.48,-0.17,0.5092150823,1.025,-0.3025,1.0687054084,0.535,-0.1325,0.5511635420000001,0.49,-0.17,0.5186520992
2020-11-19 02:30:00,1.0145,-0.3015,1.0583536743,0.5345,-0.1315,0.5504384616,0.48,-0.17,0.5092150823,1.0245,-0.3015,1.0679431165,0.5345,-0.1315,0.5504384616,0.49,-0.17,0.5186520992
2020-11-19 03:00:00,1.032,-0.299,1.0744417155,0.532,-0.129,0.5474166603,0.5,-0.17,0.5281098371,1.042,-0.299,1.0840502756000001,0.532,-0.129,0.5474166603,0.51,-0.17,0.5375872022
2020-11-19 03:30:00,1.0295,-0.301,1.0726002284,0.5295,-0.131,0.5454642518,0.5,-0.17,0.5281098371,1.0395,-0.301,1.0822020375,0.5295,-0.131,0.5454642518,0.51,-0.17,0.5375872022
2020-11-19 04:00:00,1.034,-0.299,1.076362857,0.534,-0.129,0.5493605374,0.5,-0.17,0.5281098371,1.044,-0.299,1.0859728358,0.534,-0.129,0.5493605374,0.51,-0.17,0.5375872022
2020-11-19 04:30:00,1.056,-0.313,1.1014104594,0.536,-0.133,0.5522544703,0.52,-0.18,0.5502726597,1.066,-0.323,1.1138604042,0.536,-0.133,0.5522544703,0.53,-0.19,0.5630275304
2020-11-19 05:00:00,1.0335,-0.302,1.0767201354,0.5335,-0.132,0.5495873452,0.5,-0.17,0.5281098371,1.0435,-0.312,1.0891447333,0.5335,-0.132,0.5495873452,0.51,-0.18,0.5408326913
2020-11-19 05:30:00,0.998,-0.2735,1.0347976855,0.518,-0.12350000000000001,0.532518779,0.48,-0.15,0.5028916384000001,0.998,-0.28350000000000003,1.0374855421,0.518,-0.12350000000000001,0.532518779,0.48,-0.16,0.5059644256
2020-11-19 06:00:00,0.9675,-0.297,1.0120599044,0.5175000000000001,-0.127,0.5328557497,0.45,-0.17,0.48104053880000003,0.9675,-0.307,1.0150395312,0.5175000000000001,-0.127,0.5328557497,0.45,-0.18,0.48466483260000004
2020-11-19 06:30:00,0.9815,-0.312,1.0298962326,0.5215000000000001,-0.132,0.5379463263,0.46,-0.18,0.49396356140000003,0.9815,-0.322,1.0329696269,0.5215000000000001,-0.132,0.5379463263,0.46,-0.19,0.4976946855
2020-11-19 07:00:00,0.9400000000000001,-0.29650000000000004,0.9856532098,0.51,-0.1265,0.5254543272000001,0.43,-0.17,0.4623851209,0.9400000000000001,-0.3065,0.9887073632000001,0.51,-0.1265,0.5254543272000001,0.43,-0.18,0.4661544808
2020-11-19 07:30:00,0.895,-0.309,0.9468400076000001,0.505,-0.129,0.5212158862,0.39,-0.18,0.4295346319,0.895,-0.309,0.9468400076000001,0.505,-0.129,0.5212158862,0.39,-0.18,0.4295346319
2020-11-19 08:00:00,0.867,-0.297,0.9164594917000001,0.497,-0.127,0.5129697847,0.37,-0.17,0.4071854614,0.867,-0.307,0.9197488788,0.497,-0.127,0.5129697847,0.37,-0.18,0.4114608122
2020-11-19 08:30:00,0.7465,-0.232,0.7817200586,0.4465,-0.082,0.45396723450000004,0.30000000000000004,-0.15,0.3354101966,0.7465,-0.242,0.784745978,0.4465,-0.082,0.45396723450000004,0.30000000000000004,-0.16,0.34
2020-11-19 09:00:00,0.6990000000000001,-0.294,0.7583119411,0.449,-0.084,0.45678988610000004,0.25,-0.21,0.3264965543,0.6990000000000001,-0.304,0.7622447114,0.449,-0.084,0.45678988610000004,0.25,-0.22,0.3330165161
2020-11-19 09:30:00,0.7985,-0.3735,0.8815353084,0.4985,-0.12350000000000001,0.5135703457,0.30000000000000004,-0.25,0.39051248380000003,0.7985,-0.3835,0.885818548,0.4985,-0.12350000000000001,0.5135703457,0.30000000000000004,-0.26,0.3969886648
2020-11-19 10:00:00,0.6025,-0.2025,0.6356197763,0.41250000000000003,-0.0425,0.4146836143,0.19,-0.16,0.248394847,0.7225,-0.24250000000000002,0.7621105563,0.41250000000000003,-0.0425,0.4146836143,0.31,-0.2,0.3689173349
2020-11-19 10:30:00,0.42750000000000005,-0.0565,0.43121746250000004,0.42750000000000005,-0.0565,0.43121746250000004,0.0,0.0,0.0,0.9175000000000001,-0.24650000000000002,0.9500360519000001,0.42750000000000005,-0.0565,0.43121746250000004,0.49,-0.19,0.5255473337000001
2020-11-19 11:00:00,0.41450000000000004,-0.032,0.4157333881,0.41450000000000004,-0.032,0.4157333881,0.0,0.0,0.0,0.7445,-0.41200000000000003,0.8508961452,0.41450000000000004,-0.032,0.4157333881,0.33,-0.38,0.5032891813
2020-11-19 11:30:00,0.6825,-0.75,1.0140543624,0.4625,-0.08,0.46936792600000005,0.22,-0.67,0.7051950085,0.8225,-0.31,0.878980233,0.4625,-0.08,0.46936792600000005,0.36,-0.23,0.42720018730000003
2020-11-19 12:00:00,0.544,-0.651,0.848373149,0.41400000000000003,-0.041,0.41602523960000004,0.13,-0.61,0.6236986452000001,0.594,0.219,0.6330853023,0.41400000000000003,-0.041,0.41602523960000004,0.18,0.26,0.316227766
2020-11-19 12:30:00,0.5975,-0.6845,0.9085958948,0.4375,-0.0645,0.4422290131,0.16,-0.62,0.6403124237000001,0.6375000000000001,0.17550000000000002,0.6612159254000001,0.4375,-0.0645,0.4422290131,0.2,0.24,0.312409987
2020-11-19 13:00:00,0.6345000000000001,-0.6395000000000001,0.9008609771,0.4445,-0.0695,0.4499005446,0.19,-0.5700000000000001,0.6008327554,0.6945,0.2305,0.7317516655,0.4445,-0.0695,0.4499005446,0.25,0.30000000000000004,0.39051248380000003
2020-11-19 13:30:00,0.608,-0.598,0.8528000938,0.428,-0.068,0.4333682037,0.18,-0.53,0.5597320788,0.668,0.262,0.7175430301,0.428,-0.068,0.4333682037,0.24,0.33,0.4080441153
2020-11-19 14:00:00,0.5515,-0.59,0.8076213531,0.41150000000000003,-0.02,0.41198574,0.14,-0.5700000000000001,0.5869412236,0.5915,0.27,0.6502093894000001,0.41150000000000003,-0.02,0.41198574,0.18,0.29,0.3413209633
2020-11-19 14:30:00,0.5915,-0.6665,0.8911198011,0.42150000000000004,-0.0565,0.4252699143,0.17,-0.61,0.6332456080000001,0.6515000000000001,0.20350000000000001,0.6825426727,0.42150000000000004,-0.0565,0.4252699143,0.23,0.26,0.3471310992
2020-11-19 15:00:00,0.5535,-0.5925,0.8108134804,0.4035,-0.022500000000000003,0.40412683650000003,0.15,-0.5700000000000001,0.5894064811,0.6135,0.2775,0.6733412953,0.4035,-0.022500000000000003,0.40412683650000003,0.21,0.30000000000000004,0.3661966685
2020-11-19 15:30:00,0.6095,-0.62,0.8694194902,0.41950000000000004,-0.05,0.4224692296,0.19,-0.5700000000000001,0.6008327554,0.6695,0.25,0.7146539372,0.41950000000000004,-0.05,0.4224692296,0.25,0.30000000000000004,0.39051248380000003
2020-11-19 16:00:00,0.5045000000000001,-0.444,0.6720537553,0.3945,-0.004,0.3945202783,0.11,-0.44,0.4535416188,0.5445,0.186,0.5753922575,0.3945,-0.004,0.3945202783,0.15,0.19,0.24207436870000001
2020-11-19 16:30:00,0.5025000000000001,-0.11,0.5143989211000001,0.3925,0.0,0.3925,0.11,-0.11,0.15556349190000002,0.5125000000000001,-0.12,0.5263613303,0.3925,0.0,0.3925,0.12,-0.12,0.1697056275
2020-11-19 17:00:00,0.5425,-0.11,0.5535397456,0.3925,0.0,0.3925,0.15,-0.11,0.1860107524,0.5425,-0.11,0.5535397456,0.3925,0.0,0.3925,0.15,-0.11,0.1860107524
2020-11-19 17:30:00,0.543,0.0,0.543,0.393,0.0,0.393,0.15,0.0,0.15,0.543,0.0,0.543,0.393,0.0,0.393,0.15,0.0,0.15
2020-11-19 18:00:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18
2020-11-19 18:30:00,0.583,0.42,0.7185325323,0.393,0.0,0.393,0.19,0.42,0.46097722290000004,0.5730000000000001,-0.46,0.7347986119000001,0.393,0.0,0.393,0.18,-0.46,0.49396356140000003
2020-11-19 19:00:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-19 19:30:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-19 20:00:00,0.5825,0.0,0.5825,0.3925,0.0,0.3925,0.19,0.0,0.19,0.5825,0.0,0.5825,0.3925,0.0,0.3925,0.19,0.0,0.19
2020-11-19 20:30:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-19 21:00:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18
2020-11-19 21:30:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-19 22:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-19 22:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-19 23:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-19 23:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 00:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 00:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 01:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 01:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 02:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 02:30:00,0.5730000000000001,0.46,0.7347986119000001,0.393,0.0,0.393,0.18,0.46,0.49396356140000003,0.543,-0.47000000000000003,0.7181566681,0.393,0.0,0.393,0.15,-0.47000000000000003,0.49335585530000003
2020-11-20 03:00:00,0.603,0.46,0.7584253424,0.393,0.0,0.393,0.21,0.46,0.5056678752,0.543,-0.47000000000000003,0.7181566681,0.393,0.0,0.393,0.15,-0.47000000000000003,0.49335585530000003
2020-11-20 03:30:00,0.603,0.46,0.7584253424,0.393,0.0,0.393,0.21,0.46,0.5056678752,0.543,-0.47000000000000003,0.7181566681,0.393,0.0,0.393,0.15,-0.47000000000000003,0.49335585530000003
2020-11-20 04:00:00,0.5730000000000001,0.45,0.728580126,0.393,0.0,0.393,0.18,0.45,0.48466483260000004,0.5630000000000001,-0.47000000000000003,0.7333955277,0.393,0.0,0.393,0.17,-0.47000000000000003,0.49979996
2020-11-20 04:30:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 05:00:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 05:30:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-20 06:00:00,0.533,-0.16,0.55649708,0.393,0.0,0.393,0.14,-0.16,0.2126029163,0.533,-0.16,0.55649708,0.393,0.0,0.393,0.14,-0.16,0.2126029163
2020-11-20 06:30:00,0.493,-0.1,0.5030397599,0.393,0.0,0.393,0.1,-0.1,0.14142135620000001,0.493,-0.14,0.5124929268,0.393,0.0,0.393,0.1,-0.14,0.1720465053
2020-11-20 07:00:00,0.527,-0.1555,0.5494626921,0.397,-0.0155,0.3973024666,0.13,-0.14,0.1910497317,0.527,-0.1655,0.5523760042,0.397,-0.0155,0.3973024666,0.13,-0.15,0.1984943324
2020-11-20 07:30:00,0.681,-0.2805,0.73650611,0.431,-0.0805,0.4384532472,0.25,-0.2,0.3201562119,0.681,-0.29050000000000004,0.7403723725,0.431,-0.0805,0.4384532472,0.25,-0.21,0.3264965543
2020-11-20 08:00:00,0.6845,-0.2725,0.736747243,0.4345,-0.0825,0.4422629308,0.25,-0.19,0.3140063694,0.6945,-0.28250000000000003,0.7497576275000001,0.4345,-0.0825,0.4422629308,0.26,-0.2,0.3280243893
2020-11-20 08:30:00,0.796,-0.244,0.8325575055000001,0.466,-0.094,0.4753861588,0.33,-0.15,0.3624913792,0.796,-0.244,0.8325575055000001,0.466,-0.094,0.4753861588,0.33,-0.15,0.3624913792
2020-11-20 09:00:00,0.861,-0.28150000000000003,0.9058494632,0.501,-0.12150000000000001,0.515522308,0.36,-0.16,0.39395431210000004,0.871,-0.29150000000000004,0.9184842133000001,0.501,-0.12150000000000001,0.515522308,0.37,-0.17,0.4071854614
2020-11-20 09:30:00,0.8705,-0.28750000000000003,0.9167477843,0.5005000000000001,-0.1275,0.5164847529000001,0.37,-0.16,0.4031128874,0.8805000000000001,-0.2975,0.9294011513,0.5005000000000001,-0.1275,0.5164847529000001,0.38,-0.17,0.41629316590000004
2020-11-20 10:00:00,0.9530000000000001,-0.318,1.0046556624,0.533,-0.138,0.5505751538,0.42,-0.18,0.4569463864,0.9530000000000001,-0.328,1.0078655664,0.533,-0.138,0.5505751538,0.42,-0.19,0.46097722290000004
2020-11-20 10:30:00,0.9395,-0.3175,0.991698795,0.5295,-0.1375,0.5470616967,0.41000000000000003,-0.18,0.4477722635,0.9395,-0.3275,0.9949454759,0.5295,-0.1375,0.5470616967,0.41000000000000003,-0.19,0.4518849411
2020-11-20 11:00:00,0.9490000000000001,-0.3345,1.006226242,0.529,-0.14450000000000002,0.5483805704,0.42,-0.19,0.46097722290000004,0.9590000000000001,-0.3345,1.0156629608,0.529,-0.14450000000000002,0.5483805704,0.43,-0.19,0.4701063709
2020-11-20 11:30:00,0.968,-0.34700000000000003,1.028315613,0.528,-0.147,0.5480811984,0.44,-0.2,0.4833218389,0.968,-0.34700000000000003,1.028315613,0.528,-0.147,0.5480811984,0.44,-0.2,0.4833218389
2020-11-20 12:00:00,0.9575,-0.34950000000000003,1.0192921564,0.5275000000000001,-0.1495,0.5482759342,0.43,-0.2,0.4742362281,0.9675,-0.34950000000000003,1.0286916448,0.5275000000000001,-0.1495,0.5482759342,0.44,-0.2,0.4833218389
2020-11-20 12:30:00,0.965,-0.35250000000000004,1.0273661713,0.535,-0.14250000000000002,0.5536526438,0.43,-0.21,0.47853944460000003,0.975,-0.36250000000000004,1.0402073111,0.535,-0.14250000000000002,0.5536526438,0.44,-0.22,0.491934955
2020-11-20 13:00:00,0.9555,-0.41150000000000003,1.0403424917,0.5355,-0.14150000000000001,0.5538794995,0.42,-0.27,0.4992995093,0.9555,-0.42150000000000004,1.0443383073,0.5355,-0.14150000000000001,0.5538794995,0.42,-0.28,0.5047771786
2020-11-20 13:30:00,0.9895,-0.34,1.0462840198,0.5395,-0.14,0.5573690429,0.45,-0.2,0.49244289010000003,0.9895,-0.34,1.0462840198,0.5395,-0.14,0.5573690429,0.45,-0.2,0.49244289010000003
2020-11-20 14:00:00,0.9655,-0.41100000000000003,1.0493384821,0.5355,-0.14100000000000001,0.5537519752,0.43,-0.27,0.5077400910000001,0.9655,-0.421,1.0532954239,0.5355,-0.14100000000000001,0.5537519752,0.43,-0.28,0.5131276644
2020-11-20 14:30:00,0.8260000000000001,-0.36150000000000004,0.9016419744,0.486,-0.12150000000000001,0.5009573335,0.34,-0.24,0.4161730409,0.8260000000000001,-0.36150000000000004,0.9016419744,0.486,-0.12150000000000001,0.5009573335,0.34,-0.24,0.4161730409
2020-11-20 15:00:00,0.8015,-0.395,0.8935475645000001,0.49150000000000005,-0.125,0.5071461821000001,0.31,-0.27,0.4110960958,0.8015,-0.405,0.8980129453000001,0.49150000000000005,-0.125,0.5071461821000001,0.31,-0.28,0.4177319715
2020-11-20 15:30:00,0.866,-0.3855,0.9479273443,0.516,-0.1355,0.5334943767,0.35000000000000003,-0.25,0.43011626340000003,0.876,-0.3955,0.9611431995,0.516,-0.1355,0.5334943767,0.36,-0.26,0.4440720662
2020-11-20 16:00:00,0.886,-0.385,0.9660336433000001,0.516,-0.135,0.5333676031,0.37,-0.25,0.4465422712,0.886,-0.395,0.9700623691,0.516,-0.135,0.5333676031,0.37,-0.26,0.4522167622
2020-11-20 16:30:00,0.751,-0.20700000000000002,0.7790057766,0.441,-0.077,0.44767175470000004,0.31,-0.13,0.33615472630000004,0.761,-0.217,0.7913343162,0.441,-0.077,0.44767175470000004,0.32,-0.14,0.3492849839
2020-11-20 17:00:00,0.633,-0.1375,0.6477617232,0.403,-0.0175,0.4033797838,0.23,-0.12,0.2594224354,0.643,-0.14750000000000002,0.6597008792,0.403,-0.0175,0.4033797838,0.24,-0.13,0.2729468813
2020-11-20 17:30:00,0.6900000000000001,-0.151,0.7063292433,0.41000000000000003,-0.031,0.411170281,0.28,-0.12,0.3046309242,0.7000000000000001,-0.161,0.7182764092,0.41000000000000003,-0.031,0.411170281,0.29,-0.13,0.3178049716
2020-11-20 18:00:00,0.644,-0.11750000000000001,0.6546313848,0.394,-0.007500000000000001,0.39407137680000004,0.25,-0.11,0.2731300057,0.644,-0.11750000000000001,0.6546313848,0.394,-0.007500000000000001,0.39407137680000004,0.25,-0.11,0.2731300057
2020-11-20 18:30:00,0.645,-0.1075,0.6538969720000001,0.395,-0.007500000000000001,0.3950711961,0.25,-0.1,0.2692582404,0.645,-0.1075,0.6538969720000001,0.395,-0.007500000000000001,0.3950711961,0.25,-0.1,0.2692582404
2020-11-20 19:00:00,0.6875,-0.12150000000000001,0.6981536364,0.3975,-0.021500000000000002,0.3980810219,0.29,-0.1,0.306757233,0.6875,-0.12150000000000001,0.6981536364,0.3975,-0.021500000000000002,0.3980810219,0.29,-0.1,0.306757233
2020-11-20 19:30:00,0.67,-0.125,0.6815607090000001,0.4,-0.025,0.40078048850000003,0.27,-0.1,0.28792360100000003,0.68,-0.125,0.6913935204,0.4,-0.025,0.40078048850000003,0.28,-0.1,0.2973213749
2020-11-20 20:00:00,0.7385,-0.1275,0.7494254466,0.41850000000000004,-0.0475,0.4211870131,0.32,-0.08,0.32984845,0.7385,-0.1875,0.7619307711000001,0.41850000000000004,-0.0475,0.4211870131,0.32,-0.14,0.3492849839
2020-11-20 20:30:00,0.8355,0.224,0.8650065029,0.4455,-0.096,0.455726069,0.39,0.32,0.5044799302,0.7855000000000001,-0.656,1.02339936,0.4455,-0.096,0.455726069,0.34,-0.56,0.6551335742000001
2020-11-20 21:00:00,0.8825000000000001,-0.10350000000000001,0.8885485355,0.47250000000000003,-0.1135,0.48594084,0.41000000000000003,0.01,0.4101219331,0.8725,-0.41350000000000003,0.9655249867000001,0.47250000000000003,-0.1135,0.48594084,0.4,-0.30000000000000004,0.5
2020-11-20 21:30:00,0.89,-0.2745,0.9313700929000001,0.48,-0.1245,0.49588330280000004,0.41000000000000003,-0.15,0.4365775991,0.9,-0.28450000000000003,0.9438963132,0.48,-0.1245,0.49588330280000004,0.42,-0.16,0.4494441011
2020-11-20 22:00:00,0.8215,-0.201,0.8457323749000001,0.4515,-0.081,0.45870824060000004,0.37,-0.12,0.3889730068,0.8215,-0.211,0.8481646361,0.4515,-0.081,0.45870824060000004,0.37,-0.13,0.392173431
2020-11-20 22:30:00,0.7705000000000001,-0.189,0.7933418242,0.4305,-0.069,0.43599455270000004,0.34,-0.12,0.3605551275,0.7705000000000001,-0.189,0.7933418242,0.4305,-0.069,0.43599455270000004,0.34,-0.12,0.3605551275
2020-11-20 23:00:00,0.8175,-0.203,0.8423272820000001,0.4475,-0.083,0.4551321237,0.37,-0.12,0.3889730068,0.8175,-0.203,0.8423272820000001,0.4475,-0.083,0.4551321237,0.37,-0.12,0.3889730068
2020-11-20 23:30:00,0.811,-0.20700000000000002,0.8370005974,0.441,-0.08700000000000001,0.44949972190000004,0.37,-0.12,0.3889730068,0.811,-0.20700000000000002,0.8370005974,0.441,-0.08700000000000001,0.44949972190000004,0.37,-0.12,0.3889730068
