Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-11-21 00:00:00,0.7175,-0.1335,0.7298140174000001,0.40750000000000003,-0.043500000000000004,0.4098152023,0.31,-0.09,0.3228002478,0.7175,-0.14350000000000002,0.7317093002,0.40750000000000003,-0.043500000000000004,0.4098152023,0.31,-0.1,0.3257299495
2020-11-21 00:30:00,0.7235,-0.1375,0.7364499304000001,0.41350000000000003,-0.0475,0.4162192932,0.31,-0.09,0.3228002478,0.7335,-0.1575,0.7502189680000001,0.41350000000000003,-0.0475,0.4162192932,0.32,-0.11,0.3383784863
2020-11-21 01:00:00,0.8205,-0.20600000000000002,0.8459646860000001,0.4505,-0.08600000000000001,0.45863520360000004,0.37,-0.12,0.3889730068,0.8205,-0.216,0.8484552139,0.4505,-0.08600000000000001,0.45863520360000004,0.37,-0.13,0.392173431
2020-11-21 01:30:00,0.8255,-0.10450000000000001,0.8320880362,0.4555,-0.0845,0.4632715187,0.37,-0.02,0.37054014630000004,0.8255,-0.3345,0.8906966375,0.4555,-0.0845,0.4632715187,0.37,-0.25,0.4465422712
2020-11-21 02:00:00,0.92,0.19,0.9394147114,0.48,-0.11,0.49244289010000003,0.44,0.30000000000000004,0.5325410782000001,0.87,-0.7000000000000001,1.1166467660000001,0.48,-0.11,0.49244289010000003,0.39,-0.59,0.7072481884
2020-11-21 02:30:00,0.739,-0.051500000000000004,0.7407923123,0.419,-0.051500000000000004,0.42215311200000005,0.32,0.0,0.32,0.729,-0.2715,0.7779159659,0.419,-0.051500000000000004,0.42215311200000005,0.31,-0.22,0.3801315562
2020-11-21 03:00:00,0.8245,-0.213,0.8515686995,0.4545,-0.083,0.46201650400000005,0.37,-0.13,0.392173431,0.8245,-0.213,0.8515686995,0.4545,-0.083,0.46201650400000005,0.37,-0.13,0.392173431
2020-11-21 03:30:00,0.9465,-0.2595,0.9814288054,0.5065000000000001,-0.11950000000000001,0.5204060914,0.44,-0.14,0.4617358552,0.9565,-0.2695,0.9937416666000001,0.5065000000000001,-0.11950000000000001,0.5204060914,0.45,-0.15,0.47434164900000003
2020-11-21 04:00:00,0.841,-0.2165,0.8684199733,0.461,-0.0965,0.47099177280000004,0.38,-0.12,0.3984971769,0.841,-0.2265,0.8709668478,0.461,-0.0965,0.47099177280000004,0.38,-0.13,0.4016217126
2020-11-21 04:30:00,0.909,-0.2535,0.9436859912000001,0.489,-0.1135,0.501999253,0.42,-0.14,0.4427188724,0.909,-0.2535,0.9436859912000001,0.489,-0.1135,0.501999253,0.42,-0.14,0.4427188724
2020-11-21 05:00:00,1.0205,-0.292,1.0614538379,0.5305,-0.132,0.5466756351000001,0.49,-0.16,0.5154609588,1.0205,-0.302,1.0642482088,0.5305,-0.132,0.5466756351000001,0.49,-0.17,0.5186520992
2020-11-21 05:30:00,0.9725,-0.272,1.0098218902,0.5125000000000001,-0.122,0.5268208899,0.46,-0.15,0.4838388161,0.9725,-0.28200000000000003,1.0125612327,0.5125000000000001,-0.122,0.5268208899,0.46,-0.16,0.48703182650000004
2020-11-21 06:00:00,0.856,-0.222,0.884318947,0.466,-0.10200000000000001,0.4770324937,0.39,-0.12,0.4080441153,0.866,-0.232,0.896537785,0.466,-0.10200000000000001,0.4770324937,0.4,-0.13,0.4205948169
2020-11-21 06:30:00,0.996,-0.2805,1.0347445337,0.516,-0.1305,0.5322464185,0.48,-0.15,0.5028916384000001,0.996,-0.3005,1.040344294,0.516,-0.1305,0.5322464185,0.48,-0.17,0.5092150823
2020-11-21 07:00:00,0.9275,-0.297,0.9738918061,0.48750000000000004,-0.137,0.5063844883,0.44,-0.16,0.46818799640000003,0.9275,-0.307,0.9769878454,0.48750000000000004,-0.137,0.5063844883,0.44,-0.17,0.4716990566
2020-11-21 07:30:00,1.0135,-0.316,1.0616205772,0.5235000000000001,-0.136,0.5408772966000001,0.49,-0.18,0.5220153254000001,1.0235,-0.326,1.0741639772,0.5235000000000001,-0.136,0.5408772966000001,0.5,-0.19,0.5348831648
2020-11-21 08:00:00,0.862,-0.28400000000000003,0.9075791976,0.462,-0.114,0.4758571214,0.4,-0.17,0.4346262762,0.862,-0.28400000000000003,0.9075791976,0.462,-0.114,0.4758571214,0.4,-0.17,0.4346262762
2020-11-21 08:30:00,0.8715,-0.24050000000000002,0.9040754946,0.4615,-0.1005,0.4723161018,0.41000000000000003,-0.14,0.4332435804,0.8715,-0.2505,0.9067869099,0.4615,-0.1005,0.4723161018,0.41000000000000003,-0.15,0.4365775991
2020-11-21 09:00:00,0.99,-0.306,1.0362123335,0.51,-0.136,0.5278219397,0.48,-0.17,0.5092150823,0.99,-0.316,1.0392093148,0.51,-0.136,0.5278219397,0.48,-0.18,0.5126402247
2020-11-21 09:30:00,0.9655,-0.3035,1.0120783072,0.5055000000000001,-0.1335,0.5228312347,0.46,-0.17,0.4904079934,0.9655,-0.3135,1.0151219139,0.5055000000000001,-0.1335,0.5228312347,0.46,-0.18,0.49396356140000003
2020-11-21 10:00:00,1.0335,-0.3075,1.0782757069,0.5335,-0.1375,0.5509342066,0.5,-0.17,0.5281098371,1.0335,-0.3175,1.0811699681,0.5335,-0.1375,0.5509342066,0.5,-0.18,0.5314132102
2020-11-21 10:30:00,1.0385,-0.3115,1.0842114646,0.5285000000000001,-0.14150000000000001,0.5471147046,0.51,-0.17,0.5375872022,1.0385,-0.3215,1.0871267175,0.5285000000000001,-0.14150000000000001,0.5471147046,0.51,-0.18,0.5408326913
2020-11-21 11:00:00,0.996,-0.297,1.0393387321,0.516,-0.137,0.5338773267,0.48,-0.16,0.5059644256,0.996,-0.307,1.0422403753,0.516,-0.137,0.5338773267,0.48,-0.17,0.5092150823
2020-11-21 11:30:00,0.8575,-0.222,0.8857709918000001,0.4575,-0.092,0.4666586011,0.4,-0.13,0.4205948169,0.8675,-0.222,0.8954553311000001,0.4575,-0.092,0.4666586011,0.41000000000000003,-0.13,0.43011626340000003
2020-11-21 12:00:00,0.9955,-0.313,1.0435464772,0.5155000000000001,-0.14300000000000002,0.5349665877,0.48,-0.17,0.5092150823,0.9955,-0.323,1.0465893416,0.5155000000000001,-0.14300000000000002,0.5349665877,0.48,-0.18,0.5126402247
2020-11-21 12:30:00,1.034,-0.3225,1.0831261469,0.534,-0.14250000000000002,0.5526863939000001,0.5,-0.18,0.5314132102,1.034,-0.3225,1.0831261469,0.534,-0.14250000000000002,0.5526863939000001,0.5,-0.18,0.5314132102
2020-11-21 13:00:00,1.0515,-0.325,1.1005804151,0.5415,-0.145,0.5605776039,0.51,-0.18,0.5408326913,1.0615,-0.325,1.1101383923,0.5415,-0.145,0.5605776039,0.52,-0.18,0.5502726597
2020-11-21 13:30:00,1.053,-0.32,1.1005494083,0.543,-0.14,0.5607575234000001,0.51,-0.18,0.5408326913,1.063,-0.32,1.1101211646,0.543,-0.14,0.5607575234000001,0.52,-0.18,0.5502726597
2020-11-21 14:00:00,1.0535,-0.319,1.1007375936,0.5435,-0.139,0.5609930926,0.51,-0.18,0.5408326913,1.0635,-0.319,1.1103122309,0.5435,-0.139,0.5609930926,0.52,-0.18,0.5502726597
2020-11-21 14:30:00,1.0615,-0.318,1.1081093132,0.5415,-0.138,0.5588078829,0.52,-0.18,0.5502726597,1.0715,-0.318,1.1176923772,0.5415,-0.138,0.5588078829,0.53,-0.18,0.5597320788
2020-11-21 15:00:00,1.0595,-0.319,1.106481473,0.5395,-0.139,0.5571187037,0.52,-0.18,0.5502726597,1.0695000000000001,-0.319,1.1160605942,0.5395,-0.139,0.5571187037,0.53,-0.18,0.5597320788
2020-11-21 15:30:00,1.079,-0.1705,1.0923878661,0.539,-0.1405,0.5570109963000001,0.54,-0.03,0.5408326913,1.069,-0.49050000000000005,1.1761595342,0.539,-0.1405,0.5570109963000001,0.53,-0.35000000000000003,0.6351377803
2020-11-21 16:00:00,1.056,-0.3195,1.1032752376,0.536,-0.1395,0.5538558025,0.52,-0.18,0.5502726597,1.056,-0.3295,1.10621257,0.536,-0.1395,0.5538558025,0.52,-0.19,0.5536244214
2020-11-21 16:30:00,1.053,-0.3215,1.1009864894999999,0.533,-0.14150000000000001,0.5514628274,0.52,-0.18,0.5502726597,1.053,-0.3315,1.1039480287,0.533,-0.14150000000000001,0.5514628274,0.52,-0.19,0.5536244214
2020-11-21 17:00:00,1.0485,-0.228,1.0730033784,0.5285000000000001,-0.138,0.5462199648,0.52,-0.09,0.5277309921000001,1.0385,-0.40800000000000003,1.115771594,0.5285000000000001,-0.138,0.5462199648,0.51,-0.27,0.5770615219
2020-11-21 17:30:00,1.0735000000000001,0.114,1.0795361272,0.5335,-0.136,0.5505617586,0.54,0.25,0.5950630219,1.0235,-0.756,1.2724339865,0.5335,-0.136,0.5505617586,0.49,-0.62,0.790253124
2020-11-21 18:00:00,1.0815,0.114,1.0874917241,0.5315,-0.136,0.5486239605000001,0.55,0.25,0.6041522987,1.0315,-0.756,1.2788777307,0.5315,-0.136,0.5486239605000001,0.5,-0.62,0.7964923101
2020-11-21 18:30:00,1.074,0.115,1.0801393429,0.534,-0.135,0.5508003268,0.54,0.25,0.5950630219,1.024,-0.755,1.2722425083,0.534,-0.135,0.5508003268,0.49,-0.62,0.790253124
2020-11-21 19:00:00,1.0565,0.1145,1.0626864542,0.5265000000000001,-0.1355,0.5436566012,0.53,0.25,0.586003413,1.0065,-0.7555000000000001,1.2585000993,0.5265000000000001,-0.1355,0.5436566012,0.48,-0.62,0.7840918314
2020-11-21 19:30:00,1.04,0.004,1.0400076923,0.53,-0.136,0.5471709057,0.51,0.14,0.5288667129,1.0,-0.626,1.1797779452000001,0.53,-0.136,0.5471709057,0.47000000000000003,-0.49,0.6789698079
2020-11-21 20:00:00,1.0055,-0.302,1.0498734448,0.5255000000000001,-0.132,0.5418249256000001,0.48,-0.17,0.5092150823,1.0155,-0.302,1.0594546946,0.5255000000000001,-0.132,0.5418249256000001,0.49,-0.17,0.5186520992
2020-11-21 20:30:00,0.9755,-0.28700000000000003,1.0168427853,0.5155000000000001,-0.127,0.5309135994,0.46,-0.16,0.48703182650000004,0.9855,-0.297,1.0292809383,0.5155000000000001,-0.127,0.5309135994,0.47000000000000003,-0.17,0.49979996
2020-11-21 21:00:00,0.8795000000000001,-0.241,0.9119217346,0.46950000000000003,-0.111,0.4824430018,0.41000000000000003,-0.13,0.43011626340000003,0.8795000000000001,-0.251,0.9146153563,0.46950000000000003,-0.111,0.4824430018,0.41000000000000003,-0.14,0.4332435804
2020-11-21 21:30:00,0.6845,-0.1345,0.6975890624000001,0.4045,-0.0245,0.40524128610000004,0.28,-0.11,0.3008321791,0.6845,-0.1345,0.6975890624000001,0.4045,-0.0245,0.40524128610000004,0.28,-0.11,0.3008321791
2020-11-21 22:00:00,0.613,-0.08,0.6181981883000001,0.393,0.0,0.393,0.22,-0.08,0.23409399820000001,0.613,-0.08,0.6181981883000001,0.393,0.0,0.393,0.22,-0.08,0.23409399820000001
2020-11-21 22:30:00,0.613,-0.081,0.6183283917,0.393,-0.001,0.39300127230000004,0.22,-0.08,0.23409399820000001,0.613,-0.081,0.6183283917,0.393,-0.001,0.39300127230000004,0.22,-0.08,0.23409399820000001
2020-11-21 23:00:00,0.613,-0.08,0.6181981883000001,0.393,0.0,0.393,0.22,-0.08,0.23409399820000001,0.613,-0.08,0.6181981883000001,0.393,0.0,0.393,0.22,-0.08,0.23409399820000001
2020-11-21 23:30:00,0.603,-0.08,0.6082836509,0.393,0.0,0.393,0.21,-0.08,0.22472205050000002,0.603,-0.08,0.6082836509,0.393,0.0,0.393,0.21,-0.08,0.22472205050000002
2020-11-22 00:00:00,0.583,-0.16,0.6045568625000001,0.393,0.0,0.393,0.19,-0.16,0.248394847,0.583,-0.13,0.5973181732,0.393,0.0,0.393,0.19,-0.13,0.2302172887
2020-11-22 00:30:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,-0.08,0.5884632529,0.393,0.0,0.393,0.19,-0.08,0.20615528130000002
2020-11-22 01:00:00,0.5730000000000001,-0.08,0.5785576894000001,0.393,0.0,0.393,0.18,-0.08,0.19697715600000001,0.5730000000000001,-0.08,0.5785576894000001,0.393,0.0,0.393,0.18,-0.08,0.19697715600000001
2020-11-22 01:30:00,0.5730000000000001,-0.08,0.5785576894000001,0.393,0.0,0.393,0.18,-0.08,0.19697715600000001,0.5730000000000001,-0.08,0.5785576894000001,0.393,0.0,0.393,0.18,-0.08,0.19697715600000001
2020-11-22 02:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 02:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 03:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 03:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 04:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 04:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 05:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 05:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 06:00:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 06:30:00,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17,0.5630000000000001,0.0,0.5630000000000001,0.393,0.0,0.393,0.17,0.0,0.17
2020-11-22 07:00:00,0.553,0.0,0.553,0.393,0.0,0.393,0.16,0.0,0.16,0.553,0.0,0.553,0.393,0.0,0.393,0.16,0.0,0.16
2020-11-22 07:30:00,0.5525,0.0,0.5525,0.3925,0.0,0.3925,0.16,0.0,0.16,0.5525,0.0,0.5525,0.3925,0.0,0.3925,0.16,0.0,0.16
2020-11-22 08:00:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18
2020-11-22 08:30:00,0.5730000000000001,0.0,0.5730000000000001,0.393,0.0,0.393,0.18,0.0,0.18,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-22 09:00:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-22 09:30:00,0.583,0.07,0.5871873636,0.393,0.0,0.393,0.19,0.07,0.2024845673,0.583,-0.16,0.6045568625000001,0.393,0.0,0.393,0.19,-0.16,0.248394847
2020-11-22 10:00:00,0.583,-0.1,0.5915141587,0.393,0.0,0.393,0.19,-0.1,0.2147091055,0.583,-0.11,0.5932866086,0.393,0.0,0.393,0.19,-0.11,0.21954498400000003
2020-11-22 10:30:00,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19,0.583,0.0,0.583,0.393,0.0,0.393,0.19,0.0,0.19
2020-11-22 11:00:00,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2
2020-11-22 11:30:00,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2
2020-11-22 12:00:00,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2
2020-11-22 12:30:00,0.603,0.42,0.7348530465,0.393,0.0,0.393,0.21,0.42,0.4695742753,0.603,-0.46,0.7584253424,0.393,0.0,0.393,0.21,-0.46,0.5056678752
2020-11-22 13:00:00,0.603,0.0,0.603,0.393,0.0,0.393,0.21,0.0,0.21,0.603,0.0,0.603,0.393,0.0,0.393,0.21,0.0,0.21
2020-11-22 13:30:00,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2,0.593,0.0,0.593,0.393,0.0,0.393,0.2,0.0,0.2
2020-11-22 14:00:00,-0.1375,0.0,0.1375,0.0325,0.0,0.0325,-0.17,0.0,0.17,-0.1375,0.0,0.1375,0.0325,0.0,0.0325,-0.17,0.0,0.17
2020-11-22 14:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-11-22 15:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-11-22 15:30:00,-0.19,0.42,0.46097722290000004,0.0,0.0,0.0,-0.19,0.42,0.46097722290000004,-0.23,-0.44,0.4964876635,0.0,0.0,0.0,-0.23,-0.44,0.4964876635
2020-11-22 16:00:00,-0.19,0.42,0.46097722290000004,0.0,0.0,0.0,-0.19,0.42,0.46097722290000004,-0.25,-0.44,0.5060632372,0.0,0.0,0.0,-0.25,-0.44,0.5060632372
2020-11-22 16:30:00,-0.19,0.43,0.4701063709,0.0,0.0,0.0,-0.19,0.43,0.4701063709,-0.25,-0.44,0.5060632372,0.0,0.0,0.0,-0.25,-0.44,0.5060632372
2020-11-22 17:00:00,-0.21,0.43,0.47853944460000003,0.0,0.0,0.0,-0.21,0.43,0.47853944460000003,-0.25,-0.44,0.5060632372,0.0,0.0,0.0,-0.25,-0.44,0.5060632372
2020-11-22 17:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 18:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 18:30:00,-0.23,0.42,0.4788527958,0.0,0.0,0.0,-0.23,0.42,0.4788527958,-0.23,-0.42,0.4788527958,0.0,0.0,0.0,-0.23,-0.42,0.4788527958
2020-11-22 19:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 19:30:00,-0.23,0.44,0.4964876635,0.0,0.0,0.0,-0.23,0.44,0.4964876635,-0.23,-0.46,0.5142956348000001,0.0,0.0,0.0,-0.23,-0.46,0.5142956348000001
2020-11-22 20:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 20:30:00,-0.23,0.44,0.4964876635,0.0,0.0,0.0,-0.23,0.44,0.4964876635,-0.23,-0.42,0.4788527958,0.0,0.0,0.0,-0.23,-0.42,0.4788527958
2020-11-22 21:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 21:30:00,-0.23,0.44,0.4964876635,0.0,0.0,0.0,-0.23,0.44,0.4964876635,-0.23,-0.31,0.3860051813,0.0,0.0,0.0,-0.23,-0.31,0.3860051813
2020-11-22 22:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 22:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-22 23:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2020-11-22 23:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-23 00:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2020-11-23 00:30:00,-0.27,-0.08,0.2816025568,0.0,0.0,0.0,-0.27,-0.08,0.2816025568,-0.27,-0.08,0.2816025568,0.0,0.0,0.0,-0.27,-0.08,0.2816025568
2020-11-23 01:00:00,-0.26,0.42,0.49396356140000003,0.0,0.0,0.0,-0.26,0.42,0.49396356140000003,-0.26,-0.41000000000000003,0.48548944380000003,0.0,0.0,0.0,-0.26,-0.41000000000000003,0.48548944380000003
2020-11-23 01:30:00,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26
2020-11-23 02:00:00,-0.30000000000000004,-0.11,0.3195309062,0.0,0.0,0.0,-0.30000000000000004,-0.11,0.3195309062,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884
2020-11-23 02:30:00,-0.39,-0.12,0.4080441153,0.0,0.0,0.0,-0.39,-0.12,0.4080441153,-0.39,-0.13,0.4110960958,0.0,0.0,0.0,-0.39,-0.13,0.4110960958
2020-11-23 03:00:00,-0.39,-0.1,0.40261644280000003,0.0,0.0,0.0,-0.39,-0.1,0.40261644280000003,-0.39,-0.16,0.4215447782,0.0,0.0,0.0,-0.39,-0.16,0.4215447782
2020-11-23 03:30:00,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045,-0.37,-0.12,0.3889730068,0.0,0.0,0.0,-0.37,-0.12,0.3889730068
2020-11-23 04:00:00,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045
2020-11-23 04:30:00,-0.36,-0.1,0.3736308338,0.0,0.0,0.0,-0.36,-0.1,0.3736308338,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045
2020-11-23 05:00:00,-0.38,-0.1,0.39293765410000003,0.0,0.0,0.0,-0.38,-0.1,0.39293765410000003,-0.38,-0.11,0.3956008089,0.0,0.0,0.0,-0.38,-0.11,0.3956008089
2020-11-23 05:30:00,-0.37,-0.1,0.3832753579,0.0,0.0,0.0,-0.37,-0.1,0.3832753579,-0.37,-0.11,0.3860051813,0.0,0.0,0.0,-0.37,-0.11,0.3860051813
2020-11-23 06:00:00,-0.41000000000000003,-0.1,0.4220189569,0.0,0.0,0.0,-0.41000000000000003,-0.1,0.4220189569,-0.41000000000000003,-0.12,0.42720018730000003,0.0,0.0,0.0,-0.41000000000000003,-0.12,0.42720018730000003
2020-11-23 06:30:00,-0.4,-0.11,0.4148493703,0.0,0.0,0.0,-0.4,-0.11,0.4148493703,-0.4,-0.12,0.4176122604,0.0,0.0,0.0,-0.4,-0.12,0.4176122604
2020-11-23 07:00:00,-0.4,-0.11,0.4148493703,0.0,0.0,0.0,-0.4,-0.11,0.4148493703,-0.41000000000000003,-0.12,0.42720018730000003,0.0,0.0,0.0,-0.41000000000000003,-0.12,0.42720018730000003
2020-11-23 07:30:00,-0.42,-0.11,0.43416586690000003,0.0,0.0,0.0,-0.42,-0.11,0.43416586690000003,-0.42,-0.12,0.4368065934,0.0,0.0,0.0,-0.42,-0.12,0.4368065934
2020-11-23 08:00:00,-0.41000000000000003,-0.11,0.4244997055,0.0,0.0,0.0,-0.41000000000000003,-0.11,0.4244997055,-0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,-0.41000000000000003,-0.13,0.43011626340000003
2020-11-23 08:30:00,-0.37,0.03,0.37121422390000003,0.0,0.0,0.0,-0.37,0.03,0.37121422390000003,-0.39,-0.27,0.47434164900000003,0.0,0.0,0.0,-0.39,-0.27,0.47434164900000003
2020-11-23 09:00:00,-0.38,-0.11,0.3956008089,0.0,0.0,0.0,-0.38,-0.11,0.3956008089,-0.38,-0.12,0.3984971769,0.0,0.0,0.0,-0.38,-0.12,0.3984971769
2020-11-23 09:30:00,-0.32,-0.09,0.33241540280000004,0.0,0.0,0.0,-0.32,-0.09,0.33241540280000004,-0.32,-0.09,0.33241540280000004,0.0,0.0,0.0,-0.32,-0.09,0.33241540280000004
2020-11-23 10:00:00,-0.2245,-0.1335,0.2611943721,0.0055000000000000005,-0.0235,0.024135036800000002,-0.23,-0.11,0.2549509757,-0.23450000000000001,-0.1335,0.26983791430000004,0.0055000000000000005,-0.0235,0.024135036800000002,-0.24,-0.11,0.2640075756
2020-11-23 10:30:00,-0.07250000000000001,-0.29450000000000004,0.3032927629,0.08750000000000001,-0.10450000000000001,0.1362956346,-0.16,-0.19,0.248394847,-0.07250000000000001,-0.3045,0.3130119806,0.08750000000000001,-0.10450000000000001,0.1362956346,-0.16,-0.2,0.2561249695
2020-11-23 11:00:00,-0.1515,-0.374,0.403519826,0.1285,-0.124,0.1785728143,-0.28,-0.25,0.3753664876,-0.1515,-0.374,0.403519826,0.1285,-0.124,0.1785728143,-0.28,-0.25,0.3753664876
2020-11-23 11:30:00,0.5235000000000001,-0.3695,0.6407671184,0.42350000000000004,-0.11950000000000001,0.4400369303,0.1,-0.25,0.2692582404,0.5235000000000001,-0.3695,0.6407671184,0.42350000000000004,-0.11950000000000001,0.4400369303,0.1,-0.25,0.2692582404
2020-11-23 12:00:00,0.624,-0.322,0.7021823125000001,0.454,-0.10200000000000001,0.4653170962,0.17,-0.22,0.2780287755,0.634,-0.332,0.7156675206,0.454,-0.10200000000000001,0.4653170962,0.18,-0.23,0.2920616373
2020-11-23 12:30:00,0.676,-0.34,0.7566875181,0.466,-0.12,0.48120266,0.21,-0.22,0.3041381265,0.676,-0.35000000000000003,0.76123321,0.466,-0.12,0.48120266,0.21,-0.23,0.31144823
2020-11-23 13:00:00,0.7275,-0.304,0.7884619522,0.48750000000000004,-0.114,0.5006518251000001,0.24,-0.19,0.3061045573,0.7275,-0.314,0.7923712829,0.48750000000000004,-0.114,0.5006518251000001,0.24,-0.2,0.312409987
2020-11-23 13:30:00,0.5965,-0.305,0.66995317,0.4465,-0.095,0.4564945235,0.15,-0.21,0.25806975800000004,0.5965,-0.315,0.6745644891,0.4465,-0.095,0.4564945235,0.15,-0.22,0.26627053910000004
2020-11-23 14:00:00,0.7375,-0.318,0.8031377528,0.48750000000000004,-0.128,0.5040240570000001,0.25,-0.19,0.3140063694,0.7375,-0.328,0.8071494595,0.48750000000000004,-0.128,0.5040240570000001,0.25,-0.2,0.3201562119
2020-11-23 14:30:00,0.73,-0.382,0.8239077618,0.53,-0.132,0.5461904430000001,0.2,-0.25,0.3201562119,0.73,-0.392,0.8285915761,0.53,-0.132,0.5461904430000001,0.2,-0.26,0.3280243893
2020-11-23 15:00:00,0.742,-0.377,0.8322818032,0.512,-0.127,0.5275158765,0.23,-0.25,0.339705755,0.752,-0.387,0.8457381391000001,0.512,-0.127,0.5275158765,0.24,-0.26,0.3538361203
2020-11-23 15:30:00,0.7235,-0.364,0.8099063217,0.5035000000000001,-0.124,0.5185443568,0.22,-0.24,0.32557641190000003,0.7235,-0.374,0.8144496608,0.5035000000000001,-0.124,0.5185443568,0.22,-0.25,0.3330165161
2020-11-23 16:00:00,0.6725,-0.34700000000000003,0.7567464899,0.47250000000000003,-0.107,0.48446387890000003,0.2,-0.24,0.312409987,0.6725,-0.34700000000000003,0.7567464899,0.47250000000000003,-0.107,0.48446387890000003,0.2,-0.24,0.312409987
2020-11-23 16:30:00,0.6605000000000001,-0.291,0.7217625995,0.4305,-0.091,0.44001278390000004,0.23,-0.2,0.3047950131,0.6605000000000001,-0.301,0.7258520855,0.4305,-0.091,0.44001278390000004,0.23,-0.21,0.31144823
2020-11-23 17:00:00,0.649,-0.14400000000000002,0.6647834234000001,0.399,-0.034,0.40044600140000003,0.25,-0.11,0.2731300057,0.649,-0.154,0.6670209892,0.399,-0.034,0.40044600140000003,0.25,-0.12,0.2773084925
2020-11-23 17:30:00,0.806,-0.2165,0.834570698,0.446,-0.0965,0.456320337,0.36,-0.12,0.3794733192,0.806,-0.2265,0.8372205504,0.446,-0.0965,0.456320337,0.36,-0.13,0.38275318420000004
2020-11-23 18:00:00,0.8025,-0.2165,0.8311910129000001,0.4425,-0.0965,0.45290009940000003,0.36,-0.12,0.3794733192,0.8025,-0.2265,0.8338516055,0.4425,-0.0965,0.45290009940000003,0.36,-0.13,0.38275318420000004
2020-11-23 18:30:00,0.7935,-0.189,0.8156980140000001,0.4335,-0.079,0.440639592,0.36,-0.11,0.3764306045,0.7935,-0.199,0.818072888,0.4335,-0.079,0.440639592,0.36,-0.12,0.3794733192
2020-11-23 19:00:00,0.9495,-0.01,0.9495526578000001,0.4995,-0.12,0.5137122249,0.45,0.11,0.4632493929,0.9295,-0.53,1.069986098,0.4995,-0.12,0.5137122249,0.43,-0.41000000000000003,0.5941380311000001
2020-11-23 19:30:00,0.978,0.157,0.9905215798,0.508,-0.123,0.5226786776,0.47000000000000003,0.28,0.5470831747,0.9380000000000001,-0.723,1.1843027485,0.508,-0.123,0.5226786776,0.43,-0.6000000000000001,0.7381734214
2020-11-23 20:00:00,0.9580000000000001,0.1625,0.9716842337,0.498,-0.11750000000000001,0.5116739685,0.46,0.28,0.5385164807,0.908,-0.7175,1.1572684434,0.498,-0.11750000000000001,0.5116739685,0.41000000000000003,-0.6000000000000001,0.726704892
2020-11-23 20:30:00,1.019,0.0085,1.0190354508,0.529,-0.1315,0.5450993029,0.49,0.14,0.5096076922,0.989,-0.5915,1.1523858946,0.529,-0.1315,0.5450993029,0.46,-0.46,0.6505382387
2020-11-23 21:00:00,1.065,0.127,1.0725455701,0.535,-0.133,0.5512839559,0.53,0.26,0.5903388857,1.015,-0.743,1.2578847324,0.535,-0.133,0.5512839559,0.48,-0.61,0.7762087348000001
2020-11-23 21:30:00,1.0655000000000001,0.1265,1.0729829915,0.5355,-0.1335,0.5518899347,0.53,0.26,0.5903388857,1.0155,-0.7435,1.2585835292,0.5355,-0.1335,0.5518899347,0.48,-0.61,0.7762087348000001
2020-11-23 22:00:00,1.0735000000000001,0.12350000000000001,1.080580631,0.5335,-0.1365,0.5506854819,0.54,0.26,0.5993329626,1.0235,-0.7565000000000001,1.2727311185,0.5335,-0.1365,0.5506854819,0.49,-0.62,0.790253124
2020-11-23 22:30:00,1.051,0.12150000000000001,1.0579996456,0.531,-0.1385,0.5487652048,0.52,0.26,0.5813776741000001,1.001,-0.7485,1.2499012961,0.531,-0.1385,0.5487652048,0.47000000000000003,-0.61,0.7700649323000001
2020-11-23 23:00:00,1.057,0.10300000000000001,1.0620065913,0.527,-0.147,0.5471179032,0.53,0.25,0.586003413,1.007,-0.767,1.2658349023,0.527,-0.147,0.5471179032,0.48,-0.62,0.7840918314
2020-11-23 23:30:00,1.062,0.12250000000000001,1.0690417438,0.532,-0.1375,0.5494818013,0.53,0.26,0.5903388857,1.012,-0.7575000000000001,1.2641005696,0.532,-0.1375,0.5494818013,0.48,-0.62,0.7840918314
2020-11-24 00:00:00,1.0375,-0.18150000000000002,1.0532561417,0.5275000000000001,-0.14150000000000001,0.5461487893,0.51,-0.04,0.5115662225000001,1.0275,-0.4615,1.1263829278,0.5275000000000001,-0.14150000000000001,0.5461487893,0.5,-0.32,0.5936328832000001
2020-11-24 00:30:00,1.0245,-0.291,1.0650264081,0.5345,-0.131,0.5503192255,0.49,-0.16,0.5154609588,1.0345,-0.301,1.0774002274,0.5345,-0.131,0.5503192255,0.5,-0.17,0.5281098371
2020-11-24 01:00:00,0.976,-0.2715,1.0130588581,0.516,-0.12150000000000001,0.5301115449,0.46,-0.15,0.4838388161,0.986,-0.28150000000000003,1.0253966306,0.516,-0.12150000000000001,0.5301115449,0.47000000000000003,-0.16,0.4964876635
2020-11-24 01:30:00,0.8195,-0.2155,0.847360903,0.4495,-0.0955,0.45953291500000004,0.37,-0.12,0.3889730068,0.8195,-0.2155,0.847360903,0.4495,-0.0955,0.45953291500000004,0.37,-0.12,0.3889730068
2020-11-24 02:00:00,0.8325,-0.218,0.8605697241,0.4525,-0.098,0.4629905507,0.38,-0.12,0.3984971769,0.8325,-0.228,0.8631571410000001,0.4525,-0.098,0.4629905507,0.38,-0.13,0.4016217126
2020-11-24 02:30:00,0.873,-0.2255,0.9016536197,0.47300000000000003,-0.10550000000000001,0.48462279150000004,0.4,-0.12,0.4176122604,0.873,-0.23550000000000001,0.9042064200000001,0.47300000000000003,-0.10550000000000001,0.48462279150000004,0.4,-0.13,0.4205948169
2020-11-24 03:00:00,0.7285,-0.1605,0.7459708439,0.40850000000000003,-0.060500000000000005,0.4129558088,0.32,-0.1,0.3352610923,0.7285,-0.1605,0.7459708439,0.40850000000000003,-0.060500000000000005,0.4129558088,0.32,-0.1,0.3352610923
2020-11-24 03:30:00,0.7995,-0.077,0.8031993837,0.4395,-0.08700000000000001,0.4480281799,0.36,0.01,0.3601388621,0.7895000000000001,-0.337,0.8584167112000001,0.4395,-0.08700000000000001,0.4480281799,0.35000000000000003,-0.25,0.43011626340000003
2020-11-24 04:00:00,0.8270000000000001,0.23950000000000002,0.8609815619000001,0.437,-0.09050000000000001,0.4462726185,0.39,0.33,0.5108815910000001,0.767,-0.6505000000000001,1.0057033608,0.437,-0.09050000000000001,0.4462726185,0.33,-0.56,0.65
2020-11-24 04:30:00,0.783,0.257,0.8240982951,0.423,-0.083,0.4310661202,0.36,0.34,0.4951767361,0.733,-0.623,0.9619864864000001,0.423,-0.083,0.4310661202,0.31,-0.54,0.622655603
2020-11-24 05:00:00,0.9420000000000001,0.186,0.9601874817,0.492,-0.114,0.5050346523,0.45,0.30000000000000004,0.5408326913,0.892,-0.6940000000000001,1.1301769773,0.492,-0.114,0.5050346523,0.4,-0.58,0.7045565982
2020-11-24 05:30:00,0.796,0.276,0.8424915430000001,0.426,-0.064,0.4307806867,0.37,0.34,0.5024937811,0.736,-0.594,0.9457970184000001,0.426,-0.064,0.4307806867,0.31,-0.53,0.6140032573
2020-11-24 06:00:00,0.6935,0.3395,0.7721415026,0.3935,-0.0105,0.393640064,0.30000000000000004,0.35000000000000003,0.46097722290000004,0.6335000000000001,-0.5305,0.8262883879,0.3935,-0.0105,0.393640064,0.24,-0.52,0.5727128425
2020-11-24 06:30:00,0.6425000000000001,0.37,0.741421776,0.3925,0.0,0.3925,0.25,0.37,0.4465422712,0.5925,-0.5,0.7752781759,0.3925,0.0,0.3925,0.2,-0.5,0.5385164807
2020-11-24 07:00:00,0.623,0.1285,0.63611418,0.393,-0.0015,0.3930028626,0.23,0.13,0.2641968963,0.603,-0.2215,0.6423949330000001,0.393,-0.0015,0.3930028626,0.21,-0.22,0.3041381265
2020-11-24 07:30:00,0.6095,-0.148,0.6272114875,0.3995,-0.028,0.40048002450000003,0.21,-0.12,0.2418677324,0.6095,-0.158,0.6296461308,0.3995,-0.028,0.40048002450000003,0.21,-0.13,0.24698178070000001
2020-11-24 08:00:00,0.6275000000000001,-0.159,0.6473308659,0.40750000000000003,-0.039,0.4093620036,0.22,-0.12,0.2505992817,0.6275000000000001,-0.169,0.6498594079000001,0.40750000000000003,-0.039,0.4093620036,0.22,-0.13,0.2555386468
2020-11-24 08:30:00,0.644,-0.1975,0.6736039267,0.41400000000000003,-0.0675,0.41946662560000003,0.23,-0.13,0.2641968963,0.654,-0.20750000000000002,0.6861284501,0.41400000000000003,-0.0675,0.41946662560000003,0.24,-0.14,0.2778488798
2020-11-24 09:00:00,0.585,-0.1635,0.6074185131000001,0.395,-0.0135,0.3952306289,0.19,-0.15,0.24207436870000001,0.585,-0.17350000000000002,0.6101862421,0.395,-0.0135,0.3952306289,0.19,-0.16,0.248394847
2020-11-24 09:30:00,0.5875,-0.219,0.6269906299,0.3975,-0.039,0.39940862530000004,0.19,-0.18,0.2617250466,0.5875,-0.229,0.6305531302,0.3975,-0.039,0.39940862530000004,0.19,-0.19,0.2687005769
2020-11-24 10:00:00,0.748,-0.341,0.8220614332,0.47800000000000004,-0.111,0.4907188604,0.27,-0.23,0.354682957,0.748,-0.35100000000000003,0.8262596444,0.47800000000000004,-0.111,0.4907188604,0.27,-0.24,0.3612478374
2020-11-24 10:30:00,0.8665,-0.296,0.9156627381,0.5065000000000001,-0.126,0.5219370173,0.36,-0.17,0.3981205847,0.8665,-0.296,0.9156627381,0.5065000000000001,-0.126,0.5219370173,0.36,-0.17,0.3981205847
2020-11-24 11:00:00,0.887,-0.41000000000000003,0.9771739866,0.527,-0.14,0.5452788278,0.36,-0.27,0.45,0.887,-0.42,0.9814117383000001,0.527,-0.14,0.5452788278,0.36,-0.28,0.45607017
2020-11-24 11:30:00,0.8295,-0.3745,0.9101211458,0.4995,-0.1245,0.5147819927,0.33,-0.25,0.4140048309,0.8295,-0.3845,0.9142814118,0.4995,-0.1245,0.5147819927,0.33,-0.26,0.4201190308
2020-11-24 12:00:00,0.9455,-0.0545,0.9470694272,0.5355,-0.1345,0.5521326833,0.41000000000000003,0.08,0.4177319715,0.9055000000000001,-0.7445,1.1722672477,0.5355,-0.1345,0.5521326833,0.37,-0.61,0.7134423593
2020-11-24 12:30:00,0.9420000000000001,0.112,0.9486348086,0.522,-0.128,0.5374644174000001,0.42,0.24,0.4837354649,0.892,-0.768,1.1770675427,0.522,-0.128,0.5374644174000001,0.37,-0.64,0.7392563831000001
2020-11-24 13:00:00,0.918,0.0585,0.9198620821,0.528,-0.1315,0.5441288910000001,0.39,0.19,0.4338202393,0.868,-0.8215,1.1951093046,0.528,-0.1315,0.5441288910000001,0.34,-0.6900000000000001,0.7692203845000001
2020-11-24 13:30:00,0.932,0.1405,0.9425307687000001,0.512,-0.1295,0.5281233284,0.42,0.27,0.4992995093,0.882,-0.7395,1.1509927237,0.512,-0.1295,0.5281233284,0.37,-0.61,0.7134423593
2020-11-24 14:00:00,0.8130000000000001,0.078,0.8167331265000001,0.483,-0.112,0.4958154899,0.33,0.19,0.3807886553,0.763,-0.802,1.1069656724999999,0.483,-0.112,0.4958154899,0.28,-0.6900000000000001,0.7446475676000001
2020-11-24 14:30:00,0.7565000000000001,0.1985,0.7821090077,0.4365,-0.0915,0.4459871074,0.32,0.29,0.4318564576,0.7065,-0.6815,0.9816234003000001,0.4365,-0.0915,0.4459871074,0.27,-0.59,0.6488451279
2020-11-24 15:00:00,0.926,0.1015,0.9315461610000001,0.516,-0.1385,0.5342642137,0.41000000000000003,0.24,0.4750789408,0.876,-0.7785000000000001,1.1719378183,0.516,-0.1385,0.5342642137,0.36,-0.64,0.73430239
2020-11-24 15:30:00,0.9485,0.09050000000000001,0.9528076931,0.5185000000000001,-0.1395,0.5369380784000001,0.43,0.23,0.4876474136,0.8985000000000001,-0.7895000000000001,1.196082146,0.5185000000000001,-0.1395,0.5369380784000001,0.38,-0.65,0.7529276194000001
2020-11-24 16:00:00,0.985,0.041,0.9858529302000001,0.525,-0.139,0.5430893113,0.46,0.18,0.49396356140000003,0.9450000000000001,-0.679,1.1636434162,0.525,-0.139,0.5430893113,0.42,-0.54,0.6841052551
2020-11-24 16:30:00,0.9510000000000001,-0.3065,0.9991712816,0.521,-0.1365,0.5385844873,0.43,-0.17,0.4623851209,0.9510000000000001,-0.3165,1.0022840166,0.521,-0.1365,0.5385844873,0.43,-0.18,0.4661544808
2020-11-24 17:00:00,0.9490000000000001,-0.304,0.9965023833000001,0.519,-0.134,0.5360195892,0.43,-0.17,0.4623851209,0.9590000000000001,-0.314,1.0090971212,0.519,-0.134,0.5360195892,0.44,-0.18,0.47539457300000004
2020-11-24 17:30:00,0.926,-0.274,0.96568732,0.496,-0.124,0.5112650976,0.43,-0.15,0.4554119015,0.936,-0.28400000000000003,0.9781370047000001,0.496,-0.124,0.5112650976,0.44,-0.16,0.46818799640000003
2020-11-24 18:00:00,0.981,-0.3045,1.0271714803,0.521,-0.1345,0.5380810813,0.46,-0.17,0.4904079934,0.991,-0.3145,1.0397072905,0.521,-0.1345,0.5380810813,0.47000000000000003,-0.18,0.5032891813
2020-11-24 18:30:00,0.853,-0.25,0.8888807569,0.463,-0.11,0.4758875918,0.39,-0.14,0.41436698710000003,0.863,-0.26,0.9013151502000001,0.463,-0.11,0.4758875918,0.4,-0.15,0.42720018730000003
2020-11-24 19:00:00,0.9455,-0.28850000000000003,0.9885355330000001,0.5055000000000001,-0.1285,0.5215769358,0.44,-0.16,0.46818799640000003,0.9455,-0.28850000000000003,0.9885355330000001,0.5055000000000001,-0.1285,0.5215769358,0.44,-0.16,0.46818799640000003
2020-11-24 19:30:00,0.9585,-0.2755,0.9973076256000001,0.5085000000000001,-0.1255,0.5237580548,0.45,-0.15,0.47434164900000003,0.9585,-0.28550000000000003,1.0001162432,0.5085000000000001,-0.1255,0.5237580548,0.45,-0.16,0.4775981575
2020-11-24 20:00:00,0.9395,-0.2705,0.9776658427,0.4995,-0.12050000000000001,0.5138292518,0.44,-0.15,0.464865572,0.9395,-0.2705,0.9776658427,0.4995,-0.12050000000000001,0.5138292518,0.44,-0.15,0.464865572
2020-11-24 20:30:00,0.797,-0.21450000000000002,0.8253600729,0.437,-0.0945,0.4471009394,0.36,-0.12,0.3794733192,0.797,-0.21450000000000002,0.8253600729,0.437,-0.0945,0.4471009394,0.36,-0.12,0.3794733192
2020-11-24 21:00:00,0.683,-0.1095,0.6917219456,0.393,-0.0195,0.39348348120000004,0.29,-0.09,0.303644529,0.683,-0.11950000000000001,0.6933752591,0.393,-0.0195,0.39348348120000004,0.29,-0.1,0.306757233
2020-11-24 21:30:00,0.6725,-0.101,0.6800420943000001,0.3925,-0.011,0.3926541099,0.28,-0.09,0.2941088234,0.6825,-0.111,0.6914674613,0.3925,-0.011,0.3926541099,0.29,-0.1,0.306757233
2020-11-24 22:00:00,0.8200000000000001,0.167,0.8368327192,0.44,-0.093,0.4497210246,0.38,0.26,0.46043457730000004,0.78,-0.593,0.979820902,0.44,-0.093,0.4497210246,0.34,-0.5,0.6046486583
2020-11-24 22:30:00,1.011,0.15,1.0220670232,0.521,-0.13,0.5369739286,0.49,0.28,0.5643580424,0.961,-0.73,1.2068226879,0.521,-0.13,0.5369739286,0.44,-0.6000000000000001,0.7440430095
2020-11-24 23:00:00,0.9560000000000001,-0.1135,0.9627140022,0.506,-0.12350000000000001,0.5208533863,0.45,0.01,0.4501110974,0.9460000000000001,-0.4335,1.0405951422,0.506,-0.12350000000000001,0.5208533863,0.44,-0.31,0.5382378656
2020-11-24 23:30:00,0.9545,-0.059500000000000004,0.9563527069000001,0.5045000000000001,-0.1295,0.5208555462,0.45,0.07,0.4554119015,0.9445,-0.5195000000000001,1.0779427165,0.5045000000000001,-0.1295,0.5208555462,0.44,-0.39,0.5879625838
2020-11-25 00:00:00,0.915,-0.2485,0.9481441082000001,0.495,-0.11850000000000001,0.5089864929,0.42,-0.13,0.4396589587,0.925,-0.2585,0.9604411747,0.495,-0.11850000000000001,0.5089864929,0.43,-0.14,0.4522167622
2020-11-25 00:30:00,0.6755,-0.1375,0.6893522322,0.4055,-0.0375,0.4072302788,0.27,-0.1,0.28792360100000003,0.6755,-0.14750000000000002,0.6914163001,0.4055,-0.0375,0.4072302788,0.27,-0.11,0.2915475947
2020-11-25 01:00:00,0.601,-0.08,0.6063010803000001,0.391,0.0,0.391,0.21,-0.08,0.22472205050000002,0.601,-0.08,0.6063010803000001,0.391,0.0,0.391,0.21,-0.08,0.22472205050000002
2020-11-25 01:30:00,0.59,-0.09,0.5968249325,0.39,0.0,0.39,0.2,-0.09,0.219317122,0.59,-0.08,0.5953990259,0.39,0.0,0.39,0.2,-0.08,0.2154065923
2020-11-25 02:00:00,0.591,-0.26,0.6456632249,0.391,0.0,0.391,0.2,-0.26,0.3280243893,0.591,0.09,0.5978135161,0.391,0.0,0.391,0.2,0.09,0.219317122
2020-11-25 02:30:00,0.5710000000000001,-0.09,0.5780493059,0.391,0.0,0.391,0.18,-0.09,0.201246118,0.5710000000000001,-0.09,0.5780493059,0.391,0.0,0.391,0.18,-0.09,0.201246118
2020-11-25 03:00:00,0.621,0.47000000000000003,0.7788074216,0.391,0.0,0.391,0.23,0.47000000000000003,0.5232590181,0.5710000000000001,-0.46,0.7332400698,0.391,0.0,0.391,0.18,-0.46,0.49396356140000003
2020-11-25 03:30:00,0.601,0.0,0.601,0.391,0.0,0.391,0.21,0.0,0.21,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22
2020-11-25 04:00:00,0.631,0.0,0.631,0.391,0.0,0.391,0.24,0.0,0.24,0.641,0.0,0.641,0.391,0.0,0.391,0.25,0.0,0.25
2020-11-25 04:30:00,0.29550000000000004,-0.0815,0.3065330325,0.2155,-0.0015,0.2155052204,0.08,-0.08,0.11313708500000001,0.3055,-0.0815,0.3161842817,0.2155,-0.0015,0.2155052204,0.09,-0.08,0.12041594580000001
2020-11-25 05:00:00,-0.1255,-0.012,0.1260723998,0.0045000000000000005,-0.012,0.012816005600000001,-0.13,0.0,0.13,-0.1255,-0.092,0.15560928640000002,0.0045000000000000005,-0.012,0.012816005600000001,-0.13,-0.08,0.15264337520000001
2020-11-25 05:30:00,-0.128,-0.007,0.1281912634,0.002,-0.007,0.007280109900000001,-0.13,0.0,0.13,-0.128,-0.08700000000000001,0.1547675677,0.002,-0.007,0.007280109900000001,-0.13,-0.08,0.15264337520000001
2020-11-25 06:00:00,-0.14750000000000002,-0.0965,0.17626258820000001,0.0025,-0.006500000000000001,0.0069641941,-0.15,-0.09,0.1749285568,-0.14750000000000002,-0.08650000000000001,0.1709926899,0.0025,-0.006500000000000001,0.0069641941,-0.15,-0.08,0.17
2020-11-25 06:30:00,-0.1385,-0.1145,0.17970114080000002,0.0115,-0.0245,0.0270647372,-0.15,-0.09,0.1749285568,-0.1385,-0.10450000000000001,0.1735007205,0.0115,-0.0245,0.0270647372,-0.15,-0.08,0.17
2020-11-25 07:00:00,-0.19,-0.18,0.2617250466,0.0,0.0,0.0,-0.19,-0.18,0.2617250466,-0.19,-0.19,0.2687005769,0.0,0.0,0.0,-0.19,-0.19,0.2687005769
2020-11-25 07:30:00,-0.2,0.38,0.4294182111,0.0,0.0,0.0,-0.2,0.38,0.4294182111,-0.2,-0.46,0.5015974482000001,0.0,0.0,0.0,-0.2,-0.46,0.5015974482000001
2020-11-25 08:00:00,-0.21,-0.17,0.27018512170000003,0.0,0.0,0.0,-0.21,-0.17,0.27018512170000003,-0.21,-0.19,0.2831960452,0.0,0.0,0.0,-0.21,-0.19,0.2831960452
2020-11-25 08:30:00,-0.26,-0.1,0.2785677655,0.0,0.0,0.0,-0.26,-0.1,0.2785677655,-0.26,-0.11,0.28231188430000004,0.0,0.0,0.0,-0.26,-0.11,0.28231188430000004
2020-11-25 09:00:00,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495,-0.31,-0.11,0.3289376841,0.0,0.0,0.0,-0.31,-0.11,0.3289376841
2020-11-25 09:30:00,-0.26,0.0,0.26,0.0,0.0,0.0,-0.26,0.0,0.26,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102
2020-11-25 10:00:00,-0.29,-0.12,0.31384709650000003,0.0,0.0,0.0,-0.29,-0.12,0.31384709650000003,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884
2020-11-25 10:30:00,-0.26,-0.09,0.2751363298,0.0,0.0,0.0,-0.26,-0.09,0.2751363298,-0.26,-0.08,0.2720294102,0.0,0.0,0.0,-0.26,-0.08,0.2720294102
2020-11-25 11:00:00,-0.30000000000000004,-0.14,0.3310589071,0.0,0.0,0.0,-0.30000000000000004,-0.14,0.3310589071,-0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,-0.30000000000000004,-0.15,0.3354101966
2020-11-25 11:30:00,0.1645,-0.11,0.1978894894,0.21450000000000002,0.0,0.21450000000000002,-0.05,-0.11,0.1208304597,0.1645,-0.11,0.1978894894,0.21450000000000002,0.0,0.21450000000000002,-0.05,-0.11,0.1208304597
2020-11-25 12:00:00,0.308,-0.16,0.3470792417,0.28800000000000003,0.0,0.28800000000000003,0.02,-0.16,0.161245155,0.308,-0.17,0.3518010802,0.28800000000000003,0.0,0.28800000000000003,0.02,-0.17,0.17117242770000002
2020-11-25 12:30:00,0.5730000000000001,-0.088,0.5797180349000001,0.393,-0.008,0.3930814165,0.18,-0.08,0.19697715600000001,0.5730000000000001,-0.098,0.5813200495,0.393,-0.008,0.3930814165,0.18,-0.09,0.201246118
2020-11-25 13:00:00,0.581,-0.081,0.5866191269000001,0.391,-0.001,0.3910012788,0.19,-0.08,0.20615528130000002,0.581,-0.091,0.5880833274,0.391,-0.001,0.3910012788,0.19,-0.09,0.2102379604
2020-11-25 13:30:00,0.511,-0.08,0.5172243227000001,0.391,0.0,0.391,0.12,-0.08,0.14422205100000002,0.521,-0.09,0.5287163701,0.391,0.0,0.391,0.13,-0.09,0.158113883
2020-11-25 14:00:00,0.491,-0.14,0.5105692901000001,0.391,0.0,0.391,0.1,-0.14,0.1720465053,0.491,-0.15,0.5134014024,0.391,0.0,0.391,0.1,-0.15,0.1802775638
2020-11-25 14:30:00,0.501,-0.12,0.5151708454,0.391,0.0,0.391,0.11,-0.12,0.16278820600000002,0.501,-0.12,0.5151708454,0.391,0.0,0.391,0.11,-0.12,0.16278820600000002
2020-11-25 15:00:00,0.531,-0.11,0.5422739160000001,0.391,0.0,0.391,0.14,-0.11,0.1780449381,0.531,-0.11,0.5422739160000001,0.391,0.0,0.391,0.14,-0.11,0.1780449381
2020-11-25 15:30:00,0.511,-0.11,0.522705462,0.391,0.0,0.391,0.12,-0.11,0.16278820600000002,0.521,-0.11,0.5324856806,0.391,0.0,0.391,0.13,-0.11,0.17029386370000002
2020-11-25 16:00:00,0.5105000000000001,-0.11,0.5222166696,0.3905,0.0,0.3905,0.12,-0.11,0.16278820600000002,0.5205000000000001,-0.1,0.5300191034,0.3905,0.0,0.3905,0.13,-0.1,0.1640121947
2020-11-25 16:30:00,0.5405,-0.08,0.5463883692,0.3905,0.0,0.3905,0.15,-0.08,0.17,0.5405,-0.08,0.5463883692,0.3905,0.0,0.3905,0.15,-0.08,0.17
2020-11-25 17:00:00,0.096,-0.08,0.1249639948,0.166,0.0,0.166,-0.07,-0.08,0.10630145810000001,0.096,-0.08,0.1249639948,0.166,0.0,0.166,-0.07,-0.08,0.10630145810000001
2020-11-25 17:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-25 18:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-25 18:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-25 19:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-11-25 19:30:00,-0.2,0.42,0.46518813400000003,0.0,0.0,0.0,-0.2,0.42,0.46518813400000003,-0.22,-0.48,0.5280151513,0.0,0.0,0.0,-0.22,-0.48,0.5280151513
2020-11-25 20:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2020-11-25 20:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-11-25 21:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-25 21:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-25 22:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-25 22:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-25 23:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-25 23:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-26 00:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-26 00:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-26 01:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-11-26 01:30:00,-0.4,0.05,0.4031128874,0.0,0.0,0.0,-0.4,0.05,0.4031128874,-0.42,-0.38,0.5663920903,0.0,0.0,0.0,-0.42,-0.38,0.5663920903
2020-11-26 02:00:00,-0.75,-0.33,0.819390017,0.0,0.0,0.0,-0.75,-0.33,0.819390017,-0.76,-0.35000000000000003,0.8367197858000001,0.0,0.0,0.0,-0.76,-0.35000000000000003,0.8367197858000001
2020-11-26 02:30:00,-0.75,-0.33,0.819390017,0.0,0.0,0.0,-0.75,-0.33,0.819390017,-0.75,-0.34,0.8234682750000001,0.0,0.0,0.0,-0.75,-0.34,0.8234682750000001
2020-11-26 03:00:00,-0.71,-0.31,0.7747257579,0.0,0.0,0.0,-0.71,-0.31,0.7747257579,-0.71,-0.32,0.7787810989,0.0,0.0,0.0,-0.71,-0.32,0.7787810989
2020-11-26 03:30:00,-0.47000000000000003,-0.16,0.4964876635,0.0,0.0,0.0,-0.47000000000000003,-0.16,0.4964876635,-0.47000000000000003,-0.17,0.49979996,0.0,0.0,0.0,-0.47000000000000003,-0.17,0.49979996
2020-11-26 04:00:00,-0.59,-0.23,0.6332456080000001,0.0,0.0,0.0,-0.59,-0.23,0.6332456080000001,-0.59,-0.24,0.6369458376,0.0,0.0,0.0,-0.59,-0.24,0.6369458376
2020-11-26 04:30:00,-0.61,-0.25,0.6592419890000001,0.0,0.0,0.0,-0.61,-0.25,0.6592419890000001,-0.62,-0.26,0.6723094526000001,0.0,0.0,0.0,-0.62,-0.26,0.6723094526000001
2020-11-26 05:00:00,-0.49,-0.17,0.5186520992,0.0,0.0,0.0,-0.49,-0.17,0.5186520992,-0.49,-0.18,0.5220153254000001,0.0,0.0,0.0,-0.49,-0.18,0.5220153254000001
2020-11-26 05:30:00,-0.55,-0.21,0.5887274412,0.0,0.0,0.0,-0.55,-0.21,0.5887274412,-0.55,-0.22,0.5923681288,0.0,0.0,0.0,-0.55,-0.22,0.5923681288
2020-11-26 06:00:00,-0.7000000000000001,-0.29,0.7576938696000001,0.0,0.0,0.0,-0.7000000000000001,-0.29,0.7576938696000001,-0.7000000000000001,-0.30000000000000004,0.7615773106,0.0,0.0,0.0,-0.7000000000000001,-0.30000000000000004,0.7615773106
2020-11-26 06:30:00,-0.56,-0.18,0.5882176468,0.0,0.0,0.0,-0.56,-0.18,0.5882176468,-0.56,-0.19,0.5913543777,0.0,0.0,0.0,-0.56,-0.19,0.5913543777
2020-11-26 07:00:00,-0.29,-0.18,0.3413209633,0.0,0.0,0.0,-0.29,-0.18,0.3413209633,-0.30000000000000004,-0.19,0.3551056181,0.0,0.0,0.0,-0.30000000000000004,-0.19,0.3551056181
2020-11-26 07:30:00,-0.28,0.42,0.5047771786,0.0,0.0,0.0,-0.28,0.42,0.5047771786,-0.29,-0.44,0.5269724851,0.0,0.0,0.0,-0.29,-0.44,0.5269724851
2020-11-26 08:00:00,-0.25,0.42,0.48877397640000003,0.0,0.0,0.0,-0.25,0.42,0.48877397640000003,-0.32,-0.44,0.5440588203,0.0,0.0,0.0,-0.32,-0.44,0.5440588203
2020-11-26 08:30:00,-0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,-0.30000000000000004,0.0,0.30000000000000004,-0.32,-0.2,0.37735924530000003,0.0,0.0,0.0,-0.32,-0.2,0.37735924530000003
2020-11-26 09:00:00,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863
2020-11-26 09:30:00,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045
2020-11-26 10:00:00,-0.32,0.36,0.48166378320000003,0.0,0.0,0.0,-0.32,0.36,0.48166378320000003,-0.38,-0.52,0.6440496875,0.0,0.0,0.0,-0.38,-0.52,0.6440496875
2020-11-26 10:30:00,-0.27,0.43,0.5077400910000001,0.0,0.0,0.0,-0.27,0.43,0.5077400910000001,-0.34,-0.45,0.5640035461,0.0,0.0,0.0,-0.34,-0.45,0.5640035461
2020-11-26 11:00:00,-0.29,0.42,0.5103920062,0.0,0.0,0.0,-0.29,0.42,0.5103920062,-0.30000000000000004,-0.46,0.5491812087,0.0,0.0,0.0,-0.30000000000000004,-0.46,0.5491812087
2020-11-26 11:30:00,-0.29,-0.1,0.306757233,0.0,0.0,0.0,-0.29,-0.1,0.306757233,-0.30000000000000004,-0.11,0.3195309062,0.0,0.0,0.0,-0.30000000000000004,-0.11,0.3195309062
2020-11-26 12:00:00,-0.29,-0.08,0.3008321791,0.0,0.0,0.0,-0.29,-0.08,0.3008321791,-0.30000000000000004,-0.1,0.316227766,0.0,0.0,0.0,-0.30000000000000004,-0.1,0.316227766
2020-11-26 12:30:00,-0.28,-0.09,0.2941088234,0.0,0.0,0.0,-0.28,-0.09,0.2941088234,-0.28,-0.1,0.2973213749,0.0,0.0,0.0,-0.28,-0.1,0.2973213749
2020-11-26 13:00:00,-0.0945,-0.09,0.1305,0.10550000000000001,0.0,0.10550000000000001,-0.2,-0.09,0.219317122,-0.0945,-0.1,0.137587245,0.10550000000000001,0.0,0.10550000000000001,-0.2,-0.1,0.2236067977
2020-11-26 13:30:00,-0.25,-0.14,0.2865309756,0.0,0.0,0.0,-0.25,-0.14,0.2865309756,-0.26,-0.14,0.2952964612,0.0,0.0,0.0,-0.26,-0.14,0.2952964612
2020-11-26 14:00:00,-0.0685,-0.19,0.2019709137,0.1715,0.0,0.1715,-0.24,-0.19,0.3061045573,-0.0785,-0.2,0.2148540202,0.1715,0.0,0.1715,-0.25,-0.2,0.3201562119
2020-11-26 14:30:00,-0.533,-0.26,0.5930337259,0.007,0.0,0.007,-0.54,-0.26,0.5993329626,-0.533,-0.27,0.5974855647,0.007,0.0,0.007,-0.54,-0.27,0.6037383539
2020-11-26 15:00:00,-0.51,-0.21,0.5515432893000001,0.0,0.0,0.0,-0.51,-0.21,0.5515432893000001,-0.51,-0.22,0.5554277631,0.0,0.0,0.0,-0.51,-0.22,0.5554277631
2020-11-26 15:30:00,-0.0335,-0.21,0.2126552374,0.23650000000000002,0.0,0.23650000000000002,-0.27,-0.21,0.34205262750000004,-0.0335,-0.22,0.2225359522,0.23650000000000002,0.0,0.23650000000000002,-0.27,-0.22,0.3482814953
